Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.6,-2.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.55,-2.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.5,-2.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.5,-3.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.45,-3.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.4,-3.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,5.35,-3.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,5.3,-3.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,5.3,-3.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,5.3,-3.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,5.25,-3.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,5.2,-3.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,5.2,-3.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,5.2,-3.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,5.2,-3.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,5.2,-3.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,5.2,-3.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,5.2,-4.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,5.2,-4.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,5.2,-4.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,5.2,-4.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,5.15,-4.35,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,5.1,-4.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,5.05,-4.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,5.0,-4.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.95,-4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.9,-4.7,0.0,0.0,0.0
2018,1,1,7,15,8.5,2.5,5.0,-4.6,2.5,0.0,0.0
2018,1,1,7,30,17.0,5.0,5.1,-4.5,5.0,15.07,0.0
2018,1,1,7,45,9.0,16.5,5.2,-4.35,16.5,23.1,0.0
2018,1,1,8,0,1.0,28.0,5.3,-4.2,28.0,26.15,16.23
2018,1,1,8,15,9.0,45.5,5.35,-4.0,47.0,49.88,39.01
2018,1,1,8,30,17.0,63.0,5.4,-3.8,66.0,80.49,67.53
2018,1,1,8,45,37.0,75.0,5.4,-3.6,84.5,104.55,90.42
2018,1,1,9,0,57.0,87.0,5.4,-3.4,103.0,129.31,113.61
2018,1,1,9,15,99.0,116.0,5.4,-3.15,149.0,205.38,182.74
2018,1,1,9,30,141.0,145.0,5.4,-2.9,195.0,266.75,237.49
2018,1,1,9,45,190.0,161.0,5.35,-2.7,237.0,314.99,280.06
2018,1,1,10,0,239.0,177.0,5.3,-2.5,279.0,375.95,332.61
2018,1,1,10,15,211.0,193.5,5.25,-2.25,289.0,352.12,309.98
2018,1,1,10,30,183.0,210.0,5.2,-2.0,299.0,342.04,299.34
2018,1,1,10,45,135.0,221.5,5.1,-1.75,289.0,312.88,272.01
2018,1,1,11,0,87.0,233.0,5.0,-1.5,279.0,273.67,236.34
2018,1,1,11,15,129.0,245.5,4.9,-1.25,317.0,316.23,272.61
2018,1,1,11,30,171.0,258.0,4.8,-1.0,355.0,344.34,295.8
2018,1,1,11,45,180.0,262.0,4.75,-0.75,366.5,342.27,292.82
2018,1,1,12,0,189.0,266.0,4.7,-0.5,378.0,338.99,288.79
2018,1,1,12,15,153.5,271.5,4.55,-0.35,363.0,313.57,265.91
2018,1,1,12,30,118.0,277.0,4.4,-0.2,348.0,290.21,245.14
2018,1,1,12,45,101.0,271.0,4.3,-0.05,331.5,264.92,223.0
2018,1,1,13,0,84.0,265.0,4.2,0.1,315.0,245.3,205.83
2018,1,1,13,15,73.5,258.0,4.1,0.15,301.0,228.61,191.28
2018,1,1,13,30,63.0,251.0,4.0,0.2,287.0,212.97,177.8
2018,1,1,13,45,66.0,243.5,3.9,0.2,280.5,200.99,167.13
2018,1,1,14,0,69.0,236.0,3.8,0.2,274.0,188.64,156.3
2018,1,1,14,15,82.5,225.0,3.75,0.15,268.0,174.86,144.27
2018,1,1,14,30,96.0,214.0,3.7,0.1,262.0,159.62,132.29
2018,1,1,14,45,111.0,201.5,3.6,0.05,253.5,138.87,122.68
2018,1,1,15,0,126.0,189.0,3.5,0.0,245.0,131.54,116.3
2018,1,1,15,15,74.0,159.5,3.45,-0.05,191.5,117.78,103.96
2018,1,1,15,30,22.0,130.0,3.4,-0.1,138.0,101.62,89.31
2018,1,1,15,45,11.5,95.0,3.35,-0.2,99.0,76.37,66.06
2018,1,1,16,0,1.0,60.0,3.3,-0.3,60.0,49.71,41.22
2018,1,1,16,15,156.0,50.0,3.0,-0.65,84.0,38.9,31.08
2018,1,1,16,30,311.0,40.0,2.7,-1.0,108.0,30.4,22.98
2018,1,1,16,45,301.5,39.0,2.45,-1.35,91.5,30.45,22.77
2018,1,1,17,0,292.0,38.0,2.2,-1.7,75.0,30.83,22.47
2018,1,1,17,15,147.5,21.0,2.2,-1.7,39.5,16.31,6.75
2018,1,1,17,30,3.0,4.0,2.2,-1.7,4.0,3.41,0.0
2018,1,1,17,45,1.5,2.0,1.95,-2.35,2.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.0,-3.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.1,-3.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.2,-3.35,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.4,-3.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.5,-3.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.5,-3.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.5,-3.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.55,-3.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.65,-3.65,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.75,-3.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.8,-3.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.9,-3.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,3.0,-3.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,3.0,-3.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,3.0,-3.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,3.0,-3.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,3.0,-3.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.95,-3.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.9,-3.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.85,-3.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.8,-3.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.75,-3.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.7,-3.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.65,-3.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.55,-3.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,-3.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,-3.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,-3.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,-3.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,-3.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,-3.2,0.0,0.0,0.0
2018,1,2,7,15,32.5,4.5,2.7,-3.0,4.5,0.0,0.0
2018,1,2,7,30,65.0,9.0,2.8,-2.8,9.0,49.01,0.0
2018,1,2,7,45,205.0,22.0,2.9,-2.6,38.5,184.72,0.0
2018,1,2,8,0,345.0,35.0,3.0,-2.4,68.0,317.59,258.94
2018,1,2,8,15,446.0,44.0,3.05,-2.1,112.5,404.09,350.52
2018,1,2,8,30,547.0,53.0,3.1,-1.8,157.0,491.39,430.46
2018,1,2,8,45,317.5,50.5,3.1,-1.5,114.5,325.6,289.31
2018,1,2,9,0,88.0,48.0,3.1,-1.2,72.0,126.69,111.01
2018,1,2,9,15,44.0,64.0,3.05,-0.9,76.0,90.41,77.4
2018,1,2,9,30,0.0,80.0,3.0,-0.6,80.0,67.59,55.29
2018,1,2,9,45,0.0,99.0,3.0,-0.3,99.0,84.94,70.6
2018,1,2,10,0,0.0,118.0,3.0,0.0,118.0,102.13,85.55
2018,1,2,10,15,0.0,127.0,2.95,0.25,127.0,109.5,91.74
2018,1,2,10,30,0.0,136.0,2.9,0.5,136.0,116.88,97.89
2018,1,2,10,45,0.5,149.0,2.8,0.7,149.5,128.24,107.52
2018,1,2,11,0,1.0,162.0,2.7,0.9,163.0,139.42,116.92
2018,1,2,11,15,1.0,165.5,2.7,1.1,166.5,141.55,118.46
2018,1,2,11,30,1.0,169.0,2.7,1.3,170.0,143.73,120.1
2018,1,2,11,45,1.0,167.0,2.7,1.45,168.0,141.16,117.7
2018,1,2,12,0,1.0,165.0,2.7,1.6,166.0,138.73,115.46
2018,1,2,12,15,1.0,167.5,2.75,1.7,168.5,140.17,116.6
2018,1,2,12,30,1.0,170.0,2.8,1.8,171.0,141.56,117.72
2018,1,2,12,45,0.5,157.5,2.85,1.85,158.0,130.46,108.18
2018,1,2,13,0,0.0,145.0,2.9,1.9,145.0,119.65,98.91
2018,1,2,13,15,0.0,139.5,2.9,1.95,139.5,114.83,94.8
2018,1,2,13,30,0.0,134.0,2.9,2.0,134.0,110.06,90.75
2018,1,2,13,45,0.0,121.0,2.9,2.05,121.0,99.48,81.66
2018,1,2,14,0,0.0,108.0,2.9,2.1,108.0,89.01,72.67
2018,1,2,14,15,0.0,99.5,2.95,2.0,99.5,82.14,66.83
2018,1,2,14,30,0.0,91.0,3.0,1.9,91.0,75.34,61.02
2018,1,2,14,45,11.0,108.5,3.1,1.8,113.5,88.4,76.06
2018,1,2,15,0,22.0,126.0,3.2,1.7,136.0,97.21,84.31
2018,1,2,15,15,62.0,141.0,3.25,1.45,165.5,106.6,93.19
2018,1,2,15,30,102.0,156.0,3.3,1.2,195.0,111.05,97.55
2018,1,2,15,45,58.0,116.5,3.4,0.95,138.0,89.09,77.54
2018,1,2,16,0,14.0,77.0,3.5,0.7,81.0,62.7,53.17
2018,1,2,16,15,36.0,59.0,3.45,0.4,67.5,48.3,39.74
2018,1,2,16,30,58.0,41.0,3.4,0.1,54.0,33.53,25.81
2018,1,2,16,45,29.0,29.0,3.3,-0.25,35.5,24.05,16.73
2018,1,2,17,0,0.0,17.0,3.2,-0.6,17.0,13.99,7.09
2018,1,2,17,15,4.5,12.0,3.2,-0.6,12.0,10.13,2.24
2018,1,2,17,30,9.0,7.0,3.2,-0.6,7.0,5.97,0.0
2018,1,2,17,45,4.5,3.5,3.1,-1.1,3.5,0.0,0.0
2018,1,2,18,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.7,-2.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,2.45,-2.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,2.2,-3.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.1,-3.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.0,-3.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.75,-4.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.55,-4.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.5,-4.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.45,-4.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.35,-5.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,-5.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,-5.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,-5.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.0,-5.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.95,-5.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.9,-5.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.9,-5.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.85,-5.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.75,-5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.65,-5.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.55,-5.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.45,-5.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,-5.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,3,7,15,23.0,3.5,1.6,-4.85,3.5,0.0,0.0
2018,1,3,7,30,46.0,7.0,1.8,-4.3,7.0,35.24,0.0
2018,1,3,7,45,89.5,21.5,2.0,-3.7,28.0,102.46,0.0
2018,1,3,8,0,133.0,36.0,2.2,-3.1,49.0,163.29,131.61
2018,1,3,8,15,274.5,47.0,2.2,-2.25,93.0,286.71,249.09
2018,1,3,8,30,416.0,58.0,2.2,-1.4,137.0,403.88,353.83
2018,1,3,8,45,555.5,58.0,2.2,-0.55,194.0,507.93,443.36
2018,1,3,9,0,695.0,58.0,2.2,0.3,251.0,605.71,522.68
2018,1,3,9,15,669.5,71.0,2.25,1.15,282.5,607.94,522.57
2018,1,3,9,30,644.0,84.0,2.3,2.0,314.0,601.8,515.77
2018,1,3,9,45,601.0,104.0,2.35,2.9,338.0,587.44,500.88
2018,1,3,10,0,558.0,124.0,2.4,3.8,362.0,569.61,483.05
2018,1,3,10,15,565.0,133.0,2.45,4.6,391.5,567.42,478.85
2018,1,3,10,30,572.0,142.0,2.5,5.4,421.0,569.22,477.44
2018,1,3,10,45,607.5,141.0,2.6,6.2,452.5,584.12,486.71
2018,1,3,11,0,643.0,140.0,2.7,7.0,484.0,588.61,487.62
2018,1,3,11,15,617.5,155.0,2.75,7.55,496.0,565.82,466.59
2018,1,3,11,30,592.0,170.0,2.8,8.1,508.0,541.38,444.44
2018,1,3,11,45,682.0,149.5,2.85,8.6,548.0,549.79,448.91
2018,1,3,12,0,772.0,129.0,2.9,9.1,588.0,549.95,445.86
2018,1,3,12,15,884.5,96.5,2.9,9.5,627.0,542.47,435.95
2018,1,3,12,30,997.0,64.0,2.9,9.9,666.0,524.55,416.42
2018,1,3,12,45,996.5,64.0,2.9,10.25,663.5,479.6,375.14
2018,1,3,13,0,996.0,64.0,2.9,10.6,661.0,432.33,331.2
2018,1,3,13,15,990.5,63.5,2.9,10.85,648.5,380.88,283.29
2018,1,3,13,30,985.0,63.0,2.9,11.1,636.0,328.02,233.72
2018,1,3,13,45,977.5,62.5,2.9,11.3,616.0,273.53,183.27
2018,1,3,14,0,970.0,62.0,2.9,11.5,596.0,218.29,134.24
2018,1,3,14,15,959.0,62.0,2.85,11.55,569.0,162.51,90.23
2018,1,3,14,30,948.0,62.0,2.8,11.6,542.0,106.78,57.25
2018,1,3,14,45,932.5,61.0,2.75,11.7,507.5,60.01,48.06
2018,1,3,15,0,917.0,60.0,2.7,11.8,473.0,58.83,47.14
2018,1,3,15,15,896.5,58.0,2.3,11.3,432.5,56.82,45.55
2018,1,3,15,30,876.0,56.0,1.9,10.8,392.0,54.72,43.87
2018,1,3,15,45,846.5,53.5,1.55,10.35,347.0,52.08,41.66
2018,1,3,16,0,817.0,51.0,1.2,9.9,302.0,49.35,39.31
2018,1,3,16,15,774.0,47.0,1.2,9.15,254.0,41.59,32.35
2018,1,3,16,30,731.0,43.0,1.2,8.4,206.0,38.34,29.34
2018,1,3,16,45,657.0,38.0,1.2,7.65,157.5,34.07,25.24
2018,1,3,17,0,583.0,33.0,1.2,6.9,109.0,29.91,20.96
2018,1,3,17,15,422.5,25.5,1.2,6.9,68.0,23.26,12.43
2018,1,3,17,30,262.0,18.0,1.2,6.9,27.0,15.36,0.0
2018,1,3,17,45,131.0,9.0,1.15,6.55,13.5,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,4,7,15,53.5,4.5,1.45,-0.6,4.5,0.0,0.0
2018,1,4,7,30,107.0,9.0,1.7,0.2,9.0,75.79,0.0
2018,1,4,7,45,181.5,19.0,1.95,1.0,31.5,167.91,0.0
2018,1,4,8,0,256.0,29.0,2.2,1.8,54.0,253.18,202.17
2018,1,4,8,15,435.5,37.5,2.1,2.3,108.0,390.24,332.53
2018,1,4,8,30,615.0,46.0,2.0,2.8,162.0,525.0,447.83
2018,1,4,8,45,702.0,47.0,1.95,3.35,214.5,595.12,505.62
2018,1,4,9,0,789.0,48.0,1.9,3.9,267.0,662.9,558.75
2018,1,4,9,15,824.0,50.5,1.85,4.75,313.5,685.36,573.71
2018,1,4,9,30,859.0,53.0,1.8,5.6,360.0,711.7,590.94
2018,1,4,9,45,855.5,60.5,1.7,6.5,396.0,713.18,588.0
2018,1,4,10,0,852.0,68.0,1.6,7.4,432.0,717.39,587.15
2018,1,4,10,15,840.0,77.5,1.65,8.1,461.5,707.72,577.59
2018,1,4,10,30,828.0,87.0,1.7,8.8,491.0,694.63,565.34
2018,1,4,10,45,886.0,77.5,1.75,9.55,532.5,699.98,567.07
2018,1,4,11,0,944.0,68.0,1.8,10.3,574.0,705.91,568.54
2018,1,4,11,15,956.0,69.0,1.7,10.6,599.0,688.62,551.78
2018,1,4,11,30,968.0,70.0,1.6,10.9,624.0,667.52,532.18
2018,1,4,11,45,868.5,101.0,1.55,11.25,607.0,611.25,485.72
2018,1,4,12,0,769.0,132.0,1.5,11.6,590.0,553.05,438.09
2018,1,4,12,15,605.5,182.5,1.45,11.8,545.0,481.62,380.49
2018,1,4,12,30,442.0,233.0,1.4,12.0,500.0,414.12,326.36
2018,1,4,12,45,439.5,232.5,1.3,12.15,497.5,386.63,302.5
2018,1,4,13,0,437.0,232.0,1.2,12.3,495.0,358.29,277.39
2018,1,4,13,15,473.5,217.5,1.2,12.25,497.5,331.36,252.65
2018,1,4,13,30,510.0,203.0,1.2,12.2,500.0,300.52,224.01
2018,1,4,13,45,543.5,185.0,1.2,12.2,493.0,262.5,189.31
2018,1,4,14,0,577.0,167.0,1.2,12.2,486.0,220.91,152.31
2018,1,4,14,15,519.5,171.0,1.1,11.9,448.0,179.91,122.48
2018,1,4,14,30,462.0,175.0,1.0,11.6,410.0,144.34,102.07
2018,1,4,14,45,358.5,183.0,0.9,11.35,358.0,125.71,105.7
2018,1,4,15,0,255.0,191.0,0.8,11.1,306.0,129.27,109.15
2018,1,4,15,15,209.0,177.5,0.8,10.55,266.5,125.54,106.35
2018,1,4,15,30,163.0,164.0,0.8,10.0,227.0,116.38,98.76
2018,1,4,15,45,125.5,142.5,0.8,9.45,187.5,102.59,86.95
2018,1,4,16,0,88.0,121.0,0.8,8.9,148.0,88.42,74.6
2018,1,4,16,15,44.0,94.5,0.85,8.5,108.0,72.52,60.4
2018,1,4,16,30,0.0,68.0,0.9,8.1,68.0,54.42,43.95
2018,1,4,16,45,0.0,52.0,0.95,7.7,52.0,41.98,32.39
2018,1,4,17,0,0.0,36.0,1.0,7.3,36.0,29.41,20.54
2018,1,4,17,15,11.5,23.0,1.0,7.3,23.5,19.03,9.44
2018,1,4,17,30,23.0,10.0,1.0,7.3,11.0,8.54,0.0
2018,1,4,17,45,11.5,5.0,1.05,6.85,5.5,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.0,4.05,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.2,4.5,3.0,2.56,0.0
2018,1,5,7,45,0.0,12.5,1.4,4.95,12.5,10.31,0.0
2018,1,5,8,0,0.0,22.0,1.6,5.4,22.0,18.16,8.98
2018,1,5,8,15,3.0,36.0,1.7,5.95,36.5,32.85,22.75
2018,1,5,8,30,6.0,50.0,1.8,6.5,51.0,48.13,36.6
2018,1,5,8,45,17.5,71.5,1.9,7.05,76.0,85.96,70.17
2018,1,5,9,0,29.0,93.0,2.0,7.6,101.0,117.12,97.5
2018,1,5,9,15,22.5,107.5,2.05,8.4,114.5,125.21,103.89
2018,1,5,9,30,16.0,122.0,2.1,9.2,128.0,122.63,101.0
2018,1,5,9,45,24.5,143.5,2.2,10.05,153.5,148.5,122.65
2018,1,5,10,0,33.0,165.0,2.3,10.9,179.0,186.05,153.57
2018,1,5,10,15,45.0,183.0,2.2,11.35,204.0,209.77,172.73
2018,1,5,10,30,57.0,201.0,2.1,11.8,229.0,232.58,190.82
2018,1,5,10,45,137.0,219.5,2.0,12.25,292.0,313.58,256.96
2018,1,5,11,0,217.0,238.0,1.9,12.7,355.0,377.26,306.99
2018,1,5,11,15,447.0,193.5,1.9,13.05,446.0,491.74,397.25
2018,1,5,11,30,677.0,149.0,1.9,13.4,537.0,576.52,460.72
2018,1,5,11,45,813.0,112.0,1.95,13.8,589.0,592.01,469.87
2018,1,5,12,0,949.0,75.0,2.0,14.2,641.0,595.86,469.67
2018,1,5,12,15,953.0,75.0,2.05,14.45,648.0,559.98,438.56
2018,1,5,12,30,957.0,75.0,2.1,14.7,655.0,521.19,404.69
2018,1,5,12,45,957.0,74.0,2.2,14.95,652.5,477.04,365.97
2018,1,5,13,0,957.0,73.0,2.3,15.2,650.0,430.65,324.44
2018,1,5,13,15,954.5,72.5,2.35,15.25,639.5,381.83,280.16
2018,1,5,13,30,952.0,72.0,2.4,15.3,629.0,331.36,233.88
2018,1,5,13,45,947.5,71.0,2.45,15.4,611.0,278.58,185.86
2018,1,5,14,0,943.0,70.0,2.5,15.5,593.0,224.8,138.67
2018,1,5,14,15,933.0,69.0,2.55,15.45,566.0,169.56,95.2
2018,1,5,14,30,923.0,68.0,2.6,15.4,539.0,114.32,61.57
2018,1,5,14,45,908.5,66.5,2.6,15.3,505.5,63.55,50.44
2018,1,5,15,0,894.0,65.0,2.6,15.2,472.0,62.1,49.35
2018,1,5,15,15,872.5,63.0,2.4,14.85,432.0,60.14,47.81
2018,1,5,15,30,851.0,61.0,2.2,14.5,392.0,58.1,46.19
2018,1,5,15,45,820.5,58.0,1.95,14.1,347.0,49.99,39.14
2018,1,5,16,0,790.0,55.0,1.7,13.7,302.0,47.78,37.28
2018,1,5,16,15,743.5,51.0,1.6,12.6,254.0,44.63,34.6
2018,1,5,16,30,697.0,47.0,1.5,11.5,206.0,41.5,31.81
2018,1,5,16,45,620.5,41.5,1.35,10.35,158.0,36.94,27.55
2018,1,5,17,0,544.0,36.0,1.2,9.2,110.0,32.47,23.1
2018,1,5,17,15,346.0,26.0,1.2,9.2,66.0,21.46,11.54
2018,1,5,17,30,148.0,16.0,1.2,9.2,22.0,13.66,0.0
2018,1,5,17,45,74.0,8.0,1.3,8.3,11.0,6.83,0.0
2018,1,5,18,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.65,2.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,6,7,15,26.0,3.5,0.9,3.2,3.5,0.0,0.0
2018,1,6,7,30,52.0,7.0,1.0,3.5,7.0,39.13,0.0
2018,1,6,7,45,201.5,21.0,1.1,3.85,37.5,181.63,0.0
2018,1,6,8,0,351.0,35.0,1.2,4.2,68.0,322.6,253.32
2018,1,6,8,15,450.0,43.5,1.3,4.55,112.0,408.09,341.66
2018,1,6,8,30,549.0,52.0,1.4,4.9,156.0,494.04,416.97
2018,1,6,8,45,318.5,65.5,1.45,5.3,129.5,340.56,291.87
2018,1,6,9,0,88.0,79.0,1.5,5.7,103.0,154.99,131.99
2018,1,6,9,15,52.0,103.0,1.6,6.5,118.0,141.4,119.39
2018,1,6,9,30,16.0,127.0,1.7,7.3,133.0,128.16,106.36
2018,1,6,9,45,236.0,130.0,1.8,8.1,230.5,327.87,279.05
2018,1,6,10,0,456.0,133.0,1.9,8.9,328.0,502.07,420.02
2018,1,6,10,15,592.0,120.5,2.05,9.8,396.0,584.13,482.36
2018,1,6,10,30,728.0,108.0,2.2,10.7,464.0,653.7,533.92
2018,1,6,10,45,805.0,96.0,2.3,11.6,511.5,673.68,546.26
2018,1,6,11,0,882.0,84.0,2.4,12.5,559.0,691.04,556.46
2018,1,6,11,15,884.5,87.5,2.45,13.25,580.0,670.98,537.67
2018,1,6,11,30,887.0,91.0,2.5,14.0,601.0,647.63,516.53
2018,1,6,11,45,885.0,95.0,2.6,14.7,614.0,618.99,491.44
2018,1,6,12,0,883.0,99.0,2.7,15.4,627.0,587.53,463.83
2018,1,6,12,15,679.5,156.5,2.75,15.95,565.0,499.73,392.99
2018,1,6,12,30,476.0,214.0,2.8,16.5,503.0,416.84,326.57
2018,1,6,12,45,261.0,227.5,2.9,17.0,386.0,305.7,239.35
2018,1,6,13,0,46.0,241.0,3.0,17.5,269.0,214.06,168.28
2018,1,6,13,15,27.0,218.0,3.05,17.55,234.5,184.85,145.25
2018,1,6,13,30,8.0,195.0,3.1,17.6,200.0,159.81,125.59
2018,1,6,13,45,11.0,197.0,3.15,17.7,203.5,160.21,125.87
2018,1,6,14,0,14.0,199.0,3.2,17.8,207.0,159.97,125.61
2018,1,6,14,15,20.5,194.5,3.15,17.7,205.5,154.87,121.43
2018,1,6,14,30,27.0,190.0,3.1,17.6,204.0,142.91,111.96
2018,1,6,14,45,33.5,187.0,3.05,17.45,203.0,135.88,112.32
2018,1,6,15,0,40.0,184.0,3.0,17.3,202.0,133.16,110.31
2018,1,6,15,15,25.0,160.5,2.7,16.95,171.5,123.33,102.22
2018,1,6,15,30,10.0,137.0,2.4,16.6,141.0,106.54,88.02
2018,1,6,15,45,16.0,122.0,2.1,16.3,127.5,95.37,78.56
2018,1,6,16,0,22.0,107.0,1.8,16.0,114.0,81.81,66.87
2018,1,6,16,15,126.5,93.5,1.7,15.35,123.5,70.88,57.39
2018,1,6,16,30,231.0,80.0,1.6,14.7,133.0,60.12,47.85
2018,1,6,16,45,240.0,62.0,1.45,14.05,106.0,46.41,35.47
2018,1,6,17,0,249.0,44.0,1.3,13.4,79.0,33.66,23.74
2018,1,6,17,15,171.5,31.5,1.3,13.4,51.0,24.3,13.8
2018,1,6,17,30,94.0,19.0,1.3,13.4,23.0,16.22,0.0
2018,1,6,17,45,47.0,9.5,1.4,12.85,11.5,8.11,0.0
2018,1,6,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,7,7,15,1.0,1.5,3.55,11.75,1.5,0.0,0.0
2018,1,7,7,30,2.0,3.0,3.6,11.9,3.0,3.84,0.0
2018,1,7,7,45,5.5,17.0,3.65,12.1,17.5,22.35,0.0
2018,1,7,8,0,9.0,31.0,3.7,12.3,32.0,43.23,28.43
2018,1,7,8,15,19.5,49.0,3.8,12.6,52.5,70.74,54.23
2018,1,7,8,30,30.0,67.0,3.9,12.9,73.0,96.74,77.49
2018,1,7,8,45,26.5,74.5,4.0,13.2,80.5,96.73,77.95
2018,1,7,9,0,23.0,82.0,4.1,13.5,88.0,98.53,79.54
2018,1,7,9,15,25.5,96.0,4.2,13.85,104.0,113.32,92.06
2018,1,7,9,30,28.0,110.0,4.3,14.2,120.0,127.83,104.11
2018,1,7,9,45,65.0,142.5,4.35,14.55,169.5,188.78,155.71
2018,1,7,10,0,102.0,175.0,4.4,14.9,219.0,262.08,216.18
2018,1,7,10,15,60.5,177.0,4.45,15.25,203.5,214.47,175.17
2018,1,7,10,30,19.0,179.0,4.5,15.6,188.0,171.58,138.23
2018,1,7,10,45,13.0,160.5,4.6,15.95,167.0,147.56,117.93
2018,1,7,11,0,7.0,142.0,4.7,16.3,146.0,125.34,99.13
2018,1,7,11,15,4.0,134.5,4.9,16.65,137.0,116.01,91.11
2018,1,7,11,30,1.0,127.0,5.1,17.0,128.0,107.15,83.52
2018,1,7,11,45,3.5,149.5,5.25,17.4,152.0,127.6,100.12
2018,1,7,12,0,6.0,172.0,5.4,17.8,176.0,147.53,116.15
2018,1,7,12,15,8.5,185.5,5.5,18.05,191.0,159.23,125.45
2018,1,7,12,30,11.0,199.0,5.6,18.3,206.0,170.37,134.26
2018,1,7,12,45,6.0,158.5,5.75,18.55,162.5,133.74,104.41
2018,1,7,13,0,1.0,118.0,5.9,18.8,119.0,98.21,75.41
2018,1,7,13,15,1.0,108.0,5.8,18.85,109.0,89.89,68.63
2018,1,7,13,30,1.0,98.0,5.7,18.9,99.0,81.66,61.91
2018,1,7,13,45,0.5,89.5,5.6,19.0,90.0,74.54,56.1
2018,1,7,14,0,0.0,81.0,5.5,19.1,81.0,67.3,50.21
2018,1,7,14,15,0.0,75.5,5.25,19.1,75.5,62.69,46.48
2018,1,7,14,30,0.0,70.0,5.0,19.1,70.0,58.08,42.75
2018,1,7,14,45,1.0,82.0,4.75,19.1,82.5,68.11,53.64
2018,1,7,15,0,2.0,94.0,4.5,19.1,95.0,77.26,61.68
2018,1,7,15,15,1.0,82.5,4.15,18.9,83.0,68.23,54.02
2018,1,7,15,30,0.0,71.0,3.8,18.7,71.0,58.88,46.05
2018,1,7,15,45,0.0,72.0,3.45,18.5,72.0,59.54,46.76
2018,1,7,16,0,0.0,73.0,3.1,18.3,73.0,59.82,47.11
2018,1,7,16,15,0.0,53.0,2.9,17.9,53.0,43.87,33.14
2018,1,7,16,30,0.0,33.0,2.7,17.5,33.0,27.23,18.43
2018,1,7,16,45,0.0,22.0,2.5,17.1,22.0,18.12,10.28
2018,1,7,17,0,0.0,11.0,2.3,16.7,11.0,9.03,2.16
2018,1,7,17,15,0.0,7.0,2.3,16.7,7.0,5.74,0.0
2018,1,7,17,30,0.0,3.0,2.3,16.7,3.0,2.46,0.0
2018,1,7,17,45,0.0,1.5,2.25,16.3,1.5,1.28,0.0
2018,1,7,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.65,9.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.45,9.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.25,8.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.0,7.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.1,8.4,1.0,0.85,0.0
2018,1,8,7,45,23.5,4.5,4.25,8.8,6.5,29.25,0.0
2018,1,8,8,0,47.0,8.0,4.4,9.2,12.0,56.29,40.16
2018,1,8,8,15,301.5,24.5,4.6,9.95,79.0,276.89,233.24
2018,1,8,8,30,556.0,41.0,4.8,10.7,146.0,480.4,406.68
2018,1,8,8,45,663.5,45.5,5.0,11.45,205.0,568.89,480.64
2018,1,8,9,0,771.0,50.0,5.2,12.2,264.0,656.75,551.46
2018,1,8,9,15,807.0,53.0,5.35,12.8,311.0,687.97,575.26
2018,1,8,9,30,843.0,56.0,5.5,13.4,358.0,709.39,590.57
2018,1,8,9,45,867.5,58.0,5.6,14.0,401.0,724.67,600.35
2018,1,8,10,0,892.0,60.0,5.7,14.6,444.0,736.58,607.26
2018,1,8,10,15,909.0,61.5,5.6,15.05,481.0,738.78,606.16
2018,1,8,10,30,926.0,63.0,5.5,15.5,518.0,737.28,602.3
2018,1,8,10,45,938.0,64.5,5.4,15.95,548.5,728.47,592.98
2018,1,8,11,0,950.0,66.0,5.3,16.4,579.0,715.87,580.22
2018,1,8,11,15,957.0,67.0,5.25,16.75,602.0,695.66,561.43
2018,1,8,11,30,964.0,68.0,5.2,17.1,625.0,671.89,539.75
2018,1,8,11,45,968.0,69.0,5.15,17.45,639.5,642.85,513.77
2018,1,8,12,0,972.0,70.0,5.1,17.8,654.0,610.54,484.9
2018,1,8,12,15,973.5,70.5,5.05,18.0,660.5,573.31,452.02
2018,1,8,12,30,975.0,71.0,5.0,18.2,667.0,533.26,416.29
2018,1,8,12,45,973.0,70.0,5.0,18.45,663.5,487.67,375.56
2018,1,8,13,0,971.0,69.0,5.0,18.7,660.0,439.97,332.29
2018,1,8,13,15,967.5,69.0,5.0,18.8,649.5,390.72,287.16
2018,1,8,13,30,964.0,69.0,5.0,18.9,639.0,339.85,240.16
2018,1,8,13,45,958.0,68.0,4.95,18.95,620.0,286.16,191.14
2018,1,8,14,0,952.0,67.0,4.9,19.0,601.0,231.59,142.97
2018,1,8,14,15,941.5,67.0,4.85,18.95,575.0,176.53,98.91
2018,1,8,14,30,931.0,67.0,4.8,18.9,549.0,121.46,63.97
2018,1,8,14,45,916.0,66.0,4.75,18.85,515.5,65.82,51.67
2018,1,8,15,0,901.0,65.0,4.7,18.8,482.0,62.25,48.73
2018,1,8,15,15,881.0,63.0,4.3,18.4,442.0,60.31,47.24
2018,1,8,15,30,861.0,61.0,3.9,18.0,402.0,58.3,45.68
2018,1,8,15,45,832.0,58.0,3.55,17.65,357.0,50.02,38.56
2018,1,8,16,0,803.0,55.0,3.2,17.3,312.0,47.8,36.72
2018,1,8,16,15,758.5,51.5,2.9,16.1,264.0,45.06,34.47
2018,1,8,16,30,714.0,48.0,2.6,14.9,216.0,42.36,32.13
2018,1,8,16,45,642.0,42.5,2.25,13.75,167.5,37.81,27.97
2018,1,8,17,0,570.0,37.0,1.9,12.6,119.0,33.34,23.63
2018,1,8,17,15,417.0,28.5,1.9,12.6,76.0,23.68,13.81
2018,1,8,17,30,264.0,20.0,1.9,12.6,33.0,16.89,0.0
2018,1,8,17,45,132.0,10.0,1.85,11.55,16.5,8.54,0.0
2018,1,8,18,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,9,7,15,13.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,1,9,7,30,26.0,4.0,1.0,5.3,4.0,20.05,0.0
2018,1,9,7,45,27.0,12.5,1.05,6.0,14.0,34.48,0.0
2018,1,9,8,0,28.0,21.0,1.1,6.7,24.0,47.76,33.31
2018,1,9,8,15,286.0,35.0,1.0,7.35,88.0,284.44,238.59
2018,1,9,8,30,544.0,49.0,0.9,8.0,152.0,489.17,407.06
2018,1,9,8,45,629.5,53.5,0.75,8.65,204.5,560.72,461.58
2018,1,9,9,0,715.0,58.0,0.6,9.3,257.0,626.5,509.18
2018,1,9,9,15,768.0,59.5,0.7,10.2,306.5,668.7,539.33
2018,1,9,9,30,821.0,61.0,0.8,11.1,356.0,707.87,566.32
2018,1,9,9,45,846.5,63.5,0.9,12.05,399.0,724.54,576.17
2018,1,9,10,0,872.0,66.0,1.0,13.0,442.0,731.2,578.79
2018,1,9,10,15,812.0,85.5,1.0,13.55,458.5,705.02,557.48
2018,1,9,10,30,752.0,105.0,1.0,14.1,475.0,672.3,530.9
2018,1,9,10,45,788.5,103.0,1.0,14.7,511.5,675.14,530.71
2018,1,9,11,0,825.0,101.0,1.0,15.3,548.0,677.19,529.23
2018,1,9,11,15,886.0,88.0,1.0,15.75,585.5,678.86,527.94
2018,1,9,11,30,947.0,75.0,1.0,16.2,623.0,671.16,519.65
2018,1,9,11,45,950.0,76.5,1.0,16.65,638.0,642.42,495.46
2018,1,9,12,0,953.0,78.0,1.0,17.1,653.0,610.51,468.77
2018,1,9,12,15,955.5,78.0,1.05,17.45,659.5,573.84,438.67
2018,1,9,12,30,958.0,78.0,1.1,17.8,666.0,534.35,405.66
2018,1,9,12,45,957.5,78.0,1.2,18.1,664.0,490.88,369.1
2018,1,9,13,0,957.0,78.0,1.3,18.4,662.0,445.15,329.64
2018,1,9,13,15,953.5,77.5,1.35,18.6,651.5,395.89,286.38
2018,1,9,13,30,950.0,77.0,1.4,18.8,641.0,345.06,241.08
2018,1,9,13,45,943.5,76.5,1.5,18.95,622.5,292.15,194.17
2018,1,9,14,0,937.0,76.0,1.6,19.1,604.0,238.38,147.69
2018,1,9,14,15,928.5,74.0,1.65,19.1,577.5,182.61,103.47
2018,1,9,14,30,920.0,72.0,1.7,19.1,551.0,126.72,67.57
2018,1,9,14,45,907.5,69.5,1.75,19.1,517.5,70.5,55.59
2018,1,9,15,0,895.0,67.0,1.8,19.1,484.0,63.58,49.8
2018,1,9,15,15,874.0,65.0,1.65,18.7,444.0,61.66,48.34
2018,1,9,15,30,853.0,63.0,1.5,18.3,404.0,53.63,41.53
2018,1,9,15,45,820.5,60.5,1.35,17.95,358.5,51.82,40.11
2018,1,9,16,0,788.0,58.0,1.2,17.6,313.0,50.04,38.67
2018,1,9,16,15,734.5,54.5,1.2,16.45,263.0,47.32,36.44
2018,1,9,16,30,681.0,51.0,1.2,15.3,213.0,44.69,34.17
2018,1,9,16,45,594.5,46.0,1.2,14.1,164.5,37.32,27.53
2018,1,9,17,0,508.0,41.0,1.2,12.9,116.0,33.71,23.98
2018,1,9,17,15,341.0,31.0,1.2,12.9,73.0,25.62,15.59
2018,1,9,17,30,174.0,21.0,1.2,12.9,30.0,16.42,0.0
2018,1,9,17,45,87.0,10.5,1.35,11.9,15.0,8.96,0.0
2018,1,9,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.55,7.55,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.5,7.7,2.0,1.71,0.0
2018,1,10,7,45,0.0,7.0,1.5,7.9,7.0,5.75,0.0
2018,1,10,8,0,0.0,12.0,1.5,8.1,12.0,9.86,2.22
2018,1,10,8,15,0.0,13.5,1.55,8.45,13.5,11.09,3.85
2018,1,10,8,30,0.0,15.0,1.6,8.8,15.0,12.33,5.08
2018,1,10,8,45,0.0,12.5,1.65,9.15,12.5,10.27,3.35
2018,1,10,9,0,0.0,10.0,1.7,9.5,10.0,8.22,1.56
2018,1,10,9,15,0.0,32.0,2.0,10.05,32.0,26.4,17.45
2018,1,10,9,30,0.0,54.0,2.3,10.6,54.0,44.69,33.23
2018,1,10,9,45,0.5,84.0,2.6,11.2,84.0,70.95,55.66
2018,1,10,10,0,1.0,114.0,2.9,11.8,114.0,98.96,79.2
2018,1,10,10,15,5.5,136.0,3.2,12.55,138.5,122.11,98.38
2018,1,10,10,30,10.0,158.0,3.5,13.3,163.0,144.85,116.95
2018,1,10,10,45,14.5,176.5,3.8,14.05,184.0,163.75,132.1
2018,1,10,11,0,19.0,195.0,4.1,14.8,205.0,182.13,146.63
2018,1,10,11,15,41.5,222.0,4.2,15.45,245.5,229.16,184.66
2018,1,10,11,30,64.0,249.0,4.3,16.1,286.0,264.25,212.33
2018,1,10,11,45,57.0,248.5,4.45,16.8,282.0,253.76,202.85
2018,1,10,12,0,50.0,248.0,4.6,17.5,278.0,243.85,194.02
2018,1,10,12,15,72.5,261.5,4.7,17.95,305.5,261.85,207.84
2018,1,10,12,30,95.0,275.0,4.8,18.4,333.0,277.21,219.19
2018,1,10,12,45,152.0,280.5,4.9,18.85,373.5,301.38,236.92
2018,1,10,13,0,209.0,286.0,5.0,19.3,414.0,315.15,245.54
2018,1,10,13,15,241.0,276.5,5.05,19.55,422.0,303.16,233.78
2018,1,10,13,30,273.0,267.0,5.1,19.8,430.0,287.26,218.44
2018,1,10,13,45,379.5,233.5,5.15,20.0,452.5,268.64,197.97
2018,1,10,14,0,486.0,200.0,5.2,20.2,475.0,236.97,166.39
2018,1,10,14,15,488.0,190.5,5.2,20.25,456.0,198.01,134.88
2018,1,10,14,30,490.0,181.0,5.2,20.3,437.0,158.65,107.55
2018,1,10,14,45,626.5,136.5,5.2,20.3,443.0,100.13,80.75
2018,1,10,15,0,763.0,92.0,5.2,20.3,449.0,72.89,57.57
2018,1,10,15,15,698.0,95.0,5.05,20.1,401.0,68.99,54.39
2018,1,10,15,30,633.0,98.0,4.9,19.9,353.0,71.74,56.96
2018,1,10,15,45,556.5,97.5,4.7,19.65,303.0,72.2,57.53
2018,1,10,16,0,480.0,97.0,4.5,19.4,253.0,70.77,56.42
2018,1,10,16,15,523.0,78.0,4.2,18.65,224.5,60.11,47.28
2018,1,10,16,30,566.0,59.0,3.9,17.9,196.0,46.59,35.44
2018,1,10,16,45,524.0,50.5,3.6,17.2,155.0,40.56,29.98
2018,1,10,17,0,482.0,42.0,3.3,16.5,114.0,34.38,24.18
2018,1,10,17,15,339.0,32.0,3.3,16.5,73.5,26.42,16.11
2018,1,10,17,30,196.0,22.0,3.3,16.5,33.0,18.49,0.0
2018,1,10,17,45,98.0,11.0,3.5,15.75,16.5,9.39,0.0
2018,1,10,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,11,7,15,22.5,3.0,2.1,12.6,3.0,0.0,0.0
2018,1,11,7,30,45.0,6.0,2.4,13.4,6.0,33.99,0.0
2018,1,11,7,45,134.5,19.5,2.7,14.15,30.0,138.63,0.0
2018,1,11,8,0,224.0,33.0,3.0,14.9,54.0,237.46,180.66
2018,1,11,8,15,338.0,43.5,3.15,15.5,97.0,332.26,271.57
2018,1,11,8,30,452.0,54.0,3.3,16.1,140.0,430.44,355.69
2018,1,11,8,45,569.5,56.0,3.45,16.75,195.0,522.16,430.86
2018,1,11,9,0,687.0,58.0,3.6,17.4,250.0,608.29,498.23
2018,1,11,9,15,684.0,67.0,3.75,18.05,286.0,622.57,508.09
2018,1,11,9,30,681.0,76.0,3.9,18.7,322.0,628.94,511.47
2018,1,11,9,45,395.5,124.5,4.0,19.3,271.5,459.96,375.29
2018,1,11,10,0,110.0,173.0,4.1,19.9,221.0,266.6,215.17
2018,1,11,10,15,227.5,175.0,4.25,20.25,284.5,362.26,293.34
2018,1,11,10,30,345.0,177.0,4.4,20.6,348.0,439.89,354.73
2018,1,11,10,45,617.0,126.0,4.5,21.0,453.5,587.08,469.74
2018,1,11,11,0,889.0,75.0,4.6,21.4,559.0,691.54,548.55
2018,1,11,11,15,644.0,141.5,4.9,21.4,499.5,582.63,462.09
2018,1,11,11,30,399.0,208.0,5.2,21.4,440.0,464.51,368.3
2018,1,11,11,45,467.5,194.5,5.5,21.45,473.0,473.92,375.45
2018,1,11,12,0,536.0,181.0,5.8,21.5,506.0,477.76,377.28
2018,1,11,12,15,480.0,202.5,6.2,21.0,496.0,441.83,348.1
