Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,30,424.0,224.0,6.6,20.5,486.0,407.46,320.05
2018,1,11,12,45,368.5,217.0,7.05,20.05,444.0,352.5,275.88
2018,1,11,13,0,313.0,210.0,7.5,19.6,402.0,299.02,232.65
2018,1,11,13,15,332.5,214.5,7.75,18.9,416.0,289.24,222.9
2018,1,11,13,30,352.0,219.0,8.0,18.2,430.0,276.56,210.3
2018,1,11,13,45,365.0,204.5,8.3,17.45,417.5,245.76,183.14
2018,1,11,14,0,378.0,190.0,8.6,16.7,405.0,210.83,152.77
2018,1,11,14,15,430.5,172.5,8.55,16.1,407.0,179.41,124.73
2018,1,11,14,30,483.0,155.0,8.5,15.5,409.0,142.5,96.34
2018,1,11,14,45,385.5,168.0,8.45,14.9,363.0,115.6,88.39
2018,1,11,15,0,288.0,181.0,8.4,14.3,317.0,123.69,103.62
2018,1,11,15,15,222.5,175.0,8.45,13.65,275.0,119.65,100.56
2018,1,11,15,30,157.0,169.0,8.5,13.0,233.0,119.7,101.09
2018,1,11,15,45,340.5,129.0,8.55,12.3,247.0,89.93,75.08
2018,1,11,16,0,524.0,89.0,8.6,11.6,261.0,66.96,54.8
2018,1,11,16,15,494.5,82.0,8.65,10.8,225.0,62.99,51.4
2018,1,11,16,30,465.0,75.0,8.7,10.0,189.0,58.98,47.8
2018,1,11,16,45,326.0,63.5,8.8,9.15,135.0,47.82,37.55
2018,1,11,17,0,187.0,52.0,8.9,8.3,81.0,40.04,30.11
2018,1,11,17,15,145.0,37.0,8.9,8.3,54.5,28.78,18.88
2018,1,11,17,30,103.0,22.0,8.9,8.3,28.0,17.06,0.0
2018,1,11,17,45,51.5,11.0,8.75,7.25,14.0,9.39,0.0
2018,1,11,18,0,0.0,0.0,8.6,6.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.45,6.05,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,8.15,5.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,8.0,5.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.85,5.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,5.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.55,5.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.4,5.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.3,4.95,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.2,4.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.1,4.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.0,4.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,6.9,4.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.85,4.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,4.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.5,3.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.45,3.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.4,3.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.35,3.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.25,2.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.2,2.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,6.1,2.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,6.0,2.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.9,2.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.8,2.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.75,1.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.7,1.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.65,1.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.6,1.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.55,1.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.5,0.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.45,0.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.4,0.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.3,0.45,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,0.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.15,0.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.1,0.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.95,-0.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.8,-0.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.7,-0.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.6,-0.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.5,-0.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.4,-0.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.35,-0.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,1,12,7,15,19.0,2.5,4.5,-0.5,2.5,0.0,0.0
2018,1,12,7,30,38.0,5.0,4.7,-0.1,5.0,28.7,0.0
2018,1,12,7,45,82.5,19.5,4.95,0.35,25.5,94.23,0.0
2018,1,12,8,0,127.0,34.0,5.2,0.8,46.0,156.49,124.62
2018,1,12,8,15,334.0,43.0,5.45,1.45,100.5,329.57,285.77
2018,1,12,8,30,541.0,52.0,5.7,2.1,155.0,493.32,432.05
2018,1,12,8,45,678.5,49.5,5.95,2.75,215.0,589.25,515.6
2018,1,12,9,0,816.0,47.0,6.2,3.4,275.0,684.75,595.81
2018,1,12,9,15,850.5,49.5,6.2,4.05,323.5,714.67,618.79
2018,1,12,9,30,885.0,52.0,6.2,4.7,372.0,741.9,638.65
2018,1,12,9,45,908.0,54.0,6.25,5.3,416.0,756.64,648.01
2018,1,12,10,0,931.0,56.0,6.3,5.9,460.0,767.87,654.31
2018,1,12,10,15,947.0,58.0,6.2,6.45,498.5,770.18,652.97
2018,1,12,10,30,963.0,60.0,6.1,7.0,537.0,768.62,648.64
2018,1,12,10,45,972.0,61.0,5.95,7.55,567.5,756.98,636.29
2018,1,12,11,0,981.0,62.0,5.8,8.1,598.0,741.56,621.21
2018,1,12,11,15,986.5,63.0,5.65,8.55,620.5,720.06,600.18
2018,1,12,11,30,992.0,64.0,5.5,9.0,643.0,694.95,576.17
2018,1,12,11,45,996.0,64.5,5.35,9.5,658.5,664.87,547.94
2018,1,12,12,0,1000.0,65.0,5.2,10.0,674.0,631.45,516.78
2018,1,12,12,15,1002.0,65.5,5.05,10.35,681.0,593.74,482.07
2018,1,12,12,30,1004.0,66.0,4.9,10.7,688.0,553.07,444.41
2018,1,12,12,45,1003.5,66.0,4.75,11.05,686.5,508.03,402.59
2018,1,12,13,0,1003.0,66.0,4.6,11.4,685.0,460.59,358.05
2018,1,12,13,15,1000.0,66.0,4.5,11.65,675.0,410.07,310.5
2018,1,12,13,30,997.0,66.0,4.4,11.9,665.0,357.79,260.9
2018,1,12,13,45,991.5,65.0,4.25,12.1,646.0,302.52,208.97
2018,1,12,14,0,986.0,64.0,4.1,12.3,627.0,246.24,157.54
2018,1,12,14,15,975.5,63.0,4.0,12.35,599.5,188.48,109.08
2018,1,12,14,30,965.0,62.0,3.9,12.4,572.0,130.71,69.12
2018,1,12,14,45,950.0,60.5,3.8,12.4,537.0,72.69,46.14
2018,1,12,15,0,935.0,59.0,3.7,12.4,502.0,58.58,46.7
2018,1,12,15,15,916.5,57.5,3.5,12.15,462.0,56.96,45.43
2018,1,12,15,30,898.0,56.0,3.3,11.9,422.0,55.27,44.08
2018,1,12,15,45,871.0,53.5,3.1,11.65,376.5,52.67,41.9
2018,1,12,16,0,844.0,51.0,2.9,11.4,331.0,49.99,39.6
2018,1,12,16,15,803.5,47.5,2.55,10.25,282.0,46.34,36.5
2018,1,12,16,30,763.0,44.0,2.2,9.1,233.0,39.17,30.08
2018,1,12,16,45,699.0,39.5,1.8,7.95,183.5,35.33,26.53
2018,1,12,17,0,635.0,35.0,1.4,6.8,134.0,31.57,22.83
2018,1,12,17,15,499.5,28.5,1.4,6.8,89.0,25.82,16.69
2018,1,12,17,30,364.0,22.0,1.4,6.8,44.0,20.33,0.85
2018,1,12,17,45,182.0,11.0,1.55,5.75,22.0,9.39,0.0
2018,1,12,18,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.65,1.95,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.0,1.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.1,1.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.1,0.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.1,0.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.1,0.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.05,0.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.9,-0.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.85,-1.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.95,-1.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.1,-2.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,-2.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,-2.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,-2.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.3,-2.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.3,-2.7,0.0,0.0,0.0
2018,1,13,7,15,40.5,4.0,3.5,-2.25,4.0,0.0,0.0
2018,1,13,7,30,81.0,8.0,3.7,-1.8,8.0,59.01,0.0
2018,1,13,7,45,161.5,20.0,3.9,-1.35,31.5,158.25,0.0
2018,1,13,8,0,242.0,32.0,4.1,-0.9,55.0,248.49,201.7
2018,1,13,8,15,449.0,37.5,4.2,-0.2,112.0,405.21,351.77
2018,1,13,8,30,656.0,43.0,4.3,0.5,169.0,559.62,486.96
2018,1,13,8,45,728.0,45.5,4.4,1.25,221.0,622.05,540.84
2018,1,13,9,0,800.0,48.0,4.5,2.0,273.0,682.62,590.66
2018,1,13,9,15,834.5,51.0,4.45,2.65,321.0,706.49,608.14
2018,1,13,9,30,869.0,54.0,4.4,3.3,369.0,734.45,627.96
2018,1,13,9,45,892.5,56.0,4.35,3.95,413.0,749.65,636.87
2018,1,13,10,0,916.0,58.0,4.3,4.6,457.0,761.4,642.8
2018,1,13,10,15,932.0,60.5,4.25,5.15,495.5,764.52,642.12
2018,1,13,10,30,948.0,63.0,4.2,5.7,534.0,763.79,638.56
2018,1,13,10,45,959.0,64.5,4.1,6.25,565.5,754.39,628.12
2018,1,13,11,0,970.0,66.0,4.0,6.8,597.0,741.14,614.96
2018,1,13,11,15,975.0,68.0,3.95,7.3,620.5,720.62,595.4
2018,1,13,11,30,980.0,70.0,3.9,7.8,644.0,696.49,572.88
2018,1,13,11,45,981.5,72.5,3.8,8.25,659.5,667.23,546.07
2018,1,13,12,0,983.0,75.0,3.7,8.7,675.0,634.71,516.4
2018,1,13,12,15,985.0,75.0,3.6,9.05,682.0,596.9,482.37
2018,1,13,12,30,987.0,75.0,3.5,9.4,689.0,556.19,445.44
2018,1,13,12,45,986.0,75.5,3.45,9.75,687.5,511.87,404.99
2018,1,13,13,0,985.0,76.0,3.4,10.1,686.0,465.21,361.79
2018,1,13,13,15,981.5,76.0,3.35,10.3,676.0,415.09,315.16
2018,1,13,13,30,978.0,76.0,3.3,10.5,666.0,363.29,266.44
2018,1,13,13,45,971.5,75.0,3.25,10.65,647.0,308.46,215.27
2018,1,13,14,0,965.0,74.0,3.2,10.8,628.0,252.74,164.47
2018,1,13,14,15,951.0,74.5,3.1,10.85,600.5,196.42,117.09
2018,1,13,14,30,937.0,75.0,3.0,10.9,573.0,140.39,77.96
2018,1,13,14,45,916.5,76.0,2.9,10.9,538.5,85.03,55.46
2018,1,13,15,0,896.0,77.0,2.8,10.9,504.0,63.34,51.22
2018,1,13,15,15,876.0,74.0,2.6,10.65,463.5,61.47,49.73
2018,1,13,15,30,856.0,71.0,2.4,10.4,423.0,59.58,48.22
2018,1,13,15,45,826.5,67.5,2.2,10.15,377.0,57.19,46.23
2018,1,13,16,0,797.0,64.0,2.0,9.9,331.0,54.8,44.2
2018,1,13,16,15,753.0,60.0,1.8,8.85,282.0,51.88,41.75
2018,1,13,16,30,709.0,56.0,1.6,7.8,233.0,49.0,39.23
2018,1,13,16,45,638.5,49.5,1.35,6.7,183.0,43.79,34.4
2018,1,13,17,0,568.0,43.0,1.1,5.6,133.0,35.41,26.46
2018,1,13,17,15,432.5,34.5,1.1,5.6,88.5,28.69,19.42
2018,1,13,17,30,297.0,26.0,1.1,5.6,44.0,22.14,3.8
2018,1,13,17,45,148.5,13.0,1.2,4.5,22.0,11.1,0.0
2018,1,13,18,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.95,-2.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,1,14,7,15,34.0,4.0,1.1,-2.15,4.0,0.0,0.0
2018,1,14,7,30,68.0,8.0,1.3,-1.4,8.0,50.72,0.0
2018,1,14,7,45,163.0,20.5,1.5,-0.7,33.0,160.56,0.0
2018,1,14,8,0,258.0,33.0,1.7,0.0,58.0,261.72,210.88
2018,1,14,8,15,428.0,40.5,1.6,0.7,110.5,394.83,337.47
2018,1,14,8,30,598.0,48.0,1.5,1.4,163.0,531.8,453.53
2018,1,14,8,45,665.5,52.5,1.4,2.15,213.5,585.69,497.03
2018,1,14,9,0,733.0,57.0,1.3,2.9,264.0,645.61,542.78
2018,1,14,9,15,770.5,61.5,1.5,4.2,312.0,680.69,568.52
2018,1,14,9,30,808.0,66.0,1.7,5.5,360.0,712.83,591.05
2018,1,14,9,45,832.5,69.0,1.85,6.8,403.0,730.04,601.09
2018,1,14,10,0,857.0,72.0,2.0,8.1,446.0,743.71,608.24
2018,1,14,10,15,873.0,74.5,2.1,8.8,483.0,746.77,608.26
2018,1,14,10,30,889.0,77.0,2.2,9.5,520.0,740.06,601.12
2018,1,14,10,45,901.0,78.5,2.3,10.25,551.0,732.02,593.08
2018,1,14,11,0,913.0,80.0,2.4,11.0,582.0,720.31,581.86
2018,1,14,11,15,924.5,80.0,2.5,11.5,606.0,702.95,566.25
2018,1,14,11,30,936.0,80.0,2.6,12.0,630.0,681.91,547.65
2018,1,14,11,45,944.5,79.5,2.65,12.5,646.5,654.9,523.98
2018,1,14,12,0,953.0,79.0,2.7,13.0,663.0,624.46,497.3
2018,1,14,12,15,955.5,79.5,2.85,13.35,670.5,588.42,466.41
2018,1,14,12,30,958.0,80.0,3.0,13.7,678.0,549.51,432.48
2018,1,14,12,45,958.0,79.5,3.1,14.0,676.5,505.84,393.9
2018,1,14,13,0,958.0,79.0,3.2,14.3,675.0,459.85,352.5
2018,1,14,13,15,955.0,78.5,3.3,14.5,665.0,410.67,307.74
2018,1,14,13,30,952.0,78.0,3.4,14.7,655.0,359.83,260.82
2018,1,14,13,45,948.0,77.0,3.5,14.85,637.5,306.88,212.01
2018,1,14,14,0,944.0,76.0,3.6,15.0,620.0,252.82,163.2
2018,1,14,14,15,936.0,74.5,3.5,15.0,594.5,196.89,116.31
2018,1,14,14,30,928.0,73.0,3.4,15.0,569.0,140.74,76.77
2018,1,14,14,45,914.5,71.0,3.3,15.05,535.0,84.03,52.01
2018,1,14,15,0,901.0,69.0,3.2,15.1,501.0,65.14,51.93
2018,1,14,15,15,881.0,67.5,2.75,14.8,461.5,63.61,50.79
2018,1,14,15,30,861.0,66.0,2.3,14.5,422.0,55.8,44.07
2018,1,14,15,45,833.0,62.5,1.9,14.2,376.5,53.31,42.03
2018,1,14,16,0,805.0,59.0,1.5,13.9,331.0,50.8,39.93
2018,1,14,16,15,762.5,55.5,1.4,13.05,282.5,48.16,37.73
2018,1,14,16,30,720.0,52.0,1.3,12.2,234.0,45.56,35.46
2018,1,14,16,45,652.0,46.5,1.2,11.3,184.5,41.12,31.38
2018,1,14,17,0,584.0,41.0,1.1,10.4,135.0,36.74,27.14
2018,1,14,17,15,457.0,33.0,1.1,10.4,90.5,27.37,17.97
2018,1,14,17,30,330.0,25.0,1.1,10.4,46.0,21.15,4.97
2018,1,14,17,45,171.0,13.0,1.2,9.55,23.5,11.1,0.0
2018,1,14,18,0,12.0,1.0,1.3,8.7,1.0,0.0,0.0
2018,1,14,18,15,6.0,0.5,1.3,8.35,0.5,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.65,3.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.5,1.4,5.15,2.5,0.0,0.0
2018,1,15,7,30,16.0,5.0,1.4,5.3,5.0,14.61,0.0
2018,1,15,7,45,112.5,20.0,1.4,5.45,30.0,126.24,0.0
2018,1,15,8,0,209.0,35.0,1.4,5.6,55.0,231.91,183.05
2018,1,15,8,15,282.0,49.0,1.55,5.95,93.0,300.05,252.49
2018,1,15,8,30,355.0,63.0,1.7,6.3,131.0,370.94,315.99
2018,1,15,8,45,450.0,70.0,1.8,6.65,181.0,454.57,387.45
2018,1,15,9,0,545.0,77.0,1.9,7.0,231.0,536.06,454.29
2018,1,15,9,15,496.5,89.0,2.0,7.7,248.0,513.52,434.26
2018,1,15,9,30,448.0,101.0,2.1,8.4,265.0,480.71,406.17
2018,1,15,9,45,463.0,118.5,2.2,9.05,305.0,507.65,426.0
2018,1,15,10,0,478.0,136.0,2.3,9.7,345.0,531.68,442.65
2018,1,15,10,15,540.5,135.5,2.5,10.75,391.0,567.77,469.14
2018,1,15,10,30,603.0,135.0,2.7,11.8,437.0,608.16,497.99
2018,1,15,10,45,700.0,120.5,2.85,12.8,491.0,646.68,525.41
2018,1,15,11,0,797.0,106.0,3.0,13.8,545.0,676.23,545.35
2018,1,15,11,15,852.5,94.5,3.25,14.75,582.0,677.79,543.88
2018,1,15,11,30,908.0,83.0,3.5,15.7,619.0,669.88,535.16
2018,1,15,11,45,912.5,84.5,3.75,16.6,634.5,643.31,511.53
2018,1,15,12,0,917.0,86.0,4.0,17.5,650.0,613.56,485.11
2018,1,15,12,15,829.5,113.0,4.05,17.9,627.5,557.39,438.3
2018,1,15,12,30,742.0,140.0,4.1,18.3,605.0,500.56,391.03
2018,1,15,12,45,593.5,163.0,4.15,18.65,534.5,416.64,323.51
2018,1,15,13,0,445.0,186.0,4.2,19.0,464.0,339.97,262.05
2018,1,15,13,15,251.0,211.5,4.05,18.95,368.0,262.22,201.67
2018,1,15,13,30,57.0,237.0,3.9,18.9,272.0,205.6,160.13
2018,1,15,13,45,158.5,236.0,3.8,18.85,329.0,222.56,169.95
2018,1,15,14,0,260.0,235.0,3.7,18.8,386.0,225.44,167.23
2018,1,15,14,15,466.0,184.5,3.4,18.65,440.5,198.14,136.03
2018,1,15,14,30,672.0,134.0,3.1,18.5,495.0,151.33,93.42
2018,1,15,14,45,667.0,127.5,2.75,18.35,468.0,103.75,69.9
2018,1,15,15,0,662.0,121.0,2.4,18.2,441.0,84.78,68.22
2018,1,15,15,15,453.5,138.5,2.1,17.75,349.5,94.67,77.07
2018,1,15,15,30,245.0,156.0,1.8,17.3,258.0,108.78,89.56
2018,1,15,15,45,152.5,137.5,1.5,16.85,198.5,100.78,82.93
2018,1,15,16,0,60.0,119.0,1.2,16.4,139.0,90.55,74.31
2018,1,15,16,15,31.5,91.0,1.25,15.95,101.5,71.12,57.48
2018,1,15,16,30,3.0,63.0,1.3,15.5,64.0,51.49,40.21
2018,1,15,16,45,1.5,48.5,1.3,15.05,49.0,40.0,29.91
2018,1,15,17,0,0.0,34.0,1.3,14.6,34.0,28.09,19.1
2018,1,15,17,15,5.5,23.0,1.3,14.6,23.5,18.99,10.57
2018,1,15,17,30,11.0,12.0,1.3,14.6,13.0,10.15,0.04
2018,1,15,17,45,11.0,7.0,1.45,14.25,7.5,5.97,0.0
2018,1,15,18,0,11.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,1,15,18,15,5.5,1.0,1.65,13.85,1.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,6.05,7.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,7.2,7.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.1,4.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.55,3.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,9.0,2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.85,2.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.7,1.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,8.55,1.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,8.4,0.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,8.35,0.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,8.3,0.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,8.25,-0.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,8.2,-0.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,8.2,-0.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,8.2,-0.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,8.25,-1.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,8.3,-1.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,8.25,-1.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,8.2,-1.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,8.2,-2.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,8.2,-2.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,8.1,-2.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,8.0,-2.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.95,-2.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.9,-2.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.85,-2.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.8,-2.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.75,-2.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.7,-2.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.7,-2.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.7,-2.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.65,-2.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.6,-3.0,0.0,0.0,0.0
2018,1,16,7,15,7.0,2.5,7.6,-3.05,2.5,0.0,0.0
2018,1,16,7,30,14.0,5.0,7.6,-3.1,5.0,13.34,0.0
2018,1,16,7,45,9.0,15.5,7.6,-3.1,15.5,21.46,0.0
2018,1,16,8,0,4.0,26.0,7.6,-3.1,26.0,25.01,15.34
2018,1,16,8,15,13.5,46.0,7.65,-3.1,48.0,60.57,48.55
2018,1,16,8,30,23.0,66.0,7.7,-3.1,70.0,89.65,75.89
2018,1,16,8,45,49.5,78.0,7.7,-3.05,91.0,118.57,103.47
2018,1,16,9,0,76.0,90.0,7.7,-3.0,112.0,162.02,143.74
2018,1,16,9,15,42.0,92.5,7.7,-2.95,105.0,121.74,106.3
2018,1,16,9,30,8.0,95.0,7.7,-2.9,98.0,88.25,74.7
2018,1,16,9,45,7.0,103.5,7.7,-2.8,106.5,94.43,80.04
2018,1,16,10,0,6.0,112.0,7.7,-2.7,115.0,100.67,85.35
2018,1,16,10,15,3.5,96.0,7.6,-2.55,98.0,83.18,69.36
2018,1,16,10,30,1.0,80.0,7.5,-2.4,81.0,67.15,54.75
2018,1,16,10,45,1.0,95.5,7.45,-2.25,96.5,80.4,66.41
2018,1,16,11,0,1.0,111.0,7.4,-2.1,112.0,93.8,78.14
2018,1,16,11,15,1.0,113.0,7.3,-1.85,114.0,95.31,79.27
2018,1,16,11,30,1.0,115.0,7.2,-1.6,116.0,96.84,80.43
2018,1,16,11,45,1.0,131.5,7.15,-1.35,132.5,110.76,92.5
2018,1,16,12,0,1.0,148.0,7.1,-1.1,149.0,124.47,104.34
2018,1,16,12,15,2.0,137.0,7.0,-0.85,138.5,115.33,96.2
2018,1,16,12,30,3.0,126.0,6.9,-0.6,128.0,106.33,88.2
2018,1,16,12,45,20.0,184.5,6.85,-0.35,197.0,161.69,136.25
2018,1,16,13,0,37.0,243.0,6.8,-0.1,266.0,214.37,181.19
2018,1,16,13,15,67.0,252.0,6.75,0.05,293.0,226.96,191.02
2018,1,16,13,30,97.0,261.0,6.7,0.2,320.0,235.77,197.13
2018,1,16,13,45,75.0,250.0,6.65,0.4,295.0,213.24,177.8
2018,1,16,14,0,53.0,239.0,6.6,0.6,270.0,193.17,161.05
2018,1,16,14,15,52.0,228.0,6.5,0.6,257.5,178.79,148.75
2018,1,16,14,30,51.0,217.0,6.4,0.6,245.0,164.63,137.05
2018,1,16,14,45,68.5,202.5,6.35,0.6,237.5,149.3,124.81
2018,1,16,15,0,86.0,188.0,6.3,0.6,230.0,137.17,121.1
2018,1,16,15,15,48.0,144.0,6.15,0.45,167.0,109.27,95.84
2018,1,16,15,30,10.0,100.0,6.0,0.3,104.0,81.35,70.3
2018,1,16,15,45,11.0,83.0,5.9,0.2,87.0,68.26,58.32
2018,1,16,16,0,12.0,66.0,5.8,0.1,70.0,54.82,45.89
2018,1,16,16,15,74.5,64.5,5.55,-0.2,84.5,51.27,42.66
2018,1,16,16,30,137.0,63.0,5.3,-0.5,99.0,47.95,39.53
2018,1,16,16,45,76.5,50.5,5.05,-0.8,70.0,40.56,32.43
2018,1,16,17,0,16.0,38.0,4.8,-1.1,41.0,31.43,23.57
2018,1,16,17,15,19.5,26.0,4.8,-1.1,28.5,21.81,14.05
2018,1,16,17,30,23.0,14.0,4.8,-1.1,16.0,11.79,2.04
2018,1,16,17,45,22.0,8.5,4.25,-1.75,9.0,7.26,0.0
2018,1,16,18,0,21.0,3.0,3.7,-2.4,2.0,0.0,0.0
2018,1,16,18,15,10.5,1.5,3.5,-2.6,1.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,3.3,-2.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,3.1,-3.05,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.9,-3.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.8,-3.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,2.55,-3.8,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,2.3,-4.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,2.0,-4.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.95,-5.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,2.0,-5.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,2.05,-5.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.1,-5.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.1,-5.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.15,-5.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.2,-5.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.2,-5.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,2.15,-6.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,2.1,-6.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,2.1,-6.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.2,-6.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.25,-6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.3,-7.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.3,-7.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.3,-7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.3,-7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.35,-7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.4,-7.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.4,-7.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.6,-7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.7,-7.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.8,-7.5,0.0,0.0,0.0
2018,1,17,7,15,24.5,3.5,3.15,-7.15,3.5,0.0,0.0
2018,1,17,7,30,49.0,7.0,3.5,-6.8,7.0,37.81,0.0
2018,1,17,7,45,91.0,22.0,3.85,-6.4,28.5,106.54,0.0
2018,1,17,8,0,133.0,37.0,4.2,-6.0,50.0,167.51,138.38
2018,1,17,8,15,218.0,51.5,4.2,-5.5,87.5,259.14,229.05
2018,1,17,8,30,303.0,66.0,4.2,-5.0,125.0,338.59,303.77
2018,1,17,8,45,483.0,65.5,4.25,-4.5,189.5,476.37,428.3
2018,1,17,9,0,663.0,65.0,4.3,-4.0,254.0,613.07,545.2
2018,1,17,9,15,765.0,60.5,4.2,-3.5,314.5,680.59,599.33
2018,1,17,9,30,867.0,56.0,4.1,-3.0,375.0,743.5,647.9
2018,1,17,9,45,900.0,57.5,4.0,-2.5,423.0,765.7,662.21
2018,1,17,10,0,933.0,59.0,3.9,-2.0,471.0,784.38,673.52
2018,1,17,10,15,960.0,58.0,3.8,-1.55,513.0,791.55,675.78
2018,1,17,10,30,987.0,57.0,3.7,-1.1,555.0,794.73,675.21
2018,1,17,10,45,997.5,58.5,3.6,-0.65,587.5,784.87,664.57
2018,1,17,11,0,1008.0,60.0,3.5,-0.2,620.0,771.03,651.13
2018,1,17,11,15,1014.5,61.5,3.4,0.2,645.0,750.49,632.12
2018,1,17,11,30,1021.0,63.0,3.3,0.6,670.0,726.13,609.05
2018,1,17,11,45,1024.0,64.5,3.2,0.95,686.5,695.87,581.22
2018,1,17,12,0,1027.0,66.0,3.1,1.3,703.0,662.14,550.31
2018,1,17,12,15,1024.5,66.0,3.1,1.55,707.5,620.64,513.36
2018,1,17,12,30,1022.0,66.0,3.1,1.8,712.0,576.44,473.5
2018,1,17,12,45,1021.0,66.0,3.05,2.05,710.5,530.44,431.07
2018,1,17,13,0,1020.0,66.0,3.0,2.3,709.0,482.0,385.64
2018,1,17,13,15,1017.0,66.0,3.0,2.4,699.0,430.61,337.05
2018,1,17,13,30,1014.0,66.0,3.0,2.5,689.0,377.39,285.96
2018,1,17,13,45,1008.5,65.5,3.0,2.6,670.5,321.49,232.27
2018,1,17,14,0,1003.0,65.0,3.0,2.7,652.0,264.49,178.38
2018,1,17,14,15,991.5,65.5,2.95,2.7,625.5,206.48,127.04
2018,1,17,14,30,980.0,66.0,2.9,2.7,599.0,148.44,83.13
2018,1,17,14,45,963.0,66.5,2.9,2.7,564.5,90.38,54.53
2018,1,17,15,0,946.0,67.0,2.9,2.7,530.0,64.46,53.84
2018,1,17,15,15,927.5,65.0,2.8,2.5,489.0,62.56,52.3
2018,1,17,15,30,909.0,63.0,2.7,2.3,448.0,60.59,50.65
2018,1,17,15,45,882.0,60.5,2.6,2.1,401.5,58.07,48.48
2018,1,17,16,0,855.0,58.0,2.5,1.9,355.0,50.39,41.49
2018,1,17,16,15,747.5,61.0,2.2,0.95,293.5,52.42,43.58
2018,1,17,16,30,640.0,64.0,1.9,0.0,232.0,50.56,41.95
2018,1,17,16,45,620.5,53.0,1.55,-0.95,188.5,42.69,34.52
2018,1,17,17,0,601.0,42.0,1.2,-1.9,145.0,37.54,29.43
2018,1,17,17,15,503.0,34.5,1.2,-1.9,101.0,31.22,22.78
2018,1,17,17,30,405.0,27.0,1.2,-1.9,57.0,22.89,10.43
2018,1,17,17,45,219.5,15.5,1.2,-2.85,30.0,13.23,0.0
2018,1,17,18,0,34.0,4.0,1.2,-3.8,3.0,0.0,0.0
2018,1,17,18,15,17.0,2.0,1.2,-3.95,1.5,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,-4.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.15,-4.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.05,-4.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,-4.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,-3.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.6,-3.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.55,-3.05,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.65,-2.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.85,-2.65,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,18,7,15,33.5,4.5,1.1,-2.0,4.5,0.0,0.0
2018,1,18,7,30,67.0,9.0,1.2,-1.6,9.0,51.3,0.0
2018,1,18,7,45,208.5,22.0,1.3,-1.25,39.5,192.86,0.0
2018,1,18,8,0,350.0,35.0,1.4,-0.9,70.0,329.57,268.51
2018,1,18,8,15,449.5,44.0,1.35,-0.35,115.5,417.64,357.02
2018,1,18,8,30,549.0,53.0,1.3,0.2,161.0,506.99,434.51
2018,1,18,8,45,319.0,65.5,1.2,0.7,132.5,348.0,302.66
2018,1,18,9,0,89.0,78.0,1.1,1.2,104.0,156.13,135.06
2018,1,18,9,15,60.0,92.0,1.1,1.6,110.5,134.91,116.1
2018,1,18,9,30,31.0,106.0,1.1,2.0,117.0,125.76,106.79
2018,1,18,9,45,31.0,104.5,1.1,2.35,117.0,121.44,102.69
2018,1,18,10,0,31.0,103.0,1.1,2.7,117.0,117.96,99.29
2018,1,18,10,15,15.5,109.5,1.1,3.05,116.5,104.47,86.67
2018,1,18,10,30,0.0,116.0,1.1,3.4,116.0,98.28,80.5
2018,1,18,10,45,3.5,147.0,1.05,3.8,149.0,128.46,106.2
2018,1,18,11,0,7.0,178.0,1.0,4.2,182.0,158.26,131.05
2018,1,18,11,15,17.0,205.5,1.0,4.6,215.5,188.6,156.12
2018,1,18,11,30,27.0,233.0,1.0,5.0,249.0,217.8,179.83
2018,1,18,11,45,94.5,258.5,0.95,5.35,317.0,287.56,236.96
2018,1,18,12,0,162.0,284.0,0.9,5.7,385.0,350.08,285.99
2018,1,18,12,15,214.5,288.0,0.95,5.95,423.0,370.13,300.64
2018,1,18,12,30,267.0,292.0,1.0,6.2,461.0,390.47,315.13
2018,1,18,12,45,229.5,295.0,1.0,6.5,440.5,353.26,284.1
2018,1,18,13,0,192.0,298.0,1.0,6.8,420.0,323.66,259.59
2018,1,18,13,15,165.5,294.0,1.0,6.95,398.0,295.62,236.5
2018,1,18,13,30,139.0,290.0,1.0,7.1,376.0,269.86,215.42
2018,1,18,13,45,137.0,281.0,1.05,7.3,363.5,249.61,198.31
2018,1,18,14,0,135.0,272.0,1.1,7.5,351.0,229.55,181.42
2018,1,18,14,15,94.5,251.5,1.1,7.55,306.0,201.02,159.77
2018,1,18,14,30,54.0,231.0,1.1,7.6,261.0,174.17,140.04
2018,1,18,14,45,51.5,217.0,1.1,7.6,244.0,157.79,127.91
2018,1,18,15,0,49.0,203.0,1.1,7.6,227.0,145.31,124.36
2018,1,18,15,15,49.5,188.0,1.1,7.45,210.5,135.66,116.28
2018,1,18,15,30,50.0,173.0,1.1,7.3,194.0,125.75,107.89
2018,1,18,15,45,40.5,154.0,1.05,7.15,170.0,113.18,97.02
2018,1,18,16,0,31.0,135.0,1.0,7.0,146.0,100.31,85.76
2018,1,18,16,15,218.0,107.5,0.95,6.3,167.0,78.47,66.35
2018,1,18,16,30,405.0,80.0,0.9,5.6,188.0,59.3,49.03
2018,1,18,16,45,320.0,70.5,0.85,4.9,145.0,52.57,42.81
2018,1,18,17,0,235.0,61.0,0.8,4.2,102.0,45.8,36.28
2018,1,18,17,15,159.0,44.5,0.8,4.2,68.0,34.36,25.08
2018,1,18,17,30,83.0,28.0,0.8,4.2,34.0,21.85,10.2
2018,1,18,17,45,47.5,15.0,0.85,3.45,18.0,12.8,0.0
2018,1,18,18,0,12.0,2.0,0.9,2.7,2.0,0.0,0.0
2018,1,18,18,15,6.0,1.0,0.95,2.55,1.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,-0.75,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,19,7,15,30.0,4.5,1.1,0.6,4.5,0.0,0.0
2018,1,19,7,30,60.0,9.0,1.3,1.3,9.0,46.83,0.0
2018,1,19,7,45,194.5,22.5,1.55,1.95,39.0,184.51,0.0
2018,1,19,8,0,329.0,36.0,1.8,2.6,69.0,316.3,256.05
2018,1,19,8,15,430.0,45.0,1.85,3.25,114.0,405.67,344.46
2018,1,19,8,30,531.0,54.0,1.9,3.9,159.0,496.17,423.17
2018,1,19,8,45,369.0,65.0,1.95,4.55,147.5,385.4,332.69
2018,1,19,9,0,207.0,76.0,2.0,5.2,136.0,257.45,223.3
2018,1,19,9,15,120.5,99.0,2.05,5.8,135.5,203.04,174.64
2018,1,19,9,30,34.0,122.0,2.1,6.4,135.0,146.72,123.21
2018,1,19,9,45,18.5,129.0,2.15,7.05,136.0,128.76,106.85
2018,1,19,10,0,3.0,136.0,2.2,7.7,137.0,121.78,99.85
2018,1,19,10,15,2.5,140.0,2.3,8.25,141.0,123.58,100.93
2018,1,19,10,30,2.0,144.0,2.4,8.8,145.0,125.66,102.23
2018,1,19,10,45,1.0,143.5,2.5,9.35,144.0,123.43,99.89
2018,1,19,11,0,0.0,143.0,2.6,9.9,143.0,121.5,97.86
2018,1,19,11,15,1.0,150.0,2.7,10.3,150.5,127.79,102.84
2018,1,19,11,30,2.0,157.0,2.8,10.7,158.0,133.96,107.71
2018,1,19,11,45,1.0,140.0,2.9,11.1,140.5,118.06,94.17
2018,1,19,12,0,0.0,123.0,3.0,11.5,123.0,102.71,81.15
2018,1,19,12,15,5.0,162.5,3.05,11.7,165.5,138.45,110.83
2018,1,19,12,30,10.0,202.0,3.1,11.9,208.0,173.09,139.17
2018,1,19,12,45,8.0,193.5,3.1,12.15,198.5,163.79,131.28
2018,1,19,13,0,6.0,185.0,3.1,12.4,189.0,154.86,123.81
2018,1,19,13,15,7.0,186.0,3.1,12.5,190.5,154.9,123.8
2018,1,19,13,30,8.0,187.0,3.1,12.6,192.0,154.73,123.61
2018,1,19,13,45,10.5,194.0,3.1,12.7,200.5,159.25,127.25
2018,1,19,14,0,13.0,201.0,3.1,12.8,209.0,163.05,130.29
2018,1,19,14,15,40.5,188.0,3.1,12.8,210.5,151.45,119.63
2018,1,19,14,30,68.0,175.0,3.1,12.8,212.0,140.62,109.91
2018,1,19,14,45,71.0,172.5,3.1,12.8,209.5,132.46,104.58
2018,1,19,15,0,74.0,170.0,3.1,12.8,207.0,126.71,106.3
2018,1,19,15,15,67.0,143.5,3.05,12.7,175.0,109.43,91.48
2018,1,19,15,30,60.0,117.0,3.0,12.6,143.0,91.42,75.9
2018,1,19,15,45,53.5,89.0,2.9,12.45,110.5,71.57,58.54
2018,1,19,16,0,47.0,61.0,2.8,12.3,78.0,48.61,38.17
2018,1,19,16,15,247.5,62.5,2.55,11.85,131.0,45.15,35.19
2018,1,19,16,30,448.0,64.0,2.3,11.4,184.0,48.88,38.59
2018,1,19,16,45,458.5,58.5,2.05,10.9,160.0,45.97,35.87
2018,1,19,17,0,469.0,53.0,1.8,10.4,136.0,42.97,32.86
2018,1,19,17,15,356.0,43.0,1.8,10.4,94.0,35.44,25.39
2018,1,19,17,30,243.0,33.0,1.8,10.4,52.0,25.67,13.28
2018,1,19,17,45,128.5,18.0,1.95,10.0,27.5,15.36,0.0
2018,1,19,18,0,14.0,3.0,2.1,9.6,3.0,0.0,0.0
2018,1,19,18,15,7.0,1.5,2.15,9.6,1.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,7,15,45.5,5.0,1.4,6.6,5.5,0.0,0.0
2018,1,20,7,30,91.0,10.0,1.7,7.1,11.0,68.05,0.0
2018,1,20,7,45,254.5,22.0,1.95,7.65,44.0,226.23,0.0
2018,1,20,8,0,418.0,34.0,2.2,8.2,77.0,378.39,301.02
2018,1,20,8,15,515.5,41.5,2.3,8.65,124.0,464.5,386.05
2018,1,20,8,30,613.0,49.0,2.4,9.1,171.0,551.76,460.94
2018,1,20,8,45,355.0,53.5,2.5,9.6,128.5,368.53,313.88
2018,1,20,9,0,97.0,58.0,2.6,10.1,86.0,149.88,126.57
2018,1,20,9,15,48.5,75.5,2.7,10.75,89.5,107.49,88.92
2018,1,20,9,30,0.0,93.0,2.8,11.4,93.0,80.0,63.36
2018,1,20,9,45,2.5,121.5,2.9,12.05,122.5,108.81,87.63
2018,1,20,10,0,5.0,150.0,3.0,12.7,152.0,137.37,111.21
2018,1,20,10,15,14.5,171.5,3.05,13.3,178.5,163.63,132.75
2018,1,20,10,30,24.0,193.0,3.1,13.9,205.0,189.26,153.44
2018,1,20,10,45,19.0,197.0,3.15,14.5,207.0,186.69,150.43
2018,1,20,11,0,14.0,201.0,3.2,15.1,209.0,184.55,147.9
2018,1,20,11,15,18.5,215.5,3.4,15.6,226.5,198.86,159.09
2018,1,20,11,30,23.0,230.0,3.6,16.1,244.0,212.62,169.71
2018,1,20,11,45,48.5,256.5,3.75,16.6,286.5,257.92,205.77
2018,1,20,12,0,74.0,283.0,3.9,17.1,329.0,291.26,231.65
2018,1,20,12,15,114.0,288.5,4.1,17.5,361.0,317.21,251.56
2018,1,20,12,30,154.0,294.0,4.3,17.9,393.0,331.69,262.05
2018,1,20,12,45,246.0,276.0,4.5,18.25,433.5,350.9,275.72
2018,1,20,13,0,338.0,258.0,4.7,18.6,474.0,357.14,277.96
2018,1,20,13,15,199.5,261.5,4.75,18.85,388.5,285.42,221.51
2018,1,20,13,30,61.0,265.0,4.8,19.1,303.0,228.9,178.64
2018,1,20,13,45,38.0,238.5,4.85,19.3,262.0,196.72,153.38
2018,1,20,14,0,15.0,212.0,4.9,19.5,221.0,171.67,134.06
2018,1,20,14,15,10.0,195.5,4.85,19.5,201.5,156.36,122.09
2018,1,20,14,30,5.0,179.0,4.8,19.5,182.0,141.84,110.79
2018,1,20,14,45,12.5,181.5,4.7,19.5,188.0,141.72,110.83
2018,1,20,15,0,20.0,184.0,4.6,19.5,194.0,141.21,116.02
2018,1,20,15,15,15.5,168.5,4.4,19.25,176.0,129.96,106.79
2018,1,20,15,30,11.0,153.0,4.2,19.0,158.0,118.55,97.38
2018,1,20,15,45,5.5,126.0,4.0,18.75,128.5,99.24,81.05
2018,1,20,16,0,0.0,99.0,3.8,18.5,99.0,79.42,64.09
2018,1,20,16,15,69.0,78.5,3.3,17.55,97.5,61.12,48.38
2018,1,20,16,30,138.0,58.0,2.8,16.6,96.0,44.43,33.83
2018,1,20,16,45,266.5,50.5,2.3,15.65,105.0,37.82,27.97
2018,1,20,17,0,395.0,43.0,1.8,14.7,114.0,34.05,24.46
2018,1,20,17,15,355.0,37.5,1.8,14.7,86.0,30.46,20.7
2018,1,20,17,30,315.0,32.0,1.8,14.7,58.0,27.03,14.62
2018,1,20,17,45,176.0,19.0,1.8,13.65,31.5,16.22,0.0
2018,1,20,18,0,37.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,1,20,18,15,18.5,3.0,1.85,12.45,2.5,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,21,7,15,6.0,2.0,3.4,15.25,2.0,0.0,0.0
2018,1,21,7,30,12.0,4.0,3.6,15.7,4.0,11.28,0.0
2018,1,21,7,45,6.0,11.0,3.85,16.1,11.0,13.36,0.0
2018,1,21,8,0,0.0,18.0,4.1,16.5,18.0,14.83,6.09
2018,1,21,8,15,0.0,22.5,4.25,16.9,22.5,18.54,9.78
2018,1,21,8,30,0.0,27.0,4.4,17.3,27.0,22.26,13.12
2018,1,21,8,45,0.0,36.5,4.6,17.7,36.5,30.13,19.89
2018,1,21,9,0,0.0,46.0,4.8,18.1,46.0,38.03,26.58
2018,1,21,9,15,0.0,40.5,4.95,18.5,40.5,33.45,22.66
2018,1,21,9,30,0.0,35.0,5.1,18.9,35.0,28.9,18.74
2018,1,21,9,45,0.0,46.0,5.3,19.3,46.0,38.04,26.32
2018,1,21,10,0,0.0,57.0,5.5,19.7,57.0,47.21,33.84
2018,1,21,10,15,6.5,110.5,5.8,20.15,114.0,98.67,76.41
2018,1,21,10,30,13.0,164.0,6.1,20.6,171.0,152.77,120.37
2018,1,21,10,45,9.0,146.5,6.35,21.0,151.5,131.93,102.89
2018,1,21,11,0,5.0,129.0,6.6,21.4,132.0,112.48,86.66
2018,1,21,11,15,3.0,116.0,6.75,21.7,118.0,99.28,75.66
2018,1,21,11,30,1.0,103.0,6.9,22.0,104.0,86.57,65.11
2018,1,21,11,45,3.0,142.0,7.0,22.3,144.0,121.03,92.83
2018,1,21,12,0,5.0,181.0,7.1,22.6,184.0,155.03,119.89
2018,1,21,12,15,3.0,150.0,7.1,22.8,152.0,126.88,97.14
2018,1,21,12,30,1.0,119.0,7.1,23.0,120.0,99.57,75.1
2018,1,21,12,45,0.5,109.5,7.05,23.15,110.0,91.31,68.41
2018,1,21,13,0,0.0,100.0,7.0,23.3,100.0,83.19,61.84
2018,1,21,13,15,0.0,105.5,6.85,23.3,105.5,87.64,65.45
2018,1,21,13,30,0.0,111.0,6.7,23.3,111.0,92.01,69.01
2018,1,21,13,45,8.0,136.0,6.55,23.3,141.0,113.9,86.43
2018,1,21,14,0,16.0,161.0,6.4,23.3,171.0,134.03,102.29
2018,1,21,14,15,32.0,192.5,6.2,23.15,211.0,153.62,117.38
2018,1,21,14,30,48.0,224.0,6.0,23.0,251.0,170.5,130.53
2018,1,21,14,45,50.0,202.0,5.75,22.85,228.5,150.23,115.33
2018,1,21,15,0,52.0,180.0,5.5,22.7,206.0,132.55,107.35
2018,1,21,15,15,26.5,141.5,5.2,22.4,154.5,107.73,86.71
2018,1,21,15,30,1.0,103.0,4.9,22.1,103.0,83.67,66.51
2018,1,21,15,45,0.5,81.5,4.55,21.8,81.5,67.19,52.6
2018,1,21,16,0,0.0,60.0,4.2,21.5,60.0,49.69,37.64
2018,1,21,16,15,45.0,67.0,4.05,21.0,79.5,54.86,42.28
2018,1,21,16,30,90.0,74.0,3.9,20.5,99.0,57.8,44.9
2018,1,21,16,45,148.5,66.5,3.7,19.95,98.0,50.43,38.42
2018,1,21,17,0,207.0,59.0,3.5,19.4,97.0,45.31,33.69
2018,1,21,17,15,170.5,44.5,3.5,19.4,69.0,34.53,23.74
2018,1,21,17,30,134.0,30.0,3.5,19.4,41.0,23.09,11.81
2018,1,21,17,45,71.5,16.5,3.7,18.6,22.0,14.08,0.0
2018,1,21,18,0,9.0,3.0,3.9,17.8,3.0,0.0,0.0
2018,1,21,18,15,4.5,1.5,3.75,17.5,1.5,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
