Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.55,6.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,1,22,7,15,59.0,5.0,3.95,5.3,5.5,0.0,0.0
2018,1,22,7,30,118.0,10.0,4.0,5.8,11.0,86.13,0.0
2018,1,22,7,45,120.5,16.0,4.05,6.3,23.0,126.69,9.14
2018,1,22,8,0,123.0,22.0,4.1,6.8,35.0,145.67,116.6
2018,1,22,8,15,222.0,39.0,4.25,7.65,78.0,243.04,206.48
2018,1,22,8,30,321.0,56.0,4.4,8.5,121.0,340.26,292.49
2018,1,22,8,45,566.0,52.5,4.55,9.4,204.0,528.34,451.3
2018,1,22,9,0,811.0,49.0,4.7,10.3,287.0,701.68,589.59
2018,1,22,9,15,845.5,52.0,4.9,11.05,336.5,733.77,612.87
2018,1,22,9,30,880.0,55.0,5.1,11.8,386.0,763.15,633.78
2018,1,22,9,45,904.0,57.0,5.35,12.55,431.5,779.85,644.54
2018,1,22,10,0,928.0,59.0,5.6,13.3,477.0,793.04,652.38
2018,1,22,10,15,944.5,60.0,5.7,13.75,516.5,795.48,651.98
2018,1,22,10,30,961.0,61.0,5.8,14.2,556.0,794.09,648.78
2018,1,22,10,45,974.5,62.0,5.9,14.7,589.5,786.51,640.88
2018,1,22,11,0,988.0,63.0,6.0,15.2,623.0,774.93,630.12
2018,1,22,11,15,997.0,64.0,6.0,15.55,649.0,756.19,614.06
2018,1,22,11,30,1006.0,65.0,6.0,15.9,675.0,733.57,593.5
2018,1,22,11,45,1010.5,65.5,5.95,16.25,692.0,703.75,566.97
2018,1,22,12,0,1015.0,66.0,5.9,16.6,709.0,670.43,537.43
2018,1,22,12,15,1017.5,66.0,5.85,16.8,717.0,632.13,503.89
2018,1,22,12,30,1020.0,66.0,5.8,17.0,725.0,590.73,467.3
2018,1,22,12,45,1020.5,65.5,5.75,17.2,724.5,545.0,426.55
2018,1,22,13,0,1021.0,65.0,5.7,17.4,724.0,496.7,382.87
2018,1,22,13,15,1018.5,65.0,5.65,17.5,714.5,445.33,335.96
2018,1,22,13,30,1016.0,65.0,5.6,17.6,705.0,392.04,286.64
2018,1,22,13,45,1011.0,64.0,5.55,17.65,686.5,335.54,234.41
2018,1,22,14,0,1006.0,63.0,5.5,17.7,668.0,277.89,181.72
2018,1,22,14,15,995.5,64.0,5.4,17.65,642.0,219.95,131.5
2018,1,22,14,30,985.0,65.0,5.3,17.6,616.0,161.83,87.24
2018,1,22,14,45,970.5,65.0,5.2,17.55,582.0,102.83,55.07
2018,1,22,15,0,956.0,65.0,5.1,17.5,548.0,63.34,49.75
2018,1,22,15,15,939.0,63.0,4.8,17.2,507.0,61.46,48.32
2018,1,22,15,30,922.0,61.0,4.5,16.9,466.0,59.5,46.8
2018,1,22,15,45,897.0,59.0,4.2,16.6,420.0,57.37,45.1
2018,1,22,16,0,872.0,57.0,3.9,16.3,374.0,55.14,43.3
2018,1,22,16,15,835.5,53.5,3.4,15.1,323.5,51.6,40.44
2018,1,22,16,30,799.0,50.0,2.9,13.9,273.0,44.15,33.98
2018,1,22,16,45,740.5,45.5,2.45,12.75,220.5,40.42,30.69
2018,1,22,17,0,682.0,41.0,2.0,11.6,168.0,36.76,27.26
2018,1,22,17,15,578.0,34.5,2.0,11.6,119.0,31.15,21.72
2018,1,22,17,30,474.0,28.0,2.0,11.6,70.0,25.71,14.8
2018,1,22,17,45,277.5,18.0,1.95,10.25,38.5,15.36,0.0
2018,1,22,18,0,81.0,8.0,1.9,8.9,7.0,0.0,0.0
2018,1,22,18,15,40.5,4.0,1.95,8.7,3.5,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,1,23,7,15,32.5,3.5,2.25,2.9,4.0,0.0,0.0
2018,1,23,7,30,65.0,7.0,2.6,3.9,8.0,48.84,0.0
2018,1,23,7,45,120.5,23.0,3.0,4.95,33.0,141.64,20.86
2018,1,23,8,0,176.0,39.0,3.4,6.0,58.0,217.49,176.16
2018,1,23,8,15,415.5,42.5,3.25,6.75,118.5,396.61,336.77
2018,1,23,8,30,655.0,46.0,3.1,7.5,179.0,576.77,486.71
2018,1,23,8,45,741.5,47.0,2.95,8.25,235.5,650.6,545.33
2018,1,23,9,0,828.0,48.0,2.8,9.0,292.0,715.31,593.92
2018,1,23,9,15,861.5,50.5,2.6,10.05,342.0,746.24,613.29
2018,1,23,9,30,895.0,53.0,2.4,11.1,392.0,774.42,629.45
2018,1,23,9,45,917.0,55.0,2.25,12.2,437.5,789.77,635.46
2018,1,23,10,0,939.0,57.0,2.1,13.3,483.0,801.55,638.57
2018,1,23,10,15,937.0,63.0,2.1,13.95,518.0,796.23,631.57
2018,1,23,10,30,935.0,69.0,2.1,14.6,553.0,787.09,622.11
2018,1,23,10,45,869.0,91.0,2.1,15.2,561.5,751.6,593.96
2018,1,23,11,0,803.0,113.0,2.1,15.8,570.0,706.7,558.24
2018,1,23,11,15,855.0,103.0,2.1,16.1,608.0,708.79,558.07
2018,1,23,11,30,907.0,93.0,2.1,16.4,646.0,700.89,550.05
2018,1,23,11,45,869.5,107.0,2.15,16.7,648.0,664.17,520.01
2018,1,23,12,0,832.0,121.0,2.2,17.0,650.0,621.74,485.82
2018,1,23,12,15,865.5,112.0,2.2,17.2,668.5,596.74,464.47
2018,1,23,12,30,899.0,103.0,2.2,17.4,687.0,565.76,437.79
2018,1,23,12,45,924.5,95.5,2.25,17.55,695.5,529.95,406.78
2018,1,23,13,0,950.0,88.0,2.3,17.7,704.0,489.87,371.39
2018,1,23,13,15,887.0,104.0,2.3,17.75,673.0,429.68,320.8
2018,1,23,13,30,824.0,120.0,2.3,17.8,642.0,374.17,273.54
2018,1,23,13,45,852.5,108.5,2.35,17.85,636.0,326.14,229.55
2018,1,23,14,0,881.0,97.0,2.4,17.9,630.0,274.17,182.09
2018,1,23,14,15,838.0,102.0,2.4,17.8,592.5,218.83,136.48
2018,1,23,14,30,795.0,107.0,2.4,17.7,555.0,167.12,98.62
2018,1,23,14,45,754.5,108.5,2.4,17.6,514.0,110.31,65.67
2018,1,23,15,0,714.0,110.0,2.4,17.5,473.0,76.6,61.2
2018,1,23,15,15,680.0,109.0,2.2,17.1,433.5,76.86,61.71
2018,1,23,15,30,646.0,108.0,2.0,16.7,394.0,77.32,62.36
2018,1,23,15,45,665.5,94.0,1.75,16.3,362.5,69.0,55.34
2018,1,23,16,0,685.0,80.0,1.5,15.9,331.0,60.3,47.92
2018,1,23,16,15,655.0,73.0,1.4,14.8,286.5,55.96,44.37
2018,1,23,16,30,625.0,66.0,1.3,13.7,242.0,51.5,40.59
2018,1,23,16,45,509.0,61.0,1.25,12.6,186.5,47.94,37.46
2018,1,23,17,0,393.0,56.0,1.2,11.5,131.0,44.67,34.37
2018,1,23,17,15,350.0,44.5,1.2,11.5,96.0,36.27,26.29
2018,1,23,17,30,307.0,33.0,1.2,11.5,61.0,27.57,16.68
2018,1,23,17,45,182.5,19.0,1.25,10.4,33.0,16.22,0.0
2018,1,23,18,0,58.0,5.0,1.3,9.3,5.0,4.27,0.0
2018,1,23,18,15,29.0,2.5,1.3,9.05,2.5,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.75,1.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,1,24,7,15,42.0,4.5,2.25,2.5,5.0,0.0,0.0
2018,1,24,7,30,84.0,9.0,2.6,3.5,10.0,63.24,0.0
2018,1,24,7,45,202.0,22.0,2.95,4.5,39.5,196.08,44.33
2018,1,24,8,0,320.0,35.0,3.3,5.5,69.0,314.04,257.18
2018,1,24,8,15,466.5,42.5,3.15,6.25,122.5,434.92,368.55
2018,1,24,8,30,613.0,50.0,3.0,7.0,176.0,559.08,473.06
2018,1,24,8,45,707.5,51.5,2.9,7.8,233.5,632.33,531.85
2018,1,24,9,0,802.0,53.0,2.8,8.6,291.0,711.54,592.04
2018,1,24,9,15,836.5,55.5,2.9,9.65,340.5,743.5,613.84
2018,1,24,9,30,871.0,58.0,3.0,10.7,390.0,764.99,627.0
2018,1,24,9,45,894.5,61.0,3.15,11.8,436.0,782.76,637.05
2018,1,24,10,0,918.0,64.0,3.3,12.9,482.0,796.97,644.17
2018,1,24,10,15,934.5,65.5,3.35,13.45,521.5,800.14,643.83
2018,1,24,10,30,951.0,67.0,3.4,14.0,561.0,799.48,640.82
2018,1,24,10,45,962.5,68.0,3.4,14.55,594.0,790.57,631.66
2018,1,24,11,0,974.0,69.0,3.4,15.1,627.0,777.76,619.88
2018,1,24,11,15,974.0,72.5,3.25,15.4,650.0,755.81,601.47
2018,1,24,11,30,974.0,76.0,3.1,15.7,673.0,730.35,578.96
2018,1,24,11,45,966.0,81.0,2.95,16.0,685.5,697.96,551.11
2018,1,24,12,0,958.0,86.0,2.8,16.3,698.0,662.72,520.93
2018,1,24,12,15,972.0,83.0,2.65,16.5,710.5,629.54,492.24
2018,1,24,12,30,986.0,80.0,2.5,16.7,723.0,592.65,460.11
2018,1,24,12,45,979.0,81.5,2.35,16.9,719.5,546.22,420.13
2018,1,24,13,0,972.0,83.0,2.2,17.1,716.0,497.86,377.92
2018,1,24,13,15,984.0,78.5,2.1,17.2,712.0,449.96,335.16
2018,1,24,13,30,996.0,74.0,2.0,17.3,708.0,399.01,288.91
2018,1,24,13,45,990.5,73.5,1.9,17.35,690.0,343.47,238.84
2018,1,24,14,0,985.0,73.0,1.8,17.4,672.0,286.83,188.1
2018,1,24,14,15,975.5,72.5,1.75,17.35,645.5,228.62,138.32
2018,1,24,14,30,966.0,72.0,1.7,17.3,619.0,170.21,93.65
2018,1,24,14,45,952.0,71.0,1.65,17.25,585.0,111.21,60.1
2018,1,24,15,0,938.0,70.0,1.6,17.2,551.0,66.54,52.52
2018,1,24,15,15,922.5,68.0,1.45,16.95,511.0,64.76,51.21
2018,1,24,15,30,907.0,66.0,1.3,16.7,471.0,62.9,49.78
2018,1,24,15,45,884.5,63.0,1.2,16.4,425.5,60.15,47.56
2018,1,24,16,0,862.0,60.0,1.1,16.1,380.0,57.29,45.22
2018,1,24,16,15,825.5,57.0,1.05,15.3,329.5,49.52,38.57
2018,1,24,16,30,789.0,54.0,1.0,14.5,279.0,47.3,36.74
2018,1,24,16,45,731.0,49.0,1.0,13.65,226.5,43.28,33.17
2018,1,24,17,0,673.0,44.0,1.0,12.8,174.0,39.29,29.45
2018,1,24,17,15,571.0,37.0,1.0,12.8,124.5,33.33,23.64
2018,1,24,17,30,469.0,30.0,1.0,12.8,75.0,27.5,16.84
2018,1,24,17,45,275.5,19.0,1.1,12.0,41.5,16.05,0.0
2018,1,24,18,0,82.0,8.0,1.2,11.2,8.0,6.83,0.0
2018,1,24,18,15,41.0,4.0,1.2,11.05,4.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,25,7,15,18.0,3.5,1.2,5.1,3.5,0.0,0.0
2018,1,25,7,30,36.0,7.0,1.3,5.8,7.0,29.86,0.0
2018,1,25,7,45,102.0,23.5,1.4,6.5,32.5,119.41,32.07
2018,1,25,8,0,168.0,40.0,1.5,7.2,58.0,213.78,172.68
2018,1,25,8,15,266.0,52.5,1.55,7.9,99.0,298.88,251.41
2018,1,25,8,30,364.0,65.0,1.6,8.6,140.0,388.1,328.57
2018,1,25,8,45,400.5,79.5,1.65,9.25,182.5,435.11,367.74
2018,1,25,9,0,437.0,94.0,1.7,9.9,225.0,481.15,404.41
2018,1,25,9,15,544.0,94.0,2.05,10.95,284.0,569.86,474.73
2018,1,25,9,30,651.0,94.0,2.4,12.0,343.0,651.9,536.4
2018,1,25,9,45,749.5,85.0,2.75,13.05,403.5,713.08,580.59
2018,1,25,10,0,848.0,76.0,3.1,14.1,464.0,767.43,618.8
2018,1,25,10,15,825.0,89.0,3.2,14.6,492.5,753.9,606.22
2018,1,25,10,30,802.0,102.0,3.3,15.1,521.0,736.75,591.58
2018,1,25,10,45,755.5,122.0,3.4,15.55,535.5,710.34,569.57
2018,1,25,11,0,709.0,142.0,3.5,16.0,550.0,677.87,542.19
2018,1,25,11,15,796.0,122.0,3.5,16.25,597.5,692.71,552.28
2018,1,25,11,30,883.0,102.0,3.5,16.5,645.0,704.33,559.07
2018,1,25,11,45,748.5,147.5,3.5,16.8,616.0,634.04,502.02
2018,1,25,12,0,614.0,193.0,3.5,17.1,587.0,563.88,445.47
2018,1,25,12,15,624.0,192.0,3.55,17.3,597.0,539.37,424.79
2018,1,25,12,30,634.0,191.0,3.6,17.5,607.0,512.2,401.37
2018,1,25,12,45,680.0,175.5,3.65,17.7,621.0,487.5,379.23
2018,1,25,13,0,726.0,160.0,3.7,17.9,635.0,457.42,351.88
2018,1,25,13,15,728.5,156.5,3.7,17.95,628.0,414.99,314.55
2018,1,25,13,30,731.0,153.0,3.7,18.0,621.0,370.96,275.2
2018,1,25,13,45,611.0,184.5,3.75,18.05,568.5,317.75,231.8
2018,1,25,14,0,491.0,216.0,3.8,18.1,516.0,272.01,196.09
2018,1,25,14,15,510.0,199.0,3.8,17.95,500.0,230.01,159.93
2018,1,25,14,30,529.0,182.0,3.8,17.8,484.0,186.0,124.73
2018,1,25,14,45,425.5,188.0,3.8,17.7,422.0,147.1,103.63
2018,1,25,15,0,322.0,194.0,3.8,17.6,360.0,131.06,107.96
2018,1,25,15,15,302.5,187.5,3.65,17.2,334.0,127.51,105.35
2018,1,25,15,30,283.0,181.0,3.5,16.8,308.0,123.86,102.63
2018,1,25,15,45,298.5,161.0,3.35,16.45,283.0,112.46,93.15
2018,1,25,16,0,314.0,141.0,3.2,16.1,258.0,100.58,83.15
2018,1,25,16,15,292.5,122.0,2.85,15.15,219.5,88.47,72.96
2018,1,25,16,30,271.0,103.0,2.5,14.2,181.0,75.95,62.18
2018,1,25,16,45,185.5,84.5,2.15,13.3,133.5,62.9,50.66
2018,1,25,17,0,100.0,66.0,1.8,12.4,86.0,51.0,39.9
2018,1,25,17,15,64.0,47.0,1.8,12.4,58.5,36.94,26.86
2018,1,25,17,30,28.0,28.0,1.8,12.4,31.0,22.57,13.04
2018,1,25,17,45,15.0,15.5,1.85,11.35,17.0,12.84,0.0
2018,1,25,18,0,2.0,3.0,1.9,10.3,3.0,2.56,0.0
2018,1,25,18,15,1.0,1.5,1.95,10.15,1.5,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,26,7,15,0.0,0.5,2.85,9.0,0.5,0.0,0.0
2018,1,26,7,30,0.0,1.0,2.9,9.2,1.0,0.85,0.0
2018,1,26,7,45,0.0,3.5,2.95,9.45,3.5,2.87,0.0
2018,1,26,8,0,0.0,6.0,3.0,9.7,6.0,4.92,0.0
2018,1,26,8,15,0.0,6.5,2.95,10.05,6.5,5.33,0.0
2018,1,26,8,30,0.0,7.0,2.9,10.4,7.0,5.75,0.0
2018,1,26,8,45,0.0,11.0,2.9,10.75,11.0,9.04,2.23
2018,1,26,9,0,0.0,15.0,2.9,11.1,15.0,12.34,5.11
2018,1,26,9,15,13.0,49.0,2.9,11.65,54.0,52.87,40.68
2018,1,26,9,30,26.0,83.0,2.9,12.2,93.0,96.81,78.51
2018,1,26,9,45,26.0,87.5,2.9,12.75,98.5,100.15,80.91
2018,1,26,10,0,26.0,92.0,2.9,13.3,104.0,103.51,83.32
2018,1,26,10,15,13.0,74.5,3.0,13.9,80.5,75.81,59.17
2018,1,26,10,30,0.0,57.0,3.1,14.5,57.0,47.25,34.41
2018,1,26,10,45,0.0,54.0,3.25,15.1,54.0,44.77,32.16
2018,1,26,11,0,0.0,51.0,3.4,15.7,51.0,42.29,29.93
2018,1,26,11,15,0.0,49.0,3.55,16.25,49.0,40.64,28.43
2018,1,26,11,30,0.0,47.0,3.7,16.8,47.0,38.98,26.94
2018,1,26,11,45,0.5,94.5,3.85,17.35,95.0,79.0,59.93
2018,1,26,12,0,1.0,142.0,4.0,17.9,143.0,119.45,92.77
2018,1,26,12,15,4.5,171.5,4.15,18.25,174.5,145.93,114.04
2018,1,26,12,30,8.0,201.0,4.3,18.6,206.0,171.58,134.45
2018,1,26,12,45,13.0,220.5,4.4,18.95,229.0,188.68,147.87
2018,1,26,13,0,18.0,240.0,4.5,19.3,252.0,204.67,160.29
2018,1,26,13,15,11.0,212.5,4.5,19.4,220.0,177.89,138.89
2018,1,26,13,30,4.0,185.0,4.5,19.5,188.0,152.33,118.54
2018,1,26,13,45,8.5,195.5,4.55,19.55,201.0,160.53,125.08
2018,1,26,14,0,13.0,206.0,4.6,19.6,214.0,167.68,130.7
2018,1,26,14,15,9.0,190.5,4.45,19.6,196.0,153.37,119.44
2018,1,26,14,30,5.0,175.0,4.3,19.6,178.0,139.72,108.79
2018,1,26,14,45,2.5,143.5,4.2,19.55,145.0,115.33,89.35
2018,1,26,15,0,0.0,112.0,4.1,19.5,112.0,91.31,73.3
2018,1,26,15,15,0.0,84.5,3.8,19.25,84.5,70.19,55.38
2018,1,26,15,30,0.0,57.0,3.5,19.0,57.0,47.21,35.65
2018,1,26,15,45,0.0,48.0,3.2,18.75,48.0,39.71,29.24
2018,1,26,16,0,0.0,39.0,2.9,18.5,39.0,32.22,22.78
2018,1,26,16,15,0.0,25.5,2.8,18.1,25.5,21.02,12.98
2018,1,26,16,30,0.0,12.0,2.7,17.7,12.0,9.87,3.11
2018,1,26,16,45,0.0,11.0,2.55,17.3,11.0,9.04,2.37
2018,1,26,17,0,0.0,10.0,2.4,16.9,10.0,8.21,1.6
2018,1,26,17,15,0.0,8.0,2.4,16.9,8.0,6.56,0.05
2018,1,26,17,30,0.0,6.0,2.4,16.9,6.0,4.92,0.0
2018,1,26,17,45,9.0,5.0,2.55,16.55,5.0,4.38,0.0
2018,1,26,18,0,18.0,4.0,2.7,16.2,4.0,3.41,0.0
2018,1,26,18,15,9.0,2.0,2.75,16.15,2.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,27,7,15,0.0,2.0,0.7,13.55,2.0,0.0,0.0
2018,1,27,7,30,0.0,4.0,0.7,14.0,4.0,3.41,0.0
2018,1,27,7,45,0.0,16.5,0.75,14.45,16.5,13.62,0.0
2018,1,27,8,0,0.0,29.0,0.8,14.9,29.0,24.7,14.45
2018,1,27,8,15,1.0,49.0,0.8,15.1,49.0,46.7,33.67
2018,1,27,8,30,2.0,69.0,0.8,15.3,69.0,67.3,51.52
2018,1,27,8,45,3.5,76.5,0.8,15.55,77.5,72.09,55.84
2018,1,27,9,0,5.0,84.0,0.8,15.8,86.0,78.15,61.02
2018,1,27,9,15,8.0,107.5,1.1,16.05,110.5,103.07,81.87
2018,1,27,9,30,11.0,131.0,1.4,16.3,135.0,127.56,102.03
2018,1,27,9,45,7.5,130.0,1.7,16.6,133.0,120.84,95.98
2018,1,27,10,0,4.0,129.0,2.0,16.9,131.0,115.2,90.89
2018,1,27,10,15,2.0,102.0,2.3,17.1,103.0,87.39,67.58
2018,1,27,10,30,0.0,75.0,2.6,17.3,75.0,62.26,46.5
2018,1,27,10,45,0.0,72.0,2.85,17.45,72.0,59.78,44.31
2018,1,27,11,0,0.0,69.0,3.1,17.6,69.0,57.29,42.14
2018,1,27,11,15,0.0,65.0,3.35,17.8,65.0,53.97,39.28
2018,1,27,11,30,0.0,61.0,3.6,18.0,61.0,50.65,36.44
2018,1,27,11,45,0.5,79.0,3.85,18.15,79.5,66.02,49.05
2018,1,27,12,0,1.0,97.0,4.1,18.3,98.0,81.4,61.59
2018,1,27,12,15,1.0,111.5,4.2,18.55,112.5,93.5,71.36
2018,1,27,12,30,1.0,126.0,4.3,18.8,127.0,105.46,80.98
2018,1,27,12,45,70.0,147.5,4.45,19.1,194.0,161.56,126.32
2018,1,27,13,0,139.0,169.0,4.6,19.4,261.0,205.43,160.36
2018,1,27,13,15,199.0,214.0,4.65,19.7,344.0,253.99,196.73
2018,1,27,13,30,259.0,259.0,4.7,20.0,427.0,293.01,224.22
2018,1,27,13,45,410.5,214.5,4.75,20.35,472.5,283.66,210.24
2018,1,27,14,0,562.0,170.0,4.8,20.7,518.0,259.99,182.95
2018,1,27,14,15,529.5,176.0,4.8,20.75,493.5,220.78,150.51
2018,1,27,14,30,497.0,182.0,4.8,20.8,469.0,185.06,123.77
2018,1,27,14,45,496.0,174.5,4.8,20.9,447.5,145.69,98.29
2018,1,27,15,0,495.0,167.0,4.8,21.0,426.0,110.26,88.96
2018,1,27,15,15,566.5,139.0,4.7,20.8,414.5,95.79,76.94
2018,1,27,15,30,638.0,111.0,4.6,20.6,403.0,78.68,62.52
2018,1,27,15,45,653.5,98.5,4.45,20.35,372.0,71.57,56.63
2018,1,27,16,0,669.0,86.0,4.3,20.1,341.0,64.11,50.36
2018,1,27,16,15,568.5,86.5,3.8,19.35,283.0,64.98,51.38
2018,1,27,16,30,468.0,87.0,3.3,18.6,225.0,64.27,50.94
2018,1,27,16,45,497.5,71.0,2.85,17.9,193.5,55.6,43.38
2018,1,27,17,0,527.0,55.0,2.4,17.2,162.0,44.14,33.18
2018,1,27,17,15,427.5,46.0,2.4,17.2,116.5,37.47,26.85
2018,1,27,17,30,328.0,37.0,2.4,17.2,71.0,30.83,19.84
2018,1,27,17,45,194.0,23.5,2.3,16.1,40.5,18.37,0.0
2018,1,27,18,0,60.0,10.0,2.2,15.0,10.0,8.54,0.0
2018,1,27,18,15,30.0,5.0,2.35,14.85,5.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,28,7,15,17.0,4.0,3.4,7.85,4.5,0.0,0.0
2018,1,28,7,30,34.0,8.0,3.5,8.3,9.0,29.6,0.0
2018,1,28,7,45,92.5,24.0,3.55,8.7,33.0,114.88,49.43
2018,1,28,8,0,151.0,40.0,3.6,9.1,57.0,184.97,150.41
2018,1,28,8,15,365.5,48.0,3.6,9.9,118.0,371.56,313.7
2018,1,28,8,30,580.0,56.0,3.6,10.7,179.0,548.34,460.78
2018,1,28,8,45,639.5,61.5,3.55,11.5,229.5,606.4,506.99
2018,1,28,9,0,699.0,67.0,3.5,12.3,280.0,663.1,550.03
2018,1,28,9,15,457.0,102.0,3.55,13.25,250.5,508.58,425.14
2018,1,28,9,30,215.0,137.0,3.6,14.2,221.0,338.43,282.1
2018,1,28,9,45,141.0,167.0,3.6,15.1,224.5,294.4,243.16
2018,1,28,10,0,67.0,197.0,3.6,16.0,228.0,249.92,203.44
2018,1,28,10,15,328.5,171.5,3.6,16.6,343.5,447.54,366.46
2018,1,28,10,30,590.0,146.0,3.6,17.2,459.0,634.22,511.02
2018,1,28,10,45,744.0,117.5,3.55,17.8,536.0,704.17,561.52
2018,1,28,11,0,898.0,89.0,3.5,18.4,613.0,756.87,597.6
2018,1,28,11,15,911.5,88.0,3.5,18.7,639.0,740.82,583.81
2018,1,28,11,30,925.0,87.0,3.5,19.0,665.0,721.02,566.6
2018,1,28,11,45,936.5,85.5,3.5,19.3,683.5,695.64,545.08
2018,1,28,12,0,948.0,84.0,3.5,19.6,702.0,666.63,520.55
2018,1,28,12,15,951.5,84.0,3.55,19.8,711.0,630.86,490.86
2018,1,28,12,30,955.0,84.0,3.6,20.0,720.0,592.09,458.27
2018,1,28,12,45,956.0,83.5,3.6,20.15,719.5,548.77,421.43
2018,1,28,13,0,957.0,83.0,3.6,20.3,719.0,502.98,381.77
2018,1,28,13,15,956.5,82.0,3.65,20.35,711.0,453.86,338.76
2018,1,28,13,30,956.0,81.0,3.7,20.4,703.0,402.78,293.16
2018,1,28,13,45,952.0,80.0,3.7,20.5,686.0,348.92,244.61
2018,1,28,14,0,948.0,79.0,3.7,20.6,669.0,293.87,195.11
2018,1,28,14,15,940.5,77.5,3.7,20.55,643.5,236.84,145.78
2018,1,28,14,30,933.0,76.0,3.7,20.5,618.0,179.46,100.61
2018,1,28,14,45,922.5,74.5,3.7,20.45,585.5,121.76,65.16
2018,1,28,15,0,912.0,73.0,3.7,20.4,553.0,68.23,53.24
2018,1,28,15,15,896.5,70.5,3.6,20.15,513.5,66.18,51.72
2018,1,28,15,30,881.0,68.0,3.5,19.9,474.0,64.05,50.07
2018,1,28,15,45,858.0,65.0,3.4,19.65,428.5,61.37,47.94
2018,1,28,16,0,835.0,62.0,3.3,19.4,383.0,52.85,40.69
2018,1,28,16,15,802.0,58.5,2.9,18.35,334.0,50.31,38.74
2018,1,28,16,30,769.0,55.0,2.5,17.3,285.0,47.77,36.7
2018,1,28,16,45,716.0,50.0,2.1,16.25,233.5,43.82,33.31
2018,1,28,17,0,663.0,45.0,1.7,15.2,182.0,39.89,29.75
2018,1,28,17,15,568.5,38.5,1.7,15.2,132.5,34.44,24.5
2018,1,28,17,30,474.0,32.0,1.7,15.2,83.0,26.68,16.75
2018,1,28,17,45,296.0,21.5,1.7,13.8,47.5,18.07,0.0
2018,1,28,18,0,118.0,11.0,1.7,12.4,12.0,9.39,0.0
2018,1,28,18,15,59.0,5.5,1.75,12.15,6.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,1,29,7,15,91.5,7.0,4.05,6.1,8.5,0.0,0.0
2018,1,29,7,30,183.0,14.0,4.4,6.7,17.0,134.92,0.0
2018,1,29,7,45,307.5,23.0,4.7,7.3,49.5,278.62,141.25
2018,1,29,8,0,432.0,32.0,5.0,7.9,82.0,396.22,327.58
2018,1,29,8,15,564.5,37.5,5.35,8.5,137.5,500.2,423.91
2018,1,29,8,30,697.0,43.0,5.7,9.1,193.0,615.96,523.47
2018,1,29,8,45,757.5,46.0,6.0,9.75,247.0,673.79,572.14
2018,1,29,9,0,818.0,49.0,6.3,10.4,301.0,722.34,611.11
2018,1,29,9,15,850.5,51.5,6.35,10.95,351.0,753.34,633.94
2018,1,29,9,30,883.0,54.0,6.4,11.5,401.0,781.6,653.72
2018,1,29,9,45,905.0,56.5,6.45,12.05,447.0,798.3,663.93
2018,1,29,10,0,927.0,59.0,6.5,12.6,493.0,811.4,671.18
2018,1,29,10,15,941.0,60.5,6.45,13.15,532.5,813.18,669.26
2018,1,29,10,30,955.0,62.0,6.4,13.7,572.0,811.11,664.55
2018,1,29,10,45,964.5,63.0,6.35,14.2,604.0,801.1,654.07
2018,1,29,11,0,974.0,64.0,6.3,14.7,636.0,787.23,640.89
2018,1,29,11,15,980.5,65.5,6.2,15.15,661.5,767.9,623.72
2018,1,29,11,30,987.0,67.0,6.1,15.6,687.0,744.78,603.37
2018,1,29,11,45,990.5,69.0,6.0,16.05,704.5,716.52,577.78
2018,1,29,12,0,994.0,71.0,5.9,16.5,722.0,684.75,549.27
2018,1,29,12,15,996.5,71.0,5.85,16.8,730.5,647.05,516.35
2018,1,29,12,30,999.0,71.0,5.8,17.1,739.0,606.28,480.47
2018,1,29,12,45,999.0,71.0,5.7,17.4,739.0,561.36,440.56
2018,1,29,13,0,999.0,71.0,5.6,17.7,739.0,513.91,397.84
2018,1,29,13,15,996.5,70.5,5.55,17.85,729.5,462.68,351.57
2018,1,29,13,30,994.0,70.0,5.5,18.0,720.0,409.57,302.86
2018,1,29,13,45,987.5,69.5,5.5,18.1,701.5,353.62,251.42
2018,1,29,14,0,981.0,69.0,5.5,18.2,683.0,296.66,199.22
2018,1,29,14,15,969.0,70.0,5.45,18.1,656.5,239.06,148.44
2018,1,29,14,30,957.0,71.0,5.4,18.0,630.0,181.45,102.25
2018,1,29,14,45,940.5,71.5,5.4,17.9,596.0,123.39,65.86
2018,1,29,15,0,924.0,72.0,5.4,17.8,562.0,67.75,53.41
2018,1,29,15,15,907.0,70.5,5.2,17.5,522.0,66.35,52.42
2018,1,29,15,30,890.0,69.0,5.0,17.2,482.0,64.89,51.35
2018,1,29,15,45,866.0,66.0,4.8,16.9,436.0,62.21,49.2
2018,1,29,16,0,842.0,63.0,4.6,16.6,390.0,53.65,41.86
2018,1,29,16,15,806.5,59.5,4.05,15.55,339.5,51.1,39.88
2018,1,29,16,30,771.0,56.0,3.5,14.5,289.0,48.56,37.83
2018,1,29,16,45,716.0,51.0,2.9,13.5,237.0,44.62,34.41
2018,1,29,17,0,661.0,46.0,2.3,12.5,185.0,40.7,30.84
2018,1,29,17,15,566.5,40.0,2.3,12.5,135.5,35.74,25.98
2018,1,29,17,30,472.0,34.0,2.3,12.5,86.0,28.37,18.52
2018,1,29,17,45,294.5,23.0,2.05,10.9,49.5,19.36,1.44
2018,1,29,18,0,117.0,12.0,1.8,9.3,13.0,10.24,0.0
2018,1,29,18,15,58.5,6.0,1.8,9.05,6.5,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,30,7,15,80.5,7.5,1.7,1.9,9.0,0.0,0.0
2018,1,30,7,30,161.0,15.0,1.9,2.7,18.0,121.37,0.0
2018,1,30,7,45,296.5,25.5,2.15,3.5,52.5,274.64,152.27
2018,1,30,8,0,432.0,36.0,2.4,4.3,87.0,402.02,333.94
2018,1,30,8,15,558.0,42.0,2.25,5.2,142.0,510.01,430.12
2018,1,30,8,30,684.0,48.0,2.1,6.1,197.0,614.08,515.34
2018,1,30,8,45,744.0,52.0,2.0,6.95,251.0,673.39,560.98
2018,1,30,9,0,804.0,56.0,1.9,7.8,305.0,730.8,602.35
2018,1,30,9,15,835.0,59.5,2.05,8.75,355.0,762.19,623.87
2018,1,30,9,30,866.0,63.0,2.2,9.7,405.0,782.83,636.7
2018,1,30,9,45,889.0,65.0,2.35,10.65,451.0,799.44,646.17
2018,1,30,10,0,912.0,67.0,2.5,11.6,497.0,812.56,652.88
2018,1,30,10,15,928.0,68.5,2.45,12.25,537.0,815.83,651.59
2018,1,30,10,30,944.0,70.0,2.4,12.9,577.0,815.25,647.71
2018,1,30,10,45,955.5,71.5,2.35,13.55,610.5,807.3,638.71
2018,1,30,11,0,967.0,73.0,2.3,14.2,644.0,795.4,627.14
2018,1,30,11,15,975.0,74.5,2.3,14.75,670.0,777.02,611.78
2018,1,30,11,30,983.0,76.0,2.3,15.3,696.0,754.8,593.22
2018,1,30,11,45,988.0,76.0,2.3,15.8,713.0,725.28,568.42
2018,1,30,12,0,993.0,76.0,2.3,16.3,730.0,692.29,540.8
2018,1,30,12,15,995.0,77.0,2.35,16.75,739.0,655.15,510.0
2018,1,30,12,30,997.0,78.0,2.4,17.2,748.0,614.93,476.24
2018,1,30,12,45,997.0,77.5,2.45,17.65,747.5,569.41,437.73
2018,1,30,13,0,997.0,77.0,2.5,18.1,747.0,521.39,396.33
2018,1,30,13,15,971.5,83.5,2.6,18.3,729.5,466.82,349.63
2018,1,30,13,30,946.0,90.0,2.7,18.5,712.0,412.23,301.97
2018,1,30,13,45,809.0,128.5,2.75,18.7,651.0,346.5,248.09
2018,1,30,14,0,672.0,167.0,2.8,18.9,590.0,289.39,202.64
2018,1,30,14,15,625.5,173.5,2.85,18.85,555.0,242.57,164.32
2018,1,30,14,30,579.0,180.0,2.9,18.8,520.0,198.85,131.43
2018,1,30,14,45,576.0,169.5,2.95,18.8,492.5,152.63,100.47
2018,1,30,15,0,573.0,159.0,3.0,18.8,465.0,106.74,86.53
2018,1,30,15,15,583.5,144.5,2.9,18.5,436.5,99.23,80.47
2018,1,30,15,30,594.0,130.0,2.8,18.2,408.0,91.24,73.89
2018,1,30,15,45,648.0,109.0,2.7,17.85,385.5,78.67,63.31
2018,1,30,16,0,702.0,88.0,2.6,17.5,363.0,65.59,52.15
2018,1,30,16,15,649.5,81.5,2.3,16.35,310.5,61.59,49.0
2018,1,30,16,30,597.0,75.0,2.0,15.2,258.0,57.57,45.72
2018,1,30,16,45,457.5,73.0,1.75,14.05,198.5,56.53,44.95
2018,1,30,17,0,318.0,71.0,1.5,12.9,139.0,53.02,41.78
2018,1,30,17,15,230.5,56.5,1.5,12.9,98.5,42.59,32.02
2018,1,30,17,30,143.0,42.0,1.5,12.9,58.0,32.4,22.05
2018,1,30,17,45,103.5,25.5,1.65,11.55,34.0,19.92,3.6
2018,1,30,18,0,64.0,9.0,1.8,10.2,10.0,7.68,0.0
2018,1,30,18,15,32.0,4.5,1.9,10.05,5.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.65,5.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,31,7,15,63.0,7.0,2.35,7.9,8.5,0.0,0.0
2018,1,31,7,30,126.0,14.0,2.5,8.2,17.0,97.2,0.0
2018,1,31,7,45,285.0,26.5,2.65,8.45,55.0,269.31,156.78
2018,1,31,8,0,444.0,39.0,2.8,8.7,93.0,414.85,340.4
2018,1,31,8,15,432.0,49.0,3.05,9.3,122.0,425.89,358.5
2018,1,31,8,30,420.0,59.0,3.3,9.9,151.0,434.52,369.38
2018,1,31,8,45,248.0,92.5,3.55,10.45,150.5,322.2,274.84
2018,1,31,9,0,76.0,126.0,3.8,11.0,150.0,197.01,165.46
2018,1,31,9,15,242.0,131.0,4.05,11.75,224.0,359.69,304.9
2018,1,31,9,30,408.0,136.0,4.3,12.5,298.0,511.4,429.01
2018,1,31,9,45,642.5,104.5,4.55,13.25,393.5,665.23,550.98
2018,1,31,10,0,877.0,73.0,4.8,14.0,489.0,795.11,647.82
2018,1,31,10,15,895.0,74.0,4.9,14.7,528.5,799.54,647.61
2018,1,31,10,30,913.0,75.0,5.0,15.4,568.0,800.24,645.43
2018,1,31,10,45,877.0,90.0,5.15,16.05,586.0,778.55,627.0
2018,1,31,11,0,841.0,105.0,5.3,16.7,604.0,746.94,601.34
2018,1,31,11,15,796.0,125.5,5.35,17.2,613.0,711.76,571.47
2018,1,31,11,30,751.0,146.0,5.4,17.7,622.0,677.64,542.0
2018,1,31,11,45,853.5,114.5,5.45,18.25,669.0,683.39,544.69
2018,1,31,12,0,956.0,83.0,5.5,18.8,716.0,679.52,539.21
2018,1,31,12,15,854.5,120.5,5.55,19.15,691.5,620.18,489.69
2018,1,31,12,30,753.0,158.0,5.6,19.5,667.0,560.03,439.75
2018,1,31,12,45,663.5,190.0,5.6,19.9,638.5,504.45,393.23
2018,1,31,13,0,574.0,222.0,5.6,20.3,610.0,450.48,348.15
2018,1,31,13,15,588.5,213.5,5.6,20.5,607.0,415.22,317.02
2018,1,31,13,30,603.0,205.0,5.6,20.7,604.0,377.66,283.31
2018,1,31,13,45,648.0,183.5,5.55,20.9,602.5,338.76,247.08
2018,1,31,14,0,693.0,162.0,5.5,21.1,601.0,292.68,204.54
2018,1,31,14,15,802.0,122.0,5.45,21.1,611.0,245.79,159.22
2018,1,31,14,30,911.0,82.0,5.4,21.1,621.0,188.31,108.13
2018,1,31,14,45,889.5,83.5,5.3,21.15,586.5,132.65,72.7
2018,1,31,15,0,868.0,85.0,5.2,21.2,552.0,70.43,54.92
2018,1,31,15,15,852.0,82.0,4.95,20.95,512.5,65.68,51.07
2018,1,31,15,30,836.0,79.0,4.7,20.7,473.0,64.08,49.89
2018,1,31,15,45,810.5,75.5,4.45,20.5,427.5,61.96,48.24
2018,1,31,16,0,785.0,72.0,4.2,20.3,382.0,59.83,46.57
2018,1,31,16,15,695.5,74.0,3.7,19.35,323.0,56.38,43.85
2018,1,31,16,30,606.0,76.0,3.2,18.4,264.0,58.31,45.77
2018,1,31,16,45,438.0,75.5,2.75,17.4,198.5,56.41,44.24
2018,1,31,17,0,270.0,75.0,2.3,16.4,133.0,55.55,43.41
2018,1,31,17,15,245.5,57.5,2.3,16.4,99.5,43.37,32.24
2018,1,31,17,30,221.0,40.0,2.3,16.4,66.0,30.71,20.37
2018,1,31,17,45,138.5,25.0,2.35,15.25,38.5,19.38,4.71
2018,1,31,18,0,56.0,10.0,2.4,14.1,11.0,8.54,0.0
2018,1,31,18,15,28.0,5.0,2.55,14.0,5.5,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
