Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,1,7,15,10.0,5.0,2.7,10.85,5.0,0.0,0.0
2018,2,1,7,30,20.0,10.0,2.9,11.6,10.0,22.12,0.0
2018,2,1,7,45,33.5,27.0,3.15,12.35,30.0,69.65,38.2
2018,2,1,8,0,47.0,44.0,3.4,13.1,50.0,102.0,79.73
2018,2,1,8,15,71.0,65.0,3.5,13.9,78.5,144.59,118.02
2018,2,1,8,30,95.0,86.0,3.6,14.7,107.0,186.21,154.38
2018,2,1,8,45,131.5,107.0,3.75,15.55,144.0,237.11,197.71
2018,2,1,9,0,168.0,128.0,3.9,16.4,181.0,287.73,239.53
2018,2,1,9,15,188.0,148.5,3.9,17.15,216.5,323.85,268.01
2018,2,1,9,30,208.0,169.0,3.9,17.9,252.0,358.91,294.88
2018,2,1,9,45,312.5,172.5,3.9,18.6,313.5,456.02,371.88
2018,2,1,10,0,417.0,176.0,3.9,19.3,375.0,552.52,445.39
2018,2,1,10,15,434.5,188.0,3.75,19.75,410.0,570.15,455.92
2018,2,1,10,30,452.0,200.0,3.6,20.2,445.0,585.15,464.62
2018,2,1,10,45,369.5,231.0,3.5,20.65,439.0,526.75,416.69
2018,2,1,11,0,287.0,262.0,3.4,21.1,433.0,484.17,380.88
2018,2,1,11,15,266.5,278.5,3.35,21.5,442.5,472.24,369.79
2018,2,1,11,30,246.0,295.0,3.3,21.9,452.0,448.32,349.81
2018,2,1,11,45,248.5,303.0,3.2,22.3,465.0,443.61,344.65
2018,2,1,12,0,251.0,311.0,3.1,22.7,478.0,437.63,338.42
2018,2,1,12,15,258.5,314.5,3.1,22.95,488.5,436.38,336.06
2018,2,1,12,30,266.0,318.0,3.1,23.2,499.0,425.06,326.1
2018,2,1,12,45,303.5,311.0,3.1,23.45,517.5,418.65,319.73
2018,2,1,13,0,341.0,304.0,3.1,23.7,536.0,408.51,309.96
2018,2,1,13,15,362.0,293.0,3.25,23.7,536.5,384.65,289.94
2018,2,1,13,30,383.0,282.0,3.4,23.7,537.0,358.47,267.54
2018,2,1,13,45,367.0,277.0,3.5,23.75,516.5,322.89,238.23
2018,2,1,14,0,351.0,272.0,3.6,23.8,496.0,288.51,209.99
2018,2,1,14,15,286.0,271.0,3.75,23.6,449.0,248.49,180.17
2018,2,1,14,30,221.0,270.0,3.9,23.4,402.0,220.73,161.42
2018,2,1,14,45,241.0,250.5,4.05,23.2,387.0,191.52,140.18
2018,2,1,15,0,261.0,231.0,4.2,23.0,372.0,152.73,123.54
2018,2,1,15,15,313.0,207.0,4.25,22.55,364.0,138.47,112.19
2018,2,1,15,30,365.0,183.0,4.3,22.1,356.0,125.88,102.09
2018,2,1,15,45,295.5,172.5,4.4,21.65,304.0,119.12,96.83
2018,2,1,16,0,226.0,162.0,4.5,21.2,252.0,112.27,91.43
2018,2,1,16,15,317.5,128.5,4.3,20.35,237.5,92.85,75.22
2018,2,1,16,30,409.0,95.0,4.1,19.5,223.0,68.97,54.83
2018,2,1,16,45,446.0,77.0,3.95,18.6,194.0,57.49,44.96
2018,2,1,17,0,483.0,59.0,3.8,17.7,165.0,46.68,35.43
2018,2,1,17,15,409.5,49.0,3.8,17.7,122.0,39.44,28.69
2018,2,1,17,30,336.0,39.0,3.8,17.7,79.0,32.08,21.48
2018,2,1,17,45,206.0,25.0,3.95,16.5,46.0,20.75,6.66
2018,2,1,18,0,76.0,11.0,4.1,15.3,13.0,9.39,0.0
2018,2,1,18,15,38.0,5.5,4.1,15.0,6.5,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,5.05,7.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,5.1,6.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,5.0,6.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,5.0,5.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,5.0,5.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,4.95,5.55,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,4.9,5.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,4.9,5.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,4.9,5.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,4.95,5.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,5.0,5.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,5.05,5.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,2,7,15,49.5,7.5,5.25,5.55,8.5,0.0,0.0
2018,2,2,7,30,99.0,15.0,5.4,5.9,17.0,80.28,0.0
2018,2,2,7,45,219.5,29.0,5.55,6.25,51.5,232.94,152.04
2018,2,2,8,0,340.0,43.0,5.7,6.6,86.0,344.71,290.04
2018,2,2,8,15,389.0,55.5,5.75,7.0,126.0,402.84,346.75
2018,2,2,8,30,438.0,68.0,5.8,7.4,166.0,461.0,399.45
2018,2,2,8,45,437.0,84.5,5.8,7.8,203.0,479.25,415.48
2018,2,2,9,0,436.0,101.0,5.8,8.2,240.0,499.42,431.52
2018,2,2,9,15,326.5,130.5,5.7,8.6,244.0,428.04,368.48
2018,2,2,9,30,217.0,160.0,5.6,9.0,248.0,371.66,317.14
2018,2,2,9,45,295.0,167.5,5.5,9.4,301.0,436.77,371.44
2018,2,2,10,0,373.0,175.0,5.4,9.8,354.0,500.53,422.93
2018,2,2,10,15,583.5,142.5,5.25,10.15,449.0,647.55,541.74
2018,2,2,10,30,794.0,110.0,5.1,10.5,544.0,759.91,627.57
2018,2,2,10,45,777.5,120.5,4.95,10.85,566.0,745.25,612.85
2018,2,2,11,0,761.0,131.0,4.8,11.2,588.0,723.74,592.91
2018,2,2,11,15,485.5,212.0,4.65,11.5,508.0,577.27,472.17
2018,2,2,11,30,210.0,293.0,4.5,11.8,428.0,422.38,343.85
2018,2,2,11,45,273.0,284.5,4.35,12.1,464.5,453.26,368.12
2018,2,2,12,0,336.0,276.0,4.2,12.4,501.0,468.39,378.81
2018,2,2,12,15,248.5,300.5,4.05,12.65,468.0,419.18,337.21
2018,2,2,12,30,161.0,325.0,3.9,12.9,435.0,368.97,295.63
2018,2,2,12,45,288.5,289.0,3.75,13.1,486.0,394.16,314.65
2018,2,2,13,0,416.0,253.0,3.6,13.3,537.0,406.49,321.57
2018,2,2,13,15,665.0,175.0,3.5,13.45,622.5,421.65,327.6
2018,2,2,13,30,914.0,97.0,3.4,13.6,708.0,414.57,312.19
2018,2,2,13,45,909.0,96.0,3.3,13.7,691.0,361.88,263.63
2018,2,2,14,0,904.0,95.0,3.2,13.8,674.0,308.16,214.23
2018,2,2,14,15,869.5,102.0,3.15,13.85,641.5,248.09,162.09
2018,2,2,14,30,835.0,109.0,3.1,13.9,609.0,195.47,119.65
2018,2,2,14,45,616.5,158.0,3.0,13.95,516.5,153.09,99.93
2018,2,2,15,0,398.0,207.0,2.9,14.0,424.0,136.47,113.78
2018,2,2,15,15,268.0,208.0,2.85,13.85,349.5,138.3,115.73
2018,2,2,15,30,138.0,209.0,2.8,13.7,275.0,143.34,120.45
2018,2,2,15,45,141.0,183.0,2.7,13.6,245.0,128.32,107.76
2018,2,2,16,0,144.0,157.0,2.6,13.5,215.0,112.67,94.41
2018,2,2,16,15,227.5,125.5,2.25,12.9,203.5,90.02,74.86
2018,2,2,16,30,311.0,94.0,1.9,12.3,192.0,67.31,54.94
2018,2,2,16,45,397.5,78.5,1.55,11.7,181.5,58.12,46.83
2018,2,2,17,0,484.0,63.0,1.2,11.1,171.0,49.9,39.37
2018,2,2,17,15,402.0,53.0,1.2,11.1,127.0,42.74,32.53
2018,2,2,17,30,320.0,43.0,1.2,11.1,83.0,33.28,23.32
2018,2,2,17,45,177.5,26.5,1.15,10.15,47.0,20.59,7.93
2018,2,2,18,0,35.0,10.0,1.1,9.2,11.0,8.54,0.0
2018,2,2,18,15,17.5,5.0,1.15,9.15,5.5,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,3,7,15,0.0,1.0,2.05,6.55,1.0,0.0,0.0
2018,2,3,7,30,0.0,2.0,2.1,6.8,2.0,1.71,0.0
2018,2,3,7,45,0.0,4.0,2.15,7.05,4.0,3.28,0.0
2018,2,3,8,0,0.0,6.0,2.2,7.3,6.0,4.92,0.0
2018,2,3,8,15,0.0,9.0,2.25,7.65,9.0,7.39,0.77
2018,2,3,8,30,0.0,12.0,2.3,8.0,12.0,9.86,3.01
2018,2,3,8,45,0.0,23.0,2.4,8.35,23.0,18.94,11.02
2018,2,3,9,0,0.0,34.0,2.5,8.7,34.0,28.06,19.0
2018,2,3,9,15,6.0,61.5,2.5,9.05,64.0,55.78,43.33
2018,2,3,9,30,12.0,89.0,2.5,9.4,94.0,85.0,68.57
2018,2,3,9,45,14.5,112.5,2.55,9.7,119.0,108.6,88.49
2018,2,3,10,0,17.0,136.0,2.6,10.0,144.0,132.0,107.96
2018,2,3,10,15,8.5,114.5,2.7,10.5,118.5,103.8,83.37
2018,2,3,10,30,0.0,93.0,2.8,11.0,93.0,77.48,60.51
2018,2,3,10,45,0.0,121.0,2.9,11.5,121.0,102.05,80.94
2018,2,3,11,0,0.0,149.0,3.0,12.0,149.0,126.59,101.05
2018,2,3,11,15,2.0,158.0,3.15,12.5,159.5,135.43,108.04
2018,2,3,11,30,4.0,167.0,3.3,13.0,170.0,144.06,114.84
2018,2,3,11,45,2.5,138.0,3.4,13.55,140.0,117.38,92.48
2018,2,3,12,0,1.0,109.0,3.5,14.1,110.0,91.56,70.89
2018,2,3,12,15,0.5,99.5,3.65,14.6,100.0,83.21,63.82
2018,2,3,12,30,0.0,90.0,3.8,15.1,90.0,74.96,56.85
2018,2,3,12,45,0.5,110.5,3.95,15.6,111.0,92.25,70.99
2018,2,3,13,0,1.0,131.0,4.1,16.1,132.0,109.22,84.76
2018,2,3,13,15,2.5,125.5,4.25,16.5,127.5,105.11,81.26
2018,2,3,13,30,4.0,120.0,4.4,16.9,123.0,100.89,77.7
2018,2,3,13,45,3.5,140.0,4.5,17.25,142.5,116.3,90.24
2018,2,3,14,0,3.0,160.0,4.6,17.6,162.0,131.15,102.29
2018,2,3,14,15,7.0,171.5,4.65,17.7,176.0,139.75,109.19
2018,2,3,14,30,11.0,183.0,4.7,17.8,190.0,147.24,115.21
2018,2,3,14,45,11.5,173.5,4.75,17.95,180.5,138.39,108.23
2018,2,3,15,0,12.0,164.0,4.8,18.1,171.0,129.5,101.47
2018,2,3,15,15,6.0,128.0,4.7,17.95,131.5,103.12,83.95
2018,2,3,15,30,0.0,92.0,4.6,17.8,92.0,75.91,60.7
2018,2,3,15,45,2.0,100.0,4.5,17.65,101.0,81.59,65.87
2018,2,3,16,0,4.0,108.0,4.4,17.5,110.0,86.85,70.67
2018,2,3,16,15,47.5,84.0,4.0,17.0,99.5,67.63,54.13
2018,2,3,16,30,91.0,60.0,3.6,16.5,89.0,45.24,34.57
2018,2,3,16,45,327.0,59.0,3.2,15.95,137.0,43.85,33.41
2018,2,3,17,0,563.0,58.0,2.8,15.4,185.0,46.17,35.39
2018,2,3,17,15,474.0,49.0,2.8,15.4,137.0,39.56,29.17
2018,2,3,17,30,385.0,40.0,2.8,15.4,89.0,32.92,22.62
2018,2,3,17,45,246.0,27.0,2.4,14.05,53.0,22.47,9.83
2018,2,3,18,0,107.0,14.0,2.0,12.7,17.0,11.95,0.0
2018,2,3,18,15,53.5,7.0,2.0,12.45,8.5,0.0,0.0
2018,2,3,18,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,4,7,15,51.0,6.0,1.6,8.55,7.5,0.0,0.0
2018,2,4,7,30,102.0,12.0,1.8,9.2,15.0,80.29,0.0
2018,2,4,7,45,87.0,21.0,2.05,9.8,27.0,106.22,71.06
2018,2,4,8,0,72.0,30.0,2.3,10.4,39.0,105.87,85.11
2018,2,4,8,15,153.0,47.0,2.2,11.25,78.5,189.97,159.87
2018,2,4,8,30,234.0,64.0,2.1,12.1,118.0,294.4,249.02
2018,2,4,8,45,503.5,62.0,2.05,12.95,214.0,512.79,427.97
2018,2,4,9,0,773.0,60.0,2.0,13.8,310.0,723.53,586.16
2018,2,4,9,15,807.5,63.0,1.95,14.7,360.5,757.57,605.96
2018,2,4,9,30,842.0,66.0,1.9,15.6,411.0,788.57,624.22
2018,2,4,9,45,866.0,68.0,1.85,16.5,457.0,798.57,626.87
2018,2,4,10,0,890.0,70.0,1.8,17.4,503.0,813.02,632.74
2018,2,4,10,15,907.0,71.5,1.75,18.15,543.5,817.54,631.88
2018,2,4,10,30,924.0,73.0,1.7,18.9,584.0,818.25,628.56
2018,2,4,10,45,935.5,74.5,1.6,19.65,617.5,810.75,619.25
2018,2,4,11,0,947.0,76.0,1.5,20.4,651.0,799.34,607.54
2018,2,4,11,15,955.5,77.0,1.5,20.9,677.0,781.26,593.13
2018,2,4,11,30,964.0,78.0,1.5,21.4,703.0,759.38,576.35
2018,2,4,11,45,970.5,78.0,1.5,21.95,721.0,731.37,553.72
2018,2,4,12,0,977.0,78.0,1.5,22.5,739.0,699.81,528.31
2018,2,4,12,15,978.5,78.5,1.6,22.8,747.5,662.3,499.52
2018,2,4,12,30,980.0,79.0,1.7,23.1,756.0,621.8,467.8
2018,2,4,12,45,979.5,79.0,1.75,23.45,755.5,576.97,431.67
2018,2,4,13,0,979.0,79.0,1.8,23.8,755.0,529.68,392.72
2018,2,4,13,15,976.5,78.5,1.85,23.95,746.0,478.85,350.32
2018,2,4,13,30,974.0,78.0,1.9,24.1,737.0,426.17,305.3
2018,2,4,13,45,968.5,78.0,1.95,24.2,719.5,371.31,257.7
2018,2,4,14,0,963.0,78.0,2.0,24.3,702.0,315.33,208.73
2018,2,4,14,15,952.5,78.0,2.1,24.2,675.5,257.44,159.39
2018,2,4,14,30,942.0,78.0,2.2,24.1,649.0,199.45,113.12
2018,2,4,14,45,927.5,77.0,2.3,24.0,614.5,140.55,74.06
2018,2,4,15,0,913.0,76.0,2.4,23.9,580.0,82.52,51.97
2018,2,4,15,15,895.5,74.0,2.45,23.5,539.5,68.63,52.94
2018,2,4,15,30,878.0,72.0,2.5,23.1,499.0,66.9,51.72
2018,2,4,15,45,852.0,70.0,2.55,22.7,452.5,58.12,44.46
2018,2,4,16,0,826.0,68.0,2.6,22.3,406.0,56.95,43.66
2018,2,4,16,15,789.0,65.0,2.45,21.2,355.5,54.93,42.23
2018,2,4,16,30,752.0,62.0,2.3,20.1,305.0,52.95,40.77
2018,2,4,16,45,696.5,57.5,2.15,19.05,252.5,49.62,38.03
2018,2,4,17,0,641.0,53.0,2.0,18.0,200.0,42.56,31.86
2018,2,4,17,15,553.5,45.5,2.0,18.0,149.5,36.95,26.61
2018,2,4,17,30,466.0,38.0,2.0,18.0,99.0,31.37,21.12
2018,2,4,17,45,305.5,27.0,2.65,16.7,59.5,22.51,10.41
2018,2,4,18,0,145.0,16.0,3.3,15.4,20.0,13.66,0.0
2018,2,4,18,15,72.5,8.0,3.55,15.1,10.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,5.65,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,5.65,8.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,5.5,7.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,4.75,5.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,4.6,5.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,4.55,4.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,4.45,4.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,4.4,4.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,4.4,4.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,4.35,3.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,4.25,3.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,4.15,3.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,5,7,15,49.5,8.5,4.0,3.85,10.0,0.0,0.0
2018,2,5,7,30,99.0,17.0,3.9,4.1,20.0,82.77,0.0
2018,2,5,7,45,234.5,32.5,3.8,4.35,58.5,255.24,185.71
2018,2,5,8,0,370.0,48.0,3.7,4.6,97.0,374.4,316.97
2018,2,5,8,15,373.0,50.0,3.55,4.85,118.5,388.95,335.72
2018,2,5,8,30,376.0,52.0,3.4,5.1,140.0,397.53,345.72
2018,2,5,8,45,188.0,56.0,3.25,5.35,100.0,243.75,212.59
2018,2,5,9,0,0.0,60.0,3.1,5.6,60.0,49.69,38.24
2018,2,5,9,15,0.0,77.0,3.0,5.95,77.0,64.54,51.26
2018,2,5,9,30,0.0,94.0,2.9,6.3,94.0,79.98,64.49
2018,2,5,9,45,0.0,94.5,2.75,6.6,94.5,79.66,63.93
2018,2,5,10,0,0.0,95.0,2.6,6.9,95.0,79.64,63.66
2018,2,5,10,15,0.0,104.0,2.45,7.45,104.0,87.45,70.04
2018,2,5,10,30,0.0,113.0,2.3,8.0,113.0,95.2,76.31
2018,2,5,10,45,0.5,134.0,2.1,8.55,134.5,114.02,91.88
2018,2,5,11,0,1.0,155.0,1.9,9.1,156.0,132.67,107.08
2018,2,5,11,15,5.5,183.0,1.65,9.7,187.0,160.22,129.53
2018,2,5,11,30,10.0,211.0,1.4,10.3,218.0,187.15,151.0
2018,2,5,11,45,15.5,231.5,1.15,10.95,242.0,207.31,166.57
2018,2,5,12,0,21.0,252.0,0.9,11.6,266.0,226.61,181.1
2018,2,5,12,15,15.5,237.5,0.9,12.2,248.0,208.57,165.98
2018,2,5,12,30,10.0,223.0,0.9,12.8,230.0,191.43,151.84
2018,2,5,12,45,11.0,227.5,0.9,13.45,235.0,194.08,153.57
2018,2,5,13,0,12.0,232.0,0.9,14.1,240.0,196.45,155.01
2018,2,5,13,15,10.0,218.0,1.1,14.55,224.5,182.63,143.91
2018,2,5,13,30,8.0,204.0,1.3,15.0,209.0,169.27,133.19
2018,2,5,13,45,27.5,238.0,1.55,15.45,256.0,196.77,154.65
2018,2,5,14,0,47.0,272.0,1.8,15.9,303.0,220.62,172.64
2018,2,5,14,15,266.5,236.5,1.9,16.15,400.5,225.46,167.25
2018,2,5,14,30,486.0,201.0,2.0,16.4,498.0,208.31,143.44
2018,2,5,14,45,658.0,152.5,2.15,16.65,532.0,157.39,99.43
2018,2,5,15,0,830.0,104.0,2.3,16.9,566.0,93.19,61.71
2018,2,5,15,15,811.0,101.0,2.35,16.85,526.0,78.22,62.7
2018,2,5,15,30,792.0,98.0,2.4,16.8,486.0,77.03,61.87
2018,2,5,15,45,765.0,93.5,2.45,16.75,440.0,68.24,54.4
2018,2,5,16,0,738.0,89.0,2.5,16.7,394.0,66.02,52.64
2018,2,5,16,15,700.0,84.5,2.2,16.0,345.0,63.67,50.86
2018,2,5,16,30,662.0,80.0,1.9,15.3,296.0,61.35,49.03
2018,2,5,16,45,605.5,73.0,1.6,14.6,245.0,56.92,45.24
2018,2,5,17,0,549.0,66.0,1.3,13.9,194.0,52.47,41.26
2018,2,5,17,15,461.5,56.0,1.3,13.9,145.0,45.28,34.49
2018,2,5,17,30,374.0,46.0,1.3,13.9,96.0,38.04,27.37
2018,2,5,17,45,239.5,31.5,1.2,12.5,58.0,24.51,12.78
2018,2,5,18,0,105.0,17.0,1.1,11.1,20.0,14.51,0.0
2018,2,5,18,15,52.5,8.5,1.1,10.95,10.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,7,15,10.5,2.5,2.8,8.1,3.0,0.0,0.0
2018,2,6,7,30,21.0,5.0,2.8,8.3,6.0,18.8,0.0
2018,2,6,7,45,52.0,10.0,2.8,8.45,16.0,70.18,48.18
2018,2,6,8,0,83.0,15.0,2.8,8.6,26.0,99.47,81.23
2018,2,6,8,15,69.5,15.0,2.75,8.95,27.0,85.61,70.75
2018,2,6,8,30,56.0,15.0,2.7,9.3,28.0,73.04,60.09
2018,2,6,8,45,30.0,26.5,2.65,9.6,33.5,51.73,40.75
2018,2,6,9,0,4.0,38.0,2.6,9.9,39.0,34.61,24.76
2018,2,6,9,15,2.0,38.0,2.6,10.3,38.5,33.02,23.21
2018,2,6,9,30,0.0,38.0,2.6,10.7,38.0,31.4,21.61
2018,2,6,9,45,0.0,45.5,2.65,11.05,45.5,37.64,26.88
2018,2,6,10,0,0.0,53.0,2.7,11.4,53.0,43.9,32.11
2018,2,6,10,15,0.0,65.0,2.75,11.65,65.0,53.92,40.51
2018,2,6,10,30,0.0,77.0,2.8,11.9,77.0,63.96,48.86
2018,2,6,10,45,0.0,82.0,2.85,12.15,82.0,68.16,52.24
2018,2,6,11,0,0.0,87.0,2.9,12.4,87.0,72.37,55.61
2018,2,6,11,15,0.0,83.5,2.85,12.65,83.5,69.46,53.02
2018,2,6,11,30,0.0,80.0,2.8,12.9,80.0,66.55,50.46
2018,2,6,11,45,0.0,70.5,2.75,13.2,70.5,58.63,43.72
2018,2,6,12,0,0.0,61.0,2.7,13.5,61.0,50.71,37.01
2018,2,6,12,15,0.0,54.5,2.6,13.7,54.5,45.29,32.43
2018,2,6,12,30,0.0,48.0,2.5,13.9,48.0,39.88,27.87
2018,2,6,12,45,0.0,62.0,2.4,14.1,62.0,51.56,37.6
2018,2,6,13,0,0.0,76.0,2.3,14.3,76.0,63.26,47.29
2018,2,6,13,15,0.0,67.5,2.2,14.45,67.5,56.15,41.36
2018,2,6,13,30,0.0,59.0,2.1,14.6,59.0,49.04,35.45
2018,2,6,13,45,0.0,52.0,2.05,14.75,52.0,43.19,30.59
2018,2,6,14,0,0.0,45.0,2.0,14.9,45.0,37.35,25.73
2018,2,6,14,15,0.0,51.0,2.05,14.85,51.0,42.33,29.95
2018,2,6,14,30,0.0,57.0,2.1,14.8,57.0,47.31,34.18
2018,2,6,14,45,0.0,73.0,2.1,14.8,73.0,60.64,45.42
2018,2,6,15,0,0.0,89.0,2.1,14.8,89.0,74.0,56.68
2018,2,6,15,15,0.0,81.5,2.3,14.45,81.5,67.7,54.1
2018,2,6,15,30,0.0,74.0,2.5,14.1,74.0,61.41,48.81
2018,2,6,15,45,0.0,62.5,2.65,13.8,62.5,51.79,40.51
2018,2,6,16,0,0.0,51.0,2.8,13.5,51.0,42.2,32.14
2018,2,6,16,15,0.0,39.5,3.0,13.05,39.5,32.63,23.72
2018,2,6,16,30,0.0,28.0,3.2,12.6,28.0,23.09,15.22
2018,2,6,16,45,0.0,21.0,3.35,12.2,21.0,17.29,10.01
2018,2,6,17,0,0.0,14.0,3.5,11.8,14.0,11.51,4.75
2018,2,6,17,15,0.0,11.0,3.5,11.8,11.0,9.03,2.44
2018,2,6,17,30,0.0,8.0,3.5,11.8,8.0,6.56,0.1
2018,2,6,17,45,0.5,5.5,3.8,10.95,5.5,4.51,0.0
2018,2,6,18,0,1.0,3.0,4.1,10.1,3.0,2.56,0.0
2018,2,6,18,15,0.5,1.5,4.25,9.7,1.5,0.0,0.0
2018,2,6,18,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,4.75,8.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,4.95,7.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,4.85,6.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,4.65,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,4.6,5.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,4.6,5.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,4.7,5.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,4.75,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,4.8,4.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,4.85,4.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,5.0,4.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,5.25,3.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,5.5,3.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,5.6,3.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,5.7,3.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,5.8,2.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,5.85,2.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,5.9,2.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,5.95,2.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,5.9,2.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,5.75,2.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,5.7,2.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,5.65,2.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,5.6,2.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,5.6,2.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,5.6,2.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,5.7,2.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,5.8,2.6,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,5.85,2.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,5.9,2.7,0.0,0.0,0.0
2018,2,7,7,15,17.0,4.0,6.15,2.85,4.5,0.0,0.0
2018,2,7,7,30,34.0,8.0,6.4,3.0,9.0,30.46,0.0
2018,2,7,7,45,40.0,13.0,6.65,3.15,16.5,55.37,38.51
2018,2,7,8,0,46.0,18.0,6.9,3.3,24.0,64.46,51.75
2018,2,7,8,15,23.0,23.0,7.0,3.65,26.0,43.11,33.26
2018,2,7,8,30,0.0,28.0,7.1,4.0,28.0,23.08,14.86
2018,2,7,8,45,0.0,27.5,7.2,4.35,27.5,22.67,14.53
2018,2,7,9,0,0.0,27.0,7.3,4.7,27.0,22.26,14.14
2018,2,7,9,15,0.0,28.5,7.25,5.05,28.5,23.51,15.19
2018,2,7,9,30,0.0,30.0,7.2,5.4,30.0,24.77,16.22
2018,2,7,9,45,0.0,30.5,7.15,5.8,30.5,25.2,16.51
2018,2,7,10,0,0.0,31.0,7.1,6.2,31.0,25.63,16.8
2018,2,7,10,15,0.0,32.0,7.0,6.45,32.0,26.47,17.46
2018,2,7,10,30,0.0,33.0,6.9,6.7,33.0,27.32,18.12
2018,2,7,10,45,0.0,47.5,6.8,7.0,47.5,39.38,28.48
2018,2,7,11,0,0.0,62.0,6.7,7.3,62.0,51.48,38.8
2018,2,7,11,15,4.0,119.0,6.6,7.5,121.5,102.7,82.6
2018,2,7,11,30,8.0,176.0,6.5,7.7,181.0,154.77,126.51
2018,2,7,11,45,26.5,231.0,6.4,7.95,249.0,222.12,182.91
2018,2,7,12,0,45.0,286.0,6.3,8.2,317.0,279.63,230.18
2018,2,7,12,15,81.5,311.5,6.2,8.4,368.5,318.21,261.65
2018,2,7,12,30,118.0,337.0,6.1,8.6,420.0,357.64,293.17
2018,2,7,12,45,114.5,336.0,6.05,8.85,416.5,339.31,277.24
2018,2,7,13,0,111.0,335.0,6.0,9.1,413.0,326.29,265.73
2018,2,7,13,15,122.0,331.5,5.9,9.25,416.5,318.01,258.01
2018,2,7,13,30,133.0,328.0,5.8,9.4,420.0,306.38,247.35
2018,2,7,13,45,171.0,316.5,5.75,9.55,431.5,296.57,237.3
2018,2,7,14,0,209.0,305.0,5.7,9.7,443.0,282.79,223.39
2018,2,7,14,15,225.5,292.5,5.7,9.85,436.5,259.7,202.47
2018,2,7,14,30,242.0,280.0,5.7,10.0,430.0,234.77,180.71
2018,2,7,14,45,186.0,263.0,5.65,10.1,374.5,198.53,154.58
2018,2,7,15,0,130.0,246.0,5.6,10.2,319.0,169.18,135.72
2018,2,7,15,15,108.5,224.0,5.55,10.2,282.0,152.02,129.47
2018,2,7,15,30,87.0,202.0,5.5,10.2,245.0,145.53,124.11
2018,2,7,15,45,116.5,176.0,5.45,10.15,228.0,124.47,105.87
2018,2,7,16,0,146.0,150.0,5.4,10.1,211.0,108.99,92.43
2018,2,7,16,15,304.5,125.5,5.0,9.75,233.5,90.8,76.5
2018,2,7,16,30,463.0,101.0,4.6,9.4,256.0,73.18,60.87
2018,2,7,16,45,402.0,89.0,4.2,9.0,207.5,65.23,53.79
2018,2,7,17,0,341.0,77.0,3.8,8.6,159.0,57.08,46.34
2018,2,7,17,15,252.0,60.5,3.8,8.6,113.0,45.32,35.33
2018,2,7,17,30,163.0,44.0,3.8,8.6,67.0,34.21,24.71
2018,2,7,17,45,131.5,30.0,3.0,7.25,43.5,23.07,12.9
2018,2,7,18,0,100.0,16.0,2.2,5.9,20.0,13.66,0.0
2018,2,7,18,15,50.0,8.0,2.25,5.7,10.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.6,3.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,3.0,1.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.95,0.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.9,0.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.95,0.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,3.0,0.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,3.05,0.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,3.15,-0.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,3.15,-0.3,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,3.05,-0.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,3.1,-0.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,3.2,-0.3,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,3.3,-0.2,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,3.4,-0.1,0.0,0.0,0.0
2018,2,8,7,15,75.5,9.0,3.55,0.5,12.0,0.0,0.0
2018,2,8,7,30,151.0,18.0,3.7,1.1,24.0,120.74,0.0
2018,2,8,7,45,281.5,31.0,3.9,1.65,63.0,289.53,227.09
2018,2,8,8,0,412.0,44.0,4.1,2.2,102.0,407.89,350.18
2018,2,8,8,15,466.5,57.0,4.05,2.85,149.0,472.92,410.38
2018,2,8,8,30,521.0,70.0,4.0,3.5,196.0,538.24,466.87
2018,2,8,8,45,653.5,67.5,4.0,4.15,262.5,647.33,555.9
2018,2,8,9,0,786.0,65.0,4.0,4.8,329.0,750.51,635.85
2018,2,8,9,15,818.5,68.5,3.85,5.55,380.5,784.2,657.84
2018,2,8,9,30,851.0,72.0,3.7,6.3,432.0,814.71,676.92
2018,2,8,9,45,874.5,74.5,3.6,7.0,479.0,833.06,686.54
2018,2,8,10,0,898.0,77.0,3.5,7.7,526.0,839.76,687.3
2018,2,8,10,15,914.5,78.5,3.35,8.4,567.0,843.83,685.92
2018,2,8,10,30,931.0,80.0,3.2,9.1,608.0,844.04,681.8
2018,2,8,10,45,941.5,82.0,3.05,9.75,642.0,836.11,671.99
2018,2,8,11,0,952.0,84.0,2.9,10.4,676.0,824.23,659.58
2018,2,8,11,15,917.5,98.0,2.8,10.95,687.0,787.8,630.03
2018,2,8,11,30,883.0,112.0,2.7,11.5,698.0,754.52,602.31
2018,2,8,11,45,885.5,115.0,2.6,12.05,715.0,727.52,578.62
2018,2,8,12,0,888.0,118.0,2.5,12.6,732.0,697.25,552.29
2018,2,8,12,15,931.5,104.0,2.35,13.05,755.0,669.89,528.26
2018,2,8,12,30,975.0,90.0,2.2,13.5,778.0,641.04,502.32
2018,2,8,12,45,893.5,119.5,2.1,13.95,750.0,580.46,451.95
2018,2,8,13,0,812.0,149.0,2.0,14.4,722.0,521.38,402.73
2018,2,8,13,15,651.0,204.5,1.95,14.65,660.5,450.85,345.88
2018,2,8,13,30,490.0,260.0,1.9,14.9,599.0,390.52,297.84
2018,2,8,13,45,463.0,257.0,1.85,15.1,571.0,345.94,260.48
2018,2,8,14,0,436.0,254.0,1.8,15.3,543.0,303.61,224.89
2018,2,8,14,15,490.5,230.5,1.85,15.35,544.5,267.32,191.64
2018,2,8,14,30,545.0,207.0,1.9,15.4,546.0,225.22,154.61
2018,2,8,14,45,475.5,214.5,1.9,15.4,499.0,184.87,128.05
2018,2,8,15,0,406.0,222.0,1.9,15.4,452.0,158.82,119.12
2018,2,8,15,15,332.0,215.5,1.85,15.25,395.0,143.07,118.77
2018,2,8,15,30,258.0,209.0,1.8,15.1,338.0,138.94,115.64
2018,2,8,15,45,249.0,192.5,1.8,14.9,308.0,129.94,108.31
2018,2,8,16,0,240.0,176.0,1.8,14.7,278.0,120.59,100.63
2018,2,8,16,15,183.0,156.0,1.55,13.95,228.5,111.96,93.63
2018,2,8,16,30,126.0,136.0,1.3,13.2,179.0,98.46,82.21
2018,2,8,16,45,92.0,115.0,1.1,12.5,143.5,84.29,69.95
2018,2,8,17,0,58.0,94.0,0.9,11.8,108.0,71.25,58.38
2018,2,8,17,15,40.5,72.5,0.9,11.8,81.0,55.7,44.15
2018,2,8,17,30,23.0,51.0,0.9,11.8,54.0,39.88,29.44
2018,2,8,17,45,21.5,32.5,1.0,10.4,34.5,25.83,15.29
2018,2,8,18,0,20.0,14.0,1.1,9.0,15.0,11.95,0.0
2018,2,8,18,15,10.0,7.0,1.1,8.8,7.5,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,7,15,6.5,6.5,1.5,8.4,7.0,0.0,0.0
2018,2,9,7,30,13.0,13.0,1.7,9.1,14.0,20.2,0.0
2018,2,9,7,45,14.0,31.0,1.9,9.75,32.5,48.97,33.14
2018,2,9,8,0,15.0,49.0,2.1,10.4,51.0,69.18,53.39
2018,2,9,8,15,27.5,70.0,2.2,11.15,76.0,101.9,82.52
2018,2,9,8,30,40.0,91.0,2.3,11.9,101.0,133.6,110.24
2018,2,9,8,45,27.5,68.0,2.35,12.65,75.5,86.71,70.0
2018,2,9,9,0,15.0,45.0,2.4,13.4,50.0,51.19,39.04
2018,2,9,9,15,7.5,42.5,2.55,13.95,45.0,42.65,31.28
2018,2,9,9,30,0.0,40.0,2.7,14.5,40.0,33.06,22.64
2018,2,9,9,45,6.0,90.0,2.8,15.1,93.0,80.31,62.62
2018,2,9,10,0,12.0,140.0,2.9,15.7,146.0,131.56,105.02
2018,2,9,10,15,41.5,185.0,3.0,16.1,208.5,210.29,169.75
2018,2,9,10,30,71.0,230.0,3.1,16.5,271.0,277.54,223.54
2018,2,9,10,45,85.0,255.0,3.2,16.9,306.5,308.98,247.63
2018,2,9,11,0,99.0,280.0,3.3,17.3,342.0,338.73,270.17
2018,2,9,11,15,60.0,250.0,3.4,17.65,288.0,272.9,216.73
2018,2,9,11,30,21.0,220.0,3.5,18.0,234.0,202.98,159.94
2018,2,9,11,45,13.5,206.0,3.6,18.3,215.0,183.69,144.13
2018,2,9,12,0,6.0,192.0,3.7,18.6,196.0,165.4,129.08
2018,2,9,12,15,9.5,212.5,3.75,18.75,219.0,183.9,143.75
2018,2,9,12,30,13.0,233.0,3.8,18.9,242.0,201.65,157.66
2018,2,9,12,45,9.0,208.5,3.9,19.05,215.0,177.64,138.4
2018,2,9,13,0,5.0,184.0,4.0,19.2,188.0,154.52,119.89
2018,2,9,13,15,6.0,184.0,4.0,19.15,188.5,154.04,119.56
2018,2,9,13,30,7.0,184.0,4.0,19.1,189.0,153.41,119.09
2018,2,9,13,45,3.5,140.5,4.0,19.05,143.0,116.89,89.85
2018,2,9,14,0,0.0,97.0,4.0,19.0,97.0,80.72,60.72
2018,2,9,14,15,11.0,147.0,3.9,18.9,154.0,122.37,94.28
2018,2,9,14,30,22.0,197.0,3.8,18.8,211.0,159.83,124.14
2018,2,9,14,45,16.5,187.5,3.7,18.7,197.5,149.6,116.42
2018,2,9,15,0,11.0,178.0,3.6,18.6,184.0,140.02,109.41
2018,2,9,15,15,6.5,146.5,3.45,18.45,150.0,116.71,95.17
2018,2,9,15,30,2.0,115.0,3.3,18.3,116.0,93.4,75.51
2018,2,9,15,45,1.0,76.0,3.1,18.15,76.5,63.08,49.54
2018,2,9,16,0,0.0,37.0,2.9,18.0,37.0,30.57,21.29
2018,2,9,16,15,16.5,73.5,2.55,17.55,79.0,59.87,47.2
2018,2,9,16,30,33.0,110.0,2.2,17.1,121.0,84.6,69.03
2018,2,9,16,45,16.5,82.5,1.8,16.65,88.0,66.48,53.26
2018,2,9,17,0,0.0,55.0,1.4,16.2,55.0,45.37,34.65
2018,2,9,17,15,0.0,42.5,1.4,16.2,42.5,35.16,25.4
2018,2,9,17,30,0.0,30.0,1.4,16.2,30.0,24.78,15.88
2018,2,9,17,45,2.5,19.5,1.4,15.5,19.5,16.09,7.34
2018,2,9,18,0,5.0,9.0,1.4,14.8,9.0,7.68,0.0
2018,2,9,18,15,2.5,4.5,1.5,14.7,4.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,10,7,15,2.5,5.0,1.0,12.35,5.0,4.27,0.0
2018,2,10,7,30,5.0,10.0,1.1,12.9,10.0,11.96,0.0
2018,2,10,7,45,3.0,24.5,1.25,13.45,24.5,22.53,12.12
2018,2,10,8,0,1.0,39.0,1.4,14.0,39.0,35.08,23.84
2018,2,10,8,15,2.5,54.5,1.45,14.6,55.0,50.76,37.61
2018,2,10,8,30,4.0,70.0,1.5,15.2,71.0,66.07,50.85
2018,2,10,8,45,7.0,86.0,1.6,15.8,88.0,82.98,65.22
2018,2,10,9,0,10.0,102.0,1.7,16.4,105.0,99.76,79.17
2018,2,10,9,15,17.0,122.5,1.75,16.85,129.0,124.58,99.71
2018,2,10,9,30,24.0,143.0,1.8,17.3,153.0,161.38,129.66
2018,2,10,9,45,25.0,165.5,1.85,17.75,177.0,183.68,147.05
2018,2,10,10,0,26.0,188.0,1.9,18.2,201.0,191.09,152.27
2018,2,10,10,15,48.0,211.0,1.95,18.45,237.5,243.84,194.39
2018,2,10,10,30,70.0,234.0,2.0,18.7,274.0,281.07,223.4
2018,2,10,10,45,37.0,194.0,2.05,18.9,215.5,208.57,164.69
2018,2,10,11,0,4.0,154.0,2.1,19.1,157.0,133.94,103.89
2018,2,10,11,15,4.0,163.0,2.1,19.4,166.0,141.24,109.57
2018,2,10,11,30,4.0,172.0,2.1,19.7,175.0,148.42,115.0
2018,2,10,11,45,7.0,174.0,2.1,19.95,179.0,151.48,117.23
2018,2,10,12,0,10.0,176.0,2.1,20.2,183.0,154.32,119.31
2018,2,10,12,15,5.0,132.0,2.1,20.4,135.5,113.27,86.34
2018,2,10,12,30,0.0,88.0,2.1,20.6,88.0,73.32,54.11
2018,2,10,12,45,0.5,87.5,2.1,20.75,88.0,73.17,53.99
2018,2,10,13,0,1.0,87.0,2.1,20.9,88.0,72.97,53.79
2018,2,10,13,15,0.5,85.5,2.1,21.0,86.0,71.44,52.55
2018,2,10,13,30,0.0,84.0,2.1,21.1,84.0,69.95,51.37
2018,2,10,13,45,0.0,94.5,2.1,21.2,94.5,78.72,58.48
2018,2,10,14,0,0.0,105.0,2.1,21.3,105.0,87.17,65.33
2018,2,10,14,15,0.0,105.0,2.15,21.1,105.0,87.07,65.38
2018,2,10,14,30,0.0,105.0,2.2,20.9,105.0,86.94,65.45
2018,2,10,14,45,4.0,109.0,2.25,20.75,111.5,90.29,68.17
2018,2,10,15,0,8.0,113.0,2.3,20.6,118.0,92.98,70.56
2018,2,10,15,15,4.0,100.0,2.45,20.15,102.5,82.52,65.45
2018,2,10,15,30,0.0,87.0,2.6,19.7,87.0,72.24,56.95
2018,2,10,15,45,0.0,90.5,2.75,19.3,90.5,74.67,59.32
2018,2,10,16,0,0.0,94.0,2.9,18.9,94.0,76.93,61.55
2018,2,10,16,15,0.0,80.0,3.1,18.1,80.0,65.94,52.34
2018,2,10,16,30,0.0,66.0,3.3,17.3,66.0,54.7,42.76
2018,2,10,16,45,138.5,49.5,3.45,16.55,84.0,38.32,28.44
2018,2,10,17,0,277.0,33.0,3.6,15.8,102.0,24.47,16.17
2018,2,10,17,15,352.0,39.0,3.6,15.8,105.5,30.18,21.06
2018,2,10,17,30,427.0,45.0,3.6,15.8,109.0,36.76,26.32
2018,2,10,17,45,293.5,33.0,3.95,13.85,68.5,27.34,16.76
2018,2,10,18,0,160.0,21.0,4.3,11.9,28.0,16.41,0.0
2018,2,10,18,15,80.0,10.5,4.4,11.15,14.0,8.96,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.65,8.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.45,5.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.1,5.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,5.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.95,4.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.1,4.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,4.2,4.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,4.4,3.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,4.5,3.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,4.65,3.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,5.0,3.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,5.35,2.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,5.5,2.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,5.65,2.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,5.8,2.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,5.9,2.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,6.0,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,6.05,1.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,6.1,1.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,6.15,1.35,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,6.2,1.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,6.25,1.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,6.3,0.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,6.35,0.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,6.4,0.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,6.45,0.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,6.5,0.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,6.6,0.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,6.7,0.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,6.8,0.1,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,6.9,0.0,0.0,0.0,0.0
2018,2,11,7,15,77.0,11.0,6.95,0.1,14.5,9.39,0.0
2018,2,11,7,30,154.0,22.0,7.0,0.2,29.0,165.15,0.0
2018,2,11,7,45,251.0,31.0,7.1,0.25,60.5,270.46,222.62
2018,2,11,8,0,348.0,40.0,7.2,0.3,92.0,359.03,315.46
2018,2,11,8,15,294.5,45.0,7.2,0.4,101.5,317.69,283.86
2018,2,11,8,30,241.0,50.0,7.2,0.5,111.0,282.02,253.33
2018,2,11,8,45,140.0,76.5,7.15,0.6,114.0,217.25,193.42
2018,2,11,9,0,39.0,103.0,7.1,0.7,117.0,134.61,116.31
2018,2,11,9,15,41.0,115.0,7.0,0.95,131.5,146.69,126.75
2018,2,11,9,30,43.0,127.0,6.9,1.2,146.0,158.69,136.87
2018,2,11,9,45,26.5,119.0,6.85,1.4,131.0,133.56,113.67
2018,2,11,10,0,10.0,111.0,6.8,1.6,116.0,102.4,85.27
2018,2,11,10,15,5.0,96.0,6.75,1.9,98.5,84.27,68.87
2018,2,11,10,30,0.0,81.0,6.7,2.2,81.0,67.32,53.59
2018,2,11,10,45,0.0,79.5,6.65,2.5,79.5,66.09,52.34
2018,2,11,11,0,0.0,78.0,6.6,2.8,78.0,64.86,51.1
2018,2,11,11,15,0.0,97.5,6.55,3.1,97.5,81.27,65.19
2018,2,11,11,30,0.0,117.0,6.5,3.4,117.0,97.91,79.38
2018,2,11,11,45,1.0,124.5,6.45,3.65,125.0,104.88,85.22
2018,2,11,12,0,2.0,132.0,6.4,3.9,133.0,111.71,90.93
2018,2,11,12,15,3.0,144.0,6.4,4.15,146.0,122.16,99.72
2018,2,11,12,30,4.0,156.0,6.4,4.4,159.0,132.35,108.27
2018,2,11,12,45,3.0,143.5,6.35,4.6,145.5,120.96,98.44
2018,2,11,13,0,2.0,131.0,6.3,4.8,132.0,109.81,88.86
2018,2,11,13,15,2.0,123.0,6.3,4.9,124.0,102.99,83.03
2018,2,11,13,30,2.0,115.0,6.3,5.0,116.0,96.24,77.27
2018,2,11,13,45,3.0,127.0,6.25,5.15,129.0,105.99,85.59
2018,2,11,14,0,4.0,139.0,6.2,5.3,142.0,115.36,93.57
2018,2,11,14,15,2.0,126.0,6.15,5.4,127.5,104.15,84.12
2018,2,11,14,30,0.0,113.0,6.1,5.5,113.0,93.25,74.98
2018,2,11,14,45,5.0,128.0,6.05,5.6,131.0,105.03,85.0
