Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,10.0,143.0,6.0,5.7,149.0,115.44,94.08
2018,2,11,15,15,36.0,169.5,5.9,5.75,188.5,126.91,109.13
2018,2,11,15,30,62.0,196.0,5.8,5.8,228.0,142.33,123.19
2018,2,11,15,45,72.0,172.0,5.7,5.9,206.0,127.27,109.97
2018,2,11,16,0,82.0,148.0,5.6,6.0,184.0,111.7,96.22
2018,2,11,16,15,138.5,123.0,5.35,5.8,175.0,91.93,78.62
2018,2,11,16,30,195.0,98.0,5.1,5.6,166.0,71.99,60.65
2018,2,11,16,45,120.0,71.0,4.9,5.4,110.5,53.27,43.57
2018,2,11,17,0,45.0,44.0,4.7,5.2,55.0,35.83,27.48
2018,2,11,17,15,144.5,40.0,4.7,5.2,64.0,29.7,21.65
2018,2,11,17,30,244.0,36.0,4.7,5.2,73.0,27.63,19.35
2018,2,11,17,45,191.5,29.0,3.9,4.4,51.0,22.42,13.55
2018,2,11,18,0,139.0,22.0,3.1,3.6,29.0,17.14,0.0
2018,2,11,18,15,69.5,11.0,2.9,3.35,14.5,9.39,0.0
2018,2,11,18,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.25,1.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.4,1.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.55,1.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,1.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.85,0.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.9,0.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.95,0.2,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.0,-0.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.0,-0.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.0,-0.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.0,-0.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,-0.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.05,-0.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.1,-0.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.1,-0.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.1,-1.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.2,-1.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.2,-1.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.25,-1.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,-1.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.3,-2.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.45,-2.05,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,3.75,-1.9,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,3.9,-1.8,0.0,0.0,0.0
2018,2,12,7,15,105.0,11.0,4.15,-1.3,16.5,81.07,0.0
2018,2,12,7,30,210.0,22.0,4.4,-0.8,33.0,202.66,0.0
2018,2,12,7,45,357.5,33.0,4.65,-0.3,77.5,351.91,292.01
2018,2,12,8,0,505.0,44.0,4.9,0.2,122.0,485.0,421.13
2018,2,12,8,15,583.0,51.0,4.85,0.75,174.5,563.85,492.79
2018,2,12,8,30,661.0,58.0,4.8,1.3,227.0,643.26,560.64
2018,2,12,8,45,708.0,63.5,4.8,1.85,280.0,689.26,597.84
2018,2,12,9,0,755.0,69.0,4.8,2.4,333.0,740.31,637.24
2018,2,12,9,15,787.0,73.0,4.7,2.9,384.0,774.47,661.21
2018,2,12,9,30,819.0,77.0,4.6,3.4,435.0,805.52,681.93
2018,2,12,9,45,842.0,80.0,4.5,3.9,481.5,824.37,692.62
2018,2,12,10,0,865.0,83.0,4.4,4.4,528.0,839.55,700.35
2018,2,12,10,15,880.5,85.5,4.25,4.9,568.5,844.05,699.5
2018,2,12,10,30,896.0,88.0,4.1,5.4,609.0,837.02,690.08
2018,2,12,10,45,906.5,89.5,4.0,5.9,642.0,828.93,680.63
2018,2,12,11,0,917.0,91.0,3.9,6.4,675.0,817.03,668.78
2018,2,12,11,15,922.5,93.5,3.8,6.85,700.5,798.58,652.37
2018,2,12,11,30,928.0,96.0,3.7,7.3,726.0,776.45,633.47
2018,2,12,11,45,929.0,98.0,3.55,7.75,742.0,747.11,607.97
2018,2,12,12,0,930.0,100.0,3.4,8.2,758.0,714.56,579.33
2018,2,12,12,15,931.5,100.5,3.3,8.5,766.5,677.86,547.79
2018,2,12,12,30,933.0,101.0,3.2,8.8,775.0,638.28,513.54
2018,2,12,12,45,931.0,101.5,3.1,9.15,774.0,594.09,475.02
2018,2,12,13,0,929.0,102.0,3.0,9.5,773.0,547.66,433.97
2018,2,12,13,15,925.0,102.5,2.95,9.7,764.0,498.29,390.05
2018,2,12,13,30,921.0,103.0,2.9,9.9,755.0,447.27,343.76
2018,2,12,13,45,913.5,102.5,2.85,10.1,736.5,392.88,293.91
2018,2,12,14,0,906.0,102.0,2.8,10.3,718.0,337.7,242.87
2018,2,12,14,15,573.5,173.0,2.8,10.35,558.0,251.07,179.84
2018,2,12,14,30,241.0,244.0,2.8,10.4,398.0,209.78,158.83
2018,2,12,14,45,134.0,231.0,2.8,10.4,316.0,177.67,138.09
2018,2,12,15,0,27.0,218.0,2.8,10.4,234.0,159.2,128.16
2018,2,12,15,15,14.0,188.0,2.8,10.2,196.5,145.46,123.19
2018,2,12,15,30,1.0,158.0,2.8,10.0,159.0,124.15,104.97
2018,2,12,15,45,79.5,148.5,2.8,9.8,183.5,107.88,91.01
2018,2,12,16,0,158.0,139.0,2.8,9.6,208.0,102.73,86.8
2018,2,12,16,15,394.5,112.5,2.7,9.15,258.0,78.71,65.69
2018,2,12,16,30,631.0,86.0,2.6,8.7,308.0,64.77,53.39
2018,2,12,16,45,597.5,78.0,2.5,8.25,261.5,59.97,49.2
2018,2,12,17,0,564.0,70.0,2.4,7.8,215.0,55.03,44.71
2018,2,12,17,15,484.5,61.0,2.4,7.8,165.0,48.83,38.79
2018,2,12,17,30,405.0,52.0,2.4,7.8,115.0,42.62,32.59
2018,2,12,17,45,278.5,38.0,2.1,6.5,73.5,29.47,19.61
2018,2,12,18,0,152.0,24.0,1.8,5.2,32.0,18.7,0.0
2018,2,12,18,15,76.0,12.0,1.95,4.95,16.0,10.24,0.0
2018,2,12,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,13,7,15,0.5,1.5,2.2,4.05,1.5,1.62,0.0
2018,2,13,7,30,1.0,3.0,2.3,4.4,3.0,3.23,0.0
2018,2,13,7,45,44.5,18.0,2.35,4.7,25.0,67.3,51.62
2018,2,13,8,0,88.0,33.0,2.4,5.0,47.0,121.82,102.67
2018,2,13,8,15,60.0,30.5,2.45,5.4,41.5,92.37,77.64
2018,2,13,8,30,32.0,28.0,2.5,5.8,36.0,55.79,44.99
2018,2,13,8,45,16.0,35.0,2.5,6.25,39.0,42.82,32.92
2018,2,13,9,0,0.0,42.0,2.5,6.7,42.0,34.7,25.0
2018,2,13,9,15,0.0,50.5,2.45,7.15,50.5,41.78,31.08
2018,2,13,9,30,0.0,59.0,2.4,7.6,59.0,48.87,37.1
2018,2,13,9,45,0.0,49.0,2.3,8.1,49.0,40.56,29.7
2018,2,13,10,0,0.0,39.0,2.2,8.6,39.0,32.27,22.38
2018,2,13,10,15,0.0,45.0,2.15,9.0,45.0,37.28,26.58
2018,2,13,10,30,0.0,51.0,2.1,9.4,51.0,42.29,30.76
2018,2,13,10,45,0.0,81.5,2.05,9.8,81.5,67.77,52.3
2018,2,13,11,0,0.0,112.0,2.0,10.2,112.0,93.82,74.03
2018,2,13,11,15,0.5,115.5,1.9,10.6,116.0,97.11,76.51
2018,2,13,11,30,1.0,119.0,1.8,11.0,120.0,100.35,78.99
2018,2,13,11,45,0.5,85.5,1.75,11.4,86.0,71.56,54.76
2018,2,13,12,0,0.0,52.0,1.7,11.8,52.0,43.23,30.91
2018,2,13,12,15,0.0,76.0,1.55,12.05,76.0,63.29,47.69
2018,2,13,12,30,0.0,100.0,1.4,12.3,100.0,83.37,64.31
2018,2,13,12,45,0.5,119.0,1.25,12.55,119.5,99.38,77.42
2018,2,13,13,0,1.0,138.0,1.1,12.8,139.0,115.1,90.21
2018,2,13,13,15,8.5,156.0,1.15,12.85,162.0,132.73,104.55
2018,2,13,13,30,16.0,174.0,1.2,12.9,185.0,149.18,117.76
2018,2,13,13,45,15.0,177.5,1.2,12.95,188.0,150.11,118.42
2018,2,13,14,0,14.0,181.0,1.2,13.0,191.0,150.95,119.1
2018,2,13,14,15,7.0,139.0,1.3,13.05,144.0,115.5,90.47
2018,2,13,14,30,0.0,97.0,1.4,13.1,97.0,80.63,62.14
2018,2,13,14,45,2.0,107.5,1.45,13.15,108.5,88.99,69.18
2018,2,13,15,0,4.0,118.0,1.5,13.2,120.0,96.72,75.74
2018,2,13,15,15,3.0,106.0,1.5,13.05,107.5,87.15,71.27
2018,2,13,15,30,2.0,94.0,1.5,12.9,95.0,77.74,63.28
2018,2,13,15,45,18.0,101.0,1.5,12.8,109.0,80.33,65.79
2018,2,13,16,0,34.0,108.0,1.5,12.7,123.0,85.14,70.25
2018,2,13,16,15,73.0,112.0,1.4,12.4,139.5,84.2,69.7
2018,2,13,16,30,112.0,116.0,1.3,12.1,156.0,86.65,72.12
2018,2,13,16,45,56.0,83.0,1.15,11.8,103.0,66.14,54.0
2018,2,13,17,0,0.0,50.0,1.0,11.5,50.0,41.37,31.8
2018,2,13,17,15,0.0,38.5,1.0,11.5,38.5,31.81,23.04
2018,2,13,17,30,0.0,27.0,1.0,11.5,27.0,22.27,14.17
2018,2,13,17,45,1.5,18.0,1.1,10.85,18.0,14.83,6.99
2018,2,13,18,0,3.0,9.0,1.2,10.2,9.0,7.59,0.0
2018,2,13,18,15,1.5,4.5,1.3,10.05,4.5,3.84,0.0
2018,2,13,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,7,15,7.5,2.5,1.3,9.95,3.0,7.29,0.0
2018,2,14,7,30,15.0,5.0,1.3,10.4,6.0,20.28,0.0
2018,2,14,7,45,38.5,10.5,1.35,10.85,16.0,47.92,34.87
2018,2,14,8,0,62.0,16.0,1.4,11.3,26.0,85.16,68.88
2018,2,14,8,15,38.0,27.5,1.5,11.9,34.5,60.55,47.92
2018,2,14,8,30,14.0,39.0,1.6,12.5,43.0,44.9,33.74
2018,2,14,8,45,40.5,57.0,1.65,13.15,71.0,96.16,78.58
2018,2,14,9,0,67.0,75.0,1.7,13.8,99.0,138.0,114.44
2018,2,14,9,15,73.0,97.0,1.95,14.55,126.5,166.87,137.93
2018,2,14,9,30,79.0,119.0,2.2,15.3,154.0,194.75,160.17
2018,2,14,9,45,39.5,111.0,2.4,16.05,128.5,136.19,109.78
2018,2,14,10,0,0.0,103.0,2.6,16.8,103.0,86.66,66.84
2018,2,14,10,15,0.5,133.5,2.7,17.5,134.0,114.52,89.43
2018,2,14,10,30,1.0,164.0,2.8,18.2,165.0,142.33,111.54
2018,2,14,10,45,48.0,165.0,2.85,18.9,196.0,188.86,149.99
2018,2,14,11,0,95.0,166.0,2.9,19.6,227.0,235.44,187.52
2018,2,14,11,15,129.5,161.0,3.1,20.1,248.0,251.69,200.41
2018,2,14,11,30,164.0,156.0,3.3,20.6,269.0,274.87,218.48
2018,2,14,11,45,82.5,146.0,3.45,21.1,203.0,192.5,151.07
2018,2,14,12,0,1.0,136.0,3.6,21.6,137.0,114.46,86.86
2018,2,14,12,15,4.0,169.0,3.9,22.0,172.0,143.87,110.19
2018,2,14,12,30,7.0,202.0,4.2,22.4,207.0,172.52,132.59
2018,2,14,12,45,24.5,250.5,4.5,22.85,268.5,223.22,172.09
2018,2,14,13,0,42.0,299.0,4.8,23.3,330.0,266.52,205.19
2018,2,14,13,15,39.0,294.0,4.95,23.5,322.5,255.15,196.04
2018,2,14,13,30,36.0,289.0,5.1,23.7,315.0,244.13,187.28
2018,2,14,13,45,37.0,285.5,5.25,23.95,311.5,235.85,180.58
2018,2,14,14,0,38.0,282.0,5.4,24.2,308.0,227.32,173.67
2018,2,14,14,15,85.5,282.5,5.35,24.25,338.5,231.68,175.17
2018,2,14,14,30,133.0,283.0,5.3,24.3,369.0,223.57,166.64
2018,2,14,14,45,346.0,225.0,5.2,24.3,433.0,190.51,132.81
2018,2,14,15,0,559.0,167.0,5.1,24.3,497.0,131.76,87.57
2018,2,14,15,15,623.0,144.5,4.95,24.2,489.0,95.68,75.39
2018,2,14,15,30,687.0,122.0,4.8,24.1,481.0,83.61,65.47
2018,2,14,15,45,708.5,104.5,4.65,23.95,446.5,73.8,57.41
2018,2,14,16,0,730.0,87.0,4.5,23.8,412.0,63.52,48.87
2018,2,14,16,15,710.5,80.0,3.95,23.15,366.0,59.59,45.78
2018,2,14,16,30,691.0,73.0,3.4,22.5,320.0,55.48,42.49
2018,2,14,16,45,646.5,67.0,2.8,21.85,269.5,51.71,39.4
2018,2,14,17,0,602.0,61.0,2.2,21.2,219.0,47.89,36.15
2018,2,14,17,15,526.0,53.5,2.2,21.2,169.0,42.61,31.36
2018,2,14,17,30,450.0,46.0,2.2,21.2,119.0,37.34,26.36
2018,2,14,17,45,324.0,35.0,1.9,19.6,77.0,28.82,18.22
2018,2,14,18,0,198.0,24.0,1.6,18.0,35.0,18.76,0.0
2018,2,14,18,15,99.0,12.0,1.65,17.8,17.5,10.24,0.0
2018,2,14,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,15,7,15,7.0,4.0,3.1,16.35,4.5,8.25,0.0
2018,2,15,7,30,14.0,8.0,3.3,16.8,9.0,19.29,0.11
2018,2,15,7,45,30.0,16.0,3.45,17.25,20.5,41.81,28.94
2018,2,15,8,0,46.0,24.0,3.6,17.7,32.0,63.37,48.74
2018,2,15,8,15,33.5,35.0,3.95,18.35,42.0,66.45,51.48
2018,2,15,8,30,21.0,46.0,4.3,19.0,52.0,57.97,44.05
2018,2,15,8,45,10.5,39.5,4.65,19.65,42.5,42.39,30.5
2018,2,15,9,0,0.0,33.0,5.0,20.3,33.0,27.24,17.24
2018,2,15,9,15,0.0,38.0,5.4,20.95,38.0,31.4,20.6
2018,2,15,9,30,0.0,43.0,5.8,21.6,43.0,35.56,23.91
2018,2,15,9,45,0.0,34.0,6.2,22.2,34.0,28.11,17.61
2018,2,15,10,0,0.0,25.0,6.6,22.8,25.0,20.67,11.37
2018,2,15,10,15,13.5,52.5,6.7,23.3,60.5,56.93,41.47
2018,2,15,10,30,27.0,80.0,6.8,23.8,96.0,92.76,70.73
2018,2,15,10,45,44.0,158.0,6.9,24.3,186.0,178.94,139.68
2018,2,15,11,0,61.0,236.0,7.0,24.8,276.0,265.48,207.28
2018,2,15,11,15,41.5,225.5,6.95,25.15,253.0,235.78,182.74
2018,2,15,11,30,22.0,215.0,6.9,25.5,230.0,207.84,159.85
2018,2,15,11,45,20.5,232.0,6.9,25.9,246.5,211.43,162.11
2018,2,15,12,0,19.0,249.0,6.9,26.3,263.0,223.12,170.66
2018,2,15,12,15,20.5,254.5,6.85,26.5,269.5,226.57,173.01
2018,2,15,12,30,22.0,260.0,6.8,26.7,276.0,229.72,175.14
2018,2,15,12,45,19.0,249.0,6.75,26.95,263.0,216.57,164.65
2018,2,15,13,0,16.0,238.0,6.7,27.2,250.0,203.93,154.64
2018,2,15,13,15,16.0,237.0,6.6,27.3,249.0,201.07,152.3
2018,2,15,13,30,16.0,236.0,6.5,27.4,248.0,198.11,149.9
2018,2,15,13,45,37.0,266.5,6.4,27.45,292.5,222.35,168.1
2018,2,15,14,0,58.0,297.0,6.3,27.5,337.0,243.52,183.52
2018,2,15,14,15,41.0,263.0,6.2,27.45,291.0,208.93,157.26
2018,2,15,14,30,24.0,229.0,6.1,27.4,245.0,183.96,138.73
2018,2,15,14,45,29.0,226.0,6.0,27.35,244.0,170.78,128.57
2018,2,15,15,0,34.0,223.0,5.9,27.3,243.0,163.32,123.37
2018,2,15,15,15,49.5,219.0,5.7,27.1,246.0,156.77,124.92
2018,2,15,15,30,65.0,215.0,5.5,26.9,249.0,153.57,122.7
2018,2,15,15,45,42.5,174.5,5.35,26.7,196.0,128.78,102.6
2018,2,15,16,0,20.0,134.0,5.2,26.5,143.0,106.28,84.22
2018,2,15,16,15,10.5,119.0,4.8,26.0,123.5,94.72,74.91
2018,2,15,16,30,1.0,104.0,4.4,25.5,104.0,83.06,65.37
2018,2,15,16,45,47.0,93.5,4.0,24.95,106.0,73.29,57.3
2018,2,15,17,0,93.0,83.0,3.6,24.4,108.0,63.69,49.16
2018,2,15,17,15,134.0,65.0,3.6,24.4,92.0,49.25,36.59
2018,2,15,17,30,175.0,47.0,3.6,24.4,76.0,35.33,24.3
2018,2,15,17,45,151.0,33.5,3.4,23.0,52.0,25.63,15.4
2018,2,15,18,0,127.0,20.0,3.2,21.6,28.0,15.55,0.0
2018,2,15,18,15,63.5,10.0,3.4,21.35,14.0,8.54,0.0
2018,2,15,18,30,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,20.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.0,20.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.05,19.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.95,19.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.4,18.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,16,6,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,16,7,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,16,7,15,49.5,9.5,1.45,17.2,12.5,42.44,0.0
2018,2,16,7,30,99.0,19.0,1.7,18.0,25.0,126.26,45.75
2018,2,16,7,45,168.5,23.5,1.9,18.75,46.5,188.93,148.72
2018,2,16,8,0,238.0,28.0,2.1,19.5,68.0,258.1,210.81
2018,2,16,8,15,159.0,22.0,2.2,20.0,53.0,180.95,149.06
2018,2,16,8,30,80.0,16.0,2.3,20.5,38.0,95.22,76.95
2018,2,16,8,45,40.0,31.0,2.4,21.05,42.0,65.81,51.04
2018,2,16,9,0,0.0,46.0,2.5,21.6,46.0,38.03,26.13
2018,2,16,9,15,6.0,71.5,2.7,21.95,74.0,64.39,48.08
2018,2,16,9,30,12.0,97.0,2.9,22.3,102.0,92.35,70.97
2018,2,16,9,45,76.5,157.0,3.05,22.6,197.0,217.0,173.09
2018,2,16,10,0,141.0,217.0,3.2,22.9,292.0,351.2,278.43
2018,2,16,10,15,183.5,213.5,3.35,23.05,318.5,375.71,297.23
2018,2,16,10,30,226.0,210.0,3.5,23.2,345.0,415.56,327.65
2018,2,16,10,45,183.5,231.0,3.65,23.4,344.5,379.0,297.59
2018,2,16,11,0,141.0,252.0,3.8,23.6,344.0,358.4,279.86
2018,2,16,11,15,90.5,247.0,3.9,23.65,307.0,306.61,238.44
2018,2,16,11,30,40.0,242.0,4.0,23.7,270.0,246.27,190.34
2018,2,16,11,45,22.5,205.0,4.1,23.8,221.0,196.13,150.81
2018,2,16,12,0,5.0,168.0,4.2,23.9,172.0,144.33,109.7
2018,2,16,12,15,7.0,187.5,4.2,23.9,193.0,161.39,123.11
2018,2,16,12,30,9.0,207.0,4.2,23.9,214.0,177.92,135.96
2018,2,16,12,45,8.5,205.5,4.25,23.95,212.0,175.19,133.72
2018,2,16,13,0,8.0,204.0,4.3,24.0,210.0,172.5,131.56
2018,2,16,13,15,6.0,186.5,4.3,23.95,191.0,156.34,118.93
2018,2,16,13,30,4.0,169.0,4.3,23.9,172.0,140.62,106.67
2018,2,16,13,45,2.5,153.5,4.3,23.9,155.5,127.08,96.09
2018,2,16,14,0,1.0,138.0,4.3,23.9,139.0,113.86,85.75
2018,2,16,14,15,0.5,125.5,4.3,23.75,126.0,103.53,77.72
2018,2,16,14,30,0.0,113.0,4.3,23.6,113.0,93.34,69.78
2018,2,16,14,45,0.0,114.0,4.3,23.5,114.0,93.89,70.4
2018,2,16,15,0,0.0,115.0,4.3,23.4,115.0,94.34,70.95
2018,2,16,15,15,0.0,88.5,4.3,23.1,88.5,73.58,57.04
2018,2,16,15,30,0.0,62.0,4.3,22.8,62.0,51.42,38.43
2018,2,16,15,45,0.0,69.0,4.35,22.5,69.0,57.23,43.59
2018,2,16,16,0,0.0,76.0,4.4,22.2,76.0,63.06,48.79
2018,2,16,16,15,0.0,56.0,4.3,21.6,56.0,46.36,34.64
2018,2,16,16,30,0.0,36.0,4.2,21.0,36.0,29.73,20.34
2018,2,16,16,45,9.5,33.5,4.15,20.4,36.0,28.48,19.36
2018,2,16,17,0,19.0,31.0,4.1,19.8,36.0,26.4,17.57
2018,2,16,17,15,9.5,23.5,4.1,19.8,26.0,19.93,11.8
2018,2,16,17,30,0.0,16.0,4.1,19.8,16.0,13.16,5.73
2018,2,16,17,45,0.0,11.0,4.25,18.5,11.0,9.04,1.93
2018,2,16,18,0,0.0,6.0,4.4,17.2,6.0,4.92,0.0
2018,2,16,18,15,0.0,3.0,4.45,16.85,3.0,2.56,0.0
2018,2,16,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,17,7,15,32.0,10.5,2.7,10.1,12.5,31.26,0.0
2018,2,17,7,30,64.0,21.0,2.7,10.4,25.0,91.2,41.18
2018,2,17,7,45,119.0,37.5,2.65,10.65,54.5,161.58,130.82
2018,2,17,8,0,174.0,54.0,2.6,10.9,84.0,224.88,189.16
2018,2,17,8,15,213.5,71.0,2.6,11.25,120.5,278.21,236.4
2018,2,17,8,30,253.0,88.0,2.6,11.6,157.0,331.9,282.21
2018,2,17,8,45,284.0,103.0,2.6,11.95,195.5,375.61,318.07
2018,2,17,9,0,315.0,118.0,2.6,12.3,234.0,439.16,368.23
2018,2,17,9,15,339.0,132.0,2.4,12.7,273.0,474.21,393.98
2018,2,17,9,30,363.0,146.0,2.2,13.1,312.0,507.63,417.73
2018,2,17,9,45,285.0,175.0,2.0,13.55,313.5,449.74,368.04
2018,2,17,10,0,207.0,204.0,1.8,14.0,315.0,392.5,319.38
2018,2,17,10,15,142.5,237.5,1.6,14.4,316.5,368.42,296.8
2018,2,17,10,30,78.0,271.0,1.4,14.8,318.0,327.71,261.47
2018,2,17,10,45,83.5,288.0,1.2,15.25,340.5,343.06,272.05
2018,2,17,11,0,89.0,305.0,1.0,15.7,363.0,357.48,281.35
2018,2,17,11,15,92.5,318.5,0.85,16.1,381.0,365.83,286.01
2018,2,17,11,30,96.0,332.0,0.7,16.5,399.0,373.33,289.93
2018,2,17,11,45,98.5,341.0,0.6,16.95,411.5,374.92,289.55
2018,2,17,12,0,101.0,350.0,0.5,17.4,424.0,375.78,288.64
2018,2,17,12,15,108.0,344.5,0.6,17.75,424.0,365.97,281.14
2018,2,17,12,30,115.0,339.0,0.7,18.1,424.0,361.24,277.35
2018,2,17,12,45,111.0,344.0,0.85,18.45,426.0,347.5,266.76
2018,2,17,13,0,107.0,349.0,1.0,18.8,428.0,339.0,259.99
2018,2,17,13,15,61.5,282.0,1.05,19.0,327.5,256.52,197.31
2018,2,17,13,30,16.0,215.0,1.1,19.2,227.0,181.87,140.08
2018,2,17,13,45,9.5,183.5,1.15,19.4,190.5,153.19,117.83
2018,2,17,14,0,3.0,152.0,1.2,19.6,154.0,125.49,96.09
2018,2,17,14,15,1.5,120.0,1.4,19.65,121.0,99.43,75.45
2018,2,17,14,30,0.0,88.0,1.6,19.7,88.0,73.25,54.48
2018,2,17,14,45,0.0,77.0,1.75,19.75,77.0,64.02,47.08
2018,2,17,15,0,0.0,66.0,1.9,19.8,66.0,54.8,39.64
2018,2,17,15,15,0.0,65.0,2.1,19.7,65.0,53.94,41.0
2018,2,17,15,30,0.0,64.0,2.3,19.6,64.0,53.09,40.4
2018,2,17,15,45,0.5,73.0,2.45,19.45,73.0,60.58,47.03
2018,2,17,16,0,1.0,82.0,2.6,19.3,82.0,68.06,53.68
2018,2,17,16,15,79.5,81.5,2.65,18.95,110.5,63.67,50.11
2018,2,17,16,30,158.0,81.0,2.7,18.6,139.0,60.1,47.21
2018,2,17,16,45,196.0,88.5,2.7,18.2,149.5,65.78,52.34
2018,2,17,17,0,234.0,96.0,2.7,17.8,160.0,71.01,56.96
2018,2,17,17,15,204.5,78.0,2.7,17.8,125.0,58.54,45.81
2018,2,17,17,30,175.0,60.0,2.7,17.8,90.0,45.69,34.1
2018,2,17,17,45,115.0,41.0,2.6,16.55,58.0,31.67,21.21
2018,2,17,18,0,55.0,22.0,2.5,15.3,26.0,17.35,3.26
2018,2,17,18,15,27.5,11.0,2.55,15.05,13.0,9.39,0.0
2018,2,17,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,18,6,45,1.5,0.5,2.05,10.55,0.5,0.0,0.0
2018,2,18,7,0,3.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,2,18,7,15,4.0,4.0,2.0,10.9,4.0,6.21,0.0
2018,2,18,7,30,5.0,7.0,1.9,11.2,7.0,9.54,0.0
2018,2,18,7,45,13.0,16.0,1.85,11.55,18.0,23.37,14.29
2018,2,18,8,0,21.0,25.0,1.8,11.9,29.0,37.61,27.33
2018,2,18,8,15,10.5,35.5,1.75,12.2,37.5,38.89,28.35
2018,2,18,8,30,0.0,46.0,1.7,12.5,46.0,38.03,27.27
2018,2,18,8,45,0.0,36.0,1.6,12.85,36.0,29.72,20.08
2018,2,18,9,0,0.0,26.0,1.5,13.2,26.0,21.44,12.88
2018,2,18,9,15,0.0,26.5,1.45,13.55,26.5,21.87,13.18
2018,2,18,9,30,0.0,27.0,1.4,13.9,27.0,22.3,13.47
2018,2,18,9,45,0.0,54.5,1.35,14.2,54.5,45.15,32.81
2018,2,18,10,0,0.0,82.0,1.3,14.5,82.0,68.12,51.95
2018,2,18,10,15,1.0,116.5,1.4,15.0,117.0,99.24,77.53
2018,2,18,10,30,2.0,151.0,1.5,15.5,152.0,130.9,103.11
2018,2,18,10,45,9.5,190.5,1.6,16.0,196.5,172.36,136.41
2018,2,18,11,0,17.0,230.0,1.7,16.5,241.0,213.19,168.56
2018,2,18,11,15,17.5,230.5,1.95,17.15,242.5,211.92,166.86
2018,2,18,11,30,18.0,231.0,2.2,17.8,244.0,210.77,165.43
2018,2,18,11,45,22.5,255.5,2.4,18.4,272.0,233.57,182.91
2018,2,18,12,0,27.0,280.0,2.6,19.0,300.0,263.15,205.42
2018,2,18,12,15,17.5,244.0,2.8,19.65,257.0,215.9,167.79
2018,2,18,12,30,8.0,208.0,3.0,20.3,214.0,178.23,137.73
2018,2,18,12,45,10.5,222.0,3.2,20.95,230.0,189.93,146.65
2018,2,18,13,0,13.0,236.0,3.4,21.6,246.0,201.01,154.93
2018,2,18,13,15,11.0,225.0,3.5,22.0,233.5,189.49,145.65
2018,2,18,13,30,9.0,214.0,3.6,22.4,221.0,178.35,136.76
2018,2,18,13,45,11.0,218.0,3.75,22.75,226.0,180.56,138.35
2018,2,18,14,0,13.0,222.0,3.9,23.1,231.0,182.29,139.53
2018,2,18,14,15,14.0,226.5,3.85,23.2,236.0,183.58,140.51
2018,2,18,14,30,15.0,231.0,3.8,23.3,241.0,184.28,141.09
2018,2,18,14,45,26.0,232.5,3.7,23.45,248.5,175.15,133.62
2018,2,18,15,0,37.0,234.0,3.6,23.6,256.0,170.78,130.45
2018,2,18,15,15,134.0,233.0,3.45,23.5,306.0,157.78,127.11
2018,2,18,15,30,231.0,232.0,3.3,23.4,356.0,158.26,127.89
2018,2,18,15,45,329.0,196.5,3.15,23.35,356.5,132.87,107.11
2018,2,18,16,0,427.0,161.0,3.0,23.3,357.0,108.4,86.91
2018,2,18,16,15,403.5,141.5,3.05,23.05,310.0,97.22,77.82
2018,2,18,16,30,380.0,122.0,3.1,22.8,263.0,85.56,68.17
2018,2,18,16,45,413.5,102.0,3.2,22.55,234.0,73.58,58.1
2018,2,18,17,0,447.0,82.0,3.3,22.3,205.0,60.89,47.22
2018,2,18,17,15,266.0,67.0,3.3,22.3,136.0,49.64,37.32
2018,2,18,17,30,85.0,52.0,3.3,22.3,67.0,41.03,29.5
2018,2,18,17,45,56.0,34.0,3.8,21.75,42.5,27.35,17.17
2018,2,18,18,0,27.0,16.0,4.3,21.2,18.0,13.32,1.82
2018,2,18,18,15,13.5,8.0,4.45,21.0,9.0,6.83,0.0
2018,2,18,18,30,0.0,0.0,4.6,20.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,20.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.9,20.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.6,19.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.5,17.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.5,17.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.55,17.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.35,17.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,18.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,18.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.65,18.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.55,18.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,2,19,6,45,4.0,1.0,4.7,18.6,1.0,0.0,0.0
2018,2,19,7,0,8.0,2.0,4.8,18.7,2.0,0.0,0.0
2018,2,19,7,15,10.5,8.5,4.9,19.0,9.0,14.63,0.0
2018,2,19,7,30,13.0,15.0,5.0,19.3,16.0,22.21,8.15
2018,2,19,7,45,12.0,25.0,5.15,19.65,26.5,30.96,19.83
2018,2,19,8,0,11.0,35.0,5.3,20.0,37.0,40.11,28.04
2018,2,19,8,15,45.5,61.0,5.5,20.45,73.0,97.98,77.78
2018,2,19,8,30,80.0,87.0,5.7,20.9,109.0,171.33,139.67
2018,2,19,8,45,91.0,96.0,5.95,21.3,126.0,187.76,153.31
2018,2,19,9,0,102.0,105.0,6.2,21.7,143.0,204.78,167.09
2018,2,19,9,15,97.5,141.0,6.5,22.2,181.5,241.53,195.66
2018,2,19,9,30,93.0,177.0,6.8,22.7,220.0,259.21,208.56
2018,2,19,9,45,117.5,206.5,7.15,23.2,266.5,326.47,261.48
2018,2,19,10,0,142.0,236.0,7.5,23.7,313.0,374.68,298.59
2018,2,19,10,15,107.5,252.5,7.6,24.1,313.5,339.3,268.52
2018,2,19,10,30,73.0,269.0,7.7,24.5,314.0,321.24,252.17
2018,2,19,10,45,62.0,273.5,7.85,24.9,313.0,310.22,242.31
2018,2,19,11,0,51.0,278.0,8.0,25.3,312.0,299.8,233.02
2018,2,19,11,15,58.0,291.0,8.05,25.6,331.0,312.19,242.05
2018,2,19,11,30,65.0,304.0,8.1,25.9,350.0,323.64,250.28
2018,2,19,11,45,58.5,311.0,8.15,26.15,353.0,318.87,245.75
2018,2,19,12,0,52.0,318.0,8.2,26.4,356.0,314.17,241.39
2018,2,19,12,15,91.0,339.0,8.2,26.5,407.0,350.83,269.61
2018,2,19,12,30,130.0,360.0,8.2,26.6,458.0,388.33,297.89
2018,2,19,12,45,118.5,355.5,8.2,26.65,444.5,365.24,279.52
2018,2,19,13,0,107.0,351.0,8.2,26.7,431.0,341.2,260.55
2018,2,19,13,15,59.5,288.5,8.1,26.6,333.0,261.02,198.88
2018,2,19,13,30,12.0,226.0,8.0,26.5,235.0,189.03,143.46
2018,2,19,13,45,15.0,225.5,7.9,26.4,236.5,187.81,142.57
2018,2,19,14,0,18.0,225.0,7.8,26.3,238.0,186.13,141.23
2018,2,19,14,15,42.0,237.0,7.65,26.1,265.5,192.36,145.36
2018,2,19,14,30,66.0,249.0,7.5,25.9,293.0,198.69,149.38
2018,2,19,14,45,62.5,237.5,7.3,25.7,277.5,182.95,137.58
2018,2,19,15,0,59.0,226.0,7.1,25.5,262.0,167.71,126.92
2018,2,19,15,15,120.0,232.5,6.95,25.25,299.5,157.31,126.29
2018,2,19,15,30,181.0,239.0,6.8,25.0,337.0,161.17,129.95
2018,2,19,15,45,243.0,211.0,6.65,24.75,330.5,139.81,112.62
2018,2,19,16,0,305.0,183.0,6.5,24.5,324.0,125.19,100.8
2018,2,19,16,15,221.5,155.5,6.45,24.15,252.0,108.16,86.85
2018,2,19,16,30,138.0,128.0,6.4,23.8,180.0,94.75,75.8
2018,2,19,16,45,69.0,76.5,6.35,23.45,102.5,59.82,46.08
2018,2,19,17,0,0.0,25.0,6.3,23.1,25.0,20.6,12.24
2018,2,19,17,15,0.0,20.5,6.3,23.1,20.5,16.87,8.95
2018,2,19,17,30,0.0,16.0,6.3,23.1,16.0,13.16,5.61
2018,2,19,17,45,4.0,12.5,6.2,22.35,13.0,10.55,3.16
2018,2,19,18,0,8.0,9.0,6.1,21.6,10.0,7.6,0.0
2018,2,19,18,15,5.0,5.0,6.0,21.35,5.5,4.27,0.0
2018,2,19,18,30,2.0,1.0,5.9,21.1,1.0,0.0,0.0
2018,2,19,18,45,1.0,0.5,5.85,20.9,0.5,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,20.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.8,20.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.8,20.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.75,20.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.7,20.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.7,20.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.7,20.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.65,20.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,5.6,20.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,5.55,20.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.5,20.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.5,20.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.5,20.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.55,20.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.6,20.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.7,20.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.8,20.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.9,20.4,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,6.0,20.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,6.1,20.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,6.2,20.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,6.1,20.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,6.0,20.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,5.9,20.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,5.8,20.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,5.7,20.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,5.6,20.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,5.55,20.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,5.5,20.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,5.5,20.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,5.5,20.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,5.45,20.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,5.4,20.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,5.3,20.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,5.25,20.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,5.1,20.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,5.0,20.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,4.95,20.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,2,20,6,45,2.5,1.0,4.95,20.1,1.0,0.0,0.0
2018,2,20,7,0,5.0,2.0,5.0,20.1,2.0,0.0,0.0
2018,2,20,7,15,5.0,7.5,5.05,20.25,7.5,9.93,0.0
2018,2,20,7,30,5.0,13.0,5.1,20.4,13.0,14.66,3.97
2018,2,20,7,45,2.5,20.0,5.2,20.5,20.0,18.39,9.33
2018,2,20,8,0,0.0,27.0,5.3,20.6,27.0,22.26,12.81
2018,2,20,8,15,0.5,42.5,5.4,20.85,42.5,35.54,24.08
2018,2,20,8,30,1.0,58.0,5.5,21.1,58.0,48.87,35.3
2018,2,20,8,45,4.0,90.0,5.65,21.3,91.5,82.76,63.55
2018,2,20,9,0,7.0,122.0,5.8,21.5,125.0,117.04,91.72
2018,2,20,9,15,3.5,90.0,5.95,21.75,91.5,79.04,60.01
2018,2,20,9,30,0.0,58.0,6.1,22.0,58.0,48.05,34.13
2018,2,20,9,45,0.0,48.5,6.3,22.25,48.5,40.16,27.5
2018,2,20,10,0,0.0,39.0,6.5,22.5,39.0,32.29,20.91
2018,2,20,10,15,0.0,38.5,6.5,22.55,38.5,31.89,20.52
2018,2,20,10,30,0.0,38.0,6.5,22.6,38.0,31.5,20.13
2018,2,20,10,45,0.0,46.5,6.5,22.7,46.5,38.59,25.84
2018,2,20,11,0,0.0,55.0,6.5,22.8,55.0,45.69,31.53
2018,2,20,11,15,0.0,57.5,6.45,22.8,57.5,47.8,33.18
2018,2,20,11,30,0.0,60.0,6.4,22.8,60.0,49.9,34.83
2018,2,20,11,45,0.0,75.0,6.35,22.75,75.0,62.46,44.93
2018,2,20,12,0,0.0,90.0,6.3,22.7,90.0,75.04,55.01
2018,2,20,12,15,0.0,79.5,6.25,22.75,79.5,66.25,47.9
2018,2,20,12,30,0.0,69.0,6.2,22.8,69.0,57.47,40.82
2018,2,20,12,45,0.0,81.5,6.15,22.8,81.5,67.94,49.23
2018,2,20,13,0,0.0,94.0,6.1,22.8,94.0,78.4,57.62
2018,2,20,13,15,0.5,101.5,6.0,22.8,102.0,84.79,62.76
2018,2,20,13,30,1.0,109.0,5.9,22.8,110.0,91.06,67.81
2018,2,20,13,45,1.5,133.5,5.8,22.8,134.5,110.86,83.67
2018,2,20,14,0,2.0,158.0,5.7,22.8,159.0,129.99,98.97
2018,2,20,14,15,1.0,124.5,5.55,22.75,125.0,102.93,77.5
2018,2,20,14,30,0.0,91.0,5.4,22.7,91.0,75.78,55.86
2018,2,20,14,45,2.0,124.5,5.25,22.7,125.5,102.35,77.3
2018,2,20,15,0,4.0,158.0,5.1,22.7,160.0,126.74,97.0
2018,2,20,15,15,2.5,143.5,5.0,22.6,145.0,115.14,92.13
2018,2,20,15,30,1.0,129.0,4.9,22.5,130.0,104.14,83.15
2018,2,20,15,45,0.5,114.0,4.8,22.4,114.5,92.67,73.71
2018,2,20,16,0,0.0,99.0,4.7,22.3,99.0,81.05,64.08
2018,2,20,16,15,0.5,108.0,4.6,22.15,108.0,87.11,69.52
2018,2,20,16,30,1.0,117.0,4.5,22.0,117.0,92.53,74.39
2018,2,20,16,45,0.5,86.5,4.4,21.85,86.5,69.95,55.13
2018,2,20,17,0,0.0,56.0,4.3,21.7,56.0,46.37,34.77
2018,2,20,17,15,0.0,38.5,4.3,21.7,38.5,31.8,22.01
2018,2,20,17,30,0.0,21.0,4.3,21.7,21.0,17.29,9.25
2018,2,20,17,45,2.0,16.0,4.1,21.4,16.0,13.17,5.43
2018,2,20,18,0,4.0,11.0,3.9,21.1,11.0,9.29,0.39
2018,2,20,18,15,4.0,6.5,3.85,21.05,6.5,5.55,0.0
2018,2,20,18,30,4.0,2.0,3.8,21.0,2.0,0.0,0.0
2018,2,20,18,45,2.0,1.0,3.75,20.95,1.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.6,20.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.35,20.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.35,20.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.55,20.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.6,20.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,3.65,20.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,3.15,20.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,2,21,6,45,2.5,1.0,5.65,9.3,1.0,0.0,0.0
2018,2,21,7,0,5.0,2.0,5.9,8.6,2.0,0.0,0.0
2018,2,21,7,15,69.5,16.0,5.95,8.15,21.5,62.92,0.0
2018,2,21,7,30,134.0,30.0,6.0,7.7,41.0,182.7,127.24
2018,2,21,7,45,249.5,46.5,6.05,7.25,86.0,295.47,249.5
2018,2,21,8,0,365.0,63.0,6.1,6.8,131.0,410.25,354.87
2018,2,21,8,15,216.0,49.0,6.05,6.7,92.5,266.9,233.41
2018,2,21,8,30,67.0,35.0,6.0,6.6,54.0,103.38,88.03
2018,2,21,8,45,35.5,34.5,5.95,6.5,45.0,66.41,54.47
2018,2,21,9,0,4.0,34.0,5.9,6.4,36.0,31.51,22.32
2018,2,21,9,15,2.0,35.0,5.75,6.6,36.0,30.65,21.38
2018,2,21,9,30,0.0,36.0,5.6,6.8,36.0,29.76,20.42
2018,2,21,9,45,0.0,40.5,5.45,6.95,40.5,33.52,23.6
2018,2,21,10,0,0.0,45.0,5.3,7.1,45.0,37.28,26.76
2018,2,21,10,15,0.0,52.5,5.15,7.3,52.5,43.54,32.06
2018,2,21,10,30,0.0,60.0,5.0,7.5,60.0,49.81,37.35
2018,2,21,10,45,0.0,69.0,4.9,7.65,69.0,57.35,43.69
2018,2,21,11,0,0.0,78.0,4.8,7.8,78.0,64.9,50.02
2018,2,21,11,15,0.0,76.0,4.7,7.95,76.0,63.25,48.5
2018,2,21,11,30,0.0,74.0,4.6,8.1,74.0,61.61,47.0
2018,2,21,11,45,0.0,89.0,4.55,8.25,89.0,74.19,57.58
2018,2,21,12,0,0.0,104.0,4.5,8.4,104.0,86.81,68.14
2018,2,21,12,15,0.0,96.5,4.55,8.5,96.5,80.5,62.75
2018,2,21,12,30,0.0,89.0,4.6,8.6,89.0,74.23,57.42
2018,2,21,12,45,0.0,92.0,4.65,8.65,92.0,76.75,59.53
2018,2,21,13,0,0.0,95.0,4.7,8.7,95.0,79.23,61.62
2018,2,21,13,15,0.5,106.5,4.8,8.7,107.0,88.91,69.79
2018,2,21,13,30,1.0,118.0,4.9,8.7,119.0,98.4,77.81
2018,2,21,13,45,1.0,121.0,5.05,8.65,122.0,100.64,79.76
2018,2,21,14,0,1.0,124.0,5.2,8.6,125.0,102.82,81.69
2018,2,21,14,15,3.0,128.0,5.25,8.55,130.0,106.2,84.58
2018,2,21,14,30,5.0,132.0,5.3,8.5,135.0,109.22,87.17
2018,2,21,14,45,5.0,142.5,5.4,8.45,145.5,116.5,93.51
2018,2,21,15,0,5.0,153.0,5.5,8.4,156.0,123.24,99.49
2018,2,21,15,15,2.5,109.5,5.55,8.35,111.0,90.0,75.04
2018,2,21,15,30,0.0,66.0,5.6,8.3,66.0,54.76,43.74
2018,2,21,15,45,13.5,83.5,5.6,8.3,90.0,67.61,55.45
2018,2,21,16,0,27.0,101.0,5.6,8.3,114.0,80.39,67.13
2018,2,21,16,15,83.0,98.0,5.6,8.1,131.0,75.13,62.64
2018,2,21,16,30,139.0,95.0,5.6,7.9,148.0,69.18,57.48
2018,2,21,16,45,239.0,94.0,5.6,7.65,169.0,69.83,58.25
2018,2,21,17,0,339.0,93.0,5.6,7.4,190.0,67.53,56.22
2018,2,21,17,15,234.5,76.5,5.6,7.4,137.0,57.84,47.21
2018,2,21,17,30,130.0,60.0,5.6,7.4,84.0,45.59,35.65
2018,2,21,17,45,91.5,41.0,5.55,6.95,55.0,31.72,22.47
2018,2,21,18,0,53.0,22.0,5.5,6.5,26.0,17.44,6.92
2018,2,21,18,15,28.5,12.0,5.45,6.35,14.0,10.24,0.0
2018,2,21,18,30,4.0,2.0,5.4,6.2,2.0,0.0,0.0
2018,2,21,18,45,2.0,1.0,5.35,6.1,1.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,5.25,5.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,5.1,5.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,5.0,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.9,5.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.8,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.6,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.35,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
