Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,45,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.3,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.35,4.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,4.4,4.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.45,4.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.45,4.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,4.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.25,4.35,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,4.2,4.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,4.15,4.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,4.1,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,4.1,3.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,4.1,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,4.05,3.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,22,6,45,0.0,0.0,3.95,3.75,0.0,0.0,0.0
2018,2,22,7,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,22,7,15,28.5,10.0,3.75,3.95,12.5,28.83,0.0
2018,2,22,7,30,57.0,20.0,3.6,4.1,25.0,85.25,59.98
2018,2,22,7,45,96.5,30.5,3.5,4.3,46.0,128.17,107.56
2018,2,22,8,0,136.0,41.0,3.4,4.5,67.0,172.52,149.53
2018,2,22,8,15,87.5,36.5,3.25,4.75,55.0,123.95,106.96
2018,2,22,8,30,39.0,32.0,3.1,5.0,43.0,66.84,55.29
2018,2,22,8,45,19.5,38.0,3.0,5.25,43.5,48.87,38.56
2018,2,22,9,0,0.0,44.0,2.9,5.5,44.0,36.37,26.54
2018,2,22,9,15,0.0,52.5,2.75,5.8,52.5,43.46,32.64
2018,2,22,9,30,0.0,61.0,2.6,6.1,61.0,50.55,38.68
2018,2,22,9,45,0.0,59.0,2.45,6.45,59.0,48.91,37.06
2018,2,22,10,0,0.0,57.0,2.3,6.8,57.0,47.27,35.47
2018,2,22,10,15,0.0,63.0,2.15,7.25,63.0,52.29,39.64
2018,2,22,10,30,0.0,69.0,2.0,7.7,69.0,57.33,43.77
2018,2,22,10,45,0.0,92.5,1.85,8.15,92.5,77.01,60.33
2018,2,22,11,0,0.0,116.0,1.7,8.6,116.0,97.26,77.15
2018,2,22,11,15,0.0,111.5,1.6,9.1,111.5,93.29,73.51
2018,2,22,11,30,0.0,107.0,1.5,9.6,107.0,89.41,70.02
2018,2,22,11,45,0.0,107.0,1.4,10.1,107.0,89.38,69.78
2018,2,22,12,0,0.0,107.0,1.3,10.6,107.0,89.34,69.56
2018,2,22,12,15,0.0,102.0,1.3,11.05,102.0,85.12,65.89
2018,2,22,12,30,0.0,97.0,1.3,11.5,97.0,80.92,62.27
2018,2,22,12,45,0.0,102.5,1.3,11.9,102.5,85.48,65.95
2018,2,22,13,0,0.0,108.0,1.3,12.3,108.0,89.98,69.57
2018,2,22,13,15,0.0,110.0,1.35,12.55,110.0,91.56,70.82
2018,2,22,13,30,0.0,112.0,1.4,12.8,112.0,93.11,72.08
2018,2,22,13,45,0.0,116.0,1.5,13.1,116.0,96.25,74.64
2018,2,22,14,0,0.0,120.0,1.6,13.4,120.0,99.33,77.17
2018,2,22,14,15,0.0,112.0,1.6,13.45,112.0,92.78,71.86
2018,2,22,14,30,0.0,104.0,1.6,13.5,104.0,86.29,66.61
2018,2,22,14,45,2.0,108.5,1.6,13.6,109.5,89.96,69.68
2018,2,22,15,0,4.0,113.0,1.6,13.7,115.0,93.24,72.48
2018,2,22,15,15,2.0,84.5,1.5,13.55,85.5,70.29,56.27
2018,2,22,15,30,0.0,56.0,1.4,13.4,56.0,46.43,35.53
2018,2,22,15,45,0.0,48.0,1.35,13.3,48.0,39.75,29.77
2018,2,22,16,0,0.0,40.0,1.3,13.2,40.0,33.08,23.96
2018,2,22,16,15,36.0,39.0,1.25,12.95,53.0,31.73,22.87
2018,2,22,16,30,72.0,38.0,1.2,12.7,66.0,28.94,20.47
2018,2,22,16,45,145.0,72.0,1.2,12.5,117.5,54.01,43.07
2018,2,22,17,0,218.0,106.0,1.2,12.3,169.0,77.43,64.0
2018,2,22,17,15,130.0,76.0,1.2,12.3,111.5,58.77,47.16
2018,2,22,17,30,42.0,46.0,1.2,12.3,54.0,36.81,27.23
2018,2,22,17,45,31.0,33.0,1.4,11.7,38.0,27.27,18.24
2018,2,22,18,0,20.0,20.0,1.6,11.1,22.0,16.72,6.69
2018,2,22,18,15,11.5,11.0,1.65,10.9,12.0,9.39,0.0
2018,2,22,18,30,3.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,2,22,18,45,1.5,1.0,1.75,10.55,1.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,23,6,45,3.0,1.5,2.2,9.25,1.5,0.0,0.0
2018,2,23,7,0,6.0,3.0,2.4,9.3,3.0,0.0,0.0
2018,2,23,7,15,5.5,14.5,2.5,9.65,14.5,16.31,0.0
2018,2,23,7,30,5.0,26.0,2.6,10.0,26.0,28.19,15.9
2018,2,23,7,45,17.0,47.0,2.65,10.4,50.0,69.01,53.24
2018,2,23,8,0,29.0,68.0,2.7,10.8,74.0,101.75,82.61
2018,2,23,8,15,40.5,85.0,2.6,11.45,95.5,126.92,104.94
2018,2,23,8,30,52.0,102.0,2.5,12.1,117.0,152.55,127.0
2018,2,23,8,45,31.0,91.0,2.4,12.75,100.5,115.29,94.34
2018,2,23,9,0,10.0,80.0,2.3,13.4,84.0,75.75,59.62
2018,2,23,9,15,5.0,69.5,2.3,14.0,71.5,62.0,47.48
2018,2,23,9,30,0.0,59.0,2.3,14.6,59.0,48.89,35.92
2018,2,23,9,45,1.0,95.0,2.35,15.15,95.5,80.35,62.15
2018,2,23,10,0,2.0,131.0,2.4,15.7,132.0,113.79,89.51
2018,2,23,10,15,1.0,136.5,2.55,16.4,137.0,117.27,91.79
2018,2,23,10,30,0.0,142.0,2.7,17.1,142.0,120.82,94.17
2018,2,23,10,45,1.0,156.0,2.85,17.75,156.5,133.7,104.21
2018,2,23,11,0,2.0,170.0,3.0,18.4,171.0,146.39,113.99
2018,2,23,11,15,3.0,176.0,3.3,19.2,178.0,151.8,117.83
2018,2,23,11,30,4.0,182.0,3.6,20.0,185.0,157.09,121.57
2018,2,23,11,45,4.5,183.0,3.9,20.85,186.5,157.58,121.46
2018,2,23,12,0,5.0,184.0,4.2,21.7,188.0,158.04,121.35
2018,2,23,12,15,6.5,196.5,4.35,22.15,201.5,168.8,129.57
2018,2,23,12,30,8.0,209.0,4.5,22.6,215.0,179.19,137.46
2018,2,23,12,45,9.0,219.0,4.6,23.1,226.0,186.82,143.1
2018,2,23,13,0,10.0,229.0,4.7,23.6,237.0,194.08,148.46
2018,2,23,13,15,10.5,230.5,4.75,23.7,238.5,193.92,148.26
2018,2,23,13,30,11.0,232.0,4.8,23.8,240.0,193.58,147.95
2018,2,23,13,45,10.5,223.5,4.85,23.95,231.0,184.98,141.2
2018,2,23,14,0,10.0,215.0,4.9,24.1,222.0,176.52,134.59
2018,2,23,14,15,6.0,183.0,4.8,24.05,187.0,149.6,113.7
2018,2,23,14,30,2.0,151.0,4.7,24.0,152.0,123.37,93.31
2018,2,23,14,45,3.0,155.0,4.6,23.95,156.5,125.74,95.36
2018,2,23,15,0,4.0,159.0,4.5,23.9,161.0,127.68,97.13
2018,2,23,15,15,12.5,176.5,4.2,23.75,183.5,138.72,111.18
2018,2,23,15,30,21.0,194.0,3.9,23.6,206.0,149.68,120.62
2018,2,23,15,45,91.5,185.5,3.65,23.45,230.0,130.32,104.86
2018,2,23,16,0,162.0,177.0,3.4,23.3,254.0,125.96,101.59
2018,2,23,16,15,83.5,132.5,3.1,22.85,172.0,97.68,78.17
2018,2,23,16,30,5.0,88.0,2.8,22.4,90.0,71.99,56.59
2018,2,23,16,45,168.5,76.5,2.5,21.95,126.0,57.32,44.2
2018,2,23,17,0,332.0,65.0,2.2,21.5,162.0,47.88,36.14
2018,2,23,17,15,166.0,49.0,2.2,21.5,97.5,35.92,25.66
2018,2,23,17,30,0.0,33.0,2.2,21.5,33.0,27.24,17.91
2018,2,23,17,45,88.5,28.0,2.25,20.4,35.5,22.29,13.3
2018,2,23,18,0,177.0,23.0,2.3,19.3,38.0,17.89,7.53
2018,2,23,18,15,96.5,12.5,2.5,19.2,20.0,10.67,0.0
2018,2,23,18,30,16.0,2.0,2.7,19.1,2.0,0.0,0.0
2018,2,23,18,45,8.0,1.0,2.85,19.0,1.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.65,18.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.95,19.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.15,19.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,2,24,6,45,4.0,1.0,4.4,19.6,1.0,0.0,0.0
2018,2,24,7,0,8.0,2.0,4.5,19.7,2.0,0.0,0.0
2018,2,24,7,15,4.0,5.0,4.65,19.95,5.0,7.14,0.0
2018,2,24,7,30,0.0,8.0,4.8,20.2,8.0,6.57,0.0
2018,2,24,7,45,0.0,12.5,4.95,20.5,12.5,10.27,2.75
2018,2,24,8,0,0.0,17.0,5.1,20.8,17.0,13.98,5.99
2018,2,24,8,15,0.0,22.5,5.4,21.2,22.5,18.53,9.86
2018,2,24,8,30,0.0,28.0,5.7,21.6,28.0,23.08,13.68
2018,2,24,8,45,22.0,61.0,6.0,22.0,69.5,73.95,56.87
2018,2,24,9,0,44.0,94.0,6.3,22.4,111.0,127.37,101.41
2018,2,24,9,15,59.5,133.5,6.6,22.75,160.0,183.01,146.64
2018,2,24,9,30,75.0,173.0,6.9,23.1,209.0,238.29,190.76
2018,2,24,9,45,44.5,177.0,7.15,23.5,199.0,211.36,167.2
2018,2,24,10,0,14.0,181.0,7.4,23.9,189.0,172.14,134.02
2018,2,24,10,15,7.0,142.0,7.45,24.05,146.0,127.46,97.68
2018,2,24,10,30,0.0,103.0,7.5,24.2,103.0,86.11,64.0
2018,2,24,10,45,0.0,97.0,7.5,24.35,97.0,80.87,59.63
2018,2,24,11,0,0.0,91.0,7.5,24.5,91.0,75.8,55.42
2018,2,24,11,15,0.0,115.0,7.3,24.55,115.0,96.3,71.69
2018,2,24,11,30,0.0,139.0,7.1,24.6,139.0,116.8,87.84
2018,2,24,11,45,1.5,144.5,6.95,24.6,145.5,122.36,92.18
2018,2,24,12,0,3.0,150.0,6.8,24.6,152.0,127.77,96.4
2018,2,24,12,15,10.0,189.0,6.6,24.65,196.5,164.77,125.55
2018,2,24,12,30,17.0,228.0,6.4,24.7,241.0,200.55,153.43
2018,2,24,12,45,12.5,190.0,6.2,24.7,199.5,164.96,125.44
2018,2,24,13,0,8.0,152.0,6.0,24.7,158.0,130.35,98.2
2018,2,24,13,15,14.0,184.5,5.7,24.7,195.0,158.76,120.48
2018,2,24,13,30,20.0,217.0,5.4,24.7,232.0,184.15,140.15
2018,2,24,13,45,19.5,225.0,5.15,24.7,239.5,189.48,144.17
2018,2,24,14,0,19.0,233.0,4.9,24.7,247.0,192.96,146.81
2018,2,24,14,15,26.5,228.5,4.65,24.7,247.0,183.39,139.04
2018,2,24,14,30,34.0,224.0,4.4,24.7,247.0,177.2,133.9
2018,2,24,14,45,65.0,240.0,4.1,24.65,281.5,186.2,139.81
2018,2,24,15,0,96.0,256.0,3.8,24.6,316.0,189.41,142.34
2018,2,24,15,15,97.5,243.5,3.45,24.45,301.0,172.15,138.19
2018,2,24,15,30,99.0,231.0,3.1,24.3,286.0,164.1,131.98
2018,2,24,15,45,74.0,188.0,2.75,24.15,227.5,138.14,110.91
2018,2,24,16,0,49.0,145.0,2.4,24.0,169.0,110.45,88.19
2018,2,24,16,15,29.5,114.5,2.1,23.55,128.5,89.46,70.93
2018,2,24,16,30,10.0,84.0,1.8,23.1,88.0,69.09,53.93
2018,2,24,16,45,30.0,76.5,1.5,22.6,86.0,61.86,47.98
2018,2,24,17,0,50.0,69.0,1.2,22.1,84.0,54.19,41.5
2018,2,24,17,15,62.5,68.5,1.2,22.1,83.0,53.4,40.71
2018,2,24,17,30,75.0,68.0,1.2,22.1,82.0,52.03,39.14
2018,2,24,17,45,52.0,49.0,1.05,21.2,57.0,37.99,26.57
2018,2,24,18,0,29.0,30.0,0.9,20.3,32.0,23.97,12.39
2018,2,24,18,15,16.0,15.5,0.85,20.1,16.5,13.23,0.0
2018,2,24,18,30,3.0,1.0,0.8,19.9,1.0,0.0,0.0
2018,2,24,18,45,1.5,0.5,0.8,19.7,0.5,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,25,6,45,2.5,1.0,3.9,10.9,1.0,0.0,0.0
2018,2,25,7,0,5.0,2.0,3.9,11.0,2.0,0.0,0.0
2018,2,25,7,15,20.0,12.0,3.9,11.25,13.5,24.67,0.0
2018,2,25,7,30,35.0,22.0,3.9,11.5,25.0,58.12,41.1
2018,2,25,7,45,29.5,31.5,3.85,11.75,35.5,63.23,48.84
2018,2,25,8,0,24.0,41.0,3.8,12.0,46.0,57.01,44.24
2018,2,25,8,15,70.0,65.0,3.85,12.25,85.0,136.01,113.82
2018,2,25,8,30,116.0,89.0,3.9,12.5,124.0,203.71,172.61
2018,2,25,8,45,173.0,98.5,3.95,12.7,162.0,278.85,236.6
2018,2,25,9,0,230.0,108.0,4.0,12.9,200.0,337.98,286.01
2018,2,25,9,15,252.5,148.0,4.0,13.15,261.0,405.1,338.96
2018,2,25,9,30,275.0,188.0,4.0,13.4,322.0,469.0,388.01
2018,2,25,9,45,337.0,193.5,4.05,13.65,373.5,523.52,430.5
2018,2,25,10,0,399.0,199.0,4.1,13.9,425.0,595.98,485.54
2018,2,25,10,15,270.5,216.0,4.1,14.1,374.0,474.86,386.91
2018,2,25,10,30,142.0,233.0,4.1,14.3,323.0,357.71,290.49
2018,2,25,10,45,97.5,256.0,4.05,14.5,319.5,337.11,271.96
2018,2,25,11,0,53.0,279.0,4.0,14.7,316.0,302.24,242.09
2018,2,25,11,15,48.0,282.0,4.0,14.9,316.5,295.61,236.13
2018,2,25,11,30,43.0,285.0,4.0,15.1,317.0,289.26,230.38
2018,2,25,11,45,29.5,245.5,4.0,15.3,267.5,238.14,189.11
2018,2,25,12,0,16.0,206.0,4.0,15.5,218.0,184.46,145.64
2018,2,25,12,15,13.0,164.0,4.0,15.65,174.0,145.71,114.24
2018,2,25,12,30,10.0,122.0,4.0,15.8,130.0,107.93,83.43
2018,2,25,12,45,8.0,125.5,4.0,15.95,132.0,109.13,84.3
2018,2,25,13,0,6.0,129.0,4.0,16.1,134.0,110.44,85.27
2018,2,25,13,15,14.0,131.0,3.95,16.25,142.0,115.53,89.34
2018,2,25,13,30,22.0,133.0,3.9,16.4,150.0,118.91,91.89
2018,2,25,13,45,13.5,138.5,3.9,16.5,149.0,118.07,91.19
2018,2,25,14,0,5.0,144.0,3.9,16.6,148.0,120.03,92.95
2018,2,25,14,15,103.0,207.5,3.9,16.65,278.5,183.82,141.02
2018,2,25,14,30,201.0,271.0,3.9,16.7,409.0,234.08,176.41
2018,2,25,14,45,167.0,272.5,3.85,16.75,383.5,212.27,160.43
2018,2,25,15,0,133.0,274.0,3.8,16.8,358.0,193.65,148.77
2018,2,25,15,15,164.0,239.5,3.75,16.75,336.5,161.97,133.8
2018,2,25,15,30,195.0,205.0,3.7,16.7,315.0,143.41,118.45
2018,2,25,15,45,327.5,176.0,3.65,16.7,342.0,120.48,99.18
2018,2,25,16,0,460.0,147.0,3.6,16.7,369.0,98.97,80.95
2018,2,25,16,15,586.0,115.0,3.45,16.4,366.5,81.81,66.38
2018,2,25,16,30,712.0,83.0,3.3,16.1,364.0,61.98,49.27
2018,2,25,16,45,677.0,76.0,3.1,15.8,312.0,57.84,45.8
2018,2,25,17,0,642.0,69.0,2.9,15.5,260.0,53.55,42.1
2018,2,25,17,15,573.5,62.0,2.9,15.5,206.5,48.9,37.88
2018,2,25,17,30,505.0,55.0,2.9,15.5,153.0,44.27,33.46
2018,2,25,17,45,399.0,44.0,2.35,14.0,106.0,36.02,25.76
2018,2,25,18,0,293.0,33.0,1.8,12.5,59.0,27.69,16.19
2018,2,25,18,15,163.0,19.5,1.8,12.2,32.0,16.64,0.0
2018,2,25,18,30,33.0,6.0,1.8,11.9,5.0,0.0,0.0
2018,2,25,18,45,16.5,3.0,1.8,11.6,2.5,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,26,6,45,7.0,2.0,2.8,8.1,2.0,0.0,0.0
2018,2,26,7,0,14.0,4.0,3.0,8.2,4.0,3.41,0.0
2018,2,26,7,15,55.5,20.0,3.05,8.5,25.0,83.12,0.0
2018,2,26,7,30,97.0,36.0,3.1,8.8,46.0,150.35,117.15
2018,2,26,7,45,96.0,56.5,3.15,9.15,71.5,159.93,132.94
2018,2,26,8,0,95.0,77.0,3.2,9.5,97.0,182.68,154.22
2018,2,26,8,15,157.0,86.5,3.2,10.05,130.5,256.79,219.37
2018,2,26,8,30,219.0,96.0,3.2,10.6,164.0,318.49,272.34
2018,2,26,8,45,176.5,116.0,3.2,11.15,177.0,305.87,259.35
2018,2,26,9,0,134.0,136.0,3.2,11.7,190.0,272.32,229.19
2018,2,26,9,15,221.0,163.0,3.3,12.55,266.0,396.72,331.16
2018,2,26,9,30,308.0,190.0,3.4,13.4,342.0,501.31,413.19
2018,2,26,9,45,377.0,200.0,3.45,14.2,403.5,567.45,462.84
2018,2,26,10,0,446.0,210.0,3.5,15.0,465.0,650.46,523.55
2018,2,26,10,15,578.5,184.0,3.5,15.7,539.0,727.54,580.45
2018,2,26,10,30,711.0,158.0,3.5,16.4,613.0,808.6,637.28
2018,2,26,10,45,724.5,163.0,3.5,17.05,647.0,807.43,633.01
2018,2,26,11,0,738.0,168.0,3.5,17.7,681.0,802.53,626.82
2018,2,26,11,15,714.0,184.0,3.45,18.3,695.0,774.94,603.14
2018,2,26,11,30,690.0,200.0,3.4,18.9,709.0,744.91,577.97
2018,2,26,11,45,705.0,201.0,3.4,19.45,731.0,727.71,563.1
2018,2,26,12,0,720.0,202.0,3.4,20.0,753.0,706.89,545.38
2018,2,26,12,15,658.5,231.0,3.3,20.4,739.0,656.37,504.93
2018,2,26,12,30,597.0,260.0,3.2,20.8,725.0,605.24,464.18
2018,2,26,12,45,530.5,274.5,3.15,21.15,687.5,544.3,416.55
2018,2,26,13,0,464.0,289.0,3.1,21.5,650.0,487.22,371.6
2018,2,26,13,15,545.0,263.5,3.05,21.7,683.0,474.38,359.18
2018,2,26,13,30,626.0,238.0,3.0,21.9,716.0,453.72,339.28
2018,2,26,13,45,445.5,283.5,3.0,22.1,620.0,378.03,281.11
2018,2,26,14,0,265.0,329.0,3.0,22.3,524.0,322.9,240.6
2018,2,26,14,15,433.0,268.5,3.0,22.3,573.5,297.76,214.04
2018,2,26,14,30,601.0,208.0,3.0,22.3,623.0,258.0,174.26
2018,2,26,14,45,501.5,219.5,3.05,22.3,554.5,209.56,140.43
2018,2,26,15,0,402.0,231.0,3.1,22.3,486.0,171.98,119.63
2018,2,26,15,15,287.5,240.0,3.05,22.05,416.5,154.07,124.42
2018,2,26,15,30,173.0,249.0,3.0,21.8,347.0,166.66,135.36
2018,2,26,15,45,286.5,207.5,3.0,21.55,354.0,138.01,111.93
2018,2,26,16,0,400.0,166.0,3.0,21.3,361.0,109.95,88.73
2018,2,26,16,15,345.5,157.5,2.65,20.65,313.0,110.74,89.94
2018,2,26,16,30,291.0,149.0,2.3,20.0,265.0,105.18,85.66
2018,2,26,16,45,266.5,130.0,2.0,19.3,224.5,93.26,75.82
2018,2,26,17,0,242.0,111.0,1.7,18.6,184.0,80.9,65.38
2018,2,26,17,15,171.0,91.5,1.7,18.6,138.0,67.44,53.56
2018,2,26,17,30,100.0,72.0,1.7,18.6,92.0,54.9,42.27
2018,2,26,17,45,62.0,51.0,1.55,17.0,62.0,39.51,28.48
2018,2,26,18,0,24.0,30.0,1.4,15.4,32.0,24.13,13.5
2018,2,26,18,15,23.0,17.5,1.4,15.25,18.0,14.94,0.0
2018,2,26,18,30,22.0,5.0,1.4,15.1,4.0,0.0,0.0
2018,2,26,18,45,11.0,2.5,1.45,15.0,2.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,27,6,45,0.0,0.5,2.5,13.95,0.5,0.0,0.0
2018,2,27,7,0,0.0,1.0,2.7,14.2,1.0,0.85,0.0
2018,2,27,7,15,0.0,3.0,2.85,14.75,3.0,2.46,0.0
2018,2,27,7,30,0.0,5.0,3.0,15.3,5.0,4.1,0.0
2018,2,27,7,45,0.0,8.5,3.1,15.8,8.5,6.98,0.19
2018,2,27,8,0,0.0,12.0,3.2,16.3,12.0,9.86,2.72
2018,2,27,8,15,0.0,19.0,3.35,17.05,19.0,15.64,7.67
2018,2,27,8,30,0.0,26.0,3.5,17.8,26.0,21.43,12.57
2018,2,27,8,45,0.0,33.5,3.7,18.5,33.5,27.65,17.76
2018,2,27,9,0,0.0,41.0,3.9,19.2,41.0,33.89,22.87
2018,2,27,9,15,0.0,45.0,4.05,19.85,45.0,37.23,25.5
2018,2,27,9,30,0.0,49.0,4.2,20.5,49.0,40.57,28.1
2018,2,27,9,45,0.0,47.5,4.35,21.2,47.5,39.35,26.9
2018,2,27,10,0,0.0,46.0,4.5,21.9,46.0,38.12,25.72
2018,2,27,10,15,0.0,67.0,4.7,22.45,67.0,55.65,39.85
2018,2,27,10,30,0.0,88.0,4.9,23.0,88.0,73.24,53.86
2018,2,27,10,45,0.0,91.5,5.05,23.55,91.5,76.2,56.0
2018,2,27,11,0,0.0,95.0,5.2,24.1,95.0,79.18,58.15
2018,2,27,11,15,0.5,121.5,5.35,24.5,122.0,102.3,76.37
2018,2,27,11,30,1.0,148.0,5.5,24.9,149.0,125.3,94.33
2018,2,27,11,45,9.5,184.0,5.7,25.3,191.5,162.12,123.19
2018,2,27,12,0,18.0,220.0,5.9,25.7,234.0,197.9,150.88
2018,2,27,12,15,35.0,252.5,5.95,25.95,280.0,240.27,183.58
2018,2,27,12,30,52.0,285.0,6.0,26.2,326.0,273.97,209.18
2018,2,27,12,45,107.5,319.5,6.05,26.45,404.0,332.13,253.38
2018,2,27,13,0,163.0,354.0,6.1,26.7,482.0,377.0,286.41
2018,2,27,13,15,186.0,353.0,6.1,26.85,497.0,371.92,281.37
2018,2,27,13,30,209.0,352.0,6.1,27.0,512.0,364.02,273.88
2018,2,27,13,45,111.5,283.5,6.15,27.1,368.5,261.49,196.45
2018,2,27,14,0,14.0,215.0,6.2,27.2,225.0,178.05,134.05
2018,2,27,14,15,20.0,236.5,6.1,27.15,250.5,193.43,145.9
2018,2,27,14,30,26.0,258.0,6.0,27.1,276.0,198.65,149.75
2018,2,27,14,45,26.5,240.5,5.9,27.05,258.0,181.94,137.0
2018,2,27,15,0,27.0,223.0,5.8,27.0,240.0,165.58,124.8
2018,2,27,15,15,60.5,224.5,5.6,26.75,260.0,161.28,128.36
2018,2,27,15,30,94.0,226.0,5.4,26.5,280.0,161.66,129.12
2018,2,27,15,45,135.5,217.0,5.15,26.3,287.5,148.69,118.88
2018,2,27,16,0,177.0,208.0,4.9,26.1,295.0,143.64,115.15
2018,2,27,16,15,189.5,183.5,4.6,25.6,267.5,129.35,103.81
2018,2,27,16,30,202.0,159.0,4.3,25.1,240.0,114.46,91.81
2018,2,27,16,45,312.5,120.0,4.0,24.6,225.0,87.43,69.33
2018,2,27,17,0,423.0,81.0,3.7,24.1,210.0,59.6,45.77
2018,2,27,17,15,315.0,74.5,3.7,24.1,160.0,54.92,41.69
2018,2,27,17,30,207.0,68.0,3.7,24.1,110.0,51.63,38.54
2018,2,27,17,45,150.5,49.5,3.55,22.95,75.0,38.08,26.56
2018,2,27,18,0,94.0,31.0,3.4,21.8,40.0,24.23,13.35
2018,2,27,18,15,56.5,17.5,3.45,21.5,22.0,14.94,0.0
2018,2,27,18,30,19.0,4.0,3.5,21.2,4.0,0.0,0.0
2018,2,27,18,45,9.5,2.0,3.5,20.9,2.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.45,20.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.3,19.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.6,18.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.2,18.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.4,19.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.4,19.35,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.25,19.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,2,28,6,45,4.0,2.0,2.45,19.3,2.0,0.0,0.0
2018,2,28,7,0,8.0,4.0,2.6,19.5,4.0,9.02,0.0
2018,2,28,7,15,4.0,13.5,2.7,19.8,13.5,14.06,0.0
2018,2,28,7,30,0.0,23.0,2.8,20.1,23.0,18.98,9.32
2018,2,28,7,45,9.5,40.5,2.9,20.4,42.5,42.48,29.7
2018,2,28,8,0,19.0,58.0,3.0,20.7,62.0,74.7,57.25
2018,2,28,8,15,26.5,80.0,3.35,21.05,87.5,105.29,83.08
2018,2,28,8,30,34.0,102.0,3.7,21.4,113.0,135.09,107.79
2018,2,28,8,45,20.0,113.0,4.0,21.75,119.5,120.02,94.55
2018,2,28,9,0,6.0,124.0,4.3,22.1,126.0,116.33,90.58
2018,2,28,9,15,8.5,142.5,4.5,22.45,146.5,135.14,105.53
2018,2,28,9,30,11.0,161.0,4.7,22.8,167.0,153.75,120.1
2018,2,28,9,45,13.5,175.0,4.95,23.2,182.5,167.58,130.7
2018,2,28,10,0,16.0,189.0,5.2,23.6,198.0,181.32,141.12
2018,2,28,10,15,9.0,173.5,5.25,23.95,178.5,158.37,122.1
2018,2,28,10,30,2.0,158.0,5.3,24.3,159.0,136.87,104.35
2018,2,28,10,45,6.5,188.5,5.35,24.65,193.0,167.59,128.4
2018,2,28,11,0,11.0,219.0,5.4,25.0,227.0,197.81,151.72
2018,2,28,11,15,16.0,241.5,5.35,25.25,253.5,220.5,169.02
2018,2,28,11,30,21.0,264.0,5.3,25.5,280.0,242.46,185.62
2018,2,28,11,45,112.5,299.0,5.25,25.75,386.0,358.83,276.02
2018,2,28,12,0,204.0,334.0,5.2,26.0,492.0,444.7,340.77
2018,2,28,12,15,177.5,352.0,5.25,26.2,490.5,428.26,326.72
2018,2,28,12,30,151.0,370.0,5.3,26.4,489.0,412.35,313.51
2018,2,28,12,45,138.0,355.0,5.3,26.6,463.5,378.57,287.38
2018,2,28,13,0,125.0,340.0,5.3,26.8,438.0,346.4,262.45
2018,2,28,13,15,112.5,340.0,5.35,26.95,427.5,327.44,247.47
2018,2,28,13,30,100.0,340.0,5.4,27.1,417.0,311.06,234.47
2018,2,28,13,45,163.0,349.5,5.4,27.25,472.0,326.94,244.64
2018,2,28,14,0,226.0,359.0,5.4,27.4,527.0,336.3,248.75
2018,2,28,14,15,172.0,340.5,5.4,27.3,465.5,289.72,213.87
2018,2,28,14,30,118.0,322.0,5.4,27.2,404.0,249.89,185.03
2018,2,28,14,45,84.5,288.0,5.35,27.15,345.5,219.3,163.18
2018,2,28,15,0,51.0,254.0,5.3,27.1,287.0,186.18,139.82
2018,2,28,15,15,37.0,217.5,5.15,26.85,240.5,156.93,124.63
2018,2,28,15,30,23.0,181.0,5.0,26.6,194.0,134.24,106.45
2018,2,28,15,45,11.5,143.5,4.85,26.4,150.0,114.58,90.57
2018,2,28,16,0,0.0,106.0,4.7,26.2,106.0,86.57,67.53
2018,2,28,16,15,2.5,111.5,4.4,25.8,112.5,90.1,70.85
2018,2,28,16,30,5.0,117.0,4.1,25.4,119.0,93.2,73.81
2018,2,28,16,45,20.5,114.0,3.85,25.0,120.5,90.07,71.46
2018,2,28,17,0,36.0,111.0,3.6,24.6,122.0,84.14,66.61
2018,2,28,17,15,37.0,91.5,3.6,24.6,101.0,70.1,54.55
2018,2,28,17,30,38.0,72.0,3.6,24.6,80.0,55.78,42.0
2018,2,28,17,45,30.0,52.5,3.45,23.5,57.5,41.16,29.12
2018,2,28,18,0,22.0,33.0,3.3,22.4,35.0,26.33,15.17
2018,2,28,18,15,13.0,18.5,3.35,22.1,19.5,15.79,0.0
2018,2,28,18,30,4.0,4.0,3.4,21.8,4.0,0.0,0.0
2018,2,28,18,45,2.0,2.0,3.45,21.45,2.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.5,20.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.45,20.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,19.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.95,17.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,17.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.05,17.1,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,1,6,45,21.5,4.5,3.15,15.25,4.5,0.0,0.0
2018,3,1,7,0,43.0,9.0,3.1,15.2,9.0,37.94,0.0
2018,3,1,7,15,204.5,22.5,3.2,15.55,43.0,210.51,38.09
2018,3,1,7,30,366.0,36.0,3.3,15.9,77.0,373.77,296.32
2018,3,1,7,45,486.0,43.0,3.4,16.25,129.5,487.23,397.79
2018,3,1,8,0,606.0,50.0,3.5,16.6,182.0,604.54,494.03
2018,3,1,8,15,668.5,54.5,3.65,17.0,238.0,667.25,543.78
2018,3,1,8,30,731.0,59.0,3.8,17.4,294.0,736.87,596.17
2018,3,1,8,45,773.5,62.0,3.9,17.8,350.0,785.78,630.71
2018,3,1,9,0,816.0,65.0,4.0,18.2,406.0,832.46,662.5
2018,3,1,9,15,843.5,67.5,4.05,18.6,458.5,853.05,674.33
2018,3,1,9,30,871.0,70.0,4.1,19.0,511.0,879.83,690.58
2018,3,1,9,45,891.5,72.5,4.1,19.45,559.5,896.89,699.31
2018,3,1,10,0,912.0,75.0,4.1,19.9,608.0,910.19,705.45
2018,3,1,10,15,925.0,76.5,4.15,20.25,649.0,911.7,703.96
2018,3,1,10,30,938.0,78.0,4.2,20.6,690.0,909.24,699.95
2018,3,1,10,45,946.5,80.0,4.25,20.9,724.0,899.44,691.16
2018,3,1,11,0,955.0,82.0,4.3,21.2,758.0,885.62,679.8
2018,3,1,11,15,959.0,84.0,4.35,21.4,783.0,864.16,663.53
2018,3,1,11,30,963.0,86.0,4.4,21.6,808.0,838.93,644.75
2018,3,1,11,45,963.5,89.0,4.5,21.8,825.0,808.42,622.78
2018,3,1,12,0,964.0,92.0,4.6,22.0,842.0,774.5,598.09
2018,3,1,12,15,914.0,112.5,4.65,22.0,829.5,719.61,555.77
2018,3,1,12,30,864.0,133.0,4.7,22.0,817.0,667.89,515.21
2018,3,1,12,45,908.0,116.5,4.75,22.05,835.0,633.75,487.69
2018,3,1,13,0,952.0,100.0,4.8,22.1,853.0,597.28,457.11
2018,3,1,13,15,927.5,110.0,4.8,21.95,836.5,543.26,412.41
2018,3,1,13,30,903.0,120.0,4.8,21.8,820.0,489.08,366.61
2018,3,1,13,45,854.0,137.5,4.8,21.6,787.5,429.26,316.08
2018,3,1,14,0,805.0,155.0,4.8,21.4,755.0,374.55,269.09
2018,3,1,14,15,705.5,186.5,4.85,21.25,699.0,314.36,219.89
2018,3,1,14,30,606.0,218.0,4.9,21.1,643.0,268.89,184.29
2018,3,1,14,45,680.0,180.5,4.95,20.95,636.5,211.11,135.03
2018,3,1,15,0,754.0,143.0,5.0,20.8,630.0,145.56,86.84
2018,3,1,15,15,782.0,126.0,5.0,20.5,603.0,84.4,66.62
2018,3,1,15,30,810.0,109.0,5.0,20.2,576.0,81.79,64.7
2018,3,1,15,45,790.5,105.0,5.0,19.85,530.0,80.28,63.7
2018,3,1,16,0,771.0,101.0,5.0,19.5,484.0,71.9,56.78
2018,3,1,16,15,662.0,108.5,4.85,19.0,412.5,77.42,61.88
2018,3,1,16,30,553.0,116.0,4.7,18.5,341.0,84.08,67.99
2018,3,1,16,45,554.0,100.0,4.55,18.0,298.5,74.41,59.86
2018,3,1,17,0,555.0,84.0,4.4,17.5,256.0,64.14,51.06
2018,3,1,17,15,445.0,77.0,4.4,17.5,197.5,57.59,45.22
2018,3,1,17,30,335.0,70.0,4.4,17.5,139.0,52.49,40.45
2018,3,1,17,45,256.0,53.0,4.0,16.35,96.5,40.25,29.32
2018,3,1,18,0,177.0,36.0,3.6,15.2,54.0,27.68,17.04
2018,3,1,18,15,102.0,21.0,3.6,14.9,30.0,16.33,0.0
2018,3,1,18,30,27.0,6.0,3.6,14.6,6.0,0.0,0.0
2018,3,1,18,45,13.5,3.0,3.55,14.3,3.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,2,6,45,4.0,2.5,3.15,9.3,2.5,0.0,0.0
2018,3,2,7,0,8.0,5.0,3.3,9.5,5.0,9.92,0.0
2018,3,2,7,15,11.5,18.0,3.25,10.05,19.0,27.01,4.5
2018,3,2,7,30,15.0,31.0,3.2,10.6,33.0,44.25,31.47
2018,3,2,7,45,30.5,50.5,3.15,11.1,56.5,79.45,63.22
2018,3,2,8,0,46.0,70.0,3.1,11.6,80.0,113.57,93.62
2018,3,2,8,15,51.0,82.5,3.1,12.25,96.5,128.61,106.8
2018,3,2,8,30,56.0,95.0,3.1,12.9,113.0,144.29,120.02
2018,3,2,8,45,69.5,120.0,3.05,13.55,146.5,183.12,152.43
2018,3,2,9,0,83.0,145.0,3.0,14.2,180.0,221.24,183.43
2018,3,2,9,15,86.5,174.0,2.9,14.85,214.5,254.42,209.23
2018,3,2,9,30,90.0,203.0,2.8,15.5,249.0,286.41,233.51
2018,3,2,9,45,58.0,211.5,2.75,16.1,242.0,261.5,210.98
2018,3,2,10,0,26.0,220.0,2.7,16.7,235.0,220.93,176.3
2018,3,2,10,15,33.0,242.5,2.6,17.4,263.0,262.82,208.79
2018,3,2,10,30,40.0,265.0,2.5,18.1,291.0,287.62,227.1
2018,3,2,10,45,118.0,299.0,2.45,18.75,382.0,399.74,314.3
2018,3,2,11,0,196.0,333.0,2.4,19.4,473.0,489.94,381.51
2018,3,2,11,15,329.0,314.5,2.25,19.85,558.5,580.41,448.3
2018,3,2,11,30,462.0,296.0,2.1,20.3,644.0,660.45,504.82
2018,3,2,11,45,657.5,219.0,2.0,20.8,726.5,716.13,544.29
2018,3,2,12,0,853.0,142.0,1.9,21.3,809.0,750.34,567.39
2018,3,2,12,15,875.0,134.0,1.85,21.55,824.5,719.34,542.74
2018,3,2,12,30,897.0,126.0,1.8,21.8,840.0,680.94,513.08
2018,3,2,12,45,886.5,130.0,1.8,22.0,835.0,634.31,477.0
2018,3,2,13,0,876.0,134.0,1.8,22.2,830.0,587.51,439.97
2018,3,2,13,15,865.0,137.5,1.85,22.3,818.5,536.49,399.36
2018,3,2,13,30,854.0,141.0,1.9,22.4,807.0,484.59,356.93
2018,3,2,13,45,791.5,160.5,1.9,22.5,766.5,425.0,308.34
2018,3,2,14,0,729.0,180.0,1.9,22.6,726.0,365.21,259.46
2018,3,2,14,15,483.0,245.5,1.95,22.6,602.0,298.49,211.85
2018,3,2,14,30,237.0,311.0,2.0,22.6,478.0,260.36,189.88
2018,3,2,14,45,286.5,291.0,2.1,22.6,483.5,233.33,167.07
2018,3,2,15,0,336.0,271.0,2.2,22.6,489.0,200.89,143.15
2018,3,2,15,15,432.0,221.5,2.2,22.5,483.5,138.14,110.67
2018,3,2,15,30,528.0,172.0,2.2,22.4,478.0,111.08,88.58
2018,3,2,15,45,467.5,156.5,2.25,22.3,411.0,102.57,81.78
2018,3,2,16,0,407.0,141.0,2.3,22.2,344.0,93.8,74.68
2018,3,2,16,15,488.0,126.0,2.05,21.7,344.0,86.95,69.25
2018,3,2,16,30,569.0,111.0,1.8,21.2,344.0,80.29,63.91
2018,3,2,16,45,616.0,91.0,1.55,20.7,311.0,67.98,53.6
2018,3,2,17,0,663.0,71.0,1.3,20.2,278.0,54.87,42.43
2018,3,2,17,15,598.5,63.5,1.3,20.2,223.0,49.88,38.04
2018,3,2,17,30,534.0,56.0,1.3,20.2,168.0,44.84,33.41
2018,3,2,17,45,428.5,46.0,1.25,18.35,118.5,37.43,26.71
2018,3,2,18,0,323.0,36.0,1.2,16.5,69.0,30.02,19.07
2018,3,2,18,15,183.0,21.5,1.2,16.25,38.0,18.22,0.0
2018,3,2,18,30,43.0,7.0,1.2,16.0,7.0,5.97,0.0
2018,3,2,18,45,21.5,3.5,1.25,15.75,3.5,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,3,6,45,19.0,3.5,1.8,12.2,4.0,0.0,0.0
2018,3,3,7,0,38.0,7.0,2.0,12.8,8.0,32.94,0.0
2018,3,3,7,15,179.0,25.0,2.2,13.35,44.5,202.27,93.23
2018,3,3,7,30,320.0,43.0,2.4,13.9,81.0,350.03,282.19
2018,3,3,7,45,415.5,53.5,2.55,14.45,130.5,445.98,367.46
2018,3,3,8,0,511.0,64.0,2.7,15.0,180.0,547.76,451.32
2018,3,3,8,15,569.5,72.0,2.8,15.6,233.5,616.95,505.54
2018,3,3,8,30,628.0,80.0,2.9,16.2,287.0,685.68,556.73
2018,3,3,8,45,626.5,87.5,3.05,16.8,324.5,699.77,565.2
2018,3,3,9,0,625.0,95.0,3.2,17.4,362.0,710.98,571.28
2018,3,3,9,15,624.0,104.0,3.25,17.9,398.0,721.6,576.44
2018,3,3,9,30,623.0,113.0,3.3,18.4,434.0,729.23,579.32
2018,3,3,9,45,386.5,145.0,3.35,18.9,350.0,537.8,431.61
2018,3,3,10,0,150.0,177.0,3.4,19.4,266.0,317.93,255.17
2018,3,3,10,15,121.0,211.5,3.35,19.85,286.5,324.25,258.26
2018,3,3,10,30,92.0,246.0,3.3,20.3,307.0,312.88,247.1
2018,3,3,10,45,115.5,250.5,3.3,20.75,331.0,347.57,273.47
2018,3,3,11,0,139.0,255.0,3.3,21.2,355.0,364.38,285.76
2018,3,3,11,15,74.5,234.0,3.3,21.6,288.0,271.11,211.48
2018,3,3,11,30,10.0,213.0,3.3,22.0,221.0,188.79,145.15
2018,3,3,11,45,12.5,229.5,3.3,22.35,239.5,203.73,156.63
2018,3,3,12,0,15.0,246.0,3.3,22.7,258.0,218.16,167.46
2018,3,3,12,15,11.0,219.5,3.3,23.0,228.5,191.32,146.24
2018,3,3,12,30,7.0,193.0,3.3,23.3,199.0,165.41,125.81
2018,3,3,12,45,42.5,249.5,3.35,23.55,283.5,233.81,179.05
2018,3,3,13,0,78.0,306.0,3.4,23.8,368.0,293.25,224.0
2018,3,3,13,15,59.5,299.0,3.45,23.85,346.0,270.97,206.47
2018,3,3,13,30,41.0,292.0,3.5,23.9,324.0,250.68,190.84
2018,3,3,13,45,22.5,229.0,3.5,24.0,246.5,191.16,145.13
2018,3,3,14,0,4.0,166.0,3.5,24.1,169.0,137.2,103.51
2018,3,3,14,15,2.0,142.5,3.55,24.0,144.0,117.56,88.33
2018,3,3,14,30,0.0,119.0,3.6,23.9,119.0,98.27,73.3
2018,3,3,14,45,0.0,122.5,3.65,23.75,122.5,100.78,75.5
2018,3,3,15,0,0.0,126.0,3.7,23.6,126.0,103.13,77.59
2018,3,3,15,15,0.0,108.0,3.7,23.35,108.0,89.02,69.69
2018,3,3,15,30,0.0,90.0,3.7,23.1,90.0,74.85,58.03
2018,3,3,15,45,0.0,69.0,3.75,22.85,69.0,57.26,43.35
2018,3,3,16,0,0.0,48.0,3.8,22.6,48.0,39.74,28.56
2018,3,3,16,15,21.5,45.0,3.6,22.2,54.0,38.06,27.27
2018,3,3,16,30,43.0,42.0,3.4,21.8,60.0,34.18,24.07
2018,3,3,16,45,158.5,49.0,3.25,21.4,101.0,34.45,24.43
2018,3,3,17,0,274.0,56.0,3.1,21.0,142.0,40.89,30.14
2018,3,3,17,15,217.5,45.5,3.1,21.0,105.5,33.6,23.75
2018,3,3,17,30,161.0,35.0,3.1,21.0,69.0,26.14,17.1
2018,3,3,17,45,80.5,20.0,3.0,20.1,37.0,15.07,7.33
2018,3,3,18,0,0.0,5.0,2.9,19.2,5.0,4.1,0.0
2018,3,3,18,15,0.0,3.0,3.05,19.0,3.0,2.46,0.0
2018,3,3,18,30,0.0,1.0,3.2,18.8,1.0,0.85,0.0
2018,3,3,18,45,0.0,0.5,3.4,18.6,0.5,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.85,17.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.7,17.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
