Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,3,4,6,45,4.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,3,4,7,0,9.0,2.0,3.1,17.3,2.0,8.12,0.0
2018,3,4,7,15,68.5,12.0,3.25,17.75,20.0,89.77,45.7
2018,3,4,7,30,128.0,22.0,3.4,18.2,38.0,157.69,125.44
2018,3,4,7,45,173.0,23.0,3.55,18.65,56.0,202.25,166.78
2018,3,4,8,0,218.0,24.0,3.7,19.1,74.0,239.87,200.02
2018,3,4,8,15,109.0,26.0,3.9,19.7,51.0,140.99,116.46
2018,3,4,8,30,0.0,28.0,4.1,20.3,28.0,23.09,13.76
2018,3,4,8,45,0.0,33.5,4.25,20.85,33.5,27.66,17.53
2018,3,4,9,0,0.0,39.0,4.4,21.4,39.0,32.23,21.22
2018,3,4,9,15,0.0,54.0,4.55,22.0,54.0,44.72,31.38
2018,3,4,9,30,0.0,69.0,4.7,22.6,69.0,57.25,41.44
2018,3,4,9,45,0.0,70.0,4.85,23.25,70.0,58.11,41.88
2018,3,4,10,0,0.0,71.0,5.0,23.9,71.0,58.98,42.33
2018,3,4,10,15,0.5,86.0,5.05,24.3,86.5,71.99,52.64
2018,3,4,10,30,1.0,101.0,5.1,24.7,102.0,85.23,63.02
2018,3,4,10,45,0.5,84.5,5.15,25.1,85.0,70.79,51.25
2018,3,4,11,0,0.0,68.0,5.2,25.5,68.0,56.6,39.74
2018,3,4,11,15,64.5,157.5,5.2,25.8,206.5,202.06,156.19
2018,3,4,11,30,129.0,247.0,5.2,26.1,345.0,332.56,256.94
2018,3,4,11,45,298.5,244.5,5.25,26.4,478.5,457.99,353.66
2018,3,4,12,0,468.0,242.0,5.3,26.7,612.0,570.11,436.98
2018,3,4,12,15,345.5,278.0,5.3,26.85,552.5,493.04,376.41
2018,3,4,12,30,223.0,314.0,5.3,27.0,493.0,416.91,317.15
2018,3,4,12,45,180.5,322.5,5.3,27.15,467.5,378.28,286.99
2018,3,4,13,0,138.0,331.0,5.3,27.3,442.0,347.32,262.61
2018,3,4,13,15,109.0,313.0,5.25,27.25,400.0,306.26,231.14
2018,3,4,13,30,80.0,295.0,5.2,27.2,358.0,269.99,203.39
2018,3,4,13,45,66.5,287.0,5.1,27.15,338.5,250.75,188.54
2018,3,4,14,0,53.0,279.0,5.0,27.1,319.0,233.09,175.03
2018,3,4,14,15,50.0,241.5,4.9,27.0,278.0,199.54,149.23
2018,3,4,14,30,47.0,204.0,4.8,26.9,237.0,167.14,124.26
2018,3,4,14,45,54.5,199.0,4.7,26.85,236.0,159.57,118.21
2018,3,4,15,0,62.0,194.0,4.6,26.8,235.0,151.0,111.95
2018,3,4,15,15,80.5,216.0,4.5,26.65,265.5,157.97,125.38
2018,3,4,15,30,99.0,238.0,4.4,26.5,296.0,168.9,134.71
2018,3,4,15,45,73.5,204.0,4.3,26.35,245.0,148.21,118.17
2018,3,4,16,0,48.0,170.0,4.2,26.2,194.0,126.59,100.75
2018,3,4,16,15,98.0,150.5,4.05,25.85,193.5,109.24,86.76
2018,3,4,16,30,148.0,131.0,3.9,25.5,193.0,97.37,77.2
2018,3,4,16,45,312.5,116.0,3.75,25.2,223.0,80.91,63.59
2018,3,4,17,0,477.0,101.0,3.6,24.9,253.0,73.62,57.58
2018,3,4,17,15,324.5,86.5,3.6,24.9,181.0,63.22,48.67
2018,3,4,17,30,172.0,72.0,3.6,24.9,109.0,54.24,40.75
2018,3,4,17,45,173.5,55.5,3.6,23.75,83.5,42.49,30.38
2018,3,4,18,0,175.0,39.0,3.6,22.6,58.0,29.88,18.67
2018,3,4,18,15,103.5,23.5,3.7,22.3,33.0,18.32,0.0
2018,3,4,18,30,32.0,8.0,3.8,22.0,8.0,6.83,0.0
2018,3,4,18,45,16.0,4.0,3.85,21.7,4.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.9,21.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.9,21.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.75,19.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.3,18.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.65,18.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,3,5,6,45,4.0,1.5,2.5,19.0,1.5,0.0,0.0
2018,3,5,7,0,8.0,3.0,2.7,19.4,3.0,8.29,0.0
2018,3,5,7,15,19.0,7.0,2.8,19.9,9.0,28.27,12.26
2018,3,5,7,30,30.0,11.0,2.9,20.4,15.0,42.64,29.96
2018,3,5,7,45,30.0,12.5,3.0,20.95,18.0,43.59,31.65
2018,3,5,8,0,30.0,14.0,3.1,21.5,21.0,45.12,33.27
2018,3,5,8,15,15.0,29.5,3.2,22.0,33.0,37.85,26.64
2018,3,5,8,30,0.0,45.0,3.3,22.5,45.0,37.19,25.36
2018,3,5,8,45,3.0,87.5,3.35,23.05,89.0,77.26,58.37
2018,3,5,9,0,6.0,130.0,3.4,23.6,133.0,121.57,94.13
2018,3,5,9,15,11.5,156.0,3.4,24.0,162.0,150.93,117.37
2018,3,5,9,30,17.0,182.0,3.4,24.4,191.0,179.92,139.94
2018,3,5,9,45,21.5,194.0,3.35,24.8,206.5,193.21,149.82
2018,3,5,10,0,26.0,206.0,3.3,25.2,222.0,221.29,171.13
2018,3,5,10,15,20.0,160.5,3.25,25.4,173.0,165.96,127.26
2018,3,5,10,30,14.0,115.0,3.2,25.6,124.0,115.33,87.0
2018,3,5,10,45,27.5,159.0,3.1,25.85,178.5,167.27,127.89
2018,3,5,11,0,41.0,203.0,3.0,26.1,233.0,218.16,167.03
2018,3,5,11,15,125.5,275.5,2.95,26.35,371.0,365.67,279.88
2018,3,5,11,30,210.0,348.0,2.9,26.6,509.0,491.75,372.04
2018,3,5,11,45,530.0,239.5,2.8,26.85,657.5,639.72,482.0
2018,3,5,12,0,850.0,131.0,2.7,27.1,806.0,743.85,556.07
2018,3,5,12,15,869.5,123.0,2.75,27.2,819.5,707.07,528.2
2018,3,5,12,30,889.0,115.0,2.8,27.3,833.0,672.34,501.97
2018,3,5,12,45,878.5,119.5,2.8,27.4,828.5,626.56,466.72
2018,3,5,13,0,868.0,124.0,2.8,27.5,824.0,579.25,429.63
2018,3,5,13,15,701.5,174.0,2.95,27.45,735.5,489.03,361.75
2018,3,5,13,30,535.0,224.0,3.1,27.4,647.0,411.18,302.81
2018,3,5,13,45,277.5,187.0,3.3,27.35,406.0,249.61,183.49
2018,3,5,14,0,20.0,150.0,3.5,27.3,165.0,127.52,94.19
2018,3,5,14,15,27.0,167.5,3.65,27.1,187.0,140.21,104.0
2018,3,5,14,30,34.0,185.0,3.8,26.9,209.0,151.16,112.28
2018,3,5,14,45,120.5,233.0,3.95,26.65,313.0,184.58,134.76
2018,3,5,15,0,207.0,281.0,4.1,26.4,417.0,207.1,150.42
2018,3,5,15,15,164.0,263.0,4.2,26.05,366.5,176.54,140.67
2018,3,5,15,30,121.0,245.0,4.3,25.7,316.0,164.04,131.08
2018,3,5,15,45,163.5,212.5,4.35,25.3,300.5,146.95,117.62
2018,3,5,16,0,206.0,180.0,4.4,24.9,285.0,121.29,96.86
2018,3,5,16,15,333.0,158.0,4.35,24.3,307.0,110.67,88.52
2018,3,5,16,30,460.0,136.0,4.3,23.7,329.0,94.23,75.11
2018,3,5,16,45,404.0,121.5,4.25,23.05,274.0,85.5,68.08
2018,3,5,17,0,348.0,107.0,4.2,22.4,219.0,76.47,60.63
2018,3,5,17,15,251.5,94.0,4.2,22.4,167.0,69.82,54.88
2018,3,5,17,30,155.0,81.0,4.2,22.4,115.0,60.16,46.28
2018,3,5,17,45,98.5,59.0,4.15,20.95,78.5,45.48,33.34
2018,3,5,18,0,42.0,37.0,4.1,19.5,42.0,29.12,18.44
2018,3,5,18,15,28.0,21.5,4.15,19.15,24.0,17.09,0.0
2018,3,5,18,30,14.0,6.0,4.2,18.8,6.0,5.12,0.0
2018,3,5,18,45,7.0,3.0,4.25,18.4,3.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,4.3,17.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,4.25,17.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,6,6,45,13.0,4.0,2.5,9.55,4.5,0.0,0.0
2018,3,6,7,0,26.0,8.0,2.7,10.1,9.0,25.52,0.0
2018,3,6,7,15,33.5,27.0,2.7,10.8,30.0,71.9,44.48
2018,3,6,7,30,41.0,46.0,2.7,11.5,51.0,89.36,70.41
2018,3,6,7,45,63.5,65.5,2.7,12.2,78.5,142.98,117.91
2018,3,6,8,0,86.0,85.0,2.7,12.9,106.0,183.2,153.22
2018,3,6,8,15,81.0,107.5,2.95,13.9,131.0,204.55,170.61
2018,3,6,8,30,76.0,130.0,3.2,14.9,156.0,207.36,172.03
2018,3,6,8,45,342.0,122.5,3.5,15.85,269.0,486.19,403.65
2018,3,6,9,0,608.0,115.0,3.8,16.8,382.0,725.75,586.96
2018,3,6,9,15,767.0,91.5,3.9,17.35,469.5,836.35,664.37
2018,3,6,9,30,926.0,68.0,4.0,17.9,557.0,940.52,735.3
2018,3,6,9,45,942.5,69.5,4.1,18.5,605.0,952.75,739.82
2018,3,6,10,0,959.0,71.0,4.2,19.1,653.0,961.08,742.42
2018,3,6,10,15,971.0,72.5,4.2,19.5,695.0,961.27,739.53
2018,3,6,10,30,983.0,74.0,4.2,19.9,737.0,957.31,734.02
2018,3,6,10,45,991.5,75.5,4.15,20.3,771.5,946.07,723.45
2018,3,6,11,0,1000.0,77.0,4.1,20.7,806.0,930.65,710.26
2018,3,6,11,15,1006.0,77.5,4.1,20.95,832.0,907.94,692.94
2018,3,6,11,30,1012.0,78.0,4.1,21.2,858.0,881.26,673.05
2018,3,6,11,45,1016.0,78.0,4.05,21.5,875.5,848.68,648.81
2018,3,6,12,0,1020.0,78.0,4.0,21.8,893.0,812.46,622.12
2018,3,6,12,15,1021.5,78.5,3.95,21.95,901.5,771.5,591.16
2018,3,6,12,30,1023.0,79.0,3.9,22.1,910.0,727.34,556.43
2018,3,6,12,45,1023.0,79.0,3.85,22.3,909.0,678.85,517.74
2018,3,6,13,0,1023.0,79.0,3.8,22.5,908.0,627.7,476.19
2018,3,6,13,15,1021.0,78.5,3.8,22.55,898.0,572.7,431.08
2018,3,6,13,30,1019.0,78.0,3.8,22.6,888.0,515.71,383.12
2018,3,6,13,45,1014.5,77.5,3.75,22.65,868.5,455.99,331.67
2018,3,6,14,0,1010.0,77.0,3.7,22.7,849.0,395.02,278.08
2018,3,6,14,15,1001.5,77.5,3.7,22.65,821.0,332.72,223.09
2018,3,6,14,30,993.0,78.0,3.7,22.6,793.0,270.1,168.62
2018,3,6,14,45,961.5,84.5,3.65,22.55,750.0,208.07,119.19
2018,3,6,15,0,930.0,91.0,3.6,22.5,707.0,148.65,80.57
2018,3,6,15,15,899.5,93.5,3.55,22.25,659.0,89.65,60.03
2018,3,6,15,30,869.0,96.0,3.5,22.0,611.0,73.22,56.86
2018,3,6,15,45,771.0,109.0,3.45,21.75,539.0,82.15,64.7
2018,3,6,16,0,673.0,122.0,3.4,21.5,467.0,84.0,66.55
2018,3,6,16,15,584.0,125.5,3.05,20.75,402.5,87.79,70.22
2018,3,6,16,30,495.0,129.0,2.7,20.0,338.0,90.0,72.55
2018,3,6,16,45,388.0,125.0,2.35,19.3,275.0,87.58,70.87
2018,3,6,17,0,281.0,121.0,2.0,18.6,212.0,87.7,71.29
2018,3,6,17,15,204.5,102.0,2.0,18.6,161.5,74.66,59.93
2018,3,6,17,30,128.0,83.0,2.0,18.6,111.0,62.72,49.26
2018,3,6,17,45,99.0,61.5,2.1,17.05,79.5,47.17,35.43
2018,3,6,18,0,70.0,40.0,2.2,15.5,48.0,31.3,20.76
2018,3,6,18,15,48.5,23.5,2.45,15.35,27.5,18.55,0.0
2018,3,6,18,30,27.0,7.0,2.7,15.2,7.0,5.97,0.0
2018,3,6,18,45,13.5,3.5,2.95,15.05,3.5,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,7,6,45,101.5,8.5,2.9,6.4,11.5,0.0,0.0
2018,3,7,7,0,203.0,17.0,3.1,6.8,23.0,161.13,0.0
2018,3,7,7,15,389.5,26.5,3.4,7.45,69.0,375.63,269.85
2018,3,7,7,30,576.0,36.0,3.7,8.1,115.0,536.88,444.07
2018,3,7,7,45,661.5,42.5,3.95,8.75,173.0,631.61,528.01
2018,3,7,8,0,747.0,49.0,4.2,9.4,231.0,727.29,607.09
2018,3,7,8,15,793.0,53.0,4.3,10.0,289.5,786.27,652.88
2018,3,7,8,30,839.0,57.0,4.4,10.6,348.0,843.69,694.99
2018,3,7,8,45,870.0,60.0,4.45,11.15,405.5,874.83,715.33
2018,3,7,9,0,901.0,63.0,4.5,11.7,463.0,912.53,739.89
2018,3,7,9,15,923.5,65.0,4.35,12.2,517.0,938.11,753.35
2018,3,7,9,30,946.0,67.0,4.2,12.7,571.0,960.23,764.1
2018,3,7,9,45,962.0,69.0,4.1,13.2,620.0,972.63,768.53
2018,3,7,10,0,978.0,71.0,4.0,13.7,669.0,981.01,770.23
2018,3,7,10,15,989.5,72.5,3.9,14.15,711.0,980.54,766.01
2018,3,7,10,30,1001.0,74.0,3.8,14.6,753.0,975.84,759.1
2018,3,7,10,45,1009.0,75.5,3.7,15.1,788.0,963.79,747.18
2018,3,7,11,0,1017.0,77.0,3.6,15.6,823.0,947.52,732.63
2018,3,7,11,15,1022.0,78.5,3.5,16.0,849.5,924.56,713.95
2018,3,7,11,30,1027.0,80.0,3.4,16.4,876.0,897.56,692.72
2018,3,7,11,45,1028.5,81.0,3.35,16.8,892.5,863.48,667.02
2018,3,7,12,0,1030.0,82.0,3.3,17.2,909.0,825.82,638.94
2018,3,7,12,15,1029.0,82.5,3.25,17.5,915.5,782.57,605.85
2018,3,7,12,30,1028.0,83.0,3.2,17.8,922.0,736.32,569.11
2018,3,7,12,45,1027.5,83.0,3.15,18.1,921.0,687.12,529.5
2018,3,7,13,0,1027.0,83.0,3.1,18.4,920.0,635.31,487.04
2018,3,7,13,15,1024.0,83.0,3.1,18.55,909.0,579.86,441.19
2018,3,7,13,30,1021.0,83.0,3.1,18.7,898.0,522.5,392.53
2018,3,7,13,45,1015.0,82.0,3.05,18.85,877.0,461.52,339.68
2018,3,7,14,0,1009.0,81.0,3.0,19.0,856.0,399.49,284.81
2018,3,7,14,15,1001.5,80.5,2.95,19.05,827.5,336.62,228.77
2018,3,7,14,30,994.0,80.0,2.9,19.1,799.0,273.35,173.14
2018,3,7,14,45,982.0,79.5,2.85,19.1,762.0,209.26,120.61
2018,3,7,15,0,970.0,79.0,2.8,19.1,725.0,145.82,77.47
2018,3,7,15,15,955.5,77.5,2.7,19.0,681.0,82.55,53.54
2018,3,7,15,30,941.0,76.0,2.6,18.9,637.0,70.74,55.45
2018,3,7,15,45,922.5,74.0,2.55,18.75,587.5,69.12,54.27
2018,3,7,16,0,904.0,72.0,2.5,18.6,538.0,67.39,53.0
2018,3,7,16,15,879.0,69.0,2.2,18.1,483.5,64.78,51.03
2018,3,7,16,30,854.0,66.0,1.9,17.6,429.0,55.55,43.26
2018,3,7,16,45,817.5,62.5,1.6,17.05,371.5,53.14,41.39
2018,3,7,17,0,781.0,59.0,1.3,16.5,314.0,50.73,39.45
2018,3,7,17,15,724.0,53.5,1.3,16.5,255.5,46.5,35.7
2018,3,7,17,30,667.0,48.0,1.3,16.5,197.0,42.26,31.78
2018,3,7,17,45,561.5,41.5,1.25,14.2,142.0,36.92,26.94
2018,3,7,18,0,456.0,35.0,1.2,11.9,87.0,29.11,19.36
2018,3,7,18,15,283.5,23.0,1.25,11.5,49.5,19.36,1.1
2018,3,7,18,30,111.0,11.0,1.3,11.1,12.0,9.39,0.0
2018,3,7,18,45,55.5,5.5,1.35,10.75,6.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,6,45,1.0,5.0,1.7,7.95,5.0,0.0,0.0
2018,3,8,7,0,2.0,10.0,1.8,8.2,10.0,9.99,0.0
2018,3,8,7,15,11.0,28.5,1.85,8.5,30.0,44.51,28.37
2018,3,8,7,30,20.0,47.0,1.9,8.8,50.0,72.06,56.28
2018,3,8,7,45,30.0,70.0,1.95,9.05,76.5,106.87,87.6
2018,3,8,8,0,40.0,93.0,2.0,9.3,103.0,140.17,117.04
2018,3,8,8,15,36.5,111.0,2.0,9.7,122.0,153.55,128.26
2018,3,8,8,30,33.0,129.0,2.0,10.1,141.0,166.89,139.0
2018,3,8,8,45,49.5,153.0,2.05,10.5,174.0,205.94,171.7
2018,3,8,9,0,66.0,177.0,2.1,10.9,207.0,244.55,203.23
2018,3,8,9,15,207.0,196.5,2.3,11.4,305.0,409.85,340.17
2018,3,8,9,30,348.0,216.0,2.5,11.9,403.0,576.24,470.5
2018,3,8,9,45,365.0,232.5,2.75,12.4,443.5,603.75,488.9
2018,3,8,10,0,382.0,249.0,3.0,12.9,484.0,629.11,506.44
2018,3,8,10,15,352.0,275.0,3.0,13.25,502.5,620.2,496.33
2018,3,8,10,30,322.0,301.0,3.0,13.6,521.0,609.34,485.16
2018,3,8,10,45,255.5,324.5,3.05,13.9,504.0,562.59,446.7
2018,3,8,11,0,189.0,348.0,3.1,14.2,487.0,501.0,397.36
2018,3,8,11,15,157.0,363.5,3.1,14.6,481.5,477.75,377.66
2018,3,8,11,30,125.0,379.0,3.1,15.0,476.0,454.98,358.28
2018,3,8,11,45,158.0,388.0,3.15,15.35,513.5,476.27,374.25
2018,3,8,12,0,191.0,397.0,3.2,15.7,551.0,494.33,387.28
2018,3,8,12,15,392.5,336.5,3.2,16.1,657.0,570.72,446.5
2018,3,8,12,30,594.0,276.0,3.2,16.5,763.0,629.61,489.89
2018,3,8,12,45,586.0,279.5,3.25,16.95,759.5,592.12,459.0
2018,3,8,13,0,578.0,283.0,3.3,17.4,756.0,553.64,427.49
2018,3,8,13,15,677.0,233.5,3.3,17.6,781.0,527.11,404.71
2018,3,8,13,30,776.0,184.0,3.3,17.8,806.0,489.93,371.98
2018,3,8,13,45,866.0,140.5,3.35,18.05,820.0,446.68,332.46
2018,3,8,14,0,956.0,97.0,3.4,18.3,834.0,395.58,284.55
2018,3,8,14,15,949.0,95.0,3.35,18.4,806.0,334.43,229.85
2018,3,8,14,30,942.0,93.0,3.3,18.5,778.0,272.97,175.62
2018,3,8,14,45,926.5,94.0,3.3,18.55,741.0,212.13,125.62
2018,3,8,15,0,911.0,95.0,3.3,18.6,704.0,152.32,84.74
2018,3,8,15,15,849.0,106.0,3.3,18.6,646.5,89.22,59.12
2018,3,8,15,30,787.0,117.0,3.3,18.6,589.0,85.91,68.49
2018,3,8,15,45,705.5,127.0,3.3,18.6,524.5,85.2,68.1
2018,3,8,16,0,624.0,137.0,3.3,18.6,460.0,93.32,75.3
2018,3,8,16,15,584.0,128.5,3.0,18.05,406.5,89.59,72.49
2018,3,8,16,30,544.0,120.0,2.7,17.5,353.0,85.72,69.54
2018,3,8,16,45,502.5,109.0,2.4,16.95,301.5,78.01,63.17
2018,3,8,17,0,461.0,98.0,2.1,16.4,250.0,71.2,57.46
2018,3,8,17,15,425.5,82.5,2.1,16.4,202.5,61.04,48.52
2018,3,8,17,30,390.0,67.0,2.1,16.4,155.0,50.46,39.0
2018,3,8,17,45,318.0,53.0,1.9,14.25,111.5,40.38,29.98
2018,3,8,18,0,246.0,39.0,1.7,12.1,68.0,30.05,20.22
2018,3,8,18,15,151.0,24.0,1.8,11.9,39.0,18.66,2.41
2018,3,8,18,30,56.0,9.0,1.9,11.7,10.0,7.68,0.0
2018,3,8,18,45,28.0,4.5,2.05,11.5,5.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,9,6,45,3.5,3.5,2.85,11.0,3.5,0.0,0.0
2018,3,9,7,0,7.0,7.0,3.2,11.6,7.0,11.07,0.0
2018,3,9,7,15,3.5,13.5,3.35,12.35,13.5,13.78,5.04
2018,3,9,7,30,0.0,20.0,3.5,13.1,20.0,16.47,8.2
2018,3,9,7,45,27.0,32.5,3.7,13.9,39.5,50.0,38.12
2018,3,9,8,0,54.0,45.0,3.9,14.7,59.0,97.34,79.69
2018,3,9,8,15,33.5,76.0,4.05,15.5,85.5,103.28,83.68
2018,3,9,8,30,13.0,107.0,4.2,16.3,112.0,108.46,86.73
2018,3,9,8,45,70.0,149.5,4.4,17.1,181.0,219.39,180.22
2018,3,9,9,0,127.0,192.0,4.6,17.9,250.0,337.94,276.31
2018,3,9,9,15,110.0,207.5,4.7,18.35,261.5,334.58,271.3
2018,3,9,9,30,93.0,223.0,4.8,18.8,273.0,311.69,251.3
2018,3,9,9,45,67.5,233.0,4.95,19.25,271.0,293.38,234.73
2018,3,9,10,0,42.0,243.0,5.1,19.7,269.0,275.41,218.54
2018,3,9,10,15,61.5,273.0,5.15,20.05,314.0,320.06,253.37
2018,3,9,10,30,81.0,303.0,5.2,20.4,359.0,363.04,286.25
2018,3,9,10,45,74.0,295.0,5.3,20.75,348.0,341.74,268.57
2018,3,9,11,0,67.0,287.0,5.4,21.1,337.0,321.61,252.04
2018,3,9,11,15,56.5,268.5,5.45,21.45,311.5,289.57,226.23
2018,3,9,11,30,46.0,250.0,5.5,21.8,286.0,259.18,201.75
2018,3,9,11,45,55.5,275.0,5.55,22.15,319.5,284.7,221.22
2018,3,9,12,0,65.0,300.0,5.6,22.5,353.0,308.44,239.02
2018,3,9,12,15,57.5,297.0,5.6,22.75,344.0,294.42,227.48
2018,3,9,12,30,50.0,294.0,5.6,23.0,335.0,281.01,216.54
2018,3,9,12,45,71.0,318.5,5.6,23.25,377.0,307.71,236.8
2018,3,9,13,0,92.0,343.0,5.6,23.5,419.0,330.99,254.02
2018,3,9,13,15,51.0,280.0,5.6,23.65,322.0,252.68,193.41
2018,3,9,13,30,10.0,217.0,5.6,23.8,225.0,182.03,138.62
2018,3,9,13,45,22.0,239.0,5.55,23.95,256.0,198.73,151.47
2018,3,9,14,0,34.0,261.0,5.5,24.1,287.0,214.64,163.39
2018,3,9,14,15,55.0,279.0,5.45,23.95,319.5,227.37,172.55
2018,3,9,14,30,76.0,297.0,5.4,23.8,352.0,235.98,178.31
2018,3,9,14,45,41.0,236.5,5.3,23.7,266.0,183.02,138.58
2018,3,9,15,0,6.0,176.0,5.2,23.6,180.0,141.12,107.47
2018,3,9,15,15,3.0,149.0,5.05,23.3,151.0,119.99,91.24
2018,3,9,15,30,0.0,122.0,4.9,23.0,122.0,99.52,78.73
2018,3,9,15,45,0.5,117.0,4.8,22.75,117.5,95.46,75.64
2018,3,9,16,0,1.0,112.0,4.7,22.5,113.0,91.34,72.48
2018,3,9,16,15,1.0,91.0,4.55,22.15,91.5,75.12,58.99
2018,3,9,16,30,1.0,70.0,4.4,21.8,70.0,58.06,44.63
2018,3,9,16,45,0.5,48.5,4.25,21.45,48.5,40.12,29.31
2018,3,9,17,0,0.0,27.0,4.1,21.1,27.0,22.26,13.85
2018,3,9,17,15,0.0,22.5,4.1,21.1,22.5,18.53,10.58
2018,3,9,17,30,0.0,18.0,4.1,21.1,18.0,14.81,7.27
2018,3,9,17,45,0.0,13.0,3.8,20.2,13.0,10.68,3.59
2018,3,9,18,0,0.0,8.0,3.5,19.3,8.0,6.56,0.0
2018,3,9,18,15,0.0,5.0,3.45,19.1,5.0,4.1,0.0
2018,3,9,18,30,0.0,2.0,3.4,18.9,2.0,1.71,0.0
2018,3,9,18,45,0.0,1.0,3.35,18.7,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,3.85,16.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,3,10,6,45,54.0,10.0,2.9,17.35,12.0,0.0,0.0
2018,3,10,7,0,108.0,20.0,3.1,17.8,24.0,96.09,0.0
2018,3,10,7,15,199.5,34.5,3.2,18.45,58.5,247.09,185.59
2018,3,10,7,30,291.0,49.0,3.3,19.1,93.0,338.91,274.79
2018,3,10,7,45,350.5,63.0,3.35,19.75,138.0,410.06,336.15
2018,3,10,8,0,410.0,77.0,3.4,20.4,183.0,483.73,395.77
2018,3,10,8,15,430.5,93.5,3.5,21.1,228.0,528.04,429.71
2018,3,10,8,30,451.0,110.0,3.6,21.8,273.0,570.99,461.06
2018,3,10,8,45,534.5,113.5,3.7,22.5,336.5,661.59,526.99
2018,3,10,9,0,618.0,117.0,3.8,23.2,400.0,744.94,585.01
2018,3,10,9,15,651.0,122.0,3.75,23.8,450.0,781.57,607.41
2018,3,10,9,30,684.0,127.0,3.7,24.4,500.0,815.3,627.57
2018,3,10,9,45,773.0,111.5,3.65,24.95,567.0,867.6,660.46
2018,3,10,10,0,862.0,96.0,3.6,25.5,634.0,922.52,694.28
2018,3,10,10,15,879.0,97.0,3.6,26.0,675.5,916.85,686.96
2018,3,10,10,30,896.0,98.0,3.6,26.5,717.0,917.2,684.41
2018,3,10,10,45,910.0,97.5,3.55,27.0,751.5,909.25,676.11
2018,3,10,11,0,924.0,97.0,3.5,27.5,786.0,897.31,665.41
2018,3,10,11,15,888.5,117.5,3.55,27.9,798.0,861.51,639.65
2018,3,10,11,30,853.0,138.0,3.6,28.3,810.0,831.09,617.77
2018,3,10,11,45,882.5,127.0,3.6,28.7,834.5,802.88,597.19
2018,3,10,12,0,912.0,116.0,3.6,29.1,859.0,778.56,579.18
2018,3,10,12,15,936.5,104.0,3.6,29.4,873.5,745.19,553.9
2018,3,10,12,30,961.0,92.0,3.6,29.7,888.0,707.46,525.07
2018,3,10,12,45,961.0,92.0,3.6,30.0,887.0,661.15,489.24
2018,3,10,13,0,961.0,92.0,3.6,30.3,886.0,612.37,450.85
2018,3,10,13,15,937.5,102.0,3.6,30.5,869.0,557.65,407.38
2018,3,10,13,30,914.0,112.0,3.6,30.7,852.0,502.69,362.79
2018,3,10,13,45,929.5,100.0,3.6,30.95,838.0,446.99,316.21
2018,3,10,14,0,945.0,88.0,3.6,31.2,824.0,388.3,266.09
2018,3,10,14,15,937.0,87.5,3.6,31.2,796.0,328.69,215.25
2018,3,10,14,30,929.0,87.0,3.6,31.2,768.0,268.84,164.78
2018,3,10,14,45,869.5,103.5,3.55,31.25,717.5,212.25,121.83
2018,3,10,15,0,810.0,120.0,3.5,31.3,667.0,153.08,84.04
2018,3,10,15,15,832.0,104.0,3.45,31.1,636.0,89.7,54.99
2018,3,10,15,30,854.0,88.0,3.4,30.9,605.0,76.83,57.66
2018,3,10,15,45,846.5,81.5,3.35,30.7,560.0,72.77,54.57
2018,3,10,16,0,839.0,75.0,3.3,30.5,515.0,68.44,51.23
2018,3,10,16,15,811.5,72.5,3.05,29.8,462.5,58.85,43.6
2018,3,10,16,30,784.0,70.0,2.8,29.1,410.0,57.51,42.79
2018,3,10,16,45,745.5,66.5,2.5,28.4,355.0,55.3,41.2
2018,3,10,17,0,707.0,63.0,2.2,27.7,300.0,53.1,39.56
2018,3,10,17,15,650.0,57.5,2.2,27.7,244.5,49.11,36.19
2018,3,10,17,30,593.0,52.0,2.2,27.7,189.0,41.42,29.54
2018,3,10,17,45,489.5,45.0,2.25,25.75,137.0,36.28,25.08
2018,3,10,18,0,386.0,38.0,2.3,23.8,85.0,31.31,20.3
2018,3,10,18,15,220.5,23.5,2.5,23.6,47.5,19.48,4.72
2018,3,10,18,30,55.0,9.0,2.7,23.4,10.0,7.68,0.0
2018,3,10,18,45,27.5,4.5,2.9,23.15,5.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,3.25,22.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,3.55,22.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,3.7,22.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,3.65,21.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,3.55,20.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,3.3,19.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,3.15,18.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,3.15,18.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,3.3,18.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,3,11,6,45,0.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,3,11,7,0,0.0,3.0,4.1,17.2,3.0,2.46,0.0
2018,3,11,7,15,9.5,15.5,4.4,17.45,17.0,20.41,10.61
2018,3,11,7,30,19.0,28.0,4.7,17.7,31.0,39.3,27.7
2018,3,11,7,45,9.5,25.5,5.05,17.95,27.0,29.47,19.57
2018,3,11,8,0,0.0,23.0,5.4,18.2,23.0,18.94,10.4
2018,3,11,8,15,0.0,32.5,5.75,18.4,32.5,26.81,17.07
2018,3,11,8,30,0.0,42.0,6.1,18.6,42.0,34.71,23.67
2018,3,11,8,45,0.0,42.0,6.45,18.75,42.0,34.72,23.58
2018,3,11,9,0,0.0,42.0,6.8,18.9,42.0,34.74,23.49
2018,3,11,9,15,0.0,53.0,7.05,18.95,53.0,43.91,31.02
2018,3,11,9,30,0.0,64.0,7.3,19.0,64.0,53.1,38.52
2018,3,11,9,45,0.0,101.0,7.55,19.0,101.0,84.54,64.31
2018,3,11,10,0,0.0,138.0,7.8,19.0,138.0,117.67,91.21
2018,3,11,10,15,0.5,140.5,7.9,19.05,141.0,119.88,92.76
2018,3,11,10,30,1.0,143.0,8.0,19.1,144.0,122.16,94.4
2018,3,11,10,45,0.5,134.0,8.05,19.1,134.5,113.47,87.15
2018,3,11,11,0,0.0,125.0,8.1,19.1,125.0,105.04,80.16
2018,3,11,11,15,1.0,136.5,8.05,19.1,137.5,115.66,88.66
2018,3,11,11,30,2.0,148.0,8.0,19.1,150.0,126.11,97.02
2018,3,11,11,45,4.0,169.0,7.95,19.1,172.5,145.25,112.36
2018,3,11,12,0,6.0,190.0,7.9,19.1,195.0,164.0,127.33
2018,3,11,12,15,8.0,209.5,7.8,19.05,216.0,180.99,140.86
2018,3,11,12,30,10.0,229.0,7.7,19.0,237.0,197.44,153.92
2018,3,11,12,45,10.0,224.5,7.65,18.95,232.5,192.36,149.83
2018,3,11,13,0,10.0,220.0,7.6,18.9,228.0,187.32,145.81
2018,3,11,13,15,11.0,231.5,7.55,18.75,240.5,195.63,152.5
2018,3,11,13,30,12.0,243.0,7.5,18.6,253.0,203.46,158.8
2018,3,11,13,45,7.5,203.5,7.4,18.5,209.5,169.07,131.47
2018,3,11,14,0,3.0,164.0,7.3,18.4,166.0,135.48,104.7
2018,3,11,14,15,2.0,156.5,7.2,18.3,158.0,128.68,99.4
2018,3,11,14,30,1.0,149.0,7.1,18.2,150.0,122.05,94.25
2018,3,11,14,45,1.5,156.0,7.0,18.15,157.0,126.9,98.35
2018,3,11,15,0,2.0,163.0,6.9,18.1,164.0,131.34,102.16
2018,3,11,15,15,7.5,178.5,6.8,18.15,183.0,141.4,110.55
2018,3,11,15,30,13.0,194.0,6.7,18.2,202.0,151.01,124.16
2018,3,11,15,45,35.0,201.0,6.65,18.25,220.0,146.4,120.57
2018,3,11,16,0,57.0,208.0,6.6,18.3,238.0,149.56,123.63
2018,3,11,16,15,65.0,188.0,6.3,18.15,219.0,136.76,113.12
2018,3,11,16,30,73.0,168.0,6.0,18.0,200.0,123.59,102.21
2018,3,11,16,45,162.5,147.5,5.75,17.8,206.0,107.0,88.22
2018,3,11,17,0,252.0,127.0,5.5,17.6,212.0,91.22,74.72
2018,3,11,17,15,216.0,107.0,5.5,17.6,170.5,78.05,63.22
2018,3,11,17,30,180.0,87.0,5.5,17.6,129.0,64.42,51.07
2018,3,11,17,45,113.0,65.5,4.75,16.7,89.5,50.23,38.31
2018,3,11,18,0,46.0,44.0,4.0,15.8,50.0,34.25,23.63
2018,3,11,18,15,27.0,25.5,3.95,15.55,28.5,20.21,6.42
2018,3,11,18,30,8.0,7.0,3.9,15.3,7.0,5.97,0.0
2018,3,11,18,45,4.0,3.5,3.85,15.0,3.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,4.35,7.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.75,6.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,3,12,6,45,95.5,11.5,4.2,6.85,16.0,9.82,0.0
2018,3,12,7,0,191.0,23.0,4.4,7.1,32.0,201.52,0.0
2018,3,12,7,15,341.0,35.0,4.6,7.65,78.5,356.16,288.23
2018,3,12,7,30,491.0,47.0,4.8,8.2,125.0,501.62,423.29
2018,3,12,7,45,574.0,55.0,5.05,8.7,181.5,593.67,504.2
2018,3,12,8,0,657.0,63.0,5.3,9.2,238.0,687.43,582.2
2018,3,12,8,15,709.0,68.5,5.25,9.75,296.5,751.55,631.73
2018,3,12,8,30,761.0,74.0,5.2,10.3,355.0,808.77,673.45
2018,3,12,8,45,781.0,81.0,5.15,10.8,408.0,843.77,696.61
2018,3,12,9,0,801.0,88.0,5.1,11.3,461.0,875.73,716.79
2018,3,12,9,15,737.0,115.5,5.0,11.85,488.5,857.4,698.37
2018,3,12,9,30,673.0,143.0,4.9,12.4,516.0,827.29,671.64
2018,3,12,9,45,722.5,139.0,4.8,12.95,570.0,862.93,694.37
2018,3,12,10,0,772.0,135.0,4.7,13.5,624.0,894.64,713.45
2018,3,12,10,15,846.5,118.0,4.6,14.05,685.0,925.36,731.55
2018,3,12,10,30,921.0,101.0,4.5,14.6,746.0,947.29,743.13
2018,3,12,10,45,878.0,123.5,4.45,15.1,761.0,922.62,722.18
2018,3,12,11,0,835.0,146.0,4.4,15.6,776.0,884.82,692.45
2018,3,12,11,15,905.0,121.0,4.35,16.05,824.0,882.53,688.56
2018,3,12,11,30,975.0,96.0,4.3,16.5,872.0,883.7,687.06
2018,3,12,11,45,980.0,96.0,4.3,16.95,889.5,852.19,662.82
2018,3,12,12,0,985.0,96.0,4.3,17.4,907.0,817.09,636.33
2018,3,12,12,15,987.0,96.5,4.25,17.7,915.0,776.91,605.15
2018,3,12,12,30,989.0,97.0,4.2,18.0,923.0,733.62,570.34
2018,3,12,12,45,988.5,96.5,4.2,18.3,921.0,685.05,531.14
2018,3,12,13,0,988.0,96.0,4.2,18.6,919.0,634.02,489.22
2018,3,12,13,15,944.5,114.5,4.15,18.75,894.0,574.13,439.74
2018,3,12,13,30,901.0,133.0,4.1,18.9,869.0,515.32,390.26
2018,3,12,13,45,862.0,145.5,4.05,19.05,836.5,454.26,338.36
2018,3,12,14,0,823.0,158.0,4.0,19.2,804.0,396.88,288.67
2018,3,12,14,15,867.5,133.5,3.95,19.2,794.0,339.1,236.29
2018,3,12,14,30,912.0,109.0,3.9,19.2,784.0,282.92,184.75
2018,3,12,14,45,928.0,97.0,3.85,19.2,756.5,219.85,131.34
2018,3,12,15,0,944.0,85.0,3.8,19.2,729.0,154.39,83.73
2018,3,12,15,15,931.5,83.0,3.75,19.05,686.0,92.14,56.77
2018,3,12,15,30,919.0,81.0,3.7,18.9,643.0,73.53,57.77
2018,3,12,15,45,901.0,78.5,3.65,18.7,593.5,71.72,56.46
2018,3,12,16,0,883.0,76.0,3.6,18.5,544.0,69.79,55.03
2018,3,12,16,15,859.0,73.0,3.35,18.1,490.5,67.31,53.16
2018,3,12,16,30,835.0,70.0,3.1,17.7,437.0,58.07,45.38
2018,3,12,16,45,800.5,66.0,2.8,17.25,380.0,55.44,43.33
2018,3,12,17,0,766.0,62.0,2.5,16.8,323.0,52.78,41.17
2018,3,12,17,15,710.5,57.0,2.5,16.8,264.5,49.09,37.94
2018,3,12,17,30,655.0,52.0,2.5,16.8,206.0,45.43,34.58
2018,3,12,17,45,466.5,48.5,1.9,14.5,143.0,38.96,28.82
2018,3,12,18,0,278.0,45.0,1.3,12.2,80.0,34.6,24.44
2018,3,12,18,15,164.0,28.0,1.3,11.8,46.0,21.71,8.4
2018,3,12,18,30,50.0,11.0,1.3,11.4,12.0,9.39,0.0
2018,3,12,18,45,25.0,5.5,1.3,11.05,6.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,13,6,45,88.5,11.0,1.7,7.5,15.5,72.04,0.0
2018,3,13,7,0,177.0,22.0,1.9,8.2,31.0,191.43,0.0
2018,3,13,7,15,121.5,39.5,1.9,8.95,49.5,176.43,141.1
2018,3,13,7,30,66.0,57.0,1.9,9.7,68.0,136.21,112.23
2018,3,13,7,45,76.5,80.5,1.95,10.5,98.0,173.69,145.6
2018,3,13,8,0,87.0,104.0,2.0,11.3,128.0,209.86,176.48
2018,3,13,8,15,75.0,126.0,2.1,12.35,150.0,205.87,172.07
2018,3,13,8,30,63.0,148.0,2.2,13.4,172.0,217.03,179.8
2018,3,13,8,45,88.0,176.0,2.35,14.45,214.5,269.17,221.94
2018,3,13,9,0,113.0,204.0,2.5,15.5,257.0,339.73,277.25
2018,3,13,9,15,146.5,227.5,2.6,16.0,304.5,392.83,318.28
2018,3,13,9,30,180.0,251.0,2.7,16.5,352.0,444.95,357.7
2018,3,13,9,45,177.5,274.5,2.8,16.95,381.0,462.14,368.7
2018,3,13,10,0,175.0,298.0,2.9,17.4,410.0,477.89,378.72
2018,3,13,10,15,416.5,245.0,2.9,17.8,532.5,669.04,525.61
2018,3,13,10,30,658.0,192.0,2.9,18.2,655.0,825.99,639.74
2018,3,13,10,45,723.0,176.0,2.95,18.55,706.5,848.77,652.76
2018,3,13,11,0,788.0,160.0,3.0,18.9,758.0,860.16,658.93
2018,3,13,11,15,867.0,131.5,3.05,19.1,809.0,872.02,666.01
2018,3,13,11,30,946.0,103.0,3.1,19.3,860.0,869.38,663.16
2018,3,13,11,45,949.0,104.5,3.1,19.55,876.5,838.46,640.48
2018,3,13,12,0,952.0,106.0,3.1,19.8,893.0,804.11,615.66
2018,3,13,12,15,954.0,106.5,3.15,19.95,901.0,764.89,586.43
2018,3,13,12,30,956.0,107.0,3.2,20.1,909.0,722.68,553.92
2018,3,13,12,45,956.0,106.0,3.2,20.3,907.0,675.18,516.55
2018,3,13,13,0,956.0,105.0,3.2,20.5,905.0,625.3,476.54
2018,3,13,13,15,955.0,104.0,3.25,20.6,895.0,572.73,433.75
2018,3,13,13,30,954.0,103.0,3.3,20.7,885.0,518.29,388.21
2018,3,13,13,45,951.5,101.5,3.3,20.8,866.5,461.21,339.23
2018,3,13,14,0,949.0,100.0,3.3,20.9,848.0,402.86,288.04
2018,3,13,14,15,939.5,100.5,3.3,20.9,820.0,342.89,235.12
2018,3,13,14,30,930.0,101.0,3.3,20.9,792.0,282.83,182.59
2018,3,13,14,45,901.5,106.0,3.3,20.9,750.5,222.78,133.74
2018,3,13,15,0,873.0,111.0,3.3,20.9,709.0,156.59,87.26
2018,3,13,15,15,801.5,124.0,3.3,20.75,647.0,105.22,68.03
2018,3,13,15,30,730.0,137.0,3.3,20.6,585.0,88.79,70.29
2018,3,13,15,45,679.0,138.5,3.3,20.45,530.0,91.42,72.8
2018,3,13,16,0,628.0,140.0,3.3,20.3,475.0,94.47,75.68
2018,3,13,16,15,498.0,150.5,3.0,19.8,399.5,101.51,82.11
2018,3,13,16,30,368.0,161.0,2.7,19.3,324.0,113.16,92.52
2018,3,13,16,45,449.0,126.5,2.45,18.85,299.0,88.67,71.84
2018,3,13,17,0,530.0,92.0,2.2,18.4,274.0,68.71,54.8
2018,3,13,17,15,545.5,77.0,2.2,18.4,235.0,59.22,46.56
2018,3,13,17,30,561.0,62.0,2.2,18.4,196.0,49.07,37.53
2018,3,13,17,45,477.0,51.5,1.85,16.1,144.0,41.48,30.84
2018,3,13,18,0,393.0,41.0,1.5,13.8,92.0,33.75,23.59
2018,3,13,18,15,234.5,26.5,1.6,13.45,53.0,22.03,9.23
2018,3,13,18,30,76.0,12.0,1.7,13.1,14.0,10.24,0.0
2018,3,13,18,45,38.0,6.0,1.75,12.8,7.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,14,6,45,111.5,12.5,2.3,7.35,19.0,89.92,0.0
2018,3,14,7,0,223.0,25.0,2.6,8.0,38.0,227.55,49.23
2018,3,14,7,15,362.5,37.0,2.55,8.7,85.5,377.59,307.07
2018,3,14,7,30,502.0,49.0,2.5,9.4,133.0,516.27,429.36
2018,3,14,7,45,582.0,56.5,2.45,10.05,189.5,605.95,503.68
2018,3,14,8,0,662.0,64.0,2.4,10.7,246.0,697.09,574.27
2018,3,14,8,15,643.5,78.5,2.45,11.8,288.0,711.05,582.25
2018,3,14,8,30,625.0,93.0,2.5,12.9,330.0,721.14,586.56
2018,3,14,8,45,474.0,140.5,2.5,14.0,335.5,637.15,518.88
2018,3,14,9,0,323.0,188.0,2.5,15.1,341.0,533.91,433.45
2018,3,14,9,15,347.0,206.0,2.45,15.7,387.0,573.55,461.81
2018,3,14,9,30,371.0,224.0,2.4,16.3,433.0,611.45,487.3
2018,3,14,9,45,530.5,194.0,2.35,16.9,520.0,739.99,581.51
2018,3,14,10,0,690.0,164.0,2.3,17.5,607.0,855.1,659.81
2018,3,14,10,15,690.0,175.5,2.2,17.95,641.5,854.99,655.07
2018,3,14,10,30,690.0,187.0,2.1,18.4,676.0,851.34,649.16
2018,3,14,10,45,815.0,146.5,2.0,18.8,749.5,895.01,675.83
2018,3,14,11,0,940.0,106.0,1.9,19.2,823.0,928.76,694.83
