Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,15,937.5,111.0,1.85,19.55,845.5,903.66,675.31
2018,3,14,11,30,935.0,116.0,1.8,19.9,868.0,875.01,654.23
2018,3,14,11,45,952.5,111.0,1.75,20.25,890.0,849.14,635.19
2018,3,14,12,0,970.0,106.0,1.7,20.6,912.0,819.12,613.45
2018,3,14,12,15,972.0,106.0,1.65,20.85,919.5,778.68,583.67
2018,3,14,12,30,974.0,106.0,1.6,21.1,927.0,735.22,550.69
2018,3,14,12,45,973.0,106.0,1.55,21.35,925.0,687.09,513.81
2018,3,14,13,0,972.0,106.0,1.5,21.6,923.0,636.59,474.39
2018,3,14,13,15,968.5,105.5,1.55,21.7,911.5,582.27,432.06
2018,3,14,13,30,965.0,105.0,1.6,21.8,900.0,526.28,387.03
2018,3,14,13,45,960.5,104.5,1.65,21.9,880.5,468.45,339.11
2018,3,14,14,0,956.0,104.0,1.7,22.0,861.0,409.53,288.92
2018,3,14,14,15,948.5,103.0,1.75,21.95,832.5,348.54,236.41
2018,3,14,14,30,941.0,102.0,1.8,21.9,804.0,287.28,183.83
2018,3,14,14,45,929.5,100.5,1.85,21.9,767.5,225.01,133.14
2018,3,14,15,0,918.0,99.0,1.9,21.9,731.0,163.43,90.12
2018,3,14,15,15,888.0,101.5,1.95,21.75,682.5,104.47,65.06
2018,3,14,15,30,858.0,104.0,2.0,21.6,634.0,77.5,60.41
2018,3,14,15,45,768.0,115.5,2.05,21.4,562.0,77.91,61.04
2018,3,14,16,0,678.0,127.0,2.1,21.2,490.0,86.15,68.3
2018,3,14,16,15,623.5,124.5,1.9,20.7,432.5,86.22,68.72
2018,3,14,16,30,569.0,122.0,1.7,20.2,375.0,86.49,69.33
2018,3,14,16,45,531.0,110.0,1.5,19.7,321.5,79.88,63.99
2018,3,14,17,0,493.0,98.0,1.3,19.2,268.0,71.21,56.78
2018,3,14,17,15,546.5,78.0,1.3,19.2,235.5,59.93,47.02
2018,3,14,17,30,600.0,58.0,1.3,19.2,203.0,46.04,34.78
2018,3,14,17,45,507.0,49.5,1.2,17.25,149.5,39.88,29.34
2018,3,14,18,0,414.0,41.0,1.1,15.3,96.0,33.75,23.5
2018,3,14,18,15,264.0,28.0,1.2,14.95,57.0,23.39,10.72
2018,3,14,18,30,114.0,15.0,1.3,14.6,18.0,12.8,0.0
2018,3,14,18,45,57.0,7.5,1.35,14.25,9.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,6,45,75.5,13.0,2.3,10.9,17.5,64.97,0.0
2018,3,15,7,0,151.0,26.0,2.6,11.6,35.0,183.74,68.15
2018,3,15,7,15,277.0,40.5,2.7,12.45,79.5,316.33,256.26
2018,3,15,7,30,403.0,55.0,2.8,13.3,124.0,443.2,367.3
2018,3,15,7,45,483.5,64.0,2.95,14.15,177.5,533.7,442.41
2018,3,15,8,0,564.0,73.0,3.1,15.0,231.0,625.5,514.47
2018,3,15,8,15,617.5,79.5,3.55,16.05,287.0,691.09,563.69
2018,3,15,8,30,671.0,86.0,4.0,17.1,343.0,755.86,610.36
2018,3,15,8,45,708.0,90.5,4.5,18.1,397.5,801.46,642.04
2018,3,15,9,0,745.0,95.0,5.0,19.1,452.0,844.8,671.99
2018,3,15,9,15,769.5,98.5,5.05,19.7,502.5,867.17,684.56
2018,3,15,9,30,794.0,102.0,5.1,20.3,553.0,892.19,699.05
2018,3,15,9,45,802.0,108.5,5.15,20.85,595.5,901.68,702.46
2018,3,15,10,0,810.0,115.0,5.2,21.4,638.0,907.41,703.43
2018,3,15,10,15,777.0,136.5,5.25,21.8,663.0,887.8,686.99
2018,3,15,10,30,744.0,158.0,5.3,22.2,688.0,871.15,673.02
2018,3,15,10,45,703.0,174.0,5.35,22.6,693.0,832.27,643.33
2018,3,15,11,0,662.0,190.0,5.4,23.0,698.0,791.18,611.77
2018,3,15,11,15,680.5,196.5,5.45,23.25,733.0,788.98,608.7
2018,3,15,11,30,699.0,203.0,5.5,23.5,768.0,782.73,602.49
2018,3,15,11,45,439.5,308.5,5.55,23.7,666.0,643.43,494.57
2018,3,15,12,0,180.0,414.0,5.6,23.9,564.0,502.94,384.73
2018,3,15,12,15,152.0,414.0,5.6,23.95,541.5,467.69,357.72
2018,3,15,12,30,124.0,414.0,5.6,24.0,519.0,434.31,331.81
2018,3,15,12,45,92.0,388.5,5.6,24.1,466.5,377.68,288.5
2018,3,15,13,0,60.0,363.0,5.6,24.2,414.0,329.57,251.56
2018,3,15,13,15,36.5,306.0,5.6,24.15,337.0,265.83,202.86
2018,3,15,13,30,13.0,249.0,5.6,24.1,260.0,208.78,159.02
2018,3,15,13,45,11.0,226.5,5.55,24.1,235.5,188.54,143.41
2018,3,15,14,0,9.0,204.0,5.5,24.1,211.0,168.81,128.14
2018,3,15,14,15,7.0,190.0,5.5,24.05,195.5,156.1,118.37
2018,3,15,14,30,5.0,176.0,5.5,24.0,180.0,143.76,108.91
2018,3,15,14,45,6.5,159.0,5.45,23.95,164.0,130.11,98.26
2018,3,15,15,0,8.0,142.0,5.4,23.9,148.0,116.4,87.58
2018,3,15,15,15,5.0,139.0,5.35,23.7,142.5,112.95,85.35
2018,3,15,15,30,2.0,136.0,5.3,23.5,137.0,110.11,87.35
2018,3,15,15,45,3.0,134.5,5.25,23.3,136.0,108.62,86.43
2018,3,15,16,0,4.0,133.0,5.2,23.1,135.0,107.01,85.43
2018,3,15,16,15,33.5,122.5,5.0,22.75,137.5,95.59,76.16
2018,3,15,16,30,63.0,112.0,4.8,22.4,140.0,84.28,66.9
2018,3,15,16,45,32.5,84.0,4.6,22.05,98.5,67.81,53.08
2018,3,15,17,0,2.0,56.0,4.4,21.7,57.0,46.37,34.75
2018,3,15,17,15,2.5,49.0,4.4,21.7,50.0,40.55,29.73
2018,3,15,17,30,3.0,42.0,4.4,21.7,43.0,34.73,24.59
2018,3,15,17,45,2.0,33.5,3.9,20.75,34.0,27.67,18.33
2018,3,15,18,0,1.0,25.0,3.4,19.8,25.0,20.63,11.9
2018,3,15,18,15,1.0,14.5,3.35,19.5,14.5,11.94,2.82
2018,3,15,18,30,1.0,4.0,3.3,19.2,4.0,3.41,0.0
2018,3,15,18,45,0.5,2.0,3.3,18.95,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.55,17.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.95,17.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.1,17.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.1,17.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,3,16,6,45,24.5,5.5,2.65,18.35,7.0,22.24,0.0
2018,3,16,7,0,49.0,11.0,2.8,18.8,14.0,72.63,31.32
2018,3,16,7,15,24.5,12.0,2.9,19.45,13.5,32.86,21.78
2018,3,16,7,30,0.0,13.0,3.0,20.1,13.0,10.68,3.22
2018,3,16,7,45,32.0,32.5,3.1,20.75,41.5,63.69,48.91
2018,3,16,8,0,64.0,52.0,3.2,21.4,70.0,114.83,92.6
2018,3,16,8,15,84.0,99.5,3.2,22.05,128.5,192.32,156.02
2018,3,16,8,30,104.0,147.0,3.2,22.7,187.0,269.5,217.16
2018,3,16,8,45,152.0,177.0,3.2,23.3,245.5,347.15,277.94
2018,3,16,9,0,200.0,207.0,3.2,23.9,304.0,424.04,336.19
2018,3,16,9,15,219.0,229.5,3.1,24.5,346.0,463.05,363.42
2018,3,16,9,30,238.0,252.0,3.0,25.1,388.0,500.74,389.2
2018,3,16,9,45,297.0,264.5,2.9,25.7,448.0,582.77,447.46
2018,3,16,10,0,356.0,277.0,2.8,26.3,508.0,642.57,488.15
2018,3,16,10,15,369.5,291.5,2.7,26.8,544.5,659.82,497.27
2018,3,16,10,30,383.0,306.0,2.6,27.3,581.0,674.67,504.88
2018,3,16,10,45,415.0,308.5,2.45,27.8,618.5,706.07,523.84
2018,3,16,11,0,447.0,311.0,2.3,28.3,656.0,718.69,529.77
2018,3,16,11,15,623.0,240.0,2.2,28.65,737.0,783.1,574.6
2018,3,16,11,30,799.0,169.0,2.1,29.0,818.0,827.44,603.98
2018,3,16,11,45,866.5,140.5,2.0,29.3,856.5,820.78,597.12
2018,3,16,12,0,934.0,112.0,1.9,29.6,895.0,801.53,582.56
2018,3,16,12,15,805.5,179.0,1.8,29.85,858.5,734.95,533.4
2018,3,16,12,30,677.0,246.0,1.7,30.1,822.0,668.24,484.05
2018,3,16,12,45,725.0,221.0,1.6,30.3,836.5,637.65,461.32
2018,3,16,13,0,773.0,196.0,1.5,30.5,851.0,601.49,433.66
2018,3,16,13,15,858.5,151.5,1.4,30.55,871.0,564.98,404.99
2018,3,16,13,30,944.0,107.0,1.3,30.6,891.0,521.07,369.37
2018,3,16,13,45,851.5,146.5,1.2,30.7,841.5,455.63,318.48
2018,3,16,14,0,759.0,186.0,1.1,30.8,792.0,394.85,271.11
2018,3,16,14,15,724.0,193.5,1.0,30.75,756.0,339.57,226.91
2018,3,16,14,30,689.0,201.0,0.9,30.7,720.0,287.54,185.64
2018,3,16,14,45,769.0,160.0,0.75,30.65,714.0,226.03,134.79
2018,3,16,15,0,849.0,119.0,0.6,30.6,708.0,162.88,88.01
2018,3,16,15,15,837.0,114.5,0.65,30.4,666.0,103.43,61.16
2018,3,16,15,30,825.0,110.0,0.7,30.2,624.0,80.66,60.7
2018,3,16,15,45,842.5,96.5,0.7,30.05,586.0,73.42,55.06
2018,3,16,16,0,860.0,83.0,0.7,29.9,548.0,65.67,48.93
2018,3,16,16,15,789.0,89.5,0.7,29.35,483.5,70.44,53.19
2018,3,16,16,30,718.0,96.0,0.7,28.8,419.0,69.45,52.69
2018,3,16,16,45,673.5,88.0,0.75,28.3,360.0,64.93,49.21
2018,3,16,17,0,629.0,80.0,0.8,27.8,301.0,60.22,45.51
2018,3,16,17,15,624.0,68.0,0.8,27.8,254.5,52.59,39.12
2018,3,16,17,30,619.0,56.0,0.8,27.8,208.0,44.46,32.17
2018,3,16,17,45,525.0,48.0,0.95,25.7,153.5,38.61,27.2
2018,3,16,18,0,431.0,40.0,1.1,23.6,99.0,32.79,21.89
2018,3,16,18,15,279.5,27.5,1.15,23.0,59.0,22.82,10.78
2018,3,16,18,30,128.0,15.0,1.2,22.4,19.0,12.8,0.0
2018,3,16,18,45,64.0,7.5,1.25,21.8,9.5,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.55,20.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,3,17,6,15,2.0,0.5,1.45,17.7,0.5,0.0,0.0
2018,3,17,6,30,4.0,1.0,1.7,18.3,1.0,0.0,0.0
2018,3,17,6,45,14.5,12.5,1.9,18.85,13.5,21.1,0.0
2018,3,17,7,0,25.0,24.0,2.1,19.4,26.0,59.29,29.16
2018,3,17,7,15,52.5,44.0,2.25,19.9,52.0,110.87,85.25
2018,3,17,7,30,80.0,64.0,2.4,20.4,78.0,156.48,125.53
2018,3,17,7,45,98.5,83.5,2.5,20.85,107.5,194.13,157.84
2018,3,17,8,0,117.0,103.0,2.6,21.3,137.0,232.08,189.29
2018,3,17,8,15,73.0,107.0,2.65,21.75,129.5,192.44,155.38
2018,3,17,8,30,29.0,111.0,2.7,22.2,122.0,136.52,107.93
2018,3,17,8,45,40.0,145.5,2.7,22.6,163.5,184.16,146.2
2018,3,17,9,0,51.0,180.0,2.7,23.0,205.0,231.13,182.88
2018,3,17,9,15,61.0,204.5,2.8,23.5,237.5,264.13,207.89
2018,3,17,9,30,71.0,229.0,2.9,24.0,270.0,296.36,231.91
2018,3,17,9,45,59.5,232.0,3.0,24.5,268.0,283.26,220.23
2018,3,17,10,0,48.0,235.0,3.1,25.0,266.0,270.85,209.32
2018,3,17,10,15,35.5,244.5,3.05,25.15,268.5,264.83,203.54
2018,3,17,10,30,23.0,254.0,3.0,25.3,271.0,243.88,186.44
2018,3,17,10,45,26.5,277.5,3.0,25.45,297.5,281.55,214.68
2018,3,17,11,0,30.0,301.0,3.0,25.6,324.0,303.12,230.36
2018,3,17,11,15,55.5,332.0,3.05,25.65,376.5,349.3,265.14
2018,3,17,11,30,81.0,363.0,3.1,25.7,429.0,392.62,297.21
2018,3,17,11,45,70.5,353.0,3.1,25.8,411.5,367.26,277.58
2018,3,17,12,0,60.0,343.0,3.1,25.9,394.0,343.09,259.1
2018,3,17,12,15,45.0,330.5,3.2,26.25,369.0,314.82,237.33
2018,3,17,12,30,30.0,318.0,3.3,26.6,344.0,288.28,216.89
2018,3,17,12,45,49.5,335.0,3.45,26.95,377.5,308.62,232.02
2018,3,17,13,0,69.0,352.0,3.6,27.3,411.0,326.12,244.64
2018,3,17,13,15,117.5,381.0,3.65,27.45,479.5,363.21,271.59
2018,3,17,13,30,166.0,410.0,3.7,27.6,548.0,391.77,291.34
2018,3,17,13,45,187.0,393.0,3.75,27.75,545.5,370.94,274.59
2018,3,17,14,0,208.0,376.0,3.8,27.9,543.0,348.2,256.07
2018,3,17,14,15,303.0,333.5,3.8,27.95,567.5,320.5,231.35
2018,3,17,14,30,398.0,291.0,3.8,28.0,592.0,282.05,197.13
2018,3,17,14,45,580.0,216.5,3.8,28.0,632.5,232.96,151.17
2018,3,17,15,0,762.0,142.0,3.8,28.0,673.0,170.42,98.84
2018,3,17,15,15,681.5,156.0,3.7,27.85,609.5,115.89,74.01
2018,3,17,15,30,601.0,170.0,3.6,27.7,546.0,106.77,82.99
2018,3,17,15,45,536.5,170.5,3.55,27.55,487.0,110.01,85.96
2018,3,17,16,0,472.0,171.0,3.5,27.4,428.0,111.34,87.4
2018,3,17,16,15,556.0,141.0,3.2,27.05,414.5,96.0,75.07
2018,3,17,16,30,640.0,111.0,2.9,26.7,401.0,78.94,61.17
2018,3,17,16,45,592.0,105.0,2.65,26.35,346.0,76.38,59.33
2018,3,17,17,0,544.0,99.0,2.4,26.0,291.0,73.83,57.41
2018,3,17,17,15,389.0,94.0,2.4,26.0,219.0,68.33,52.82
2018,3,17,17,30,234.0,89.0,2.4,26.0,147.0,66.25,50.93
2018,3,17,17,45,188.5,69.0,2.15,24.6,108.0,52.13,38.81
2018,3,17,18,0,143.0,49.0,1.9,23.2,69.0,37.6,25.99
2018,3,17,18,15,93.5,31.5,2.15,22.95,42.0,24.46,12.34
2018,3,17,18,30,44.0,14.0,2.4,22.7,15.0,11.95,0.0
2018,3,17,18,45,22.0,7.0,2.65,22.4,7.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,3.05,21.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,3.35,21.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,3.45,20.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.35,20.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.25,19.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.1,19.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.0,18.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,3,18,6,15,3.5,1.0,1.3,18.9,1.0,0.0,0.0
2018,3,18,6,30,7.0,2.0,1.4,19.1,2.0,0.0,0.0
2018,3,18,6,45,7.0,8.0,1.5,19.35,8.5,11.88,0.0
2018,3,18,7,0,7.0,14.0,1.6,19.6,15.0,17.14,5.49
2018,3,18,7,15,3.5,26.5,1.7,19.9,27.0,24.65,14.53
2018,3,18,7,30,0.0,39.0,1.8,20.2,39.0,32.24,21.17
2018,3,18,7,45,0.0,38.0,1.95,20.5,38.0,31.38,20.68
2018,3,18,8,0,0.0,37.0,2.1,20.8,37.0,30.54,20.02
2018,3,18,8,15,0.0,44.0,2.05,21.25,44.0,36.36,24.83
2018,3,18,8,30,0.0,51.0,2.0,21.7,51.0,42.2,29.54
2018,3,18,8,45,0.0,51.0,1.9,22.1,51.0,42.21,29.39
2018,3,18,9,0,0.0,51.0,1.8,22.5,51.0,42.23,29.24
2018,3,18,9,15,0.0,75.5,1.65,22.95,75.5,62.69,45.75
2018,3,18,9,30,0.0,100.0,1.5,23.4,100.0,83.71,62.43
2018,3,18,9,45,0.0,103.0,1.35,23.85,103.0,86.24,64.1
2018,3,18,10,0,0.0,106.0,1.2,24.3,106.0,88.79,65.81
2018,3,18,10,15,1.0,121.0,1.2,24.85,121.5,102.83,76.62
2018,3,18,10,30,2.0,136.0,1.2,25.4,137.0,116.77,87.2
2018,3,18,10,45,1.5,121.0,1.15,25.95,122.0,103.02,76.06
2018,3,18,11,0,1.0,106.0,1.1,26.5,107.0,89.6,65.29
2018,3,18,11,15,3.0,123.5,1.2,27.05,126.0,106.21,78.06
2018,3,18,11,30,5.0,141.0,1.3,27.6,145.0,122.59,90.47
2018,3,18,11,45,11.0,199.0,1.4,28.1,208.0,176.41,131.35
2018,3,18,12,0,17.0,257.0,1.5,28.6,271.0,229.21,170.52
2018,3,18,12,15,80.5,299.0,1.65,28.9,368.0,312.7,232.95
2018,3,18,12,30,144.0,341.0,1.8,29.2,465.0,387.66,287.22
2018,3,18,12,45,287.0,322.5,1.9,29.5,568.5,449.16,331.6
2018,3,18,13,0,430.0,304.0,2.0,29.8,672.0,494.98,362.93
2018,3,18,13,15,643.0,220.5,2.1,29.95,763.0,509.15,371.02
2018,3,18,13,30,856.0,137.0,2.2,30.1,854.0,504.3,362.94
2018,3,18,13,45,666.0,197.5,2.3,30.25,747.5,417.07,297.57
2018,3,18,14,0,476.0,258.0,2.4,30.4,641.0,350.59,248.6
2018,3,18,14,15,435.0,256.5,2.45,30.4,597.5,302.41,211.11
2018,3,18,14,30,394.0,255.0,2.5,30.4,554.0,258.75,177.46
2018,3,18,14,45,553.0,210.5,2.5,30.35,609.0,224.95,144.38
2018,3,18,15,0,712.0,166.0,2.5,30.3,664.0,173.34,101.6
2018,3,18,15,15,465.5,210.5,2.55,30.15,528.5,142.56,97.17
2018,3,18,15,30,219.0,255.0,2.6,30.0,393.0,171.29,134.0
2018,3,18,15,45,155.5,206.5,2.6,29.85,300.5,143.72,112.27
2018,3,18,16,0,92.0,158.0,2.6,29.7,208.0,114.04,88.64
2018,3,18,16,15,243.0,128.5,2.4,29.15,243.0,90.67,69.96
2018,3,18,16,30,394.0,99.0,2.2,28.6,278.0,68.45,51.91
2018,3,18,16,45,354.0,93.0,2.0,28.1,238.5,65.14,49.45
2018,3,18,17,0,314.0,87.0,1.8,27.6,199.0,61.75,46.84
2018,3,18,17,15,157.5,71.0,1.8,27.6,127.0,53.59,40.01
2018,3,18,17,30,1.0,55.0,1.8,27.6,55.0,45.43,33.02
2018,3,18,17,45,78.5,44.0,1.5,25.35,55.0,35.69,24.79
2018,3,18,18,0,156.0,33.0,1.2,23.1,55.0,25.09,15.55
2018,3,18,18,15,138.0,24.5,1.3,22.7,37.5,18.92,8.57
2018,3,18,18,30,120.0,16.0,1.4,22.3,20.0,13.66,0.0
2018,3,18,18,45,60.0,8.0,1.45,21.85,10.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,19,6,15,12.0,1.5,2.35,13.2,1.0,0.0,0.0
2018,3,19,6,30,24.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,3,19,6,45,167.5,15.0,2.5,14.25,27.0,134.27,0.0
2018,3,19,7,0,311.0,27.0,2.6,14.8,52.0,317.13,216.0
2018,3,19,7,15,412.5,39.0,2.65,15.65,100.5,426.26,344.26
2018,3,19,7,30,514.0,51.0,2.7,16.5,149.0,536.84,437.33
2018,3,19,7,45,622.5,54.0,2.75,17.3,212.0,645.59,522.87
2018,3,19,8,0,731.0,57.0,2.8,18.1,275.0,751.63,601.21
2018,3,19,8,15,782.0,60.0,3.25,19.05,336.0,814.56,646.11
2018,3,19,8,30,833.0,63.0,3.7,20.0,397.0,876.08,688.43
2018,3,19,8,45,862.0,66.0,4.2,21.0,454.5,905.09,706.44
2018,3,19,9,0,891.0,69.0,4.7,22.0,512.0,941.23,729.89
2018,3,19,9,15,855.5,87.5,4.85,22.55,549.0,943.32,728.25
2018,3,19,9,30,820.0,106.0,5.0,23.1,586.0,929.62,715.85
2018,3,19,9,45,890.5,91.0,5.15,23.65,649.5,961.93,735.95
2018,3,19,10,0,961.0,76.0,5.3,24.2,713.0,1000.95,760.32
2018,3,19,10,15,972.0,77.5,5.35,24.65,754.5,999.55,756.35
2018,3,19,10,30,983.0,79.0,5.4,25.1,796.0,993.96,749.97
2018,3,19,10,45,991.0,80.5,5.45,25.55,830.0,981.42,739.06
2018,3,19,11,0,999.0,82.0,5.5,26.0,864.0,964.69,725.52
2018,3,19,11,15,1005.0,83.0,5.5,26.35,890.0,941.56,707.77
2018,3,19,11,30,1011.0,84.0,5.5,26.7,916.0,914.44,687.46
2018,3,19,11,45,1014.0,85.0,5.45,27.0,933.0,881.05,662.81
2018,3,19,12,0,1017.0,86.0,5.4,27.3,950.0,844.05,635.78
2018,3,19,12,15,1017.5,86.5,5.4,27.5,957.0,801.37,605.13
2018,3,19,12,30,1018.0,87.0,5.4,27.7,964.0,755.65,569.9
2018,3,19,12,45,936.5,129.5,5.4,27.95,935.0,691.37,519.71
2018,3,19,13,0,855.0,172.0,5.4,28.2,906.0,632.01,472.64
2018,3,19,13,15,632.5,265.5,5.4,28.25,805.0,538.57,400.85
2018,3,19,13,30,410.0,359.0,5.4,28.3,704.0,461.81,342.24
2018,3,19,13,45,507.5,309.0,5.4,28.35,726.0,434.33,318.44
2018,3,19,14,0,605.0,259.0,5.4,28.4,748.0,395.5,284.06
2018,3,19,14,15,616.5,247.0,5.35,28.3,730.5,347.96,243.64
2018,3,19,14,30,628.0,235.0,5.3,28.2,713.0,298.97,202.1
2018,3,19,14,45,772.5,168.0,5.25,28.15,729.0,234.62,144.77
2018,3,19,15,0,917.0,101.0,5.2,28.1,745.0,170.67,92.88
2018,3,19,15,15,925.5,91.5,5.05,27.85,708.5,105.98,60.78
2018,3,19,15,30,934.0,82.0,4.9,27.6,672.0,74.34,56.31
2018,3,19,15,45,815.0,105.5,4.75,27.3,591.5,78.79,60.27
2018,3,19,16,0,696.0,129.0,4.6,27.0,511.0,86.99,67.38
2018,3,19,16,15,763.5,102.5,4.2,26.3,483.5,72.49,55.65
2018,3,19,16,30,831.0,76.0,3.8,25.6,456.0,62.1,47.25
2018,3,19,16,45,802.0,71.0,3.35,24.85,399.5,58.97,44.9
2018,3,19,17,0,773.0,66.0,2.9,24.1,343.0,55.72,42.4
2018,3,19,17,15,714.5,61.5,2.9,24.1,283.0,52.53,39.72
2018,3,19,17,30,656.0,57.0,2.9,24.1,223.0,45.37,33.5
2018,3,19,17,45,518.0,51.0,2.5,21.85,161.5,40.87,29.67
2018,3,19,18,0,380.0,45.0,2.1,19.6,100.0,36.75,25.78
2018,3,19,18,15,243.5,30.0,2.3,19.35,59.5,24.77,13.47
2018,3,19,18,30,107.0,15.0,2.5,19.1,19.0,12.8,0.0
2018,3,19,18,45,53.5,7.5,2.7,18.85,9.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,20,6,15,14.5,2.0,3.8,8.7,1.5,0.0,0.0
2018,3,20,6,30,29.0,4.0,4.2,9.0,3.0,0.0,0.0
2018,3,20,6,45,206.0,17.0,4.55,9.3,32.5,164.52,0.0
2018,3,20,7,0,383.0,30.0,4.9,9.6,62.0,378.59,276.9
2018,3,20,7,15,502.5,37.5,5.15,10.15,114.0,497.71,413.69
2018,3,20,7,30,622.0,45.0,5.4,10.7,166.0,611.81,514.11
2018,3,20,7,45,688.5,50.5,5.65,11.2,225.0,692.61,582.44
2018,3,20,8,0,755.0,56.0,5.9,11.7,284.0,773.65,647.21
2018,3,20,8,15,796.0,60.0,5.85,12.3,343.5,829.39,687.83
2018,3,20,8,30,837.0,64.0,5.8,12.9,403.0,883.39,725.28
2018,3,20,8,45,865.0,67.0,5.75,13.5,460.5,911.47,741.91
2018,3,20,9,0,893.0,70.0,5.7,14.1,518.0,946.68,763.47
2018,3,20,9,15,912.5,72.5,5.65,14.7,571.0,969.99,775.8
2018,3,20,9,30,932.0,75.0,5.6,15.3,624.0,989.71,785.48
2018,3,20,9,45,947.0,76.5,5.5,15.9,672.0,1000.07,788.06
2018,3,20,10,0,962.0,78.0,5.4,16.5,720.0,1006.43,787.96
2018,3,20,10,15,972.5,79.5,5.35,17.1,761.0,1004.45,782.49
2018,3,20,10,30,983.0,81.0,5.3,17.7,802.0,998.27,774.37
2018,3,20,10,45,991.5,81.5,5.2,18.3,835.5,984.96,761.12
2018,3,20,11,0,1000.0,82.0,5.1,18.9,869.0,967.49,745.27
2018,3,20,11,15,1004.5,83.0,5.05,19.45,894.0,943.01,725.3
2018,3,20,11,30,1009.0,84.0,5.0,20.0,919.0,914.62,702.83
2018,3,20,11,45,1011.5,85.5,4.9,20.5,935.5,881.32,676.94
2018,3,20,12,0,1014.0,87.0,4.8,21.0,952.0,844.44,648.71
2018,3,20,12,15,1016.0,86.5,4.7,21.35,959.0,801.94,616.89
2018,3,20,12,30,1018.0,86.0,4.6,21.7,966.0,756.32,580.48
2018,3,20,12,45,1018.0,85.5,4.5,22.1,964.0,706.54,540.34
2018,3,20,13,0,1018.0,85.0,4.4,22.5,962.0,654.22,497.59
2018,3,20,13,15,1016.0,85.0,4.3,22.7,951.0,598.94,452.14
2018,3,20,13,30,1014.0,85.0,4.2,22.9,940.0,541.72,404.08
2018,3,20,13,45,1010.0,84.0,4.05,23.1,919.5,481.22,352.24
2018,3,20,14,0,1006.0,83.0,3.9,23.3,899.0,419.53,298.28
2018,3,20,14,15,998.0,83.0,3.85,23.35,869.5,356.44,242.82
2018,3,20,14,30,990.0,83.0,3.8,23.4,840.0,293.08,187.37
2018,3,20,14,45,978.0,83.5,3.75,23.4,803.0,229.34,134.37
2018,3,20,15,0,966.0,84.0,3.7,23.4,766.0,166.29,88.87
2018,3,20,15,15,954.0,82.0,3.6,23.25,721.5,102.58,57.96
2018,3,20,15,30,942.0,80.0,3.5,23.1,677.0,73.21,56.4
2018,3,20,15,45,925.0,78.0,3.4,22.95,627.0,71.76,55.41
2018,3,20,16,0,908.0,76.0,3.3,22.8,577.0,70.2,54.32
2018,3,20,16,15,884.5,73.5,3.0,22.35,522.0,68.09,52.81
2018,3,20,16,30,861.0,71.0,2.7,21.9,467.0,58.79,45.14
2018,3,20,16,45,827.0,67.0,2.4,21.4,408.0,56.18,43.15
2018,3,20,17,0,793.0,63.0,2.1,20.9,349.0,53.51,41.07
2018,3,20,17,15,741.5,58.5,2.1,20.9,289.5,50.25,38.29
2018,3,20,17,30,690.0,54.0,2.1,20.9,230.0,47.02,35.42
2018,3,20,17,45,604.5,47.0,1.7,18.35,173.0,41.42,30.65
2018,3,20,18,0,519.0,40.0,1.3,15.8,116.0,32.91,22.96
2018,3,20,18,15,357.0,29.5,1.35,15.3,71.0,24.55,13.86
2018,3,20,18,30,195.0,19.0,1.4,14.8,26.0,16.22,0.0
2018,3,20,18,45,97.5,9.5,1.45,14.35,13.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,21,6,15,12.0,2.0,1.15,8.1,1.5,0.0,0.0
2018,3,21,6,30,24.0,4.0,1.3,8.9,3.0,0.0,0.0
2018,3,21,6,45,74.0,18.0,1.45,9.75,23.0,69.47,0.0
2018,3,21,7,0,124.0,32.0,1.6,10.6,43.0,168.54,124.91
2018,3,21,7,15,266.5,45.5,1.65,11.4,91.5,316.25,261.93
2018,3,21,7,30,409.0,59.0,1.7,12.2,140.0,461.57,383.5
2018,3,21,7,45,417.5,76.5,1.7,13.0,182.5,495.24,410.92
2018,3,21,8,0,426.0,94.0,1.7,13.8,225.0,532.16,439.06
2018,3,21,8,15,570.0,90.0,2.05,15.0,302.0,671.73,544.47
2018,3,21,8,30,714.0,86.0,2.4,16.2,379.0,806.56,640.63
2018,3,21,8,45,690.5,103.0,2.8,17.45,418.5,812.45,641.32
2018,3,21,9,0,667.0,120.0,3.2,18.7,458.0,813.92,639.54
2018,3,21,9,15,667.5,135.5,3.25,19.4,502.5,832.42,649.22
2018,3,21,9,30,668.0,151.0,3.3,20.1,547.0,847.29,656.15
2018,3,21,9,45,648.5,171.0,3.4,20.75,580.0,844.29,650.99
2018,3,21,10,0,629.0,191.0,3.5,21.4,613.0,837.52,643.51
2018,3,21,10,15,651.5,196.0,3.45,21.8,655.5,851.43,650.56
2018,3,21,10,30,674.0,201.0,3.4,22.2,698.0,861.53,654.87
2018,3,21,10,45,602.0,243.5,3.35,22.65,701.5,818.57,620.26
2018,3,21,11,0,530.0,286.0,3.3,23.1,705.0,771.62,583.34
2018,3,21,11,15,558.5,284.5,3.3,23.4,738.0,772.16,582.65
2018,3,21,11,30,587.0,283.0,3.3,23.7,771.0,768.82,578.89
2018,3,21,11,45,618.0,277.0,3.25,24.0,799.0,760.98,571.78
2018,3,21,12,0,649.0,271.0,3.2,24.3,827.0,747.16,560.43
2018,3,21,12,15,767.0,209.5,3.2,24.5,871.5,743.39,558.07
2018,3,21,12,30,885.0,148.0,3.2,24.7,916.0,721.39,542.26
2018,3,21,12,45,927.5,124.0,3.2,24.9,927.5,684.04,513.46
2018,3,21,13,0,970.0,100.0,3.2,25.1,939.0,640.68,479.43
2018,3,21,13,15,966.5,100.0,3.2,25.2,927.0,586.67,436.44
2018,3,21,13,30,963.0,100.0,3.2,25.3,915.0,531.01,391.01
2018,3,21,13,45,957.5,99.5,3.2,25.4,894.5,472.75,342.35
2018,3,21,14,0,952.0,99.0,3.2,25.5,874.0,413.55,291.71
2018,3,21,14,15,944.5,98.0,3.2,25.5,845.0,352.7,239.11
2018,3,21,14,30,937.0,97.0,3.2,25.5,816.0,291.63,186.46
2018,3,21,14,45,926.0,96.0,3.2,25.45,779.5,229.97,135.79
2018,3,21,15,0,915.0,95.0,3.2,25.4,743.0,168.97,91.98
2018,3,21,15,15,902.0,93.0,3.2,25.25,700.0,108.14,62.29
2018,3,21,15,30,889.0,91.0,3.2,25.1,657.0,79.06,60.79
2018,3,21,15,45,871.5,88.0,3.2,24.95,607.5,77.2,59.48
2018,3,21,16,0,854.0,85.0,3.2,24.8,558.0,66.62,50.83
2018,3,21,16,15,828.0,81.5,3.0,24.3,503.5,64.88,49.66
2018,3,21,16,30,802.0,78.0,2.8,23.8,449.0,63.08,48.42
2018,3,21,16,45,723.0,79.5,2.55,23.25,382.0,64.47,49.9
2018,3,21,17,0,644.0,81.0,2.3,22.7,315.0,60.73,46.95
2018,3,21,17,15,546.0,77.0,2.3,22.7,252.0,58.49,45.1
2018,3,21,17,30,448.0,73.0,2.3,22.7,189.0,56.56,43.37
2018,3,21,17,45,413.5,59.5,2.0,20.25,145.5,47.24,35.43
2018,3,21,18,0,379.0,46.0,1.7,17.8,102.0,37.45,26.68
2018,3,21,18,15,255.0,32.0,1.85,17.4,62.5,26.47,15.44
2018,3,21,18,30,131.0,18.0,2.0,17.0,23.0,15.36,0.0
2018,3,21,18,45,65.5,9.0,2.2,16.65,11.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,22,6,15,17.5,3.0,1.45,10.6,2.5,0.0,0.0
2018,3,22,6,30,35.0,6.0,1.8,11.4,5.0,0.0,0.0
2018,3,22,6,45,173.5,19.5,2.2,12.2,33.5,143.99,0.0
2018,3,22,7,0,312.0,33.0,2.6,13.0,62.0,330.95,252.08
2018,3,22,7,15,426.5,43.0,2.7,13.95,112.5,446.02,364.84
2018,3,22,7,30,541.0,53.0,2.8,14.9,163.0,566.55,464.6
2018,3,22,7,45,608.5,59.5,2.95,15.8,219.5,646.32,527.55
2018,3,22,8,0,676.0,66.0,3.1,16.7,276.0,727.08,587.63
2018,3,22,8,15,718.5,70.5,3.5,17.7,333.0,776.83,622.8
2018,3,22,8,30,761.0,75.0,3.9,18.7,390.0,831.82,660.52
2018,3,22,8,45,790.5,78.5,4.35,19.75,445.5,871.2,685.82
2018,3,22,9,0,820.0,82.0,4.8,20.8,501.0,907.8,709.81
2018,3,22,9,15,840.5,85.0,4.9,21.35,552.0,932.03,723.62
2018,3,22,9,30,861.0,88.0,5.0,21.9,603.0,942.16,727.52
2018,3,22,9,45,876.0,90.5,5.05,22.45,649.0,953.47,732.1
2018,3,22,10,0,891.0,93.0,5.1,23.0,695.0,961.0,734.17
2018,3,22,10,15,646.5,191.0,5.1,23.45,641.0,843.0,648.28
2018,3,22,10,30,402.0,289.0,5.1,23.9,587.0,695.42,534.56
2018,3,22,10,45,513.0,260.0,5.15,24.4,657.0,751.38,576.16
2018,3,22,11,0,624.0,231.0,5.2,24.9,727.0,806.59,615.25
2018,3,22,11,15,766.0,172.5,5.15,25.25,799.5,841.02,639.19
2018,3,22,11,30,908.0,114.0,5.1,25.6,872.0,864.5,653.58
2018,3,22,11,45,925.0,108.5,5.05,26.0,893.0,838.48,633.45
2018,3,22,12,0,942.0,103.0,5.0,26.4,914.0,808.5,610.97
2018,3,22,12,15,942.5,103.5,5.0,26.65,920.0,768.18,581.31
2018,3,22,12,30,943.0,104.0,5.0,26.9,926.0,725.05,547.95
2018,3,22,12,45,916.0,116.0,5.0,27.15,913.0,671.72,506.37
2018,3,22,13,0,889.0,128.0,5.0,27.4,900.0,617.85,463.75
2018,3,22,13,15,781.5,176.0,5.0,27.5,848.5,550.8,410.85
2018,3,22,13,30,674.0,224.0,5.0,27.6,797.0,487.14,360.42
2018,3,22,13,45,632.0,232.0,5.0,27.75,759.5,430.98,315.11
2018,3,22,14,0,590.0,240.0,5.0,27.9,722.0,378.52,272.22
2018,3,22,14,15,421.5,294.5,5.05,27.85,633.0,324.99,232.38
2018,3,22,14,30,253.0,349.0,5.1,27.8,544.0,293.51,211.92
2018,3,22,14,45,166.0,330.0,5.2,27.75,455.5,254.13,185.0
2018,3,22,15,0,79.0,311.0,5.3,27.7,367.0,227.1,168.73
2018,3,22,15,15,86.5,296.0,5.3,27.45,354.0,207.8,155.79
2018,3,22,15,30,94.0,281.0,5.3,27.2,341.0,193.4,153.79
2018,3,22,15,45,143.5,262.0,5.35,27.0,346.0,173.26,138.0
2018,3,22,16,0,193.0,243.0,5.4,26.8,351.0,163.74,130.79
2018,3,22,16,15,389.0,180.5,5.4,26.35,370.5,117.56,93.24
2018,3,22,16,30,585.0,118.0,5.4,25.9,390.0,82.56,64.41
2018,3,22,16,45,645.5,94.5,5.35,25.45,359.5,68.74,53.07
2018,3,22,17,0,706.0,71.0,5.3,25.0,329.0,58.85,44.89
2018,3,22,17,15,653.0,65.5,5.3,25.0,272.5,50.59,37.9
2018,3,22,17,30,600.0,60.0,5.3,25.0,216.0,47.15,34.9
2018,3,22,17,45,516.5,52.0,5.05,23.4,162.5,41.5,30.04
2018,3,22,18,0,433.0,44.0,4.8,21.8,109.0,35.86,24.86
2018,3,22,18,15,291.5,32.0,4.75,21.15,67.5,26.49,15.34
2018,3,22,18,30,150.0,20.0,4.7,20.5,26.0,17.07,0.0
2018,3,22,18,45,75.0,10.0,4.65,19.9,13.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.6,19.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,3,23,6,15,5.5,2.0,3.65,16.05,2.0,0.0,0.0
2018,3,23,6,30,11.0,4.0,3.8,16.5,4.0,0.0,0.0
2018,3,23,6,45,17.5,11.0,3.95,16.9,12.0,22.28,0.0
2018,3,23,7,0,24.0,18.0,4.1,17.3,20.0,42.78,28.38
2018,3,23,7,15,46.5,32.0,4.45,17.95,40.0,78.55,61.05
2018,3,23,7,30,69.0,46.0,4.8,18.6,60.0,114.38,92.69
2018,3,23,7,45,34.5,58.0,5.15,19.3,65.0,85.12,67.33
2018,3,23,8,0,0.0,70.0,5.5,20.0,70.0,59.22,44.08
2018,3,23,8,15,0.0,75.0,5.7,20.6,75.0,62.78,46.86
2018,3,23,8,30,0.0,80.0,5.9,21.2,80.0,66.7,49.84
2018,3,23,8,45,0.0,87.0,6.05,21.8,87.0,72.67,54.45
2018,3,23,9,0,0.0,94.0,6.2,22.4,94.0,78.7,59.03
2018,3,23,9,15,0.0,106.0,6.25,22.9,106.0,89.33,67.32
2018,3,23,9,30,0.0,118.0,6.3,23.4,118.0,99.9,75.47
2018,3,23,9,45,1.0,140.5,6.4,23.9,141.0,120.98,91.99
2018,3,23,10,0,2.0,163.0,6.5,24.4,164.0,141.94,108.23
2018,3,23,10,15,3.5,175.0,6.5,24.8,177.5,153.55,117.01
2018,3,23,10,30,5.0,187.0,6.5,25.2,191.0,165.02,125.62
2018,3,23,10,45,5.0,183.5,6.5,25.65,187.5,161.09,122.08
2018,3,23,11,0,5.0,180.0,6.5,26.1,184.0,157.33,118.73
2018,3,23,11,15,4.5,174.5,6.5,26.5,178.0,151.5,113.84
2018,3,23,11,30,4.0,169.0,6.5,26.9,172.0,145.82,109.1
2018,3,23,11,45,5.0,173.0,6.45,27.3,177.0,149.53,111.72
2018,3,23,12,0,6.0,177.0,6.4,27.7,182.0,153.09,114.23
2018,3,23,12,15,8.5,204.0,6.4,28.05,211.5,176.86,132.32
2018,3,23,12,30,11.0,231.0,6.4,28.4,241.0,199.94,149.74
2018,3,23,12,45,19.0,266.5,6.4,28.7,283.5,232.56,174.38
2018,3,23,13,0,27.0,302.0,6.4,29.0,326.0,263.02,197.12
2018,3,23,13,15,47.0,335.5,6.4,29.15,376.0,294.08,220.26
2018,3,23,13,30,67.0,369.0,6.4,29.3,426.0,320.95,239.86
2018,3,23,13,45,58.5,342.5,6.4,29.45,391.5,289.54,215.97
2018,3,23,14,0,50.0,316.0,6.4,29.6,357.0,259.96,193.54
2018,3,23,14,15,60.0,327.0,6.35,29.55,374.5,262.71,195.18
2018,3,23,14,30,70.0,338.0,6.3,29.5,392.0,263.05,194.87
2018,3,23,14,45,110.0,334.0,6.3,29.5,414.5,246.86,180.92
2018,3,23,15,0,150.0,330.0,6.3,29.5,437.0,234.49,170.59
2018,3,23,15,15,215.5,306.5,6.3,29.25,450.0,208.3,152.42
2018,3,23,15,30,281.0,283.0,6.3,29.0,463.0,175.14,138.13
2018,3,23,15,45,273.5,260.5,6.3,28.75,425.0,164.82,130.32
2018,3,23,16,0,266.0,238.0,6.3,28.5,387.0,153.89,121.96
2018,3,23,16,15,282.5,209.5,6.2,28.0,354.0,139.34,110.65
2018,3,23,16,30,299.0,181.0,6.1,27.5,321.0,123.88,98.45
2018,3,23,16,45,348.0,149.5,6.0,27.05,292.5,106.07,84.08
2018,3,23,17,0,397.0,118.0,5.9,26.6,264.0,83.17,65.17
2018,3,23,17,15,443.0,94.0,5.9,26.6,231.0,68.54,52.9
2018,3,23,17,30,489.0,70.0,5.9,26.6,198.0,54.23,40.68
2018,3,23,17,45,423.0,59.0,5.65,25.2,150.5,46.7,34.23
2018,3,23,18,0,357.0,48.0,5.4,23.8,103.0,38.95,27.26
2018,3,23,18,15,232.5,34.0,5.4,23.3,64.0,26.33,15.21
2018,3,23,18,30,108.0,20.0,5.4,22.8,25.0,17.07,0.0
2018,3,23,18,45,54.0,10.0,5.35,22.25,12.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,5.3,21.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,5.3,21.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,5.3,20.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,5.2,20.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,5.25,19.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.3,19.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.35,19.4,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.4,19.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,5.3,19.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,5.15,18.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,5.1,18.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,5.0,18.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.85,18.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.65,18.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.45,18.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,3,24,6,15,0.0,0.5,2.8,18.8,0.5,0.0,0.0
2018,3,24,6,30,0.0,1.0,3.1,19.2,1.0,0.85,0.0
2018,3,24,6,45,35.0,13.0,3.35,19.65,16.5,52.66,0.0
2018,3,24,7,0,70.0,25.0,3.6,20.1,32.0,105.64,78.5
2018,3,24,7,15,136.5,38.0,3.85,20.65,63.0,176.02,142.28
2018,3,24,7,30,203.0,51.0,4.1,21.2,94.0,271.44,223.24
2018,3,24,7,45,101.5,52.0,4.35,21.8,73.5,163.15,133.23
2018,3,24,8,0,0.0,53.0,4.6,22.4,53.0,43.85,30.87
2018,3,24,8,15,0.0,64.0,4.6,22.85,64.0,53.03,38.37
2018,3,24,8,30,0.0,75.0,4.6,23.3,75.0,62.22,45.72
2018,3,24,8,45,0.0,95.5,4.6,23.7,95.5,80.62,60.46
2018,3,24,9,0,0.0,116.0,4.6,24.1,116.0,99.29,75.21
2018,3,24,9,15,1.0,140.5,4.45,24.5,141.0,122.67,93.56
2018,3,24,9,30,2.0,165.0,4.3,24.9,166.0,145.9,111.52
2018,3,24,9,45,5.5,187.5,4.2,25.25,191.0,169.4,129.59
2018,3,24,10,0,9.0,210.0,4.1,25.6,216.0,192.59,147.21
2018,3,24,10,15,20.0,230.0,3.95,25.9,244.5,220.1,168.29
2018,3,24,10,30,31.0,250.0,3.8,26.2,273.0,261.5,199.65
2018,3,24,10,45,64.0,279.5,3.7,26.55,330.0,316.61,241.55
2018,3,24,11,0,97.0,309.0,3.6,26.9,387.0,384.48,291.86
2018,3,24,11,15,82.5,292.5,3.5,27.15,360.0,334.47,253.46
2018,3,24,11,30,68.0,276.0,3.4,27.4,333.0,301.34,227.86
2018,3,24,11,45,80.5,323.0,3.3,27.7,392.0,348.0,261.96
2018,3,24,12,0,93.0,370.0,3.2,28.0,451.0,391.64,293.03
