Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,15,180.0,398.0,3.15,28.1,556.0,475.05,354.01
2018,3,24,12,30,267.0,426.0,3.1,28.2,661.0,543.81,402.57
2018,3,24,12,45,298.5,418.5,3.0,28.35,680.5,534.24,394.41
2018,3,24,13,0,330.0,411.0,2.9,28.5,700.0,521.36,383.9
2018,3,24,13,15,300.0,415.5,2.8,28.35,675.5,481.65,354.17
2018,3,24,13,30,270.0,420.0,2.7,28.2,651.0,444.25,326.1
2018,3,24,13,45,291.0,404.0,2.65,28.05,648.0,416.76,304.71
2018,3,24,14,0,312.0,388.0,2.6,27.9,645.0,387.31,281.16
2018,3,24,14,15,324.0,370.0,2.5,27.8,629.0,351.88,252.77
2018,3,24,14,30,336.0,352.0,2.4,27.7,613.0,315.5,223.49
2018,3,24,14,45,342.5,333.5,2.35,27.6,589.0,276.88,193.38
2018,3,24,15,0,349.0,315.0,2.3,27.5,565.0,237.96,165.16
2018,3,24,15,15,299.5,303.5,2.2,27.45,509.0,199.44,143.54
2018,3,24,15,30,250.0,292.0,2.1,27.4,453.0,179.05,141.23
2018,3,24,15,45,248.0,266.0,2.0,27.35,415.5,167.18,132.13
2018,3,24,16,0,246.0,240.0,1.9,27.3,378.0,154.59,122.37
2018,3,24,16,15,289.0,207.5,1.7,27.0,354.5,138.26,109.58
2018,3,24,16,30,332.0,175.0,1.5,26.7,331.0,120.78,95.7
2018,3,24,16,45,370.5,148.5,1.3,26.4,302.0,101.22,79.91
2018,3,24,17,0,409.0,122.0,1.1,26.1,273.0,85.91,67.43
2018,3,24,17,15,342.5,107.5,1.1,26.1,219.5,76.84,59.93
2018,3,24,17,30,276.0,93.0,1.1,26.1,166.0,69.32,53.54
2018,3,24,17,45,221.5,73.5,1.05,24.9,123.0,55.52,41.79
2018,3,24,18,0,167.0,54.0,1.0,23.7,80.0,41.36,29.37
2018,3,24,18,15,118.5,36.0,1.15,23.5,50.5,27.93,16.66
2018,3,24,18,30,70.0,18.0,1.3,23.3,21.0,14.23,0.0
2018,3,24,18,45,35.0,9.0,1.4,23.05,10.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.4,22.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.15,21.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.3,21.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.25,20.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,3,25,6,15,0.0,0.5,1.15,18.45,0.5,0.0,0.0
2018,3,25,6,30,0.0,1.0,1.4,19.1,1.0,0.85,0.0
2018,3,25,6,45,14.5,6.0,1.7,19.7,7.5,22.51,0.0
2018,3,25,7,0,29.0,11.0,2.0,20.3,14.0,43.58,29.68
2018,3,25,7,15,14.5,11.5,2.1,20.85,13.0,24.15,14.85
2018,3,25,7,30,0.0,12.0,2.2,21.4,12.0,9.86,2.58
2018,3,25,7,45,0.0,25.0,2.25,22.0,25.0,20.6,11.59
2018,3,25,8,0,0.0,38.0,2.3,22.6,38.0,31.38,20.54
2018,3,25,8,15,0.0,37.0,2.35,23.05,37.0,30.56,19.77
2018,3,25,8,30,0.0,36.0,2.4,23.5,36.0,29.74,18.97
2018,3,25,8,45,1.0,70.0,2.45,23.95,70.5,59.01,42.85
2018,3,25,9,0,2.0,104.0,2.5,24.4,105.0,89.8,67.5
2018,3,25,9,15,10.0,154.5,2.6,24.8,160.5,144.82,111.28
2018,3,25,9,30,18.0,205.0,2.7,25.2,216.0,200.61,154.61
2018,3,25,9,45,24.5,232.0,2.8,25.6,248.0,231.1,177.57
2018,3,25,10,0,31.0,259.0,2.9,26.0,280.0,279.12,213.57
2018,3,25,10,15,19.0,225.5,2.95,26.35,238.5,214.84,163.38
2018,3,25,10,30,7.0,192.0,3.0,26.7,197.0,171.34,129.13
2018,3,25,10,45,5.5,180.0,3.1,27.05,184.0,158.4,118.79
2018,3,25,11,0,4.0,168.0,3.2,27.4,171.0,145.91,108.8
2018,3,25,11,15,3.0,155.5,3.2,27.7,158.0,133.78,99.16
2018,3,25,11,30,2.0,143.0,3.2,28.0,145.0,121.91,89.76
2018,3,25,11,45,1.5,131.0,3.25,28.3,132.5,111.09,81.23
2018,3,25,12,0,1.0,119.0,3.3,28.6,120.0,100.41,72.83
2018,3,25,12,15,1.5,131.5,3.35,28.85,133.0,111.1,80.99
2018,3,25,12,30,2.0,144.0,3.4,29.1,146.0,121.62,88.96
2018,3,25,12,45,4.5,166.0,3.4,29.35,170.0,141.03,103.73
2018,3,25,13,0,7.0,188.0,3.4,29.6,194.0,159.86,117.94
2018,3,25,13,15,4.5,160.0,3.45,29.7,164.0,134.94,98.9
2018,3,25,13,30,2.0,132.0,3.5,29.8,134.0,110.48,80.21
2018,3,25,13,45,3.0,146.5,3.55,29.85,149.0,122.28,89.31
2018,3,25,14,0,4.0,161.0,3.6,29.9,164.0,133.68,98.07
2018,3,25,14,15,4.0,168.5,3.6,29.9,171.5,138.86,102.11
2018,3,25,14,30,4.0,176.0,3.6,29.9,179.0,143.81,106.02
2018,3,25,14,45,2.0,150.0,3.6,29.9,151.5,122.72,90.07
2018,3,25,15,0,0.0,124.0,3.6,29.9,124.0,101.95,74.29
2018,3,25,15,15,0.0,119.5,3.6,29.7,119.5,98.19,71.63
2018,3,25,15,30,0.0,115.0,3.6,29.5,115.0,94.5,72.26
2018,3,25,15,45,0.0,107.5,3.6,29.35,107.5,88.57,67.67
2018,3,25,16,0,0.0,100.0,3.6,29.2,100.0,82.59,63.02
2018,3,25,16,15,1.0,116.5,3.5,28.9,117.0,94.66,73.31
2018,3,25,16,30,2.0,133.0,3.4,28.6,134.0,105.86,82.93
2018,3,25,16,45,155.0,122.0,3.35,28.3,180.0,86.48,67.19
2018,3,25,17,0,308.0,111.0,3.3,28.0,226.0,77.38,59.87
2018,3,25,17,15,276.5,104.5,3.3,28.0,194.5,77.09,59.75
2018,3,25,17,30,245.0,98.0,3.3,28.0,163.0,72.36,55.71
2018,3,25,17,45,215.5,77.0,2.85,26.6,124.0,57.85,43.46
2018,3,25,18,0,186.0,56.0,2.4,25.2,85.0,42.85,30.43
2018,3,25,18,15,121.0,37.0,2.7,24.75,53.0,28.67,17.26
2018,3,25,18,30,56.0,18.0,3.0,24.3,21.0,14.23,0.0
2018,3,25,18,45,28.0,9.0,3.3,23.85,10.5,7.68,0.0
2018,3,25,19,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.9,22.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,4.0,21.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.9,21.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.8,21.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,20.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.15,19.9,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.05,19.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.3,19.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.45,19.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,3,26,6,15,3.5,2.5,3.7,19.8,2.5,0.0,0.0
2018,3,26,6,30,7.0,5.0,3.9,20.2,5.0,9.23,0.0
2018,3,26,6,45,3.5,18.5,4.1,20.6,18.5,19.8,0.0
2018,3,26,7,0,0.0,32.0,4.3,21.0,32.0,29.81,17.92
2018,3,26,7,15,0.0,42.0,4.6,21.6,42.0,36.39,24.24
2018,3,26,7,30,0.0,52.0,4.9,22.2,52.0,44.16,31.0
2018,3,26,7,45,3.5,72.0,5.2,22.8,73.0,66.56,49.78
2018,3,26,8,0,7.0,92.0,5.5,23.4,94.0,88.68,68.03
2018,3,26,8,15,43.5,134.0,5.6,24.0,152.5,180.94,144.19
2018,3,26,8,30,80.0,176.0,5.7,24.6,211.0,263.51,210.47
2018,3,26,8,45,111.5,204.5,5.85,25.15,259.5,342.66,272.18
2018,3,26,9,0,143.0,233.0,6.0,25.7,308.0,401.78,317.12
2018,3,26,9,15,263.5,233.0,6.15,26.25,388.5,532.09,417.94
2018,3,26,9,30,384.0,233.0,6.3,26.8,469.0,641.99,500.53
2018,3,26,9,45,556.5,194.5,6.4,27.3,564.5,779.29,602.04
2018,3,26,10,0,729.0,156.0,6.5,27.8,660.0,901.86,687.11
2018,3,26,10,15,789.5,140.0,6.6,28.25,713.5,921.36,697.93
2018,3,26,10,30,850.0,124.0,6.7,28.7,767.0,943.55,711.15
2018,3,26,10,45,735.5,184.5,6.8,29.15,757.5,887.45,669.84
2018,3,26,11,0,621.0,245.0,6.9,29.6,748.0,821.13,619.41
2018,3,26,11,15,591.5,267.5,6.95,29.9,757.5,791.57,596.06
2018,3,26,11,30,562.0,290.0,7.0,30.2,767.0,758.91,570.46
2018,3,26,11,45,549.0,301.5,7.05,30.5,774.5,730.97,548.63
2018,3,26,12,0,536.0,313.0,7.1,30.8,782.0,701.32,525.49
2018,3,26,12,15,518.5,323.0,7.1,30.95,779.0,665.72,498.18
2018,3,26,12,30,501.0,333.0,7.1,31.1,776.0,629.41,470.2
2018,3,26,12,45,618.0,274.0,7.1,31.3,819.0,621.63,464.24
2018,3,26,13,0,735.0,215.0,7.1,31.5,862.0,604.04,449.84
2018,3,26,13,15,819.0,169.0,7.05,31.45,881.5,568.44,421.09
2018,3,26,13,30,903.0,123.0,7.0,31.4,901.0,525.63,385.31
2018,3,26,13,45,871.0,135.5,6.95,31.35,872.0,468.11,337.66
2018,3,26,14,0,839.0,148.0,6.9,31.3,843.0,409.21,288.4
2018,3,26,14,15,765.5,174.0,6.85,31.15,792.0,346.52,237.27
2018,3,26,14,30,692.0,200.0,6.8,31.0,741.0,294.82,195.54
2018,3,26,14,45,729.5,174.5,6.75,30.8,721.5,237.12,147.3
2018,3,26,15,0,767.0,149.0,6.7,30.6,702.0,183.56,106.65
2018,3,26,15,15,792.0,130.5,6.6,30.3,672.5,121.58,71.37
2018,3,26,15,30,817.0,112.0,6.5,30.0,643.0,80.62,60.83
2018,3,26,15,45,798.0,108.5,6.4,29.7,595.0,79.77,60.41
2018,3,26,16,0,779.0,105.0,6.3,29.4,547.0,78.86,59.95
2018,3,26,16,15,751.5,100.5,6.15,28.95,493.5,77.04,58.76
2018,3,26,16,30,724.0,96.0,6.0,28.5,440.0,68.64,52.08
2018,3,26,16,45,685.5,91.0,5.85,28.0,384.5,66.38,50.49
2018,3,26,17,0,647.0,86.0,5.7,27.5,329.0,64.07,48.81
2018,3,26,17,15,588.0,79.5,5.7,27.5,272.5,60.4,45.8
2018,3,26,17,30,529.0,73.0,5.7,27.5,216.0,56.72,42.65
2018,3,26,17,45,341.0,65.0,5.15,26.15,148.5,48.82,35.93
2018,3,26,18,0,153.0,57.0,4.6,24.8,81.0,43.4,30.99
2018,3,26,18,15,93.0,37.0,4.4,24.25,50.0,28.61,17.38
2018,3,26,18,30,33.0,17.0,4.2,23.7,19.0,13.81,0.0
2018,3,26,18,45,16.5,8.5,4.05,23.15,9.5,7.26,0.0
2018,3,26,19,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.85,22.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.75,21.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.75,20.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.85,20.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.95,20.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.0,20.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.1,20.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.2,20.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,20.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.2,20.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.8,20.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,3,27,6,15,17.0,4.5,2.75,20.35,4.5,0.0,0.0
2018,3,27,6,30,34.0,9.0,3.1,20.7,9.0,31.89,0.0
2018,3,27,6,45,149.5,25.5,3.4,21.1,41.0,181.21,53.76
2018,3,27,7,0,265.0,42.0,3.7,21.5,73.0,311.2,243.67
2018,3,27,7,15,375.0,52.5,3.95,21.95,123.0,420.67,339.5
2018,3,27,7,30,485.0,63.0,4.2,22.4,173.0,538.68,435.39
2018,3,27,7,45,557.0,69.0,4.5,22.85,229.0,621.63,500.43
2018,3,27,8,0,629.0,75.0,4.8,23.3,285.0,705.47,563.56
2018,3,27,8,15,675.0,79.5,4.9,23.75,341.5,763.65,604.52
2018,3,27,8,30,721.0,84.0,5.0,24.2,398.0,820.67,643.39
2018,3,27,8,45,504.0,121.5,5.1,24.7,355.0,667.03,527.3
2018,3,27,9,0,287.0,159.0,5.2,25.2,312.0,469.61,373.28
2018,3,27,9,15,176.5,180.0,5.2,25.55,277.0,384.54,303.61
2018,3,27,9,30,66.0,201.0,5.2,25.9,242.0,258.43,201.43
2018,3,27,9,45,125.5,219.5,5.25,26.25,304.5,350.77,273.76
2018,3,27,10,0,185.0,238.0,5.3,26.6,367.0,441.59,342.64
2018,3,27,10,15,127.0,270.5,5.3,26.9,361.0,395.32,304.38
2018,3,27,10,30,69.0,303.0,5.3,27.2,355.0,350.1,267.34
2018,3,27,10,45,54.5,304.0,5.35,27.5,346.5,332.08,252.58
2018,3,27,11,0,40.0,305.0,5.4,27.8,338.0,314.77,238.4
2018,3,27,11,15,41.0,313.0,5.4,27.95,347.5,318.17,240.48
2018,3,27,11,30,42.0,321.0,5.4,28.1,357.0,321.15,242.24
2018,3,27,11,45,32.5,307.0,5.35,28.25,335.0,295.55,222.38
2018,3,27,12,0,23.0,293.0,5.3,28.4,313.0,271.21,203.56
2018,3,27,12,15,15.0,237.5,5.25,28.4,250.5,209.67,156.84
2018,3,27,12,30,7.0,182.0,5.2,28.4,188.0,156.61,116.23
2018,3,27,12,45,5.5,164.0,5.1,28.35,169.0,140.03,103.51
2018,3,27,13,0,4.0,146.0,5.0,28.3,150.0,123.76,90.98
2018,3,27,13,15,6.5,170.5,4.9,28.15,176.5,144.54,107.08
2018,3,27,13,30,9.0,195.0,4.8,28.0,203.0,164.56,122.5
2018,3,27,13,45,9.0,169.5,4.65,27.8,177.0,143.19,106.16
2018,3,27,14,0,9.0,144.0,4.5,27.6,151.0,121.99,89.89
2018,3,27,14,15,56.5,247.5,4.35,27.3,292.0,207.88,154.81
2018,3,27,14,30,104.0,351.0,4.2,27.0,433.0,279.92,207.43
2018,3,27,14,45,107.5,327.0,4.0,26.65,408.0,243.23,179.34
2018,3,27,15,0,111.0,303.0,3.8,26.3,383.0,216.49,159.56
2018,3,27,15,15,115.5,296.5,3.6,25.95,375.5,199.21,148.54
2018,3,27,15,30,120.0,290.0,3.4,25.6,368.0,187.18,149.14
2018,3,27,15,45,93.5,250.5,3.25,25.3,308.5,176.44,141.0
2018,3,27,16,0,67.0,211.0,3.1,25.0,249.0,152.74,122.18
2018,3,27,16,15,39.5,169.5,2.9,24.65,191.5,126.55,101.09
2018,3,27,16,30,12.0,128.0,2.7,24.3,134.0,102.55,81.52
2018,3,27,16,45,6.0,99.5,2.5,23.95,102.5,81.04,63.76
2018,3,27,17,0,0.0,71.0,2.3,23.6,71.0,58.88,45.14
2018,3,27,17,15,0.0,54.0,2.3,23.6,54.0,44.69,33.05
2018,3,27,17,30,0.0,37.0,2.3,23.6,37.0,30.54,20.84
2018,3,27,17,45,0.0,29.0,2.05,22.9,29.0,23.91,15.05
2018,3,27,18,0,0.0,21.0,1.8,22.2,21.0,17.29,9.16
2018,3,27,18,15,0.0,14.0,1.8,22.05,14.0,11.51,3.76
2018,3,27,18,30,0.0,7.0,1.8,21.9,7.0,5.75,0.0
2018,3,27,18,45,0.0,3.5,1.8,21.75,3.5,2.99,0.0
2018,3,27,19,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.65,20.7,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.95,20.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.3,20.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.3,20.65,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.25,20.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.2,20.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.25,20.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.3,20.15,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.35,19.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.45,19.9,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.5,19.9,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.5,19.9,1.0,0.85,0.0
2018,3,28,6,45,0.0,4.5,3.5,19.9,4.5,3.69,0.0
2018,3,28,7,0,0.0,8.0,3.5,19.9,8.0,6.56,0.0
2018,3,28,7,15,0.5,15.0,3.5,20.0,15.0,12.74,4.95
2018,3,28,7,30,1.0,22.0,3.5,20.1,22.0,18.97,10.32
2018,3,28,7,45,1.0,25.0,3.45,20.2,25.0,21.48,12.5
2018,3,28,8,0,1.0,28.0,3.4,20.3,28.0,24.0,14.6
2018,3,28,8,15,0.5,24.0,3.4,20.4,24.0,20.26,11.39
2018,3,28,8,30,0.0,20.0,3.4,20.5,20.0,16.5,8.16
2018,3,28,8,45,0.0,24.0,3.35,20.65,24.0,19.82,10.88
2018,3,28,9,0,0.0,28.0,3.3,20.8,28.0,23.16,13.57
2018,3,28,9,15,0.0,32.5,3.4,20.95,32.5,26.91,16.59
2018,3,28,9,30,0.0,37.0,3.5,21.1,37.0,30.67,19.6
2018,3,28,9,45,0.0,41.5,3.55,21.2,41.5,34.44,22.6
2018,3,28,10,0,0.0,46.0,3.6,21.3,46.0,38.21,25.6
2018,3,28,10,15,0.0,51.5,3.6,21.5,51.5,42.83,29.26
2018,3,28,10,30,0.0,57.0,3.6,21.7,57.0,47.46,32.9
2018,3,28,10,45,0.0,61.0,3.6,21.85,61.0,50.83,35.54
2018,3,28,11,0,0.0,65.0,3.6,22.0,65.0,54.22,38.17
2018,3,28,11,15,0.0,75.5,3.55,22.1,75.5,63.05,45.18
2018,3,28,11,30,0.0,86.0,3.5,22.2,86.0,71.9,52.18
2018,3,28,11,45,4.5,146.0,3.45,22.3,150.0,126.22,95.3
2018,3,28,12,0,9.0,206.0,3.4,22.4,214.0,179.95,137.25
2018,3,28,12,15,20.0,257.5,3.3,22.5,275.5,234.41,179.27
2018,3,28,12,30,31.0,309.0,3.2,22.6,337.0,281.21,214.76
2018,3,28,12,45,39.0,334.0,3.1,22.65,369.0,301.33,229.68
2018,3,28,13,0,47.0,359.0,3.0,22.7,401.0,319.35,242.93
2018,3,28,13,15,55.0,378.0,2.9,22.8,426.5,330.56,250.9
2018,3,28,13,30,63.0,397.0,2.8,22.9,452.0,339.61,257.13
2018,3,28,13,45,64.5,390.0,2.7,22.95,445.0,325.68,246.24
2018,3,28,14,0,66.0,383.0,2.6,23.0,438.0,311.59,235.25
2018,3,28,14,15,55.0,356.0,2.55,23.1,401.0,280.69,211.91
2018,3,28,14,30,44.0,329.0,2.5,23.2,364.0,251.94,190.34
2018,3,28,14,45,59.5,325.5,2.4,23.3,370.0,244.28,183.87
2018,3,28,15,0,75.0,322.0,2.3,23.4,376.0,234.21,175.87
2018,3,28,15,15,77.5,303.5,2.25,23.35,356.5,212.95,161.1
2018,3,28,15,30,80.0,285.0,2.2,23.3,337.0,195.73,157.02
2018,3,28,15,45,69.5,256.0,2.15,23.25,299.0,179.02,143.91
2018,3,28,16,0,59.0,227.0,2.1,23.2,261.0,161.69,130.19
2018,3,28,16,15,63.0,208.5,2.1,22.9,241.5,149.91,121.09
2018,3,28,16,30,67.0,190.0,2.1,22.6,222.0,137.79,111.58
2018,3,28,16,45,37.5,151.0,2.15,22.25,168.5,112.84,91.14
2018,3,28,17,0,8.0,112.0,2.2,21.9,115.0,89.17,71.43
2018,3,28,17,15,4.5,87.5,2.2,21.9,89.0,70.63,55.69
2018,3,28,17,30,1.0,63.0,2.2,21.9,63.0,51.75,39.39
2018,3,28,17,45,0.5,40.5,2.55,20.85,40.5,33.47,23.52
2018,3,28,18,0,0.0,18.0,2.9,19.8,18.0,14.81,7.15
2018,3,28,18,15,0.5,12.0,3.1,19.35,12.0,9.86,2.52
2018,3,28,18,30,1.0,6.0,3.3,18.9,6.0,4.92,0.0
2018,3,28,18,45,0.5,3.0,3.45,18.5,3.0,2.56,0.0
2018,3,28,19,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,29,6,15,50.0,6.0,1.1,11.75,7.0,0.0,0.0
2018,3,29,6,30,100.0,12.0,1.5,12.3,14.0,81.96,0.0
2018,3,29,6,45,267.5,25.0,1.85,12.85,53.0,273.03,149.97
2018,3,29,7,0,435.0,38.0,2.2,13.4,92.0,441.46,355.3
2018,3,29,7,15,399.0,36.0,2.45,13.95,105.5,419.76,347.27
2018,3,29,7,30,363.0,34.0,2.7,14.5,119.0,391.24,327.89
2018,3,29,7,45,181.5,48.5,2.9,15.05,91.0,248.04,209.46
2018,3,29,8,0,0.0,63.0,3.1,15.6,63.0,52.19,38.8
2018,3,29,8,15,0.0,85.0,3.2,16.4,85.0,72.04,55.42
2018,3,29,8,30,0.0,107.0,3.3,17.2,107.0,92.5,72.09
2018,3,29,8,45,1.5,131.5,3.4,17.95,132.5,116.78,91.68
2018,3,29,9,0,3.0,156.0,3.5,18.7,158.0,140.88,110.77
2018,3,29,9,15,18.5,201.5,3.55,19.35,213.0,199.7,158.06
2018,3,29,9,30,34.0,247.0,3.6,20.0,268.0,278.2,219.53
2018,3,29,9,45,80.0,286.0,3.7,20.65,341.0,360.77,283.73
2018,3,29,10,0,126.0,325.0,3.8,21.3,414.0,461.18,359.3
2018,3,29,10,15,456.5,242.0,3.8,21.8,588.5,716.63,554.22
2018,3,29,10,30,787.0,159.0,3.8,22.3,763.0,925.57,700.78
2018,3,29,10,45,880.5,125.5,3.85,22.8,827.0,945.21,710.36
2018,3,29,11,0,974.0,92.0,3.9,23.3,891.0,970.06,724.93
2018,3,29,11,15,978.0,93.0,3.95,23.7,914.5,944.98,706.12
2018,3,29,11,30,982.0,94.0,4.0,24.1,938.0,916.13,685.24
2018,3,29,11,45,984.0,95.5,4.0,24.5,953.5,882.49,660.93
2018,3,29,12,0,986.0,97.0,4.0,24.9,969.0,845.42,634.34
2018,3,29,12,15,986.5,97.5,3.95,25.15,975.0,803.14,604.3
2018,3,29,12,30,987.0,98.0,3.9,25.4,981.0,757.96,569.99
2018,3,29,12,45,985.5,99.0,3.9,25.7,978.0,709.24,532.43
2018,3,29,13,0,984.0,100.0,3.9,26.0,975.0,658.21,492.35
2018,3,29,13,15,981.5,99.0,3.75,26.15,962.5,603.0,448.17
2018,3,29,13,30,979.0,98.0,3.6,26.3,950.0,546.11,401.63
2018,3,29,13,45,974.5,97.0,3.5,26.5,929.0,486.92,352.19
2018,3,29,14,0,970.0,96.0,3.4,26.7,908.0,426.72,300.77
2018,3,29,14,15,962.5,95.5,3.3,26.75,878.5,365.17,247.69
2018,3,29,14,30,955.0,95.0,3.2,26.8,849.0,303.4,194.45
2018,3,29,14,45,944.5,94.0,3.05,26.85,811.5,240.77,142.57
2018,3,29,15,0,934.0,93.0,2.9,26.9,774.0,178.78,96.89
2018,3,29,15,15,922.5,90.5,2.7,26.75,730.0,116.66,63.8
2018,3,29,15,30,911.0,88.0,2.5,26.6,686.0,77.44,58.95
2018,3,29,15,45,895.0,85.5,2.3,26.5,636.5,75.92,57.92
2018,3,29,16,0,879.0,83.0,2.1,26.4,587.0,74.26,56.76
2018,3,29,16,15,855.5,79.5,2.0,25.9,532.0,63.46,48.04
2018,3,29,16,30,832.0,76.0,1.9,25.4,477.0,61.62,46.79
2018,3,29,16,45,799.5,72.0,1.75,24.9,419.0,59.23,45.04
2018,3,29,17,0,767.0,68.0,1.6,24.4,361.0,56.78,43.2
2018,3,29,17,15,718.0,63.0,1.6,24.4,302.0,53.32,40.34
2018,3,29,17,30,669.0,58.0,1.6,24.4,243.0,49.85,37.36
2018,3,29,17,45,587.5,51.5,1.5,22.2,186.0,41.17,30.04
2018,3,29,18,0,506.0,45.0,1.4,20.0,129.0,36.62,25.96
2018,3,29,18,15,361.5,34.5,1.5,19.5,82.5,28.45,17.99
2018,3,29,18,30,217.0,24.0,1.6,19.0,36.0,20.32,0.0
2018,3,29,18,45,108.5,12.0,1.7,18.5,18.0,10.24,0.0
2018,3,29,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,30,6,15,45.5,7.0,3.1,11.75,8.0,0.0,0.0
2018,3,30,6,30,91.0,14.0,3.3,12.2,16.0,77.44,0.0
2018,3,30,6,45,233.5,28.5,3.5,12.6,53.5,252.73,156.93
2018,3,30,7,0,376.0,43.0,3.7,13.0,91.0,400.24,327.23
2018,3,30,7,15,473.5,52.0,3.9,13.7,144.0,505.53,419.4
2018,3,30,7,30,571.0,61.0,4.1,14.4,197.0,614.21,508.5
2018,3,30,7,45,631.5,67.0,4.25,15.1,255.0,689.18,566.85
2018,3,30,8,0,692.0,73.0,4.4,15.8,313.0,764.53,622.72
2018,3,30,8,15,731.5,78.5,4.45,16.35,371.5,813.33,656.26
2018,3,30,8,30,771.0,84.0,4.5,16.9,430.0,867.27,692.51
2018,3,30,8,45,799.0,87.5,4.55,17.5,485.5,905.37,716.15
2018,3,30,9,0,827.0,91.0,4.6,18.1,541.0,940.53,737.33
2018,3,30,9,15,847.0,94.0,4.55,18.55,592.5,964.01,749.62
2018,3,30,9,30,867.0,97.0,4.5,19.0,644.0,983.92,759.38
2018,3,30,9,45,881.0,99.0,4.4,19.4,689.0,981.88,753.67
2018,3,30,10,0,895.0,101.0,4.3,19.8,734.0,987.3,753.88
2018,3,30,10,15,906.0,103.0,4.15,20.15,773.5,985.92,749.37
2018,3,30,10,30,917.0,105.0,4.0,20.5,813.0,980.55,742.38
2018,3,30,10,45,925.0,106.5,3.9,20.85,845.0,967.86,730.94
2018,3,30,11,0,933.0,108.0,3.8,21.2,877.0,951.23,717.09
2018,3,30,11,15,938.5,109.5,3.65,21.45,901.0,928.51,699.29
2018,3,30,11,30,944.0,111.0,3.5,21.7,925.0,902.05,679.15
2018,3,30,11,45,948.0,110.5,3.4,21.95,940.0,868.89,654.9
2018,3,30,12,0,952.0,110.0,3.3,22.2,955.0,832.42,628.48
2018,3,30,12,15,953.0,110.5,3.2,22.4,961.0,791.46,598.87
2018,3,30,12,30,954.0,111.0,3.1,22.6,967.0,747.69,565.26
2018,3,30,12,45,952.5,111.5,3.0,22.75,964.0,699.72,528.16
2018,3,30,13,0,951.0,112.0,2.9,22.9,961.0,649.57,488.72
2018,3,30,13,15,948.5,111.5,2.85,23.0,949.0,596.16,446.22
2018,3,30,13,30,946.0,111.0,2.8,23.1,937.0,541.14,401.33
2018,3,30,13,45,941.0,110.0,2.75,23.15,916.0,483.31,353.16
2018,3,30,14,0,936.0,109.0,2.7,23.2,895.0,424.6,303.03
2018,3,30,14,15,931.5,106.5,2.7,23.2,866.5,364.35,250.86
2018,3,30,14,30,927.0,104.0,2.7,23.2,838.0,303.64,198.14
2018,3,30,14,45,920.0,101.0,2.65,23.2,802.0,241.91,146.41
2018,3,30,15,0,913.0,98.0,2.6,23.2,766.0,180.47,100.33
2018,3,30,15,15,900.5,96.0,2.6,23.05,722.5,119.83,67.37
2018,3,30,15,30,888.0,94.0,2.6,22.9,679.0,80.62,62.52
2018,3,30,15,45,871.0,91.0,2.55,22.8,629.5,78.9,61.33
2018,3,30,16,0,854.0,88.0,2.5,22.7,580.0,68.09,52.42
2018,3,30,16,15,831.5,85.0,2.35,22.35,526.5,66.87,51.67
2018,3,30,16,30,809.0,82.0,2.2,22.0,473.0,65.61,50.86
2018,3,30,16,45,777.0,77.0,2.05,21.65,415.5,62.67,48.61
2018,3,30,17,0,745.0,72.0,1.9,21.3,358.0,59.63,46.23
2018,3,30,17,15,695.5,67.0,1.9,21.3,300.0,56.33,43.49
2018,3,30,17,30,646.0,62.0,1.9,21.3,242.0,48.65,36.83
2018,3,30,17,45,569.0,54.5,1.5,19.5,186.0,43.42,32.38
2018,3,30,18,0,492.0,47.0,1.1,17.7,130.0,38.19,27.62
2018,3,30,18,15,356.0,35.5,1.15,17.2,83.5,29.25,18.96
2018,3,30,18,30,220.0,24.0,1.2,16.7,37.0,20.24,0.0
2018,3,30,18,45,110.0,12.0,1.2,16.25,18.5,10.24,0.0
2018,3,30,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,6,15,45.0,7.5,2.1,13.35,8.5,0.0,0.0
2018,3,31,6,30,90.0,15.0,2.5,14.2,17.0,77.8,0.0
2018,3,31,6,45,227.5,29.5,2.85,15.0,55.0,256.77,170.41
2018,3,31,7,0,365.0,44.0,3.2,15.8,93.0,393.74,319.25
2018,3,31,7,15,320.5,41.5,3.5,16.55,99.5,364.84,302.52
2018,3,31,7,30,276.0,39.0,3.8,17.3,106.0,326.47,273.43
2018,3,31,7,45,138.0,60.5,4.1,18.05,94.0,207.67,173.3
2018,3,31,8,0,0.0,82.0,4.4,18.8,82.0,70.39,53.54
2018,3,31,8,15,0.0,99.5,4.6,19.4,99.5,86.43,66.67
2018,3,31,8,30,0.0,117.0,4.8,20.0,117.0,102.32,79.36
2018,3,31,8,45,0.0,123.5,5.0,20.55,123.5,107.09,82.79
2018,3,31,9,0,0.0,130.0,5.2,21.1,130.0,112.13,86.4
2018,3,31,9,15,7.0,159.0,5.2,21.6,163.5,145.69,113.31
2018,3,31,9,30,14.0,188.0,5.2,22.1,197.0,179.1,139.64
2018,3,31,9,45,37.0,246.5,5.25,22.55,272.5,274.93,215.13
2018,3,31,10,0,60.0,305.0,5.3,23.0,348.0,355.31,276.68
2018,3,31,10,15,197.0,286.5,5.3,23.4,437.5,478.94,373.93
2018,3,31,10,30,334.0,268.0,5.3,23.8,527.0,597.02,463.61
2018,3,31,10,45,394.0,264.5,5.3,24.15,582.0,653.74,504.08
2018,3,31,11,0,454.0,261.0,5.3,24.5,637.0,687.1,527.55
2018,3,31,11,15,683.5,190.5,5.3,24.8,774.0,803.07,613.6
2018,3,31,11,30,913.0,120.0,5.3,25.1,911.0,885.75,669.93
2018,3,31,11,45,908.0,124.0,5.25,25.4,921.5,850.21,643.1
2018,3,31,12,0,903.0,128.0,5.2,25.7,932.0,811.85,615.02
2018,3,31,12,15,928.0,116.5,5.2,25.9,947.5,779.59,591.32
2018,3,31,12,30,953.0,105.0,5.2,26.1,963.0,743.0,563.09
2018,3,31,12,45,867.0,153.0,5.15,26.3,931.5,683.2,515.87
2018,3,31,13,0,781.0,201.0,5.1,26.5,900.0,622.71,468.08
2018,3,31,13,15,642.0,274.0,5.05,26.6,844.0,556.55,415.96
2018,3,31,13,30,503.0,347.0,5.0,26.7,788.0,501.37,372.35
2018,3,31,13,45,493.5,340.0,4.95,26.75,764.5,454.86,335.21
2018,3,31,14,0,484.0,333.0,4.9,26.8,741.0,409.19,298.1
2018,3,31,14,15,535.5,299.0,4.85,26.8,736.0,365.87,260.86
2018,3,31,14,30,587.0,265.0,4.8,26.8,731.0,317.23,218.69
2018,3,31,14,45,648.5,222.5,4.75,26.8,716.0,257.16,167.77
2018,3,31,15,0,710.0,180.0,4.7,26.8,701.0,192.05,116.23
2018,3,31,15,15,700.0,170.5,4.6,26.7,659.0,136.77,84.43
2018,3,31,15,30,690.0,161.0,4.5,26.6,617.0,99.57,77.24
2018,3,31,15,45,663.5,154.5,4.45,26.45,566.5,98.25,76.46
2018,3,31,16,0,637.0,148.0,4.4,26.3,516.0,96.8,75.55
2018,3,31,16,15,716.0,114.0,4.1,25.95,491.0,78.19,60.37
2018,3,31,16,30,795.0,80.0,3.8,25.6,466.0,63.9,48.65
2018,3,31,16,45,762.0,76.0,3.55,25.2,409.5,61.67,47.04
2018,3,31,17,0,729.0,72.0,3.3,24.8,353.0,59.4,45.35
2018,3,31,17,15,680.0,66.5,3.3,24.8,295.5,51.15,38.4
2018,3,31,17,30,631.0,61.0,3.3,24.8,238.0,47.71,35.45
2018,3,31,17,45,544.5,55.0,2.9,23.15,182.5,43.61,32.02
2018,3,31,18,0,458.0,49.0,2.5,21.5,127.0,39.67,28.42
2018,3,31,18,15,322.0,37.0,2.7,21.1,81.5,30.41,19.61
2018,3,31,18,30,186.0,25.0,2.9,20.7,36.0,19.49,1.17
2018,3,31,18,45,93.0,12.5,3.15,20.3,18.0,10.67,0.0
2018,3,31,19,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.5,19.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.7,19.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.45,17.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,4,1,6,15,24.5,7.5,2.75,17.05,8.0,0.0,0.0
2018,4,1,6,30,49.0,15.0,2.9,17.5,16.0,48.31,0.0
2018,4,1,6,45,152.0,34.5,3.05,17.9,52.5,211.06,145.08
2018,4,1,7,0,255.0,54.0,3.2,18.3,89.0,322.06,259.66
2018,4,1,7,15,248.5,71.0,3.35,18.85,118.5,324.58,266.9
2018,4,1,7,30,242.0,88.0,3.5,19.4,148.0,342.73,283.19
2018,4,1,7,45,273.0,108.5,3.7,19.95,192.5,398.82,328.65
2018,4,1,8,0,304.0,129.0,3.9,20.5,237.0,454.97,372.31
2018,4,1,8,15,239.5,149.5,3.95,21.0,243.5,421.27,342.2
2018,4,1,8,30,175.0,170.0,4.0,21.5,250.0,363.02,293.23
2018,4,1,8,45,167.0,200.5,4.1,21.95,284.5,389.25,311.69
2018,4,1,9,0,159.0,231.0,4.2,22.4,319.0,413.51,328.07
2018,4,1,9,15,132.0,257.5,4.2,22.85,335.0,412.51,324.33
2018,4,1,9,30,105.0,284.0,4.2,23.3,351.0,389.21,304.02
2018,4,1,9,45,102.5,305.0,4.2,23.75,374.0,403.37,313.13
2018,4,1,10,0,100.0,326.0,4.2,24.2,397.0,416.75,321.5
2018,4,1,10,15,75.5,329.0,4.2,24.45,384.5,389.07,298.79
2018,4,1,10,30,51.0,332.0,4.2,24.7,372.0,362.35,277.04
2018,4,1,10,45,50.0,345.0,4.2,24.95,385.5,368.29,280.68
2018,4,1,11,0,49.0,358.0,4.2,25.2,399.0,373.78,283.92
2018,4,1,11,15,45.0,364.0,4.15,25.3,402.5,369.5,279.99
2018,4,1,11,30,41.0,370.0,4.1,25.4,406.0,365.18,276.14
2018,4,1,11,45,71.0,403.0,4.05,25.45,466.0,412.43,311.38
2018,4,1,12,0,101.0,436.0,4.0,25.5,526.0,455.71,342.98
2018,4,1,12,15,116.0,445.0,3.95,25.65,549.0,468.88,351.96
2018,4,1,12,30,131.0,454.0,3.9,25.8,572.0,472.0,353.68
2018,4,1,12,45,145.5,446.5,3.85,25.95,577.5,459.75,344.26
2018,4,1,13,0,160.0,439.0,3.8,26.1,583.0,446.15,333.74
2018,4,1,13,15,282.0,399.5,3.75,26.3,649.0,461.73,344.65
2018,4,1,13,30,404.0,360.0,3.7,26.5,715.0,463.36,343.63
2018,4,1,13,45,523.5,302.5,3.65,26.7,751.5,442.35,324.35
2018,4,1,14,0,643.0,245.0,3.6,26.9,788.0,406.1,291.71
2018,4,1,14,15,636.5,239.5,3.6,27.1,762.0,355.8,249.5
2018,4,1,14,30,630.0,234.0,3.6,27.3,736.0,306.06,207.76
2018,4,1,14,45,483.5,278.5,3.6,27.45,653.5,263.93,178.72
2018,4,1,15,0,337.0,323.0,3.6,27.6,571.0,244.26,170.37
2018,4,1,15,15,337.0,302.0,3.55,27.55,538.0,204.26,145.18
2018,4,1,15,30,337.0,281.0,3.5,27.5,505.0,174.22,137.48
2018,4,1,15,45,277.5,263.0,3.45,27.4,438.5,165.43,130.87
2018,4,1,16,0,218.0,245.0,3.4,27.3,372.0,165.59,131.47
2018,4,1,16,15,173.0,213.0,3.25,26.95,307.5,147.17,117.02
2018,4,1,16,30,128.0,181.0,3.1,26.6,243.0,127.94,101.75
2018,4,1,16,45,111.0,157.0,2.95,26.3,206.5,113.02,89.84
2018,4,1,17,0,94.0,133.0,2.8,26.0,170.0,97.56,77.29
2018,4,1,17,15,238.0,109.5,2.8,26.0,182.0,79.96,62.63
2018,4,1,17,30,382.0,86.0,2.8,26.0,194.0,63.06,48.32
2018,4,1,17,45,356.0,73.0,2.55,24.45,155.5,54.5,41.14
2018,4,1,18,0,330.0,60.0,2.3,22.9,117.0,45.56,33.27
2018,4,1,18,15,228.5,43.0,2.5,22.5,75.5,32.99,21.68
2018,4,1,18,30,127.0,26.0,2.7,22.1,34.0,20.15,2.76
2018,4,1,18,45,63.5,13.0,2.9,21.75,17.0,11.1,0.0
2018,4,1,19,0,0.0,0.0,3.1,21.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.05,21.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.0,20.65,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,4,2,6,15,0.0,2.0,1.7,18.55,2.0,0.0,0.0
2018,4,2,6,30,0.0,4.0,2.0,18.9,4.0,3.41,0.0
2018,4,2,6,45,0.0,11.5,2.25,19.25,11.5,9.45,1.24
2018,4,2,7,0,0.0,19.0,2.5,19.6,19.0,15.64,7.18
2018,4,2,7,15,0.0,29.5,2.6,19.9,29.5,24.33,14.68
2018,4,2,7,30,0.0,40.0,2.7,20.2,40.0,33.04,22.12
2018,4,2,7,45,0.0,59.0,2.85,20.5,59.0,48.86,35.38
2018,4,2,8,0,0.0,78.0,3.0,20.8,78.0,66.01,49.53
2018,4,2,8,15,0.0,89.5,3.15,21.2,89.5,76.08,57.6
2018,4,2,8,30,0.0,101.0,3.3,21.6,101.0,86.14,65.53
2018,4,2,8,45,1.0,120.5,3.45,22.0,121.0,104.91,80.47
2018,4,2,9,0,2.0,140.0,3.6,22.4,141.0,123.56,95.11
2018,4,2,9,15,21.5,177.0,3.7,22.8,190.5,191.52,149.57
2018,4,2,9,30,41.0,214.0,3.8,23.2,240.0,247.42,193.29
2018,4,2,9,45,26.0,181.0,3.9,23.65,198.0,195.09,151.0
2018,4,2,10,0,11.0,148.0,4.0,24.1,156.0,136.66,104.02
2018,4,2,10,15,70.0,222.5,4.05,24.45,277.0,273.91,212.59
2018,4,2,10,30,129.0,297.0,4.1,24.8,398.0,417.55,321.4
2018,4,2,10,45,196.0,338.0,4.2,25.15,498.0,512.39,391.38
2018,4,2,11,0,263.0,379.0,4.3,25.5,598.0,616.96,466.34
2018,4,2,11,15,170.0,385.0,4.4,25.85,528.0,511.97,386.83
2018,4,2,11,30,77.0,391.0,4.5,26.2,458.0,414.69,312.74
2018,4,2,11,45,176.0,403.5,4.6,26.55,560.5,507.37,382.43
2018,4,2,12,0,275.0,416.0,4.7,26.9,663.0,586.71,440.04
2018,4,2,12,15,380.0,381.0,4.8,27.15,724.0,611.49,458.53
2018,4,2,12,30,485.0,346.0,4.9,27.4,785.0,631.75,473.15
2018,4,2,12,45,524.5,325.0,5.0,27.6,798.5,607.28,454.54
2018,4,2,13,0,564.0,304.0,5.1,27.8,812.0,578.7,432.45
2018,4,2,13,15,460.5,348.5,5.15,27.95,760.0,517.52,385.23
2018,4,2,13,30,357.0,393.0,5.2,28.1,708.0,468.32,347.1
2018,4,2,13,45,242.0,398.5,5.3,28.2,610.0,393.92,291.61
2018,4,2,14,0,127.0,404.0,5.4,28.3,512.0,340.26,252.35
2018,4,2,14,15,125.0,392.5,5.45,28.3,495.5,316.65,234.14
2018,4,2,14,30,123.0,381.0,5.5,28.3,479.0,293.47,216.21
2018,4,2,14,45,143.5,366.5,5.6,28.25,476.0,273.22,199.89
2018,4,2,15,0,164.0,352.0,5.7,28.2,473.0,250.67,182.53
2018,4,2,15,15,197.0,317.0,5.7,28.05,454.0,216.42,158.33
2018,4,2,15,30,230.0,282.0,5.7,27.9,435.0,172.54,136.29
2018,4,2,15,45,361.5,232.0,5.7,27.7,452.0,150.24,118.69
2018,4,2,16,0,493.0,182.0,5.7,27.5,469.0,116.28,91.27
2018,4,2,16,15,494.5,166.5,5.6,27.1,431.5,109.27,85.94
2018,4,2,16,30,496.0,151.0,5.5,26.7,394.0,101.73,80.11
2018,4,2,16,45,473.0,135.5,5.35,26.3,345.0,93.34,73.49
2018,4,2,17,0,450.0,120.0,5.2,25.9,296.0,84.47,66.37
2018,4,2,17,15,394.5,105.5,5.2,25.9,242.0,75.48,58.91
2018,4,2,17,30,339.0,91.0,5.2,25.9,188.0,66.15,51.0
2018,4,2,17,45,310.5,77.5,5.0,24.9,150.5,57.38,43.53
2018,4,2,18,0,282.0,64.0,4.8,23.9,113.0,48.23,35.4
2018,4,2,18,15,185.5,45.5,4.75,23.55,73.0,34.7,23.03
2018,4,2,18,30,89.0,27.0,4.7,23.2,33.0,20.97,4.3
2018,4,2,18,45,44.5,13.5,4.7,22.85,16.5,11.52,0.0
2018,4,2,19,0,0.0,0.0,4.7,22.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.65,22.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.55,21.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.5,21.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.5,21.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.55,20.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,20.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,20.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.65,20.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.7,20.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.8,20.8,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.95,20.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,5.0,20.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,5.05,20.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.05,20.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,5.0,20.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,5.0,20.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,5.0,20.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.95,20.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.9,20.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.8,20.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.65,20.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.6,20.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.4,20.35,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.4,20.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.35,20.3,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.2,20.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.8,20.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.7,20.4,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.6,20.45,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,4,3,6,15,0.5,5.0,3.55,20.8,5.0,0.0,0.0
2018,4,3,6,30,1.0,10.0,3.6,21.1,10.0,9.27,0.0
2018,4,3,6,45,3.5,26.5,3.65,21.45,27.0,27.34,14.77
2018,4,3,7,0,6.0,43.0,3.7,21.8,44.0,45.37,31.49
2018,4,3,7,15,20.5,67.0,3.9,22.2,72.0,93.12,71.91
2018,4,3,7,30,35.0,91.0,4.1,22.6,100.0,132.59,105.22
2018,4,3,7,45,25.0,92.0,4.3,23.0,99.0,117.04,92.13
2018,4,3,8,0,15.0,93.0,4.5,23.4,98.0,95.25,73.64
2018,4,3,8,15,7.5,78.5,4.6,23.75,81.0,72.39,54.33
2018,4,3,8,30,0.0,64.0,4.7,24.1,64.0,53.05,37.92
2018,4,3,8,45,0.0,66.0,4.75,24.4,66.0,54.74,39.1
2018,4,3,9,0,0.0,68.0,4.8,24.7,68.0,56.44,40.27
2018,4,3,9,15,1.0,98.0,4.8,25.0,98.5,82.85,61.34
2018,4,3,9,30,2.0,128.0,4.8,25.3,129.0,110.65,83.23
2018,4,3,9,45,6.5,158.5,4.75,25.6,163.0,142.44,108.13
2018,4,3,10,0,11.0,189.0,4.7,25.9,197.0,174.09,132.58
2018,4,3,10,15,7.0,169.5,4.65,26.15,174.5,151.58,114.44
2018,4,3,10,30,3.0,150.0,4.6,26.4,152.0,129.96,97.12
2018,4,3,10,45,2.0,135.0,4.5,26.65,136.5,115.69,85.7
2018,4,3,11,0,1.0,120.0,4.4,26.9,121.0,101.74,74.58
2018,4,3,11,15,2.0,127.5,4.3,27.15,129.5,108.93,80.05
2018,4,3,11,30,3.0,135.0,4.2,27.4,138.0,116.0,85.39
2018,4,3,11,45,3.0,130.0,4.1,27.65,133.0,111.52,81.75
2018,4,3,12,0,3.0,125.0,4.0,27.9,128.0,107.07,78.17
2018,4,3,12,15,4.5,143.0,3.85,28.05,147.0,122.97,90.38
2018,4,3,12,30,6.0,161.0,3.7,28.2,166.0,138.55,102.26
2018,4,3,12,45,14.0,229.5,3.55,28.35,242.0,199.36,148.5
2018,4,3,13,0,22.0,298.0,3.4,28.5,318.0,256.75,191.3
2018,4,3,13,15,15.5,253.0,3.2,28.5,267.0,215.72,160.34
2018,4,3,13,30,9.0,208.0,3.0,28.5,216.0,175.03,129.67
2018,4,3,13,45,8.5,202.0,2.8,28.55,209.5,168.83,125.01
2018,4,3,14,0,8.0,196.0,2.6,28.6,203.0,162.74,120.39
2018,4,3,14,15,49.5,247.5,2.4,28.55,287.5,206.19,152.24
