Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,91.0,299.0,2.2,28.5,372.0,236.3,172.98
2018,4,3,14,45,204.0,316.0,1.95,28.4,470.0,256.27,182.87
2018,4,3,15,0,317.0,333.0,1.7,28.3,568.0,248.01,172.34
2018,4,3,15,15,255.0,319.5,1.45,28.15,501.5,208.95,149.3
2018,4,3,15,30,193.0,306.0,1.2,28.0,435.0,196.38,153.87
2018,4,3,15,45,120.5,271.0,0.95,27.85,349.5,177.64,139.38
2018,4,3,16,0,48.0,236.0,0.7,27.7,264.0,166.88,131.17
2018,4,3,16,15,27.0,185.0,0.85,27.35,200.5,136.11,107.14
2018,4,3,16,30,6.0,134.0,1.0,27.0,137.0,107.01,83.97
2018,4,3,16,45,35.0,121.5,1.1,26.6,135.5,94.31,73.96
2018,4,3,17,0,64.0,109.0,1.2,26.2,134.0,85.46,66.96
2018,4,3,17,15,85.0,96.0,1.2,26.2,123.5,73.3,56.89
2018,4,3,17,30,106.0,83.0,1.2,26.2,113.0,64.15,49.19
2018,4,3,17,45,53.0,56.0,1.95,25.1,71.0,44.51,32.53
2018,4,3,18,0,0.0,29.0,2.7,24.0,29.0,23.92,14.77
2018,4,3,18,15,0.0,20.0,3.25,23.5,20.0,16.48,8.03
2018,4,3,18,30,0.0,11.0,3.8,23.0,11.0,9.05,0.0
2018,4,3,18,45,0.0,5.5,4.4,22.5,5.5,4.69,0.0
2018,4,3,19,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,5.25,21.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,5.5,20.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,5.8,20.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,6.1,19.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,6.1,19.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,6.05,18.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,6.0,18.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,6.0,17.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,6.0,17.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,6.0,17.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,6.0,16.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,6.05,15.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,6.15,14.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,6.25,13.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.8,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.7,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.65,9.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.6,9.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.55,8.8,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,4,4,6,15,63.5,10.0,5.65,8.7,12.5,0.0,0.0
2018,4,4,6,30,127.0,20.0,5.8,9.0,25.0,110.07,0.0
2018,4,4,6,45,265.0,34.0,5.95,9.3,67.0,298.06,234.26
2018,4,4,7,0,403.0,48.0,6.1,9.6,109.0,433.31,366.0
2018,4,4,7,15,492.0,58.0,6.2,10.1,164.0,534.36,455.46
2018,4,4,7,30,581.0,68.0,6.3,10.6,219.0,638.58,542.96
2018,4,4,7,45,573.0,82.5,6.4,11.15,262.0,663.57,562.65
2018,4,4,8,0,565.0,97.0,6.5,11.7,305.0,685.56,578.47
2018,4,4,8,15,640.0,100.5,6.55,12.25,372.0,769.66,642.29
2018,4,4,8,30,715.0,104.0,6.6,12.8,439.0,853.23,703.48
2018,4,4,8,45,765.5,103.0,6.6,13.4,500.5,905.98,739.24
2018,4,4,9,0,816.0,102.0,6.6,14.0,562.0,950.97,768.58
2018,4,4,9,15,835.0,105.5,6.55,14.55,613.0,973.79,780.96
2018,4,4,9,30,854.0,109.0,6.5,15.1,664.0,992.98,790.75
2018,4,4,9,45,867.5,112.5,6.45,15.65,709.5,1002.95,793.87
2018,4,4,10,0,881.0,116.0,6.4,16.2,755.0,997.15,785.77
2018,4,4,10,15,891.0,118.0,6.3,16.7,793.0,994.32,780.02
2018,4,4,10,30,901.0,120.0,6.2,17.2,831.0,987.58,771.67
2018,4,4,10,45,908.0,122.0,6.15,17.65,862.0,974.1,759.2
2018,4,4,11,0,915.0,124.0,6.1,18.1,893.0,956.76,744.22
2018,4,4,11,15,895.5,137.5,5.95,18.55,907.0,923.2,717.31
2018,4,4,11,30,876.0,151.0,5.8,19.0,921.0,896.96,695.96
2018,4,4,11,45,902.0,139.5,5.65,19.4,943.5,862.81,669.23
2018,4,4,12,0,928.0,128.0,5.5,19.8,966.0,834.7,647.04
2018,4,4,12,15,929.0,129.0,5.35,20.05,972.0,794.45,616.02
2018,4,4,12,30,930.0,130.0,5.2,20.3,978.0,751.49,581.47
2018,4,4,12,45,879.5,159.0,5.05,20.6,958.5,699.18,538.72
2018,4,4,13,0,829.0,188.0,4.9,20.9,939.0,643.43,493.29
2018,4,4,13,15,847.0,174.0,4.75,21.05,933.0,593.94,452.81
2018,4,4,13,30,865.0,160.0,4.6,21.2,927.0,541.47,408.93
2018,4,4,13,45,841.0,168.0,4.45,21.35,899.5,484.23,360.5
2018,4,4,14,0,817.0,176.0,4.3,21.5,872.0,428.28,312.34
2018,4,4,14,15,813.0,169.5,4.15,21.5,842.5,370.11,261.83
2018,4,4,14,30,809.0,163.0,4.0,21.5,813.0,311.87,211.12
2018,4,4,14,45,699.0,198.5,3.8,21.5,742.5,253.42,166.01
2018,4,4,15,0,589.0,234.0,3.6,21.5,672.0,215.91,141.84
2018,4,4,15,15,515.0,244.0,3.45,21.4,611.0,174.12,119.53
2018,4,4,15,30,441.0,254.0,3.3,21.3,550.0,150.44,121.19
2018,4,4,15,45,480.5,220.5,3.15,21.15,521.0,135.54,109.22
2018,4,4,16,0,520.0,187.0,3.0,21.0,492.0,119.47,96.16
2018,4,4,16,15,473.5,180.0,2.8,20.65,438.0,116.97,94.52
2018,4,4,16,30,427.0,173.0,2.6,20.3,384.0,114.36,92.78
2018,4,4,16,45,432.5,149.0,2.4,20.0,341.0,101.36,82.12
2018,4,4,17,0,438.0,125.0,2.2,19.7,298.0,87.52,70.6
2018,4,4,17,15,431.5,106.0,2.2,19.7,254.0,76.09,60.91
2018,4,4,17,30,425.0,87.0,2.2,19.7,210.0,64.01,50.46
2018,4,4,17,45,354.0,73.5,1.65,18.1,160.5,54.75,42.53
2018,4,4,18,0,283.0,60.0,1.1,16.5,111.0,45.25,34.04
2018,4,4,18,15,215.5,43.5,1.15,16.05,74.0,33.27,22.81
2018,4,4,18,30,148.0,27.0,1.2,15.6,37.0,20.92,6.62
2018,4,4,18,45,74.0,13.5,1.2,15.15,18.5,11.52,0.0
2018,4,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,5,6,15,58.0,10.0,1.45,11.4,12.5,0.0,0.0
2018,4,5,6,30,116.0,20.0,1.7,12.1,25.0,138.74,0.0
2018,4,5,6,45,241.5,35.0,1.95,12.8,66.0,281.1,219.02
2018,4,5,7,0,367.0,50.0,2.2,13.5,107.0,407.14,335.04
2018,4,5,7,15,273.5,58.0,2.35,14.35,110.5,343.62,287.23
2018,4,5,7,30,180.0,66.0,2.5,15.2,114.0,253.84,213.49
2018,4,5,7,45,154.0,105.5,2.7,16.1,153.5,268.06,223.91
2018,4,5,8,0,128.0,145.0,2.9,17.0,193.0,295.13,243.41
2018,4,5,8,15,122.5,169.0,3.2,17.9,220.5,316.5,258.7
2018,4,5,8,30,117.0,193.0,3.5,18.8,248.0,336.57,272.58
2018,4,5,8,45,106.5,198.0,3.85,19.65,252.5,326.65,262.77
2018,4,5,9,0,96.0,203.0,4.2,20.5,257.0,317.21,253.48
2018,4,5,9,15,107.5,229.0,4.2,21.05,295.0,353.99,280.95
2018,4,5,9,30,119.0,255.0,4.2,21.6,333.0,389.52,306.86
2018,4,5,9,45,366.0,224.5,4.25,22.15,487.0,634.55,495.87
2018,4,5,10,0,613.0,194.0,4.3,22.7,641.0,841.96,646.12
2018,4,5,10,15,731.5,162.0,4.3,23.15,722.5,908.28,688.49
2018,4,5,10,30,850.0,130.0,4.3,23.6,804.0,962.58,722.74
2018,4,5,10,45,745.5,178.0,4.3,24.05,785.5,899.99,677.23
2018,4,5,11,0,641.0,226.0,4.3,24.5,767.0,829.2,625.55
2018,4,5,11,15,468.0,307.5,4.3,24.85,708.0,725.53,547.23
2018,4,5,11,30,295.0,389.0,4.3,25.2,649.0,619.69,466.67
2018,4,5,11,45,451.0,326.5,4.3,25.5,731.5,679.53,512.0
2018,4,5,12,0,607.0,264.0,4.3,25.8,814.0,719.32,541.27
2018,4,5,12,15,579.5,269.0,4.25,26.05,796.5,669.14,503.31
2018,4,5,12,30,552.0,274.0,4.2,26.3,779.0,619.35,465.79
2018,4,5,12,45,300.5,320.0,4.2,26.5,595.0,459.36,345.96
2018,4,5,13,0,49.0,366.0,4.2,26.7,411.0,325.92,244.21
2018,4,5,13,15,36.0,332.5,4.15,26.8,365.0,286.05,214.53
2018,4,5,13,30,23.0,299.0,4.1,26.9,319.0,248.68,186.4
2018,4,5,13,45,35.0,320.5,4.05,27.0,350.5,264.52,198.15
2018,4,5,14,0,47.0,342.0,4.0,27.1,382.0,277.61,207.51
2018,4,5,14,15,35.5,313.5,3.95,27.0,343.0,247.39,184.95
2018,4,5,14,30,24.0,285.0,3.9,26.9,304.0,219.34,164.18
2018,4,5,14,45,24.0,255.0,3.85,26.85,273.5,194.62,145.52
2018,4,5,15,0,24.0,225.0,3.8,26.8,243.0,170.56,127.37
2018,4,5,15,15,44.5,225.0,3.75,26.65,256.0,167.41,125.06
2018,4,5,15,30,65.0,225.0,3.7,26.5,269.0,162.88,128.86
2018,4,5,15,45,101.0,236.5,3.7,26.3,299.0,159.32,126.44
2018,4,5,16,0,137.0,248.0,3.7,26.1,329.0,165.86,132.31
2018,4,5,16,15,317.0,195.0,3.6,25.8,359.0,131.0,104.2
2018,4,5,16,30,497.0,142.0,3.5,25.5,389.0,95.86,75.45
2018,4,5,16,45,507.0,129.0,3.45,25.15,355.0,89.39,70.42
2018,4,5,17,0,517.0,116.0,3.4,24.8,321.0,82.43,64.88
2018,4,5,17,15,495.5,103.0,3.4,24.8,274.5,74.65,58.44
2018,4,5,17,30,474.0,90.0,3.4,24.8,228.0,66.48,51.51
2018,4,5,17,45,392.0,78.5,3.1,23.7,175.5,58.55,44.79
2018,4,5,18,0,310.0,67.0,2.8,22.6,123.0,50.49,37.61
2018,4,5,18,15,206.0,49.0,3.0,22.25,80.5,37.33,25.57
2018,4,5,18,30,102.0,31.0,3.2,21.9,38.0,23.9,8.86
2018,4,5,18,45,52.0,16.0,3.4,21.55,19.5,13.66,0.0
2018,4,5,19,0,2.0,1.0,3.6,21.2,1.0,0.0,0.0
2018,4,5,19,15,1.0,0.5,3.7,21.0,0.5,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,4.0,20.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,4.0,20.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,4.0,20.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,3.95,19.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.8,19.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,19.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.55,19.55,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.65,19.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.55,19.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.25,19.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.15,19.85,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,4,6,6,15,21.5,6.5,3.4,20.2,7.5,5.55,0.0
2018,4,6,6,30,43.0,13.0,3.6,20.5,15.0,58.4,0.0
2018,4,6,6,45,82.5,27.5,3.8,20.85,38.0,120.38,90.33
2018,4,6,7,0,122.0,42.0,4.0,21.2,61.0,171.52,137.95
2018,4,6,7,15,163.5,58.0,4.15,21.6,95.0,228.94,187.77
2018,4,6,7,30,205.0,74.0,4.3,22.0,129.0,287.89,237.36
2018,4,6,7,45,103.0,86.5,4.45,22.35,114.0,195.21,159.13
2018,4,6,8,0,1.0,99.0,4.6,22.7,99.0,88.13,67.25
2018,4,6,8,15,4.5,122.5,4.85,23.15,124.5,113.66,87.96
2018,4,6,8,30,8.0,146.0,5.1,23.6,150.0,139.01,108.09
2018,4,6,8,45,21.5,180.0,5.3,24.0,192.0,185.0,144.84
2018,4,6,9,0,35.0,214.0,5.5,24.4,234.0,249.68,195.58
2018,4,6,9,15,46.0,230.0,5.6,24.75,258.5,273.75,213.79
2018,4,6,9,30,57.0,246.0,5.7,25.1,283.0,297.57,231.67
2018,4,6,9,45,57.5,265.0,5.8,25.45,304.5,313.87,243.17
2018,4,6,10,0,58.0,284.0,5.9,25.8,326.0,329.56,254.15
2018,4,6,10,15,67.0,322.5,5.85,26.0,373.5,373.12,286.41
2018,4,6,10,30,76.0,361.0,5.8,26.2,421.0,414.94,316.9
2018,4,6,10,45,79.5,364.5,5.8,26.45,429.5,414.34,315.57
2018,4,6,11,0,83.0,368.0,5.8,26.7,438.0,413.51,314.22
2018,4,6,11,15,75.0,372.0,5.8,27.1,436.5,402.73,304.97
2018,4,6,11,30,67.0,376.0,5.8,27.5,435.0,392.13,295.98
2018,4,6,11,45,201.0,369.0,5.8,27.95,550.5,496.86,375.64
2018,4,6,12,0,335.0,362.0,5.8,28.4,666.0,586.32,441.48
2018,4,6,12,15,386.0,346.5,5.8,28.7,699.0,593.18,445.57
2018,4,6,12,30,437.0,331.0,5.8,29.0,732.0,588.08,441.04
2018,4,6,12,45,395.5,356.0,5.8,29.3,718.0,550.12,411.12
2018,4,6,13,0,354.0,381.0,5.8,29.6,704.0,515.09,383.42
2018,4,6,13,15,298.0,411.0,5.7,29.75,680.5,479.15,355.12
2018,4,6,13,30,242.0,441.0,5.6,29.9,657.0,452.47,333.86
2018,4,6,13,45,235.5,432.5,5.5,30.1,638.5,421.46,309.62
2018,4,6,14,0,229.0,424.0,5.4,30.3,620.0,391.14,285.75
2018,4,6,14,15,194.5,406.0,5.3,30.3,568.5,347.07,252.66
2018,4,6,14,30,160.0,388.0,5.2,30.3,517.0,307.55,223.39
2018,4,6,14,45,205.5,351.5,5.1,30.35,510.0,277.72,198.76
2018,4,6,15,0,251.0,315.0,5.0,30.4,503.0,230.65,161.88
2018,4,6,15,15,302.5,288.5,4.85,30.3,502.0,196.97,138.48
2018,4,6,15,30,354.0,262.0,4.7,30.2,501.0,164.19,128.1
2018,4,6,15,45,237.0,256.0,4.55,30.05,411.0,160.56,125.64
2018,4,6,16,0,120.0,250.0,4.4,29.9,321.0,166.63,130.99
2018,4,6,16,15,174.0,227.0,4.1,29.55,319.5,154.88,122.06
2018,4,6,16,30,228.0,204.0,3.8,29.2,318.0,135.71,107.01
2018,4,6,16,45,148.0,161.5,3.5,28.9,232.0,116.32,91.57
2018,4,6,17,0,68.0,119.0,3.2,28.6,146.0,92.24,72.0
2018,4,6,17,15,102.0,115.5,3.2,28.6,149.0,86.09,67.07
2018,4,6,17,30,136.0,112.0,3.2,28.6,152.0,82.94,64.49
2018,4,6,17,45,85.0,87.0,2.6,27.05,110.0,65.52,50.03
2018,4,6,18,0,34.0,62.0,2.0,25.5,68.0,48.59,35.56
2018,4,6,18,15,25.5,42.0,2.15,25.1,45.5,33.45,22.09
2018,4,6,18,30,17.0,22.0,2.3,24.7,23.0,18.06,5.75
2018,4,6,18,45,11.0,11.5,2.4,24.3,12.0,9.82,0.0
2018,4,6,19,0,5.0,1.0,2.5,23.9,1.0,0.0,0.0
2018,4,6,19,15,2.5,0.5,2.8,23.75,0.5,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.4,23.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.7,23.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.55,22.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.3,22.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,21.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.55,18.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.8,17.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,5.75,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.45,14.1,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.75,12.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.7,11.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.6,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.5,10.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.3,9.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.35,9.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.4,9.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.5,9.1,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2018,4,7,6,15,1.5,3.0,6.75,9.0,3.0,3.61,0.0
2018,4,7,6,30,3.0,6.0,6.9,9.0,6.0,7.27,0.0
2018,4,7,6,45,1.5,9.0,7.0,9.05,9.0,8.56,1.43
2018,4,7,7,0,0.0,12.0,7.1,9.1,12.0,9.86,2.81
2018,4,7,7,15,0.0,16.0,7.15,9.3,16.0,13.16,5.8
2018,4,7,7,30,0.0,20.0,7.2,9.5,20.0,16.46,8.74
2018,4,7,7,45,0.0,23.5,7.2,9.65,23.5,19.37,11.28
2018,4,7,8,0,0.0,27.0,7.2,9.8,27.0,22.27,13.77
2018,4,7,8,15,0.0,42.0,7.2,10.0,42.0,34.73,24.49
2018,4,7,8,30,0.0,57.0,7.2,10.2,57.0,47.22,35.13
2018,4,7,8,45,0.0,56.5,7.2,10.35,56.5,46.83,34.62
2018,4,7,9,0,0.0,56.0,7.2,10.5,56.0,46.45,34.14
2018,4,7,9,15,0.0,55.5,7.2,10.75,55.5,46.06,33.65
2018,4,7,9,30,0.0,55.0,7.2,11.0,55.0,45.68,33.18
2018,4,7,9,45,0.0,61.0,7.15,11.3,61.0,50.72,37.29
2018,4,7,10,0,0.0,67.0,7.1,11.6,67.0,55.78,41.39
2018,4,7,10,15,0.0,81.5,7.05,11.8,81.5,67.96,51.45
2018,4,7,10,30,0.0,96.0,7.0,12.0,96.0,80.27,61.56
2018,4,7,10,45,1.0,122.0,6.95,12.2,123.0,103.55,80.74
2018,4,7,11,0,2.0,148.0,6.9,12.4,150.0,126.76,99.71
2018,4,7,11,15,3.0,154.5,6.8,12.65,157.5,132.98,104.62
2018,4,7,11,30,4.0,161.0,6.7,12.9,165.0,139.05,109.41
2018,4,7,11,45,6.0,180.5,6.6,13.1,186.0,156.82,123.77
2018,4,7,12,0,8.0,200.0,6.5,13.3,207.0,174.19,137.71
2018,4,7,12,15,7.5,191.0,6.4,13.45,197.5,165.39,130.4
2018,4,7,12,30,7.0,182.0,6.3,13.6,188.0,156.72,123.24
2018,4,7,12,45,8.0,196.0,6.2,13.75,203.0,168.08,132.35
2018,4,7,13,0,9.0,210.0,6.1,13.9,218.0,179.08,141.13
2018,4,7,13,15,11.5,240.5,6.0,14.0,251.0,203.68,160.85
2018,4,7,13,30,14.0,271.0,5.9,14.1,284.0,227.14,179.54
2018,4,7,13,45,16.5,283.5,5.8,14.2,298.0,235.53,186.12
2018,4,7,14,0,19.0,296.0,5.7,14.3,312.0,243.09,192.03
2018,4,7,14,15,17.0,279.0,5.65,14.25,293.0,226.8,179.14
2018,4,7,14,30,15.0,262.0,5.6,14.2,274.0,210.98,166.67
2018,4,7,14,45,15.0,254.0,5.55,14.15,265.5,202.4,159.98
2018,4,7,15,0,15.0,246.0,5.5,14.1,257.0,193.77,153.34
2018,4,7,15,15,15.0,237.0,5.45,13.9,247.5,184.37,146.37
2018,4,7,15,30,15.0,228.0,5.4,13.7,238.0,175.37,146.33
2018,4,7,15,45,11.0,202.0,5.4,13.5,209.0,157.01,131.14
2018,4,7,16,0,7.0,176.0,5.4,13.3,180.0,138.32,115.53
2018,4,7,16,15,3.5,151.5,5.35,12.95,153.5,120.34,100.45
2018,4,7,16,30,0.0,127.0,5.3,12.6,127.0,102.06,84.92
2018,4,7,16,45,8.5,120.5,5.25,12.2,124.0,96.69,80.64
2018,4,7,17,0,17.0,114.0,5.2,11.8,121.0,91.16,76.13
2018,4,7,17,15,67.5,95.5,5.2,11.8,116.5,72.87,60.0
2018,4,7,17,30,118.0,77.0,5.2,11.8,112.0,60.32,48.81
2018,4,7,17,45,227.5,67.5,5.0,10.65,116.5,49.51,39.15
2018,4,7,18,0,337.0,58.0,4.8,9.5,121.0,44.02,33.98
2018,4,7,18,15,241.0,43.0,4.7,9.0,80.0,32.94,23.36
2018,4,7,18,30,145.0,28.0,4.6,8.5,39.0,21.65,9.49
2018,4,7,18,45,76.5,15.0,4.5,7.95,20.5,12.8,0.0
2018,4,7,19,0,8.0,2.0,4.4,7.4,2.0,0.0,0.0
2018,4,7,19,15,4.0,1.0,4.5,7.0,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.65,5.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.6,4.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.8,4.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.55,4.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,3.1,4.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.75,4.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,8,6,15,48.0,12.5,1.85,5.2,15.5,44.45,0.0
2018,4,8,6,30,96.0,25.0,1.8,5.5,31.0,126.94,23.55
2018,4,8,6,45,195.0,44.5,1.75,5.85,72.0,260.11,213.11
2018,4,8,7,0,294.0,64.0,1.7,6.2,113.0,368.78,312.5
2018,4,8,7,15,238.5,71.5,1.6,6.65,121.5,314.54,270.04
2018,4,8,7,30,183.0,79.0,1.5,7.1,130.0,275.91,237.49
2018,4,8,7,45,97.5,104.0,1.35,7.6,132.0,213.82,182.15
2018,4,8,8,0,12.0,129.0,1.2,8.1,134.0,131.35,108.34
2018,4,8,8,15,26.0,160.0,1.2,8.6,172.0,192.15,159.68
2018,4,8,8,30,40.0,191.0,1.2,9.1,210.0,238.28,197.08
2018,4,8,8,45,44.0,208.0,1.2,9.6,231.5,256.56,210.74
2018,4,8,9,0,48.0,225.0,1.2,10.1,253.0,274.81,224.3
2018,4,8,9,15,58.0,236.5,1.3,10.65,273.0,292.53,237.69
2018,4,8,9,30,68.0,248.0,1.4,11.2,293.0,310.27,250.97
2018,4,8,9,45,71.0,274.5,1.5,11.75,324.5,337.12,270.82
2018,4,8,10,0,74.0,301.0,1.6,12.3,356.0,362.94,289.6
2018,4,8,10,15,56.0,317.5,1.7,12.85,360.0,356.94,282.99
2018,4,8,10,30,38.0,334.0,1.8,13.4,364.0,350.87,276.62
2018,4,8,10,45,44.5,355.0,1.9,13.95,392.0,372.11,292.18
2018,4,8,11,0,51.0,376.0,2.0,14.5,420.0,392.18,306.59
2018,4,8,11,15,77.5,407.5,2.1,15.1,476.0,438.46,341.11
2018,4,8,11,30,104.0,439.0,2.2,15.7,532.0,481.54,372.47
2018,4,8,11,45,144.0,452.0,2.3,16.25,582.5,524.8,403.97
2018,4,8,12,0,184.0,465.0,2.4,16.8,633.0,552.13,423.4
2018,4,8,12,15,299.0,423.0,2.4,17.3,698.0,588.64,450.77
2018,4,8,12,30,414.0,381.0,2.4,17.8,763.0,612.12,467.65
2018,4,8,12,45,658.5,259.0,2.45,18.25,863.5,641.57,490.23
2018,4,8,13,0,903.0,137.0,2.5,18.7,964.0,647.84,493.81
2018,4,8,13,15,901.5,135.5,2.5,19.05,952.0,596.2,451.91
2018,4,8,13,30,900.0,134.0,2.5,19.4,940.0,543.08,408.17
2018,4,8,13,45,897.0,131.0,2.5,19.7,919.0,487.01,361.07
2018,4,8,14,0,894.0,128.0,2.5,20.0,898.0,430.02,312.02
2018,4,8,14,15,889.0,125.5,2.5,20.2,869.5,372.01,261.34
2018,4,8,14,30,884.0,123.0,2.5,20.4,841.0,313.7,210.14
2018,4,8,14,45,877.0,119.0,2.55,20.6,805.0,253.97,159.3
2018,4,8,15,0,870.0,115.0,2.6,20.8,769.0,194.61,113.21
2018,4,8,15,15,855.5,112.5,2.6,20.8,725.0,126.26,70.5
2018,4,8,15,30,841.0,110.0,2.6,20.8,681.0,78.46,61.14
2018,4,8,15,45,822.0,107.5,2.6,20.85,632.0,78.29,61.22
2018,4,8,16,0,803.0,105.0,2.6,20.9,583.0,78.09,61.25
2018,4,8,16,15,778.0,101.5,2.55,20.65,529.5,77.06,60.65
2018,4,8,16,30,753.0,98.0,2.5,20.4,476.0,75.98,60.02
2018,4,8,16,45,718.5,93.0,2.45,20.2,419.5,67.25,52.78
2018,4,8,17,0,684.0,88.0,2.4,20.0,363.0,65.0,51.08
2018,4,8,17,15,635.5,81.5,2.4,20.0,306.0,61.43,48.13
2018,4,8,17,30,587.0,75.0,2.4,20.0,249.0,57.78,45.0
2018,4,8,17,45,513.0,65.5,1.85,18.35,194.0,51.45,39.65
2018,4,8,18,0,439.0,56.0,1.3,16.7,139.0,44.99,33.88
2018,4,8,18,15,324.5,43.5,1.4,16.1,93.0,35.61,25.0
2018,4,8,18,30,210.0,31.0,1.5,15.5,47.0,24.08,11.34
2018,4,8,18,45,110.0,16.5,1.55,14.9,24.5,14.08,0.0
2018,4,8,19,0,10.0,2.0,1.6,14.3,2.0,0.0,0.0
2018,4,8,19,15,5.0,1.0,1.75,14.15,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,9,6,15,26.5,9.5,2.8,10.0,11.0,26.81,0.0
2018,4,9,6,30,53.0,19.0,2.9,10.4,22.0,80.19,25.37
2018,4,9,6,45,59.0,21.5,3.0,10.85,28.5,86.9,68.11
2018,4,9,7,0,65.0,24.0,3.1,11.3,35.0,92.2,75.45
2018,4,9,7,15,39.0,24.0,3.2,12.15,31.5,59.67,47.46
2018,4,9,7,30,13.0,24.0,3.3,13.0,28.0,31.82,22.46
2018,4,9,7,45,8.0,64.5,3.35,13.9,67.0,60.75,46.91
2018,4,9,8,0,3.0,105.0,3.4,14.8,106.0,95.79,75.99
2018,4,9,8,15,162.0,142.0,3.45,15.5,221.0,317.41,264.3
2018,4,9,8,30,321.0,179.0,3.5,16.2,336.0,536.45,438.33
2018,4,9,8,45,453.0,177.5,3.5,16.9,426.5,685.57,549.88
2018,4,9,9,0,585.0,176.0,3.5,17.6,517.0,813.11,640.58
2018,4,9,9,15,455.5,221.0,3.55,18.05,500.5,733.64,576.46
2018,4,9,9,30,326.0,266.0,3.6,18.5,484.0,628.32,493.94
2018,4,9,9,45,186.5,278.5,3.6,19.0,405.0,475.74,374.78
2018,4,9,10,0,47.0,291.0,3.6,19.5,326.0,325.71,254.57
2018,4,9,10,15,29.5,261.0,3.6,19.85,283.5,273.21,213.03
2018,4,9,10,30,12.0,231.0,3.6,20.2,241.0,210.95,163.37
2018,4,9,10,45,10.5,221.0,3.6,20.55,230.0,199.29,153.84
2018,4,9,11,0,9.0,211.0,3.6,20.9,219.0,188.04,144.58
2018,4,9,11,15,9.5,212.0,3.6,21.1,220.5,188.43,144.64
2018,4,9,11,30,10.0,213.0,3.6,21.3,222.0,188.77,144.65
2018,4,9,11,45,10.0,211.5,3.6,21.55,220.5,186.49,142.6
2018,4,9,12,0,10.0,210.0,3.6,21.8,219.0,184.2,140.59
2018,4,9,12,15,9.0,199.0,3.6,21.9,207.0,173.2,131.88
2018,4,9,12,30,8.0,188.0,3.6,22.0,195.0,162.41,123.37
2018,4,9,12,45,8.5,196.5,3.6,22.1,204.0,168.83,128.32
2018,4,9,13,0,9.0,205.0,3.6,22.2,213.0,175.04,133.07
2018,4,9,13,15,9.5,210.0,3.55,22.25,218.5,178.19,135.48
2018,4,9,13,30,10.0,215.0,3.5,22.3,224.0,181.16,137.76
2018,4,9,13,45,8.5,201.5,3.5,22.3,209.0,168.53,127.98
2018,4,9,14,0,7.0,188.0,3.5,22.3,194.0,156.22,118.47
2018,4,9,14,15,4.0,162.0,3.45,22.25,165.5,133.97,101.22
2018,4,9,14,30,1.0,136.0,3.4,22.2,137.0,112.19,84.28
2018,4,9,14,45,0.5,122.0,3.4,22.15,122.5,100.79,75.43
2018,4,9,15,0,0.0,108.0,3.4,22.1,108.0,89.5,66.62
2018,4,9,15,15,9.0,115.5,3.4,21.9,121.5,95.89,71.69
2018,4,9,15,30,18.0,123.0,3.4,21.7,135.0,95.96,75.66
2018,4,9,15,45,52.0,185.5,3.35,21.55,217.0,138.33,111.39
2018,4,9,16,0,86.0,248.0,3.3,21.4,299.0,174.45,141.8
2018,4,9,16,15,60.5,213.5,3.25,21.1,248.0,153.54,124.94
2018,4,9,16,30,35.0,179.0,3.2,20.8,197.0,131.78,107.25
2018,4,9,16,45,30.0,142.0,3.1,20.55,156.0,107.79,87.39
2018,4,9,17,0,25.0,105.0,3.0,20.3,115.0,82.51,66.09
2018,4,9,17,15,42.5,79.5,3.0,20.3,93.5,64.24,50.49
2018,4,9,17,30,60.0,54.0,3.0,20.3,72.0,43.52,32.51
2018,4,9,17,45,30.0,32.0,2.65,19.4,41.0,26.54,17.69
2018,4,9,18,0,0.0,10.0,2.3,18.5,10.0,8.21,1.54
2018,4,9,18,15,0.0,9.0,2.5,18.25,9.0,7.39,0.68
2018,4,9,18,30,0.0,8.0,2.7,18.0,8.0,6.57,0.0
2018,4,9,18,45,0.0,4.0,2.9,17.75,4.0,3.41,0.0
2018,4,9,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,3.35,17.3,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,10,6,15,25.0,8.0,3.45,11.3,9.5,24.52,0.0
2018,4,10,6,30,50.0,16.0,3.6,11.8,19.0,71.07,30.14
2018,4,10,6,45,115.5,32.0,3.75,12.25,49.5,152.19,123.13
2018,4,10,7,0,181.0,48.0,3.9,12.7,80.0,249.77,209.77
2018,4,10,7,15,287.5,66.5,4.05,13.45,138.5,369.52,312.95
2018,4,10,7,30,394.0,85.0,4.2,14.2,197.0,494.11,415.61
2018,4,10,7,45,522.0,89.0,4.3,15.0,272.0,631.81,523.22
2018,4,10,8,0,650.0,93.0,4.4,15.8,347.0,766.75,623.48
2018,4,10,8,15,714.5,93.0,4.4,16.55,411.5,837.93,671.78
2018,4,10,8,30,779.0,93.0,4.4,17.3,476.0,902.18,713.73
2018,4,10,8,45,803.5,96.5,4.4,18.05,530.5,936.72,733.37
2018,4,10,9,0,828.0,100.0,4.4,18.8,585.0,968.18,750.68
2018,4,10,9,15,845.5,103.5,4.4,19.4,635.5,989.32,761.07
2018,4,10,9,30,863.0,107.0,4.4,20.0,686.0,1006.83,769.03
2018,4,10,9,45,876.0,110.0,4.4,20.55,731.0,1003.5,763.11
2018,4,10,10,0,889.0,113.0,4.4,21.1,776.0,1008.33,763.09
2018,4,10,10,15,897.5,116.0,4.35,21.5,814.0,1004.84,757.68
2018,4,10,10,30,906.0,119.0,4.3,21.9,852.0,997.41,749.87
2018,4,10,10,45,912.0,121.0,4.3,22.3,882.0,982.67,737.64
2018,4,10,11,0,918.0,123.0,4.3,22.7,912.0,964.11,723.06
2018,4,10,11,15,922.0,125.0,4.25,22.95,934.5,940.01,705.06
2018,4,10,11,30,926.0,127.0,4.2,23.2,957.0,912.32,684.78
2018,4,10,11,45,928.5,128.5,4.1,23.5,971.0,879.49,660.73
2018,4,10,12,0,931.0,130.0,4.0,23.8,985.0,843.45,634.59
2018,4,10,12,15,932.5,130.0,3.95,23.95,990.5,802.44,605.32
2018,4,10,12,30,934.0,130.0,3.9,24.1,996.0,758.77,572.3
2018,4,10,12,45,934.0,129.5,3.85,24.3,992.5,711.28,535.86
2018,4,10,13,0,934.0,129.0,3.8,24.5,989.0,661.7,497.11
2018,4,10,13,15,931.5,128.0,3.7,24.55,976.0,608.48,454.93
2018,4,10,13,30,929.0,127.0,3.6,24.6,963.0,553.82,410.56
2018,4,10,13,45,924.0,126.0,3.55,24.7,941.5,496.81,363.28
2018,4,10,14,0,919.0,125.0,3.5,24.8,920.0,439.02,314.17
2018,4,10,14,15,912.0,122.5,3.4,24.75,889.5,379.05,262.62
2018,4,10,14,30,905.0,120.0,3.3,24.7,859.0,318.98,210.72
2018,4,10,14,45,894.5,118.0,3.25,24.65,821.5,258.67,160.08
2018,4,10,15,0,884.0,116.0,3.2,24.6,784.0,199.09,114.37
2018,4,10,15,15,872.0,113.5,3.2,24.45,741.0,140.06,79.16
2018,4,10,15,30,860.0,111.0,3.2,24.3,698.0,79.28,60.94
2018,4,10,15,45,842.5,108.0,3.15,24.15,648.5,78.84,60.84
2018,4,10,16,0,825.0,105.0,3.1,24.0,599.0,78.32,60.65
2018,4,10,16,15,801.0,100.5,3.0,23.65,544.5,76.57,59.48
2018,4,10,16,30,777.0,96.0,2.9,23.3,490.0,74.71,58.22
2018,4,10,16,45,744.0,91.0,2.75,22.9,432.5,66.08,51.19
2018,4,10,17,0,711.0,86.0,2.6,22.5,375.0,63.76,49.47
2018,4,10,17,15,662.0,79.5,2.6,22.5,316.5,60.07,46.45
2018,4,10,17,30,613.0,73.0,2.6,22.5,258.0,56.31,43.26
2018,4,10,17,45,540.5,64.5,1.95,20.4,202.0,50.69,38.66
2018,4,10,18,0,468.0,56.0,1.3,18.3,146.0,45.0,33.69
2018,4,10,18,15,351.5,44.0,1.35,17.55,98.5,35.99,25.26
2018,4,10,18,30,235.0,32.0,1.4,16.8,51.0,24.88,12.75
2018,4,10,18,45,123.5,17.0,1.4,16.1,26.5,14.51,0.0
2018,4,10,19,0,12.0,2.0,1.4,15.4,2.0,0.0,0.0
2018,4,10,19,15,6.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,0.5,0.95,9.75,0.5,0.0,0.0
2018,4,11,6,0,4.0,1.0,0.9,9.8,1.0,0.0,0.0
2018,4,11,6,15,100.5,14.5,1.0,10.65,21.5,83.72,0.0
2018,4,11,6,30,197.0,28.0,1.1,11.5,42.0,224.82,125.07
2018,4,11,6,45,306.5,40.5,1.25,12.3,85.0,340.43,275.91
2018,4,11,7,0,416.0,53.0,1.4,13.1,128.0,457.05,375.51
2018,4,11,7,15,438.5,67.0,1.45,14.0,171.0,506.68,416.49
2018,4,11,7,30,461.0,81.0,1.5,14.9,214.0,548.31,448.55
2018,4,11,7,45,518.0,92.0,1.6,15.75,272.0,632.67,511.03
2018,4,11,8,0,575.0,103.0,1.7,16.6,330.0,709.71,564.93
2018,4,11,8,15,669.5,99.5,2.1,17.75,402.5,804.43,631.22
2018,4,11,8,30,764.0,96.0,2.5,18.9,475.0,892.41,690.42
2018,4,11,8,45,788.0,100.0,2.9,20.0,529.0,926.88,711.36
2018,4,11,9,0,812.0,104.0,3.3,21.1,583.0,958.3,730.23
2018,4,11,9,15,825.0,109.5,3.4,21.7,631.5,977.21,739.62
2018,4,11,9,30,838.0,115.0,3.5,22.3,680.0,992.46,746.69
2018,4,11,9,45,822.0,130.0,3.6,22.85,714.0,985.85,739.34
2018,4,11,10,0,806.0,145.0,3.7,23.4,748.0,975.07,729.56
2018,4,11,10,15,850.5,133.0,3.8,23.85,797.5,990.61,737.98
2018,4,11,10,30,895.0,121.0,3.9,24.3,847.0,989.88,735.43
2018,4,11,10,45,862.0,144.0,3.95,24.7,864.0,971.81,721.4
2018,4,11,11,0,829.0,167.0,4.0,25.1,881.0,938.49,697.39
2018,4,11,11,15,683.5,252.5,4.1,25.45,851.0,869.0,647.63
2018,4,11,11,30,538.0,338.0,4.2,25.8,821.0,790.76,589.03
2018,4,11,11,45,526.0,355.5,4.25,26.15,834.0,767.38,571.19
2018,4,11,12,0,514.0,373.0,4.3,26.5,847.0,741.91,551.52
2018,4,11,12,15,534.0,367.5,4.4,26.75,862.0,719.66,535.13
2018,4,11,12,30,554.0,362.0,4.5,27.0,877.0,694.35,516.24
2018,4,11,12,45,569.5,351.5,4.55,27.25,879.0,659.33,490.08
2018,4,11,13,0,585.0,341.0,4.6,27.5,881.0,622.07,461.77
2018,4,11,13,15,625.5,311.0,4.65,27.65,881.5,578.45,428.61
2018,4,11,13,30,666.0,281.0,4.7,27.8,882.0,534.6,393.97
2018,4,11,13,45,790.5,200.5,4.75,27.9,898.0,490.34,357.09
2018,4,11,14,0,915.0,120.0,4.8,28.0,914.0,435.0,309.18
2018,4,11,14,15,912.5,116.5,4.8,28.0,886.0,376.15,258.55
2018,4,11,14,30,910.0,113.0,4.8,28.0,858.0,316.71,207.17
2018,4,11,14,45,901.0,111.0,4.85,28.05,821.0,256.55,156.72
2018,4,11,15,0,892.0,109.0,4.9,28.1,784.0,196.95,111.06
2018,4,11,15,15,880.0,106.0,4.85,27.9,740.5,137.3,75.44
2018,4,11,15,30,868.0,103.0,4.8,27.7,697.0,85.17,64.96
2018,4,11,15,45,851.5,99.5,4.8,27.55,647.5,73.43,55.53
2018,4,11,16,0,835.0,96.0,4.8,27.4,598.0,72.36,54.87
2018,4,11,16,15,813.5,92.0,4.6,27.05,544.5,70.75,53.81
2018,4,11,16,30,792.0,88.0,4.4,26.7,491.0,69.04,52.65
2018,4,11,16,45,723.0,90.5,4.2,26.35,425.5,65.4,49.87
2018,4,11,17,0,654.0,93.0,4.0,26.0,360.0,68.06,52.39
2018,4,11,17,15,572.0,87.0,4.0,26.0,295.0,64.71,49.7
2018,4,11,17,30,490.0,81.0,4.0,26.0,230.0,61.45,46.99
2018,4,11,17,45,462.5,68.5,3.4,24.2,185.0,53.32,40.28
2018,4,11,18,0,435.0,56.0,2.8,22.4,140.0,44.74,32.87
2018,4,11,18,15,350.5,44.0,3.0,21.75,97.0,35.91,24.73
2018,4,11,18,30,266.0,32.0,3.2,21.1,54.0,26.85,14.25
2018,4,11,18,45,141.0,17.0,3.4,20.5,28.0,14.51,0.0
2018,4,11,19,0,16.0,2.0,3.6,19.9,2.0,0.0,0.0
2018,4,11,19,15,8.0,1.0,3.7,19.6,1.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,4,12,5,45,1.5,0.5,4.25,16.75,0.5,0.0,0.0
2018,4,12,6,0,3.0,1.0,4.2,16.9,1.0,0.0,0.0
2018,4,12,6,15,4.0,4.5,4.35,17.35,4.5,6.69,0.0
2018,4,12,6,30,5.0,8.0,4.5,17.8,8.0,10.5,1.01
2018,4,12,6,45,15.0,15.0,4.6,18.25,17.5,29.24,18.79
2018,4,12,7,0,25.0,22.0,4.7,18.7,27.0,45.52,33.39
2018,4,12,7,15,12.5,28.0,4.9,19.3,30.5,34.47,23.91
2018,4,12,7,30,0.0,34.0,5.1,19.9,34.0,28.06,17.99
2018,4,12,7,45,0.0,57.0,5.3,20.45,57.0,47.19,33.94
2018,4,12,8,0,0.0,80.0,5.5,21.0,80.0,67.04,50.24
2018,4,12,8,15,0.0,83.0,5.55,21.6,83.0,69.14,51.65
2018,4,12,8,30,0.0,86.0,5.6,22.2,86.0,71.49,53.24
2018,4,12,8,45,0.0,87.5,5.7,22.85,87.5,72.73,53.9
2018,4,12,9,0,0.0,89.0,5.8,23.5,89.0,74.02,54.6
2018,4,12,9,15,0.0,94.0,5.8,24.05,94.0,78.28,57.72
2018,4,12,9,30,0.0,99.0,5.8,24.6,99.0,82.67,60.92
2018,4,12,9,45,0.0,117.0,5.85,25.15,117.0,98.48,73.17
2018,4,12,10,0,0.0,135.0,5.9,25.7,135.0,114.26,85.27
2018,4,12,10,15,2.5,157.5,5.9,26.2,159.5,136.4,102.36
2018,4,12,10,30,5.0,180.0,5.9,26.7,184.0,158.33,119.1
2018,4,12,10,45,74.0,269.0,5.9,27.2,333.0,330.65,252.7
2018,4,12,11,0,143.0,358.0,5.9,27.7,482.0,473.29,359.05
2018,4,12,11,15,123.0,395.5,5.9,28.1,504.0,480.56,361.91
2018,4,12,11,30,103.0,433.0,5.9,28.5,526.0,474.81,355.82
2018,4,12,11,45,169.0,444.0,5.85,28.9,599.0,537.87,401.95
2018,4,12,12,0,235.0,455.0,5.8,29.3,672.0,583.13,434.22
2018,4,12,12,15,370.0,398.5,5.8,29.6,742.5,620.64,462.45
2018,4,12,12,30,505.0,342.0,5.8,29.9,813.0,644.98,480.27
2018,4,12,12,45,690.5,243.0,5.8,30.2,884.0,651.15,485.16
2018,4,12,13,0,876.0,144.0,5.8,30.5,955.0,639.52,475.74
2018,4,12,13,15,836.0,164.0,5.8,30.65,929.5,585.49,432.85
2018,4,12,13,30,796.0,184.0,5.8,30.8,904.0,530.75,388.99
2018,4,12,13,45,700.0,231.0,5.75,30.95,853.5,469.95,340.51
2018,4,12,14,0,604.0,278.0,5.7,31.1,803.0,419.02,299.64
2018,4,12,14,15,724.0,206.5,5.7,31.15,815.5,367.06,254.06
2018,4,12,14,30,844.0,135.0,5.7,31.2,828.0,308.1,200.92
2018,4,12,14,45,834.5,132.5,5.7,31.2,792.0,250.1,152.86
2018,4,12,15,0,825.0,130.0,5.7,31.2,756.0,192.95,109.41
2018,4,12,15,15,809.5,127.0,5.7,31.0,712.5,136.08,75.37
2018,4,12,15,30,794.0,124.0,5.7,30.8,669.0,86.0,64.81
2018,4,12,15,45,773.5,121.0,5.7,30.65,620.5,85.93,65.02
2018,4,12,16,0,753.0,118.0,5.7,30.5,572.0,85.82,65.19
2018,4,12,16,15,726.5,114.0,5.75,30.05,519.5,77.21,58.45
2018,4,12,16,30,700.0,110.0,5.8,29.6,467.0,76.33,58.06
2018,4,12,16,45,664.0,104.5,5.8,29.15,412.0,74.23,56.65
2018,4,12,17,0,628.0,99.0,5.8,28.7,357.0,72.05,55.14
2018,4,12,17,15,578.0,91.5,5.8,28.7,301.0,68.13,52.01
2018,4,12,17,30,528.0,84.0,5.8,28.7,245.0,64.1,48.69
2018,4,12,17,45,455.0,74.0,5.65,27.25,192.0,57.74,43.5
2018,4,12,18,0,382.0,64.0,5.5,25.8,139.0,48.54,35.6
2018,4,12,18,15,275.5,49.0,5.45,25.15,94.0,37.47,25.66
2018,4,12,18,30,169.0,34.0,5.4,24.5,49.0,26.22,13.85
2018,4,12,18,45,88.0,18.0,5.35,23.8,25.5,15.36,0.0
2018,4,12,19,0,7.0,2.0,5.3,23.1,2.0,0.0,0.0
2018,4,12,19,15,3.5,1.0,5.25,22.7,1.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.2,21.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.15,21.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,20.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.1,20.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,20.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.15,20.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.2,20.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.2,20.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.2,20.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.2,20.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.2,20.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.2,20.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.2,20.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.2,20.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.2,20.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.2,20.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.2,20.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.15,20.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,20.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.0,20.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.8,20.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.7,20.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.7,20.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.7,20.9,0.0,0.0,0.0
2018,4,13,5,45,0.0,0.0,4.65,20.95,0.0,0.0,0.0
2018,4,13,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,4,13,6,15,0.0,1.5,4.7,21.3,1.5,1.28,0.0
2018,4,13,6,30,0.0,3.0,4.8,21.6,3.0,2.46,0.0
2018,4,13,6,45,0.0,5.0,4.9,21.85,5.0,4.1,0.0
2018,4,13,7,0,0.0,7.0,5.0,22.1,7.0,5.74,0.0
2018,4,13,7,15,0.0,12.5,5.15,22.4,12.5,10.27,2.91
2018,4,13,7,30,0.0,18.0,5.3,22.7,18.0,14.82,6.71
2018,4,13,7,45,0.5,26.0,5.5,23.05,26.0,21.9,12.6
2018,4,13,8,0,1.0,34.0,5.7,23.4,34.0,29.02,18.45
2018,4,13,8,15,1.0,37.0,5.85,23.65,37.5,31.55,20.42
2018,4,13,8,30,1.0,40.0,6.0,23.9,41.0,34.07,22.38
2018,4,13,8,45,0.5,36.5,6.2,24.1,37.0,30.71,19.48
2018,4,13,9,0,0.0,33.0,6.4,24.3,33.0,27.33,16.61
2018,4,13,9,15,2.5,71.0,6.4,24.65,72.5,61.51,44.23
2018,4,13,9,30,5.0,109.0,6.4,25.0,112.0,96.47,72.08
2018,4,13,9,45,3.0,113.0,6.4,25.3,115.0,97.93,72.83
2018,4,13,10,0,1.0,117.0,6.4,25.6,118.0,99.4,73.63
2018,4,13,10,15,1.5,123.5,6.3,26.1,125.0,105.5,78.14
2018,4,13,10,30,2.0,130.0,6.2,26.6,132.0,111.54,82.57
2018,4,13,10,45,1.0,108.0,6.1,27.1,109.0,91.57,66.62
2018,4,13,11,0,0.0,86.0,6.0,27.6,86.0,71.95,51.02
2018,4,13,11,15,0.0,89.5,5.8,28.1,89.5,74.96,53.21
2018,4,13,11,30,0.0,93.0,5.6,28.6,93.0,77.95,55.36
2018,4,13,11,45,4.0,138.0,5.4,29.05,141.5,119.2,87.2
2018,4,13,12,0,8.0,183.0,5.2,29.5,190.0,159.89,118.16
2018,4,13,12,15,133.0,264.5,5.0,29.75,388.5,328.88,247.58
2018,4,13,12,30,258.0,346.0,4.8,30.0,587.0,474.17,353.76
2018,4,13,12,45,441.5,311.0,4.6,30.25,721.5,546.09,405.29
2018,4,13,13,0,625.0,276.0,4.4,30.5,856.0,594.72,438.11
2018,4,13,13,15,639.0,260.5,4.25,30.6,846.5,549.99,403.34
2018,4,13,13,30,653.0,245.0,4.1,30.7,837.0,503.41,366.74
2018,4,13,13,45,660.5,235.5,3.95,30.8,822.5,456.39,328.83
2018,4,13,14,0,668.0,226.0,3.8,30.9,808.0,408.17,289.1
2018,4,13,14,15,719.0,199.5,3.7,30.9,807.0,361.42,248.73
2018,4,13,14,30,770.0,173.0,3.6,30.9,806.0,315.44,207.84
2018,4,13,14,45,764.5,164.0,3.5,30.9,769.5,258.03,160.96
2018,4,13,15,0,759.0,155.0,3.4,30.9,733.0,201.18,117.95
2018,4,13,15,15,762.5,145.0,3.35,30.8,697.5,145.12,83.29
2018,4,13,15,30,766.0,135.0,3.3,30.7,662.0,92.42,69.94
2018,4,13,15,45,755.5,128.0,3.25,30.65,616.5,90.18,68.39
2018,4,13,16,0,745.0,121.0,3.2,30.6,571.0,79.64,60.02
2018,4,13,16,15,722.5,114.5,3.1,30.25,519.0,77.38,58.48
2018,4,13,16,30,700.0,108.0,3.0,29.9,467.0,74.91,56.75
2018,4,13,16,45,669.0,101.5,2.95,29.6,412.5,72.12,54.73
2018,4,13,17,0,638.0,95.0,2.9,29.3,358.0,69.16,52.55
2018,4,13,17,15,589.5,88.0,2.9,29.3,302.5,65.5,49.64
2018,4,13,17,30,541.0,81.0,2.9,29.3,247.0,61.74,46.56
2018,4,13,17,45,467.0,71.5,2.4,27.75,193.5,55.67,41.65
