Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,0,393.0,62.0,1.9,26.2,140.0,47.13,34.37
2018,4,13,18,15,283.0,48.5,2.05,25.7,95.0,37.11,25.36
2018,4,13,18,30,173.0,35.0,2.2,25.2,50.0,26.98,14.68
2018,4,13,18,45,91.0,19.0,2.3,24.65,26.5,16.22,0.0
2018,4,13,19,0,9.0,3.0,2.4,24.1,3.0,0.0,0.0
2018,4,13,19,15,4.5,1.5,2.45,23.85,1.5,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.5,23.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,4,14,5,45,0.5,0.5,4.75,12.75,0.5,0.0,0.0
2018,4,14,6,0,1.0,1.0,4.8,12.6,1.0,0.0,0.0
2018,4,14,6,15,27.0,13.5,5.05,12.75,15.5,30.85,0.0
2018,4,14,6,30,53.0,26.0,5.3,12.9,30.0,83.74,55.48
2018,4,14,6,45,38.5,43.5,5.55,13.0,48.0,81.58,63.77
2018,4,14,7,0,24.0,61.0,5.8,13.1,66.0,88.09,70.27
2018,4,14,7,15,85.5,82.0,6.15,13.35,106.5,180.02,151.3
2018,4,14,7,30,147.0,103.0,6.5,13.6,147.0,259.93,221.02
2018,4,14,7,45,191.0,130.5,6.85,13.85,200.0,354.8,300.62
2018,4,14,8,0,235.0,158.0,7.2,14.1,253.0,431.07,363.3
2018,4,14,8,15,392.0,155.0,7.3,14.4,341.5,598.95,501.18
2018,4,14,8,30,549.0,152.0,7.4,14.7,430.0,750.41,620.37
2018,4,14,8,45,677.5,135.0,7.5,15.0,515.5,870.19,709.73
2018,4,14,9,0,806.0,118.0,7.6,15.3,601.0,971.82,783.17
2018,4,14,9,15,801.0,129.0,7.55,15.65,642.5,978.55,784.1
2018,4,14,9,30,796.0,140.0,7.5,16.0,684.0,981.37,782.71
2018,4,14,9,45,797.0,149.0,7.45,16.4,723.5,984.2,781.4
2018,4,14,10,0,798.0,158.0,7.4,16.8,763.0,983.21,777.5
2018,4,14,10,15,853.5,142.5,7.35,17.25,817.5,1006.15,791.09
2018,4,14,10,30,909.0,127.0,7.3,17.7,872.0,1011.75,792.06
2018,4,14,10,45,920.0,126.5,7.2,18.1,904.0,998.78,779.8
2018,4,14,11,0,931.0,126.0,7.1,18.5,936.0,981.89,765.02
2018,4,14,11,15,882.0,157.0,7.05,18.9,939.5,948.72,738.97
2018,4,14,11,30,833.0,188.0,7.0,19.3,943.0,901.83,703.2
2018,4,14,11,45,852.0,181.0,6.9,19.65,963.0,875.6,682.53
2018,4,14,12,0,871.0,174.0,6.8,20.0,983.0,845.43,658.8
2018,4,14,12,15,780.0,222.5,6.8,20.3,949.5,781.08,607.47
2018,4,14,12,30,689.0,271.0,6.8,20.6,916.0,714.23,554.32
2018,4,14,12,45,805.5,208.5,6.75,20.85,959.5,696.65,540.56
2018,4,14,13,0,922.0,146.0,6.7,21.1,1003.0,669.6,518.23
2018,4,14,13,15,939.5,134.5,6.65,21.2,997.5,620.31,477.3
2018,4,14,13,30,957.0,123.0,6.6,21.3,992.0,567.75,432.71
2018,4,14,13,45,955.0,120.5,6.6,21.45,971.0,509.69,382.68
2018,4,14,14,0,953.0,118.0,6.6,21.6,950.0,450.53,330.57
2018,4,14,14,15,947.5,115.0,6.55,21.6,919.5,389.01,275.89
2018,4,14,14,30,942.0,112.0,6.5,21.6,889.0,327.22,220.76
2018,4,14,14,45,934.0,110.0,6.45,21.65,851.5,265.5,167.1
2018,4,14,15,0,926.0,108.0,6.4,21.7,814.0,204.21,118.27
2018,4,14,15,15,914.5,105.0,6.35,21.6,769.5,142.69,79.61
2018,4,14,15,30,903.0,102.0,6.3,21.5,725.0,85.19,66.67
2018,4,14,15,45,888.0,98.5,6.25,21.4,674.5,83.45,65.45
2018,4,14,16,0,873.0,95.0,6.2,21.3,624.0,72.18,56.12
2018,4,14,16,15,849.5,91.5,6.0,21.05,568.5,70.82,55.22
2018,4,14,16,30,826.0,88.0,5.8,20.8,513.0,69.38,54.25
2018,4,14,16,45,793.0,84.5,5.65,20.55,454.5,67.74,53.1
2018,4,14,17,0,760.0,81.0,5.5,20.3,396.0,66.08,51.92
2018,4,14,17,15,714.0,75.0,5.5,20.3,336.0,57.08,44.26
2018,4,14,17,30,668.0,69.0,5.5,20.3,276.0,53.48,41.2
2018,4,14,17,45,595.5,62.0,4.45,18.9,218.0,48.83,37.3
2018,4,14,18,0,523.0,55.0,3.4,17.5,160.0,44.19,33.15
2018,4,14,18,15,402.5,44.0,3.15,16.65,109.5,35.9,25.41
2018,4,14,18,30,282.0,33.0,2.9,15.8,59.0,27.56,16.13
2018,4,14,18,45,154.5,19.5,2.6,14.9,32.0,16.64,0.0
2018,4,14,19,0,27.0,6.0,2.3,14.0,5.0,0.0,0.0
2018,4,14,19,15,13.5,3.0,2.25,13.7,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,15,5,45,7.0,1.5,2.75,5.95,1.5,0.0,0.0
2018,4,15,6,0,14.0,3.0,2.9,6.0,3.0,0.0,0.0
2018,4,15,6,15,138.0,18.5,3.1,6.7,29.5,114.84,0.0
2018,4,15,6,30,262.0,34.0,3.3,7.4,56.0,293.79,218.18
2018,4,15,6,45,386.0,45.0,3.45,8.05,106.0,411.47,344.63
2018,4,15,7,0,510.0,56.0,3.6,8.7,156.0,542.45,457.54
2018,4,15,7,15,584.5,63.5,3.75,9.6,214.0,632.46,531.42
2018,4,15,7,30,659.0,71.0,3.9,10.5,272.0,724.41,602.67
2018,4,15,7,45,707.0,76.5,4.05,11.35,331.5,790.62,650.8
2018,4,15,8,0,755.0,82.0,4.2,12.2,391.0,849.82,691.79
2018,4,15,8,15,789.0,85.5,4.2,12.95,450.0,899.07,723.4
2018,4,15,8,30,823.0,89.0,4.2,13.7,509.0,945.98,752.56
2018,4,15,8,45,848.0,92.0,4.25,14.4,565.0,980.68,772.73
2018,4,15,9,0,873.0,95.0,4.3,15.1,621.0,1012.2,790.46
2018,4,15,9,15,891.0,97.0,4.2,15.75,672.0,1020.22,790.88
2018,4,15,9,30,909.0,99.0,4.1,16.4,723.0,1036.4,797.24
2018,4,15,9,45,923.0,100.5,4.05,17.05,769.0,1044.2,798.19
2018,4,15,10,0,937.0,102.0,4.0,17.7,815.0,1048.07,796.69
2018,4,15,10,15,946.5,103.5,3.9,18.35,853.5,1043.47,789.32
2018,4,15,10,30,956.0,105.0,3.8,19.0,892.0,1034.82,779.52
2018,4,15,10,45,963.0,106.5,3.75,19.6,923.0,1019.73,766.15
2018,4,15,11,0,970.0,108.0,3.7,20.2,954.0,1000.64,750.37
2018,4,15,11,15,972.5,110.0,3.65,20.75,976.0,974.08,729.94
2018,4,15,11,30,975.0,112.0,3.6,21.3,998.0,943.86,707.27
2018,4,15,11,45,974.5,114.5,3.55,21.8,1011.0,908.11,681.12
2018,4,15,12,0,974.0,117.0,3.5,22.3,1024.0,869.19,652.92
2018,4,15,12,15,974.5,118.0,3.45,22.65,1029.0,826.81,622.75
2018,4,15,12,30,975.0,119.0,3.4,23.0,1034.0,781.71,588.79
2018,4,15,12,45,973.0,119.0,3.4,23.4,1029.0,731.73,550.55
2018,4,15,13,0,971.0,119.0,3.4,23.8,1024.0,679.74,510.06
2018,4,15,13,15,966.0,119.0,3.35,24.0,1009.0,624.33,466.33
2018,4,15,13,30,961.0,119.0,3.3,24.2,994.0,567.64,420.5
2018,4,15,13,45,954.0,119.0,3.25,24.35,971.0,509.02,372.08
2018,4,15,14,0,947.0,119.0,3.2,24.5,948.0,449.78,321.93
2018,4,15,14,15,940.5,117.5,3.1,24.6,918.0,389.31,269.83
2018,4,15,14,30,934.0,116.0,3.0,24.7,888.0,328.65,217.25
2018,4,15,14,45,925.5,113.5,2.95,24.75,850.0,267.0,165.22
2018,4,15,15,0,917.0,111.0,2.9,24.8,812.0,205.85,117.67
2018,4,15,15,15,906.0,108.0,2.75,24.7,768.0,144.94,79.97
2018,4,15,15,30,895.0,105.0,2.6,24.6,724.0,86.73,66.98
2018,4,15,15,45,880.0,101.0,2.5,24.55,673.5,84.76,65.61
2018,4,15,16,0,865.0,97.0,2.4,24.5,623.0,73.3,56.26
2018,4,15,16,15,843.5,93.5,2.15,24.15,568.5,72.05,55.49
2018,4,15,16,30,822.0,90.0,1.9,23.8,514.0,70.7,54.65
2018,4,15,16,45,793.0,85.0,1.65,23.5,456.0,68.06,52.69
2018,4,15,17,0,764.0,80.0,1.4,23.2,398.0,65.29,50.59
2018,4,15,17,15,719.0,74.5,1.4,23.2,338.5,56.72,43.4
2018,4,15,17,30,674.0,69.0,1.4,23.2,279.0,53.49,40.7
2018,4,15,17,45,605.0,61.5,1.15,21.0,221.0,48.45,36.66
2018,4,15,18,0,536.0,54.0,0.9,18.8,163.0,43.37,32.31
2018,4,15,18,15,421.0,44.0,1.0,17.85,112.5,35.91,25.36
2018,4,15,18,30,306.0,34.0,1.1,16.9,62.0,28.47,17.03
2018,4,15,18,45,170.0,20.0,1.2,15.95,33.5,17.07,0.0
2018,4,15,19,0,34.0,6.0,1.3,15.0,5.0,0.0,0.0
2018,4,15,19,15,17.0,3.0,1.3,14.65,2.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,5,45,15.0,3.0,1.05,8.25,2.5,0.0,0.0
2018,4,16,6,0,30.0,6.0,1.0,8.5,5.0,0.0,0.0
2018,4,16,6,15,158.5,19.0,1.25,9.45,31.5,130.28,0.0
2018,4,16,6,30,287.0,32.0,1.5,10.4,58.0,306.94,230.38
2018,4,16,6,45,400.0,43.5,1.7,11.3,107.5,422.26,346.62
2018,4,16,7,0,513.0,55.0,1.9,12.2,157.0,544.79,448.75
2018,4,16,7,15,582.5,62.0,1.95,13.2,213.5,629.69,515.22
2018,4,16,7,30,652.0,69.0,2.0,14.2,270.0,716.36,578.93
2018,4,16,7,45,697.5,75.0,2.05,15.15,329.0,780.72,622.88
2018,4,16,8,0,743.0,81.0,2.1,16.1,388.0,838.35,660.07
2018,4,16,8,15,774.0,85.5,2.6,17.25,445.5,885.64,692.07
2018,4,16,8,30,805.0,90.0,3.1,18.4,503.0,930.61,721.49
2018,4,16,8,45,826.0,93.5,3.6,19.55,556.5,961.74,740.57
2018,4,16,9,0,847.0,97.0,4.1,20.7,610.0,989.69,757.1
2018,4,16,9,15,864.0,100.0,4.25,21.4,660.5,1009.59,767.11
2018,4,16,9,30,881.0,103.0,4.4,22.1,711.0,1013.9,766.61
2018,4,16,9,45,894.0,105.5,4.5,22.75,755.5,1021.83,768.75
2018,4,16,10,0,907.0,108.0,4.6,23.4,800.0,1025.9,768.67
2018,4,16,10,15,916.5,109.5,4.7,23.95,837.5,1021.48,763.39
2018,4,16,10,30,926.0,111.0,4.8,24.5,875.0,1013.13,755.69
2018,4,16,10,45,932.5,112.0,4.85,25.0,905.0,997.48,743.0
2018,4,16,11,0,939.0,113.0,4.9,25.5,935.0,977.99,727.94
2018,4,16,11,15,948.0,111.5,4.95,25.9,958.5,954.54,710.66
2018,4,16,11,30,957.0,110.0,5.0,26.3,982.0,927.34,690.95
2018,4,16,11,45,965.5,106.5,5.05,26.7,997.0,894.25,667.29
2018,4,16,12,0,974.0,103.0,5.1,27.1,1012.0,857.7,641.29
2018,4,16,12,15,975.0,103.5,5.1,27.4,1017.0,815.68,611.46
2018,4,16,12,30,976.0,104.0,5.1,27.7,1022.0,770.92,578.23
2018,4,16,12,45,975.0,103.0,5.1,28.0,1017.0,721.13,540.08
2018,4,16,13,0,974.0,102.0,5.1,28.3,1012.0,669.27,499.64
2018,4,16,13,15,971.0,102.5,5.15,28.5,999.0,615.57,457.2
2018,4,16,13,30,968.0,103.0,5.2,28.7,986.0,560.35,412.44
2018,4,16,13,45,964.0,102.0,5.2,28.85,964.5,502.29,364.35
2018,4,16,14,0,960.0,101.0,5.2,29.0,943.0,443.29,314.3
2018,4,16,14,15,950.0,102.5,5.2,29.0,912.5,383.3,262.81
2018,4,16,14,30,940.0,104.0,5.2,29.0,882.0,323.43,211.14
2018,4,16,14,45,925.0,105.0,5.2,29.0,843.0,262.56,160.13
2018,4,16,15,0,910.0,106.0,5.2,29.0,804.0,202.87,114.16
2018,4,16,15,15,897.5,104.0,5.2,28.85,760.0,143.01,77.29
2018,4,16,15,30,885.0,102.0,5.2,28.7,716.0,84.76,64.32
2018,4,16,15,45,868.5,99.0,5.2,28.5,666.0,83.33,63.42
2018,4,16,16,0,852.0,96.0,5.2,28.3,616.0,72.35,54.61
2018,4,16,16,15,829.0,93.0,5.15,27.9,561.5,71.4,54.12
2018,4,16,16,30,806.0,90.0,5.1,27.5,507.0,70.4,53.59
2018,4,16,16,45,774.5,85.5,5.0,27.1,449.5,68.12,51.97
2018,4,16,17,0,743.0,81.0,4.9,26.7,392.0,65.76,50.27
2018,4,16,17,15,698.5,75.5,4.9,26.7,333.5,57.18,43.15
2018,4,16,17,30,654.0,70.0,4.9,26.7,275.0,54.01,40.54
2018,4,16,17,45,583.5,63.0,4.55,25.0,218.0,49.43,36.85
2018,4,16,18,0,513.0,56.0,4.2,23.3,161.0,44.85,32.91
2018,4,16,18,15,398.0,45.0,4.2,22.5,111.0,36.62,25.41
2018,4,16,18,30,283.0,34.0,4.2,21.7,61.0,28.32,16.68
2018,4,16,18,45,156.0,20.0,4.2,20.85,33.0,17.07,0.0
2018,4,16,19,0,29.0,6.0,4.2,20.0,5.0,0.0,0.0
2018,4,16,19,15,14.5,3.0,4.2,19.55,2.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,4,17,5,45,9.0,2.5,3.15,13.55,2.5,0.0,0.0
2018,4,17,6,0,18.0,5.0,3.2,13.7,5.0,0.0,0.0
2018,4,17,6,15,118.0,21.5,3.4,14.35,31.5,103.48,0.0
2018,4,17,6,30,218.0,38.0,3.6,15.0,58.0,267.32,202.0
2018,4,17,6,45,329.0,51.5,3.8,15.65,106.0,375.16,307.98
2018,4,17,7,0,440.0,65.0,4.0,16.3,154.0,494.94,409.13
2018,4,17,7,15,514.0,74.0,4.55,17.2,210.0,585.52,483.1
2018,4,17,7,30,588.0,83.0,5.1,18.1,266.0,677.66,555.28
2018,4,17,7,45,638.0,89.0,5.65,19.0,324.0,745.16,605.91
2018,4,17,8,0,688.0,95.0,6.2,19.9,382.0,812.1,654.56
2018,4,17,8,15,722.0,100.5,6.35,20.6,439.0,861.95,688.06
2018,4,17,8,30,756.0,106.0,6.5,21.3,496.0,909.81,719.4
2018,4,17,8,45,782.0,109.5,6.6,22.05,550.5,938.27,735.73
2018,4,17,9,0,808.0,113.0,6.7,22.8,605.0,970.85,754.94
2018,4,17,9,15,826.0,115.5,6.7,23.4,654.0,990.89,764.98
2018,4,17,9,30,844.0,118.0,6.7,24.0,703.0,1007.33,772.58
2018,4,17,9,45,857.5,121.0,6.7,24.65,747.0,1016.09,774.73
2018,4,17,10,0,871.0,124.0,6.7,25.3,791.0,1020.95,774.36
2018,4,17,10,15,881.5,126.0,6.65,25.8,829.0,1005.39,760.22
2018,4,17,10,30,892.0,128.0,6.6,26.3,867.0,998.59,752.5
2018,4,17,10,45,899.5,129.0,6.55,26.85,896.5,984.06,739.48
2018,4,17,11,0,907.0,130.0,6.5,27.4,926.0,965.77,724.11
2018,4,17,11,15,911.0,131.0,6.45,27.85,947.0,940.64,704.54
2018,4,17,11,30,915.0,132.0,6.4,28.3,968.0,912.04,682.77
2018,4,17,11,45,918.0,133.0,6.3,28.75,981.5,879.26,658.05
2018,4,17,12,0,921.0,134.0,6.2,29.2,995.0,843.36,631.31
2018,4,17,12,15,921.5,134.5,6.15,29.5,999.5,802.27,601.42
2018,4,17,12,30,922.0,135.0,6.1,29.8,1004.0,758.68,567.92
2018,4,17,12,45,919.0,135.5,6.05,30.1,998.5,710.53,530.66
2018,4,17,13,0,916.0,136.0,6.0,30.4,993.0,660.64,491.47
2018,4,17,13,15,912.5,135.5,5.95,30.6,979.5,608.24,449.86
2018,4,17,13,30,909.0,135.0,5.9,30.8,966.0,554.57,406.33
2018,4,17,13,45,902.5,134.5,5.85,31.0,943.5,498.5,360.02
2018,4,17,14,0,896.0,134.0,5.8,31.2,921.0,441.87,312.25
2018,4,17,14,15,889.0,131.5,5.8,31.2,891.0,383.45,262.65
2018,4,17,14,30,882.0,129.0,5.8,31.2,861.0,324.99,212.73
2018,4,17,14,45,873.5,126.0,5.75,31.2,824.5,266.09,163.62
2018,4,17,15,0,865.0,123.0,5.7,31.2,788.0,207.74,118.71
2018,4,17,15,15,850.5,121.0,5.65,31.0,744.0,140.62,75.96
2018,4,17,15,30,836.0,119.0,5.6,30.8,700.0,84.19,63.29
2018,4,17,15,45,816.5,115.5,5.6,30.55,650.0,82.64,62.32
2018,4,17,16,0,797.0,112.0,5.6,30.3,600.0,82.02,62.08
2018,4,17,16,15,770.0,109.0,5.5,29.85,546.0,81.55,62.03
2018,4,17,16,30,743.0,106.0,5.4,29.4,492.0,73.91,56.06
2018,4,17,16,45,707.5,101.0,5.35,28.9,435.0,72.0,54.8
2018,4,17,17,0,672.0,96.0,5.3,28.4,378.0,70.0,53.45
2018,4,17,17,15,624.0,89.0,5.3,28.4,321.0,66.32,50.53
2018,4,17,17,30,576.0,82.0,5.3,28.4,264.0,62.53,47.42
2018,4,17,17,45,502.0,73.5,5.05,26.75,208.5,57.25,43.21
2018,4,17,18,0,428.0,65.0,4.8,25.1,153.0,51.92,38.68
2018,4,17,18,15,318.5,51.5,4.8,24.35,105.5,39.43,27.58
2018,4,17,18,30,209.0,38.0,4.8,23.6,58.0,29.3,17.47
2018,4,17,18,45,113.0,21.5,4.85,22.85,31.5,18.35,0.0
2018,4,17,19,0,17.0,5.0,4.9,22.1,5.0,0.0,0.0
2018,4,17,19,15,8.5,2.5,4.9,21.6,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.9,21.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.85,20.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.8,20.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.75,19.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.55,18.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.35,17.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.65,17.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.55,17.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,4,18,5,45,2.5,2.0,2.95,18.2,2.0,0.0,0.0
2018,4,18,6,0,5.0,4.0,2.9,18.3,4.0,0.0,0.0
2018,4,18,6,15,48.0,22.5,2.75,18.75,27.0,53.92,0.0
2018,4,18,6,30,91.0,41.0,2.6,19.2,50.0,160.84,119.35
2018,4,18,6,45,80.0,39.5,2.5,19.7,51.0,133.05,105.62
2018,4,18,7,0,69.0,38.0,2.4,20.2,52.0,103.04,82.59
2018,4,18,7,15,34.5,40.0,2.35,20.7,47.0,75.16,58.67
2018,4,18,7,30,0.0,42.0,2.3,21.2,42.0,34.7,23.44
2018,4,18,7,45,0.0,49.5,2.2,21.7,49.5,40.94,28.55
2018,4,18,8,0,0.0,57.0,2.1,22.2,57.0,47.2,33.56
2018,4,18,8,15,0.5,73.0,2.2,22.65,73.5,61.05,44.74
2018,4,18,8,30,1.0,89.0,2.3,23.1,90.0,75.09,55.9
2018,4,18,8,45,0.5,89.0,2.35,23.5,89.5,74.5,55.08
2018,4,18,9,0,0.0,89.0,2.4,23.9,89.0,74.04,54.4
2018,4,18,9,15,174.5,137.0,2.5,24.4,258.5,334.04,264.24
2018,4,18,9,30,349.0,185.0,2.6,24.9,428.0,583.89,450.54
2018,4,18,9,45,323.0,239.5,2.65,25.4,475.0,589.31,449.54
2018,4,18,10,0,297.0,294.0,2.7,25.9,522.0,614.45,463.79
2018,4,18,10,15,157.5,273.0,2.8,26.35,394.5,427.43,324.67
2018,4,18,10,30,18.0,252.0,2.9,26.8,267.0,235.5,177.15
2018,4,18,10,45,13.0,220.5,2.95,27.25,231.5,201.04,150.82
2018,4,18,11,0,8.0,189.0,3.0,27.7,196.0,167.83,125.01
2018,4,18,11,15,5.5,171.0,3.15,28.05,176.0,149.43,110.65
2018,4,18,11,30,3.0,153.0,3.3,28.4,156.0,131.45,96.6
2018,4,18,11,45,269.5,197.5,3.45,28.7,450.0,416.73,316.89
2018,4,18,12,0,536.0,242.0,3.6,29.0,744.0,649.54,484.49
2018,4,18,12,15,675.0,219.5,3.75,29.15,855.0,702.5,520.74
2018,4,18,12,30,814.0,197.0,3.9,29.3,966.0,739.57,545.88
2018,4,18,12,45,818.5,192.5,4.0,29.5,963.0,694.55,512.33
2018,4,18,13,0,823.0,188.0,4.1,29.7,960.0,647.56,477.04
2018,4,18,13,15,823.0,185.5,4.2,29.75,948.5,597.76,439.01
2018,4,18,13,30,823.0,183.0,4.3,29.8,937.0,546.71,398.96
2018,4,18,13,45,822.0,178.0,4.4,29.8,916.5,492.35,355.4
2018,4,18,14,0,821.0,173.0,4.5,29.8,896.0,437.24,310.04
2018,4,18,14,15,817.5,168.5,4.55,29.7,868.5,381.05,262.99
2018,4,18,14,30,814.0,164.0,4.6,29.6,841.0,324.73,215.37
2018,4,18,14,45,801.5,161.5,4.7,29.5,803.5,267.95,168.56
2018,4,18,15,0,789.0,159.0,4.8,29.4,766.0,212.47,126.05
2018,4,18,15,15,786.5,150.0,4.75,29.15,726.5,155.07,89.43
2018,4,18,15,30,784.0,141.0,4.7,28.9,687.0,98.21,75.21
2018,4,18,15,45,772.0,134.0,4.7,28.65,640.0,85.11,64.81
2018,4,18,16,0,760.0,127.0,4.7,28.4,593.0,83.14,63.47
2018,4,18,16,15,739.5,120.0,4.55,27.95,540.5,80.75,61.84
2018,4,18,16,30,719.0,113.0,4.4,27.5,488.0,78.13,60.0
2018,4,18,16,45,692.0,105.0,4.25,27.05,433.0,74.48,57.29
2018,4,18,17,0,665.0,97.0,4.1,26.6,378.0,70.56,54.32
2018,4,18,17,15,596.5,92.5,4.1,26.6,316.5,68.59,52.82
2018,4,18,17,30,528.0,88.0,4.1,26.6,255.0,66.76,51.37
2018,4,18,17,45,377.5,76.5,3.2,24.55,183.5,56.66,43.12
2018,4,18,18,0,227.0,65.0,2.3,22.5,112.0,48.19,35.94
2018,4,18,18,15,190.5,50.0,2.2,21.65,81.0,37.73,26.53
2018,4,18,18,30,154.0,35.0,2.1,20.8,50.0,26.85,15.95
2018,4,18,18,45,82.0,19.5,2.05,19.9,27.0,15.33,0.0
2018,4,18,19,0,10.0,4.0,2.0,19.0,4.0,3.41,0.0
2018,4,18,19,15,5.0,2.0,2.0,18.75,2.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,19,5,45,11.5,2.5,3.4,12.1,2.5,0.0,0.0
2018,4,19,6,0,23.0,5.0,3.5,12.2,5.0,4.27,0.0
2018,4,19,6,15,118.0,20.5,3.6,12.65,31.0,140.01,0.0
2018,4,19,6,30,213.0,36.0,3.7,13.1,57.0,258.19,202.24
2018,4,19,6,45,307.5,52.0,3.75,13.55,104.5,358.43,297.71
2018,4,19,7,0,402.0,68.0,3.8,14.0,152.0,466.11,389.83
2018,4,19,7,15,470.5,79.0,4.2,14.75,207.0,554.68,462.42
2018,4,19,7,30,539.0,90.0,4.6,15.5,262.0,643.26,532.22
2018,4,19,7,45,588.5,98.0,4.95,16.25,319.0,711.86,583.83
2018,4,19,8,0,638.0,106.0,5.3,17.0,376.0,779.98,633.5
2018,4,19,8,15,674.0,112.5,5.45,17.7,433.0,832.23,669.17
2018,4,19,8,30,710.0,119.0,5.6,18.4,490.0,882.61,702.71
2018,4,19,8,45,737.5,123.5,5.8,19.15,544.5,919.76,726.19
2018,4,19,9,0,765.0,128.0,6.0,19.9,599.0,954.1,747.44
2018,4,19,9,15,783.5,132.0,5.95,20.45,647.5,968.4,753.36
2018,4,19,9,30,802.0,136.0,5.9,21.0,696.0,986.9,762.43
2018,4,19,9,45,817.0,139.5,5.85,21.55,740.5,997.63,766.04
2018,4,19,10,0,832.0,143.0,5.8,22.1,785.0,1004.51,767.14
2018,4,19,10,15,844.0,145.0,5.7,22.45,822.5,1002.91,762.79
2018,4,19,10,30,856.0,147.0,5.6,22.8,860.0,997.37,755.96
2018,4,19,10,45,866.0,148.0,5.5,23.2,891.0,984.94,744.45
2018,4,19,11,0,876.0,149.0,5.4,23.6,922.0,956.2,721.95
2018,4,19,11,15,886.0,147.5,5.35,23.9,945.0,934.46,705.18
2018,4,19,11,30,896.0,146.0,5.3,24.2,968.0,909.1,686.03
2018,4,19,11,45,846.0,179.5,5.2,24.55,964.5,871.84,658.32
2018,4,19,12,0,796.0,213.0,5.1,24.9,961.0,822.01,620.42
2018,4,19,12,15,858.0,175.5,5.05,25.1,985.0,797.41,602.39
2018,4,19,12,30,920.0,138.0,5.0,25.3,1009.0,760.66,575.21
2018,4,19,12,45,920.5,137.0,4.9,25.55,1005.0,713.74,538.58
2018,4,19,13,0,921.0,136.0,4.8,25.8,1001.0,664.83,499.89
2018,4,19,13,15,917.0,136.0,4.7,25.75,987.5,612.32,458.31
2018,4,19,13,30,913.0,136.0,4.6,25.7,974.0,558.59,414.77
2018,4,19,13,45,906.5,136.0,4.5,25.65,952.0,502.72,368.51
2018,4,19,14,0,900.0,136.0,4.4,25.6,930.0,446.27,320.68
2018,4,19,14,15,893.0,134.5,4.3,25.2,900.5,388.34,271.23
2018,4,19,14,30,886.0,133.0,4.2,24.8,871.0,330.34,221.24
2018,4,19,14,45,743.0,185.0,4.05,24.45,785.5,264.48,171.41
2018,4,19,15,0,600.0,237.0,3.9,24.1,700.0,226.76,147.47
2018,4,19,15,15,705.5,184.5,3.85,23.85,699.5,161.31,98.59
2018,4,19,15,30,811.0,132.0,3.8,23.6,699.0,94.1,73.39
2018,4,19,15,45,577.0,185.5,3.7,23.35,574.5,113.22,89.67
2018,4,19,16,0,343.0,239.0,3.6,23.1,450.0,154.07,123.95
2018,4,19,16,15,236.5,225.0,3.45,22.75,364.5,145.96,117.73
2018,4,19,16,30,130.0,211.0,3.3,22.4,279.0,145.23,117.7
2018,4,19,16,45,367.0,159.0,3.1,22.05,321.0,105.64,84.91
2018,4,19,17,0,604.0,107.0,2.9,21.7,363.0,77.02,60.93
2018,4,19,17,15,614.5,92.5,2.9,21.7,320.0,68.7,54.0
2018,4,19,17,30,625.0,78.0,2.9,21.7,277.0,59.72,46.35
2018,4,19,17,45,561.5,69.0,2.4,20.35,221.0,53.89,41.5
2018,4,19,18,0,498.0,60.0,1.9,19.0,165.0,47.91,36.27
2018,4,19,18,15,349.0,49.0,1.9,18.4,111.5,39.68,28.64
2018,4,19,18,30,200.0,38.0,1.9,17.8,58.0,29.24,18.28
2018,4,19,18,45,107.0,21.0,1.9,17.2,31.0,16.33,0.0
2018,4,19,19,0,14.0,4.0,1.9,16.6,4.0,3.41,0.0
2018,4,19,19,15,7.0,2.0,2.0,16.45,2.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,20,5,45,0.0,1.0,2.5,11.75,1.0,0.0,0.0
2018,4,20,6,0,0.0,2.0,2.7,11.8,2.0,1.71,0.0
2018,4,20,6,15,5.0,13.5,2.85,12.0,14.0,15.56,0.0
2018,4,20,6,30,10.0,25.0,3.0,12.2,26.0,31.91,20.44
2018,4,20,6,45,9.0,28.5,3.1,12.35,30.0,31.71,21.62
2018,4,20,7,0,8.0,32.0,3.2,12.5,34.0,33.85,23.82
2018,4,20,7,15,88.0,70.0,3.4,12.75,98.0,161.8,136.44
2018,4,20,7,30,168.0,108.0,3.6,13.0,162.0,303.16,256.56
2018,4,20,7,45,236.0,133.5,3.75,13.2,225.5,399.69,336.14
2018,4,20,8,0,304.0,159.0,3.9,13.4,289.0,497.5,414.33
2018,4,20,8,15,320.0,178.5,3.9,13.6,332.0,537.59,443.72
2018,4,20,8,30,336.0,198.0,3.9,13.8,375.0,576.52,471.86
2018,4,20,8,45,178.0,192.5,3.95,14.0,287.0,388.52,318.87
2018,4,20,9,0,20.0,187.0,4.0,14.2,199.0,185.82,149.27
2018,4,20,9,15,23.0,215.0,4.05,14.45,230.0,231.27,185.89
2018,4,20,9,30,26.0,243.0,4.1,14.7,261.0,260.79,208.81
2018,4,20,9,45,51.5,282.0,4.2,14.95,321.0,323.74,258.88
2018,4,20,10,0,77.0,321.0,4.3,15.2,381.0,385.14,306.72
2018,4,20,10,15,122.5,343.0,4.35,15.65,443.0,465.79,368.84
2018,4,20,10,30,168.0,365.0,4.4,16.1,505.0,523.52,412.34
2018,4,20,10,45,226.0,379.5,4.45,16.6,575.0,598.81,468.31
2018,4,20,11,0,284.0,394.0,4.5,17.1,645.0,651.67,506.73
2018,4,20,11,15,378.5,384.0,4.45,17.8,727.0,708.82,547.99
2018,4,20,11,30,473.0,374.0,4.4,18.5,809.0,769.34,590.23
2018,4,20,11,45,466.0,382.5,4.3,19.2,816.0,743.34,568.03
2018,4,20,12,0,459.0,391.0,4.2,19.9,823.0,715.59,545.41
2018,4,20,12,15,525.5,356.0,4.1,20.3,853.0,706.08,538.03
2018,4,20,12,30,592.0,321.0,4.0,20.7,883.0,690.62,525.81
2018,4,20,12,45,636.0,292.5,3.9,21.15,893.5,656.19,499.12
2018,4,20,13,0,680.0,264.0,3.8,21.6,904.0,620.87,471.08
2018,4,20,13,15,534.5,337.5,3.85,21.8,836.5,554.36,418.92
2018,4,20,13,30,389.0,411.0,3.9,22.0,769.0,500.07,376.35
2018,4,20,13,45,248.0,414.5,3.95,22.25,641.0,409.07,307.96
2018,4,20,14,0,107.0,418.0,4.0,22.5,513.0,352.63,266.31
2018,4,20,14,15,90.0,398.5,4.05,22.55,476.5,321.73,243.0
2018,4,20,14,30,73.0,379.0,4.1,22.6,440.0,293.33,221.66
2018,4,20,14,45,58.0,345.0,4.15,22.7,392.0,259.23,196.09
2018,4,20,15,0,43.0,311.0,4.2,22.8,344.0,227.86,172.83
2018,4,20,15,15,29.5,273.5,4.2,22.7,295.5,197.24,150.36
2018,4,20,15,30,16.0,236.0,4.2,22.6,247.0,181.48,145.91
2018,4,20,15,45,20.5,213.0,4.2,22.5,226.0,165.12,132.94
2018,4,20,16,0,25.0,190.0,4.2,22.4,205.0,140.41,112.93
2018,4,20,16,15,63.5,196.5,4.1,22.1,231.0,144.28,116.7
2018,4,20,16,30,102.0,203.0,4.0,21.8,257.0,140.43,114.02
2018,4,20,16,45,79.0,175.0,3.9,21.55,214.0,129.18,105.06
2018,4,20,17,0,56.0,147.0,3.8,21.3,171.0,110.49,89.66
2018,4,20,17,15,114.0,127.5,3.8,21.3,167.0,94.16,75.97
2018,4,20,17,30,172.0,108.0,3.8,21.3,163.0,78.37,62.54
2018,4,20,17,45,92.0,84.5,3.15,20.15,113.5,64.68,50.91
2018,4,20,18,0,12.0,61.0,2.5,19.0,64.0,49.24,37.42
2018,4,20,18,15,20.5,43.5,2.4,18.35,46.5,35.25,24.85
2018,4,20,18,30,29.0,26.0,2.3,17.7,29.0,21.21,11.82
2018,4,20,18,45,21.0,15.0,2.15,17.1,16.5,12.33,0.0
2018,4,20,19,0,13.0,4.0,2.0,16.5,4.0,3.41,0.0
2018,4,20,19,15,6.5,2.0,2.25,16.35,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,21,5,45,1.5,1.0,2.45,14.4,1.0,0.0,0.0
2018,4,21,6,0,3.0,2.0,2.5,14.5,2.0,3.77,0.0
2018,4,21,6,15,1.5,3.5,2.65,14.7,3.5,4.04,0.0
2018,4,21,6,30,0.0,5.0,2.8,14.9,5.0,4.1,0.0
2018,4,21,6,45,0.0,7.0,2.9,15.15,7.0,5.74,0.0
2018,4,21,7,0,0.0,9.0,3.0,15.4,9.0,7.39,0.65
2018,4,21,7,15,0.0,19.0,3.0,15.8,19.0,15.64,7.74
2018,4,21,7,30,0.0,29.0,3.0,16.2,29.0,23.92,14.8
2018,4,21,7,45,0.0,34.0,3.0,16.55,34.0,28.07,18.27
2018,4,21,8,0,0.0,39.0,3.0,16.9,39.0,32.23,21.68
2018,4,21,8,15,0.0,40.0,3.05,17.4,40.0,33.09,22.25
2018,4,21,8,30,0.0,41.0,3.1,17.9,41.0,33.94,22.81
2018,4,21,8,45,0.0,44.5,3.15,18.35,44.5,36.88,25.11
2018,4,21,9,0,0.0,48.0,3.2,18.8,48.0,39.82,27.39
2018,4,21,9,15,0.0,45.0,3.3,19.3,45.0,37.35,25.2
2018,4,21,9,30,0.0,42.0,3.4,19.8,42.0,34.89,23.04
2018,4,21,9,45,0.0,61.0,3.5,20.3,61.0,50.77,35.86
2018,4,21,10,0,0.0,80.0,3.6,20.8,80.0,66.71,48.58
2018,4,21,10,15,0.5,83.5,3.7,21.2,84.0,70.19,51.2
2018,4,21,10,30,1.0,87.0,3.8,21.6,88.0,73.67,53.83
2018,4,21,10,45,1.0,105.0,3.9,22.05,106.0,89.07,65.91
2018,4,21,11,0,1.0,123.0,4.0,22.5,124.0,104.43,77.86
2018,4,21,11,15,3.5,144.0,4.0,22.85,147.5,124.5,93.54
2018,4,21,11,30,6.0,165.0,4.0,23.2,171.0,144.27,108.85
2018,4,21,11,45,5.5,161.0,4.05,23.55,166.5,139.97,105.22
2018,4,21,12,0,5.0,157.0,4.1,23.9,162.0,135.71,101.69
2018,4,21,12,15,3.0,129.5,4.05,24.1,132.5,110.71,82.01
2018,4,21,12,30,1.0,102.0,4.0,24.3,103.0,86.08,62.6
2018,4,21,12,45,5.0,150.5,4.0,24.55,155.0,128.75,95.98
2018,4,21,13,0,9.0,199.0,4.0,24.8,207.0,170.27,128.0
2018,4,21,13,15,9.0,201.0,3.95,25.0,209.0,170.8,128.25
2018,4,21,13,30,9.0,203.0,3.9,25.2,211.0,171.27,128.52
2018,4,21,13,45,6.5,171.0,3.85,25.35,177.0,143.61,107.15
2018,4,21,14,0,4.0,139.0,3.8,25.5,143.0,116.36,86.05
2018,4,21,14,15,3.0,133.0,3.7,25.6,136.0,110.79,81.8
2018,4,21,14,30,2.0,127.0,3.6,25.7,129.0,105.39,77.67
2018,4,21,14,45,1.5,112.0,3.5,25.85,113.5,93.11,68.14
2018,4,21,15,0,1.0,97.0,3.4,26.0,98.0,80.92,58.67
2018,4,21,15,15,0.5,94.0,3.25,25.95,94.5,78.4,56.86
2018,4,21,15,30,0.0,91.0,3.1,25.9,91.0,75.82,57.63
2018,4,21,15,45,0.0,90.0,2.9,25.8,90.0,74.93,57.09
2018,4,21,16,0,0.0,89.0,2.7,25.7,89.0,74.05,56.56
2018,4,21,16,15,210.5,95.5,2.5,25.5,206.5,60.38,45.37
2018,4,21,16,30,421.0,102.0,2.3,25.3,324.0,66.05,50.36
2018,4,21,16,45,507.0,106.5,2.1,25.05,344.0,72.69,56.22
2018,4,21,17,0,593.0,111.0,1.9,24.8,364.0,79.64,62.36
2018,4,21,17,15,534.5,103.5,1.9,24.8,307.0,76.06,59.52
2018,4,21,17,30,476.0,96.0,1.9,24.8,250.0,70.1,54.58
2018,4,21,17,45,415.0,85.0,1.35,23.8,200.0,62.84,48.56
2018,4,21,18,0,354.0,74.0,0.8,22.8,150.0,55.38,42.09
2018,4,21,18,15,258.5,58.5,0.8,22.25,105.0,44.25,32.09
2018,4,21,18,30,163.0,43.0,0.8,21.7,60.0,33.0,21.25
2018,4,21,18,45,89.0,25.0,0.8,21.15,33.5,19.33,0.0
2018,4,21,19,0,15.0,7.0,0.8,20.6,7.0,5.97,0.0
2018,4,21,19,15,7.5,3.5,0.8,20.35,3.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,22,5,45,23.0,4.5,4.45,11.2,4.5,0.0,0.0
2018,4,22,6,0,46.0,9.0,4.5,11.2,9.0,39.44,0.0
2018,4,22,6,15,168.5,25.0,4.65,11.55,41.0,189.38,37.22
2018,4,22,6,30,291.0,41.0,4.8,11.9,73.0,325.61,263.61
2018,4,22,6,45,397.5,52.0,4.95,12.3,123.5,433.59,363.47
2018,4,22,7,0,504.0,63.0,5.1,12.7,174.0,551.54,464.0
2018,4,22,7,15,468.0,80.0,5.15,13.25,206.5,555.92,468.54
2018,4,22,7,30,432.0,97.0,5.2,13.8,239.0,549.45,462.62
2018,4,22,7,45,287.5,136.0,5.3,14.4,238.0,451.02,378.85
2018,4,22,8,0,143.0,175.0,5.4,15.0,237.0,344.25,286.07
2018,4,22,8,15,207.5,194.5,5.45,15.6,298.0,427.32,353.58
2018,4,22,8,30,272.0,214.0,5.5,16.2,359.0,533.42,436.41
2018,4,22,8,45,314.0,228.0,5.5,16.85,411.5,589.0,477.48
2018,4,22,9,0,356.0,242.0,5.5,17.5,464.0,643.89,517.27
2018,4,22,9,15,583.5,184.5,5.45,18.05,582.0,835.76,662.38
2018,4,22,9,30,811.0,127.0,5.4,18.6,700.0,987.84,767.37
2018,4,22,9,45,859.5,116.0,5.35,19.2,756.5,1003.12,773.18
2018,4,22,10,0,908.0,105.0,5.3,19.8,813.0,1027.68,786.33
2018,4,22,10,15,917.0,106.5,5.2,20.3,849.5,1022.69,778.92
2018,4,22,10,30,926.0,108.0,5.1,20.8,886.0,1013.8,769.23
2018,4,22,10,45,932.5,108.5,4.95,21.35,915.0,997.6,754.23
2018,4,22,11,0,939.0,109.0,4.8,21.9,944.0,977.61,736.93
2018,4,22,11,15,944.0,110.0,4.7,22.35,966.0,953.03,717.42
2018,4,22,11,30,949.0,111.0,4.6,22.8,988.0,924.83,695.67
2018,4,22,11,45,953.0,110.5,4.5,23.25,1001.5,890.97,670.22
2018,4,22,12,0,957.0,110.0,4.4,23.7,1015.0,853.91,642.89
2018,4,22,12,15,957.5,110.5,4.35,24.05,1019.0,812.05,612.84
2018,4,22,12,30,958.0,111.0,4.3,24.4,1023.0,767.61,579.55
2018,4,22,12,45,955.5,111.5,4.2,24.75,1017.5,718.84,541.71
2018,4,22,13,0,953.0,112.0,4.1,25.1,1012.0,668.2,501.84
2018,4,22,13,15,950.0,111.0,4.1,25.3,998.0,614.51,459.44
2018,4,22,13,30,947.0,110.0,4.1,25.5,984.0,559.45,414.88
2018,4,22,13,45,941.5,110.0,4.05,25.7,962.0,502.79,367.82
2018,4,22,14,0,936.0,110.0,4.0,25.9,940.0,445.38,319.01
2018,4,22,14,15,929.0,108.0,4.0,26.0,909.5,385.61,267.65
2018,4,22,14,30,922.0,106.0,4.0,26.1,879.0,325.76,215.78
2018,4,22,14,45,913.5,104.0,4.0,26.2,842.0,265.73,164.74
2018,4,22,15,0,905.0,102.0,4.0,26.3,805.0,206.23,117.66
2018,4,22,15,15,891.0,100.5,3.95,26.25,760.5,147.28,79.63
2018,4,22,15,30,877.0,99.0,3.9,26.2,716.0,89.93,69.16
2018,4,22,15,45,778.0,124.0,3.85,26.15,643.0,87.02,67.02
2018,4,22,16,0,679.0,149.0,3.8,26.1,570.0,95.07,73.92
2018,4,22,16,15,684.0,132.5,3.65,25.8,525.0,87.54,68.0
2018,4,22,16,30,689.0,116.0,3.5,25.5,480.0,79.33,61.46
2018,4,22,16,45,696.0,101.0,3.35,25.2,434.0,71.48,55.16
2018,4,22,17,0,703.0,86.0,3.2,24.9,388.0,62.97,48.22
2018,4,22,17,15,673.0,78.5,3.2,24.9,334.0,58.78,44.82
2018,4,22,17,30,643.0,71.0,3.2,24.9,280.0,54.36,41.14
2018,4,22,17,45,579.5,63.5,2.35,23.15,224.0,49.47,37.22
2018,4,22,18,0,516.0,56.0,1.5,21.4,168.0,44.49,32.99
2018,4,22,18,15,416.0,46.0,1.55,20.8,119.0,37.16,26.27
2018,4,22,18,30,316.0,36.0,1.6,20.2,70.0,29.77,18.86
2018,4,22,18,45,186.0,22.5,1.65,19.6,39.5,17.59,0.0
2018,4,22,19,0,56.0,9.0,1.7,19.0,9.0,7.68,0.0
2018,4,22,19,15,28.0,4.5,1.85,18.8,4.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,5,45,12.0,4.0,1.3,11.55,4.0,0.0,0.0
2018,4,23,6,0,24.0,8.0,1.4,11.9,8.0,23.43,0.0
2018,4,23,6,15,85.5,24.0,1.7,12.8,32.5,115.11,36.28
2018,4,23,6,30,147.0,40.0,2.0,13.7,57.0,193.6,154.79
2018,4,23,6,45,245.0,55.0,2.35,14.65,102.0,311.99,258.46
2018,4,23,7,0,343.0,70.0,2.7,15.6,147.0,419.74,349.56
2018,4,23,7,15,432.0,79.5,2.8,16.6,204.5,517.36,427.18
2018,4,23,7,30,521.0,89.0,2.9,17.6,262.0,628.7,511.36
2018,4,23,7,45,586.0,94.5,2.95,18.65,323.0,708.07,567.24
2018,4,23,8,0,651.0,100.0,3.0,19.7,384.0,787.71,621.06
2018,4,23,8,15,720.5,96.0,3.15,20.4,449.5,858.98,668.33
2018,4,23,8,30,790.0,92.0,3.3,21.1,515.0,924.24,710.18
2018,4,23,8,45,812.0,95.5,3.4,21.85,568.0,955.96,727.66
2018,4,23,9,0,834.0,99.0,3.5,22.6,621.0,984.59,743.13
2018,4,23,9,15,850.5,101.5,3.45,23.15,670.0,1003.09,751.21
2018,4,23,9,30,867.0,104.0,3.4,23.7,719.0,1005.94,748.98
2018,4,23,9,45,880.5,106.0,3.4,24.25,763.0,1013.66,750.69
2018,4,23,10,0,894.0,108.0,3.4,24.8,807.0,1017.61,750.02
2018,4,23,10,15,903.0,110.5,3.35,25.25,844.0,1013.76,744.36
2018,4,23,10,30,912.0,113.0,3.3,25.7,881.0,1005.99,736.4
2018,4,23,10,45,920.0,113.5,3.25,26.15,911.0,991.34,724.17
2018,4,23,11,0,928.0,114.0,3.2,26.6,941.0,972.88,709.71
2018,4,23,11,15,934.5,114.5,3.15,27.0,963.5,949.31,692.25
2018,4,23,11,30,941.0,115.0,3.1,27.4,986.0,922.1,672.58
2018,4,23,11,45,945.0,114.0,3.1,27.8,999.0,887.97,648.8
2018,4,23,12,0,949.0,113.0,3.1,28.2,1012.0,850.69,623.0
2018,4,23,12,15,950.5,113.0,3.05,28.45,1016.5,809.42,594.58
2018,4,23,12,30,952.0,113.0,3.0,28.7,1021.0,765.54,562.95
2018,4,23,12,45,952.0,112.0,2.95,29.0,1016.5,717.51,527.13
2018,4,23,13,0,952.0,111.0,2.9,29.3,1012.0,667.45,489.16
2018,4,23,13,15,949.5,110.0,2.85,29.45,998.5,614.17,448.27
2018,4,23,13,30,947.0,109.0,2.8,29.6,985.0,559.46,405.24
2018,4,23,13,45,943.0,108.0,2.75,29.75,963.5,502.84,359.62
2018,4,23,14,0,939.0,107.0,2.7,29.9,942.0,445.34,312.1
2018,4,23,14,15,932.0,106.5,2.7,29.95,912.5,386.51,262.78
2018,4,23,14,30,925.0,106.0,2.7,30.0,883.0,327.55,212.83
2018,4,23,14,45,914.0,104.5,2.65,30.05,844.5,267.19,162.74
2018,4,23,15,0,903.0,103.0,2.6,30.1,806.0,207.66,116.63
2018,4,23,15,15,890.5,101.0,2.55,30.0,762.0,148.71,79.05
2018,4,23,15,30,878.0,99.0,2.5,29.9,718.0,91.2,59.01
2018,4,23,15,45,861.5,97.0,2.45,29.8,669.0,81.83,61.71
2018,4,23,16,0,845.0,95.0,2.4,29.7,620.0,71.17,53.22
2018,4,23,16,15,823.5,91.0,2.2,29.4,566.0,69.57,52.17
2018,4,23,16,30,802.0,87.0,2.0,29.1,512.0,67.84,51.0
