Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,45,771.5,83.5,1.8,28.8,455.5,66.24,49.94
2018,4,23,17,0,741.0,80.0,1.6,28.5,399.0,64.6,48.82
2018,4,23,17,15,699.5,74.5,1.6,28.5,341.5,56.14,41.89
2018,4,23,17,30,658.0,69.0,1.6,28.5,284.0,52.96,39.31
2018,4,23,17,45,595.5,62.0,1.2,26.85,228.0,48.37,35.69
2018,4,23,18,0,533.0,55.0,0.8,25.2,172.0,43.73,31.8
2018,4,23,18,15,431.5,45.5,0.85,24.4,122.0,36.75,25.52
2018,4,23,18,30,330.0,36.0,0.9,23.6,72.0,29.74,18.63
2018,4,23,18,45,194.5,22.5,0.95,22.8,40.5,18.88,0.0
2018,4,23,19,0,59.0,9.0,1.0,22.0,9.0,7.68,0.0
2018,4,23,19,15,29.5,4.5,1.05,21.5,4.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,24,5,45,29.0,5.0,0.3,15.5,5.5,0.0,0.0
2018,4,24,6,0,58.0,10.0,0.2,15.6,11.0,48.73,0.0
2018,4,24,6,15,185.5,25.0,0.25,16.15,44.0,204.79,87.95
2018,4,24,6,30,313.0,40.0,0.3,16.7,77.0,339.4,265.78
2018,4,24,6,45,409.5,51.0,0.35,17.2,127.0,443.87,353.2
2018,4,24,7,0,506.0,62.0,0.4,17.7,177.0,553.54,437.91
2018,4,24,7,15,568.0,69.5,0.45,18.8,232.5,632.87,494.57
2018,4,24,7,30,630.0,77.0,0.5,19.9,288.0,713.52,548.86
2018,4,24,7,45,672.0,82.5,0.5,20.95,345.0,773.55,585.41
2018,4,24,8,0,714.0,88.0,0.5,22.0,402.0,832.83,619.84
2018,4,24,8,15,744.0,93.0,0.65,23.05,458.0,872.49,642.97
2018,4,24,8,30,774.0,98.0,0.8,24.1,514.0,916.47,668.61
2018,4,24,8,45,761.0,112.5,0.9,25.2,556.0,926.0,670.78
2018,4,24,9,0,748.0,127.0,1.0,26.3,598.0,938.74,675.46
2018,4,24,9,15,799.5,119.0,1.0,26.8,657.5,972.98,693.43
2018,4,24,9,30,851.0,111.0,1.0,27.3,717.0,1010.79,713.06
2018,4,24,9,45,863.0,113.5,1.0,27.8,759.5,1004.95,705.88
2018,4,24,10,0,875.0,116.0,1.0,28.3,802.0,1007.87,704.85
2018,4,24,10,15,883.5,118.0,1.0,28.7,838.0,1003.0,699.43
2018,4,24,10,30,892.0,120.0,1.0,29.1,874.0,994.33,692.0
2018,4,24,10,45,899.0,121.5,1.0,29.45,903.0,979.92,681.46
2018,4,24,11,0,906.0,123.0,1.0,29.8,932.0,961.78,668.87
2018,4,24,11,15,909.0,125.0,1.0,30.15,952.5,936.82,652.3
2018,4,24,11,30,912.0,127.0,1.0,30.5,973.0,908.42,633.77
2018,4,24,11,45,905.5,133.5,1.0,30.8,983.0,872.74,610.92
2018,4,24,12,0,899.0,140.0,1.0,31.1,993.0,834.32,586.38
2018,4,24,12,15,781.0,219.0,1.05,31.3,962.5,782.73,551.34
2018,4,24,12,30,663.0,298.0,1.1,31.5,932.0,719.8,507.88
2018,4,24,12,45,722.5,259.0,1.15,31.75,946.5,688.35,487.3
2018,4,24,13,0,782.0,220.0,1.2,32.0,961.0,650.85,461.4
2018,4,24,13,15,704.0,264.0,1.3,32.1,924.5,592.13,419.74
2018,4,24,13,30,626.0,308.0,1.4,32.2,888.0,538.26,380.82
2018,4,24,13,45,581.0,324.5,1.45,32.3,853.0,491.09,345.73
2018,4,24,14,0,536.0,341.0,1.5,32.4,818.0,442.93,309.57
2018,4,24,14,15,512.0,333.5,1.55,32.4,777.0,390.79,270.17
2018,4,24,14,30,488.0,326.0,1.6,32.4,736.0,341.47,232.55
2018,4,24,14,45,462.5,316.5,1.65,32.35,692.0,293.62,196.52
2018,4,24,15,0,437.0,307.0,1.7,32.3,648.0,249.09,164.53
2018,4,24,15,15,557.5,241.5,1.75,32.15,651.5,189.72,120.02
2018,4,24,15,30,678.0,176.0,1.8,32.0,655.0,112.94,75.85
2018,4,24,15,45,734.5,144.0,1.85,31.85,630.0,89.71,67.46
2018,4,24,16,0,791.0,112.0,1.9,31.7,605.0,81.36,61.0
2018,4,24,16,15,745.5,112.0,1.85,31.35,544.5,75.29,56.37
2018,4,24,16,30,700.0,112.0,1.8,31.0,484.0,76.69,57.82
2018,4,24,16,45,647.0,109.0,1.8,30.65,423.5,76.14,57.68
2018,4,24,17,0,594.0,106.0,1.8,30.3,363.0,75.71,57.64
2018,4,24,17,15,483.5,106.0,1.8,30.3,296.0,75.77,57.89
2018,4,24,17,30,373.0,106.0,1.8,30.3,229.0,75.84,58.07
2018,4,24,17,45,369.5,86.5,1.45,28.25,188.5,63.44,48.14
2018,4,24,18,0,366.0,67.0,1.1,26.2,148.0,50.35,37.26
2018,4,24,18,15,292.5,53.5,1.15,25.3,106.0,40.67,28.72
2018,4,24,18,30,219.0,40.0,1.2,24.4,64.0,30.74,19.45
2018,4,24,18,45,134.5,24.5,1.25,23.45,36.5,19.03,0.0
2018,4,24,19,0,50.0,9.0,1.3,22.5,9.0,7.68,0.0
2018,4,24,19,15,25.0,4.5,1.4,22.25,4.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,20.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,19.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,19.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,25,5,45,31.5,5.5,0.85,15.4,6.0,0.0,0.0
2018,4,25,6,0,63.0,11.0,0.8,15.7,12.0,53.14,0.0
2018,4,25,6,15,191.0,26.0,0.95,16.4,46.0,212.2,108.15
2018,4,25,6,30,319.0,41.0,1.1,17.1,80.0,345.59,273.92
2018,4,25,6,45,412.5,52.0,1.2,17.85,130.0,448.02,360.74
2018,4,25,7,0,506.0,63.0,1.3,18.6,180.0,555.37,445.3
2018,4,25,7,15,567.5,70.5,1.55,19.6,235.5,634.33,504.69
2018,4,25,7,30,629.0,78.0,1.8,20.6,291.0,714.56,562.12
2018,4,25,7,45,671.5,83.5,2.0,21.6,348.0,775.04,602.6
2018,4,25,8,0,714.0,89.0,2.2,22.6,405.0,834.79,641.2
2018,4,25,8,15,727.0,98.0,2.3,23.55,456.0,869.18,660.52
2018,4,25,8,30,740.0,107.0,2.4,24.5,507.0,900.82,677.74
2018,4,25,8,45,649.5,148.5,2.55,25.45,525.0,865.07,649.71
2018,4,25,9,0,559.0,190.0,2.7,26.4,543.0,811.7,610.26
2018,4,25,9,15,538.5,213.5,2.7,27.0,575.0,814.6,608.54
2018,4,25,9,30,518.0,237.0,2.7,27.6,607.0,814.09,604.11
2018,4,25,9,45,646.0,196.5,2.65,28.2,686.0,899.39,659.87
2018,4,25,10,0,774.0,156.0,2.6,28.8,765.0,963.64,697.65
2018,4,25,10,15,773.5,165.5,2.55,29.15,797.5,957.85,690.61
2018,4,25,10,30,773.0,175.0,2.5,29.5,830.0,948.39,682.06
2018,4,25,10,45,558.5,285.0,2.5,29.9,766.5,835.6,603.74
2018,4,25,11,0,344.0,395.0,2.5,30.3,703.0,707.75,512.15
2018,4,25,11,15,470.5,343.0,2.5,30.55,774.5,765.39,553.31
2018,4,25,11,30,597.0,291.0,2.5,30.8,846.0,803.04,579.22
2018,4,25,11,45,618.5,285.0,2.5,31.0,867.0,785.07,566.04
2018,4,25,12,0,640.0,279.0,2.5,31.2,888.0,763.5,550.76
2018,4,25,12,15,430.5,377.0,2.45,31.05,787.5,653.02,471.83
2018,4,25,12,30,221.0,475.0,2.4,30.9,687.0,551.1,398.24
2018,4,25,12,45,186.0,479.0,2.4,30.8,656.5,511.1,370.22
2018,4,25,13,0,151.0,483.0,2.4,30.7,626.0,473.82,343.63
2018,4,25,13,15,96.5,422.0,2.3,30.3,513.0,386.66,282.03
2018,4,25,13,30,42.0,361.0,2.2,29.9,400.0,304.03,222.95
2018,4,25,13,45,26.5,294.0,2.15,29.5,318.5,241.96,178.11
2018,4,25,14,0,11.0,227.0,2.1,29.1,237.0,188.36,138.83
2018,4,25,14,15,5.5,158.5,2.05,28.6,163.5,131.87,96.61
2018,4,25,14,30,0.0,90.0,2.0,28.1,90.0,75.11,53.34
2018,4,25,14,45,0.0,73.5,1.95,27.6,73.5,61.33,42.82
2018,4,25,15,0,0.0,57.0,1.9,27.1,57.0,47.48,32.09
2018,4,25,15,15,0.0,51.5,2.05,26.6,51.5,42.84,28.57
2018,4,25,15,30,0.0,46.0,2.2,26.1,46.0,38.22,25.03
2018,4,25,15,45,0.0,40.5,2.35,25.6,40.5,33.61,22.65
2018,4,25,16,0,0.0,35.0,2.5,25.1,35.0,29.01,18.91
2018,4,25,16,15,0.0,30.0,2.65,24.45,30.0,24.83,15.5
2018,4,25,16,30,0.0,25.0,2.8,23.8,25.0,20.67,12.06
2018,4,25,16,45,0.0,21.5,3.0,23.2,21.5,17.75,9.66
2018,4,25,17,0,0.0,18.0,3.2,22.6,18.0,14.85,7.22
2018,4,25,17,15,0.0,19.5,3.2,22.6,19.5,16.07,8.33
2018,4,25,17,30,0.0,21.0,3.2,22.6,21.0,17.3,9.43
2018,4,25,17,45,0.0,15.0,3.5,21.35,15.0,12.34,5.15
2018,4,25,18,0,0.0,9.0,3.8,20.1,9.0,7.39,0.82
2018,4,25,18,15,0.0,7.5,3.95,19.55,7.5,6.15,0.0
2018,4,25,18,30,0.0,6.0,4.1,19.0,6.0,4.92,0.0
2018,4,25,18,45,0.0,3.5,4.25,18.45,3.5,2.87,0.0
2018,4,25,19,0,0.0,1.0,4.4,17.9,1.0,0.85,0.0
2018,4,25,19,15,0.0,0.5,4.55,17.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,26,5,45,29.0,6.5,1.65,10.2,7.0,0.0,0.0
2018,4,26,6,0,58.0,13.0,1.9,10.4,14.0,51.46,0.0
2018,4,26,6,15,177.5,29.5,2.0,11.05,48.5,210.38,122.66
2018,4,26,6,30,297.0,46.0,2.1,11.7,83.0,337.29,275.26
2018,4,26,6,45,396.0,57.5,2.25,12.35,134.0,440.53,366.07
2018,4,26,7,0,495.0,69.0,2.4,13.0,185.0,553.38,458.54
2018,4,26,7,15,560.0,77.5,2.4,13.8,242.0,636.96,522.72
2018,4,26,7,30,625.0,86.0,2.4,14.6,299.0,721.78,584.31
2018,4,26,7,45,671.0,92.0,2.45,15.45,358.0,786.38,628.24
2018,4,26,8,0,717.0,98.0,2.5,16.3,417.0,850.23,669.96
2018,4,26,8,15,750.0,103.0,2.55,16.95,475.0,898.84,700.07
2018,4,26,8,30,783.0,108.0,2.6,17.6,533.0,938.5,723.38
2018,4,26,8,45,807.5,110.5,2.6,18.25,587.0,971.45,741.31
2018,4,26,9,0,832.0,113.0,2.6,18.9,641.0,1001.22,756.9
2018,4,26,9,15,849.5,116.0,2.5,19.5,690.5,1021.1,764.9
2018,4,26,9,30,867.0,119.0,2.4,20.1,740.0,1037.32,770.51
2018,4,26,9,45,881.5,121.0,2.3,20.7,784.5,1032.66,762.58
2018,4,26,10,0,896.0,123.0,2.2,21.3,829.0,1037.12,760.99
2018,4,26,10,15,907.5,124.0,2.05,21.75,867.0,1033.65,754.13
2018,4,26,10,30,919.0,125.0,1.9,22.2,905.0,1026.27,744.98
2018,4,26,10,45,927.0,126.0,1.75,22.7,935.5,1011.59,731.22
2018,4,26,11,0,935.0,127.0,1.6,23.2,966.0,993.05,715.27
2018,4,26,11,15,940.5,128.0,1.5,23.6,988.0,968.46,696.69
2018,4,26,11,30,946.0,129.0,1.4,24.0,1010.0,940.24,676.03
2018,4,26,11,45,949.0,129.0,1.25,24.4,1023.0,905.59,650.73
2018,4,26,12,0,952.0,129.0,1.1,24.8,1036.0,867.83,623.6
2018,4,26,12,15,953.0,128.5,1.1,25.1,1039.5,825.27,595.83
2018,4,26,12,30,954.0,128.0,1.1,25.4,1043.0,780.23,564.67
2018,4,26,12,45,952.5,127.5,1.05,25.7,1037.5,731.27,529.3
2018,4,26,13,0,951.0,127.0,1.0,26.0,1032.0,680.47,491.93
2018,4,26,13,15,949.0,125.5,1.0,26.2,1018.0,627.02,452.46
2018,4,26,13,30,947.0,124.0,1.0,26.4,1004.0,572.16,410.74
2018,4,26,13,45,942.5,122.5,1.0,26.55,981.5,514.93,366.07
2018,4,26,14,0,938.0,121.0,1.0,26.7,959.0,456.91,319.38
2018,4,26,14,15,930.0,119.5,0.95,26.75,927.5,397.13,270.14
2018,4,26,14,30,922.0,118.0,0.9,26.8,896.0,337.38,220.27
2018,4,26,14,45,911.0,116.5,0.9,26.9,857.5,277.23,170.82
2018,4,26,15,0,900.0,115.0,0.9,27.0,819.0,217.9,124.89
2018,4,26,15,15,883.0,114.0,0.9,26.85,773.5,159.31,87.2
2018,4,26,15,30,866.0,113.0,0.9,26.7,728.0,92.02,57.81
2018,4,26,15,45,844.5,111.5,0.85,26.6,677.0,79.9,60.85
2018,4,26,16,0,823.0,110.0,0.8,26.5,626.0,80.46,61.56
2018,4,26,16,15,655.0,138.0,0.9,26.2,526.5,90.23,69.94
2018,4,26,16,30,487.0,166.0,1.0,25.9,427.0,108.96,85.79
2018,4,26,16,45,306.5,169.5,1.1,25.6,327.5,116.94,92.81
2018,4,26,17,0,126.0,173.0,1.2,25.3,228.0,122.4,97.82
2018,4,26,17,15,286.5,131.5,1.2,25.3,233.5,94.35,74.68
2018,4,26,17,30,447.0,90.0,1.2,25.3,239.0,65.56,50.55
2018,4,26,17,45,452.0,78.0,1.05,23.5,204.0,58.1,44.58
2018,4,26,18,0,457.0,66.0,0.9,21.7,169.0,52.18,39.62
2018,4,26,18,15,354.5,54.0,0.95,20.75,120.0,41.31,29.93
2018,4,26,18,30,252.0,42.0,1.0,19.8,71.0,32.33,21.38
2018,4,26,18,45,149.0,25.5,1.05,18.85,40.5,19.81,2.6
2018,4,26,19,0,46.0,9.0,1.1,17.9,10.0,7.68,0.0
2018,4,26,19,15,23.0,4.5,1.15,17.6,5.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,5,45,2.5,3.0,1.3,12.65,3.0,0.0,0.0
2018,4,27,6,0,5.0,6.0,1.4,13.0,6.0,8.61,0.0
2018,4,27,6,15,2.5,17.5,1.65,13.7,17.5,16.29,4.88
2018,4,27,6,30,0.0,29.0,1.9,14.4,29.0,23.96,14.2
2018,4,27,6,45,2.5,51.5,2.15,15.1,52.0,49.11,35.98
2018,4,27,7,0,5.0,74.0,2.4,15.8,75.0,74.07,57.47
2018,4,27,7,15,21.5,97.5,2.4,16.85,104.5,123.98,99.93
2018,4,27,7,30,38.0,121.0,2.4,17.9,134.0,164.08,133.17
2018,4,27,7,45,197.5,139.0,2.4,18.95,225.5,370.13,303.04
2018,4,27,8,0,357.0,157.0,2.4,20.0,317.0,545.56,438.5
2018,4,27,8,15,556.5,132.0,2.45,20.75,418.5,745.34,583.65
2018,4,27,8,30,756.0,107.0,2.5,21.5,520.0,917.72,699.02
2018,4,27,8,45,778.5,111.0,2.6,22.25,572.5,943.46,711.29
2018,4,27,9,0,801.0,115.0,2.7,23.0,625.0,972.77,727.26
2018,4,27,9,15,686.5,165.5,2.7,23.4,626.0,920.99,689.13
2018,4,27,9,30,572.0,216.0,2.7,23.8,627.0,845.78,635.32
2018,4,27,9,45,522.0,252.0,2.65,24.25,644.0,826.27,617.86
2018,4,27,10,0,472.0,288.0,2.6,24.7,661.0,803.12,597.73
2018,4,27,10,15,546.5,270.5,2.55,25.05,721.0,845.28,625.78
2018,4,27,10,30,621.0,253.0,2.5,25.4,781.0,888.61,653.35
2018,4,27,10,45,745.0,201.5,2.4,25.75,856.0,935.25,682.36
2018,4,27,11,0,869.0,150.0,2.3,26.1,931.0,953.96,691.37
2018,4,27,11,15,788.0,203.0,2.25,26.35,923.5,913.44,663.11
2018,4,27,11,30,707.0,256.0,2.2,26.6,916.0,867.63,630.22
2018,4,27,11,45,593.5,329.5,2.15,26.85,888.5,804.04,583.8
2018,4,27,12,0,480.0,403.0,2.1,27.1,861.0,742.71,538.85
2018,4,27,12,15,490.0,399.5,2.05,27.25,868.5,715.48,519.68
2018,4,27,12,30,500.0,396.0,2.0,27.4,876.0,686.15,498.57
2018,4,27,12,45,456.5,408.5,2.0,27.6,845.0,631.64,459.58
2018,4,27,13,0,413.0,421.0,2.0,27.8,814.0,579.85,422.22
2018,4,27,13,15,383.0,424.5,2.0,27.8,785.5,538.16,391.87
2018,4,27,13,30,353.0,428.0,2.0,27.8,757.0,495.21,360.3
2018,4,27,13,45,328.5,424.0,1.95,27.85,724.5,452.46,328.38
2018,4,27,14,0,304.0,420.0,1.9,27.9,692.0,412.31,298.09
2018,4,27,14,15,330.0,398.5,1.85,27.85,685.0,381.09,273.15
2018,4,27,14,30,356.0,377.0,1.8,27.8,678.0,347.5,245.82
2018,4,27,14,45,368.0,355.0,1.75,27.75,654.5,308.15,214.67
2018,4,27,15,0,380.0,333.0,1.7,27.7,631.0,268.02,183.99
2018,4,27,15,15,371.5,316.0,1.65,27.55,594.0,227.82,157.11
2018,4,27,15,30,363.0,299.0,1.6,27.4,557.0,189.13,137.46
2018,4,27,15,45,383.0,271.5,1.5,27.25,527.0,169.88,133.48
2018,4,27,16,0,403.0,244.0,1.4,27.1,497.0,147.8,116.21
2018,4,27,16,15,369.0,228.0,1.3,26.85,444.5,149.48,118.1
2018,4,27,16,30,335.0,212.0,1.2,26.6,392.0,141.13,111.79
2018,4,27,16,45,331.5,187.5,1.05,26.3,349.5,127.87,101.44
2018,4,27,17,0,328.0,163.0,0.9,26.0,307.0,113.88,90.36
2018,4,27,17,15,281.0,145.0,0.9,26.0,256.0,102.65,81.35
2018,4,27,17,30,234.0,127.0,0.9,26.0,205.0,91.04,71.84
2018,4,27,17,45,201.5,105.0,0.6,25.2,163.0,76.61,59.89
2018,4,27,18,0,169.0,83.0,0.3,24.4,121.0,61.66,47.17
2018,4,27,18,15,128.0,62.5,0.4,23.85,86.5,47.17,34.49
2018,4,27,18,30,87.0,42.0,0.5,23.3,52.0,32.87,21.56
2018,4,27,18,45,47.5,24.5,0.6,22.75,29.5,19.42,3.47
2018,4,27,19,0,8.0,7.0,0.7,22.2,7.0,5.97,0.0
2018,4,27,19,15,4.0,3.5,0.8,21.6,3.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,28,5,45,31.5,6.5,1.0,14.25,7.5,0.0,0.0
2018,4,28,6,0,63.0,13.0,1.0,14.5,15.0,55.09,0.0
2018,4,28,6,15,167.0,28.5,1.3,15.4,47.5,203.54,132.9
2018,4,28,6,30,271.0,44.0,1.6,16.3,80.0,312.82,251.98
2018,4,28,6,45,334.5,58.0,1.85,17.2,123.5,389.15,318.88
2018,4,28,7,0,398.0,72.0,2.1,18.1,167.0,469.97,384.93
2018,4,28,7,15,514.0,77.0,2.05,19.15,234.0,596.7,481.12
2018,4,28,7,30,630.0,82.0,2.0,20.2,301.0,722.41,570.29
2018,4,28,7,45,672.5,88.0,1.95,21.25,358.5,783.65,608.73
2018,4,28,8,0,715.0,94.0,1.9,22.3,416.0,844.11,645.26
2018,4,28,8,15,745.0,98.5,1.9,23.1,472.0,889.03,670.91
2018,4,28,8,30,775.0,103.0,1.9,23.9,528.0,925.8,690.54
2018,4,28,8,45,797.0,107.0,1.9,24.65,581.0,957.81,706.85
2018,4,28,9,0,819.0,111.0,1.9,25.4,634.0,986.72,720.95
2018,4,28,9,15,835.5,114.0,1.85,25.85,682.5,1005.52,728.68
2018,4,28,9,30,852.0,117.0,1.8,26.3,731.0,1020.73,734.25
2018,4,28,9,45,864.5,119.5,1.75,26.75,774.0,1014.78,726.64
2018,4,28,10,0,877.0,122.0,1.7,27.2,817.0,1017.95,725.21
2018,4,28,10,15,886.5,124.0,1.7,27.55,853.5,1013.8,720.26
2018,4,28,10,30,896.0,126.0,1.7,27.9,890.0,1005.83,713.2
2018,4,28,10,45,902.5,127.5,1.65,28.25,919.0,990.66,701.21
2018,4,28,11,0,909.0,129.0,1.6,28.6,948.0,971.77,687.16
2018,4,28,11,15,912.5,130.0,1.6,28.85,968.0,946.06,669.97
2018,4,28,11,30,916.0,131.0,1.6,29.1,988.0,916.95,650.78
2018,4,28,11,45,918.5,131.5,1.65,29.35,1000.0,883.32,629.35
2018,4,28,12,0,921.0,132.0,1.7,29.6,1012.0,846.7,605.9
2018,4,28,12,15,922.0,132.0,1.7,29.75,1016.0,805.77,579.28
2018,4,28,12,30,923.0,132.0,1.7,29.9,1020.0,762.44,549.24
2018,4,28,12,45,922.5,131.5,1.7,30.05,1015.5,715.57,515.98
2018,4,28,13,0,922.0,131.0,1.7,30.2,1011.0,666.88,480.64
2018,4,28,13,15,919.5,130.0,1.75,30.25,997.5,615.04,442.61
2018,4,28,13,30,917.0,129.0,1.8,30.3,984.0,561.89,402.39
2018,4,28,13,45,888.0,139.0,1.8,30.35,951.5,502.97,356.72
2018,4,28,14,0,859.0,149.0,1.8,30.4,919.0,445.55,311.07
2018,4,28,14,15,772.0,182.0,1.85,30.35,857.0,382.63,262.15
2018,4,28,14,30,685.0,215.0,1.9,30.3,795.0,324.35,217.11
2018,4,28,14,45,754.0,178.0,1.9,30.25,791.0,270.06,170.57
2018,4,28,15,0,823.0,141.0,1.9,30.2,787.0,215.56,125.37
2018,4,28,15,15,833.0,129.0,1.9,30.0,752.5,156.31,85.37
2018,4,28,15,30,843.0,117.0,1.9,29.8,718.0,96.18,58.99
2018,4,28,15,45,819.5,116.5,1.95,29.65,667.5,82.46,62.2
2018,4,28,16,0,796.0,116.0,2.0,29.5,617.0,83.84,63.59
2018,4,28,16,15,780.5,109.5,2.0,29.15,566.0,81.25,61.78
2018,4,28,16,30,765.0,103.0,2.0,28.8,515.0,78.4,59.76
2018,4,28,16,45,734.0,98.5,2.0,28.45,459.0,69.93,53.05
2018,4,28,17,0,703.0,94.0,2.0,28.1,403.0,68.23,51.92
2018,4,28,17,15,660.5,87.0,2.0,28.1,345.5,64.5,48.97
2018,4,28,17,30,618.0,80.0,2.0,28.1,288.0,60.61,45.82
2018,4,28,17,45,554.5,72.5,1.55,26.25,232.5,56.03,42.31
2018,4,28,18,0,491.0,65.0,1.1,24.4,177.0,51.4,38.52
2018,4,28,18,15,394.5,53.5,1.15,23.45,127.5,43.11,31.14
2018,4,28,18,30,298.0,42.0,1.2,22.5,78.0,32.46,21.35
2018,4,28,18,45,176.5,26.0,1.25,21.55,44.5,20.23,4.93
2018,4,28,19,0,55.0,10.0,1.3,20.6,11.0,8.54,0.0
2018,4,28,19,15,27.5,5.0,1.35,20.3,5.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,29,5,45,5.0,4.5,1.1,14.8,4.5,0.0,0.0
2018,4,29,6,0,10.0,9.0,1.1,15.2,9.0,14.68,0.0
2018,4,29,6,15,49.0,24.0,1.2,15.85,30.0,74.93,48.01
2018,4,29,6,30,88.0,39.0,1.3,16.5,51.0,140.09,111.62
2018,4,29,6,45,202.0,58.0,1.35,17.1,102.5,260.02,214.47
2018,4,29,7,0,316.0,77.0,1.4,17.7,154.0,407.22,334.48
2018,4,29,7,15,330.0,98.5,1.6,18.55,197.0,454.77,370.86
2018,4,29,7,30,344.0,120.0,1.8,19.4,240.0,501.17,405.24
2018,4,29,7,45,374.0,138.0,2.0,20.2,289.5,557.03,445.89
2018,4,29,8,0,404.0,156.0,2.2,21.0,339.0,612.43,484.85
2018,4,29,8,15,405.5,179.0,2.3,21.55,382.5,644.92,505.4
2018,4,29,8,30,407.0,202.0,2.4,22.1,426.0,674.98,523.97
2018,4,29,8,45,416.0,222.0,2.5,22.6,470.5,706.71,543.83
2018,4,29,9,0,425.0,242.0,2.6,23.1,515.0,736.11,561.81
2018,4,29,9,15,475.0,243.5,2.7,23.45,570.0,784.49,594.47
2018,4,29,9,30,525.0,245.0,2.8,23.8,625.0,830.64,624.97
2018,4,29,9,45,567.0,245.0,2.95,24.15,677.0,864.34,646.89
2018,4,29,10,0,609.0,245.0,3.1,24.5,729.0,901.1,670.62
2018,4,29,10,15,656.0,236.0,3.2,24.8,778.5,924.42,685.43
2018,4,29,10,30,703.0,227.0,3.3,25.1,828.0,943.12,696.84
2018,4,29,10,45,782.0,192.0,3.4,25.4,881.0,952.54,701.85
2018,4,29,11,0,861.0,157.0,3.5,25.7,934.0,966.83,710.26
2018,4,29,11,15,784.0,205.0,3.55,25.95,924.5,912.19,672.77
2018,4,29,11,30,707.0,253.0,3.6,26.2,915.0,865.43,639.21
2018,4,29,11,45,607.0,322.5,3.65,26.5,896.0,807.1,595.81
2018,4,29,12,0,507.0,392.0,3.7,26.8,877.0,755.3,556.67
2018,4,29,12,15,474.5,403.5,3.7,27.15,859.0,707.29,521.62
2018,4,29,12,30,442.0,415.0,3.7,27.5,841.0,660.05,486.84
2018,4,29,12,45,365.5,440.0,3.75,27.8,791.0,597.74,440.85
2018,4,29,13,0,289.0,465.0,3.8,28.1,741.0,540.75,398.51
2018,4,29,13,15,322.0,445.5,3.8,28.35,749.0,519.41,382.34
2018,4,29,13,30,355.0,426.0,3.8,28.6,757.0,495.29,363.38
2018,4,29,13,45,405.0,396.0,3.85,28.8,765.5,461.18,336.63
2018,4,29,14,0,455.0,366.0,3.9,29.0,774.0,429.31,310.24
2018,4,29,14,15,466.0,347.5,3.85,28.95,754.0,386.52,275.68
2018,4,29,14,30,477.0,329.0,3.8,28.9,734.0,342.89,240.01
2018,4,29,14,45,497.5,305.0,3.8,28.9,711.5,297.24,202.57
2018,4,29,15,0,518.0,281.0,3.8,28.9,689.0,249.81,165.09
2018,4,29,15,15,426.0,294.0,3.75,28.7,617.0,210.5,142.04
2018,4,29,15,30,334.0,307.0,3.7,28.5,545.0,193.39,140.51
2018,4,29,15,45,343.5,282.0,3.7,28.25,512.5,174.38,137.15
2018,4,29,16,0,353.0,257.0,3.7,28.0,480.0,163.34,128.83
2018,4,29,16,15,245.5,246.0,3.6,27.65,394.5,157.1,124.36
2018,4,29,16,30,138.0,235.0,3.5,27.3,309.0,158.39,126.04
2018,4,29,16,45,95.5,200.5,3.4,27.0,249.0,144.57,115.29
2018,4,29,17,0,53.0,166.0,3.3,26.7,189.0,122.36,97.45
2018,4,29,17,15,75.5,146.0,3.3,26.7,174.0,108.91,86.58
2018,4,29,17,30,98.0,126.0,3.3,26.7,159.0,92.29,72.84
2018,4,29,17,45,51.5,99.5,2.85,25.3,116.5,76.31,59.73
2018,4,29,18,0,5.0,73.0,2.4,23.9,74.0,58.1,44.32
2018,4,29,18,15,65.5,55.0,2.45,23.3,63.0,43.02,31.09
2018,4,29,18,30,126.0,37.0,2.5,22.7,52.0,28.93,18.43
2018,4,29,18,45,86.0,24.0,2.5,22.15,32.0,18.89,5.02
2018,4,29,19,0,46.0,11.0,2.5,21.6,12.0,9.39,0.0
2018,4,29,19,15,23.0,5.5,2.6,21.4,6.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,19.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,30,5,45,17.5,5.5,2.65,17.05,6.0,0.0,0.0
2018,4,30,6,0,35.0,11.0,2.9,17.3,12.0,33.92,0.0
2018,4,30,6,15,91.0,23.5,3.1,17.9,34.0,118.9,81.47
2018,4,30,6,30,147.0,36.0,3.3,18.5,56.0,199.95,160.85
2018,4,30,6,45,127.5,44.0,3.5,19.05,67.5,174.57,143.14
2018,4,30,7,0,108.0,52.0,3.7,19.6,79.0,168.99,139.14
2018,4,30,7,15,54.0,40.5,3.95,20.25,54.0,92.48,74.12
2018,4,30,7,30,0.0,29.0,4.2,20.9,29.0,23.92,14.41
2018,4,30,7,45,0.0,35.5,4.4,21.5,35.5,29.32,18.83
2018,4,30,8,0,0.0,42.0,4.6,22.1,42.0,34.74,23.17
2018,4,30,8,15,4.5,89.5,4.7,22.65,92.0,79.08,59.55
2018,4,30,8,30,9.0,137.0,4.8,23.2,142.0,127.92,98.8
2018,4,30,8,45,8.0,161.0,4.9,23.75,166.0,149.0,114.94
2018,4,30,9,0,7.0,185.0,5.0,24.3,190.0,169.86,130.72
2018,4,30,9,15,24.5,223.5,5.0,24.75,241.0,240.5,185.96
2018,4,30,9,30,42.0,262.0,5.0,25.2,292.0,295.78,228.14
2018,4,30,9,45,211.5,246.0,5.05,25.65,413.0,484.91,375.67
2018,4,30,10,0,381.0,230.0,5.1,26.1,534.0,651.46,499.88
2018,4,30,10,15,546.5,200.0,5.15,26.4,657.0,780.41,593.37
2018,4,30,10,30,712.0,170.0,5.2,26.7,780.0,885.98,665.69
2018,4,30,10,45,521.5,247.5,5.2,27.0,702.0,769.51,579.62
2018,4,30,11,0,331.0,325.0,5.2,27.3,624.0,628.11,473.63
2018,4,30,11,15,177.0,305.0,5.25,27.5,465.5,454.77,344.29
2018,4,30,11,30,23.0,285.0,5.3,27.7,307.0,270.86,203.12
2018,4,30,11,45,29.5,314.5,5.3,27.9,343.0,298.41,223.87
2018,4,30,12,0,36.0,344.0,5.3,28.1,379.0,324.26,242.8
2018,4,30,12,15,56.0,377.5,5.35,28.25,431.5,361.69,270.56
2018,4,30,12,30,76.0,411.0,5.4,28.4,484.0,395.7,295.43
2018,4,30,12,45,41.0,281.5,5.4,28.5,321.0,259.85,194.12
2018,4,30,13,0,6.0,152.0,5.4,28.6,158.0,130.09,95.36
2018,4,30,13,15,3.5,119.0,5.45,28.55,122.5,101.07,73.13
2018,4,30,13,30,1.0,86.0,5.5,28.5,87.0,72.36,50.94
2018,4,30,13,45,2.5,111.0,5.5,28.45,113.5,93.44,67.36
2018,4,30,14,0,4.0,136.0,5.5,28.4,140.0,114.0,83.31
2018,4,30,14,15,3.0,132.0,5.5,28.2,135.0,110.04,80.39
2018,4,30,14,30,2.0,128.0,5.5,28.0,130.0,106.22,77.62
2018,4,30,14,45,1.0,113.5,5.5,27.85,114.5,94.22,68.48
2018,4,30,15,0,0.0,99.0,5.5,27.7,99.0,82.37,59.42
2018,4,30,15,15,0.0,86.5,5.5,27.45,86.5,72.12,51.56
2018,4,30,15,30,0.0,74.0,5.5,27.2,74.0,61.61,43.43
2018,4,30,15,45,10.0,112.0,5.5,27.0,118.5,92.51,71.32
2018,4,30,16,0,20.0,150.0,5.5,26.8,163.0,114.69,89.91
2018,4,30,16,15,29.5,151.0,5.45,26.55,168.0,115.36,90.84
2018,4,30,16,30,39.0,152.0,5.4,26.3,173.0,115.75,91.58
2018,4,30,16,45,19.5,96.0,5.4,26.1,106.5,76.82,59.39
2018,4,30,17,0,0.0,40.0,5.4,25.9,40.0,33.07,22.59
2018,4,30,17,15,20.0,41.5,5.4,25.9,48.5,35.27,24.57
2018,4,30,17,30,40.0,43.0,5.4,25.9,57.0,35.09,24.48
2018,4,30,17,45,32.0,41.0,5.05,25.2,51.0,33.52,23.22
2018,4,30,18,0,24.0,39.0,4.7,24.5,45.0,32.9,22.67
2018,4,30,18,15,51.5,33.0,4.5,24.05,41.0,27.23,17.59
2018,4,30,18,30,79.0,27.0,4.3,23.6,37.0,21.48,12.21
2018,4,30,18,45,40.0,15.0,4.1,23.2,20.0,12.11,1.6
2018,4,30,19,0,1.0,3.0,3.9,22.8,3.0,2.56,0.0
2018,4,30,19,15,0.5,1.5,3.9,22.5,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,22.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,21.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,21.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,20.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,19.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,19.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.15,19.4,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.05,19.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,5,1,5,45,0.5,1.5,3.45,20.1,1.5,0.0,0.0
2018,5,1,6,0,1.0,3.0,3.7,20.3,3.0,3.26,0.0
2018,5,1,6,15,0.5,6.0,3.85,20.7,6.0,5.29,0.0
2018,5,1,6,30,0.0,9.0,4.0,21.1,9.0,7.39,0.36
2018,5,1,6,45,0.0,13.0,4.15,21.5,13.0,10.68,3.21
2018,5,1,7,0,0.0,17.0,4.3,21.9,17.0,13.99,6.03
2018,5,1,7,15,0.0,21.5,4.45,22.45,21.5,17.71,9.14
2018,5,1,7,30,0.0,26.0,4.6,23.0,26.0,21.44,12.2
2018,5,1,7,45,0.0,34.0,4.8,23.5,34.0,28.08,17.61
2018,5,1,8,0,0.0,42.0,5.0,24.0,42.0,34.74,22.96
2018,5,1,8,15,0.0,47.5,5.1,24.5,47.5,39.33,26.55
2018,5,1,8,30,0.0,53.0,5.2,25.0,53.0,43.93,30.11
2018,5,1,8,45,0.0,63.0,5.3,25.5,63.0,52.3,36.66
2018,5,1,9,0,0.0,73.0,5.4,26.0,73.0,60.69,43.17
2018,5,1,9,15,0.0,78.0,5.5,26.45,78.0,64.92,46.3
2018,5,1,9,30,0.0,83.0,5.6,26.9,83.0,69.15,49.44
2018,5,1,9,45,0.0,72.5,5.7,27.35,72.5,60.42,42.32
2018,5,1,10,0,0.0,62.0,5.8,27.8,62.0,51.68,35.26
2018,5,1,10,15,2.0,105.0,5.85,28.25,106.5,90.07,65.26
2018,5,1,10,30,4.0,148.0,5.9,28.7,151.0,129.17,95.39
2018,5,1,10,45,3.0,137.0,5.95,29.15,139.5,118.49,86.78
2018,5,1,11,0,2.0,126.0,6.0,29.6,128.0,107.98,78.38
2018,5,1,11,15,2.5,133.5,6.05,30.0,136.0,114.71,83.36
2018,5,1,11,30,3.0,141.0,6.1,30.4,144.0,121.32,88.23
2018,5,1,11,45,5.0,162.5,6.15,30.75,167.5,140.9,103.02
2018,5,1,12,0,7.0,184.0,6.2,31.1,191.0,160.1,117.41
2018,5,1,12,15,12.5,218.0,6.25,31.35,230.0,191.89,141.34
2018,5,1,12,30,18.0,252.0,6.3,31.6,269.0,224.2,165.42
2018,5,1,12,45,17.0,255.0,6.35,31.85,271.0,222.58,163.93
2018,5,1,13,0,16.0,258.0,6.4,32.1,273.0,222.43,163.61
2018,5,1,13,15,12.5,227.5,6.4,32.05,239.0,194.16,142.47
2018,5,1,13,30,9.0,197.0,6.4,32.0,205.0,166.6,121.8
2018,5,1,13,45,9.0,201.5,6.45,31.95,209.5,169.06,123.74
2018,5,1,14,0,9.0,206.0,6.5,31.9,214.0,171.4,125.59
2018,5,1,14,15,6.5,181.5,6.45,31.65,187.0,150.31,109.86
2018,5,1,14,30,4.0,157.0,6.4,31.4,160.0,129.66,94.42
2018,5,1,14,45,3.5,150.0,6.35,31.15,152.5,123.49,89.95
2018,5,1,15,0,3.0,143.0,6.3,30.9,145.0,117.44,85.57
2018,5,1,15,15,3.0,145.5,6.25,30.55,147.5,118.78,86.94
2018,5,1,15,30,3.0,148.0,6.2,30.2,150.0,119.95,88.26
2018,5,1,15,45,1.5,119.0,6.15,29.9,120.0,97.71,74.68
2018,5,1,16,0,0.0,90.0,6.1,29.6,90.0,74.9,56.31
2018,5,1,16,15,0.0,97.0,6.0,29.2,97.0,80.4,61.15
2018,5,1,16,30,0.0,104.0,5.9,28.8,104.0,85.5,65.71
2018,5,1,16,45,11.0,105.0,5.8,28.4,110.0,86.0,66.48
2018,5,1,17,0,22.0,106.0,5.7,28.0,116.0,83.63,64.87
2018,5,1,17,15,45.5,110.5,5.7,28.0,127.5,86.28,67.32
2018,5,1,17,30,69.0,115.0,5.7,28.0,139.0,88.15,69.07
2018,5,1,17,45,103.5,99.5,5.35,27.15,127.5,74.84,58.08
2018,5,1,18,0,138.0,84.0,5.0,26.3,116.0,63.88,48.8
2018,5,1,18,15,100.0,63.0,4.85,25.85,83.0,48.6,35.47
2018,5,1,18,30,62.0,42.0,4.7,25.4,50.0,33.02,21.64
2018,5,1,18,45,33.5,25.0,4.55,25.0,29.0,19.96,6.84
2018,5,1,19,0,5.0,8.0,4.4,24.6,8.0,6.83,0.0
2018,5,1,19,15,2.5,4.0,4.4,24.3,4.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.45,23.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.45,22.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.35,22.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.25,22.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.2,22.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.1,22.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.7,21.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.65,21.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.6,21.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.5,21.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.35,21.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,21.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.3,21.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.25,21.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.2,21.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.25,21.9,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2018,5,2,5,45,1.0,1.5,3.4,22.15,1.5,0.0,0.0
2018,5,2,6,0,2.0,3.0,3.5,22.3,3.0,3.97,0.0
2018,5,2,6,15,1.0,5.0,3.65,22.65,5.0,4.84,0.0
2018,5,2,6,30,0.0,7.0,3.8,23.0,7.0,5.74,0.0
2018,5,2,6,45,0.0,10.0,3.95,23.35,10.0,8.21,1.12
2018,5,2,7,0,0.0,13.0,4.1,23.7,13.0,10.69,3.22
2018,5,2,7,15,0.0,17.5,4.4,24.25,17.5,14.41,6.31
2018,5,2,7,30,0.0,22.0,4.7,24.8,22.0,18.13,9.35
2018,5,2,7,45,0.0,28.5,4.95,25.4,28.5,23.52,13.7
2018,5,2,8,0,0.0,35.0,5.2,26.0,35.0,28.93,18.0
2018,5,2,8,15,0.0,57.0,5.4,26.6,57.0,47.24,32.68
2018,5,2,8,30,0.0,79.0,5.6,27.2,79.0,65.63,47.21
2018,5,2,8,45,3.0,117.5,5.8,27.75,119.5,102.62,76.43
2018,5,2,9,0,6.0,156.0,6.0,28.3,160.0,140.91,106.17
2018,5,2,9,15,4.0,147.5,6.1,28.8,150.0,130.27,97.23
2018,5,2,9,30,2.0,139.0,6.2,29.3,140.0,120.13,88.81
2018,5,2,9,45,5.0,168.5,6.35,29.75,172.0,149.38,111.17
2018,5,2,10,0,8.0,198.0,6.5,30.2,204.0,178.49,133.15
2018,5,2,10,15,6.0,179.5,6.55,30.65,184.0,159.21,117.84
2018,5,2,10,30,4.0,161.0,6.6,31.1,164.0,140.53,103.11
2018,5,2,10,45,4.0,158.5,6.65,31.5,162.0,138.05,100.92
2018,5,2,11,0,4.0,156.0,6.7,31.9,160.0,135.59,98.77
2018,5,2,11,15,79.5,230.0,6.75,32.2,305.0,286.04,214.2
2018,5,2,11,30,155.0,304.0,6.8,32.5,450.0,412.74,308.49
2018,5,2,11,45,460.5,250.0,6.8,32.8,691.5,624.12,466.62
2018,5,2,12,0,766.0,196.0,6.8,33.1,933.0,788.39,584.67
2018,5,2,12,15,714.5,216.5,6.8,33.25,906.0,733.35,542.95
2018,5,2,12,30,663.0,237.0,6.8,33.4,879.0,674.0,498.8
2018,5,2,12,45,363.5,318.5,6.8,33.55,670.0,503.44,371.99
2018,5,2,13,0,64.0,400.0,6.8,33.7,461.0,361.27,264.51
2018,5,2,13,15,65.0,403.0,6.8,33.75,464.5,355.36,260.18
2018,5,2,13,30,66.0,406.0,6.8,33.8,468.0,349.06,255.31
2018,5,2,13,45,43.0,348.5,6.8,33.8,388.5,288.97,211.33
2018,5,2,14,0,20.0,291.0,6.8,33.8,309.0,240.85,176.12
2018,5,2,14,15,15.0,252.0,6.85,33.65,265.5,207.19,151.4
2018,5,2,14,30,10.0,213.0,6.9,33.5,222.0,174.4,127.18
2018,5,2,14,45,15.5,225.5,6.9,33.35,238.5,183.27,133.9
2018,5,2,15,0,21.0,238.0,6.9,33.2,255.0,180.52,131.84
2018,5,2,15,15,79.0,284.0,6.9,32.85,341.5,210.14,152.65
2018,5,2,15,30,137.0,330.0,6.9,32.5,428.0,212.69,155.79
2018,5,2,15,45,246.0,284.5,6.9,32.2,446.5,173.51,134.77
2018,5,2,16,0,355.0,239.0,6.9,31.9,465.0,153.56,119.38
2018,5,2,16,15,437.5,203.0,6.9,31.5,457.5,127.26,98.7
2018,5,2,16,30,520.0,167.0,6.9,31.1,450.0,109.64,84.85
2018,5,2,16,45,509.0,151.5,6.85,30.7,404.0,101.99,79.03
2018,5,2,17,0,498.0,136.0,6.8,30.3,358.0,93.8,72.69
2018,5,2,17,15,482.5,121.5,6.8,30.3,312.5,85.69,66.2
2018,5,2,17,30,467.0,107.0,6.8,30.3,267.0,77.1,59.2
2018,5,2,17,45,409.0,94.0,6.45,29.3,215.5,68.72,52.44
2018,5,2,18,0,351.0,81.0,6.1,28.3,164.0,60.06,45.19
2018,5,2,18,15,273.5,64.5,5.8,27.75,118.5,48.45,35.08
2018,5,2,18,30,196.0,48.0,5.5,27.2,73.0,36.52,24.37
2018,5,2,18,45,116.5,29.5,5.25,26.65,42.5,22.96,9.23
2018,5,2,19,0,37.0,11.0,5.0,26.1,12.0,9.39,0.0
2018,5,2,19,15,18.5,5.5,4.9,25.7,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,4.8,25.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.75,24.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.7,24.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.6,24.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.5,24.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.4,23.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.3,23.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.4,23.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.45,23.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.45,23.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.4,23.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.3,23.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.2,23.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,4.15,23.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,4.0,23.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.9,23.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.8,23.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.7,23.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.65,23.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,23.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.55,23.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.5,23.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.5,23.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.5,23.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.65,22.95,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,3.8,22.95,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,5,3,5,45,6.5,2.5,4.0,23.05,3.0,0.0,0.0
2018,5,3,6,0,13.0,5.0,4.1,23.1,6.0,13.42,0.0
2018,5,3,6,15,79.5,26.0,4.15,23.25,37.0,114.72,81.55
2018,5,3,6,30,146.0,47.0,4.2,23.4,68.0,198.65,157.8
2018,5,3,6,45,128.5,41.5,4.25,23.55,66.0,170.55,137.94
2018,5,3,7,0,111.0,36.0,4.3,23.7,64.0,147.23,119.76
2018,5,3,7,15,56.5,50.0,4.5,23.95,64.5,106.08,84.29
2018,5,3,7,30,2.0,64.0,4.7,24.2,65.0,54.87,39.75
2018,5,3,7,45,2.0,72.0,4.95,24.5,73.0,61.6,45.11
2018,5,3,8,0,2.0,80.0,5.2,24.8,81.0,68.35,50.37
2018,5,3,8,15,12.0,103.0,5.3,25.2,109.5,98.99,75.3
2018,5,3,8,30,22.0,126.0,5.4,25.6,138.0,140.64,108.6
2018,5,3,8,45,13.0,135.0,5.5,26.05,142.5,128.96,98.3
2018,5,3,9,0,4.0,144.0,5.6,26.5,147.0,127.61,96.3
2018,5,3,9,15,19.5,202.0,5.55,26.9,216.5,197.23,150.89
2018,5,3,9,30,35.0,260.0,5.5,27.3,286.0,286.15,218.9
2018,5,3,9,45,83.5,298.0,5.4,27.75,364.0,371.07,283.54
2018,5,3,10,0,132.0,336.0,5.3,28.2,442.0,474.24,359.65
2018,5,3,10,15,250.0,324.0,5.2,28.45,535.5,589.33,445.09
2018,5,3,10,30,368.0,312.0,5.1,28.7,629.0,698.3,523.29
2018,5,3,10,45,335.5,335.5,5.0,28.95,631.5,658.26,492.03
2018,5,3,11,0,303.0,359.0,4.9,29.2,634.0,635.3,473.28
2018,5,3,11,15,186.5,391.0,4.75,29.3,561.5,531.96,395.69
2018,5,3,11,30,70.0,423.0,4.6,29.4,489.0,436.03,322.83
2018,5,3,11,45,117.0,408.5,4.45,29.5,520.5,463.12,343.3
2018,5,3,12,0,164.0,394.0,4.3,29.6,552.0,475.68,352.76
2018,5,3,12,15,94.5,330.0,4.2,29.75,421.0,355.89,264.35
2018,5,3,12,30,25.0,266.0,4.1,29.9,290.0,240.72,178.04
2018,5,3,12,45,12.5,185.0,4.05,30.0,197.0,162.46,119.3
2018,5,3,13,0,0.0,104.0,4.0,30.1,104.0,86.87,61.6
2018,5,3,13,15,0.0,91.5,3.95,30.3,91.5,76.44,53.62
2018,5,3,13,30,0.0,79.0,3.9,30.5,79.0,66.07,45.63
2018,5,3,13,45,3.0,119.0,3.9,30.65,121.5,100.2,71.85
2018,5,3,14,0,6.0,159.0,3.9,30.8,164.0,133.21,96.97
2018,5,3,14,15,16.5,216.0,3.9,30.85,230.0,174.06,127.66
2018,5,3,14,30,27.0,273.0,3.9,30.9,296.0,213.8,157.12
2018,5,3,14,45,166.5,299.5,3.9,31.0,432.0,246.73,176.35
2018,5,3,15,0,306.0,326.0,3.9,31.1,568.0,255.48,176.64
2018,5,3,15,15,439.0,271.5,4.0,31.05,598.5,201.81,133.22
2018,5,3,15,30,572.0,217.0,4.1,31.0,629.0,145.27,97.41
2018,5,3,15,45,581.0,203.5,4.15,30.95,597.5,122.52,94.25
2018,5,3,16,0,590.0,190.0,4.2,30.9,566.0,118.7,91.5
2018,5,3,16,15,537.5,185.5,4.25,30.65,506.0,118.56,91.79
2018,5,3,16,30,485.0,181.0,4.3,30.4,446.0,117.53,91.38
2018,5,3,16,45,293.5,177.0,4.35,30.15,332.5,121.02,94.69
2018,5,3,17,0,102.0,173.0,4.4,29.9,219.0,122.35,96.23
