Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,15,215.5,148.5,4.4,29.9,228.5,104.0,81.4
2018,5,3,17,30,329.0,124.0,4.4,29.9,238.0,90.12,70.1
2018,5,3,17,45,216.0,98.5,4.2,28.85,168.0,72.57,55.75
2018,5,3,18,0,103.0,73.0,4.0,27.8,98.0,56.61,42.38
2018,5,3,18,15,53.5,45.5,3.85,27.2,58.5,36.49,25.14
2018,5,3,18,30,4.0,18.0,3.7,26.6,19.0,14.83,6.61
2018,5,3,18,45,2.0,10.0,3.5,25.95,10.5,8.22,0.0
2018,5,3,19,0,0.0,2.0,3.3,25.3,2.0,1.71,0.0
2018,5,3,19,15,0.0,1.0,3.3,25.0,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,24.35,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,23.8,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.8,23.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.15,22.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.1,22.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.0,21.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,4,5,45,0.0,1.5,2.35,22.15,1.5,0.0,0.0
2018,5,4,6,0,0.0,3.0,2.5,22.2,3.0,2.56,0.0
2018,5,4,6,15,0.0,4.5,2.65,22.4,4.5,3.69,0.0
2018,5,4,6,30,0.0,6.0,2.8,22.6,6.0,4.92,0.0
2018,5,4,6,45,0.0,8.0,3.0,22.8,8.0,6.57,0.0
2018,5,4,7,0,0.0,10.0,3.2,23.0,10.0,8.22,1.19
2018,5,4,7,15,0.0,12.0,3.35,23.3,12.0,9.87,2.57
2018,5,4,7,30,0.0,14.0,3.5,23.6,14.0,11.53,3.93
2018,5,4,7,45,0.0,17.5,3.65,23.9,17.5,14.43,6.29
2018,5,4,8,0,0.0,21.0,3.8,24.2,21.0,17.33,8.63
2018,5,4,8,15,0.0,25.5,3.85,24.45,25.5,21.08,11.63
2018,5,4,8,30,0.0,30.0,3.9,24.7,30.0,24.83,14.61
2018,5,4,8,45,0.0,34.0,4.0,24.95,34.0,28.17,17.23
2018,5,4,9,0,0.0,38.0,4.1,25.2,38.0,31.52,19.84
2018,5,4,9,15,0.0,42.0,4.05,25.35,42.0,34.88,22.46
2018,5,4,9,30,0.0,46.0,4.0,25.5,46.0,38.24,25.06
2018,5,4,9,45,0.0,51.0,3.95,25.7,51.0,42.45,28.32
2018,5,4,10,0,0.0,56.0,3.9,25.9,56.0,46.67,31.58
2018,5,4,10,15,0.0,58.0,3.8,26.0,58.0,48.38,32.85
2018,5,4,10,30,0.0,60.0,3.7,26.1,60.0,50.1,34.14
2018,5,4,10,45,0.0,64.0,3.55,26.25,64.0,53.5,36.74
2018,5,4,11,0,0.0,68.0,3.4,26.4,68.0,56.9,39.34
2018,5,4,11,15,0.0,71.5,3.15,26.5,71.5,59.9,41.63
2018,5,4,11,30,0.0,75.0,2.9,26.6,75.0,62.89,43.92
2018,5,4,11,45,0.0,84.0,2.65,26.7,84.0,70.49,49.8
2018,5,4,12,0,0.0,93.0,2.4,26.8,93.0,78.04,55.62
2018,5,4,12,15,0.0,95.5,2.25,26.85,95.5,80.08,57.17
2018,5,4,12,30,0.0,98.0,2.1,26.9,98.0,82.08,58.7
2018,5,4,12,45,0.5,107.5,1.95,26.95,108.0,90.22,65.0
2018,5,4,13,0,1.0,117.0,1.8,27.0,118.0,98.23,71.19
2018,5,4,13,15,0.5,104.5,1.75,26.65,105.0,87.46,62.96
2018,5,4,13,30,0.0,92.0,1.7,26.3,92.0,76.8,54.81
2018,5,4,13,45,0.5,99.5,1.7,25.95,100.0,83.14,59.89
2018,5,4,14,0,1.0,107.0,1.7,25.6,108.0,89.38,64.9
2018,5,4,14,15,1.0,111.5,1.9,25.3,112.5,92.9,67.81
2018,5,4,14,30,1.0,116.0,2.1,25.0,117.0,96.38,70.73
2018,5,4,14,45,2.5,141.0,2.25,24.7,143.0,116.29,86.48
2018,5,4,15,0,4.0,166.0,2.4,24.4,169.0,135.24,101.49
2018,5,4,15,15,3.0,137.0,2.55,24.2,139.0,112.33,83.86
2018,5,4,15,30,2.0,108.0,2.7,24.0,109.0,89.45,66.14
2018,5,4,15,45,1.0,89.5,2.85,23.85,90.0,74.56,57.15
2018,5,4,16,0,0.0,71.0,3.0,23.7,71.0,59.01,44.33
2018,5,4,16,15,0.0,60.0,3.2,23.5,60.0,49.79,36.74
2018,5,4,16,30,0.0,49.0,3.4,23.3,49.0,40.6,29.09
2018,5,4,16,45,0.0,37.0,3.55,23.1,37.0,30.6,20.68
2018,5,4,17,0,0.0,25.0,3.7,22.9,25.0,20.64,12.2
2018,5,4,17,15,0.0,26.0,3.7,22.9,26.0,21.45,12.96
2018,5,4,17,30,0.0,27.0,3.7,22.9,27.0,22.27,13.72
2018,5,4,17,45,0.0,20.5,3.55,22.1,20.5,16.88,9.09
2018,5,4,18,0,0.0,14.0,3.4,21.3,14.0,11.51,4.4
2018,5,4,18,15,0.0,12.0,3.3,20.9,12.0,9.86,2.89
2018,5,4,18,30,0.0,10.0,3.2,20.5,10.0,8.21,1.31
2018,5,4,18,45,0.0,6.0,3.05,20.15,6.0,4.92,0.0
2018,5,4,19,0,0.0,2.0,2.9,19.8,2.0,1.71,0.0
2018,5,4,19,15,0.0,1.0,2.9,19.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,5,5,45,61.0,9.5,1.5,16.25,12.5,8.11,0.0
2018,5,5,6,0,122.0,19.0,1.6,16.4,25.0,136.51,0.0
2018,5,5,6,15,247.5,33.0,1.65,16.8,64.5,273.78,208.94
2018,5,5,6,30,373.0,47.0,1.7,17.2,104.0,399.19,322.71
2018,5,5,6,45,449.5,56.0,1.8,17.6,152.5,487.7,396.4
2018,5,5,7,0,526.0,65.0,1.9,18.0,201.0,579.61,468.78
2018,5,5,7,15,592.0,72.5,2.0,18.7,260.5,663.16,530.56
2018,5,5,7,30,658.0,80.0,2.1,19.4,320.0,748.34,590.5
2018,5,5,7,45,698.5,84.0,2.25,20.05,377.0,805.53,628.55
2018,5,5,8,0,739.0,88.0,2.4,20.7,434.0,856.05,660.96
2018,5,5,8,15,766.5,92.5,2.5,21.4,489.5,899.34,687.1
2018,5,5,8,30,794.0,97.0,2.6,22.1,545.0,940.26,711.15
2018,5,5,8,45,815.5,100.5,2.75,22.75,598.0,971.19,728.74
2018,5,5,9,0,837.0,104.0,2.9,23.4,651.0,999.03,744.23
2018,5,5,9,15,852.5,106.0,2.9,23.85,698.5,1003.15,743.32
2018,5,5,9,30,868.0,108.0,2.9,24.3,746.0,1016.24,748.7
2018,5,5,9,45,880.0,110.0,2.95,24.75,788.0,1022.18,749.9
2018,5,5,10,0,892.0,112.0,3.0,25.2,830.0,1024.41,748.9
2018,5,5,10,15,901.0,113.5,3.0,25.55,866.0,1019.31,743.23
2018,5,5,10,30,910.0,115.0,3.0,25.9,902.0,1010.42,735.34
2018,5,5,10,45,916.0,116.0,3.05,26.25,930.0,994.35,723.43
2018,5,5,11,0,922.0,117.0,3.1,26.6,958.0,974.6,709.3
2018,5,5,11,15,926.5,118.0,3.1,26.85,978.5,949.86,691.95
2018,5,5,11,30,931.0,119.0,3.1,27.1,999.0,921.65,672.44
2018,5,5,11,45,933.0,119.5,3.1,27.4,1011.0,887.58,648.99
2018,5,5,12,0,935.0,120.0,3.1,27.7,1023.0,850.53,623.59
2018,5,5,12,15,934.0,121.0,3.15,27.85,1025.5,808.88,595.67
2018,5,5,12,30,933.0,122.0,3.2,28.0,1028.0,764.96,564.76
2018,5,5,12,45,931.0,122.0,3.25,28.15,1022.5,717.61,530.11
2018,5,5,13,0,929.0,122.0,3.3,28.3,1017.0,668.58,493.42
2018,5,5,13,15,925.0,122.5,3.35,28.3,1003.0,617.25,454.36
2018,5,5,13,30,921.0,123.0,3.4,28.3,989.0,564.72,413.27
2018,5,5,13,45,915.0,122.5,3.4,28.35,967.0,509.58,368.88
2018,5,5,14,0,909.0,122.0,3.4,28.4,945.0,453.84,322.81
2018,5,5,14,15,901.5,121.5,3.4,28.3,915.5,397.2,275.19
2018,5,5,14,30,894.0,121.0,3.4,28.2,886.0,340.53,226.89
2018,5,5,14,45,883.5,119.5,3.4,28.1,849.0,282.75,178.28
2018,5,5,15,0,873.0,118.0,3.4,28.0,812.0,225.75,132.7
2018,5,5,15,15,860.5,116.0,3.3,27.8,769.0,169.22,93.74
2018,5,5,15,30,848.0,114.0,3.2,27.6,726.0,103.53,60.17
2018,5,5,15,45,832.5,110.5,3.15,27.4,678.0,78.42,59.48
2018,5,5,16,0,817.0,107.0,3.1,27.2,630.0,77.78,59.21
2018,5,5,16,15,796.0,103.5,2.9,26.9,578.0,76.92,58.77
2018,5,5,16,30,775.0,100.0,2.7,26.6,526.0,75.97,58.27
2018,5,5,16,45,746.0,95.5,2.55,26.3,470.5,74.08,56.98
2018,5,5,17,0,717.0,91.0,2.4,26.0,415.0,65.91,50.39
2018,5,5,17,15,677.0,85.5,2.4,26.0,358.5,63.19,48.28
2018,5,5,17,30,637.0,80.0,2.4,26.0,302.0,60.38,46.03
2018,5,5,17,45,579.5,72.0,1.8,24.8,246.5,55.41,42.06
2018,5,5,18,0,522.0,64.0,1.2,23.6,191.0,50.3,37.78
2018,5,5,18,15,435.5,54.0,1.2,22.95,141.0,43.24,31.47
2018,5,5,18,30,349.0,44.0,1.2,22.3,91.0,36.07,24.74
2018,5,5,18,45,222.0,29.0,1.15,21.65,54.0,22.57,10.68
2018,5,5,19,0,95.0,14.0,1.1,21.0,17.0,11.95,0.0
2018,5,5,19,15,47.5,7.0,1.1,20.75,8.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,6,5,45,71.0,10.0,0.9,16.05,13.5,55.84,0.0
2018,5,6,6,0,142.0,20.0,0.9,16.2,27.0,153.41,0.0
2018,5,6,6,15,274.5,33.5,1.1,16.95,68.5,295.13,226.22
2018,5,6,6,30,407.0,47.0,1.3,17.7,110.0,426.5,342.3
2018,5,6,6,45,491.5,56.0,1.55,18.45,163.0,522.8,420.94
2018,5,6,7,0,576.0,65.0,1.8,19.2,216.0,623.07,498.48
2018,5,6,7,15,630.0,72.0,1.7,20.0,273.0,696.77,550.12
2018,5,6,7,30,684.0,79.0,1.6,20.8,330.0,771.26,599.19
2018,5,6,7,45,721.0,83.5,1.45,21.65,387.0,826.43,631.42
2018,5,6,8,0,758.0,88.0,1.3,22.5,444.0,874.77,657.34
2018,5,6,8,15,783.5,92.0,1.3,23.35,499.0,915.78,679.34
2018,5,6,8,30,809.0,96.0,1.3,24.2,554.0,954.3,699.21
2018,5,6,8,45,828.5,99.5,1.25,25.05,606.5,983.34,711.81
2018,5,6,9,0,848.0,103.0,1.2,25.9,659.0,1009.23,722.27
2018,5,6,9,15,863.5,105.5,1.3,26.3,707.0,1014.0,723.49
2018,5,6,9,30,879.0,108.0,1.4,26.7,755.0,1027.64,730.6
2018,5,6,9,45,890.0,110.0,1.5,27.1,797.0,1032.51,732.26
2018,5,6,10,0,901.0,112.0,1.6,27.5,839.0,1033.64,731.82
2018,5,6,10,15,909.0,113.5,1.7,27.8,874.0,1027.45,727.28
2018,5,6,10,30,917.0,115.0,1.8,28.1,909.0,1017.45,720.56
2018,5,6,10,45,923.5,116.0,1.9,28.4,937.5,1001.72,710.35
2018,5,6,11,0,930.0,117.0,2.0,28.7,966.0,982.27,697.9
2018,5,6,11,15,935.5,117.0,2.1,28.95,987.0,957.3,682.12
2018,5,6,11,30,941.0,117.0,2.2,29.2,1008.0,928.84,664.09
2018,5,6,11,45,943.5,117.5,2.25,29.45,1020.0,894.92,642.03
2018,5,6,12,0,946.0,118.0,2.3,29.7,1032.0,857.97,617.94
2018,5,6,12,15,947.0,117.0,2.35,29.85,1035.0,815.87,590.57
2018,5,6,12,30,948.0,116.0,2.4,30.0,1038.0,771.4,560.38
2018,5,6,12,45,947.5,115.5,2.45,30.15,1033.0,724.18,526.69
2018,5,6,13,0,947.0,115.0,2.5,30.3,1028.0,675.11,490.84
2018,5,6,13,15,945.0,114.0,2.55,30.35,1014.5,623.13,452.11
2018,5,6,13,30,943.0,113.0,2.6,30.4,1001.0,569.75,411.15
2018,5,6,13,45,939.0,112.0,2.65,30.5,979.5,514.22,367.26
2018,5,6,14,0,935.0,111.0,2.7,30.6,958.0,457.84,321.4
2018,5,6,14,15,929.0,109.5,2.7,30.55,928.5,399.81,273.27
2018,5,6,14,30,923.0,108.0,2.7,30.5,899.0,341.58,224.24
2018,5,6,14,45,916.0,106.0,2.75,30.45,863.0,282.84,175.2
2018,5,6,15,0,909.0,104.0,2.8,30.4,827.0,224.46,128.77
2018,5,6,15,15,898.0,101.5,2.75,30.25,784.0,165.91,88.56
2018,5,6,15,30,887.0,99.0,2.7,30.1,741.0,108.64,62.08
2018,5,6,15,45,872.5,96.5,2.65,29.95,692.5,81.45,61.27
2018,5,6,16,0,858.0,94.0,2.6,29.8,644.0,80.26,60.56
2018,5,6,16,15,838.0,90.5,2.5,29.5,591.0,68.88,51.49
2018,5,6,16,30,818.0,87.0,2.4,29.2,538.0,67.51,50.63
2018,5,6,16,45,791.5,83.5,2.25,28.9,482.5,65.95,49.59
2018,5,6,17,0,765.0,80.0,2.1,28.6,427.0,64.31,48.49
2018,5,6,17,15,727.0,75.5,2.1,28.6,369.5,61.71,46.49
2018,5,6,17,30,689.0,71.0,2.1,28.6,312.0,54.18,40.29
2018,5,6,17,45,634.0,65.0,1.6,27.05,256.0,50.41,37.41
2018,5,6,18,0,579.0,59.0,1.1,25.5,200.0,46.6,34.32
2018,5,6,18,15,491.5,50.5,1.1,24.65,148.5,40.53,28.95
2018,5,6,18,30,404.0,42.0,1.1,23.8,97.0,34.43,23.25
2018,5,6,18,45,261.0,28.5,1.1,23.0,58.0,23.62,11.7
2018,5,6,19,0,118.0,15.0,1.1,22.2,19.0,12.8,0.0
2018,5,6,19,15,59.0,7.5,1.15,22.0,9.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,7,5,45,83.5,10.5,1.45,15.85,15.0,64.66,0.0
2018,5,7,6,0,167.0,21.0,1.5,16.3,30.0,173.88,0.0
2018,5,7,6,15,293.0,33.5,1.75,17.2,71.0,309.4,239.45
2018,5,7,6,30,419.0,46.0,2.0,18.1,112.0,435.36,350.96
2018,5,7,6,45,498.0,55.0,2.25,19.0,164.0,527.25,426.36
2018,5,7,7,0,577.0,64.0,2.5,19.9,216.0,622.91,500.52
2018,5,7,7,15,629.0,70.0,2.35,20.75,272.0,693.41,550.29
2018,5,7,7,30,681.0,76.0,2.2,21.6,328.0,764.61,597.52
2018,5,7,7,45,717.0,81.0,2.05,22.45,384.5,813.52,626.46
2018,5,7,8,0,753.0,86.0,1.9,23.3,441.0,867.75,657.65
2018,5,7,8,15,779.0,90.0,1.8,24.3,496.0,909.12,678.88
2018,5,7,8,30,805.0,94.0,1.7,25.3,551.0,948.05,697.78
2018,5,7,8,45,823.5,97.0,1.6,26.35,602.5,975.43,708.47
2018,5,7,9,0,842.0,100.0,1.5,27.4,654.0,999.67,716.95
2018,5,7,9,15,856.0,103.0,1.4,27.85,701.0,1003.69,714.36
2018,5,7,9,30,870.0,106.0,1.3,28.3,748.0,1016.45,717.51
2018,5,7,9,45,880.5,108.5,1.2,28.8,789.5,1021.48,715.65
2018,5,7,10,0,891.0,111.0,1.1,29.3,831.0,1022.78,711.72
2018,5,7,10,15,898.5,112.5,1.0,29.7,865.5,1016.26,703.5
2018,5,7,10,30,906.0,114.0,0.9,30.1,900.0,1006.0,693.3
2018,5,7,10,45,879.0,135.5,0.85,30.45,918.0,978.54,674.15
2018,5,7,11,0,852.0,157.0,0.8,30.8,936.0,960.66,661.13
2018,5,7,11,15,779.5,208.5,0.75,31.1,933.0,913.08,630.34
2018,5,7,11,30,707.0,260.0,0.7,31.4,930.0,873.31,602.99
2018,5,7,11,45,774.0,219.5,0.65,31.7,961.5,859.73,594.21
2018,5,7,12,0,841.0,179.0,0.6,32.0,993.0,835.02,578.11
2018,5,7,12,15,815.0,198.0,0.65,32.2,989.0,790.1,549.04
2018,5,7,12,30,789.0,217.0,0.7,32.4,985.0,744.13,518.94
2018,5,7,12,45,856.0,169.0,0.75,32.6,998.5,709.14,496.68
2018,5,7,13,0,923.0,121.0,0.8,32.8,1012.0,665.34,467.48
2018,5,7,13,15,904.5,130.0,0.85,32.9,993.5,612.25,430.09
2018,5,7,13,30,886.0,139.0,0.9,33.0,975.0,559.1,391.51
2018,5,7,13,45,867.0,146.5,1.0,33.05,949.0,504.97,351.38
2018,5,7,14,0,848.0,154.0,1.1,33.1,923.0,448.91,308.55
2018,5,7,14,15,838.0,152.5,1.15,33.1,892.5,392.54,264.01
2018,5,7,14,30,828.0,151.0,1.2,33.1,862.0,336.68,218.98
2018,5,7,14,45,830.0,143.0,1.2,33.05,830.0,280.05,173.02
2018,5,7,15,0,832.0,135.0,1.2,33.0,798.0,223.05,128.57
2018,5,7,15,15,820.5,131.0,1.25,32.85,755.5,166.92,90.6
2018,5,7,15,30,809.0,127.0,1.3,32.7,713.0,112.32,64.86
2018,5,7,15,45,804.0,118.5,1.35,32.6,668.5,82.76,61.53
2018,5,7,16,0,799.0,110.0,1.4,32.5,624.0,79.28,59.0
2018,5,7,16,15,778.5,106.0,1.4,32.25,572.5,78.2,58.4
2018,5,7,16,30,758.0,102.0,1.4,32.0,521.0,77.0,57.7
2018,5,7,16,45,728.0,97.5,1.4,31.75,466.0,68.66,51.16
2018,5,7,17,0,698.0,93.0,1.4,31.5,411.0,66.93,50.01
2018,5,7,17,15,551.0,102.5,1.4,31.5,332.5,74.02,56.05
2018,5,7,17,30,404.0,112.0,1.4,31.5,254.0,79.63,60.84
2018,5,7,17,45,323.0,98.0,1.15,29.75,199.0,70.56,53.79
2018,5,7,18,0,242.0,84.0,0.9,28.0,144.0,62.99,47.71
2018,5,7,18,15,258.5,65.0,0.95,27.05,114.0,48.6,35.42
2018,5,7,18,30,275.0,46.0,1.0,26.1,84.0,35.25,23.7
2018,5,7,18,45,175.0,30.5,1.1,25.15,51.0,23.58,11.82
2018,5,7,19,0,75.0,15.0,1.2,24.2,18.0,12.8,0.0
2018,5,7,19,15,37.5,7.5,1.2,23.75,9.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.5,20.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,20.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.85,19.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,8,5,45,62.0,11.0,2.5,17.2,14.5,50.78,0.0
2018,5,8,6,0,124.0,22.0,2.7,17.5,29.0,146.09,0.0
2018,5,8,6,15,257.0,35.5,2.85,18.2,70.0,283.99,221.15
2018,5,8,6,30,390.0,49.0,3.0,18.9,111.0,415.76,337.03
2018,5,8,6,45,472.5,58.0,3.1,19.6,163.0,510.03,414.75
2018,5,8,7,0,555.0,67.0,3.2,20.3,215.0,608.05,491.24
2018,5,8,7,15,608.5,73.5,3.4,21.2,270.5,680.05,544.26
2018,5,8,7,30,662.0,80.0,3.6,22.1,326.0,752.81,595.45
2018,5,8,7,45,699.5,85.0,3.8,23.0,382.5,808.58,632.37
2018,5,8,8,0,737.0,90.0,4.0,23.9,439.0,857.43,663.28
2018,5,8,8,15,763.5,94.0,4.05,24.65,493.5,899.03,688.04
2018,5,8,8,30,790.0,98.0,4.1,25.4,548.0,938.24,710.66
2018,5,8,8,45,789.5,108.5,4.15,26.1,593.5,955.32,718.02
2018,5,8,9,0,789.0,119.0,4.2,26.8,639.0,968.74,723.09
2018,5,8,9,15,817.5,117.0,4.25,27.4,690.0,993.66,736.26
2018,5,8,9,30,846.0,115.0,4.3,28.0,741.0,1015.15,747.04
2018,5,8,9,45,798.0,147.0,4.3,28.55,763.5,993.57,729.32
2018,5,8,10,0,750.0,179.0,4.3,29.1,786.0,975.65,714.58
2018,5,8,10,15,720.5,206.0,4.35,29.55,809.5,959.3,701.63
2018,5,8,10,30,691.0,233.0,4.4,30.0,833.0,938.95,686.17
2018,5,8,10,45,666.0,259.0,4.4,30.4,852.5,918.35,669.52
2018,5,8,11,0,641.0,285.0,4.4,30.8,872.0,894.43,650.71
2018,5,8,11,15,611.0,313.0,4.4,31.1,882.0,864.75,628.35
2018,5,8,11,30,581.0,341.0,4.4,31.4,892.0,836.04,606.63
2018,5,8,11,45,555.0,362.0,4.4,31.7,894.0,802.11,581.66
2018,5,8,12,0,529.0,383.0,4.4,32.0,896.0,766.76,555.7
2018,5,8,12,15,535.5,385.5,4.4,32.2,906.0,740.32,536.59
2018,5,8,12,30,542.0,388.0,4.4,32.4,916.0,711.74,515.74
2018,5,8,12,45,550.0,374.0,4.35,32.6,907.5,670.06,485.75
2018,5,8,13,0,558.0,360.0,4.3,32.8,899.0,627.37,454.6
2018,5,8,13,15,525.5,371.0,4.25,32.9,873.0,578.43,418.31
2018,5,8,13,30,493.0,382.0,4.2,33.0,847.0,531.75,383.22
2018,5,8,13,45,490.5,371.0,4.15,33.1,825.0,487.04,349.13
2018,5,8,14,0,488.0,360.0,4.1,33.2,803.0,442.69,314.63
2018,5,8,14,15,507.5,336.5,4.05,33.2,784.5,398.58,279.41
2018,5,8,14,30,527.0,313.0,4.0,33.2,766.0,352.76,242.22
2018,5,8,14,45,483.5,314.0,3.95,33.2,716.0,305.35,205.96
2018,5,8,15,0,440.0,315.0,3.9,33.2,666.0,262.99,175.06
2018,5,8,15,15,400.5,309.0,3.9,33.0,615.5,222.33,148.32
2018,5,8,15,30,361.0,303.0,3.9,32.8,565.0,198.59,138.95
2018,5,8,15,45,332.5,287.0,3.85,32.65,516.0,176.09,135.95
2018,5,8,16,0,304.0,271.0,3.8,32.5,467.0,169.27,131.07
2018,5,8,16,15,268.5,251.5,3.7,32.1,414.0,160.01,124.33
2018,5,8,16,30,233.0,232.0,3.6,31.7,361.0,150.22,117.12
2018,5,8,16,45,368.0,182.0,3.5,31.3,361.5,124.93,97.26
2018,5,8,17,0,503.0,132.0,3.4,30.9,362.0,90.98,69.98
2018,5,8,17,15,533.0,111.0,3.4,30.9,325.5,80.11,61.28
2018,5,8,17,30,563.0,90.0,3.4,30.9,289.0,67.01,50.57
2018,5,8,17,45,496.5,81.0,2.95,29.2,234.0,61.59,46.45
2018,5,8,18,0,430.0,72.0,2.5,27.5,179.0,54.06,40.32
2018,5,8,18,15,379.5,59.5,2.75,26.8,136.0,45.27,32.68
2018,5,8,18,30,329.0,47.0,3.0,26.1,93.0,36.21,24.51
2018,5,8,18,45,211.0,32.5,3.2,25.4,57.0,25.18,13.25
2018,5,8,19,0,93.0,18.0,3.4,24.7,21.0,15.36,0.0
2018,5,8,19,15,46.5,9.0,3.6,24.45,10.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.8,24.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.9,22.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.75,21.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,20.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.2,19.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,5,9,5,45,58.0,12.5,1.9,18.65,15.5,49.43,0.0
2018,5,9,6,0,116.0,25.0,2.1,18.9,31.0,146.67,15.18
2018,5,9,6,15,230.0,39.5,2.4,19.45,70.5,270.55,210.07
2018,5,9,6,30,344.0,54.0,2.7,20.0,110.0,384.13,310.71
2018,5,9,6,45,426.5,64.5,3.05,20.55,161.0,479.29,389.61
2018,5,9,7,0,509.0,75.0,3.4,21.1,212.0,578.15,467.75
2018,5,9,7,15,565.5,82.0,3.55,21.7,267.0,652.65,523.38
2018,5,9,7,30,622.0,89.0,3.7,22.3,322.0,727.9,577.21
2018,5,9,7,45,607.0,102.0,3.9,22.85,359.5,743.24,585.79
2018,5,9,8,0,592.0,115.0,4.1,23.4,397.0,755.21,591.87
2018,5,9,8,15,656.5,116.5,4.15,24.0,463.5,828.32,640.97
2018,5,9,8,30,721.0,118.0,4.2,24.6,530.0,900.46,687.64
2018,5,9,8,45,763.0,116.0,4.2,25.15,588.0,937.54,708.98
2018,5,9,9,0,805.0,114.0,4.2,25.7,646.0,979.33,733.46
2018,5,9,9,15,820.5,116.0,4.25,26.25,692.0,995.71,740.84
2018,5,9,9,30,836.0,118.0,4.3,26.8,738.0,1008.64,746.18
2018,5,9,9,45,848.0,120.5,4.3,27.35,779.5,1002.02,738.41
2018,5,9,10,0,860.0,123.0,4.3,27.9,821.0,1004.81,737.23
2018,5,9,10,15,868.5,125.0,4.3,28.35,855.5,999.88,731.36
2018,5,9,10,30,877.0,127.0,4.3,28.8,890.0,991.27,723.31
2018,5,9,10,45,883.0,128.0,4.25,29.25,917.0,975.61,710.55
2018,5,9,11,0,889.0,129.0,4.2,29.7,944.0,956.38,695.68
2018,5,9,11,15,894.0,130.0,4.15,30.0,964.5,932.74,678.49
2018,5,9,11,30,899.0,131.0,4.1,30.3,985.0,905.71,659.21
2018,5,9,11,45,902.5,129.5,4.1,30.65,996.0,872.06,635.74
2018,5,9,12,0,906.0,128.0,4.1,31.0,1007.0,835.56,610.4
2018,5,9,12,15,906.5,128.5,4.05,31.25,1010.5,795.74,582.85
2018,5,9,12,30,907.0,129.0,4.0,31.5,1014.0,753.68,552.38
2018,5,9,12,45,906.0,128.0,3.95,31.75,1008.5,707.53,518.1
2018,5,9,13,0,905.0,127.0,3.9,32.0,1003.0,659.76,482.02
2018,5,9,13,15,901.5,126.5,3.9,32.1,989.0,609.42,443.71
2018,5,9,13,30,898.0,126.0,3.9,32.2,975.0,557.93,403.56
2018,5,9,13,45,893.0,125.5,3.85,32.35,953.5,504.75,360.93
2018,5,9,14,0,888.0,125.0,3.8,32.5,932.0,450.91,316.74
2018,5,9,14,15,879.5,125.0,3.85,32.5,903.0,395.68,270.92
2018,5,9,14,30,871.0,125.0,3.9,32.5,874.0,340.56,224.56
2018,5,9,14,45,859.5,124.0,3.9,32.5,837.5,284.45,177.89
2018,5,9,15,0,848.0,123.0,3.9,32.5,801.0,229.22,134.07
2018,5,9,15,15,836.0,121.0,3.9,32.35,759.5,164.8,88.83
2018,5,9,15,30,824.0,119.0,3.9,32.2,718.0,110.7,62.48
2018,5,9,15,45,809.5,115.0,3.95,32.05,671.0,80.52,59.99
2018,5,9,16,0,795.0,111.0,4.0,31.9,624.0,79.73,59.6
2018,5,9,16,15,775.0,107.0,4.0,31.55,573.0,78.7,59.05
2018,5,9,16,30,755.0,103.0,4.0,31.2,522.0,77.54,58.41
2018,5,9,16,45,727.5,98.0,3.95,30.9,468.0,68.87,51.57
2018,5,9,17,0,700.0,93.0,3.9,30.6,414.0,66.85,50.17
2018,5,9,17,15,660.5,87.5,3.9,30.6,358.5,64.21,48.16
2018,5,9,17,30,621.0,82.0,3.9,30.6,303.0,61.48,46.03
2018,5,9,17,45,566.0,74.5,3.5,29.1,249.0,57.0,42.62
2018,5,9,18,0,511.0,67.0,3.1,27.6,195.0,52.41,38.92
2018,5,9,18,15,427.5,57.0,3.15,26.8,145.5,45.46,32.86
2018,5,9,18,30,344.0,47.0,3.2,26.0,96.0,38.4,26.38
2018,5,9,18,45,223.0,32.5,3.3,25.15,59.0,25.2,13.52
2018,5,9,19,0,102.0,18.0,3.4,24.3,22.0,15.36,0.0
2018,5,9,19,15,51.0,9.0,3.5,23.95,11.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,23.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.7,23.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.5,21.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,21.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.3,21.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.15,20.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.05,20.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,5,10,5,45,57.5,12.5,2.35,18.75,16.0,49.13,0.0
2018,5,10,6,0,115.0,25.0,2.5,19.1,32.0,146.87,31.37
2018,5,10,6,15,230.0,40.5,2.75,19.75,72.5,271.81,211.92
2018,5,10,6,30,345.0,56.0,3.0,20.4,113.0,387.91,313.8
2018,5,10,6,45,419.0,67.0,3.2,21.0,162.0,472.19,383.81
2018,5,10,7,0,493.0,78.0,3.4,21.6,211.0,567.9,459.1
2018,5,10,7,15,551.5,85.5,3.6,22.3,266.5,644.54,516.28
2018,5,10,7,30,610.0,93.0,3.8,23.0,322.0,722.01,571.68
2018,5,10,7,45,664.5,95.5,4.0,23.65,381.5,789.73,618.09
2018,5,10,8,0,719.0,98.0,4.2,24.3,441.0,856.99,662.81
2018,5,10,8,15,728.5,106.5,4.2,24.85,489.5,886.8,679.52
2018,5,10,8,30,738.0,115.0,4.2,25.4,538.0,913.78,694.23
2018,5,10,8,45,760.5,118.0,4.15,25.95,589.0,937.47,706.27
2018,5,10,9,0,783.0,121.0,4.1,26.5,640.0,965.25,721.0
2018,5,10,9,15,821.5,116.5,4.1,27.0,695.5,997.45,738.96
2018,5,10,9,30,860.0,112.0,4.1,27.5,751.0,1013.52,746.08
2018,5,10,9,45,872.0,114.0,4.1,27.95,792.5,1019.42,746.85
2018,5,10,10,0,884.0,116.0,4.1,28.4,834.0,1021.63,745.45
2018,5,10,10,15,892.0,117.5,4.1,28.8,868.5,1015.59,739.0
2018,5,10,10,30,900.0,119.0,4.1,29.2,903.0,1005.84,730.38
2018,5,10,10,45,907.0,119.5,4.15,29.6,931.0,990.41,718.55
2018,5,10,11,0,914.0,120.0,4.2,30.0,959.0,971.33,704.52
2018,5,10,11,15,915.0,123.0,4.2,30.35,978.0,945.53,686.08
2018,5,10,11,30,916.0,126.0,4.2,30.7,997.0,916.38,665.58
2018,5,10,11,45,914.0,129.0,4.25,31.05,1007.5,881.54,641.6
2018,5,10,12,0,912.0,132.0,4.3,31.4,1018.0,843.93,615.77
2018,5,10,12,15,912.0,132.0,4.35,31.65,1020.5,803.02,587.89
2018,5,10,12,30,912.0,132.0,4.4,31.9,1023.0,759.95,557.02
2018,5,10,12,45,911.5,132.0,4.4,32.15,1018.5,714.63,523.4
2018,5,10,13,0,911.0,132.0,4.4,32.4,1014.0,667.61,487.89
2018,5,10,13,15,908.0,131.0,4.45,32.55,1000.0,616.89,449.25
2018,5,10,13,30,905.0,130.0,4.5,32.7,986.0,564.99,408.74
2018,5,10,13,45,899.5,128.5,4.5,32.85,963.5,510.56,365.25
2018,5,10,14,0,894.0,127.0,4.5,33.0,941.0,455.54,320.2
2018,5,10,14,15,888.0,125.5,4.55,33.0,912.5,399.94,273.96
2018,5,10,14,30,882.0,124.0,4.6,33.0,884.0,344.19,226.99
2018,5,10,14,45,874.0,121.5,4.6,33.05,848.0,287.41,179.54
2018,5,10,15,0,866.0,119.0,4.6,33.1,812.0,231.14,134.64
2018,5,10,15,15,816.5,131.0,4.65,32.95,757.0,170.15,93.31
2018,5,10,15,30,767.0,143.0,4.7,32.8,702.0,124.07,73.25
2018,5,10,15,45,765.5,132.5,4.7,32.65,659.0,90.72,68.07
2018,5,10,16,0,764.0,122.0,4.7,32.5,616.0,86.35,64.8
2018,5,10,16,15,763.5,111.5,4.75,32.15,571.0,81.51,61.19
2018,5,10,16,30,763.0,101.0,4.8,31.8,526.0,76.19,57.17
2018,5,10,16,45,733.5,97.0,4.8,31.5,471.5,74.71,56.25
2018,5,10,17,0,704.0,93.0,4.8,31.2,417.0,66.84,50.04
2018,5,10,17,15,665.0,87.0,4.8,31.2,361.0,63.85,47.74
2018,5,10,17,30,626.0,81.0,4.8,31.2,305.0,60.73,45.28
2018,5,10,17,45,568.5,74.0,4.5,29.95,250.5,56.57,42.1
2018,5,10,18,0,511.0,67.0,4.2,28.7,196.0,52.34,38.68
2018,5,10,18,15,425.0,57.5,4.15,27.95,146.5,45.8,32.99
2018,5,10,18,30,339.0,48.0,4.1,27.2,97.0,36.97,25.08
2018,5,10,18,45,218.5,33.0,4.0,26.4,59.5,25.56,13.91
2018,5,10,19,0,98.0,18.0,3.9,25.6,22.0,15.36,0.0
2018,5,10,19,15,49.0,9.0,3.85,25.2,11.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,24.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,24.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,23.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,23.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,22.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.4,22.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.4,21.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.35,21.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.25,20.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.15,20.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,20.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,2.9,20.55,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,5,11,5,45,57.5,13.0,3.25,21.1,16.5,49.58,0.0
2018,5,11,6,0,115.0,26.0,3.4,21.4,33.0,149.5,44.72
2018,5,11,6,15,233.0,41.5,3.65,21.9,74.0,275.35,214.14
2018,5,11,6,30,351.0,57.0,3.9,22.4,115.0,394.05,317.48
2018,5,11,6,45,244.0,59.5,4.15,22.9,107.0,314.8,256.75
2018,5,11,7,0,137.0,62.0,4.4,23.4,99.0,207.19,169.13
2018,5,11,7,15,78.0,92.0,4.55,23.95,114.0,178.7,143.89
2018,5,11,7,30,19.0,122.0,4.7,24.5,129.0,130.09,101.64
2018,5,11,7,45,181.0,138.5,4.85,25.05,224.0,351.42,282.85
2018,5,11,8,0,343.0,155.0,5.0,25.6,319.0,552.55,438.84
2018,5,11,8,15,521.0,136.5,5.05,26.1,419.5,718.67,561.8
2018,5,11,8,30,699.0,118.0,5.1,26.6,520.0,878.64,672.71
2018,5,11,8,45,681.0,134.0,5.15,27.15,555.0,883.56,671.84
2018,5,11,9,0,663.0,150.0,5.2,27.7,590.0,884.6,669.33
2018,5,11,9,15,671.0,159.0,5.2,28.15,631.5,900.46,677.24
2018,5,11,9,30,679.0,168.0,5.2,28.6,673.0,913.14,682.94
2018,5,11,9,45,784.5,139.5,5.2,29.05,754.0,972.22,720.19
2018,5,11,10,0,890.0,111.0,5.2,29.5,835.0,1022.48,750.65
2018,5,11,10,15,862.0,128.5,5.2,29.9,854.5,997.32,731.11
2018,5,11,10,30,834.0,146.0,5.2,30.3,874.0,982.08,718.82
2018,5,11,10,45,876.0,130.5,5.15,30.7,916.5,971.75,709.58
2018,5,11,11,0,918.0,115.0,5.1,31.1,959.0,970.54,706.54
2018,5,11,11,15,924.5,114.5,5.05,31.45,980.0,946.54,688.65
2018,5,11,11,30,931.0,114.0,5.0,31.8,1001.0,919.08,668.73
2018,5,11,11,45,909.5,126.0,4.95,32.15,1001.0,875.59,638.24
2018,5,11,12,0,888.0,138.0,4.9,32.5,1001.0,830.01,606.42
2018,5,11,12,15,914.5,124.5,4.9,32.75,1016.0,799.43,585.22
2018,5,11,12,30,941.0,111.0,4.9,33.0,1031.0,764.95,560.49
2018,5,11,12,45,940.5,110.5,4.85,33.25,1026.0,718.48,525.73
2018,5,11,13,0,940.0,110.0,4.8,33.5,1021.0,670.22,489.09
2018,5,11,13,15,936.5,109.0,4.8,33.6,1006.5,618.21,449.48
2018,5,11,13,30,933.0,108.0,4.8,33.7,992.0,564.98,407.95
2018,5,11,13,45,929.0,107.0,4.75,33.85,970.5,510.46,364.17
2018,5,11,14,0,925.0,106.0,4.7,34.0,949.0,455.11,318.68
2018,5,11,14,15,915.0,107.0,4.75,33.95,919.0,398.36,271.65
2018,5,11,14,30,905.0,108.0,4.8,33.9,889.0,341.82,224.12
2018,5,11,14,45,890.5,109.5,4.8,33.9,851.0,284.97,176.77
2018,5,11,15,0,876.0,111.0,4.8,33.9,813.0,229.27,132.5
2018,5,11,15,15,811.5,129.5,4.8,33.75,753.0,169.85,92.83
2018,5,11,15,30,747.0,148.0,4.8,33.6,693.0,118.36,68.53
2018,5,11,15,45,737.0,141.0,4.85,33.45,649.0,86.33,64.31
2018,5,11,16,0,727.0,134.0,4.9,33.3,605.0,84.76,63.3
2018,5,11,16,15,751.0,115.0,4.9,32.95,567.0,83.63,62.7
2018,5,11,16,30,775.0,96.0,4.9,32.6,529.0,72.82,54.21
2018,5,11,16,45,746.0,92.5,4.9,32.2,474.5,71.54,53.48
2018,5,11,17,0,717.0,89.0,4.9,31.8,420.0,64.23,47.75
2018,5,11,17,15,678.5,83.5,4.9,31.8,364.0,61.46,45.63
2018,5,11,17,30,640.0,78.0,4.9,31.8,308.0,58.59,43.38
2018,5,11,17,45,582.0,72.0,4.65,30.55,253.5,55.08,40.74
2018,5,11,18,0,524.0,66.0,4.4,29.3,199.0,51.56,37.93
2018,5,11,18,15,435.5,56.5,4.25,28.5,148.5,44.94,32.2
2018,5,11,18,30,347.0,47.0,4.1,27.7,98.0,38.25,26.11
2018,5,11,18,45,225.0,33.0,3.9,26.85,60.5,25.57,14.08
2018,5,11,19,0,103.0,19.0,3.7,26.0,23.0,16.22,0.0
2018,5,11,19,15,51.5,9.5,3.65,25.6,11.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.6,25.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.55,24.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,24.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,23.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.15,22.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,22.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,22.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,21.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.0,21.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.95,21.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,21.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,21.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.0,21.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.0,21.35,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.0,21.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.15,21.45,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.2,21.4,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,12,5,45,58.0,13.5,3.45,22.0,17.0,50.38,0.0
2018,5,12,6,0,116.0,27.0,3.5,22.2,34.0,141.54,52.1
2018,5,12,6,15,226.5,42.5,3.75,22.7,74.5,271.71,211.32
2018,5,12,6,30,337.0,58.0,4.0,23.2,115.0,384.29,309.01
2018,5,12,6,45,419.5,68.0,4.2,23.65,165.5,473.95,383.13
2018,5,12,7,0,502.0,78.0,4.4,24.1,216.0,576.15,463.26
2018,5,12,7,15,503.0,90.0,4.45,24.65,254.5,606.6,485.24
2018,5,12,7,30,504.0,102.0,4.5,25.2,293.0,634.96,504.6
2018,5,12,7,45,521.5,110.0,4.6,25.75,335.0,672.13,529.84
2018,5,12,8,0,539.0,118.0,4.7,26.3,377.0,707.68,553.16
2018,5,12,8,15,521.5,139.0,4.7,26.75,414.0,722.1,560.49
2018,5,12,8,30,504.0,160.0,4.7,27.2,451.0,722.61,557.83
2018,5,12,8,45,596.0,156.0,4.65,27.7,530.5,823.53,626.26
2018,5,12,9,0,688.0,152.0,4.6,28.2,610.0,912.43,683.55
2018,5,12,9,15,560.5,195.0,4.55,28.7,585.5,827.6,621.14
2018,5,12,9,30,433.0,238.0,4.5,29.2,561.0,730.21,547.95
2018,5,12,9,45,355.0,261.5,4.45,29.65,536.0,668.56,500.79
2018,5,12,10,0,277.0,285.0,4.4,30.1,511.0,584.52,437.82
2018,5,12,10,15,346.0,294.0,4.35,30.55,588.5,672.37,499.27
2018,5,12,10,30,415.0,303.0,4.3,31.0,666.0,735.23,541.53
2018,5,12,10,45,547.0,264.0,4.2,31.45,758.0,810.33,593.1
2018,5,12,11,0,679.0,225.0,4.1,31.9,850.0,874.74,636.03
2018,5,12,11,15,672.0,232.0,4.1,32.25,861.5,848.26,615.93
2018,5,12,11,30,665.0,239.0,4.1,32.6,873.0,819.2,594.69
2018,5,12,11,45,752.0,202.5,4.05,32.95,927.5,820.74,595.79
2018,5,12,12,0,839.0,166.0,4.0,33.3,982.0,824.05,596.89
2018,5,12,12,15,823.0,173.0,3.95,33.55,976.0,777.63,563.78
2018,5,12,12,30,807.0,180.0,3.9,33.8,970.0,730.13,529.44
2018,5,12,12,45,833.0,166.0,3.85,34.0,977.5,693.91,502.94
2018,5,12,13,0,859.0,152.0,3.8,34.2,985.0,650.52,470.83
2018,5,12,13,15,840.5,157.0,3.8,34.35,963.0,597.39,430.96
2018,5,12,13,30,822.0,162.0,3.8,34.5,941.0,545.79,391.31
2018,5,12,13,45,818.0,160.0,3.75,34.65,921.0,494.2,350.67
2018,5,12,14,0,814.0,158.0,3.7,34.8,901.0,442.13,308.66
2018,5,12,14,15,773.0,171.0,3.75,34.75,858.5,386.89,264.51
2018,5,12,14,30,732.0,184.0,3.8,34.7,816.0,329.49,218.71
2018,5,12,14,45,748.0,170.5,3.8,34.7,793.0,284.29,180.37
2018,5,12,15,0,764.0,157.0,3.8,34.7,770.0,231.18,137.7
2018,5,12,15,15,751.0,151.0,3.85,34.55,727.5,177.79,100.5
2018,5,12,15,30,738.0,145.0,3.9,34.4,685.0,126.15,73.87
2018,5,12,15,45,746.0,133.0,4.0,34.25,648.0,90.48,67.36
2018,5,12,16,0,754.0,121.0,4.1,34.1,611.0,85.34,63.52
2018,5,12,16,15,741.5,114.5,4.1,33.8,563.5,83.05,61.97
2018,5,12,16,30,729.0,108.0,4.1,33.5,516.0,73.32,54.38
2018,5,12,16,45,698.5,104.0,4.15,33.2,462.5,72.23,53.78
2018,5,12,17,0,668.0,100.0,4.2,32.9,409.0,71.07,53.12
2018,5,12,17,15,628.5,93.5,4.2,32.9,354.5,67.96,50.76
2018,5,12,17,30,589.0,87.0,4.2,32.9,300.0,64.72,48.23
2018,5,12,17,45,530.5,79.5,3.95,31.8,246.5,60.4,44.95
2018,5,12,18,0,472.0,72.0,3.7,30.7,193.0,56.01,41.41
2018,5,12,18,15,387.5,61.0,3.6,29.95,144.0,46.34,33.17
2018,5,12,18,30,303.0,50.0,3.5,29.2,95.0,38.27,25.98
2018,5,12,18,45,195.5,34.0,3.45,28.45,58.5,26.23,14.63
2018,5,12,19,0,88.0,18.0,3.4,27.7,22.0,14.0,0.0
2018,5,12,19,15,44.0,9.0,3.45,27.3,11.0,7.68,0.0
2018,5,12,19,30,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.6,26.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,3.65,24.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,3.6,24.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,3.5,23.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,3.3,23.4,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.7,22.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.6,22.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.4,21.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.25,21.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,13,5,45,28.5,10.5,2.4,22.35,12.5,28.07,0.0
2018,5,13,6,0,57.0,21.0,2.6,22.6,25.0,84.86,33.86
2018,5,13,6,15,65.5,33.5,2.75,23.15,42.0,98.58,74.08
2018,5,13,6,30,74.0,46.0,2.9,23.7,59.0,119.5,93.83
2018,5,13,6,45,56.0,47.0,3.1,24.25,59.0,102.64,80.67
2018,5,13,7,0,38.0,48.0,3.3,24.8,59.0,87.2,67.71
2018,5,13,7,15,19.0,51.5,3.35,25.35,57.0,62.76,46.84
2018,5,13,7,30,0.0,55.0,3.4,25.9,55.0,45.52,31.71
2018,5,13,7,45,0.0,59.5,3.5,26.45,59.5,49.28,34.58
2018,5,13,8,0,0.0,64.0,3.6,27.0,64.0,53.06,37.4
2018,5,13,8,15,25.5,126.5,3.6,27.4,141.0,145.44,111.89
2018,5,13,8,30,51.0,189.0,3.6,27.8,218.0,237.71,183.85
2018,5,13,8,45,43.0,200.5,3.6,28.2,226.5,239.27,183.56
2018,5,13,9,0,35.0,212.0,3.6,28.6,235.0,240.6,183.31
2018,5,13,9,15,190.5,227.5,3.6,28.95,368.0,453.46,346.75
2018,5,13,9,30,346.0,243.0,3.6,29.3,501.0,647.1,486.84
2018,5,13,9,45,312.5,267.5,3.55,29.65,510.5,609.85,456.8
2018,5,13,10,0,279.0,292.0,3.5,30.0,520.0,593.94,442.78
2018,5,13,10,15,279.0,317.0,3.5,30.45,553.0,610.24,452.15
2018,5,13,10,30,279.0,342.0,3.5,30.9,586.0,624.21,459.72
2018,5,13,10,45,449.5,294.5,3.5,31.3,702.0,743.43,543.97
2018,5,13,11,0,620.0,247.0,3.5,31.7,818.0,841.02,610.46
2018,5,13,11,15,660.0,238.0,3.45,31.9,857.5,843.2,610.31
2018,5,13,11,30,700.0,229.0,3.4,32.1,897.0,840.74,607.65
2018,5,13,11,45,545.5,298.0,3.35,32.3,822.5,739.58,535.39
2018,5,13,12,0,391.0,367.0,3.3,32.5,748.0,644.7,467.03
2018,5,13,12,15,553.5,299.5,3.3,32.75,840.5,681.93,494.77
2018,5,13,12,30,716.0,232.0,3.3,33.0,933.0,711.05,515.01
2018,5,13,12,45,709.5,235.5,3.35,33.25,927.5,668.36,483.74
2018,5,13,13,0,703.0,239.0,3.4,33.5,922.0,624.91,451.79
2018,5,13,13,15,741.0,215.5,3.4,33.45,926.5,586.72,423.53
2018,5,13,13,30,779.0,192.0,3.4,33.4,931.0,545.56,392.0
2018,5,13,13,45,786.5,184.0,3.4,33.35,916.0,497.12,354.1
2018,5,13,14,0,794.0,176.0,3.4,33.3,901.0,447.16,313.96
2018,5,13,14,15,774.5,177.5,3.45,33.25,866.5,392.69,270.02
2018,5,13,14,30,755.0,179.0,3.5,33.2,832.0,339.87,226.82
2018,5,13,14,45,732.5,178.5,3.5,33.15,790.5,279.84,178.73
2018,5,13,15,0,710.0,178.0,3.5,33.1,749.0,228.15,138.48
2018,5,13,15,15,633.0,192.0,3.55,33.0,681.0,181.5,108.32
2018,5,13,15,30,556.0,206.0,3.6,32.9,613.0,144.26,91.93
2018,5,13,15,45,592.0,186.5,3.6,32.8,594.5,110.42,83.73
2018,5,13,16,0,628.0,167.0,3.6,32.7,576.0,103.05,78.13
2018,5,13,16,15,561.0,167.5,3.6,32.55,510.5,106.14,80.94
2018,5,13,16,30,494.0,168.0,3.6,32.4,445.0,109.04,83.62
2018,5,13,16,45,413.0,165.0,3.6,32.2,380.5,108.23,83.35
2018,5,13,17,0,332.0,162.0,3.6,32.0,316.0,113.08,87.7
2018,5,13,17,15,363.5,137.0,3.6,32.0,285.5,93.89,72.27
