Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,30,395.0,112.0,3.6,32.0,255.0,79.27,60.44
2018,5,13,17,45,324.5,99.5,3.15,31.1,203.5,71.36,54.19
2018,5,13,18,0,254.0,87.0,2.7,30.2,152.0,65.15,49.14
2018,5,13,18,15,207.5,69.0,2.65,29.55,113.5,52.35,38.25
2018,5,13,18,30,161.0,51.0,2.6,28.9,75.0,39.21,26.83
2018,5,13,18,45,104.5,34.0,2.6,28.3,47.0,26.45,14.97
2018,5,13,19,0,48.0,17.0,2.6,27.7,19.0,13.48,0.0
2018,5,13,19,15,24.0,8.5,2.8,27.5,9.5,7.26,0.0
2018,5,13,19,30,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,27.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.45,25.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,25.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,24.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,24.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,23.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,23.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.3,22.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,22.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,22.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,14,5,15,1.0,0.5,1.75,22.45,0.5,0.0,0.0
2018,5,14,5,30,2.0,1.0,1.9,22.6,1.0,0.0,0.0
2018,5,14,5,45,2.0,5.5,2.0,22.75,5.5,6.04,0.0
2018,5,14,6,0,2.0,10.0,2.1,22.9,10.0,9.65,0.0
2018,5,14,6,15,1.0,16.5,2.25,23.2,16.5,14.34,5.78
2018,5,14,6,30,0.0,23.0,2.4,23.5,23.0,18.95,9.87
2018,5,14,6,45,0.0,38.0,2.55,23.8,38.0,31.39,20.31
2018,5,14,7,0,0.0,53.0,2.7,24.1,53.0,43.87,30.69
2018,5,14,7,15,0.0,69.5,2.8,24.5,69.5,58.22,42.43
2018,5,14,7,30,0.0,86.0,2.9,24.9,86.0,73.35,54.6
2018,5,14,7,45,16.5,125.5,3.0,25.25,133.5,127.86,99.05
2018,5,14,8,0,33.0,165.0,3.1,25.6,181.0,199.5,155.93
2018,5,14,8,15,108.5,209.0,3.15,26.0,270.5,343.49,268.97
2018,5,14,8,30,184.0,253.0,3.2,26.4,360.0,468.39,362.87
2018,5,14,8,45,131.5,269.5,3.25,26.85,349.5,429.91,330.23
2018,5,14,9,0,79.0,286.0,3.3,27.3,339.0,368.03,281.09
2018,5,14,9,15,103.0,315.5,3.25,27.65,389.5,420.03,319.14
2018,5,14,9,30,127.0,345.0,3.2,28.0,440.0,492.59,370.66
2018,5,14,9,45,158.0,357.5,3.2,28.35,482.0,530.03,396.65
2018,5,14,10,0,189.0,370.0,3.2,28.7,524.0,566.17,421.5
2018,5,14,10,15,190.0,385.0,3.15,29.0,545.5,573.46,424.84
2018,5,14,10,30,191.0,400.0,3.1,29.3,567.0,579.47,427.46
2018,5,14,10,45,202.0,376.0,3.05,29.6,557.5,555.42,410.0
2018,5,14,11,0,213.0,352.0,3.0,29.9,548.0,545.27,402.26
2018,5,14,11,15,294.0,391.0,2.95,30.15,668.0,640.82,468.68
2018,5,14,11,30,375.0,430.0,2.9,30.4,788.0,728.15,526.89
2018,5,14,11,45,349.5,446.0,2.85,30.65,783.0,697.48,503.57
2018,5,14,12,0,324.0,462.0,2.8,30.9,778.0,666.35,480.73
2018,5,14,12,15,342.5,456.5,2.75,31.05,791.5,650.93,469.7
2018,5,14,12,30,361.0,451.0,2.7,31.2,805.0,633.35,456.93
2018,5,14,12,45,316.5,462.0,2.65,31.3,771.0,584.16,421.6
2018,5,14,13,0,272.0,473.0,2.6,31.4,737.0,538.13,388.47
2018,5,14,13,15,341.0,442.5,2.5,31.4,769.0,531.27,383.24
2018,5,14,13,30,410.0,412.0,2.4,31.4,801.0,511.33,367.89
2018,5,14,13,45,346.5,425.0,2.35,31.45,749.0,466.64,334.73
2018,5,14,14,0,283.0,438.0,2.3,31.5,697.0,420.71,301.11
2018,5,14,14,15,381.5,379.5,2.25,31.45,717.0,394.4,278.99
2018,5,14,14,30,480.0,321.0,2.2,31.4,737.0,347.98,240.54
2018,5,14,14,45,635.0,233.5,2.2,31.4,759.5,292.39,191.83
2018,5,14,15,0,790.0,146.0,2.2,31.4,782.0,230.88,137.76
2018,5,14,15,15,765.0,148.0,2.2,31.35,737.5,179.83,102.23
2018,5,14,15,30,740.0,150.0,2.2,31.3,693.0,122.83,71.07
2018,5,14,15,45,649.0,173.0,2.2,31.25,626.5,103.17,78.35
2018,5,14,16,0,558.0,196.0,2.2,31.2,560.0,121.43,93.33
2018,5,14,16,15,523.0,188.0,2.15,31.0,507.5,118.87,91.61
2018,5,14,16,30,488.0,180.0,2.1,30.8,455.0,116.09,89.76
2018,5,14,16,45,561.5,144.0,2.0,30.65,429.5,97.57,75.05
2018,5,14,17,0,635.0,108.0,1.9,30.5,404.0,76.08,57.73
2018,5,14,17,15,596.0,101.0,1.9,30.5,350.5,72.89,55.33
2018,5,14,17,30,557.0,94.0,1.9,30.5,297.0,69.55,52.73
2018,5,14,17,45,504.5,85.0,1.55,29.35,245.0,64.37,48.73
2018,5,14,18,0,452.0,76.0,1.2,28.2,193.0,56.92,42.64
2018,5,14,18,15,376.5,64.0,1.25,27.65,145.5,48.41,35.29
2018,5,14,18,30,301.0,52.0,1.3,27.1,98.0,39.71,27.51
2018,5,14,18,45,198.0,35.5,1.4,26.5,61.0,27.35,15.97
2018,5,14,19,0,95.0,19.0,1.5,25.9,24.0,14.77,0.0
2018,5,14,19,15,47.5,9.5,1.75,25.8,12.0,8.11,0.0
2018,5,14,19,30,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.75,25.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,25.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.15,24.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.05,22.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,5,15,2.0,0.5,1.55,20.9,0.5,0.0,0.0
2018,5,15,5,30,4.0,1.0,1.7,21.2,1.0,0.0,0.0
2018,5,15,5,45,60.0,14.5,1.9,21.5,18.5,52.65,0.0
2018,5,15,6,0,116.0,28.0,2.1,21.8,36.0,144.07,74.08
2018,5,15,6,15,209.5,44.5,2.2,22.25,75.0,260.99,203.87
2018,5,15,6,30,303.0,61.0,2.3,22.7,114.0,361.21,289.76
2018,5,15,6,45,374.5,73.5,2.35,23.15,162.5,444.3,358.03
2018,5,15,7,0,446.0,86.0,2.4,23.6,211.0,531.88,425.73
2018,5,15,7,15,459.0,97.0,2.35,24.2,250.5,568.16,451.32
2018,5,15,7,30,472.0,108.0,2.3,24.8,290.0,603.72,475.22
2018,5,15,7,45,342.0,137.5,2.3,25.35,280.0,526.11,413.33
2018,5,15,8,0,212.0,167.0,2.3,25.9,270.0,416.44,326.53
2018,5,15,8,15,426.0,152.5,2.25,26.55,390.0,633.31,488.79
2018,5,15,8,30,640.0,138.0,2.2,27.2,510.0,844.18,631.14
2018,5,15,8,45,585.5,163.5,2.1,27.8,527.0,821.42,609.55
2018,5,15,9,0,531.0,189.0,2.0,28.4,544.0,784.11,580.5
2018,5,15,9,15,485.5,217.5,1.95,28.9,559.5,766.8,564.56
2018,5,15,9,30,440.0,246.0,1.9,29.4,575.0,745.99,546.35
2018,5,15,9,45,584.0,210.0,1.9,29.85,672.5,853.76,618.5
2018,5,15,10,0,728.0,174.0,1.9,30.3,770.0,948.75,676.29
2018,5,15,10,15,770.0,162.5,1.85,30.65,816.5,955.42,676.82
2018,5,15,10,30,812.0,151.0,1.8,31.0,863.0,966.42,681.06
2018,5,15,10,45,819.5,153.0,1.8,31.4,890.5,953.62,671.0
2018,5,15,11,0,827.0,155.0,1.8,31.8,918.0,937.25,659.12
2018,5,15,11,15,837.5,152.0,1.8,32.0,939.0,902.76,636.55
2018,5,15,11,30,848.0,149.0,1.8,32.2,960.0,878.46,620.58
2018,5,15,11,45,858.5,144.0,1.8,32.45,973.5,849.28,601.33
2018,5,15,12,0,869.0,139.0,1.8,32.7,987.0,817.07,580.18
2018,5,15,12,15,824.5,164.5,1.8,32.85,971.0,772.92,550.67
2018,5,15,12,30,780.0,190.0,1.8,33.0,955.0,719.93,513.8
2018,5,15,12,45,477.5,337.5,1.75,33.15,805.0,596.34,425.47
2018,5,15,13,0,175.0,485.0,1.7,33.3,655.0,491.78,349.82
2018,5,15,13,15,182.0,466.5,1.7,33.35,641.5,464.43,331.24
2018,5,15,13,30,189.0,448.0,1.7,33.4,628.0,437.1,311.86
2018,5,15,13,45,446.0,329.0,1.65,33.4,740.5,441.98,313.62
2018,5,15,14,0,703.0,210.0,1.6,33.4,853.0,430.92,300.31
2018,5,15,14,15,718.5,195.0,1.55,33.4,834.5,381.51,260.35
2018,5,15,14,30,734.0,180.0,1.5,33.4,816.0,336.2,222.54
2018,5,15,14,45,745.5,166.0,1.45,33.35,789.0,283.75,179.59
2018,5,15,15,0,757.0,152.0,1.4,33.3,762.0,229.97,136.87
2018,5,15,15,15,781.0,134.5,1.4,33.15,735.5,174.3,96.29
2018,5,15,15,30,805.0,117.0,1.4,33.0,709.0,116.29,63.37
2018,5,15,15,45,691.5,145.5,1.4,32.9,630.5,87.64,65.31
2018,5,15,16,0,578.0,174.0,1.4,32.8,552.0,106.31,80.53
2018,5,15,16,15,657.5,137.5,1.4,32.55,534.5,88.1,66.22
2018,5,15,16,30,737.0,101.0,1.4,32.3,517.0,75.47,56.32
2018,5,15,16,45,711.5,96.0,1.4,32.05,464.5,66.99,49.68
2018,5,15,17,0,686.0,91.0,1.4,31.8,412.0,64.97,48.28
2018,5,15,17,15,648.0,86.0,1.4,31.8,358.0,62.66,46.56
2018,5,15,17,30,610.0,81.0,1.4,31.8,304.0,60.27,44.73
2018,5,15,17,45,539.5,75.0,1.2,30.85,248.0,56.78,42.08
2018,5,15,18,0,469.0,69.0,1.0,29.9,192.0,53.31,39.31
2018,5,15,18,15,402.0,58.0,0.95,29.15,145.5,45.73,32.83
2018,5,15,18,30,335.0,47.0,0.9,28.4,99.0,37.89,25.87
2018,5,15,18,45,233.0,33.5,0.9,27.6,63.0,25.94,14.89
2018,5,15,19,0,131.0,20.0,0.9,26.8,27.0,15.58,0.0
2018,5,15,19,15,65.5,10.0,0.9,26.55,13.5,8.54,0.0
2018,5,15,19,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.05,25.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,24.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.45,22.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,16,5,15,2.5,1.0,1.05,20.3,1.0,0.0,0.0
2018,5,16,5,30,5.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,5,16,5,45,79.0,15.0,1.35,21.1,20.5,65.86,0.0
2018,5,16,6,0,153.0,28.0,1.5,21.5,39.0,184.21,101.88
2018,5,16,6,15,258.0,41.5,1.65,22.1,79.0,292.13,228.6
2018,5,16,6,30,363.0,55.0,1.8,22.7,119.0,399.43,319.31
2018,5,16,6,45,435.0,64.5,1.9,23.3,168.0,487.77,389.76
2018,5,16,7,0,507.0,74.0,2.0,23.9,217.0,576.35,456.84
2018,5,16,7,15,556.5,81.5,2.0,24.65,270.0,644.78,505.07
2018,5,16,7,30,606.0,89.0,2.0,25.4,323.0,713.8,551.43
2018,5,16,7,45,640.5,95.0,1.95,26.2,376.5,766.72,584.07
2018,5,16,8,0,675.0,101.0,1.9,27.0,430.0,818.59,614.8
2018,5,16,8,15,695.0,108.0,1.85,27.65,480.5,855.97,635.15
2018,5,16,8,30,715.0,115.0,1.8,28.3,531.0,891.04,653.58
2018,5,16,8,45,665.5,146.0,1.7,28.95,560.5,882.37,642.69
2018,5,16,9,0,616.0,177.0,1.6,29.6,590.0,867.47,628.44
2018,5,16,9,15,696.0,156.0,1.55,30.1,653.5,922.65,660.38
2018,5,16,9,30,776.0,135.0,1.5,30.6,717.0,967.48,684.29
2018,5,16,9,45,801.5,131.5,1.45,31.1,761.0,981.04,688.57
2018,5,16,10,0,827.0,128.0,1.4,31.6,805.0,977.73,682.92
2018,5,16,10,15,837.5,129.0,1.4,32.05,839.5,974.22,678.41
2018,5,16,10,30,848.0,130.0,1.4,32.5,874.0,967.15,671.88
2018,5,16,10,45,856.5,129.5,1.35,32.9,901.0,953.14,660.75
2018,5,16,11,0,865.0,129.0,1.3,33.3,928.0,935.65,647.73
2018,5,16,11,15,871.5,128.5,1.2,33.6,948.0,912.91,631.24
2018,5,16,11,30,878.0,128.0,1.1,33.9,968.0,886.88,612.91
2018,5,16,11,45,883.0,127.0,1.05,34.2,980.5,855.98,592.44
2018,5,16,12,0,888.0,126.0,1.0,34.5,993.0,822.16,570.26
2018,5,16,12,15,889.0,126.0,0.9,34.7,996.5,783.41,544.61
2018,5,16,12,30,890.0,126.0,0.8,34.9,1000.0,742.53,516.57
2018,5,16,12,45,890.0,125.0,0.7,35.15,995.5,698.35,485.31
2018,5,16,13,0,890.0,124.0,0.6,35.4,991.0,652.55,452.45
2018,5,16,13,15,887.5,123.5,0.5,35.5,978.0,604.12,417.46
2018,5,16,13,30,885.0,123.0,0.4,35.6,965.0,554.47,380.83
2018,5,16,13,45,881.0,121.5,0.35,35.7,944.0,502.37,342.08
2018,5,16,14,0,877.0,120.0,0.3,35.8,923.0,449.54,301.7
2018,5,16,14,15,867.5,120.5,0.35,35.8,894.0,395.49,260.2
2018,5,16,14,30,858.0,121.0,0.4,35.8,865.0,341.65,217.85
2018,5,16,14,45,844.5,121.5,0.5,35.8,829.0,287.26,175.17
2018,5,16,15,0,831.0,122.0,0.6,35.8,793.0,233.95,134.5
2018,5,16,15,15,818.0,120.0,0.7,35.7,751.5,170.91,90.76
2018,5,16,15,30,805.0,118.0,0.8,35.6,710.0,118.23,63.46
2018,5,16,15,45,788.0,115.5,0.85,35.5,664.0,79.94,58.39
2018,5,16,16,0,771.0,113.0,0.9,35.4,618.0,80.13,58.83
2018,5,16,16,15,749.0,109.5,1.0,35.15,567.5,79.5,58.59
2018,5,16,16,30,727.0,106.0,1.1,34.9,517.0,78.77,58.3
2018,5,16,16,45,698.0,101.5,1.15,34.6,464.0,70.33,51.79
2018,5,16,17,0,669.0,97.0,1.2,34.3,411.0,68.77,50.81
2018,5,16,17,15,631.0,91.5,1.2,34.3,357.5,66.3,49.0
2018,5,16,17,30,593.0,86.0,1.2,34.3,304.0,63.75,47.06
2018,5,16,17,45,540.0,78.0,1.1,33.3,251.0,59.04,43.48
2018,5,16,18,0,487.0,70.0,1.0,32.3,198.0,54.19,39.61
2018,5,16,18,15,409.0,60.0,0.95,31.4,150.0,47.38,33.87
2018,5,16,18,30,331.0,50.0,0.9,30.5,102.0,38.34,26.0
2018,5,16,18,45,224.0,36.0,0.9,29.6,65.0,27.79,16.29
2018,5,16,19,0,117.0,22.0,0.9,28.7,28.0,17.1,0.0
2018,5,16,19,15,58.5,11.0,1.0,28.35,14.0,9.39,0.0
2018,5,16,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.15,27.65,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.25,27.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,26.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,26.55,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,26.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,26.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,25.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.65,25.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.85,22.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,17,5,15,3.0,1.0,1.4,20.6,1.0,0.0,0.0
2018,5,17,5,30,6.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,5,17,5,45,81.5,15.5,1.75,21.45,21.0,67.99,0.0
2018,5,17,6,0,157.0,29.0,1.9,21.9,40.0,189.63,110.05
2018,5,17,6,15,261.0,42.5,2.05,22.55,80.5,295.79,231.85
2018,5,17,6,30,365.0,56.0,2.2,23.2,121.0,402.43,322.0
2018,5,17,6,45,439.5,65.5,2.35,23.85,171.0,492.74,394.15
2018,5,17,7,0,514.0,75.0,2.5,24.5,221.0,583.7,463.24
2018,5,17,7,15,565.5,82.5,2.55,25.4,275.0,654.17,513.09
2018,5,17,7,30,617.0,90.0,2.6,26.3,329.0,725.3,561.12
2018,5,17,7,45,655.0,95.5,2.6,27.2,384.0,781.17,596.15
2018,5,17,8,0,693.0,101.0,2.6,28.1,439.0,836.09,629.31
2018,5,17,8,15,720.0,105.0,2.5,28.95,492.0,876.79,651.21
2018,5,17,8,30,747.0,109.0,2.4,29.8,545.0,909.31,667.14
2018,5,17,8,45,767.0,113.5,2.25,30.65,595.5,939.31,680.57
2018,5,17,9,0,787.0,118.0,2.1,31.5,646.0,966.33,691.68
2018,5,17,9,15,802.0,121.0,1.95,32.05,691.5,983.31,697.02
2018,5,17,9,30,817.0,124.0,1.8,32.6,737.0,996.91,700.2
2018,5,17,9,45,828.0,126.5,1.65,33.15,777.0,1002.35,698.33
2018,5,17,10,0,839.0,129.0,1.5,33.7,817.0,990.88,686.28
2018,5,17,10,15,847.5,131.0,1.55,34.05,851.0,986.23,682.14
2018,5,17,10,30,856.0,133.0,1.6,34.4,885.0,978.0,675.88
2018,5,17,10,45,862.5,134.5,1.6,34.75,912.0,963.77,665.48
2018,5,17,11,0,869.0,136.0,1.6,35.1,939.0,946.02,653.14
2018,5,17,11,15,874.5,136.5,1.65,35.4,959.0,923.0,638.45
2018,5,17,11,30,880.0,137.0,1.7,35.7,979.0,896.67,621.78
2018,5,17,11,45,883.5,136.5,1.75,36.0,991.0,864.64,601.56
2018,5,17,12,0,887.0,136.0,1.8,36.3,1003.0,829.78,579.52
2018,5,17,12,15,888.0,136.0,1.85,36.45,1006.5,790.83,555.1
2018,5,17,12,30,889.0,136.0,1.9,36.6,1010.0,749.78,527.86
2018,5,17,12,45,888.5,136.0,1.95,36.8,1005.5,705.89,497.58
2018,5,17,13,0,888.0,136.0,2.0,37.0,1001.0,660.42,465.47
2018,5,17,13,15,886.0,135.0,2.0,37.1,988.5,611.91,430.38
2018,5,17,13,30,884.0,134.0,2.0,37.2,976.0,562.17,393.45
2018,5,17,13,45,880.0,132.5,2.05,37.3,955.0,510.06,353.95
2018,5,17,14,0,876.0,131.0,2.1,37.4,934.0,457.22,312.72
2018,5,17,14,15,871.5,128.0,2.1,37.35,906.0,402.71,269.27
2018,5,17,14,30,867.0,125.0,2.1,37.3,878.0,347.92,224.8
2018,5,17,14,45,861.5,121.5,2.1,37.3,844.0,292.5,179.83
2018,5,17,15,0,856.0,118.0,2.1,37.3,810.0,237.33,136.56
2018,5,17,15,15,845.0,115.0,2.1,37.15,768.5,182.19,98.0
2018,5,17,15,30,834.0,112.0,2.1,37.0,727.0,128.31,69.65
2018,5,17,15,45,820.0,109.0,2.1,36.8,681.0,76.52,55.46
2018,5,17,16,0,806.0,106.0,2.1,36.6,635.0,76.23,55.5
2018,5,17,16,15,787.0,102.5,2.1,36.3,584.5,75.41,55.11
2018,5,17,16,30,768.0,99.0,2.1,36.0,534.0,74.48,54.64
2018,5,17,16,45,734.0,96.0,2.05,35.7,478.0,73.59,54.2
2018,5,17,17,0,700.0,93.0,2.0,35.4,422.0,66.41,48.67
2018,5,17,17,15,636.0,91.0,2.0,35.4,361.0,65.95,48.49
2018,5,17,17,30,572.0,89.0,2.0,35.4,300.0,65.7,48.45
2018,5,17,17,45,462.0,86.0,1.55,33.85,238.0,63.2,46.8
2018,5,17,18,0,352.0,83.0,1.1,32.3,176.0,61.01,45.26
2018,5,17,18,15,302.5,67.5,1.15,31.15,134.0,50.41,36.43
2018,5,17,18,30,253.0,52.0,1.2,30.0,92.0,39.44,26.99
2018,5,17,18,45,178.5,36.0,1.2,28.9,59.0,27.63,16.32
2018,5,17,19,0,104.0,20.0,1.2,27.8,26.0,15.53,0.0
2018,5,17,19,15,52.0,10.0,1.35,27.45,13.0,8.54,0.0
2018,5,17,19,30,0.0,0.0,1.5,27.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.65,26.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.8,26.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.1,26.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,25.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.35,24.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.25,21.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,18,5,15,3.5,1.0,2.1,20.9,1.0,0.0,0.0
2018,5,18,5,30,7.0,2.0,2.4,21.2,2.0,0.0,0.0
2018,5,18,5,45,64.5,15.0,2.65,21.55,19.5,56.16,0.0
2018,5,18,6,0,122.0,28.0,2.9,21.9,37.0,163.31,97.93
2018,5,18,6,15,252.5,42.5,3.15,22.3,81.5,288.98,228.02
2018,5,18,6,30,383.0,57.0,3.4,22.7,126.0,418.19,336.95
2018,5,18,6,45,302.5,78.0,3.7,23.1,144.0,390.29,316.88
2018,5,18,7,0,222.0,99.0,4.0,23.5,162.0,334.85,272.6
2018,5,18,7,15,399.5,98.5,4.1,24.15,242.5,516.44,417.37
2018,5,18,7,30,577.0,98.0,4.2,24.8,323.0,698.21,551.87
2018,5,18,7,45,649.0,97.0,4.3,25.45,386.0,777.4,605.67
2018,5,18,8,0,721.0,96.0,4.4,26.1,449.0,856.68,658.3
2018,5,18,8,15,747.5,100.5,4.45,26.85,503.0,892.14,678.49
2018,5,18,8,30,774.0,105.0,4.5,27.6,557.0,931.65,701.35
2018,5,18,8,45,793.5,107.5,4.55,28.35,607.0,959.02,715.58
2018,5,18,9,0,813.0,110.0,4.6,29.1,657.0,983.38,727.76
2018,5,18,9,15,828.0,112.0,4.65,29.8,702.5,999.33,734.43
2018,5,18,9,30,843.0,114.0,4.7,30.5,748.0,999.08,730.67
2018,5,18,9,45,854.5,116.0,4.7,31.25,788.5,1004.62,730.46
2018,5,18,10,0,866.0,118.0,4.7,32.0,829.0,1006.6,728.03
2018,5,18,10,15,875.0,119.0,4.7,32.55,863.0,1001.4,721.83
2018,5,18,10,30,884.0,120.0,4.7,33.1,897.0,992.58,713.45
2018,5,18,10,45,890.5,120.5,4.7,33.65,924.0,977.22,701.03
2018,5,18,11,0,897.0,121.0,4.7,34.2,951.0,958.33,686.52
2018,5,18,11,15,903.5,120.0,4.7,34.6,971.0,934.56,669.43
2018,5,18,11,30,910.0,119.0,4.7,35.0,991.0,907.43,650.29
2018,5,18,11,45,915.0,117.5,4.65,35.45,1003.0,875.36,627.67
2018,5,18,12,0,920.0,116.0,4.6,35.9,1015.0,840.32,603.18
2018,5,18,12,15,904.5,127.5,4.6,36.15,1014.0,797.21,574.02
2018,5,18,12,30,889.0,139.0,4.6,36.4,1013.0,752.48,542.36
2018,5,18,12,45,856.0,159.5,4.6,36.7,998.0,701.14,504.71
2018,5,18,13,0,823.0,180.0,4.6,37.0,983.0,656.46,470.97
2018,5,18,13,15,855.5,156.0,4.6,37.15,980.5,609.18,436.01
2018,5,18,13,30,888.0,132.0,4.6,37.3,978.0,563.71,400.99
2018,5,18,13,45,743.0,206.0,4.65,37.4,903.5,493.57,348.13
2018,5,18,14,0,598.0,280.0,4.7,37.5,829.0,436.53,305.06
2018,5,18,14,15,463.0,336.5,4.75,37.5,753.5,389.04,269.95
2018,5,18,14,30,328.0,393.0,4.8,37.5,678.0,359.07,248.96
2018,5,18,14,45,306.0,378.0,4.85,37.45,635.5,318.15,218.6
2018,5,18,15,0,284.0,363.0,4.9,37.4,593.0,280.18,191.11
2018,5,18,15,15,384.5,313.0,5.0,37.25,607.0,241.77,160.1
2018,5,18,15,30,485.0,263.0,5.1,37.1,621.0,179.89,117.11
2018,5,18,15,45,460.5,252.5,5.2,36.9,575.0,147.27,111.26
2018,5,18,16,0,436.0,242.0,5.3,36.7,529.0,144.75,109.74
2018,5,18,16,15,425.0,222.0,5.35,36.3,483.0,136.61,103.85
2018,5,18,16,30,414.0,202.0,5.4,35.9,437.0,127.76,97.37
2018,5,18,16,45,514.5,157.5,5.45,35.5,420.0,104.79,79.47
2018,5,18,17,0,615.0,113.0,5.5,35.1,403.0,79.02,59.04
2018,5,18,17,15,560.0,106.5,5.5,35.1,345.0,76.18,56.96
2018,5,18,17,30,505.0,100.0,5.5,35.1,287.0,73.27,54.76
2018,5,18,17,45,507.5,85.0,5.3,33.65,246.5,64.08,47.63
2018,5,18,18,0,510.0,70.0,5.1,32.2,206.0,54.24,39.7
2018,5,18,18,15,361.5,62.5,4.8,31.25,147.5,47.16,33.74
2018,5,18,18,30,213.0,55.0,4.5,30.3,89.0,41.44,28.62
2018,5,18,18,45,150.0,38.0,4.2,29.35,57.5,29.55,17.86
2018,5,18,19,0,87.0,21.0,3.9,28.4,26.0,16.57,0.0
2018,5,18,19,15,43.5,10.5,3.8,27.8,13.0,8.96,0.0
2018,5,18,19,30,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.55,26.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.95,24.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,23.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.75,23.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.65,22.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.65,22.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.8,22.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.9,22.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.85,22.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.85,22.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.9,22.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.95,22.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.05,22.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.1,22.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.1,22.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.1,22.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.15,22.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,5,19,5,15,1.0,0.5,3.35,22.6,0.5,0.0,0.0
2018,5,19,5,30,2.0,1.0,3.5,22.8,1.0,0.0,0.0
2018,5,19,5,45,6.5,10.5,3.65,22.95,11.0,13.33,0.0
2018,5,19,6,0,11.0,20.0,3.8,23.1,21.0,27.55,12.28
2018,5,19,6,15,22.5,37.0,4.05,23.5,40.5,57.42,40.96
2018,5,19,6,30,34.0,54.0,4.3,23.9,60.0,85.37,65.21
2018,5,19,6,45,87.5,68.5,4.6,24.35,91.5,159.15,127.78
2018,5,19,7,0,141.0,83.0,4.9,24.8,123.0,240.31,195.17
2018,5,19,7,15,105.0,110.0,5.05,25.35,143.5,226.14,182.04
2018,5,19,7,30,69.0,137.0,5.2,25.9,164.0,207.47,165.03
2018,5,19,7,45,106.5,158.5,5.35,26.4,207.5,285.01,226.69
2018,5,19,8,0,144.0,180.0,5.5,26.9,251.0,345.07,273.3
2018,5,19,8,15,122.5,195.5,5.55,27.5,260.5,339.76,266.63
2018,5,19,8,30,101.0,211.0,5.6,28.1,270.0,333.26,259.24
2018,5,19,8,45,149.0,245.0,5.65,28.65,341.0,417.76,323.18
2018,5,19,9,0,197.0,279.0,5.7,29.2,412.0,501.33,384.57
2018,5,19,9,15,234.5,287.5,5.7,29.8,456.5,565.97,430.31
2018,5,19,9,30,272.0,296.0,5.7,30.4,501.0,607.13,458.6
2018,5,19,9,45,249.0,321.0,5.7,30.95,516.5,603.33,452.61
2018,5,19,10,0,226.0,346.0,5.7,31.5,532.0,597.79,445.7
2018,5,19,10,15,320.5,331.0,5.7,32.0,606.5,665.71,494.68
2018,5,19,10,30,415.0,316.0,5.7,32.5,681.0,748.24,552.03
2018,5,19,10,45,433.5,327.0,5.7,33.0,718.5,759.99,557.89
2018,5,19,11,0,452.0,338.0,5.7,33.5,756.0,768.47,561.78
2018,5,19,11,15,383.0,381.0,5.75,33.85,740.5,723.25,527.29
2018,5,19,11,30,314.0,424.0,5.8,34.2,725.0,670.22,487.77
2018,5,19,11,45,367.5,404.0,5.8,34.55,760.5,676.42,492.22
2018,5,19,12,0,421.0,384.0,5.8,34.9,796.0,683.67,496.84
2018,5,19,12,15,465.5,369.5,5.85,35.1,826.5,677.2,492.1
2018,5,19,12,30,510.0,355.0,5.9,35.3,857.0,666.5,484.15
2018,5,19,12,45,652.0,271.5,5.95,35.55,910.0,659.67,480.23
2018,5,19,13,0,794.0,188.0,6.0,35.8,963.0,644.87,469.45
2018,5,19,13,15,563.0,302.0,6.05,35.85,848.0,549.72,398.33
2018,5,19,13,30,332.0,416.0,6.1,35.9,733.0,482.5,347.74
2018,5,19,13,45,293.0,423.5,6.15,35.95,698.5,442.56,317.97
2018,5,19,14,0,254.0,431.0,6.2,36.0,664.0,406.21,290.77
2018,5,19,14,15,184.0,384.5,6.2,35.85,550.5,341.25,244.1
2018,5,19,14,30,114.0,338.0,6.2,35.7,437.0,274.38,196.47
2018,5,19,14,45,80.0,320.5,6.25,35.6,388.5,254.26,182.53
2018,5,19,15,0,46.0,303.0,6.3,35.5,340.0,228.11,164.61
2018,5,19,15,15,121.5,309.5,6.25,35.2,401.0,221.57,157.32
2018,5,19,15,30,197.0,316.0,6.2,34.9,462.0,216.76,153.7
2018,5,19,15,45,368.5,255.0,6.2,34.6,506.0,159.58,122.15
2018,5,19,16,0,540.0,194.0,6.2,34.3,550.0,119.55,90.86
2018,5,19,16,15,639.0,151.0,6.1,33.9,539.0,96.02,72.4
2018,5,19,16,30,738.0,108.0,6.0,33.5,528.0,80.18,59.95
2018,5,19,16,45,712.0,102.5,5.95,33.1,475.0,71.02,52.8
2018,5,19,17,0,686.0,97.0,5.9,32.7,422.0,68.83,51.31
2018,5,19,17,15,648.5,91.0,5.9,32.7,367.5,65.99,49.16
2018,5,19,17,30,611.0,85.0,5.9,32.7,313.0,63.02,46.86
2018,5,19,17,45,558.0,78.0,5.45,31.6,260.0,59.02,43.84
2018,5,19,18,0,505.0,71.0,5.0,30.5,207.0,54.94,40.6
2018,5,19,18,15,425.5,62.0,4.7,29.85,158.0,48.96,35.47
2018,5,19,18,30,346.0,53.0,4.4,29.2,109.0,40.58,28.08
2018,5,19,18,45,234.0,38.5,4.1,28.55,70.0,29.67,18.12
2018,5,19,19,0,122.0,24.0,3.8,27.9,31.0,18.62,0.0
2018,5,19,19,15,61.0,12.0,3.6,27.5,15.5,10.24,0.0
2018,5,19,19,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.25,26.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.95,25.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.65,25.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.35,24.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.95,23.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,23.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,23.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.0,23.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,23.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,2.15,22.95,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,5,20,5,15,2.0,1.0,2.15,23.05,1.0,0.0,0.0
2018,5,20,5,30,4.0,2.0,2.3,23.2,2.0,0.0,0.0
2018,5,20,5,45,39.5,15.0,2.4,23.3,18.0,39.38,0.0
2018,5,20,6,0,75.0,28.0,2.5,23.4,34.0,114.71,70.9
2018,5,20,6,15,128.5,46.5,2.65,23.75,66.0,183.97,143.36
2018,5,20,6,30,182.0,65.0,2.8,24.1,98.0,251.88,202.02
2018,5,20,6,45,258.0,75.0,2.95,24.45,139.5,348.44,281.63
2018,5,20,7,0,334.0,85.0,3.1,24.8,181.0,432.56,349.22
2018,5,20,7,15,169.0,55.0,3.2,25.2,104.0,244.75,198.44
2018,5,20,7,30,4.0,25.0,3.3,25.6,27.0,24.33,14.52
2018,5,20,7,45,2.0,24.0,3.4,26.05,25.0,21.71,12.24
2018,5,20,8,0,0.0,23.0,3.5,26.5,23.0,19.0,9.84
2018,5,20,8,15,19.5,64.5,3.45,26.9,76.0,76.66,57.16
2018,5,20,8,30,39.0,106.0,3.4,27.3,129.0,136.66,105.2
2018,5,20,8,45,210.5,182.5,3.4,27.7,323.0,428.17,333.02
2018,5,20,9,0,382.0,259.0,3.4,28.1,517.0,688.9,521.37
2018,5,20,9,15,318.5,292.0,3.3,28.4,517.0,656.72,492.66
2018,5,20,9,30,255.0,325.0,3.2,28.7,517.0,621.88,464.06
2018,5,20,9,45,199.5,322.0,3.1,29.0,477.0,533.22,398.73
2018,5,20,10,0,144.0,319.0,3.0,29.3,437.0,467.01,348.81
2018,5,20,10,15,84.5,269.0,2.95,29.55,339.0,350.24,262.09
2018,5,20,10,30,25.0,219.0,2.9,29.8,241.0,223.17,165.92
2018,5,20,10,45,100.0,303.5,2.8,30.05,395.5,387.56,288.74
2018,5,20,11,0,175.0,388.0,2.7,30.3,550.0,530.6,390.06
2018,5,20,11,15,89.5,264.5,2.65,30.45,347.5,327.27,242.54
2018,5,20,11,30,4.0,141.0,2.6,30.6,145.0,122.3,88.3
2018,5,20,11,45,2.5,128.5,2.55,30.75,131.0,110.18,79.21
2018,5,20,12,0,1.0,116.0,2.5,30.9,117.0,98.23,70.01
2018,5,20,12,15,2.0,125.0,2.5,31.05,127.0,106.36,76.16
2018,5,20,12,30,3.0,134.0,2.5,31.2,137.0,114.31,82.14
2018,5,20,12,45,1.5,118.0,2.45,31.35,119.5,99.65,70.93
2018,5,20,13,0,0.0,102.0,2.4,31.5,102.0,85.23,59.92
2018,5,20,13,15,0.0,96.0,2.4,31.55,96.0,80.17,56.09
2018,5,20,13,30,0.0,90.0,2.4,31.6,90.0,75.15,52.29
2018,5,20,13,45,2.0,117.5,2.35,31.65,119.5,98.57,70.18
2018,5,20,14,0,4.0,145.0,2.3,31.7,149.0,121.36,87.45
2018,5,20,14,15,31.5,247.0,2.3,31.6,274.5,202.57,147.83
2018,5,20,14,30,59.0,349.0,2.3,31.5,400.0,275.37,200.4
2018,5,20,14,45,74.5,351.0,2.25,31.35,413.0,272.13,197.19
2018,5,20,15,0,90.0,353.0,2.2,31.2,426.0,266.43,192.43
2018,5,20,15,15,53.0,300.5,2.15,31.0,343.0,220.55,160.6
2018,5,20,15,30,16.0,248.0,2.1,30.8,260.0,192.34,141.83
2018,5,20,15,45,34.5,252.0,2.1,30.55,275.5,178.17,138.2
2018,5,20,16,0,53.0,256.0,2.1,30.3,291.0,180.02,140.24
2018,5,20,16,15,39.5,224.0,2.1,29.95,249.0,160.87,125.61
2018,5,20,16,30,26.0,192.0,2.1,29.6,207.0,140.94,110.22
2018,5,20,16,45,30.5,184.0,2.05,29.25,200.0,135.19,106.13
2018,5,20,17,0,35.0,176.0,2.0,28.9,193.0,129.13,101.74
2018,5,20,17,15,30.0,148.0,2.0,28.9,161.0,110.77,87.01
2018,5,20,17,30,25.0,120.0,2.0,28.9,129.0,91.82,71.6
2018,5,20,17,45,12.5,86.0,1.7,27.85,90.5,69.54,53.37
2018,5,20,18,0,0.0,52.0,1.4,26.8,52.0,43.03,31.15
2018,5,20,18,15,0.0,39.0,1.35,26.4,39.0,32.22,21.85
2018,5,20,18,30,0.0,26.0,1.3,26.0,26.0,21.44,12.46
2018,5,20,18,45,0.0,17.5,1.25,25.55,17.5,14.41,6.1
2018,5,20,19,0,0.0,9.0,1.2,25.1,9.0,7.4,0.0
2018,5,20,19,15,0.0,4.5,1.25,24.9,4.5,3.84,0.0
2018,5,20,19,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,21,5,15,0.0,0.5,1.15,21.5,0.5,0.0,0.0
2018,5,21,5,30,0.0,1.0,1.4,21.6,1.0,0.0,0.0
2018,5,21,5,45,0.0,7.0,1.7,21.75,7.0,5.97,0.0
2018,5,21,6,0,0.0,13.0,2.0,21.9,13.0,10.7,1.56
2018,5,21,6,15,0.0,22.5,2.05,22.1,22.5,18.55,9.32
2018,5,21,6,30,0.0,32.0,2.1,22.3,32.0,26.41,16.15
2018,5,21,6,45,0.5,52.5,2.2,22.45,52.5,44.28,31.18
2018,5,21,7,0,1.0,73.0,2.3,22.6,73.0,64.51,48.04
2018,5,21,7,15,6.5,104.0,2.3,23.0,106.5,100.82,77.93
2018,5,21,7,30,12.0,135.0,2.3,23.4,140.0,137.09,107.17
2018,5,21,7,45,24.5,162.0,2.3,23.8,173.5,175.1,137.48
2018,5,21,8,0,37.0,189.0,2.3,24.2,207.0,231.89,181.82
2018,5,21,8,15,35.0,206.5,2.35,24.85,225.0,245.65,191.09
2018,5,21,8,30,33.0,224.0,2.4,25.5,243.0,259.19,200.18
2018,5,21,8,45,24.0,222.5,2.4,26.1,237.0,225.24,172.67
2018,5,21,9,0,15.0,221.0,2.4,26.7,231.0,212.08,161.35
2018,5,21,9,15,17.0,242.5,2.35,27.15,254.5,233.11,176.66
2018,5,21,9,30,19.0,264.0,2.3,27.6,278.0,253.87,191.49
2018,5,21,9,45,21.0,282.5,2.3,28.05,299.0,271.43,203.8
2018,5,21,10,0,23.0,301.0,2.3,28.5,320.0,288.7,215.79
2018,5,21,10,15,21.5,303.5,2.3,28.8,322.0,287.2,213.91
2018,5,21,10,30,20.0,306.0,2.3,29.1,324.0,285.86,212.25
2018,5,21,10,45,17.5,294.0,2.25,29.4,310.0,270.61,200.38
2018,5,21,11,0,15.0,282.0,2.2,29.7,296.0,255.86,188.99
2018,5,21,11,15,19.5,317.0,2.2,29.9,335.5,289.03,213.06
2018,5,21,11,30,24.0,352.0,2.2,30.1,375.0,331.69,243.55
2018,5,21,11,45,35.0,389.5,2.15,30.3,423.5,369.02,269.89
2018,5,21,12,0,46.0,427.0,2.1,30.5,472.0,403.8,294.06
2018,5,21,12,15,97.0,456.0,2.15,30.55,551.5,459.07,333.65
2018,5,21,12,30,148.0,485.0,2.2,30.6,631.0,509.19,368.71
2018,5,21,12,45,166.5,490.0,2.2,30.7,653.5,508.88,367.89
2018,5,21,13,0,185.0,495.0,2.2,30.8,676.0,506.39,365.68
2018,5,21,13,15,140.0,478.5,2.25,30.7,614.5,449.96,325.85
2018,5,21,13,30,95.0,462.0,2.3,30.6,553.0,406.13,294.89
2018,5,21,13,45,164.5,452.0,2.3,30.5,605.0,411.35,298.33
2018,5,21,14,0,234.0,442.0,2.3,30.4,657.0,416.68,300.56
2018,5,21,14,15,266.5,423.0,2.35,30.25,661.0,383.5,275.15
2018,5,21,14,30,299.0,404.0,2.4,30.1,665.0,358.37,254.8
2018,5,21,14,45,317.0,379.0,2.45,29.95,645.5,323.08,227.02
2018,5,21,15,0,335.0,354.0,2.5,29.8,626.0,286.47,198.48
2018,5,21,15,15,385.5,319.0,2.5,29.6,616.5,247.35,168.18
2018,5,21,15,30,436.0,284.0,2.5,29.4,607.0,190.72,129.16
2018,5,21,15,45,316.5,284.5,2.5,29.25,511.0,173.63,135.45
2018,5,21,16,0,197.0,285.0,2.5,29.1,415.0,186.23,146.01
2018,5,21,16,15,227.5,261.0,2.5,28.85,400.0,174.45,137.16
2018,5,21,16,30,258.0,237.0,2.5,28.6,385.0,152.86,120.37
2018,5,21,16,45,178.5,212.0,2.5,28.35,309.5,146.55,115.84
2018,5,21,17,0,99.0,187.0,2.5,28.1,234.0,130.75,103.45
2018,5,21,17,15,52.0,136.5,2.5,28.1,161.0,103.94,81.69
2018,5,21,17,30,5.0,86.0,2.5,28.1,88.0,70.34,53.89
2018,5,21,17,45,16.5,84.0,2.2,27.4,89.0,66.76,51.17
2018,5,21,18,0,28.0,82.0,1.9,26.7,90.0,64.42,49.31
2018,5,21,18,15,25.5,59.5,1.75,26.2,65.5,47.84,35.12
2018,5,21,18,30,23.0,37.0,1.6,25.7,41.0,30.72,20.31
2018,5,21,18,45,14.5,24.5,1.45,25.2,26.5,20.59,11.2
2018,5,21,19,0,6.0,12.0,1.3,24.7,12.0,10.14,0.0
2018,5,21,19,15,3.0,6.0,1.4,24.45,6.0,5.12,0.0
2018,5,21,19,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,22,5,15,4.0,1.0,0.85,20.05,1.0,0.0,0.0
2018,5,22,5,30,8.0,2.0,1.0,20.5,2.0,0.0,0.0
2018,5,22,5,45,91.5,16.5,1.1,20.9,23.5,75.67,0.0
2018,5,22,6,0,175.0,31.0,1.2,21.3,45.0,209.3,139.4
2018,5,22,6,15,278.0,43.0,1.3,21.85,85.5,307.87,242.53
2018,5,22,6,30,381.0,55.0,1.4,22.4,126.0,417.17,333.04
2018,5,22,6,45,426.0,64.0,1.55,22.9,168.0,479.85,383.36
2018,5,22,7,0,471.0,73.0,1.7,23.4,210.0,543.82,432.21
2018,5,22,7,15,346.0,81.5,1.75,24.05,193.5,443.79,355.08
2018,5,22,7,30,221.0,90.0,1.8,24.7,177.0,322.69,259.28
2018,5,22,7,45,412.0,100.0,1.9,25.35,292.5,542.62,427.47
2018,5,22,8,0,603.0,110.0,2.0,26.0,408.0,759.86,579.37
2018,5,22,8,15,674.0,107.0,2.0,26.6,475.0,833.6,624.4
2018,5,22,8,30,745.0,104.0,2.0,27.2,542.0,901.21,665.15
2018,5,22,8,45,638.0,134.5,2.05,27.8,533.0,840.51,621.08
2018,5,22,9,0,531.0,165.0,2.1,28.4,524.0,767.33,569.62
2018,5,22,9,15,476.0,190.0,2.05,28.85,528.5,725.4,538.06
2018,5,22,9,30,421.0,215.0,2.0,29.3,533.0,692.17,511.6
2018,5,22,9,45,605.5,178.0,1.95,29.8,662.5,841.35,611.54
2018,5,22,10,0,790.0,141.0,1.9,30.3,792.0,968.4,688.61
2018,5,22,10,15,661.5,214.5,1.9,30.65,775.0,910.77,648.76
2018,5,22,10,30,533.0,288.0,1.9,31.0,758.0,835.6,596.15
2018,5,22,10,45,542.5,293.0,1.9,31.35,784.0,831.28,592.33
2018,5,22,11,0,552.0,298.0,1.9,31.7,810.0,824.05,586.04
2018,5,22,11,15,651.0,250.0,1.95,31.9,866.0,847.8,602.85
2018,5,22,11,30,750.0,202.0,2.0,32.1,922.0,854.04,607.56
2018,5,22,11,45,808.5,169.0,2.05,32.35,954.0,842.16,599.36
2018,5,22,12,0,867.0,136.0,2.1,32.6,986.0,815.71,581.99
2018,5,22,12,15,846.5,148.5,2.2,32.7,980.5,770.89,553.38
2018,5,22,12,30,826.0,161.0,2.3,32.8,975.0,733.17,527.13
2018,5,22,12,45,662.5,258.0,2.4,32.9,909.0,657.91,472.98
2018,5,22,13,0,499.0,355.0,2.5,33.0,843.0,592.44,425.29
2018,5,22,13,15,426.0,393.5,2.55,33.05,806.0,542.72,389.35
2018,5,22,13,30,353.0,432.0,2.6,33.1,769.0,505.65,361.92
2018,5,22,13,45,357.0,421.0,2.7,33.15,755.5,472.29,337.35
2018,5,22,14,0,361.0,410.0,2.8,33.2,742.0,438.7,312.01
2018,5,22,14,15,434.0,355.0,2.85,33.1,742.5,392.61,276.24
2018,5,22,14,30,507.0,300.0,2.9,33.0,743.0,348.86,240.35
2018,5,22,14,45,510.5,285.0,2.95,32.95,715.5,304.93,205.2
2018,5,22,15,0,514.0,270.0,3.0,32.9,688.0,260.98,170.7
2018,5,22,15,15,640.0,201.0,3.05,32.75,694.5,197.12,118.83
2018,5,22,15,30,766.0,132.0,3.1,32.6,701.0,132.01,73.52
2018,5,22,15,45,769.0,121.5,3.1,32.4,661.5,82.9,61.7
2018,5,22,16,0,772.0,111.0,3.1,32.2,622.0,78.5,58.43
2018,5,22,16,15,751.5,107.5,3.1,31.95,572.5,77.84,58.15
2018,5,22,16,30,731.0,104.0,3.1,31.7,523.0,77.07,57.8
2018,5,22,16,45,704.0,99.5,3.15,31.4,471.0,68.79,51.3
2018,5,22,17,0,677.0,95.0,3.2,31.1,419.0,67.18,50.25
2018,5,22,17,15,640.5,90.0,3.2,31.1,366.0,65.01,48.65
2018,5,22,17,30,604.0,85.0,3.2,31.1,313.0,62.77,46.94
2018,5,22,17,45,552.5,78.0,2.85,30.25,260.5,58.79,43.89
2018,5,22,18,0,501.0,71.0,2.5,29.4,208.0,54.71,40.61
2018,5,22,18,15,427.0,61.5,2.3,28.7,160.0,48.33,35.17
2018,5,22,18,30,353.0,52.0,2.1,28.0,112.0,39.84,27.7
2018,5,22,18,45,247.0,38.5,1.9,27.3,73.0,29.68,18.47
2018,5,22,19,0,141.0,25.0,1.7,26.6,34.0,19.4,3.46
2018,5,22,19,15,70.5,12.5,1.8,26.3,17.0,10.67,0.0
2018,5,22,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.15,25.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.25,24.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.05,23.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,23,5,15,5.5,1.0,0.65,20.8,1.0,0.0,0.0
2018,5,23,5,30,11.0,2.0,0.7,21.2,2.0,0.0,0.0
2018,5,23,5,45,107.0,16.0,0.75,21.6,24.5,85.69,0.0
2018,5,23,6,0,203.0,30.0,0.8,22.0,47.0,227.93,153.72
2018,5,23,6,15,308.0,41.5,1.05,22.65,88.5,330.66,259.15
2018,5,23,6,30,413.0,53.0,1.3,23.3,130.0,440.59,349.28
2018,5,23,6,45,483.0,61.0,1.5,23.9,180.0,523.75,414.49
2018,5,23,7,0,553.0,69.0,1.7,24.5,230.0,609.9,478.79
2018,5,23,7,15,576.5,76.0,1.75,25.1,275.0,655.32,509.89
2018,5,23,7,30,600.0,83.0,1.8,25.7,320.0,699.96,539.24
2018,5,23,7,45,557.5,95.0,1.85,26.25,341.0,687.34,527.39
2018,5,23,8,0,515.0,107.0,1.9,26.8,362.0,670.34,512.85
2018,5,23,8,15,513.5,123.0,1.9,27.25,401.5,694.88,527.48
2018,5,23,8,30,512.0,139.0,1.9,27.7,441.0,716.61,539.62
2018,5,23,8,45,549.0,147.5,1.85,28.2,496.5,765.82,569.88
2018,5,23,9,0,586.0,156.0,1.8,28.7,552.0,813.01,597.82
2018,5,23,9,15,706.0,133.0,1.8,29.05,643.0,898.9,651.14
2018,5,23,9,30,826.0,110.0,1.8,29.4,734.0,977.39,697.77
2018,5,23,9,45,823.0,118.0,1.8,29.8,768.0,975.04,692.81
2018,5,23,10,0,820.0,126.0,1.8,30.2,802.0,969.09,686.68
2018,5,23,10,15,827.5,128.5,1.85,30.45,835.0,964.47,682.6
2018,5,23,10,30,835.0,131.0,1.9,30.7,868.0,956.37,676.47
2018,5,23,10,45,853.0,127.5,1.95,31.0,900.0,949.07,670.86
2018,5,23,11,0,871.0,124.0,2.0,31.3,932.0,938.07,663.03
2018,5,23,11,15,876.5,123.5,2.05,31.45,951.5,914.72,647.92
2018,5,23,11,30,882.0,123.0,2.1,31.6,971.0,888.13,630.87
2018,5,23,11,45,837.0,149.0,2.15,31.8,961.5,837.92,598.48
2018,5,23,12,0,792.0,175.0,2.2,32.0,952.0,798.13,572.74
2018,5,23,12,15,807.5,168.0,2.2,32.15,962.5,766.23,550.84
2018,5,23,12,30,823.0,161.0,2.2,32.3,973.0,731.52,526.53
2018,5,23,12,45,516.0,305.0,2.25,32.45,813.0,600.15,432.4
2018,5,23,13,0,209.0,449.0,2.3,32.6,653.0,488.07,350.82
2018,5,23,13,15,161.5,436.0,2.35,32.65,592.5,432.55,311.87
2018,5,23,13,30,114.0,423.0,2.4,32.7,532.0,382.29,276.09
2018,5,23,13,45,256.5,368.0,2.45,32.8,606.5,389.61,280.68
2018,5,23,14,0,399.0,313.0,2.5,32.9,681.0,383.67,273.52
