Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,15,603.0,229.5,2.55,32.85,766.0,369.18,257.04
2018,5,23,14,30,807.0,146.0,2.6,32.8,851.0,343.55,229.02
2018,5,23,14,45,553.0,212.0,2.7,32.75,686.0,266.42,175.86
2018,5,23,15,0,299.0,278.0,2.8,32.7,521.0,237.17,161.89
2018,5,23,15,15,506.0,211.5,2.9,32.55,598.0,186.78,116.5
2018,5,23,15,30,713.0,145.0,3.0,32.4,675.0,129.09,72.51
2018,5,23,15,45,732.5,133.5,3.05,32.25,648.0,89.64,67.16
2018,5,23,16,0,752.0,122.0,3.1,32.1,621.0,85.18,63.85
2018,5,23,16,15,730.5,118.0,3.15,31.8,571.5,84.49,63.59
2018,5,23,16,30,709.0,114.0,3.2,31.5,522.0,76.1,57.05
2018,5,23,16,45,680.5,109.0,3.25,31.2,469.5,74.57,56.09
2018,5,23,17,0,652.0,104.0,3.3,30.9,417.0,72.91,55.02
2018,5,23,17,15,614.5,98.0,3.3,30.9,364.0,70.32,53.08
2018,5,23,17,30,577.0,92.0,3.3,30.9,311.0,67.61,51.0
2018,5,23,17,45,523.0,85.0,3.15,30.1,259.0,63.86,48.16
2018,5,23,18,0,469.0,78.0,3.0,29.3,207.0,60.06,45.12
2018,5,23,18,15,394.0,67.0,2.8,28.65,158.5,50.51,37.01
2018,5,23,18,30,319.0,56.0,2.6,28.0,110.0,42.59,30.01
2018,5,23,18,45,221.5,41.5,2.4,27.4,72.5,31.83,20.26
2018,5,23,19,0,124.0,27.0,2.2,26.8,35.0,20.89,5.08
2018,5,23,19,15,64.0,14.0,2.25,26.5,18.0,11.95,0.0
2018,5,23,19,30,4.0,1.0,2.3,26.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,2.35,25.9,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.4,24.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.95,23.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,24,5,15,6.0,2.0,0.95,21.85,2.0,0.0,0.0
2018,5,24,5,30,12.0,4.0,1.2,22.2,4.0,0.0,0.0
2018,5,24,5,45,93.0,17.5,1.45,22.6,25.0,77.55,0.0
2018,5,24,6,0,174.0,31.0,1.7,23.0,46.0,209.52,142.77
2018,5,24,6,15,276.5,44.0,1.75,23.5,87.0,307.87,242.06
2018,5,24,6,30,379.0,57.0,1.8,24.0,128.0,413.77,329.71
2018,5,24,6,45,233.5,54.5,1.85,24.55,103.0,295.65,238.48
2018,5,24,7,0,88.0,52.0,1.9,25.1,78.0,148.58,118.76
2018,5,24,7,15,54.5,71.0,1.9,25.65,88.0,128.8,101.61
2018,5,24,7,30,21.0,90.0,1.9,26.2,98.0,105.05,80.68
2018,5,24,7,45,11.0,107.5,1.85,26.75,111.5,103.45,78.5
2018,5,24,8,0,1.0,125.0,1.8,27.3,125.0,109.83,82.6
2018,5,24,8,15,21.0,158.0,1.8,27.8,170.0,174.87,133.89
2018,5,24,8,30,41.0,191.0,1.8,28.3,215.0,228.91,175.21
2018,5,24,8,45,227.5,194.5,1.75,28.8,346.5,459.25,351.08
2018,5,24,9,0,414.0,198.0,1.7,29.3,478.0,674.85,502.9
2018,5,24,9,15,425.0,222.5,1.65,29.75,527.5,710.2,521.93
2018,5,24,9,30,436.0,247.0,1.6,30.2,577.0,742.63,540.2
2018,5,24,9,45,617.0,192.5,1.55,30.65,686.5,868.77,622.76
2018,5,24,10,0,798.0,138.0,1.5,31.1,796.0,973.3,684.1
2018,5,24,10,15,827.5,130.0,1.5,31.45,837.0,966.07,676.32
2018,5,24,10,30,857.0,122.0,1.5,31.8,878.0,969.09,676.3
2018,5,24,10,45,770.0,170.5,1.45,32.15,865.5,925.1,646.69
2018,5,24,11,0,683.0,219.0,1.4,32.5,853.0,874.63,613.54
2018,5,24,11,15,484.0,330.0,1.4,32.75,784.0,769.12,540.89
2018,5,24,11,30,285.0,441.0,1.4,33.0,715.0,660.87,465.53
2018,5,24,11,45,240.0,455.0,1.35,33.25,687.5,615.0,433.96
2018,5,24,12,0,195.0,469.0,1.3,33.5,660.0,565.77,399.6
2018,5,24,12,15,287.0,436.0,1.3,33.65,718.5,593.85,419.81
2018,5,24,12,30,379.0,403.0,1.3,33.8,777.0,610.61,431.35
2018,5,24,12,45,531.5,321.0,1.3,33.95,843.0,623.29,440.8
2018,5,24,13,0,684.0,239.0,1.3,34.1,909.0,618.71,437.79
2018,5,24,13,15,652.0,250.0,1.3,34.15,882.0,566.94,400.82
2018,5,24,13,30,620.0,261.0,1.3,34.2,855.0,517.17,364.87
2018,5,24,13,45,699.5,216.0,1.3,34.25,872.5,484.5,339.64
2018,5,24,14,0,779.0,171.0,1.3,34.3,890.0,447.01,309.15
2018,5,24,14,15,785.5,162.0,1.3,34.25,868.0,396.38,268.9
2018,5,24,14,30,792.0,153.0,1.3,34.2,846.0,344.62,226.9
2018,5,24,14,45,805.5,140.0,1.35,34.15,820.5,290.99,182.99
2018,5,24,15,0,819.0,127.0,1.4,34.1,795.0,235.8,138.65
2018,5,24,15,15,807.5,124.5,1.45,34.0,755.0,182.43,99.98
2018,5,24,15,30,796.0,122.0,1.5,33.9,715.0,130.52,70.09
2018,5,24,15,45,781.5,118.5,1.5,33.8,670.0,81.17,59.84
2018,5,24,16,0,767.0,115.0,1.5,33.7,625.0,80.86,59.86
2018,5,24,16,15,747.5,111.0,1.6,33.45,576.0,80.0,59.44
2018,5,24,16,30,728.0,107.0,1.7,33.2,527.0,79.0,58.92
2018,5,24,16,45,702.0,102.5,1.8,32.95,475.0,70.59,52.37
2018,5,24,17,0,676.0,98.0,1.9,32.7,423.0,69.09,51.42
2018,5,24,17,15,640.0,92.5,1.9,32.7,370.0,66.66,49.63
2018,5,24,17,30,604.0,87.0,1.9,32.7,317.0,64.13,47.7
2018,5,24,17,45,554.5,79.5,1.75,31.85,264.5,59.84,44.43
2018,5,24,18,0,505.0,72.0,1.6,31.0,212.0,55.42,40.91
2018,5,24,18,15,434.0,62.5,1.6,30.2,164.0,49.08,35.57
2018,5,24,18,30,363.0,53.0,1.6,29.4,116.0,40.6,28.19
2018,5,24,18,45,261.5,40.0,1.55,28.6,77.0,30.84,19.39
2018,5,24,19,0,160.0,27.0,1.5,27.8,38.0,20.95,5.87
2018,5,24,19,15,83.5,14.0,1.7,27.55,19.5,11.95,0.0
2018,5,24,19,30,7.0,1.0,1.9,27.3,1.0,0.0,0.0
2018,5,24,19,45,3.5,0.5,2.1,27.05,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,26.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,26.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,26.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.45,24.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,23.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,5,15,7.0,2.0,1.0,21.85,2.0,0.0,0.0
2018,5,25,5,30,14.0,4.0,1.2,22.3,4.0,0.0,0.0
2018,5,25,5,45,94.0,18.0,1.45,22.7,25.5,78.65,0.0
2018,5,25,6,0,174.0,32.0,1.7,23.1,47.0,211.87,145.88
2018,5,25,6,15,272.5,45.0,1.8,23.75,87.5,306.27,240.75
2018,5,25,6,30,371.0,58.0,1.9,24.4,128.0,408.75,325.7
2018,5,25,6,45,442.0,67.0,2.0,25.0,177.5,496.6,394.69
2018,5,25,7,0,513.0,76.0,2.1,25.6,227.0,583.85,459.85
2018,5,25,7,15,561.5,83.0,2.05,26.2,279.5,650.81,506.43
2018,5,25,7,30,610.0,90.0,2.0,26.8,332.0,718.32,551.23
2018,5,25,7,45,645.5,95.0,1.95,27.45,385.0,770.91,583.66
2018,5,25,8,0,681.0,100.0,1.9,28.1,438.0,822.53,614.32
2018,5,25,8,15,707.0,104.5,1.8,28.65,490.0,862.7,636.14
2018,5,25,8,30,733.0,109.0,1.7,29.2,542.0,894.91,652.2
2018,5,25,8,45,753.0,112.0,1.6,29.75,590.5,923.05,665.27
2018,5,25,9,0,773.0,115.0,1.5,30.3,639.0,948.33,676.27
2018,5,25,9,15,787.5,118.0,1.35,30.8,683.5,964.93,681.04
2018,5,25,9,30,802.0,121.0,1.2,31.3,728.0,978.25,683.69
2018,5,25,9,45,813.0,124.0,1.1,31.8,767.5,984.6,682.85
2018,5,25,10,0,824.0,127.0,1.0,32.3,807.0,974.24,672.09
2018,5,25,10,15,833.0,128.5,0.95,32.65,840.5,970.1,666.75
2018,5,25,10,30,842.0,130.0,0.9,33.0,874.0,962.48,659.41
2018,5,25,10,45,849.0,131.5,0.85,33.35,901.0,949.41,649.02
2018,5,25,11,0,856.0,133.0,0.8,33.7,928.0,932.89,636.78
2018,5,25,11,15,862.0,133.0,0.85,33.9,948.0,910.68,623.47
2018,5,25,11,30,868.0,133.0,0.9,34.1,968.0,885.22,608.22
2018,5,25,11,45,873.0,131.5,0.95,34.35,980.0,854.52,589.61
2018,5,25,12,0,878.0,130.0,1.0,34.6,992.0,820.98,569.17
2018,5,25,12,15,880.5,129.0,1.05,34.75,996.0,783.31,546.21
2018,5,25,12,30,883.0,128.0,1.1,34.9,1000.0,743.55,520.81
2018,5,25,12,45,884.0,126.5,1.15,35.1,996.0,700.56,491.84
2018,5,25,13,0,885.0,125.0,1.2,35.3,992.0,655.97,461.0
2018,5,25,13,15,884.0,123.5,1.25,35.4,980.0,608.63,427.56
2018,5,25,13,30,883.0,122.0,1.3,35.5,968.0,559.96,392.11
2018,5,25,13,45,880.0,120.0,1.35,35.55,948.0,508.79,353.82
2018,5,25,14,0,877.0,118.0,1.4,35.6,928.0,456.78,313.63
2018,5,25,14,15,868.0,119.0,1.45,35.6,900.0,403.86,271.7
2018,5,25,14,30,859.0,120.0,1.5,35.6,872.0,351.06,228.96
2018,5,25,14,45,845.5,121.0,1.55,35.6,836.5,297.45,185.57
2018,5,25,15,0,832.0,122.0,1.6,35.6,801.0,244.89,144.1
2018,5,25,15,15,820.5,119.5,1.65,35.5,760.5,191.78,105.74
2018,5,25,15,30,809.0,117.0,1.7,35.4,720.0,129.71,68.27
2018,5,25,15,45,794.5,114.0,1.75,35.25,675.0,78.61,57.44
2018,5,25,16,0,780.0,111.0,1.8,35.1,630.0,78.49,57.62
2018,5,25,16,15,761.0,107.0,1.8,34.85,581.0,77.51,57.09
2018,5,25,16,30,742.0,103.0,1.8,34.6,532.0,76.4,56.46
2018,5,25,16,45,717.0,98.0,1.8,34.35,479.5,74.34,55.08
2018,5,25,17,0,692.0,93.0,1.8,34.1,427.0,65.9,48.49
2018,5,25,17,15,656.5,88.0,1.8,34.1,374.0,63.66,46.85
2018,5,25,17,30,621.0,83.0,1.8,34.1,321.0,61.33,45.1
2018,5,25,17,45,573.5,76.0,1.55,33.15,268.5,57.3,42.07
2018,5,25,18,0,526.0,69.0,1.3,32.2,216.0,53.14,38.79
2018,5,25,18,15,456.5,60.0,1.2,31.35,167.0,47.1,33.74
2018,5,25,18,30,387.0,51.0,1.1,30.5,118.0,40.92,28.34
2018,5,25,18,45,283.5,38.5,1.0,29.6,78.5,29.78,18.5
2018,5,25,19,0,180.0,26.0,0.9,28.7,39.0,20.22,6.09
2018,5,25,19,15,94.0,14.0,0.95,28.4,20.5,11.95,0.0
2018,5,25,19,30,8.0,2.0,1.0,28.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,27.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,27.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,27.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,26.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.45,26.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,26.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.55,26.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.7,25.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.1,25.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.35,24.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.55,23.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,23.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,5,26,5,15,7.0,2.0,2.1,22.75,2.0,0.0,0.0
2018,5,26,5,30,14.0,4.0,2.4,23.1,4.0,0.0,0.0
2018,5,26,5,45,93.5,18.0,2.65,23.4,25.5,78.31,0.0
2018,5,26,6,0,173.0,32.0,2.9,23.7,47.0,211.54,147.07
2018,5,26,6,15,269.0,45.5,3.1,24.35,87.5,304.19,239.92
2018,5,26,6,30,365.0,59.0,3.3,25.0,128.0,405.32,324.74
2018,5,26,6,45,434.0,68.5,3.45,25.6,177.0,491.54,393.51
2018,5,26,7,0,503.0,78.0,3.6,26.2,226.0,577.47,458.88
2018,5,26,7,15,550.5,85.5,3.6,26.95,278.5,643.95,506.22
2018,5,26,7,30,598.0,93.0,3.6,27.7,331.0,710.92,551.88
2018,5,26,7,45,633.0,98.5,3.6,28.4,383.5,763.45,585.64
2018,5,26,8,0,668.0,104.0,3.6,29.1,436.0,814.99,617.7
2018,5,26,8,15,694.0,109.0,3.5,29.75,488.0,855.58,640.98
2018,5,26,8,30,720.0,114.0,3.4,30.4,540.0,894.13,662.35
2018,5,26,8,45,740.0,117.5,3.35,31.05,588.5,916.23,672.66
2018,5,26,9,0,760.0,121.0,3.3,31.7,637.0,942.01,685.41
2018,5,26,9,15,775.5,124.0,3.2,32.25,681.5,959.57,692.59
2018,5,26,9,30,791.0,127.0,3.1,32.8,726.0,973.87,697.72
2018,5,26,9,45,803.0,129.5,2.95,33.3,765.5,980.65,697.85
2018,5,26,10,0,815.0,132.0,2.8,33.8,805.0,983.94,695.89
2018,5,26,10,15,825.0,133.5,2.7,34.25,839.0,967.26,682.08
2018,5,26,10,30,835.0,135.0,2.6,34.7,873.0,960.65,674.97
2018,5,26,10,45,842.5,136.0,2.5,35.1,900.0,947.63,664.06
2018,5,26,11,0,850.0,137.0,2.4,35.5,927.0,931.19,651.22
2018,5,26,11,15,854.5,138.0,2.3,35.85,946.5,908.6,634.85
2018,5,26,11,30,859.0,139.0,2.2,36.2,966.0,882.81,616.66
2018,5,26,11,45,862.5,139.5,2.05,36.55,978.0,852.68,595.45
2018,5,26,12,0,866.0,140.0,1.9,36.9,990.0,819.71,572.58
2018,5,26,12,15,867.5,140.0,1.8,37.1,994.0,782.29,547.72
2018,5,26,12,30,869.0,140.0,1.7,37.3,998.0,742.86,520.44
2018,5,26,12,45,869.5,138.0,1.65,37.55,993.5,699.63,490.16
2018,5,26,13,0,870.0,136.0,1.6,37.8,989.0,654.94,458.33
2018,5,26,13,15,868.0,135.5,1.6,37.9,977.0,608.35,425.04
2018,5,26,13,30,866.0,135.0,1.6,38.0,965.0,560.56,389.99
2018,5,26,13,45,862.0,133.5,1.6,38.1,945.0,510.05,352.08
2018,5,26,14,0,858.0,132.0,1.6,38.2,925.0,458.84,312.55
2018,5,26,14,15,855.0,128.5,1.7,38.15,898.5,406.18,271.36
2018,5,26,14,30,852.0,125.0,1.8,38.1,872.0,353.1,228.82
2018,5,26,14,45,848.5,120.0,1.85,38.1,838.5,298.73,184.91
2018,5,26,15,0,845.0,115.0,1.9,38.1,805.0,244.39,142.01
2018,5,26,15,15,834.0,112.5,1.95,37.95,765.0,190.73,103.38
2018,5,26,15,30,823.0,110.0,2.0,37.8,725.0,138.29,73.22
2018,5,26,15,45,809.0,107.0,2.05,37.6,679.5,75.77,54.62
2018,5,26,16,0,795.0,104.0,2.1,37.4,634.0,74.29,53.72
2018,5,26,16,15,776.0,100.5,2.15,37.1,584.5,73.44,53.3
2018,5,26,16,30,757.0,97.0,2.2,36.8,535.0,72.47,52.79
2018,5,26,16,45,732.0,93.0,2.25,36.55,483.0,70.94,51.82
2018,5,26,17,0,707.0,89.0,2.3,36.3,431.0,69.31,50.78
2018,5,26,17,15,672.5,84.0,2.3,36.3,377.5,61.03,44.26
2018,5,26,17,30,638.0,79.0,2.3,36.3,324.0,58.57,42.41
2018,5,26,17,45,590.0,73.0,1.9,35.05,271.5,55.14,39.94
2018,5,26,18,0,542.0,67.0,1.5,33.8,219.0,51.64,37.28
2018,5,26,18,15,472.0,58.0,1.45,32.85,169.5,45.5,32.2
2018,5,26,18,30,402.0,49.0,1.4,31.9,120.0,39.22,26.77
2018,5,26,18,45,297.0,38.0,1.35,30.9,80.5,30.93,19.34
2018,5,26,19,0,192.0,27.0,1.3,29.9,41.0,21.0,7.07
2018,5,26,19,15,101.0,14.5,1.4,29.6,21.5,12.38,0.0
2018,5,26,19,30,10.0,2.0,1.5,29.3,2.0,0.0,0.0
2018,5,26,19,45,5.0,1.0,1.65,29.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.8,28.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,28.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,28.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,27.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,27.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.15,27.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,26.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.2,26.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.1,25.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,24.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.2,23.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,5,27,4,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,5,27,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,27,5,15,8.0,2.0,1.4,22.75,2.0,0.0,0.0
2018,5,27,5,30,16.0,4.0,1.7,23.1,4.0,0.0,0.0
2018,5,27,5,45,101.0,18.5,2.0,23.45,26.5,83.79,0.0
2018,5,27,6,0,186.0,33.0,2.3,23.8,49.0,223.15,156.31
2018,5,27,6,15,284.5,45.5,2.4,24.35,90.0,315.69,248.55
2018,5,27,6,30,383.0,58.0,2.5,24.9,131.0,417.92,333.45
2018,5,27,6,45,438.5,68.0,2.6,25.45,177.5,494.66,394.28
2018,5,27,7,0,494.0,78.0,2.7,26.0,224.0,569.54,450.77
2018,5,27,7,15,512.5,91.0,2.65,26.65,270.0,616.32,483.25
2018,5,27,7,30,531.0,104.0,2.6,27.3,316.0,662.1,513.58
2018,5,27,7,45,612.0,101.0,2.55,27.95,379.5,746.53,569.96
2018,5,27,8,0,693.0,98.0,2.5,28.6,443.0,831.28,623.95
2018,5,27,8,15,719.0,101.5,2.45,29.25,494.5,864.53,641.45
2018,5,27,8,30,745.0,105.0,2.4,29.9,546.0,901.99,661.75
2018,5,27,8,45,766.0,108.0,2.4,30.5,595.5,931.28,676.85
2018,5,27,9,0,787.0,111.0,2.4,31.1,645.0,957.72,690.03
2018,5,27,9,15,801.5,113.5,2.4,31.75,689.5,973.86,696.43
2018,5,27,9,30,816.0,116.0,2.4,32.4,734.0,986.71,700.89
2018,5,27,9,45,827.5,118.0,2.4,33.05,773.5,979.68,693.01
2018,5,27,10,0,839.0,120.0,2.4,33.7,813.0,982.15,691.46
2018,5,27,10,15,848.0,121.0,2.4,34.2,846.5,977.57,686.0
2018,5,27,10,30,857.0,122.0,2.4,34.7,880.0,969.5,678.61
2018,5,27,10,45,863.0,123.0,2.4,35.15,906.0,955.02,667.56
2018,5,27,11,0,869.0,124.0,2.4,35.6,932.0,937.13,654.58
2018,5,27,11,15,880.5,119.5,2.35,35.95,953.0,915.83,639.48
2018,5,27,11,30,892.0,115.0,2.3,36.3,974.0,891.15,622.41
2018,5,27,11,45,904.0,108.5,2.3,36.6,988.0,861.85,603.07
2018,5,27,12,0,916.0,102.0,2.3,36.9,1002.0,829.38,581.76
2018,5,27,12,15,916.5,102.5,2.25,37.1,1005.5,790.81,556.43
2018,5,27,12,30,917.0,103.0,2.2,37.3,1009.0,750.05,529.48
2018,5,27,12,45,916.5,102.5,2.1,37.45,1004.5,705.93,498.15
2018,5,27,13,0,916.0,102.0,2.0,37.6,1000.0,660.17,465.13
2018,5,27,13,15,867.5,127.5,2.0,37.7,969.5,603.31,424.24
2018,5,27,13,30,819.0,153.0,2.0,37.8,939.0,548.21,383.85
2018,5,27,13,45,861.0,126.0,1.95,37.85,936.5,505.51,350.9
2018,5,27,14,0,903.0,99.0,1.9,37.9,934.0,456.93,312.37
2018,5,27,14,15,888.0,103.5,1.9,37.85,904.0,403.1,269.69
2018,5,27,14,30,873.0,108.0,1.9,37.8,874.0,349.92,226.72
2018,5,27,14,45,852.5,113.5,1.95,37.7,836.5,296.85,184.01
2018,5,27,15,0,832.0,119.0,2.0,37.6,799.0,245.44,143.71
2018,5,27,15,15,820.5,116.5,2.05,37.45,759.0,192.46,105.37
2018,5,27,15,30,809.0,114.0,2.1,37.3,719.0,130.42,67.58
2018,5,27,15,45,794.0,111.5,2.15,37.15,674.0,79.48,57.66
2018,5,27,16,0,779.0,109.0,2.2,37.0,629.0,77.08,56.03
2018,5,27,16,15,759.0,105.5,2.2,36.7,580.0,76.37,55.72
2018,5,27,16,30,739.0,102.0,2.2,36.4,531.0,75.55,55.34
2018,5,27,16,45,712.5,98.0,2.25,36.1,479.0,74.17,54.52
2018,5,27,17,0,686.0,94.0,2.3,35.8,427.0,66.39,48.52
2018,5,27,17,15,651.0,88.5,2.3,35.8,374.0,63.84,46.64
2018,5,27,17,30,616.0,83.0,2.3,35.8,321.0,61.17,44.63
2018,5,27,17,45,566.5,77.0,2.1,34.85,269.0,57.88,42.23
2018,5,27,18,0,517.0,71.0,1.9,33.9,217.0,54.54,39.66
2018,5,27,18,15,446.0,62.0,1.75,33.05,168.5,48.56,34.7
2018,5,27,18,30,375.0,53.0,1.6,32.2,120.0,42.45,29.4
2018,5,27,18,45,275.5,40.5,1.45,31.35,80.5,31.23,19.58
2018,5,27,19,0,176.0,28.0,1.3,30.5,41.0,21.73,7.99
2018,5,27,19,15,92.5,15.0,1.4,30.2,21.5,12.8,0.0
2018,5,27,19,30,9.0,2.0,1.5,29.9,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.6,29.6,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.7,29.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,29.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.0,28.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,28.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.3,28.3,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.4,28.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.5,27.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.6,27.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.65,27.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.7,26.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.7,26.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.65,25.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,2.45,25.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,28,4,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,5,28,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,5,28,5,15,12.0,2.0,0.9,22.45,2.0,0.0,0.0
2018,5,28,5,30,24.0,4.0,1.1,22.8,4.0,0.0,0.0
2018,5,28,5,45,126.0,18.0,1.3,23.2,28.0,100.18,0.0
2018,5,28,6,0,228.0,32.0,1.5,23.6,52.0,251.02,177.23
2018,5,28,6,15,330.0,43.0,1.55,24.2,94.5,348.77,273.44
2018,5,28,6,30,432.0,54.0,1.6,24.8,137.0,456.63,360.74
2018,5,28,6,45,502.0,61.0,1.65,25.45,187.5,539.14,424.19
2018,5,28,7,0,572.0,68.0,1.7,26.1,238.0,624.5,486.29
2018,5,28,7,15,617.5,74.5,1.55,26.9,292.0,689.56,528.99
2018,5,28,7,30,663.0,81.0,1.4,27.7,346.0,755.03,569.42
2018,5,28,7,45,696.0,86.0,1.2,28.55,400.0,806.43,597.36
2018,5,28,8,0,729.0,91.0,1.0,29.4,454.0,851.31,619.32
2018,5,28,8,15,753.0,94.5,1.0,30.15,506.0,889.53,639.17
2018,5,28,8,30,777.0,98.0,1.0,30.9,558.0,925.43,657.17
2018,5,28,8,45,795.0,101.5,1.0,31.65,607.5,952.66,669.49
2018,5,28,9,0,813.0,105.0,1.0,32.4,657.0,976.92,679.95
2018,5,28,9,15,827.5,107.0,1.0,32.85,702.0,980.1,678.53
2018,5,28,9,30,842.0,109.0,1.0,33.3,747.0,992.53,683.08
2018,5,28,9,45,853.0,111.0,1.0,33.75,787.0,998.0,683.47
2018,5,28,10,0,864.0,113.0,1.0,34.2,827.0,999.96,682.0
2018,5,28,10,15,873.0,114.0,1.05,34.55,861.0,995.29,677.99
2018,5,28,10,30,882.0,115.0,1.1,34.9,895.0,987.05,672.07
2018,5,28,10,45,889.5,116.0,1.15,35.25,923.0,973.75,663.29
2018,5,28,11,0,897.0,117.0,1.2,35.6,951.0,956.89,652.51
2018,5,28,11,15,897.0,120.5,1.25,35.9,969.5,931.95,637.09
2018,5,28,11,30,897.0,124.0,1.3,36.2,988.0,903.78,619.78
2018,5,28,11,45,894.0,128.0,1.4,36.45,998.0,870.42,599.97
2018,5,28,12,0,891.0,132.0,1.5,36.7,1008.0,834.34,578.27
2018,5,28,12,15,892.0,132.0,1.55,36.9,1011.5,795.88,554.43
2018,5,28,12,30,893.0,132.0,1.6,37.1,1015.0,755.38,528.23
2018,5,28,12,45,848.5,158.0,1.65,37.3,994.0,700.54,490.78
2018,5,28,13,0,804.0,184.0,1.7,37.5,973.0,653.72,457.79
2018,5,28,13,15,818.0,173.0,1.75,37.55,966.5,609.64,426.86
2018,5,28,13,30,832.0,162.0,1.8,37.6,960.0,563.25,393.25
2018,5,28,13,45,817.5,166.0,1.85,37.7,936.5,511.42,354.69
2018,5,28,14,0,803.0,170.0,1.9,37.8,913.0,460.05,315.4
2018,5,28,14,15,764.5,182.5,1.9,37.75,872.5,406.24,273.94
2018,5,28,14,30,726.0,195.0,1.9,37.7,832.0,350.1,230.52
2018,5,28,14,45,629.0,227.5,1.95,37.65,764.0,299.73,193.3
2018,5,28,15,0,532.0,260.0,2.0,37.6,696.0,263.64,168.2
2018,5,28,15,15,538.0,243.0,2.0,37.45,664.5,218.33,135.24
2018,5,28,15,30,544.0,226.0,2.0,37.3,633.0,172.91,106.94
2018,5,28,15,45,554.5,208.0,2.0,37.1,600.5,127.05,94.87
2018,5,28,16,0,565.0,190.0,2.0,36.9,568.0,114.69,85.62
2018,5,28,16,15,664.5,145.0,2.0,36.6,556.0,91.83,67.97
2018,5,28,16,30,764.0,100.0,2.0,36.3,544.0,74.55,54.53
2018,5,28,16,45,738.5,96.0,2.0,36.0,491.5,73.09,53.66
2018,5,28,17,0,713.0,92.0,2.0,35.7,439.0,65.39,47.72
2018,5,28,17,15,679.0,86.5,2.0,35.7,385.0,62.76,45.77
2018,5,28,17,30,645.0,81.0,2.0,35.7,331.0,60.0,43.69
2018,5,28,17,45,595.5,75.0,1.75,34.65,277.5,56.61,41.21
2018,5,28,18,0,546.0,69.0,1.5,33.6,224.0,53.15,38.56
2018,5,28,18,15,474.5,61.0,1.4,32.6,174.5,47.87,34.21
2018,5,28,18,30,403.0,53.0,1.3,31.6,125.0,42.54,29.57
2018,5,28,18,45,300.0,40.5,1.2,30.65,84.0,31.32,19.76
2018,5,28,19,0,197.0,28.0,1.1,29.7,43.0,21.77,8.52
2018,5,28,19,15,104.0,15.0,1.15,29.4,22.5,12.8,0.0
2018,5,28,19,30,11.0,2.0,1.2,29.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.3,28.8,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,28.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,28.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,27.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.5,27.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.55,27.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.6,27.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.65,27.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,27.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,26.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,26.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.15,25.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.05,25.2,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,24.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.55,24.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,23.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,5,29,4,45,0.0,0.0,0.85,22.8,0.0,0.0,0.0
2018,5,29,5,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,29,5,15,9.0,2.0,1.05,23.1,2.0,0.0,0.0
2018,5,29,5,30,18.0,4.0,1.3,23.5,4.0,0.0,0.0
2018,5,29,5,45,101.0,19.0,1.55,23.9,27.0,84.19,0.0
2018,5,29,6,0,184.0,34.0,1.8,24.3,50.0,222.91,157.58
2018,5,29,6,15,276.0,47.5,1.95,24.95,91.0,312.09,244.78
2018,5,29,6,30,368.0,61.0,2.1,25.6,132.0,410.2,325.99
2018,5,29,6,45,435.0,71.5,2.2,26.3,181.5,489.62,388.17
2018,5,29,7,0,502.0,82.0,2.3,27.0,231.0,580.93,456.07
2018,5,29,7,15,550.0,89.0,2.35,27.75,283.0,647.42,502.39
2018,5,29,7,30,598.0,96.0,2.4,28.5,335.0,714.27,547.06
2018,5,29,7,45,633.5,102.0,2.4,29.25,388.5,767.97,580.57
2018,5,29,8,0,669.0,108.0,2.4,30.0,442.0,820.67,612.33
2018,5,29,8,15,695.5,113.0,2.5,30.55,494.0,861.8,636.71
2018,5,29,8,30,722.0,118.0,2.6,31.1,546.0,900.88,659.43
2018,5,29,8,45,741.5,122.0,2.65,31.65,594.5,922.64,670.18
2018,5,29,9,0,761.0,126.0,2.7,32.2,643.0,948.53,683.72
2018,5,29,9,15,776.0,129.0,2.7,32.65,687.5,965.62,691.38
2018,5,29,9,30,791.0,132.0,2.7,33.1,732.0,979.44,697.1
2018,5,29,9,45,802.5,135.0,2.75,33.55,771.5,986.29,698.97
2018,5,29,10,0,814.0,138.0,2.8,34.0,811.0,989.64,698.82
2018,5,29,10,15,822.5,140.5,2.75,34.4,844.5,985.87,693.69
2018,5,29,10,30,831.0,143.0,2.7,34.8,878.0,978.54,686.55
2018,5,29,10,45,837.5,145.0,2.7,35.15,905.0,951.81,668.02
2018,5,29,11,0,844.0,147.0,2.7,35.5,932.0,935.33,656.22
2018,5,29,11,15,854.5,143.5,2.7,35.85,952.5,914.27,641.57
2018,5,29,11,30,865.0,140.0,2.7,36.2,973.0,889.91,624.96
2018,5,29,11,45,875.0,135.0,2.65,36.5,986.5,860.65,605.1
2018,5,29,12,0,885.0,130.0,2.6,36.8,1000.0,828.37,583.41
2018,5,29,12,15,886.0,130.0,2.65,37.05,1003.5,790.25,558.7
2018,5,29,12,30,887.0,130.0,2.7,37.3,1007.0,750.11,531.74
2018,5,29,12,45,886.5,129.0,2.7,37.5,1002.5,706.51,501.01
2018,5,29,13,0,886.0,128.0,2.7,37.7,998.0,661.46,468.66
2018,5,29,13,15,884.5,127.0,2.75,37.85,986.0,614.37,434.41
2018,5,29,13,30,883.0,126.0,2.8,38.0,974.0,565.99,398.3
2018,5,29,13,45,879.5,124.5,2.8,38.1,954.0,515.14,359.4
2018,5,29,14,0,876.0,123.0,2.8,38.2,934.0,463.49,318.84
2018,5,29,14,15,870.5,121.0,2.85,38.25,906.5,410.16,276.22
2018,5,29,14,30,865.0,119.0,2.9,38.3,879.0,356.62,232.61
2018,5,29,14,45,857.5,116.0,2.9,38.3,844.5,301.95,188.05
2018,5,29,15,0,850.0,113.0,2.9,38.3,810.0,247.72,144.85
2018,5,29,15,15,840.0,110.5,2.95,38.2,770.0,194.08,105.58
2018,5,29,15,30,830.0,108.0,3.0,38.1,730.0,141.53,74.41
2018,5,29,15,45,817.0,104.5,3.05,37.95,685.0,89.61,65.45
2018,5,29,16,0,804.0,101.0,3.1,37.8,640.0,72.44,52.17
2018,5,29,16,15,785.0,98.0,3.15,37.55,590.5,71.83,51.93
2018,5,29,16,30,766.0,95.0,3.2,37.3,541.0,71.12,51.61
2018,5,29,16,45,742.5,91.0,3.25,37.05,489.5,69.55,50.61
2018,5,29,17,0,719.0,87.0,3.3,36.8,438.0,67.87,49.51
2018,5,29,17,15,686.0,82.0,3.3,36.8,384.5,59.71,43.09
2018,5,29,17,30,653.0,77.0,3.3,36.8,331.0,57.18,41.19
2018,5,29,17,45,606.5,71.0,3.15,35.9,278.0,53.68,38.59
2018,5,29,18,0,560.0,65.0,3.0,35.0,225.0,50.09,35.81
2018,5,29,18,15,492.0,57.0,2.85,34.15,175.5,44.68,31.35
2018,5,29,18,30,424.0,49.0,2.7,33.3,126.0,39.18,26.6
2018,5,29,18,45,322.0,38.5,2.55,32.45,85.5,31.29,19.58
2018,5,29,19,0,220.0,28.0,2.4,31.6,45.0,21.81,8.82
2018,5,29,19,15,116.5,15.0,2.65,31.25,23.5,12.8,0.0
2018,5,29,19,30,13.0,2.0,2.9,30.9,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.15,30.5,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.4,30.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.55,29.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.85,29.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.0,28.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.0,27.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.7,26.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.95,24.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.7,23.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.7,23.6,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,2.7,23.55,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,5,30,5,15,8.5,2.0,2.9,23.75,2.0,0.0,0.0
2018,5,30,5,30,17.0,4.0,3.1,24.0,4.0,0.0,0.0
2018,5,30,5,45,104.5,19.0,3.3,24.25,27.5,86.53,0.0
2018,5,30,6,0,192.0,34.0,3.5,24.5,51.0,228.29,162.84
2018,5,30,6,15,293.5,46.5,3.7,25.0,93.0,323.46,255.45
2018,5,30,6,30,395.0,59.0,3.9,25.5,135.0,432.18,345.89
2018,5,30,6,45,303.5,74.0,4.1,26.0,143.5,383.27,308.86
2018,5,30,7,0,212.0,89.0,4.3,26.5,152.0,309.03,249.46
2018,5,30,7,15,129.5,114.5,4.3,27.1,155.5,252.69,202.06
2018,5,30,7,30,47.0,140.0,4.3,27.7,159.0,189.4,148.24
2018,5,30,7,45,194.0,152.0,4.35,28.3,246.5,378.8,299.39
2018,5,30,8,0,341.0,164.0,4.4,28.9,334.0,536.07,418.99
2018,5,30,8,15,554.0,132.0,4.4,29.5,444.5,745.06,569.8
2018,5,30,8,30,767.0,100.0,4.4,30.1,555.0,917.62,684.95
2018,5,30,8,45,787.0,102.5,4.4,30.7,604.5,945.57,698.81
2018,5,30,9,0,807.0,105.0,4.4,31.3,654.0,970.64,711.59
2018,5,30,9,15,821.5,107.0,4.35,31.85,698.5,973.88,709.83
2018,5,30,9,30,836.0,109.0,4.3,32.4,743.0,986.38,714.46
2018,5,30,9,45,847.0,110.5,4.3,33.0,782.5,991.41,714.37
2018,5,30,10,0,858.0,112.0,4.3,33.6,822.0,992.99,712.25
2018,5,30,10,15,866.0,114.5,4.3,34.1,856.0,989.07,707.06
2018,5,30,10,30,874.0,117.0,4.3,34.6,890.0,981.55,699.77
2018,5,30,10,45,880.0,117.5,4.25,35.1,916.5,966.54,687.59
2018,5,30,11,0,886.0,118.0,4.2,35.6,943.0,948.09,673.42
2018,5,30,11,15,888.5,119.5,4.2,36.0,961.5,923.97,656.29
2018,5,30,11,30,891.0,121.0,4.2,36.4,980.0,896.64,637.23
2018,5,30,11,45,891.0,123.5,4.2,36.8,991.0,864.95,615.42
2018,5,30,12,0,891.0,126.0,4.2,37.2,1002.0,830.45,591.83
2018,5,30,12,15,891.0,126.5,4.2,37.45,1005.5,791.89,565.92
2018,5,30,12,30,891.0,127.0,4.2,37.7,1009.0,751.33,537.91
2018,5,30,12,45,889.0,128.0,4.2,38.0,1004.5,708.11,506.57
2018,5,30,13,0,887.0,129.0,4.2,38.3,1000.0,663.49,473.68
2018,5,30,13,15,883.5,129.0,4.2,38.45,987.0,615.93,438.37
2018,5,30,13,30,880.0,129.0,4.2,38.6,974.0,567.25,401.42
2018,5,30,13,45,875.0,128.0,4.2,38.75,953.5,516.2,361.88
2018,5,30,14,0,870.0,127.0,4.2,38.9,933.0,464.5,320.87
2018,5,30,14,15,864.5,125.5,4.25,38.95,906.0,411.83,278.39
2018,5,30,14,30,859.0,124.0,4.3,39.0,879.0,358.95,234.99
2018,5,30,14,45,851.5,121.5,4.35,39.0,845.0,304.93,190.74
2018,5,30,15,0,844.0,119.0,4.4,39.0,811.0,251.34,147.86
2018,5,30,15,15,833.0,116.0,4.45,38.85,770.5,197.57,108.36
2018,5,30,15,30,822.0,113.0,4.5,38.7,730.0,145.03,76.87
2018,5,30,15,45,808.0,110.5,4.55,38.55,685.5,83.13,60.24
2018,5,30,16,0,794.0,108.0,4.6,38.4,641.0,76.59,55.34
2018,5,30,16,15,774.5,104.5,4.7,38.05,591.5,75.85,55.03
2018,5,30,16,30,755.0,101.0,4.8,37.7,542.0,74.98,54.62
2018,5,30,16,45,730.0,97.0,4.85,37.35,490.0,73.57,53.79
2018,5,30,17,0,705.0,93.0,4.9,37.0,438.0,65.85,47.85
2018,5,30,17,15,671.0,88.0,4.9,37.0,384.5,63.61,46.23
2018,5,30,17,30,637.0,83.0,4.9,37.0,331.0,61.27,44.48
2018,5,30,17,45,588.5,77.0,4.85,35.85,278.5,57.95,42.11
2018,5,30,18,0,540.0,71.0,4.8,34.7,226.0,54.57,39.56
2018,5,30,18,15,468.0,62.5,4.7,33.9,176.0,48.95,34.92
2018,5,30,18,30,396.0,54.0,4.6,33.1,126.0,43.23,29.96
2018,5,30,18,45,292.5,41.5,4.45,32.25,85.0,32.02,20.22
2018,5,30,19,0,189.0,29.0,4.3,31.4,44.0,22.5,9.63
2018,5,30,19,15,99.5,15.5,4.3,30.85,23.0,13.23,0.0
2018,5,30,19,30,10.0,2.0,4.3,30.3,2.0,0.0,0.0
2018,5,30,19,45,5.0,1.0,4.25,29.75,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,29.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,28.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.2,28.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,27.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,26.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,26.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,26.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,26.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,25.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,25.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.9,25.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.9,24.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.8,24.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.75,24.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.7,24.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,24.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,24.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.6,24.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.5,24.1,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,3.45,24.1,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,3.4,24.1,0.0,0.0,0.0
2018,5,31,5,15,4.5,2.0,3.5,24.3,2.0,0.0,0.0
2018,5,31,5,30,9.0,4.0,3.6,24.5,4.0,0.0,0.0
2018,5,31,5,45,68.0,20.5,3.7,24.7,26.0,63.24,0.0
2018,5,31,6,0,127.0,37.0,3.8,24.9,48.0,172.45,122.31
2018,5,31,6,15,214.5,53.5,4.05,25.4,88.5,274.54,216.04
2018,5,31,6,30,302.0,70.0,4.3,25.9,129.0,370.5,296.73
2018,5,31,6,45,205.0,80.0,4.55,26.4,125.5,289.52,233.43
2018,5,31,7,0,108.0,90.0,4.8,26.9,122.0,202.32,162.01
2018,5,31,7,15,206.0,114.5,4.85,27.45,191.5,340.23,273.25
2018,5,31,7,30,304.0,139.0,4.9,28.0,261.0,464.39,369.56
2018,5,31,7,45,266.0,163.0,4.9,28.6,281.0,461.59,363.64
2018,5,31,8,0,228.0,187.0,4.9,29.2,301.0,455.34,355.42
2018,5,31,8,15,260.5,207.5,4.9,29.75,351.5,511.46,395.75
2018,5,31,8,30,293.0,228.0,4.9,30.3,402.0,567.06,434.55
2018,5,31,8,45,417.0,215.5,4.85,30.9,486.5,699.24,529.16
2018,5,31,9,0,541.0,203.0,4.8,31.5,571.0,809.45,604.9
2018,5,31,9,15,615.5,190.5,4.8,32.05,636.5,878.42,648.85
2018,5,31,9,30,690.0,178.0,4.8,32.6,702.0,935.46,683.6
2018,5,31,9,45,652.5,206.0,4.75,33.15,722.5,919.1,669.02
2018,5,31,10,0,615.0,234.0,4.7,33.7,743.0,898.71,651.93
2018,5,31,10,15,716.0,193.0,4.7,34.2,809.0,943.2,679.55
2018,5,31,10,30,817.0,152.0,4.7,34.7,875.0,974.45,697.21
2018,5,31,10,45,824.5,153.0,4.65,35.25,901.5,961.2,685.75
2018,5,31,11,0,832.0,154.0,4.6,35.8,928.0,944.48,672.5
2018,5,31,11,15,844.0,150.0,4.6,36.2,949.5,911.01,649.2
2018,5,31,11,30,856.0,146.0,4.6,36.6,971.0,887.81,632.77
2018,5,31,11,45,869.0,138.5,4.6,37.05,985.0,859.3,612.76
2018,5,31,12,0,882.0,131.0,4.6,37.5,999.0,827.68,590.8
2018,5,31,12,15,884.0,130.5,4.6,37.8,1003.0,790.13,565.32
2018,5,31,12,30,886.0,130.0,4.6,38.1,1007.0,750.52,537.67
2018,5,31,12,45,885.5,129.5,4.6,38.4,1002.5,707.45,506.38
2018,5,31,13,0,885.0,129.0,4.6,38.7,998.0,662.92,473.52
2018,5,31,13,15,882.5,127.5,4.6,38.85,985.0,615.08,437.98
2018,5,31,13,30,880.0,126.0,4.6,39.0,972.0,566.06,400.75
2018,5,31,13,45,876.5,125.0,4.6,39.15,952.5,515.83,361.71
2018,5,31,14,0,873.0,124.0,4.6,39.3,933.0,464.78,321.09
2018,5,31,14,15,868.0,121.5,4.6,39.35,905.5,411.58,278.14
2018,5,31,14,30,863.0,119.0,4.6,39.4,878.0,358.14,234.27
2018,5,31,14,45,856.0,116.0,4.6,39.45,844.0,303.81,189.68
2018,5,31,15,0,849.0,113.0,4.6,39.5,810.0,249.86,146.42
2018,5,31,15,15,838.5,111.0,4.65,39.35,770.5,196.59,107.17
2018,5,31,15,30,828.0,109.0,4.7,39.2,731.0,144.45,75.8
2018,5,31,15,45,814.0,106.0,4.75,39.1,686.0,81.86,50.28
2018,5,31,16,0,800.0,103.0,4.8,39.0,641.0,73.53,52.78
2018,5,31,16,15,781.5,100.0,4.85,38.65,592.0,72.98,52.61
2018,5,31,16,30,763.0,97.0,4.9,38.3,543.0,72.34,52.37
2018,5,31,16,45,739.0,92.5,4.95,37.95,491.0,70.47,51.16
2018,5,31,17,0,715.0,88.0,5.0,37.6,439.0,68.46,49.82
2018,5,31,17,15,682.0,83.5,5.0,37.6,386.0,60.61,43.67
2018,5,31,17,30,649.0,79.0,5.0,37.6,333.0,58.48,42.1
2018,5,31,17,45,602.0,73.0,4.95,36.5,280.0,55.04,39.61
2018,5,31,18,0,555.0,67.0,4.9,35.4,227.0,51.51,36.93
2018,5,31,18,15,485.5,59.0,4.8,34.6,177.5,46.16,32.52
2018,5,31,18,30,416.0,51.0,4.7,33.8,128.0,40.72,27.82
2018,5,31,18,45,314.0,40.5,4.6,33.0,87.5,32.9,20.89
2018,5,31,19,0,212.0,30.0,4.5,32.2,47.0,23.31,10.44
2018,5,31,19,15,112.5,16.0,4.5,31.65,24.5,13.66,0.0
2018,5,31,19,30,13.0,2.0,4.5,31.1,2.0,0.0,0.0
2018,5,31,19,45,6.5,1.0,4.45,30.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,4.4,29.55,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,4.4,29.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.45,28.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.5,28.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.35,27.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.1,27.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.85,26.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.1,25.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.0,24.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.0,24.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.95,24.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.7,24.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,1,5,15,3.5,2.0,2.8,24.45,2.0,0.0,0.0
2018,6,1,5,30,7.0,4.0,3.0,24.7,4.0,3.41,0.0
2018,6,1,5,45,59.0,20.5,3.2,24.95,25.5,57.17,0.0
2018,6,1,6,0,111.0,37.0,3.4,25.2,47.0,160.52,113.67
2018,6,1,6,15,134.0,46.5,3.55,25.7,67.0,183.67,143.57
2018,6,1,6,30,157.0,56.0,3.7,26.2,87.0,213.32,170.55
2018,6,1,6,45,78.5,60.5,3.85,26.7,76.0,138.07,109.32
2018,6,1,7,0,0.0,65.0,4.0,27.2,65.0,54.62,38.98
2018,6,1,7,15,0.0,72.5,4.05,27.8,72.5,60.71,43.81
2018,6,1,7,30,0.0,80.0,4.1,28.4,80.0,66.98,48.62
2018,6,1,7,45,81.0,122.0,4.2,29.0,162.5,213.15,167.39
2018,6,1,8,0,162.0,164.0,4.3,29.6,245.0,341.06,267.16
2018,6,1,8,15,153.0,201.0,4.3,30.25,284.0,375.25,290.19
2018,6,1,8,30,144.0,238.0,4.3,30.9,323.0,407.46,311.54
2018,6,1,8,45,145.0,270.0,4.3,31.5,362.0,441.91,334.64
2018,6,1,9,0,146.0,302.0,4.3,32.1,401.0,474.81,356.23
2018,6,1,9,15,145.5,324.5,4.25,32.65,429.0,493.78,367.62
2018,6,1,9,30,145.0,347.0,4.2,33.2,457.0,511.57,378.12
2018,6,1,9,45,152.5,367.0,4.2,33.75,488.0,533.54,391.85
2018,6,1,10,0,160.0,387.0,4.2,34.3,519.0,554.19,404.52
2018,6,1,10,15,375.5,325.5,4.15,34.8,653.0,733.39,531.48
2018,6,1,10,30,591.0,264.0,4.1,35.3,787.0,873.76,626.57
2018,6,1,10,45,546.0,299.5,4.1,35.8,794.0,842.29,601.4
2018,6,1,11,0,501.0,335.0,4.1,36.3,801.0,813.17,578.9
2018,6,1,11,15,668.0,248.0,4.05,36.7,883.5,863.78,614.4
2018,6,1,11,30,835.0,161.0,4.0,37.1,966.0,895.13,633.84
2018,6,1,11,45,828.0,168.0,4.0,37.5,974.5,861.51,610.52
2018,6,1,12,0,821.0,175.0,4.0,37.9,983.0,825.32,585.95
2018,6,1,12,15,822.0,175.0,4.0,38.2,986.5,787.37,559.71
2018,6,1,12,30,823.0,175.0,4.0,38.5,990.0,747.45,531.44
2018,6,1,12,45,822.5,174.0,4.0,38.75,985.5,704.17,500.59
2018,6,1,13,0,822.0,173.0,4.0,39.0,981.0,659.64,468.32
2018,6,1,13,15,820.0,171.5,4.0,39.2,969.0,612.67,433.8
2018,6,1,13,30,818.0,170.0,4.0,39.4,957.0,564.71,397.78
2018,6,1,13,45,814.0,168.0,4.0,39.55,937.0,514.58,359.45
2018,6,1,14,0,810.0,166.0,4.0,39.7,917.0,463.95,319.81
2018,6,1,14,15,806.0,162.0,4.0,39.75,890.5,411.65,278.2
2018,6,1,14,30,802.0,158.0,4.0,39.8,864.0,359.25,235.78
2018,6,1,14,45,797.0,153.0,4.05,39.85,831.5,306.01,192.61
2018,6,1,15,0,792.0,148.0,4.1,39.9,799.0,253.15,150.59
2018,6,1,15,15,780.5,144.0,4.15,39.75,759.0,200.55,112.02
2018,6,1,15,30,769.0,140.0,4.2,39.6,719.0,149.44,80.9
2018,6,1,15,45,754.0,136.5,4.2,39.5,675.0,100.19,63.59
2018,6,1,16,0,739.0,133.0,4.2,39.4,631.0,82.83,59.97
2018,6,1,16,15,718.0,129.0,4.25,39.1,582.5,82.62,60.09
2018,6,1,16,30,697.0,125.0,4.3,38.8,534.0,82.29,60.13
2018,6,1,16,45,669.5,119.5,4.35,38.5,482.0,80.77,59.22
2018,6,1,17,0,642.0,114.0,4.4,38.2,430.0,79.09,58.19
2018,6,1,17,15,606.0,107.5,4.4,38.2,377.5,76.46,56.29
2018,6,1,17,30,570.0,101.0,4.4,38.2,325.0,73.68,54.25
2018,6,1,17,45,518.5,92.5,4.35,37.2,272.5,69.06,50.88
2018,6,1,18,0,467.0,84.0,4.3,36.2,220.0,62.26,45.58
2018,6,1,18,15,395.0,73.5,4.2,35.45,171.5,54.99,39.63
2018,6,1,18,30,323.0,63.0,4.1,34.7,123.0,47.58,33.31
2018,6,1,18,45,230.0,47.5,4.0,33.9,83.0,36.23,23.49
2018,6,1,19,0,137.0,32.0,3.9,33.1,43.0,24.64,11.59
2018,6,1,19,15,73.0,17.5,4.0,32.6,23.0,14.94,0.0
2018,6,1,19,30,9.0,3.0,4.1,32.1,3.0,0.0,0.0
2018,6,1,19,45,4.5,1.5,4.15,31.65,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.2,31.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.3,30.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.4,30.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.5,29.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,4.55,29.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,4.4,27.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,4.3,27.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,4.2,27.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,4.0,26.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.9,26.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.8,26.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.65,25.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.6,25.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,3.5,25.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,3.5,25.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,3.5,25.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,3.45,25.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,3.4,24.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,3.4,24.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,3.4,24.8,0.0,0.0,0.0
2018,6,2,5,15,0.0,0.5,3.55,25.0,0.5,0.0,0.0
2018,6,2,5,30,0.0,1.0,3.7,25.2,1.0,0.85,0.0
2018,6,2,5,45,14.0,10.5,3.85,25.4,12.0,18.37,0.0
2018,6,2,6,0,28.0,20.0,4.0,25.6,23.0,47.97,30.36
2018,6,2,6,15,14.0,30.0,4.15,26.0,31.5,37.89,25.13
2018,6,2,6,30,0.0,40.0,4.3,26.4,40.0,33.07,21.26
2018,6,2,6,45,1.0,64.0,4.4,26.8,64.5,57.01,40.99
2018,6,2,7,0,2.0,88.0,4.5,27.2,89.0,81.73,61.12
2018,6,2,7,15,20.5,118.5,4.5,27.8,127.0,129.39,99.97
2018,6,2,7,30,39.0,149.0,4.5,28.4,165.0,193.57,150.97
2018,6,2,7,45,133.0,173.0,4.55,29.0,238.0,327.27,257.11
2018,6,2,8,0,227.0,197.0,4.6,29.6,311.0,466.9,363.16
2018,6,2,8,15,444.5,170.0,4.55,30.25,423.5,671.12,514.84
2018,6,2,8,30,662.0,143.0,4.5,30.9,536.0,870.66,651.6
2018,6,2,8,45,698.0,142.0,4.45,31.6,588.5,909.24,672.39
2018,6,2,9,0,734.0,141.0,4.4,32.3,641.0,945.32,692.15
2018,6,2,9,15,739.0,150.0,4.35,32.9,682.5,958.85,697.08
2018,6,2,9,30,744.0,159.0,4.3,33.5,724.0,969.04,700.03
2018,6,2,9,45,732.5,175.0,4.2,34.1,756.0,966.86,694.8
2018,6,2,10,0,721.0,191.0,4.1,34.7,788.0,960.99,687.45
2018,6,2,10,15,737.5,191.0,4.0,35.25,823.5,962.64,685.3
2018,6,2,10,30,754.0,191.0,3.9,35.8,859.0,951.64,675.12
2018,6,2,10,45,781.0,181.5,3.8,36.35,891.5,947.83,669.81
