Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,0,808.0,172.0,3.7,36.9,924.0,939.94,662.0
2018,6,2,11,15,820.0,168.0,3.55,37.35,945.0,919.5,646.37
2018,6,2,11,30,832.0,164.0,3.4,37.8,966.0,895.62,628.8
2018,6,2,11,45,837.0,162.5,3.3,38.2,978.0,864.68,607.29
2018,6,2,12,0,842.0,161.0,3.2,38.6,990.0,830.85,584.06
2018,6,2,12,15,842.5,161.0,3.15,38.9,993.0,782.17,551.75
2018,6,2,12,30,843.0,161.0,3.1,39.2,996.0,742.86,524.05
2018,6,2,12,45,842.0,160.5,3.0,39.5,991.5,700.8,493.84
2018,6,2,13,0,841.0,160.0,2.9,39.8,987.0,657.57,462.35
2018,6,2,13,15,838.0,159.0,2.95,40.0,974.5,611.6,429.11
2018,6,2,13,30,835.0,158.0,3.0,40.2,962.0,566.07,395.27
2018,6,2,13,45,831.0,156.0,3.0,40.35,942.0,515.28,356.93
2018,6,2,14,0,827.0,154.0,3.0,40.5,922.0,463.95,317.22
2018,6,2,14,15,821.0,152.0,3.05,40.55,895.0,411.5,275.97
2018,6,2,14,30,815.0,150.0,3.1,40.6,868.0,359.1,233.95
2018,6,2,14,45,808.0,145.5,3.15,40.65,834.0,305.04,190.53
2018,6,2,15,0,801.0,141.0,3.2,40.7,800.0,251.57,148.35
2018,6,2,15,15,789.0,138.0,3.25,40.55,760.5,199.09,110.01
2018,6,2,15,30,777.0,135.0,3.3,40.4,721.0,148.13,79.02
2018,6,2,15,45,762.5,131.0,3.3,40.3,676.5,98.15,60.99
2018,6,2,16,0,748.0,127.0,3.3,40.2,632.0,87.71,63.54
2018,6,2,16,15,728.0,123.0,3.3,39.9,583.5,79.12,57.08
2018,6,2,16,30,708.0,119.0,3.3,39.6,535.0,78.63,56.98
2018,6,2,16,45,682.0,113.5,3.35,39.35,483.5,76.95,55.93
2018,6,2,17,0,656.0,108.0,3.4,39.1,432.0,75.11,54.75
2018,6,2,17,15,620.5,101.5,3.4,39.1,379.0,72.28,52.7
2018,6,2,17,30,585.0,95.0,3.4,39.1,326.0,69.3,50.49
2018,6,2,17,45,536.5,87.5,3.2,38.15,274.0,65.28,47.58
2018,6,2,18,0,488.0,80.0,3.0,37.2,222.0,61.13,44.44
2018,6,2,18,15,420.0,69.5,2.85,36.25,173.5,52.3,37.29
2018,6,2,18,30,352.0,59.0,2.7,35.3,125.0,44.81,30.98
2018,6,2,18,45,259.0,45.5,2.6,34.4,85.5,34.84,22.35
2018,6,2,19,0,166.0,32.0,2.5,33.5,46.0,24.7,11.87
2018,6,2,19,15,90.0,17.5,2.75,33.1,24.5,14.94,0.0
2018,6,2,19,30,14.0,3.0,3.0,32.7,3.0,0.0,0.0
2018,6,2,19,45,7.0,1.5,3.25,32.3,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.5,31.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.65,31.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.8,31.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.9,30.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,4.0,30.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,4.0,29.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.8,28.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.7,27.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.3,26.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.85,26.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.45,25.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.35,25.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.25,25.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.15,24.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.0,24.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,1.85,24.75,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,6,3,5,15,2.5,1.5,1.85,24.85,1.5,0.0,0.0
2018,6,3,5,30,5.0,3.0,1.9,25.0,3.0,2.56,0.0
2018,6,3,5,45,31.5,18.0,1.95,25.2,20.5,36.53,0.0
2018,6,3,6,0,58.0,33.0,2.0,25.4,38.0,97.64,67.48
2018,6,3,6,15,99.5,51.0,2.05,25.7,67.5,150.9,116.95
2018,6,3,6,30,141.0,69.0,2.1,26.0,97.0,222.23,176.51
2018,6,3,6,45,173.5,89.5,2.2,26.3,134.5,277.64,222.01
2018,6,3,7,0,206.0,110.0,2.3,26.6,172.0,334.14,266.9
2018,6,3,7,15,212.0,129.5,2.2,27.2,204.5,366.32,290.39
2018,6,3,7,30,218.0,149.0,2.1,27.8,237.0,397.81,312.46
2018,6,3,7,45,228.0,174.5,2.05,28.4,278.0,440.17,341.9
2018,6,3,8,0,238.0,200.0,2.0,29.0,319.0,481.31,369.53
2018,6,3,8,15,226.5,228.5,1.8,29.65,352.0,481.77,366.3
2018,6,3,8,30,215.0,257.0,1.6,30.3,385.0,501.56,376.7
2018,6,3,8,45,321.0,251.0,1.45,30.95,460.5,619.88,458.43
2018,6,3,9,0,427.0,245.0,1.3,31.6,536.0,740.32,536.24
2018,6,3,9,15,553.5,216.0,1.05,32.3,619.5,833.53,592.19
2018,6,3,9,30,680.0,187.0,0.8,33.0,703.0,935.09,647.53
2018,6,3,9,45,691.5,192.5,0.55,33.7,741.5,944.39,643.67
2018,6,3,10,0,703.0,198.0,0.3,34.4,780.0,950.41,638.84
2018,6,3,10,15,705.5,206.5,0.9,34.7,811.0,947.19,646.86
2018,6,3,10,30,708.0,215.0,1.5,35.0,842.0,940.6,650.3
2018,6,3,10,45,705.0,224.5,2.1,35.35,865.0,926.35,646.55
2018,6,3,11,0,702.0,234.0,2.7,35.7,888.0,908.91,639.07
2018,6,3,11,15,715.0,230.0,3.0,35.6,908.0,890.34,629.09
2018,6,3,11,30,728.0,226.0,3.3,35.5,928.0,868.46,616.58
2018,6,3,11,45,754.0,210.5,3.6,35.4,945.5,836.26,597.51
2018,6,3,12,0,780.0,195.0,3.9,35.3,963.0,809.82,581.43
2018,6,3,12,15,785.0,192.0,3.75,35.3,967.5,773.7,555.94
2018,6,3,12,30,790.0,189.0,3.6,35.3,972.0,735.56,528.81
2018,6,3,12,45,795.0,184.0,3.45,35.25,969.0,694.25,499.26
2018,6,3,13,0,800.0,179.0,3.3,35.2,966.0,651.47,468.14
2018,6,3,13,15,799.0,177.0,3.1,35.15,954.5,605.81,434.16
2018,6,3,13,30,798.0,175.0,2.9,35.1,943.0,559.13,398.73
2018,6,3,13,45,795.0,172.5,2.7,35.05,924.5,510.22,360.91
2018,6,3,14,0,792.0,170.0,2.5,35.0,906.0,460.75,321.8
2018,6,3,14,15,778.5,172.0,2.5,34.95,877.5,409.97,281.38
2018,6,3,14,30,765.0,174.0,2.5,34.9,849.0,360.06,240.91
2018,6,3,14,45,730.5,184.5,2.45,34.8,808.5,304.64,196.99
2018,6,3,15,0,696.0,195.0,2.4,34.7,768.0,257.93,160.45
2018,6,3,15,15,653.0,202.0,2.5,34.55,718.5,211.66,127.4
2018,6,3,15,30,610.0,209.0,2.6,34.4,669.0,170.62,103.25
2018,6,3,15,45,630.5,188.5,2.65,34.3,638.5,120.18,79.9
2018,6,3,16,0,651.0,168.0,2.7,34.2,608.0,101.89,76.5
2018,6,3,16,15,593.0,172.5,2.65,33.95,550.0,107.6,81.41
2018,6,3,16,30,535.0,177.0,2.6,33.7,492.0,113.72,86.66
2018,6,3,16,45,549.5,157.5,2.55,33.4,454.5,104.43,79.6
2018,6,3,17,0,564.0,138.0,2.5,33.1,417.0,94.81,72.21
2018,6,3,17,15,525.0,129.0,2.5,33.1,364.5,89.68,68.31
2018,6,3,17,30,486.0,120.0,2.5,33.1,312.0,84.74,64.5
2018,6,3,17,45,441.0,109.0,2.35,32.1,263.0,78.17,59.52
2018,6,3,18,0,396.0,98.0,2.2,31.1,214.0,71.33,54.15
2018,6,3,18,15,334.0,83.5,2.2,30.5,167.0,61.64,46.07
2018,6,3,18,30,272.0,69.0,2.2,29.9,120.0,51.64,37.45
2018,6,3,18,45,195.0,51.0,2.2,29.35,81.5,39.16,26.48
2018,6,3,19,0,118.0,33.0,2.2,28.8,43.0,25.61,13.09
2018,6,3,19,15,63.5,18.0,2.25,28.6,23.0,15.36,0.0
2018,6,3,19,30,9.0,3.0,2.3,28.4,3.0,0.0,0.0
2018,6,3,19,45,4.5,1.5,2.35,28.15,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.4,27.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.35,27.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,27.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.1,27.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.0,26.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.0,26.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.9,26.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,25.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.35,25.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.15,24.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,4,5,15,1.0,1.0,1.3,23.7,1.0,0.0,0.0
2018,6,4,5,30,2.0,2.0,1.6,23.9,2.0,1.71,0.0
2018,6,4,5,45,1.0,10.5,1.95,24.1,10.5,9.63,0.0
2018,6,4,6,0,0.0,19.0,2.3,24.3,19.0,15.67,5.98
2018,6,4,6,15,0.0,31.0,2.35,24.75,31.0,25.61,14.97
2018,6,4,6,30,0.0,43.0,2.4,25.2,43.0,35.57,23.44
2018,6,4,6,45,0.0,56.5,2.4,25.65,56.5,47.68,33.53
2018,6,4,7,0,0.0,70.0,2.4,26.1,70.0,59.82,43.46
2018,6,4,7,15,0.5,87.5,2.45,26.55,87.5,76.51,56.88
2018,6,4,7,30,1.0,105.0,2.5,27.0,105.0,93.03,69.92
2018,6,4,7,45,11.5,140.5,2.55,27.5,146.0,137.93,105.68
2018,6,4,8,0,22.0,176.0,2.6,28.0,187.0,183.15,140.84
2018,6,4,8,15,40.5,209.0,2.55,28.25,232.0,252.9,194.44
2018,6,4,8,30,59.0,242.0,2.5,28.5,277.0,305.49,233.7
2018,6,4,8,45,40.5,237.5,2.4,28.75,262.5,276.65,210.11
2018,6,4,9,0,22.0,233.0,2.3,29.0,248.0,230.77,174.05
2018,6,4,9,15,31.5,267.0,2.25,29.2,290.0,291.74,219.38
2018,6,4,9,30,41.0,301.0,2.2,29.4,332.0,333.71,249.53
2018,6,4,9,45,78.0,347.5,2.1,29.6,410.5,415.87,309.01
2018,6,4,10,0,115.0,394.0,2.0,29.8,489.0,516.39,379.12
2018,6,4,10,15,98.0,366.5,1.95,29.95,450.0,443.53,326.3
2018,6,4,10,30,81.0,339.0,1.9,30.1,411.0,393.43,289.98
2018,6,4,10,45,43.5,255.0,1.85,30.3,294.0,272.37,201.3
2018,6,4,11,0,6.0,171.0,1.8,30.5,177.0,150.51,109.72
2018,6,4,11,15,16.0,205.0,1.75,30.6,220.5,195.74,143.94
2018,6,4,11,30,26.0,239.0,1.7,30.7,264.0,232.68,171.16
2018,6,4,11,45,31.0,284.0,1.7,30.85,314.0,273.39,200.55
2018,6,4,12,0,36.0,329.0,1.7,31.0,364.0,312.19,228.12
2018,6,4,12,15,21.5,255.0,1.7,31.1,276.0,233.37,170.44
2018,6,4,12,30,7.0,181.0,1.7,31.2,188.0,156.45,113.47
2018,6,4,12,45,13.0,234.0,1.65,31.35,247.0,203.36,148.39
2018,6,4,13,0,19.0,287.0,1.6,31.5,306.0,246.67,179.82
2018,6,4,13,15,16.5,275.5,1.55,31.55,291.5,235.63,171.52
2018,6,4,13,30,14.0,264.0,1.5,31.6,277.0,223.13,162.36
2018,6,4,13,45,142.5,298.0,1.5,31.7,430.5,298.33,216.74
2018,6,4,14,0,271.0,332.0,1.5,31.8,584.0,355.17,254.86
2018,6,4,14,15,442.0,296.5,1.4,31.85,693.0,366.66,257.93
2018,6,4,14,30,613.0,261.0,1.3,31.9,802.0,363.02,247.7
2018,6,4,14,45,513.0,296.0,1.25,32.0,736.5,322.31,217.28
2018,6,4,15,0,413.0,331.0,1.2,32.1,671.0,286.42,192.45
2018,6,4,15,15,409.5,314.5,1.1,32.2,638.0,246.14,162.83
2018,6,4,15,30,406.0,298.0,1.0,32.3,605.0,206.84,137.11
2018,6,4,15,45,481.0,251.0,0.9,32.35,592.5,154.64,107.17
2018,6,4,16,0,556.0,204.0,0.8,32.4,580.0,124.26,94.49
2018,6,4,16,15,509.5,201.5,0.75,32.4,526.0,124.85,95.31
2018,6,4,16,30,463.0,199.0,0.7,32.4,472.0,125.44,96.08
2018,6,4,16,45,438.0,184.0,0.6,32.4,423.0,118.75,91.04
2018,6,4,17,0,413.0,169.0,0.5,32.4,374.0,111.58,85.6
2018,6,4,17,15,400.0,150.5,0.5,32.4,330.0,101.85,78.08
2018,6,4,17,30,387.0,132.0,0.5,32.4,286.0,91.48,69.96
2018,6,4,17,45,341.0,116.5,0.5,31.95,237.0,82.2,62.71
2018,6,4,18,0,295.0,101.0,0.5,31.5,188.0,74.89,56.88
2018,6,4,18,15,286.5,84.0,0.55,30.9,154.0,61.63,45.93
2018,6,4,18,30,278.0,67.0,0.6,30.3,120.0,50.19,36.19
2018,6,4,18,45,207.0,50.5,0.6,29.7,83.0,38.32,25.8
2018,6,4,19,0,136.0,34.0,0.6,29.1,46.0,26.38,13.87
2018,6,4,19,15,73.5,19.0,0.65,28.7,25.0,16.22,0.0
2018,6,4,19,30,11.0,4.0,0.7,28.3,4.0,0.0,0.0
2018,6,4,19,45,5.5,2.0,0.75,27.9,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,0.9,27.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.1,26.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.95,26.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.35,26.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,25.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.3,23.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,23.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,5,5,15,6.5,2.0,2.4,23.2,2.0,0.0,0.0
2018,6,5,5,30,13.0,4.0,2.6,23.5,4.0,3.41,0.0
2018,6,5,5,45,41.5,16.0,2.8,23.8,19.5,41.52,0.0
2018,6,5,6,0,70.0,28.0,3.0,24.1,35.0,108.31,76.31
2018,6,5,6,15,54.5,45.0,3.15,24.6,52.5,104.87,80.0
2018,6,5,6,30,39.0,62.0,3.3,25.1,70.0,98.9,76.18
2018,6,5,6,45,118.0,85.0,3.4,25.65,118.5,207.04,166.31
2018,6,5,7,0,197.0,108.0,3.5,26.2,167.0,323.09,259.91
2018,6,5,7,15,350.5,111.0,3.5,26.8,242.0,486.57,388.07
2018,6,5,7,30,504.0,114.0,3.5,27.4,317.0,638.56,500.24
2018,6,5,7,45,579.5,113.0,3.5,28.0,378.5,728.96,561.9
2018,6,5,8,0,655.0,112.0,3.5,28.6,440.0,810.92,615.7
2018,6,5,8,15,682.0,117.0,3.5,29.3,491.5,852.41,639.84
2018,6,5,8,30,709.0,122.0,3.5,30.0,543.0,891.91,662.38
2018,6,5,8,45,730.0,125.5,3.45,30.65,591.5,921.17,677.54
2018,6,5,9,0,751.0,129.0,3.4,31.3,640.0,941.16,686.46
2018,6,5,9,15,766.5,131.5,3.35,31.9,684.0,958.38,693.74
2018,6,5,9,30,782.0,134.0,3.3,32.5,728.0,972.39,698.98
2018,6,5,9,45,794.5,136.5,3.25,33.15,767.5,980.0,700.06
2018,6,5,10,0,807.0,139.0,3.2,33.8,807.0,984.17,699.1
2018,6,5,10,15,804.5,149.0,3.1,34.3,838.0,977.76,691.67
2018,6,5,10,30,802.0,159.0,3.0,34.8,869.0,967.75,682.21
2018,6,5,10,45,820.0,153.0,2.9,35.3,898.5,958.01,673.14
2018,6,5,11,0,838.0,147.0,2.8,35.8,928.0,931.57,653.72
2018,6,5,11,15,849.5,143.0,2.7,36.15,949.0,911.53,639.03
2018,6,5,11,30,861.0,139.0,2.6,36.5,970.0,888.18,622.34
2018,6,5,11,45,872.5,133.0,2.5,36.9,984.0,859.9,602.54
2018,6,5,12,0,884.0,127.0,2.4,37.3,998.0,828.55,580.92
2018,6,5,12,15,878.0,132.5,2.3,37.55,1000.5,789.75,554.98
2018,6,5,12,30,872.0,138.0,2.2,37.8,1003.0,749.18,527.1
2018,6,5,12,45,877.5,133.0,2.1,38.05,1000.0,707.72,497.64
2018,6,5,13,0,883.0,128.0,2.0,38.3,997.0,664.49,466.45
2018,6,5,13,15,880.5,127.5,1.9,38.4,985.0,617.76,432.49
2018,6,5,13,30,878.0,127.0,1.8,38.5,973.0,569.82,396.92
2018,6,5,13,45,874.0,125.5,1.7,38.65,953.0,519.4,358.71
2018,6,5,14,0,870.0,124.0,1.6,38.8,933.0,468.22,319.02
2018,6,5,14,15,859.5,125.5,1.55,38.8,905.0,415.92,278.01
2018,6,5,14,30,849.0,127.0,1.5,38.8,877.0,363.89,236.41
2018,6,5,14,45,763.5,164.5,1.4,38.85,819.0,308.82,194.58
2018,6,5,15,0,678.0,202.0,1.3,38.9,761.0,260.47,159.29
2018,6,5,15,15,609.0,221.5,1.25,38.8,705.0,219.05,131.42
2018,6,5,15,30,540.0,241.0,1.2,38.7,649.0,188.17,115.59
2018,6,5,15,45,665.0,174.5,1.2,38.6,646.0,114.97,72.67
2018,6,5,16,0,790.0,108.0,1.2,38.5,643.0,76.23,54.83
2018,6,5,16,15,771.0,104.5,1.2,38.25,594.0,75.5,54.55
2018,6,5,16,30,752.0,101.0,1.2,38.0,545.0,74.66,54.13
2018,6,5,16,45,727.0,97.0,1.2,37.8,493.5,73.25,53.27
2018,6,5,17,0,702.0,93.0,1.2,37.6,442.0,65.56,47.37
2018,6,5,17,15,669.0,88.5,1.2,37.6,389.5,63.67,46.05
2018,6,5,17,30,636.0,84.0,1.2,37.6,337.0,61.71,44.63
2018,6,5,17,45,588.5,78.0,1.15,36.65,284.5,58.43,42.28
2018,6,5,18,0,541.0,72.0,1.1,35.7,232.0,55.07,39.76
2018,6,5,18,15,472.5,63.5,1.1,34.7,182.5,49.48,35.25
2018,6,5,18,30,404.0,55.0,1.1,33.7,133.0,43.79,30.42
2018,6,5,18,45,294.0,43.5,1.05,32.75,90.5,33.46,21.52
2018,6,5,19,0,184.0,32.0,1.0,31.8,48.0,24.72,12.62
2018,6,5,19,15,101.0,18.0,1.2,31.45,26.0,15.36,0.0
2018,6,5,19,30,18.0,4.0,1.4,31.1,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.0,1.6,30.8,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.2,30.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.6,30.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,29.45,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.75,28.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.9,28.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,28.05,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.75,27.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.55,26.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.45,24.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,6,6,5,15,4.5,2.0,2.5,24.6,2.0,0.0,0.0
2018,6,6,5,30,9.0,4.0,2.7,24.9,4.0,3.41,0.0
2018,6,6,5,45,64.5,19.5,2.9,25.15,25.0,83.08,0.0
2018,6,6,6,0,120.0,35.0,3.1,25.4,46.0,160.49,115.03
2018,6,6,6,15,173.0,50.5,3.25,25.95,78.0,219.99,172.7
2018,6,6,6,30,226.0,66.0,3.4,26.5,110.0,284.42,227.6
2018,6,6,6,45,334.5,77.5,3.55,27.0,166.0,413.03,331.14
2018,6,6,7,0,443.0,89.0,3.7,27.5,222.0,530.09,421.45
2018,6,6,7,15,446.5,102.5,3.65,28.05,259.5,561.28,442.96
2018,6,6,7,30,450.0,116.0,3.6,28.6,297.0,591.02,462.71
2018,6,6,7,45,370.0,150.5,3.55,29.1,313.5,566.26,439.98
2018,6,6,8,0,290.0,185.0,3.5,29.6,330.0,512.39,396.09
2018,6,6,8,15,489.0,154.5,3.45,30.2,431.5,695.69,530.17
2018,6,6,8,30,688.0,124.0,3.4,30.8,533.0,873.22,648.27
2018,6,6,8,45,726.5,121.5,3.3,31.4,586.5,906.01,664.65
2018,6,6,9,0,765.0,119.0,3.2,32.0,640.0,943.91,685.11
2018,6,6,9,15,780.0,122.0,3.15,32.5,684.5,961.32,692.55
2018,6,6,9,30,795.0,125.0,3.1,33.0,729.0,975.52,698.1
2018,6,6,9,45,807.0,127.0,3.0,33.55,768.0,982.18,698.41
2018,6,6,10,0,819.0,129.0,2.9,34.1,807.0,972.05,688.25
2018,6,6,10,15,828.0,131.0,2.8,34.55,840.5,968.95,683.16
2018,6,6,10,30,837.0,133.0,2.7,35.0,874.0,962.39,675.98
2018,6,6,10,45,844.0,134.0,2.65,35.45,901.0,949.46,665.42
2018,6,6,11,0,851.0,135.0,2.6,35.9,928.0,933.14,652.95
2018,6,6,11,15,854.5,136.5,2.6,36.2,947.0,910.71,637.61
2018,6,6,11,30,858.0,138.0,2.6,36.5,966.0,885.1,620.39
2018,6,6,11,45,860.0,139.0,2.55,36.85,977.5,854.74,599.76
2018,6,6,12,0,862.0,140.0,2.5,37.2,989.0,821.61,577.45
2018,6,6,12,15,862.5,140.0,2.5,37.4,992.5,784.08,553.0
2018,6,6,12,30,863.0,140.0,2.5,37.6,996.0,744.67,526.38
2018,6,6,12,45,862.0,140.0,2.5,37.85,992.0,702.74,496.85
2018,6,6,13,0,861.0,140.0,2.5,38.1,988.0,659.52,465.86
2018,6,6,13,15,858.5,139.5,2.55,38.25,976.0,613.74,432.81
2018,6,6,13,30,856.0,139.0,2.6,38.4,964.0,566.8,398.06
2018,6,6,13,45,851.5,137.5,2.6,38.5,944.0,517.19,360.44
2018,6,6,14,0,847.0,136.0,2.6,38.6,924.0,466.91,321.32
2018,6,6,14,15,840.5,135.0,2.65,38.65,897.5,415.69,280.71
2018,6,6,14,30,834.0,134.0,2.7,38.7,871.0,364.37,239.18
2018,6,6,14,45,825.5,131.5,2.75,38.7,837.5,311.69,196.49
2018,6,6,15,0,817.0,129.0,2.8,38.7,804.0,251.53,149.12
2018,6,6,15,15,806.0,126.5,2.85,38.55,765.0,198.79,109.87
2018,6,6,15,30,795.0,124.0,2.9,38.4,726.0,147.42,77.55
2018,6,6,15,45,780.5,120.5,2.95,38.3,681.5,96.83,57.44
2018,6,6,16,0,766.0,117.0,3.0,38.2,637.0,81.4,59.1
2018,6,6,16,15,747.0,113.5,3.05,37.95,589.0,80.94,59.01
2018,6,6,16,30,728.0,110.0,3.1,37.7,541.0,80.38,58.84
2018,6,6,16,45,703.0,105.0,3.15,37.45,489.5,71.57,52.08
2018,6,6,17,0,678.0,100.0,3.2,37.2,438.0,69.81,50.94
2018,6,6,17,15,644.0,94.5,3.2,37.2,385.5,67.46,49.23
2018,6,6,17,30,610.0,89.0,3.2,37.2,333.0,64.98,47.4
2018,6,6,17,45,563.5,82.5,3.05,36.25,281.5,61.51,44.91
2018,6,6,18,0,517.0,76.0,2.9,35.3,230.0,57.96,42.23
2018,6,6,18,15,450.5,67.0,2.75,34.45,181.0,52.14,37.49
2018,6,6,18,30,384.0,58.0,2.6,33.6,132.0,44.21,30.79
2018,6,6,18,45,287.0,45.5,2.45,32.8,91.0,34.91,22.7
2018,6,6,19,0,190.0,33.0,2.3,32.0,50.0,25.49,13.32
2018,6,6,19,15,102.0,18.5,2.6,31.75,27.0,15.79,0.0
2018,6,6,19,30,14.0,4.0,2.9,31.5,4.0,3.41,0.0
2018,6,6,19,45,7.0,2.0,3.15,31.2,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,30.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,30.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.6,30.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.65,30.1,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,29.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.65,28.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,28.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,27.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.95,26.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.65,25.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.35,25.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,24.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,6,7,5,15,4.5,2.0,1.95,24.15,2.0,0.0,0.0
2018,6,7,5,30,9.0,4.0,2.2,24.5,4.0,3.41,0.0
2018,6,7,5,45,39.0,18.5,2.5,24.85,21.5,55.79,0.0
2018,6,7,6,0,69.0,33.0,2.8,25.2,39.0,104.71,73.46
2018,6,7,6,15,97.0,51.0,2.95,25.7,66.5,148.38,115.12
2018,6,7,6,30,125.0,69.0,3.1,26.2,94.0,193.06,153.49
2018,6,7,6,45,214.0,85.0,3.2,26.65,143.0,303.8,244.2
2018,6,7,7,0,303.0,101.0,3.3,27.1,192.0,424.89,339.59
2018,6,7,7,15,413.0,103.0,3.35,27.65,253.5,531.69,421.25
2018,6,7,7,30,523.0,105.0,3.4,28.2,315.0,654.07,509.42
2018,6,7,7,45,470.5,135.0,3.45,28.75,344.5,642.18,497.46
2018,6,7,8,0,418.0,165.0,3.5,29.3,374.0,634.66,488.01
2018,6,7,8,15,425.0,182.0,3.5,29.9,415.0,665.58,507.03
2018,6,7,8,30,432.0,199.0,3.5,30.5,456.0,694.57,524.13
2018,6,7,8,45,575.0,167.0,3.55,31.1,540.0,812.99,605.38
2018,6,7,9,0,718.0,135.0,3.6,31.7,624.0,921.37,674.34
2018,6,7,9,15,539.5,223.5,3.6,32.25,605.0,827.52,606.65
2018,6,7,9,30,361.0,312.0,3.6,32.8,586.0,714.77,523.21
2018,6,7,9,45,357.0,336.5,3.6,33.35,619.5,729.18,530.71
2018,6,7,10,0,353.0,361.0,3.6,33.9,653.0,741.23,535.89
2018,6,7,10,15,360.0,374.5,3.55,34.35,683.0,750.47,539.74
2018,6,7,10,30,367.0,388.0,3.5,34.8,713.0,757.49,542.16
2018,6,7,10,45,373.5,397.5,3.5,35.25,737.0,757.76,540.44
2018,6,7,11,0,380.0,407.0,3.5,35.7,761.0,755.8,537.34
2018,6,7,11,15,431.0,394.5,3.5,36.05,804.0,782.13,554.11
2018,6,7,11,30,482.0,382.0,3.5,36.4,847.0,792.6,560.33
2018,6,7,11,45,605.5,309.0,3.5,36.7,900.5,804.8,569.95
2018,6,7,12,0,729.0,236.0,3.5,37.0,954.0,812.15,575.84
2018,6,7,12,15,802.5,187.5,3.55,37.2,981.0,785.71,558.91
2018,6,7,12,30,876.0,139.0,3.6,37.4,1008.0,754.02,538.13
2018,6,7,12,45,883.0,133.0,3.65,37.6,1006.0,712.8,508.92
2018,6,7,13,0,890.0,127.0,3.7,37.8,1004.0,669.69,477.8
2018,6,7,13,15,888.0,126.5,3.8,37.9,992.5,623.05,443.7
2018,6,7,13,30,886.0,126.0,3.9,38.0,981.0,575.13,407.77
2018,6,7,13,45,882.5,124.5,4.05,38.1,961.0,524.64,369.11
2018,6,7,14,0,879.0,123.0,4.2,38.2,941.0,473.33,328.71
2018,6,7,14,15,872.5,122.0,4.15,38.2,914.0,420.56,286.14
2018,6,7,14,30,866.0,121.0,4.1,38.2,887.0,367.65,242.7
2018,6,7,14,45,856.0,120.0,4.05,38.2,852.5,313.87,198.49
2018,6,7,15,0,846.0,119.0,4.0,38.2,818.0,260.74,155.6
2018,6,7,15,15,833.0,118.0,3.9,38.05,778.0,208.0,116.01
2018,6,7,15,30,820.0,117.0,3.8,37.9,738.0,146.58,76.1
2018,6,7,15,45,802.5,115.5,3.7,37.8,692.5,95.73,55.85
2018,6,7,16,0,785.0,114.0,3.6,37.7,647.0,79.82,58.0
2018,6,7,16,15,762.5,111.5,3.55,37.4,597.5,79.86,58.31
2018,6,7,16,30,740.0,109.0,3.5,37.1,548.0,79.85,58.58
2018,6,7,16,45,711.0,105.5,3.5,36.8,495.5,71.97,52.56
2018,6,7,17,0,682.0,102.0,3.5,36.5,443.0,71.16,52.19
2018,6,7,17,15,648.0,97.0,3.5,36.5,390.5,69.21,50.81
2018,6,7,17,30,614.0,92.0,3.5,36.5,338.0,67.16,49.33
2018,6,7,17,45,563.0,85.5,3.35,35.45,285.0,63.74,46.9
2018,6,7,18,0,512.0,79.0,3.2,34.4,232.0,60.24,44.29
2018,6,7,18,15,444.0,70.0,3.15,33.75,183.0,54.52,39.58
2018,6,7,18,30,376.0,61.0,3.1,33.1,134.0,46.34,32.62
2018,6,7,18,45,278.0,47.5,3.1,32.45,92.5,36.35,23.93
2018,6,7,19,0,180.0,34.0,3.1,31.8,51.0,26.21,14.01
2018,6,7,19,15,96.5,19.0,3.25,31.5,27.5,16.22,0.0
2018,6,7,19,30,13.0,4.0,3.4,31.2,4.0,3.41,0.0
2018,6,7,19,45,6.5,2.0,3.55,30.85,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,30.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.85,29.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.9,29.15,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.9,28.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.75,27.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.4,27.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.55,24.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,8,5,15,2.5,1.5,1.2,22.85,1.5,0.0,0.0
2018,6,8,5,30,5.0,3.0,1.4,23.3,3.0,2.56,0.0
2018,6,8,5,45,2.5,14.5,1.6,23.75,14.5,13.96,0.0
2018,6,8,6,0,0.0,26.0,1.8,24.2,26.0,23.0,11.52
2018,6,8,6,15,3.5,44.0,1.95,24.85,44.5,44.52,30.26
2018,6,8,6,30,7.0,62.0,2.1,25.5,63.0,64.69,47.31
2018,6,8,6,45,48.5,85.5,2.25,26.1,99.5,134.4,105.45
2018,6,8,7,0,90.0,109.0,2.4,26.7,136.0,213.52,169.73
2018,6,8,7,15,117.0,135.5,2.55,27.35,178.0,270.06,214.06
2018,6,8,7,30,144.0,162.0,2.7,28.0,220.0,326.74,257.28
2018,6,8,7,45,121.5,177.0,2.85,28.65,231.0,321.19,250.7
2018,6,8,8,0,99.0,192.0,3.0,29.3,242.0,314.46,243.36
2018,6,8,8,15,132.0,218.0,3.05,29.9,292.0,375.01,288.32
2018,6,8,8,30,165.0,244.0,3.1,30.5,342.0,435.39,331.78
2018,6,8,8,45,177.5,260.0,3.15,31.05,373.5,462.69,349.9
2018,6,8,9,0,190.0,276.0,3.2,31.6,405.0,489.37,367.45
2018,6,8,9,15,414.5,228.5,3.15,32.15,535.5,705.52,522.62
2018,6,8,9,30,639.0,181.0,3.1,32.7,666.0,886.73,643.36
2018,6,8,9,45,537.0,234.0,3.05,33.2,656.5,823.25,595.83
2018,6,8,10,0,435.0,287.0,3.0,33.7,647.0,766.3,552.86
2018,6,8,10,15,477.5,273.0,3.0,34.1,683.0,782.39,563.11
2018,6,8,10,30,520.0,259.0,3.0,34.5,719.0,795.49,570.82
2018,6,8,10,45,705.5,184.5,3.0,34.95,829.5,879.74,626.26
2018,6,8,11,0,891.0,110.0,3.0,35.4,940.0,947.77,667.14
2018,6,8,11,15,856.0,134.5,3.0,35.75,945.5,911.01,641.76
2018,6,8,11,30,821.0,159.0,3.0,36.1,951.0,883.81,623.33
2018,6,8,11,45,774.5,190.5,3.05,36.4,945.0,838.92,593.91
2018,6,8,12,0,728.0,222.0,3.1,36.7,939.0,799.85,566.72
2018,6,8,12,15,698.0,240.0,3.05,36.95,930.0,754.66,534.98
2018,6,8,12,30,668.0,258.0,3.0,37.2,921.0,708.92,502.65
2018,6,8,12,45,746.0,211.0,3.0,37.4,948.5,683.92,485.9
2018,6,8,13,0,824.0,164.0,3.0,37.6,976.0,659.08,468.13
2018,6,8,13,15,794.5,179.5,2.9,37.7,954.5,608.64,431.04
2018,6,8,13,30,765.0,195.0,2.8,37.8,933.0,559.29,394.24
2018,6,8,13,45,648.5,256.5,2.75,37.9,873.0,498.81,349.43
2018,6,8,14,0,532.0,318.0,2.7,38.0,813.0,453.51,315.39
2018,6,8,14,15,507.0,322.0,2.65,37.9,783.0,410.14,282.6
2018,6,8,14,30,482.0,326.0,2.6,37.8,753.0,369.12,251.23
2018,6,8,14,45,568.0,266.0,2.6,37.7,750.0,317.52,209.25
2018,6,8,15,0,654.0,206.0,2.6,37.6,747.0,260.64,162.43
2018,6,8,15,15,661.0,191.0,2.6,37.4,715.0,210.82,124.87
2018,6,8,15,30,668.0,176.0,2.6,37.2,683.0,160.68,91.73
2018,6,8,15,45,660.0,169.5,2.65,37.05,645.0,114.75,71.72
2018,6,8,16,0,652.0,163.0,2.7,36.9,607.0,98.42,72.85
2018,6,8,16,15,592.5,167.0,2.7,36.6,547.5,103.55,77.25
2018,6,8,16,30,533.0,171.0,2.7,36.3,488.0,109.86,82.62
2018,6,8,16,45,356.5,181.5,2.65,36.0,385.0,115.68,87.64
2018,6,8,17,0,180.0,192.0,2.6,35.7,282.0,135.12,103.57
2018,6,8,17,15,345.5,152.5,2.6,35.7,300.0,107.63,81.92
2018,6,8,17,30,511.0,113.0,2.6,35.7,318.0,80.25,60.1
2018,6,8,17,45,393.0,104.0,2.45,34.9,248.0,74.14,55.5
2018,6,8,18,0,275.0,95.0,2.3,34.1,178.0,70.81,53.02
2018,6,8,18,15,167.5,75.0,2.25,33.5,122.5,56.43,41.19
2018,6,8,18,30,60.0,55.0,2.2,32.9,67.0,43.38,30.23
2018,6,8,18,45,50.5,40.5,2.15,32.35,48.5,32.34,20.71
2018,6,8,19,0,41.0,26.0,2.1,31.8,30.0,21.09,10.29
2018,6,8,19,15,25.5,15.0,2.35,31.45,17.0,12.25,0.0
2018,6,8,19,30,10.0,4.0,2.6,31.1,4.0,3.41,0.0
2018,6,8,19,45,5.0,2.0,2.85,30.8,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.35,30.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,29.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.1,29.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,4.3,28.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,4.35,28.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,4.25,27.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.95,27.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.8,26.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.65,26.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.4,26.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.75,25.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.9,24.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,6,9,5,15,6.5,2.0,1.8,24.35,2.0,0.0,0.0
2018,6,9,5,30,13.0,4.0,2.0,24.6,4.0,3.41,0.0
2018,6,9,5,45,83.0,20.5,2.2,24.85,27.5,97.68,0.0
2018,6,9,6,0,153.0,37.0,2.4,25.1,51.0,203.53,146.93
2018,6,9,6,15,244.5,51.0,2.55,25.6,91.0,291.75,229.2
2018,6,9,6,30,336.0,65.0,2.7,26.1,131.0,388.63,309.67
2018,6,9,6,45,406.0,75.0,2.8,26.55,179.5,468.43,373.42
2018,6,9,7,0,476.0,85.0,2.9,27.0,228.0,552.46,437.02
2018,6,9,7,15,494.0,94.5,2.95,27.6,269.0,601.6,471.73
2018,6,9,7,30,512.0,104.0,3.0,28.2,310.0,642.32,499.06
2018,6,9,7,45,539.5,114.5,3.0,28.8,359.5,692.01,531.71
2018,6,9,8,0,567.0,125.0,3.0,29.4,409.0,740.62,562.55
2018,6,9,8,15,634.0,123.5,3.0,29.95,473.5,812.41,608.62
2018,6,9,8,30,701.0,122.0,3.0,30.5,538.0,883.33,652.58
2018,6,9,8,45,721.5,125.5,3.0,31.05,586.0,912.13,667.61
2018,6,9,9,0,742.0,129.0,3.0,31.6,634.0,931.69,676.79
2018,6,9,9,15,741.5,139.5,2.95,32.1,673.0,941.56,679.52
2018,6,9,9,30,741.0,150.0,2.9,32.6,712.0,948.0,680.22
2018,6,9,9,45,769.5,145.5,2.85,33.1,756.5,964.61,687.56
2018,6,9,10,0,798.0,141.0,2.8,33.6,801.0,977.66,692.57
2018,6,9,10,15,751.0,171.5,2.75,34.0,813.0,948.15,671.1
2018,6,9,10,30,704.0,202.0,2.7,34.4,825.0,924.56,653.92
2018,6,9,10,45,545.5,292.0,2.65,34.85,783.5,835.99,591.88
2018,6,9,11,0,387.0,382.0,2.6,35.3,742.0,751.64,531.18
2018,6,9,11,15,305.5,415.5,2.6,35.6,703.5,677.4,479.81
2018,6,9,11,30,224.0,449.0,2.6,35.9,665.0,607.47,430.62
2018,6,9,11,45,142.5,398.5,2.55,36.2,536.5,478.39,341.32
2018,6,9,12,0,61.0,348.0,2.5,36.5,408.0,349.18,249.89
2018,6,9,12,15,248.0,336.5,2.55,36.7,582.5,485.17,348.48
2018,6,9,12,30,435.0,325.0,2.6,36.9,757.0,596.54,425.24
2018,6,9,12,45,584.5,271.0,2.6,37.1,848.5,623.59,443.46
2018,6,9,13,0,734.0,217.0,2.6,37.3,940.0,643.96,456.34
2018,6,9,13,15,713.0,226.5,2.65,37.4,922.0,596.2,421.76
2018,6,9,13,30,692.0,236.0,2.7,37.5,904.0,549.15,387.35
2018,6,9,13,45,721.5,213.0,2.7,37.6,897.0,505.55,354.48
2018,6,9,14,0,751.0,190.0,2.7,37.7,890.0,461.72,320.15
2018,6,9,14,15,771.5,174.5,2.8,37.55,875.5,414.41,282.67
2018,6,9,14,30,792.0,159.0,2.9,37.4,861.0,364.51,242.11
2018,6,9,14,45,633.0,214.5,2.95,37.3,762.0,302.92,197.69
2018,6,9,15,0,474.0,270.0,3.0,37.2,663.0,266.8,174.13
2018,6,9,15,15,341.0,302.5,3.05,36.9,578.0,244.02,162.32
2018,6,9,15,30,208.0,335.0,3.1,36.6,493.0,237.18,164.4
2018,6,9,15,45,374.0,267.0,3.15,36.3,530.0,162.8,111.77
2018,6,9,16,0,540.0,199.0,3.2,36.0,567.0,120.83,90.82
2018,6,9,16,15,561.0,180.5,3.25,35.7,537.5,111.65,84.0
2018,6,9,16,30,582.0,162.0,3.3,35.4,508.0,103.91,78.23
2018,6,9,16,45,522.5,158.0,3.4,35.1,447.0,104.02,78.71
2018,6,9,17,0,463.0,154.0,3.5,34.8,386.0,102.67,78.03
2018,6,9,17,15,488.5,135.0,3.5,34.8,354.5,92.83,70.36
2018,6,9,17,30,514.0,116.0,3.5,34.8,323.0,82.23,61.99
2018,6,9,17,45,463.0,106.5,3.6,33.95,272.0,76.52,57.71
2018,6,9,18,0,412.0,97.0,3.7,33.1,221.0,70.61,53.12
2018,6,9,18,15,343.5,85.0,3.6,32.5,174.0,62.63,46.53
2018,6,9,18,30,275.0,73.0,3.5,31.9,127.0,54.43,39.51
2018,6,9,18,45,192.0,55.5,3.4,31.25,87.5,42.36,29.0
2018,6,9,19,0,109.0,38.0,3.3,30.6,48.0,29.21,16.63
2018,6,9,19,15,57.5,21.0,3.3,30.25,26.0,16.36,0.0
2018,6,9,19,30,6.0,4.0,3.3,29.9,4.0,3.41,0.0
2018,6,9,19,45,3.0,2.0,3.35,29.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,29.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.4,28.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.4,28.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.4,27.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.5,27.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.45,27.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,26.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.0,25.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.1,24.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,24.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,6,10,5,15,4.0,2.0,1.75,24.2,2.0,0.0,0.0
2018,6,10,5,30,8.0,4.0,2.0,24.5,4.0,3.41,0.0
2018,6,10,5,45,71.5,20.5,2.25,24.8,27.0,89.91,0.0
2018,6,10,6,0,135.0,37.0,2.5,25.1,50.0,175.5,126.48
2018,6,10,6,15,202.5,51.5,2.8,25.6,84.5,260.66,204.66
2018,6,10,6,30,270.0,66.0,3.1,26.1,119.0,337.46,269.55
2018,6,10,6,45,309.5,80.5,3.45,26.6,159.5,395.85,317.48
2018,6,10,7,0,349.0,95.0,3.8,27.1,200.0,456.2,365.01
2018,6,10,7,15,416.5,101.0,4.0,27.75,251.0,531.61,422.17
2018,6,10,7,30,484.0,107.0,4.2,28.4,302.0,609.8,478.61
2018,6,10,7,45,577.0,105.0,4.4,29.1,370.0,715.84,553.25
2018,6,10,8,0,670.0,103.0,4.6,29.8,438.0,813.04,618.85
2018,6,10,8,15,696.0,107.0,4.7,30.35,489.0,852.61,642.83
2018,6,10,8,30,722.0,111.0,4.8,30.9,540.0,884.17,661.31
2018,6,10,8,45,742.5,114.5,4.85,31.45,588.5,913.67,677.93
2018,6,10,9,0,763.0,118.0,4.9,32.0,637.0,940.41,692.57
2018,6,10,9,15,776.5,122.0,4.9,32.5,681.0,957.61,700.6
2018,6,10,9,30,790.0,126.0,4.9,33.0,725.0,971.59,706.6
2018,6,10,9,45,799.0,130.5,4.95,33.5,764.0,978.19,708.23
2018,6,10,10,0,808.0,135.0,5.0,34.0,803.0,981.33,707.78
2018,6,10,10,15,814.0,139.0,5.05,34.45,836.0,977.4,703.03
2018,6,10,10,30,820.0,143.0,5.1,34.9,869.0,969.97,696.2
2018,6,10,10,45,822.5,148.0,5.1,35.3,895.0,956.67,685.52
2018,6,10,11,0,825.0,153.0,5.1,35.7,921.0,939.92,672.78
2018,6,10,11,15,827.0,155.5,5.15,36.05,939.5,916.93,656.58
2018,6,10,11,30,829.0,158.0,5.2,36.4,958.0,890.79,638.4
2018,6,10,11,45,828.0,161.5,5.2,36.75,969.0,859.92,616.9
2018,6,10,12,0,827.0,165.0,5.2,37.1,980.0,826.28,593.61
2018,6,10,12,15,824.5,167.5,5.2,37.3,983.0,788.15,567.33
2018,6,10,12,30,822.0,170.0,5.2,37.5,986.0,748.15,538.66
2018,6,10,12,45,816.5,173.5,5.25,37.75,981.0,705.47,507.76
2018,6,10,13,0,811.0,177.0,5.3,38.0,976.0,661.85,475.66
2018,6,10,13,15,804.5,178.5,5.3,38.1,963.5,615.31,441.08
2018,6,10,13,30,798.0,180.0,5.3,38.2,951.0,568.17,405.32
2018,6,10,13,45,788.0,182.5,5.35,38.25,930.5,519.53,367.88
2018,6,10,14,0,778.0,185.0,5.4,38.3,910.0,470.97,329.59
2018,6,10,14,15,738.0,200.5,5.45,38.3,872.5,415.63,286.2
2018,6,10,14,30,698.0,216.0,5.5,38.3,835.0,366.55,247.01
2018,6,10,14,45,669.5,223.0,5.55,38.25,798.0,319.06,208.96
2018,6,10,15,0,641.0,230.0,5.6,38.2,761.0,274.66,174.06
2018,6,10,15,15,627.0,224.0,5.65,38.0,722.5,227.72,139.07
2018,6,10,15,30,613.0,218.0,5.7,37.8,684.0,182.76,109.94
2018,6,10,15,45,564.0,220.0,5.75,37.6,628.5,145.83,95.68
2018,6,10,16,0,515.0,222.0,5.8,37.4,573.0,133.03,100.09
2018,6,10,16,15,531.0,204.5,5.85,37.0,543.0,126.57,95.49
2018,6,10,16,30,547.0,187.0,5.9,36.6,513.0,119.43,90.31
2018,6,10,16,45,513.0,179.5,5.9,36.2,463.0,116.86,88.74
2018,6,10,17,0,479.0,172.0,5.9,35.8,413.0,114.09,87.0
2018,6,10,17,15,438.0,161.0,5.9,35.8,362.0,108.79,83.05
2018,6,10,17,30,397.0,150.0,5.9,35.8,311.0,103.2,78.81
2018,6,10,17,45,341.5,137.0,5.8,34.75,261.0,98.38,75.45
2018,6,10,18,0,286.0,124.0,5.7,33.7,211.0,89.49,68.56
2018,6,10,18,15,219.0,106.0,5.6,33.15,164.5,77.11,58.37
2018,6,10,18,30,152.0,88.0,5.5,32.6,118.0,65.0,48.1
2018,6,10,18,45,91.0,62.0,5.4,32.05,78.5,46.71,32.46
2018,6,10,19,0,30.0,36.0,5.3,31.5,39.0,28.35,16.0
2018,6,10,19,15,15.0,19.5,5.2,31.1,21.0,15.6,0.0
2018,6,10,19,30,0.0,3.0,5.1,30.7,3.0,2.56,0.0
2018,6,10,19,45,0.0,1.5,5.05,30.35,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,29.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,29.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.0,29.1,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.0,28.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.95,28.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,28.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.9,27.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,27.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.85,27.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,27.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.7,27.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,26.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,26.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.45,26.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.4,26.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.4,26.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.4,26.15,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.4,26.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.4,26.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.45,25.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.5,25.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,25.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,25.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,25.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,25.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,25.7,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,25.7,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.2,25.65,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.2,25.6,0.0,0.0,0.0
2018,6,11,5,15,1.5,2.0,4.3,25.75,2.0,0.0,0.0
2018,6,11,5,30,3.0,4.0,4.4,25.9,4.0,3.41,0.0
2018,6,11,5,45,33.0,19.5,4.5,26.05,22.5,54.0,0.0
2018,6,11,6,0,63.0,35.0,4.6,26.2,41.0,105.11,73.39
2018,6,11,6,15,143.0,54.0,4.8,26.6,79.0,203.55,159.17
2018,6,11,6,30,223.0,73.0,5.0,27.0,117.0,293.38,234.81
2018,6,11,6,45,254.5,87.0,5.15,27.45,152.0,340.2,273.95
2018,6,11,7,0,286.0,101.0,5.3,27.9,187.0,389.23,313.27
2018,6,11,7,15,276.0,121.0,5.45,28.45,217.5,410.92,328.78
2018,6,11,7,30,266.0,141.0,5.6,29.0,248.0,430.58,342.03
2018,6,11,7,45,239.0,172.5,5.7,29.5,279.0,447.26,351.8
2018,6,11,8,0,212.0,204.0,5.8,30.0,310.0,439.29,343.01
2018,6,11,8,15,236.5,223.5,5.85,30.5,354.0,506.74,391.79
2018,6,11,8,30,261.0,243.0,5.9,31.0,398.0,552.4,423.62
2018,6,11,8,45,342.0,245.0,6.0,31.45,466.5,633.61,482.73
2018,6,11,9,0,423.0,247.0,6.1,31.9,535.0,738.07,556.32
2018,6,11,9,15,591.0,194.5,6.05,32.35,626.5,857.3,640.52
2018,6,11,9,30,759.0,142.0,6.0,32.8,718.0,957.79,705.62
2018,6,11,9,45,772.0,145.0,6.0,33.3,757.5,966.73,708.14
2018,6,11,10,0,785.0,148.0,6.0,33.8,797.0,972.28,708.97
2018,6,11,10,15,794.0,150.0,6.0,34.25,830.0,969.29,704.42
2018,6,11,10,30,803.0,152.0,6.0,34.7,863.0,962.84,697.8
2018,6,11,10,45,809.5,154.0,5.95,35.15,889.5,950.5,687.17
2018,6,11,11,0,816.0,156.0,5.9,35.6,916.0,934.75,674.48
2018,6,11,11,15,758.5,194.5,5.85,35.95,912.5,891.0,643.64
2018,6,11,11,30,701.0,233.0,5.8,36.3,909.0,854.27,616.9
2018,6,11,11,45,633.0,278.0,5.75,36.7,894.5,804.02,579.49
2018,6,11,12,0,565.0,323.0,5.7,37.1,880.0,756.65,544.02
2018,6,11,12,15,452.5,381.0,5.65,37.3,828.0,684.52,491.47
2018,6,11,12,30,340.0,439.0,5.6,37.5,776.0,616.91,441.94
2018,6,11,12,45,293.5,439.5,5.55,37.75,730.0,559.46,400.75
2018,6,11,13,0,247.0,440.0,5.5,38.0,684.0,506.0,362.13
2018,6,11,13,15,450.0,350.5,5.45,38.05,788.0,536.2,384.3
2018,6,11,13,30,653.0,261.0,5.4,38.1,892.0,546.82,390.51
2018,6,11,13,45,610.5,273.0,5.4,38.15,853.5,493.44,350.17
2018,6,11,14,0,568.0,285.0,5.4,38.2,815.0,443.72,312.2
2018,6,11,14,15,668.5,229.5,5.35,38.1,835.5,408.79,282.64
2018,6,11,14,30,769.0,174.0,5.3,38.0,856.0,368.75,247.31
2018,6,11,14,45,654.5,218.0,5.25,37.9,783.0,312.62,205.01
2018,6,11,15,0,540.0,262.0,5.2,37.8,710.0,277.65,180.14
2018,6,11,15,15,616.0,218.0,5.15,37.55,705.5,223.03,136.19
2018,6,11,15,30,692.0,174.0,5.1,37.3,701.0,164.65,93.64
2018,6,11,15,45,658.5,175.0,5.05,37.05,652.0,120.7,75.02
2018,6,11,16,0,625.0,176.0,5.0,36.8,603.0,105.59,78.66
2018,6,11,16,15,633.5,160.5,5.05,36.5,565.5,99.91,74.51
2018,6,11,16,30,642.0,145.0,5.1,36.2,528.0,93.54,69.79
2018,6,11,16,45,613.5,139.0,5.1,35.9,478.0,92.3,69.13
2018,6,11,17,0,585.0,133.0,5.1,35.6,428.0,90.9,68.36
2018,6,11,17,15,547.5,125.5,5.1,35.6,376.5,88.14,66.38
2018,6,11,17,30,510.0,118.0,5.1,35.6,325.0,83.45,62.8
2018,6,11,17,45,463.0,108.0,5.05,34.7,274.5,77.48,58.34
2018,6,11,18,0,416.0,98.0,5.0,33.8,224.0,71.29,53.54
2018,6,11,18,15,352.5,85.0,4.9,33.25,177.0,62.65,46.42
2018,6,11,18,30,289.0,72.0,4.8,32.7,130.0,53.75,38.84
2018,6,11,18,45,204.0,55.5,4.75,32.15,90.5,42.45,29.0
2018,6,11,19,0,119.0,39.0,4.7,31.6,51.0,29.97,17.34
2018,6,11,19,15,63.0,22.0,4.65,31.2,28.0,17.12,0.0
2018,6,11,19,30,7.0,5.0,4.6,30.8,5.0,4.27,0.0
2018,6,11,19,45,3.5,2.5,4.6,30.4,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.6,29.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,29.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.55,29.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.45,28.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.4,28.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.4,27.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.4,27.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.3,27.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.2,27.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.1,26.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.95,26.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.85,26.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.85,26.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.9,26.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.9,26.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.85,25.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.8,25.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.75,25.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.7,25.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.7,25.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.7,25.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.55,25.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.95,25.25,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,6,12,5,15,2.5,2.0,3.05,25.45,2.0,0.0,0.0
2018,6,12,5,30,5.0,4.0,3.2,25.7,4.0,3.41,0.0
2018,6,12,5,45,55.5,21.0,3.4,25.9,26.0,80.27,0.0
2018,6,12,6,0,106.0,38.0,3.6,26.1,48.0,157.2,112.13
2018,6,12,6,15,196.0,54.5,3.8,26.55,87.5,244.5,191.87
2018,6,12,6,30,286.0,71.0,4.0,27.0,127.0,357.17,284.77
2018,6,12,6,45,185.0,65.0,4.2,27.45,105.5,248.35,199.67
2018,6,12,7,0,84.0,59.0,4.4,27.9,84.0,139.41,110.52
2018,6,12,7,15,63.0,90.5,4.45,28.4,111.5,160.24,126.07
2018,6,12,7,30,42.0,122.0,4.5,28.9,139.0,161.53,125.59
2018,6,12,7,45,143.0,132.0,4.55,29.4,201.5,283.88,224.25
2018,6,12,8,0,244.0,142.0,4.6,29.9,264.0,412.86,324.02
2018,6,12,8,15,199.5,181.5,4.6,30.35,288.5,418.17,323.9
2018,6,12,8,30,155.0,221.0,4.6,30.8,313.0,397.69,305.24
2018,6,12,8,45,310.0,216.0,4.6,31.25,420.0,566.99,431.99
2018,6,12,9,0,465.0,211.0,4.6,31.7,527.0,740.57,554.96
2018,6,12,9,15,489.0,219.5,4.6,32.15,572.0,771.45,573.13
2018,6,12,9,30,513.0,228.0,4.6,32.6,617.0,800.1,590.32
2018,6,12,9,45,529.5,235.5,4.55,33.05,655.5,817.51,599.49
2018,6,12,10,0,546.0,243.0,4.5,33.5,694.0,839.13,611.33
