Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,657.0,204.0,4.5,33.85,769.5,897.68,650.03
2018,6,12,10,30,768.0,165.0,4.5,34.2,845.0,941.95,676.83
2018,6,12,10,45,780.5,166.5,4.5,34.6,875.5,935.33,670.26
2018,6,12,11,0,793.0,168.0,4.5,35.0,906.0,925.13,661.83
2018,6,12,11,15,787.5,174.5,4.5,35.25,921.0,899.57,643.94
2018,6,12,11,30,782.0,181.0,4.5,35.5,936.0,871.11,624.33
2018,6,12,11,45,815.5,164.5,4.5,35.8,960.5,852.96,611.44
2018,6,12,12,0,849.0,148.0,4.5,36.1,985.0,820.44,589.07
2018,6,12,12,15,797.5,178.0,4.55,36.3,967.0,777.0,559.17
2018,6,12,12,30,746.0,208.0,4.6,36.5,949.0,723.18,520.66
2018,6,12,12,45,698.0,232.5,4.65,36.7,923.5,674.19,485.07
2018,6,12,13,0,650.0,257.0,4.7,36.9,898.0,621.64,446.76
2018,6,12,13,15,675.0,241.5,4.8,37.0,900.0,586.49,421.07
2018,6,12,13,30,700.0,226.0,4.9,37.1,902.0,548.6,392.54
2018,6,12,13,45,625.5,254.5,4.95,37.2,849.5,488.93,347.78
2018,6,12,14,0,551.0,283.0,5.0,37.3,797.0,435.55,307.34
2018,6,12,14,15,589.5,255.5,5.0,37.3,791.0,396.15,275.49
2018,6,12,14,30,628.0,228.0,5.0,37.3,785.0,352.82,239.64
2018,6,12,14,45,712.5,184.5,4.95,37.35,794.0,308.14,200.47
2018,6,12,15,0,797.0,141.0,4.9,37.4,803.0,261.03,158.88
2018,6,12,15,15,796.0,133.0,4.85,37.25,767.0,207.54,117.68
2018,6,12,15,30,795.0,125.0,4.8,37.1,731.0,154.35,82.16
2018,6,12,15,45,770.5,125.5,4.8,37.0,683.5,105.82,61.48
2018,6,12,16,0,746.0,126.0,4.8,36.9,636.0,86.45,63.48
2018,6,12,16,15,709.5,126.5,4.75,36.65,582.5,80.32,58.88
2018,6,12,16,30,673.0,127.0,4.7,36.4,529.0,82.49,60.88
2018,6,12,16,45,676.0,114.5,4.65,36.15,487.0,76.98,56.74
2018,6,12,17,0,679.0,102.0,4.6,35.9,445.0,70.9,52.11
2018,6,12,17,15,645.0,97.0,4.6,35.9,392.5,68.95,50.73
2018,6,12,17,30,611.0,92.0,4.6,35.9,340.0,66.9,49.25
2018,6,12,17,45,564.5,85.0,4.45,35.1,288.0,63.14,46.48
2018,6,12,18,0,518.0,78.0,4.3,34.3,236.0,59.26,43.51
2018,6,12,18,15,451.0,69.5,4.2,33.65,187.0,53.9,39.12
2018,6,12,18,30,384.0,61.0,4.1,33.0,138.0,46.33,32.69
2018,6,12,18,45,287.5,49.0,3.95,32.4,97.0,37.45,24.93
2018,6,12,19,0,191.0,37.0,3.8,31.8,56.0,28.48,16.27
2018,6,12,19,15,105.0,21.5,3.75,31.4,31.0,16.71,0.0
2018,6,12,19,30,19.0,6.0,3.7,31.0,6.0,5.12,0.0
2018,6,12,19,45,9.5,3.0,3.65,30.6,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,29.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,29.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,28.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,27.95,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.6,27.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.75,25.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,24.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.15,24.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,13,4,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,6,13,5,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,13,5,15,6.5,2.5,2.05,24.85,2.5,0.0,0.0
2018,6,13,5,30,13.0,5.0,2.2,25.1,5.0,4.27,0.0
2018,6,13,5,45,94.0,21.0,2.35,25.4,29.0,114.21,0.0
2018,6,13,6,0,175.0,37.0,2.5,25.7,53.0,218.88,157.71
2018,6,13,6,15,278.0,48.5,2.55,26.15,94.0,312.48,245.08
2018,6,13,6,30,381.0,60.0,2.6,26.6,135.0,416.09,330.42
2018,6,13,6,45,455.0,68.0,2.65,27.05,184.5,505.47,400.26
2018,6,13,7,0,529.0,76.0,2.7,27.5,234.0,594.21,466.33
2018,6,13,7,15,467.5,95.5,2.7,27.95,256.0,569.27,446.13
2018,6,13,7,30,406.0,115.0,2.7,28.4,278.0,547.92,428.5
2018,6,13,7,45,472.0,121.5,2.65,28.85,337.5,625.29,482.91
2018,6,13,8,0,538.0,128.0,2.6,29.3,397.0,715.37,543.61
2018,6,13,8,15,631.0,118.5,2.55,29.7,467.5,802.66,600.12
2018,6,13,8,30,724.0,109.0,2.5,30.1,538.0,883.42,650.26
2018,6,13,8,45,765.5,104.5,2.45,30.5,593.0,924.69,673.14
2018,6,13,9,0,807.0,100.0,2.4,30.9,648.0,963.41,694.28
2018,6,13,9,15,799.0,111.5,2.4,31.3,685.0,968.24,694.04
2018,6,13,9,30,791.0,123.0,2.4,31.7,722.0,969.27,691.87
2018,6,13,9,45,801.5,125.5,2.4,32.1,760.5,975.35,693.11
2018,6,13,10,0,812.0,128.0,2.4,32.5,799.0,978.04,692.29
2018,6,13,10,15,628.5,202.5,2.4,32.8,735.0,867.95,620.2
2018,6,13,10,30,445.0,277.0,2.4,33.1,671.0,741.23,532.63
2018,6,13,10,45,426.5,310.5,2.4,33.45,697.5,740.78,530.61
2018,6,13,11,0,408.0,344.0,2.4,33.8,724.0,737.29,525.79
2018,6,13,11,15,548.0,283.5,2.45,34.1,805.5,790.34,562.9
2018,6,13,11,30,688.0,223.0,2.5,34.4,887.0,834.51,593.01
2018,6,13,11,45,690.5,226.5,2.55,34.7,900.0,809.06,574.89
2018,6,13,12,0,693.0,230.0,2.6,35.0,913.0,780.84,555.37
2018,6,13,12,15,552.0,311.5,2.65,35.3,857.0,706.01,502.03
2018,6,13,12,30,411.0,393.0,2.7,35.6,801.0,633.67,450.27
2018,6,13,12,45,530.5,326.5,2.75,35.85,851.0,636.32,453.31
2018,6,13,13,0,650.0,260.0,2.8,36.1,901.0,624.45,445.33
2018,6,13,13,15,716.5,220.5,2.85,36.3,919.5,596.68,425.04
2018,6,13,13,30,783.0,181.0,2.9,36.5,938.0,562.97,399.65
2018,6,13,13,45,779.5,179.0,2.9,36.75,919.5,515.28,363.09
2018,6,13,14,0,776.0,177.0,2.9,37.0,901.0,467.08,325.31
2018,6,13,14,15,709.5,204.5,2.9,37.1,852.0,409.74,281.33
2018,6,13,14,30,643.0,232.0,2.9,37.2,803.0,361.12,243.57
2018,6,13,14,45,650.0,218.0,2.95,37.3,776.5,312.97,204.68
2018,6,13,15,0,657.0,204.0,3.0,37.4,750.0,264.22,165.59
2018,6,13,15,15,616.5,204.5,3.0,37.35,697.0,216.27,130.75
2018,6,13,15,30,576.0,205.0,3.0,37.3,644.0,173.21,103.57
2018,6,13,15,45,541.5,209.5,3.05,37.25,602.5,141.33,91.49
2018,6,13,16,0,507.0,214.0,3.1,37.2,561.0,128.24,96.14
2018,6,13,16,15,593.5,173.0,3.2,36.95,550.0,107.01,79.85
2018,6,13,16,30,680.0,132.0,3.3,36.7,539.0,85.72,63.31
2018,6,13,16,45,653.0,126.5,3.35,36.5,488.5,84.42,62.58
2018,6,13,17,0,626.0,121.0,3.4,36.3,438.0,82.97,61.71
2018,6,13,17,15,580.5,115.0,3.4,36.3,382.5,80.79,60.18
2018,6,13,17,30,535.0,109.0,3.4,36.3,327.0,78.52,58.57
2018,6,13,17,45,490.5,101.5,3.55,35.55,278.5,73.34,54.7
2018,6,13,18,0,446.0,94.0,3.7,34.8,230.0,68.75,51.2
2018,6,13,18,15,374.0,83.0,3.8,34.25,181.5,61.35,45.15
2018,6,13,18,30,302.0,72.0,3.9,33.7,133.0,53.79,38.71
2018,6,13,18,45,216.0,56.0,4.0,33.15,93.0,42.31,28.79
2018,6,13,19,0,130.0,40.0,4.1,32.6,53.0,30.74,18.01
2018,6,13,19,15,70.0,23.0,4.25,32.25,29.5,17.87,0.0
2018,6,13,19,30,10.0,6.0,4.4,31.9,6.0,5.12,0.0
2018,6,13,19,45,5.0,3.0,4.6,31.5,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.8,31.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,30.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,30.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,29.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,29.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.7,29.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.3,28.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,27.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,26.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,26.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,25.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.05,24.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,4,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,5,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,5,15,8.0,2.5,0.9,23.65,2.5,0.0,0.0
2018,6,14,5,30,16.0,5.0,1.2,24.1,5.0,4.27,0.0
2018,6,14,5,45,102.5,20.0,1.45,24.55,29.0,118.06,0.0
2018,6,14,6,0,189.0,35.0,1.7,25.0,53.0,225.2,162.39
2018,6,14,6,15,292.0,46.5,1.85,25.6,94.0,319.6,250.48
2018,6,14,6,30,395.0,58.0,2.0,26.2,135.0,428.6,339.22
2018,6,14,6,45,467.5,65.5,2.2,26.75,184.5,512.66,404.78
2018,6,14,7,0,540.0,73.0,2.4,27.3,234.0,599.7,469.58
2018,6,14,7,15,591.0,78.0,2.45,27.85,287.0,666.83,516.5
2018,6,14,7,30,642.0,83.0,2.5,28.4,340.0,734.68,562.06
2018,6,14,7,45,680.0,85.5,2.6,29.0,393.0,787.07,595.44
2018,6,14,8,0,718.0,88.0,2.7,29.6,446.0,833.74,624.09
2018,6,14,8,15,743.0,91.0,2.75,30.1,497.5,872.46,646.72
2018,6,14,8,30,768.0,94.0,2.8,30.6,549.0,909.03,667.59
2018,6,14,8,45,788.0,96.0,2.9,31.1,598.0,936.85,682.86
2018,6,14,9,0,808.0,98.0,3.0,31.6,647.0,949.84,688.49
2018,6,14,9,15,821.0,100.5,3.05,32.0,691.0,965.35,695.85
2018,6,14,9,30,834.0,103.0,3.1,32.4,735.0,977.67,701.23
2018,6,14,9,45,844.5,105.0,3.15,32.8,774.5,983.58,702.64
2018,6,14,10,0,855.0,107.0,3.2,33.2,814.0,986.08,702.06
2018,6,14,10,15,863.0,108.5,3.2,33.45,847.0,982.05,697.58
2018,6,14,10,30,871.0,110.0,3.2,33.7,880.0,974.53,691.09
2018,6,14,10,45,865.5,116.5,3.25,34.0,902.0,955.43,677.62
2018,6,14,11,0,860.0,123.0,3.3,34.3,924.0,933.03,662.23
2018,6,14,11,15,853.0,131.5,3.3,34.5,940.0,907.89,645.13
2018,6,14,11,30,846.0,140.0,3.3,34.7,956.0,879.64,626.11
2018,6,14,11,45,868.5,129.0,3.35,34.85,976.0,857.5,611.49
2018,6,14,12,0,891.0,118.0,3.4,35.0,996.0,831.73,594.48
2018,6,14,12,15,858.0,137.5,3.4,35.15,986.0,783.24,562.26
2018,6,14,12,30,825.0,157.0,3.4,35.3,976.0,733.84,528.17
2018,6,14,12,45,858.0,137.0,3.4,35.4,986.0,703.04,506.32
2018,6,14,13,0,891.0,117.0,3.4,35.5,996.0,668.22,480.97
2018,6,14,13,15,889.0,116.0,3.45,35.55,984.5,621.65,446.72
2018,6,14,13,30,887.0,115.0,3.5,35.6,973.0,573.8,410.68
2018,6,14,13,45,858.0,127.5,3.5,35.65,943.5,520.46,369.71
2018,6,14,14,0,829.0,140.0,3.5,35.7,914.0,468.42,328.84
2018,6,14,14,15,848.5,126.0,3.55,35.65,898.5,420.29,289.55
2018,6,14,14,30,868.0,112.0,3.6,35.6,883.0,369.26,246.95
2018,6,14,14,45,802.5,135.5,3.65,35.6,827.5,308.83,199.23
2018,6,14,15,0,737.0,159.0,3.7,35.6,772.0,261.39,162.27
2018,6,14,15,15,574.0,205.5,3.75,35.5,669.0,210.74,129.64
2018,6,14,15,30,411.0,252.0,3.8,35.4,566.0,187.81,121.37
2018,6,14,15,45,305.5,236.0,3.85,35.3,461.5,158.61,109.42
2018,6,14,16,0,200.0,220.0,3.9,35.2,357.0,138.11,104.8
2018,6,14,16,15,439.5,173.5,3.95,35.0,445.5,106.93,80.49
2018,6,14,16,30,679.0,127.0,4.0,34.8,534.0,82.49,61.27
2018,6,14,16,45,685.0,112.0,4.05,34.6,490.5,75.42,55.84
2018,6,14,17,0,691.0,97.0,4.1,34.4,447.0,67.69,49.83
2018,6,14,17,15,674.5,87.5,4.1,34.4,397.0,62.74,45.98
2018,6,14,17,30,658.0,78.0,4.1,34.4,347.0,57.4,41.78
2018,6,14,17,45,621.5,71.5,4.1,33.8,296.0,53.66,38.92
2018,6,14,18,0,585.0,65.0,4.1,33.2,245.0,49.75,35.84
2018,6,14,18,15,523.5,58.5,3.9,32.65,195.5,45.51,32.34
2018,6,14,18,30,462.0,52.0,3.7,32.1,146.0,41.23,28.63
2018,6,14,18,45,366.5,43.0,3.5,31.55,103.5,34.66,22.79
2018,6,14,19,0,271.0,34.0,3.3,31.0,61.0,28.05,16.16
2018,6,14,19,15,157.0,21.0,3.2,30.65,34.5,16.39,0.0
2018,6,14,19,30,43.0,8.0,3.1,30.3,8.0,6.83,0.0
2018,6,14,19,45,21.5,4.0,3.05,29.95,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,29.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,29.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,28.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,28.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,27.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.85,27.45,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,27.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.6,26.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.5,26.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,26.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.2,25.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.95,25.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.1,24.45,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,24.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.0,1.55,24.15,0.0,0.0,0.0
2018,6,15,5,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,6,15,5,15,8.0,2.5,1.7,24.4,2.5,0.0,0.0
2018,6,15,5,30,16.0,5.0,1.9,24.7,5.0,4.27,0.0
2018,6,15,5,45,104.0,20.0,2.05,24.95,29.0,86.42,0.0
2018,6,15,6,0,192.0,35.0,2.2,25.2,53.0,227.31,163.9
2018,6,15,6,15,302.0,45.5,2.4,25.7,94.5,325.33,255.55
2018,6,15,6,30,412.0,56.0,2.6,26.2,136.0,439.72,348.92
2018,6,15,6,45,491.5,61.5,2.75,26.7,186.5,527.36,417.42
2018,6,15,7,0,571.0,67.0,2.9,27.2,237.0,618.31,485.21
2018,6,15,7,15,621.5,70.5,3.05,27.75,290.0,683.56,531.31
2018,6,15,7,30,672.0,74.0,3.2,28.3,343.0,749.57,576.25
2018,6,15,7,45,660.0,84.0,3.3,28.85,380.0,765.84,584.62
2018,6,15,8,0,648.0,94.0,3.4,29.4,417.0,778.88,590.78
2018,6,15,8,15,641.0,104.5,3.45,30.0,453.5,794.32,598.16
2018,6,15,8,30,634.0,115.0,3.5,30.6,490.0,806.72,603.38
2018,6,15,8,45,609.0,138.0,3.55,31.15,523.5,813.21,604.73
2018,6,15,9,0,584.0,161.0,3.6,31.7,557.0,815.29,603.24
2018,6,15,9,15,632.0,158.5,3.65,32.15,614.0,859.24,630.36
2018,6,15,9,30,680.0,156.0,3.7,32.6,671.0,900.54,655.08
2018,6,15,9,45,626.5,177.0,3.75,33.05,671.0,862.27,627.14
2018,6,15,10,0,573.0,198.0,3.8,33.5,671.0,820.83,597.66
2018,6,15,10,15,689.0,166.5,3.85,33.85,759.0,882.5,637.19
2018,6,15,10,30,805.0,135.0,3.9,34.2,847.0,934.96,669.4
2018,6,15,10,45,773.5,157.5,3.95,34.55,859.0,920.59,658.17
2018,6,15,11,0,742.0,180.0,4.0,34.9,871.0,889.71,636.77
2018,6,15,11,15,713.0,202.0,4.05,35.15,877.5,866.17,620.59
2018,6,15,11,30,684.0,224.0,4.1,35.4,884.0,832.74,597.24
2018,6,15,11,45,501.5,316.0,4.2,35.65,803.0,728.34,522.78
2018,6,15,12,0,319.0,408.0,4.3,35.9,722.0,624.19,447.77
2018,6,15,12,15,432.5,363.0,4.3,36.1,791.0,656.3,471.34
2018,6,15,12,30,546.0,318.0,4.3,36.3,860.0,675.11,484.63
2018,6,15,12,45,515.5,327.0,4.35,36.45,837.5,627.36,450.37
2018,6,15,13,0,485.0,336.0,4.4,36.6,815.0,581.21,417.15
2018,6,15,13,15,500.0,319.0,4.45,36.7,807.5,545.56,391.38
2018,6,15,13,30,515.0,302.0,4.5,36.8,800.0,508.62,364.01
2018,6,15,13,45,461.5,325.5,4.5,36.9,765.0,463.87,330.3
2018,6,15,14,0,408.0,349.0,4.5,37.0,730.0,423.24,299.52
2018,6,15,14,15,269.5,350.0,4.55,37.0,598.5,349.32,246.8
2018,6,15,14,30,131.0,351.0,4.6,37.0,467.0,294.63,209.09
2018,6,15,14,45,247.0,321.5,4.65,37.0,530.5,282.6,196.36
2018,6,15,15,0,363.0,292.0,4.7,37.0,594.0,259.18,173.82
2018,6,15,15,15,462.0,256.5,4.75,36.85,622.0,228.09,146.4
2018,6,15,15,30,561.0,221.0,4.8,36.7,650.0,183.01,111.73
2018,6,15,15,45,576.5,202.0,4.85,36.6,619.5,136.41,86.96
2018,6,15,16,0,592.0,183.0,4.9,36.5,589.0,108.94,81.38
2018,6,15,16,15,606.5,165.5,5.0,36.25,555.0,102.29,76.46
2018,6,15,16,30,621.0,148.0,5.1,36.0,521.0,94.87,70.88
2018,6,15,16,45,628.0,132.5,5.2,35.8,480.0,87.9,65.61
2018,6,15,17,0,635.0,117.0,5.3,35.6,439.0,80.25,59.75
2018,6,15,17,15,576.5,114.5,5.3,35.6,381.5,80.27,59.99
2018,6,15,17,30,518.0,112.0,5.3,35.6,324.0,79.5,59.58
2018,6,15,17,45,498.5,99.0,5.45,34.7,279.0,71.7,53.6
2018,6,15,18,0,479.0,86.0,5.6,33.8,234.0,65.13,48.47
2018,6,15,18,15,424.5,74.5,5.5,33.25,186.5,55.69,40.69
2018,6,15,18,30,370.0,63.0,5.4,32.7,139.0,47.66,33.86
2018,6,15,18,45,286.0,50.0,5.3,32.1,98.5,38.16,25.59
2018,6,15,19,0,202.0,37.0,5.2,31.5,58.0,28.49,16.52
2018,6,15,19,15,112.5,22.0,5.05,31.05,32.5,17.09,0.0
2018,6,15,19,30,23.0,7.0,4.9,30.6,7.0,5.97,0.0
2018,6,15,19,45,11.5,3.5,4.75,30.1,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,29.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,29.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.25,28.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.1,28.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.05,28.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.9,27.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.7,27.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.35,26.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.25,25.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,25.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.15,25.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.95,24.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.75,24.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,6,16,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,16,5,15,5.0,2.5,2.7,24.3,2.5,0.0,0.0
2018,6,16,5,30,10.0,5.0,2.8,24.5,5.0,4.27,0.0
2018,6,16,5,45,83.0,21.0,2.85,24.65,28.0,73.22,0.0
2018,6,16,6,0,156.0,37.0,2.9,24.8,51.0,205.3,147.6
2018,6,16,6,15,253.0,50.0,3.1,25.3,91.0,295.78,232.89
2018,6,16,6,30,350.0,63.0,3.3,25.8,131.0,395.63,316.31
2018,6,16,6,45,335.0,68.0,3.45,26.25,149.5,397.93,320.12
2018,6,16,7,0,320.0,73.0,3.6,26.7,168.0,398.98,321.37
2018,6,16,7,15,201.0,74.5,3.7,27.3,138.5,279.06,224.87
2018,6,16,7,30,82.0,76.0,3.8,27.9,109.0,158.84,125.56
2018,6,16,7,45,60.0,117.5,3.9,28.5,143.5,170.7,133.38
2018,6,16,8,0,38.0,159.0,4.0,29.1,178.0,195.26,150.66
2018,6,16,8,15,139.5,191.5,4.0,29.65,272.5,349.88,271.67
2018,6,16,8,30,241.0,224.0,4.0,30.2,367.0,509.32,390.23
2018,6,16,8,45,370.5,202.5,4.05,30.7,443.5,636.37,482.37
2018,6,16,9,0,500.0,181.0,4.1,31.2,520.0,741.39,556.33
2018,6,16,9,15,538.5,193.0,4.1,31.65,581.0,802.16,595.04
2018,6,16,9,30,577.0,205.0,4.1,32.1,642.0,849.56,624.46
2018,6,16,9,45,622.5,199.0,4.15,32.55,693.5,882.14,643.91
2018,6,16,10,0,668.0,193.0,4.2,33.0,745.0,911.29,660.82
2018,6,16,10,15,623.5,218.0,4.25,33.4,750.0,879.45,637.57
2018,6,16,10,30,579.0,243.0,4.3,33.8,755.0,844.66,611.55
2018,6,16,10,45,591.5,252.5,4.35,34.2,789.5,847.66,611.95
2018,6,16,11,0,604.0,262.0,4.4,34.6,824.0,847.2,609.88
2018,6,16,11,15,383.5,352.0,4.5,34.9,711.5,703.35,507.14
2018,6,16,11,30,163.0,442.0,4.6,35.2,599.0,548.71,395.29
2018,6,16,11,45,154.0,440.5,4.7,35.5,590.5,526.38,379.51
2018,6,16,12,0,145.0,439.0,4.8,35.8,582.0,504.03,363.23
2018,6,16,12,15,409.5,335.5,4.85,36.0,741.5,616.51,446.39
2018,6,16,12,30,674.0,232.0,4.9,36.2,901.0,697.27,504.53
2018,6,16,12,45,505.5,253.5,5.0,36.4,754.5,559.39,406.34
2018,6,16,13,0,337.0,275.0,5.1,36.6,608.0,440.29,320.09
2018,6,16,13,15,251.0,333.0,5.15,36.65,579.5,410.28,296.8
2018,6,16,13,30,165.0,391.0,5.2,36.7,551.0,392.57,282.5
2018,6,16,13,45,303.5,352.5,5.3,36.8,639.0,410.82,294.75
2018,6,16,14,0,442.0,314.0,5.4,36.9,727.0,415.96,295.7
2018,6,16,14,15,495.5,259.5,5.45,36.85,710.0,370.41,259.87
2018,6,16,14,30,549.0,205.0,5.5,36.8,693.0,314.39,215.13
2018,6,16,14,45,494.0,256.0,5.55,36.75,682.5,300.87,202.97
2018,6,16,15,0,439.0,307.0,5.6,36.7,672.0,285.36,190.7
2018,6,16,15,15,592.0,224.5,5.65,36.55,692.0,226.92,140.72
2018,6,16,15,30,745.0,142.0,5.7,36.4,712.0,163.42,90.54
2018,6,16,15,45,550.5,189.0,5.75,36.25,596.5,127.78,80.89
2018,6,16,16,0,356.0,236.0,5.8,36.1,481.0,137.18,103.9
2018,6,16,16,15,308.0,221.0,5.85,35.8,421.5,142.49,108.55
2018,6,16,16,30,260.0,206.0,5.9,35.5,362.0,134.77,102.91
2018,6,16,16,45,414.0,164.5,5.9,35.25,387.0,105.89,80.24
2018,6,16,17,0,568.0,123.0,5.9,35.0,412.0,83.34,62.41
2018,6,16,17,15,600.0,104.0,5.9,35.0,378.0,73.07,54.3
2018,6,16,17,30,632.0,85.0,5.9,35.0,344.0,61.98,45.42
2018,6,16,17,45,589.5,79.0,5.8,34.15,293.0,58.77,43.09
2018,6,16,18,0,547.0,73.0,5.7,33.3,242.0,55.47,40.57
2018,6,16,18,15,486.0,65.0,5.5,32.8,193.0,50.34,36.34
2018,6,16,18,30,425.0,57.0,5.3,32.3,144.0,45.11,31.82
2018,6,16,18,45,330.0,46.5,5.1,31.8,102.0,35.77,23.68
2018,6,16,19,0,235.0,36.0,4.9,31.3,60.0,27.83,16.08
2018,6,16,19,15,133.5,22.0,4.65,30.9,34.0,17.12,0.0
2018,6,16,19,30,32.0,8.0,4.4,30.5,8.0,6.83,0.0
2018,6,16,19,45,16.0,4.0,4.2,30.15,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.9,29.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.8,29.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.2,28.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,27.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.35,26.4,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.3,25.45,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.9,24.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,6,17,4,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,6,17,5,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,6,17,5,15,5.0,2.0,1.65,24.3,2.0,0.0,0.0
2018,6,17,5,30,10.0,4.0,1.8,24.5,4.0,3.41,0.0
2018,6,17,5,45,83.0,20.0,1.95,24.65,27.0,72.32,0.0
2018,6,17,6,0,156.0,36.0,2.1,24.8,50.0,203.55,145.77
2018,6,17,6,15,261.0,48.5,2.15,25.35,91.0,299.29,234.89
2018,6,17,6,30,366.0,61.0,2.2,25.9,132.0,405.12,322.05
2018,6,17,6,45,444.5,67.5,2.3,26.4,181.0,495.23,392.61
2018,6,17,7,0,523.0,74.0,2.4,26.9,230.0,585.56,460.01
2018,6,17,7,15,565.0,80.0,2.35,27.55,279.0,645.52,501.38
2018,6,17,7,30,607.0,86.0,2.3,28.2,328.0,705.76,541.16
2018,6,17,7,45,546.5,107.0,2.3,28.85,349.0,688.14,525.14
2018,6,17,8,0,486.0,128.0,2.3,29.5,370.0,653.15,497.41
2018,6,17,8,15,260.5,168.0,2.25,30.05,299.5,461.54,353.47
2018,6,17,8,30,35.0,208.0,2.2,30.6,229.0,241.79,182.36
2018,6,17,8,45,19.0,179.0,2.15,31.15,190.5,176.41,132.02
2018,6,17,9,0,3.0,150.0,2.1,31.7,152.0,131.74,96.76
2018,6,17,9,15,22.0,210.0,2.1,32.2,226.5,221.79,165.01
2018,6,17,9,30,41.0,270.0,2.1,32.7,301.0,301.01,222.83
2018,6,17,9,45,56.0,294.5,2.15,33.15,339.5,338.02,248.91
2018,6,17,10,0,71.0,319.0,2.2,33.6,378.0,374.07,274.03
2018,6,17,10,15,152.0,339.5,2.25,34.0,472.0,489.71,356.53
2018,6,17,10,30,233.0,360.0,2.3,34.4,566.0,599.55,431.67
2018,6,17,10,45,243.0,401.0,2.4,34.8,621.5,637.79,455.26
2018,6,17,11,0,253.0,442.0,2.5,35.2,677.0,672.44,476.67
2018,6,17,11,15,278.0,415.5,2.6,35.5,679.0,654.19,464.61
2018,6,17,11,30,303.0,389.0,2.7,35.8,681.0,634.55,451.86
2018,6,17,11,45,265.5,419.0,2.8,36.1,677.5,610.29,433.81
2018,6,17,12,0,228.0,449.0,2.9,36.4,674.0,585.65,415.57
2018,6,17,12,15,125.5,357.5,3.0,36.55,481.5,406.96,291.78
2018,6,17,12,30,23.0,266.0,3.1,36.7,289.0,240.77,172.44
2018,6,17,12,45,14.0,209.5,3.2,36.85,223.5,184.49,131.78
2018,6,17,13,0,5.0,153.0,3.3,37.0,158.0,130.69,92.2
2018,6,17,13,15,10.5,209.0,3.4,37.0,219.0,179.0,127.82
2018,6,17,13,30,16.0,265.0,3.5,37.0,280.0,225.43,161.54
2018,6,17,13,45,159.5,308.0,3.6,37.05,457.0,308.47,221.16
2018,6,17,14,0,303.0,351.0,3.7,37.1,634.0,386.95,274.49
2018,6,17,14,15,261.5,391.0,3.85,36.95,630.5,373.1,263.31
2018,6,17,14,30,220.0,431.0,4.0,36.8,627.0,373.9,263.24
2018,6,17,14,45,160.5,408.5,4.1,36.65,548.5,324.07,228.51
2018,6,17,15,0,101.0,386.0,4.2,36.5,470.0,294.85,209.35
2018,6,17,15,15,123.0,364.5,4.3,36.2,462.0,260.51,183.95
2018,6,17,15,30,145.0,343.0,4.4,35.9,454.0,237.45,167.43
2018,6,17,15,45,154.5,327.5,4.5,35.65,439.5,214.68,153.55
2018,6,17,16,0,164.0,312.0,4.6,35.4,425.0,198.71,152.14
2018,6,17,16,15,184.0,287.5,4.65,35.05,405.5,187.13,143.8
2018,6,17,16,30,204.0,263.0,4.7,34.7,386.0,174.86,134.83
2018,6,17,16,45,162.5,238.5,4.75,34.35,331.0,160.91,124.44
2018,6,17,17,0,121.0,214.0,4.8,34.0,276.0,146.46,113.54
2018,6,17,17,15,129.0,190.0,4.8,34.0,249.0,132.5,102.72
2018,6,17,17,30,137.0,166.0,4.8,34.0,222.0,117.96,91.31
2018,6,17,17,45,142.0,137.5,4.75,33.2,188.5,100.19,77.35
2018,6,17,18,0,147.0,109.0,4.7,32.4,155.0,81.68,62.45
2018,6,17,18,15,187.5,89.5,4.6,32.0,136.0,66.3,49.73
2018,6,17,18,30,228.0,70.0,4.5,31.6,117.0,53.17,38.61
2018,6,17,18,45,182.0,53.0,4.4,31.25,83.5,40.74,27.83
2018,6,17,19,0,136.0,36.0,4.3,30.9,50.0,28.04,16.33
2018,6,17,19,15,78.0,21.5,4.25,30.55,28.5,16.88,0.0
2018,6,17,19,30,20.0,7.0,4.2,30.2,7.0,5.97,0.0
2018,6,17,19,45,10.0,3.5,4.2,29.9,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.2,29.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.2,29.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,29.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.15,28.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,4.05,28.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.9,27.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.65,27.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,3.35,26.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.4,25.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,2.2,25.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,2.0,25.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.55,24.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,6,18,4,45,0.0,0.0,1.45,24.15,0.0,0.0,0.0
2018,6,18,5,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,6,18,5,15,13.5,2.5,1.7,24.25,2.5,0.0,0.0
2018,6,18,5,30,27.0,5.0,1.9,24.4,5.0,4.27,0.0
2018,6,18,5,45,135.5,18.0,2.05,24.55,29.0,105.48,0.0
2018,6,18,6,0,244.0,31.0,2.2,24.7,53.0,256.92,184.98
2018,6,18,6,15,343.0,40.0,2.25,25.05,94.0,352.05,276.71
2018,6,18,6,30,442.0,49.0,2.3,25.4,135.0,454.35,360.28
2018,6,18,6,45,506.0,56.5,2.3,25.75,184.0,531.96,420.96
2018,6,18,7,0,570.0,64.0,2.3,26.1,233.0,612.54,480.69
2018,6,18,7,15,577.0,68.5,2.35,26.8,269.5,640.22,498.83
2018,6,18,7,30,584.0,73.0,2.4,27.5,306.0,666.33,515.1
2018,6,18,7,45,553.0,90.5,2.45,28.15,336.5,672.87,516.85
2018,6,18,8,0,522.0,108.0,2.5,28.8,367.0,674.82,515.3
2018,6,18,8,15,391.5,136.0,2.6,29.4,342.5,575.21,441.04
2018,6,18,8,30,261.0,164.0,2.7,30.0,318.0,456.88,350.73
2018,6,18,8,45,187.0,188.0,2.75,30.6,303.5,409.66,312.43
2018,6,18,9,0,113.0,212.0,2.8,31.2,289.0,338.81,256.5
2018,6,18,9,15,214.5,229.5,2.9,31.7,387.5,479.08,360.35
2018,6,18,9,30,316.0,247.0,3.0,32.2,486.0,597.39,444.11
2018,6,18,9,45,253.5,299.5,3.1,32.65,498.0,584.88,430.62
2018,6,18,10,0,191.0,352.0,3.2,33.1,510.0,549.48,402.42
2018,6,18,10,15,126.0,348.5,3.25,33.45,454.5,473.15,346.14
2018,6,18,10,30,61.0,345.0,3.3,33.8,399.0,380.49,277.84
2018,6,18,10,45,115.0,370.5,3.35,34.15,476.0,468.79,341.3
2018,6,18,11,0,169.0,396.0,3.4,34.5,553.0,535.29,387.59
2018,6,18,11,15,124.0,393.5,3.4,34.8,510.0,480.9,347.45
2018,6,18,11,30,79.0,391.0,3.4,35.1,467.0,416.84,300.92
2018,6,18,11,45,86.0,412.5,3.4,35.35,496.5,434.57,313.0
2018,6,18,12,0,93.0,434.0,3.4,35.6,526.0,450.55,323.48
2018,6,18,12,15,175.0,428.0,3.45,35.7,601.5,504.6,362.31
2018,6,18,12,30,257.0,422.0,3.5,35.8,677.0,544.79,390.67
2018,6,18,12,45,381.5,367.5,3.55,35.9,745.0,566.67,406.96
2018,6,18,13,0,506.0,313.0,3.6,36.0,813.0,579.2,415.94
2018,6,18,13,15,435.0,255.0,3.7,36.0,681.0,461.23,333.24
2018,6,18,13,30,364.0,197.0,3.8,36.0,549.0,347.08,251.63
2018,6,18,13,45,205.0,217.5,3.85,35.95,415.0,266.72,192.29
2018,6,18,14,0,46.0,238.0,3.9,35.9,281.0,208.21,149.58
2018,6,18,14,15,89.0,319.5,4.0,35.75,400.0,270.75,194.46
2018,6,18,14,30,132.0,401.0,4.1,35.6,519.0,326.61,233.18
2018,6,18,14,45,291.0,359.5,4.2,35.45,606.0,318.82,222.24
2018,6,18,15,0,450.0,318.0,4.3,35.3,693.0,295.35,198.04
2018,6,18,15,15,496.0,282.5,4.4,34.95,677.5,250.48,162.51
2018,6,18,15,30,542.0,247.0,4.5,34.6,662.0,201.37,126.77
2018,6,18,15,45,423.5,255.5,4.6,34.25,568.0,163.82,110.79
2018,6,18,16,0,305.0,264.0,4.7,33.9,474.0,163.58,125.58
2018,6,18,16,15,207.5,228.5,4.7,33.35,366.5,144.65,111.21
2018,6,18,16,30,110.0,193.0,4.7,32.8,259.0,135.16,104.25
2018,6,18,16,45,213.0,194.5,4.75,32.2,308.0,128.71,99.68
2018,6,18,17,0,316.0,196.0,4.8,31.6,357.0,132.23,103.17
2018,6,18,17,15,324.5,169.5,4.8,31.6,318.5,117.5,91.53
2018,6,18,17,30,333.0,143.0,4.8,31.6,280.0,101.93,79.08
2018,6,18,17,45,352.0,125.0,4.8,30.35,251.0,87.57,67.81
2018,6,18,18,0,371.0,107.0,4.8,29.1,222.0,76.94,59.37
2018,6,18,18,15,317.5,92.0,4.7,28.7,177.0,67.2,51.2
2018,6,18,18,30,264.0,77.0,4.6,28.3,132.0,58.08,43.31
2018,6,18,18,45,192.0,58.5,4.55,27.85,92.5,44.55,31.45
2018,6,18,19,0,120.0,40.0,4.5,27.4,53.0,30.8,18.87
2018,6,18,19,15,62.0,23.0,4.35,27.2,29.5,17.94,0.0
2018,6,18,19,30,4.0,6.0,4.2,27.0,6.0,5.12,0.0
2018,6,18,19,45,2.0,3.0,4.05,26.8,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,26.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.3,25.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.55,24.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,19,4,45,0.0,0.0,1.05,23.95,0.0,0.0,0.0
2018,6,19,5,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,19,5,15,8.0,2.0,1.2,24.0,2.0,0.0,0.0
2018,6,19,5,30,16.0,4.0,1.3,24.1,4.0,3.41,0.0
2018,6,19,5,45,40.5,10.5,1.45,24.2,13.5,35.87,0.0
2018,6,19,6,0,65.0,17.0,1.6,24.3,23.0,80.14,54.78
2018,6,19,6,15,37.5,12.5,1.65,24.45,16.5,48.64,34.71
2018,6,19,6,30,10.0,8.0,1.7,24.6,10.0,16.09,7.95
2018,6,19,6,45,5.0,16.0,1.75,24.75,17.0,17.65,9.17
2018,6,19,7,0,0.0,24.0,1.8,24.9,24.0,19.77,10.74
2018,6,19,7,15,0.0,37.0,1.95,25.15,37.0,30.55,19.6
2018,6,19,7,30,0.0,50.0,2.1,25.4,50.0,41.36,28.37
2018,6,19,7,45,1.0,72.0,2.2,25.7,72.5,60.67,43.95
2018,6,19,8,0,2.0,94.0,2.3,26.0,95.0,80.84,60.0
2018,6,19,8,15,2.5,124.0,2.4,26.35,125.5,109.02,82.13
2018,6,19,8,30,3.0,154.0,2.5,26.7,156.0,137.37,104.03
2018,6,19,8,45,2.5,156.0,2.65,27.0,157.5,137.64,103.72
2018,6,19,9,0,2.0,158.0,2.8,27.3,159.0,138.17,103.68
2018,6,19,9,15,5.5,184.5,2.85,27.55,188.5,165.67,124.71
2018,6,19,9,30,9.0,211.0,2.9,27.8,218.0,193.03,145.32
2018,6,19,9,45,12.5,241.0,2.95,28.0,251.0,223.44,168.03
2018,6,19,10,0,16.0,271.0,3.0,28.2,284.0,253.49,190.19
2018,6,19,10,15,18.5,290.0,3.1,28.35,306.0,271.86,203.49
2018,6,19,10,30,21.0,309.0,3.2,28.5,328.0,289.87,216.47
2018,6,19,10,45,28.0,336.0,3.3,28.65,362.0,335.04,249.48
2018,6,19,11,0,35.0,363.0,3.4,28.8,396.0,362.83,269.41
2018,6,19,11,15,42.5,384.5,3.55,28.85,425.0,384.58,285.08
2018,6,19,11,30,50.0,406.0,3.7,28.9,454.0,404.94,299.69
2018,6,19,11,45,31.5,327.5,3.85,29.0,358.0,312.97,232.18
2018,6,19,12,0,13.0,249.0,4.0,29.1,262.0,220.42,163.23
2018,6,19,12,15,13.0,245.5,4.2,29.15,258.5,216.12,160.12
2018,6,19,12,30,13.0,242.0,4.4,29.2,255.0,211.78,156.83
2018,6,19,12,45,15.5,279.5,4.55,29.25,295.0,242.77,180.0
2018,6,19,13,0,18.0,317.0,4.7,29.3,335.0,272.62,202.14
2018,6,19,13,15,14.0,261.5,4.8,29.25,275.5,223.43,165.5
2018,6,19,13,30,10.0,206.0,4.9,29.2,216.0,175.17,129.29
2018,6,19,13,45,6.5,166.0,5.0,29.15,172.5,140.26,102.88
2018,6,19,14,0,3.0,126.0,5.1,29.1,129.0,105.81,76.58
2018,6,19,14,15,1.5,103.5,5.15,28.95,105.0,86.69,61.97
2018,6,19,14,30,0.0,81.0,5.2,28.8,81.0,67.72,47.39
2018,6,19,14,45,0.0,91.5,5.2,28.65,91.5,76.31,54.2
2018,6,19,15,0,0.0,102.0,5.2,28.5,102.0,84.79,60.94
2018,6,19,15,15,0.0,93.5,5.15,28.35,93.5,77.95,55.76
2018,6,19,15,30,0.0,85.0,5.1,28.2,85.0,70.89,50.38
2018,6,19,15,45,0.0,102.0,5.0,28.0,102.0,84.68,61.4
2018,6,19,16,0,0.0,119.0,4.9,27.8,119.0,97.73,75.26
2018,6,19,16,15,3.0,136.5,4.8,27.6,138.5,110.74,86.22
2018,6,19,16,30,6.0,154.0,4.7,27.4,158.0,123.06,96.7
2018,6,19,16,45,4.0,119.0,4.55,27.2,121.5,96.97,75.52
2018,6,19,17,0,2.0,84.0,4.4,27.0,85.0,69.81,53.21
2018,6,19,17,15,1.0,56.0,4.4,27.0,56.5,46.39,33.71
2018,6,19,17,30,0.0,28.0,4.4,27.0,28.0,23.11,14.06
2018,6,19,17,45,0.0,35.5,3.95,26.45,35.5,29.31,19.47
2018,6,19,18,0,0.0,43.0,3.5,25.9,43.0,35.53,24.89
2018,6,19,18,15,0.0,35.0,3.3,25.6,35.0,28.88,19.19
2018,6,19,18,30,0.0,27.0,3.1,25.3,27.0,22.25,13.4
2018,6,19,18,45,0.0,20.0,2.95,25.0,20.0,16.47,8.26
2018,6,19,19,0,0.0,13.0,2.8,24.7,13.0,10.69,2.98
2018,6,19,19,15,1.0,8.0,2.8,24.55,8.0,6.57,0.0
2018,6,19,19,30,2.0,3.0,2.8,24.4,3.0,2.56,0.0
2018,6,19,19,45,1.0,1.5,2.8,24.25,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,24.25,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,24.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,24.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,6,20,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,6,20,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,20,5,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,6,20,5,30,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,6,20,5,45,0.0,2.0,2.55,24.2,2.0,1.71,0.0
2018,6,20,6,0,0.0,4.0,2.6,24.3,4.0,3.28,0.0
2018,6,20,6,15,0.0,6.5,2.65,24.45,6.5,5.33,0.0
2018,6,20,6,30,0.0,9.0,2.7,24.6,9.0,7.39,0.41
2018,6,20,6,45,3.0,34.0,2.75,24.75,35.0,30.54,19.7
2018,6,20,7,0,6.0,59.0,2.8,24.9,61.0,54.04,39.21
2018,6,20,7,15,27.0,104.0,2.9,25.1,114.5,129.6,101.48
2018,6,20,7,30,48.0,149.0,3.0,25.3,168.0,202.07,159.67
2018,6,20,7,45,38.0,162.0,3.1,25.55,178.5,203.55,159.6
2018,6,20,8,0,28.0,175.0,3.2,25.8,189.0,204.9,159.51
2018,6,20,8,15,22.0,186.0,3.2,26.0,197.5,190.77,147.49
2018,6,20,8,30,16.0,197.0,3.2,26.2,206.0,193.44,148.68
2018,6,20,8,45,10.5,184.0,3.2,26.45,190.0,172.77,131.74
2018,6,20,9,0,5.0,171.0,3.2,26.7,174.0,153.43,115.97
2018,6,20,9,15,12.5,201.5,3.2,26.95,210.5,188.86,143.27
2018,6,20,9,30,20.0,232.0,3.2,27.2,247.0,224.1,169.93
2018,6,20,9,45,80.0,311.0,3.15,27.45,376.0,379.83,287.85
2018,6,20,10,0,140.0,390.0,3.1,27.7,505.0,538.47,402.09
2018,6,20,10,15,113.0,400.5,3.15,27.85,496.0,513.96,382.04
2018,6,20,10,30,86.0,411.0,3.2,28.0,487.0,471.05,349.95
2018,6,20,10,45,69.0,408.0,3.2,28.2,470.0,444.51,329.78
2018,6,20,11,0,52.0,405.0,3.2,28.4,453.0,418.84,310.2
2018,6,20,11,15,63.0,429.0,3.3,28.5,488.5,444.91,328.89
2018,6,20,11,30,74.0,453.0,3.4,28.6,524.0,469.17,345.98
2018,6,20,11,45,74.0,460.0,3.45,28.75,532.0,466.86,343.75
2018,6,20,12,0,74.0,467.0,3.5,28.9,540.0,463.91,341.21
2018,6,20,12,15,49.5,397.0,3.55,28.95,446.0,376.2,277.81
2018,6,20,12,30,25.0,327.0,3.6,29.0,352.0,293.06,216.87
2018,6,20,12,45,21.0,318.5,3.65,29.05,339.5,278.46,206.16
2018,6,20,13,0,17.0,310.0,3.7,29.1,327.0,266.37,197.14
2018,6,20,13,15,17.5,312.0,3.7,29.05,329.0,265.83,196.8
2018,6,20,13,30,18.0,314.0,3.7,29.0,331.0,265.15,196.34
2018,6,20,13,45,19.5,319.5,3.75,29.0,338.0,267.49,198.12
2018,6,20,14,0,21.0,325.0,3.8,29.0,345.0,269.43,199.59
2018,6,20,14,15,37.5,350.0,3.85,28.85,384.0,279.76,207.17
2018,6,20,14,30,54.0,375.0,3.9,28.7,423.0,295.37,218.4
2018,6,20,14,45,45.0,336.5,3.9,28.6,375.5,260.34,192.57
2018,6,20,15,0,36.0,298.0,3.9,28.5,328.0,227.16,168.18
2018,6,20,15,15,22.0,249.0,3.85,28.35,267.0,188.09,139.5
2018,6,20,15,30,8.0,200.0,3.8,28.2,206.0,159.89,119.0
2018,6,20,15,45,9.0,199.0,3.75,28.0,205.5,157.49,117.68
2018,6,20,16,0,10.0,198.0,3.7,27.8,205.0,155.36,121.98
2018,6,20,16,15,25.0,212.5,3.65,27.6,228.0,154.41,121.67
2018,6,20,16,30,40.0,227.0,3.6,27.4,251.0,162.3,128.57
2018,6,20,16,45,30.0,195.0,3.5,27.2,212.0,142.54,112.95
2018,6,20,17,0,20.0,163.0,3.4,27.0,173.0,127.73,101.27
2018,6,20,17,15,26.0,147.0,3.4,27.0,158.5,111.07,87.83
2018,6,20,17,30,32.0,131.0,3.4,27.0,144.0,99.89,78.83
2018,6,20,17,45,19.0,97.0,3.05,26.55,104.5,76.36,59.38
2018,6,20,18,0,6.0,63.0,2.7,26.1,65.0,52.26,39.13
2018,6,20,18,15,3.0,37.5,2.55,25.9,38.5,30.98,20.96
2018,6,20,18,30,0.0,12.0,2.4,25.7,12.0,9.86,2.78
2018,6,20,18,45,0.0,10.5,2.2,25.5,10.5,8.62,1.63
2018,6,20,19,0,0.0,9.0,2.0,25.3,9.0,7.39,0.31
2018,6,20,19,15,0.0,5.5,1.95,25.2,5.5,4.51,0.0
2018,6,20,19,30,0.0,2.0,1.9,25.1,2.0,1.71,0.0
2018,6,20,19,45,0.0,1.0,1.8,25.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.6,24.85,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.45,24.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.3,24.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.15,24.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.05,24.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,4,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,5,15,14.5,2.5,1.1,23.85,2.5,0.0,0.0
2018,6,21,5,30,29.0,5.0,1.3,24.1,5.0,0.0,0.0
2018,6,21,5,45,127.5,17.0,1.55,24.3,27.0,99.07,0.0
2018,6,21,6,0,226.0,29.0,1.8,24.5,49.0,239.87,170.68
2018,6,21,6,15,312.5,39.5,1.8,24.75,87.5,327.98,257.4
2018,6,21,6,30,399.0,50.0,1.8,25.0,126.0,420.99,334.15
2018,6,21,6,45,303.5,71.0,1.85,25.3,139.5,375.81,300.68
2018,6,21,7,0,208.0,92.0,1.9,25.6,153.0,308.13,247.2
2018,6,21,7,15,423.0,84.0,1.9,26.05,241.0,512.11,405.93
2018,6,21,7,30,638.0,76.0,1.9,26.5,329.0,719.76,553.46
2018,6,21,7,45,688.0,76.5,1.9,26.95,385.5,776.15,588.05
2018,6,21,8,0,738.0,77.0,1.9,27.4,442.0,837.6,626.22
2018,6,21,8,15,740.5,86.5,1.95,28.0,487.5,863.2,639.53
2018,6,21,8,30,743.0,96.0,2.0,28.6,533.0,885.73,650.97
2018,6,21,8,45,781.0,92.0,2.05,29.2,587.0,924.2,672.74
2018,6,21,9,0,819.0,88.0,2.1,29.8,641.0,948.82,685.16
2018,6,21,9,15,831.5,90.0,2.15,30.3,685.0,963.84,691.84
2018,6,21,9,30,844.0,92.0,2.2,30.8,729.0,975.71,696.68
2018,6,21,9,45,778.5,132.5,2.25,31.3,744.5,960.67,684.65
2018,6,21,10,0,713.0,173.0,2.3,31.8,760.0,935.71,666.74
2018,6,21,10,15,496.0,293.0,2.35,32.15,709.5,823.25,589.14
2018,6,21,10,30,279.0,413.0,2.4,32.5,659.0,698.83,500.27
2018,6,21,10,45,200.5,432.5,2.45,32.85,612.0,612.26,439.95
2018,6,21,11,0,122.0,452.0,2.5,33.2,565.0,545.24,391.54
2018,6,21,11,15,124.0,465.5,2.55,33.45,582.5,548.52,393.37
2018,6,21,11,30,126.0,479.0,2.6,33.7,600.0,550.46,393.93
2018,6,21,11,45,151.0,486.0,2.65,33.95,633.0,564.87,403.64
2018,6,21,12,0,176.0,493.0,2.7,34.2,666.0,576.51,411.28
2018,6,21,12,15,187.0,496.0,2.75,34.35,681.0,570.93,407.13
2018,6,21,12,30,198.0,499.0,2.8,34.5,696.0,563.62,401.83
2018,6,21,12,45,211.0,497.0,2.85,34.65,706.0,552.35,393.83
2018,6,21,13,0,224.0,495.0,2.9,34.8,716.0,539.81,384.83
2018,6,21,13,15,242.5,483.0,2.95,34.85,720.0,522.16,372.39
2018,6,21,13,30,261.0,471.0,3.0,34.9,724.0,494.77,352.99
2018,6,21,13,45,282.0,456.0,3.05,34.9,724.5,471.94,336.31
2018,6,21,14,0,303.0,441.0,3.1,34.9,725.0,447.42,317.87
2018,6,21,14,15,303.5,427.0,3.1,34.9,704.5,413.62,292.53
2018,6,21,14,30,304.0,413.0,3.1,34.9,684.0,380.15,267.07
2018,6,21,14,45,352.5,378.5,3.1,34.85,681.5,348.54,241.4
2018,6,21,15,0,401.0,344.0,3.1,34.8,679.0,301.0,203.66
2018,6,21,15,15,345.5,341.0,3.1,34.65,620.0,271.88,183.89
2018,6,21,15,30,290.0,338.0,3.1,34.5,561.0,237.51,162.39
2018,6,21,15,45,266.0,321.5,3.05,34.35,516.5,204.22,143.48
2018,6,21,16,0,242.0,305.0,3.0,34.2,472.0,183.11,140.33
2018,6,21,16,15,175.0,280.5,2.95,33.95,396.5,183.53,141.25
2018,6,21,16,30,108.0,256.0,2.9,33.7,321.0,169.63,130.89
2018,6,21,16,45,74.0,222.5,2.8,33.45,265.0,159.04,123.08
2018,6,21,17,0,40.0,189.0,2.7,33.2,209.0,137.96,106.8
2018,6,21,17,15,51.0,170.0,2.7,33.2,193.0,125.46,97.15
2018,6,21,17,30,62.0,151.0,2.7,33.2,177.0,112.63,87.1
2018,6,21,17,45,63.5,130.5,2.5,32.4,153.5,98.47,76.07
2018,6,21,18,0,65.0,110.0,2.3,31.6,130.0,84.02,64.53
2018,6,21,18,15,61.5,89.0,2.1,30.9,105.0,68.93,52.12
2018,6,21,18,30,58.0,68.0,1.9,30.2,80.0,52.4,38.23
2018,6,21,18,45,41.5,50.0,1.75,29.5,57.5,39.85,27.38
2018,6,21,19,0,25.0,32.0,1.6,28.8,35.0,25.98,15.05
2018,6,21,19,15,15.0,19.0,1.75,28.5,20.5,15.55,0.0
2018,6,21,19,30,5.0,6.0,1.9,28.2,6.0,5.12,0.0
2018,6,21,19,45,2.5,3.0,2.05,27.95,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.2,27.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,27.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.6,25.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.5,25.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.15,24.3,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.75,23.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,22,5,15,4.0,1.5,1.55,23.2,1.5,0.0,0.0
2018,6,22,5,30,8.0,3.0,1.9,23.7,3.0,0.0,0.0
2018,6,22,5,45,4.0,11.0,2.2,24.2,11.0,12.04,0.0
2018,6,22,6,0,0.0,19.0,2.5,24.7,19.0,15.67,5.72
2018,6,22,6,15,6.0,34.0,2.7,25.3,35.0,33.05,21.02
2018,6,22,6,30,12.0,49.0,2.9,25.9,51.0,58.45,42.32
