Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,45,7.5,63.5,3.1,26.45,65.0,62.11,45.42
2018,6,22,7,0,3.0,78.0,3.3,27.0,79.0,71.44,52.84
2018,6,22,7,15,6.5,96.0,3.35,27.6,98.5,91.33,68.87
2018,6,22,7,30,10.0,114.0,3.4,28.2,118.0,111.18,84.53
2018,6,22,7,45,11.5,137.0,3.5,28.8,142.0,134.47,102.52
2018,6,22,8,0,13.0,160.0,3.6,29.4,166.0,157.51,119.97
2018,6,22,8,15,39.0,200.5,3.65,30.0,222.5,241.67,185.14
2018,6,22,8,30,65.0,241.0,3.7,30.6,279.0,310.83,237.01
2018,6,22,8,45,138.0,271.0,3.7,31.2,361.0,436.23,330.4
2018,6,22,9,0,211.0,301.0,3.7,31.8,443.0,540.16,404.86
2018,6,22,9,15,268.5,313.0,3.65,32.35,507.0,629.03,465.84
2018,6,22,9,30,326.0,325.0,3.6,32.9,571.0,694.43,509.33
2018,6,22,9,45,336.5,342.5,3.6,33.45,608.5,716.21,521.39
2018,6,22,10,0,347.0,360.0,3.6,34.0,646.0,735.87,532.18
2018,6,22,10,15,369.5,366.0,3.55,34.45,682.0,753.3,541.96
2018,6,22,10,30,392.0,372.0,3.5,34.9,718.0,768.44,550.15
2018,6,22,10,45,512.0,315.5,3.45,35.35,782.0,829.94,591.4
2018,6,22,11,0,632.0,259.0,3.4,35.8,846.0,872.69,619.51
2018,6,22,11,15,721.5,214.0,3.35,36.1,898.0,888.18,629.04
2018,6,22,11,30,811.0,169.0,3.3,36.4,950.0,890.36,628.78
2018,6,22,11,45,851.0,146.5,3.3,36.7,976.0,860.98,608.75
2018,6,22,12,0,891.0,124.0,3.3,37.0,1002.0,840.96,595.04
2018,6,22,12,15,890.5,124.5,3.35,37.15,1005.5,803.05,570.3
2018,6,22,12,30,890.0,125.0,3.4,37.3,1009.0,763.11,544.16
2018,6,22,12,45,879.5,131.0,3.45,37.45,1002.0,718.63,512.85
2018,6,22,13,0,869.0,137.0,3.5,37.6,995.0,673.39,480.41
2018,6,22,13,15,857.0,142.0,3.55,37.6,980.5,625.84,445.98
2018,6,22,13,30,845.0,147.0,3.6,37.6,966.0,577.86,410.41
2018,6,22,13,45,855.0,136.5,3.7,37.55,951.0,530.68,374.67
2018,6,22,14,0,865.0,126.0,3.8,37.5,936.0,481.36,336.18
2018,6,22,14,15,851.0,129.5,3.85,37.4,908.0,429.59,294.96
2018,6,22,14,30,837.0,133.0,3.9,37.3,880.0,378.35,253.31
2018,6,22,14,45,818.0,137.0,4.0,37.15,844.5,320.37,206.68
2018,6,22,15,0,799.0,141.0,4.1,37.0,809.0,269.52,165.62
2018,6,22,15,15,775.5,144.0,4.15,36.75,766.5,219.22,127.25
2018,6,22,15,30,752.0,147.0,4.2,36.5,724.0,171.65,95.56
2018,6,22,15,45,709.0,153.0,4.3,36.25,671.5,118.52,68.89
2018,6,22,16,0,666.0,159.0,4.4,36.0,619.0,95.39,70.77
2018,6,22,16,15,680.5,143.0,4.4,35.6,583.5,89.27,66.25
2018,6,22,16,30,695.0,127.0,4.4,35.2,548.0,82.44,61.11
2018,6,22,16,45,668.0,122.5,4.45,34.85,497.5,81.64,60.79
2018,6,22,17,0,641.0,118.0,4.5,34.5,447.0,80.74,60.38
2018,6,22,17,15,606.5,111.5,4.5,34.5,395.0,78.24,58.58
2018,6,22,17,30,572.0,105.0,4.5,34.5,343.0,75.57,56.62
2018,6,22,17,45,525.0,97.5,4.35,33.7,291.5,71.88,53.95
2018,6,22,18,0,478.0,90.0,4.2,32.9,240.0,66.15,49.48
2018,6,22,18,15,413.5,79.5,4.05,32.4,191.5,59.06,43.65
2018,6,22,18,30,349.0,69.0,3.9,31.9,143.0,51.8,37.45
2018,6,22,18,45,262.5,55.5,3.75,31.4,102.0,42.06,28.96
2018,6,22,19,0,176.0,42.0,3.6,30.9,61.0,32.14,19.75
2018,6,22,19,15,98.5,25.0,3.6,30.55,34.5,19.46,0.0
2018,6,22,19,30,21.0,8.0,3.6,30.2,8.0,6.83,0.0
2018,6,22,19,45,10.5,4.0,3.6,29.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,29.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,28.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,28.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,28.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.6,27.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.55,26.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.5,26.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.35,25.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.3,25.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.3,25.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.25,25.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.2,24.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.15,24.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.05,24.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,24.25,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.65,24.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,23,5,15,9.5,2.0,2.8,24.4,2.0,0.0,0.0
2018,6,23,5,30,19.0,4.0,3.0,24.7,4.0,0.0,0.0
2018,6,23,5,45,113.0,18.5,3.25,25.0,27.5,90.6,0.0
2018,6,23,6,0,207.0,33.0,3.5,25.3,51.0,234.68,165.07
2018,6,23,6,15,314.5,43.5,3.8,25.8,92.5,330.74,260.15
2018,6,23,6,30,422.0,54.0,4.1,26.3,134.0,443.44,353.42
2018,6,23,6,45,497.0,60.0,4.35,26.8,184.0,528.05,420.87
2018,6,23,7,0,572.0,66.0,4.6,27.3,234.0,615.85,487.88
2018,6,23,7,15,620.5,71.0,4.7,27.85,287.0,681.5,535.22
2018,6,23,7,30,669.0,76.0,4.8,28.4,340.0,747.88,581.29
2018,6,23,7,45,705.5,79.0,4.95,28.95,394.0,795.51,612.71
2018,6,23,8,0,742.0,82.0,5.1,29.5,448.0,847.67,646.64
2018,6,23,8,15,766.0,84.5,5.1,30.05,499.5,885.46,668.98
2018,6,23,8,30,790.0,87.0,5.1,30.6,551.0,921.07,689.47
2018,6,23,8,45,808.5,89.0,5.1,31.2,600.0,936.4,695.8
2018,6,23,9,0,827.0,91.0,5.1,31.8,649.0,960.54,708.19
2018,6,23,9,15,839.5,93.5,5.1,32.3,693.5,976.19,715.12
2018,6,23,9,30,852.0,96.0,5.1,32.8,738.0,988.61,720.03
2018,6,23,9,45,862.0,97.5,5.1,33.3,777.0,994.0,720.43
2018,6,23,10,0,872.0,99.0,5.1,33.8,816.0,995.97,718.78
2018,6,23,10,15,879.0,100.5,5.1,34.2,849.5,991.43,713.36
2018,6,23,10,30,886.0,102.0,5.1,34.6,883.0,983.38,705.88
2018,6,23,10,45,890.5,104.0,5.1,35.0,910.0,969.88,695.04
2018,6,23,11,0,895.0,106.0,5.1,35.4,937.0,952.91,682.14
2018,6,23,11,15,898.5,106.5,5.15,35.7,956.5,930.19,666.24
2018,6,23,11,30,902.0,107.0,5.2,36.0,976.0,904.23,648.31
2018,6,23,11,45,904.0,107.5,5.2,36.25,988.0,873.84,627.38
2018,6,23,12,0,906.0,108.0,5.2,36.5,1000.0,840.54,604.56
2018,6,23,12,15,906.0,108.5,5.2,36.6,1004.5,802.99,579.27
2018,6,23,12,30,906.0,109.0,5.2,36.7,1009.0,763.29,552.46
2018,6,23,12,45,904.0,109.5,5.25,36.8,1005.0,720.45,522.08
2018,6,23,13,0,902.0,110.0,5.3,36.9,1001.0,676.21,489.67
2018,6,23,13,15,899.0,110.5,5.3,36.85,990.0,629.93,455.23
2018,6,23,13,30,896.0,111.0,5.3,36.8,979.0,582.38,419.04
2018,6,23,13,45,891.0,110.5,5.35,36.75,959.5,531.97,379.99
2018,6,23,14,0,886.0,110.0,5.4,36.7,940.0,480.82,339.32
2018,6,23,14,15,879.5,109.5,5.4,36.55,914.0,428.52,296.84
2018,6,23,14,30,873.0,109.0,5.4,36.4,888.0,376.01,253.31
2018,6,23,14,45,864.0,108.0,5.45,36.25,855.0,322.48,208.68
2018,6,23,15,0,855.0,107.0,5.5,36.1,822.0,269.45,164.85
2018,6,23,15,15,844.5,105.5,5.5,35.85,783.5,216.56,123.37
2018,6,23,15,30,834.0,104.0,5.5,35.6,745.0,164.73,87.77
2018,6,23,15,45,819.5,102.5,5.55,35.35,701.5,113.92,63.1
2018,6,23,16,0,805.0,101.0,5.6,35.1,658.0,71.61,52.1
2018,6,23,16,15,786.0,99.0,5.55,34.75,610.0,71.65,52.39
2018,6,23,16,30,767.0,97.0,5.5,34.4,562.0,71.64,52.65
2018,6,23,16,45,742.0,94.5,5.5,34.05,511.0,71.15,52.52
2018,6,23,17,0,717.0,92.0,5.5,33.7,460.0,70.64,52.39
2018,6,23,17,15,686.5,87.0,5.5,33.7,407.5,62.35,45.79
2018,6,23,17,30,656.0,82.0,5.5,33.7,355.0,59.98,44.02
2018,6,23,17,45,608.0,77.5,5.4,32.85,302.0,57.69,42.43
2018,6,23,18,0,560.0,73.0,5.3,32.0,249.0,55.41,40.76
2018,6,23,18,15,488.5,67.0,5.15,31.5,199.0,51.78,37.77
2018,6,23,18,30,417.0,61.0,5.0,31.0,149.0,48.23,34.65
2018,6,23,18,45,317.5,50.0,4.9,30.5,106.0,38.26,25.95
2018,6,23,19,0,218.0,39.0,4.8,30.0,63.0,30.01,18.18
2018,6,23,19,15,124.5,24.0,4.75,29.65,36.0,18.62,0.0
2018,6,23,19,30,31.0,9.0,4.7,29.3,9.0,7.68,0.0
2018,6,23,19,45,15.5,4.5,4.6,28.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.45,27.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,27.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.35,27.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.3,26.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.25,26.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.2,26.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.2,26.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.2,26.05,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,25.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.15,25.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.1,25.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.1,25.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.1,25.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,25.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,25.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,25.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,25.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,25.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,25.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,25.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,25.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.95,24.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,24.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,24.9,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,6,24,5,15,4.0,2.0,3.75,25.0,2.0,0.0,0.0
2018,6,24,5,30,8.0,4.0,3.8,25.2,4.0,0.0,0.0
2018,6,24,5,45,70.5,19.5,3.85,25.45,25.5,63.27,0.0
2018,6,24,6,0,133.0,35.0,3.9,25.7,47.0,171.46,118.6
2018,6,24,6,15,231.5,50.0,4.15,26.1,87.0,279.41,218.97
2018,6,24,6,30,330.0,65.0,4.4,26.5,127.0,381.98,305.14
2018,6,24,6,45,407.5,73.5,4.65,26.95,175.5,465.11,373.04
2018,6,24,7,0,485.0,82.0,4.9,27.4,224.0,560.71,447.16
2018,6,24,7,15,537.5,88.5,5.0,27.85,276.0,630.14,498.39
2018,6,24,7,30,590.0,95.0,5.1,28.3,328.0,700.3,548.34
2018,6,24,7,45,630.0,99.5,5.2,28.75,381.0,756.5,586.6
2018,6,24,8,0,670.0,104.0,5.3,29.2,434.0,811.99,623.43
2018,6,24,8,15,699.5,107.0,5.3,29.65,486.0,854.13,649.56
2018,6,24,8,30,729.0,110.0,5.3,30.1,538.0,888.4,669.8
2018,6,24,8,45,752.5,112.0,5.3,30.5,587.5,919.78,687.98
2018,6,24,9,0,776.0,114.0,5.3,30.9,637.0,948.48,704.17
2018,6,24,9,15,736.0,140.5,5.3,31.35,664.0,937.18,693.18
2018,6,24,9,30,696.0,167.0,5.3,31.8,691.0,930.14,685.54
2018,6,24,9,45,767.5,142.5,5.25,32.25,749.5,960.86,703.05
2018,6,24,10,0,839.0,118.0,5.2,32.7,808.0,983.25,714.67
2018,6,24,10,15,849.0,119.0,5.2,33.1,842.5,981.08,710.68
2018,6,24,10,30,859.0,120.0,5.2,33.5,877.0,975.43,704.73
2018,6,24,10,45,867.5,120.5,5.2,33.95,905.5,964.32,695.23
2018,6,24,11,0,876.0,121.0,5.2,34.4,934.0,949.73,683.64
2018,6,24,11,15,879.5,122.5,5.2,34.75,954.0,927.98,667.81
2018,6,24,11,30,883.0,124.0,5.2,35.1,974.0,902.99,649.98
2018,6,24,11,45,812.0,170.5,5.2,35.45,960.5,861.18,621.11
2018,6,24,12,0,741.0,217.0,5.2,35.8,947.0,814.4,587.85
2018,6,24,12,15,798.5,183.0,5.25,35.95,973.0,788.59,570.89
2018,6,24,12,30,856.0,149.0,5.3,36.1,999.0,756.78,549.29
2018,6,24,12,45,872.0,137.5,5.35,36.3,1001.0,719.23,522.1
2018,6,24,13,0,888.0,126.0,5.4,36.5,1003.0,679.22,492.59
2018,6,24,13,15,859.0,138.5,5.45,36.55,979.0,625.88,452.99
2018,6,24,13,30,830.0,151.0,5.5,36.6,955.0,573.35,413.23
2018,6,24,13,45,777.5,173.5,5.55,36.6,915.0,517.94,370.75
2018,6,24,14,0,725.0,196.0,5.6,36.6,875.0,464.74,329.35
2018,6,24,14,15,755.0,177.0,5.65,36.5,867.0,420.74,293.29
2018,6,24,14,30,785.0,158.0,5.7,36.4,859.0,373.15,253.38
2018,6,24,14,45,799.0,146.0,5.75,36.25,836.5,322.13,210.51
2018,6,24,15,0,813.0,134.0,5.8,36.1,814.0,269.42,166.48
2018,6,24,15,15,792.5,135.0,5.8,35.8,772.0,217.54,126.27
2018,6,24,15,30,772.0,136.0,5.8,35.5,730.0,168.03,92.56
2018,6,24,15,45,720.5,147.5,5.85,35.2,676.0,117.07,67.5
2018,6,24,16,0,669.0,159.0,5.9,34.9,622.0,95.37,71.16
2018,6,24,16,15,668.0,146.5,5.85,34.5,580.5,91.09,68.08
2018,6,24,16,30,667.0,134.0,5.8,34.1,539.0,86.27,64.53
2018,6,24,16,45,661.5,122.5,5.8,33.75,493.5,81.47,60.97
2018,6,24,17,0,656.0,111.0,5.8,33.4,448.0,76.17,56.97
2018,6,24,17,15,635.5,102.0,5.8,33.4,398.5,71.9,53.69
2018,6,24,17,30,615.0,93.0,5.8,33.4,349.0,67.28,50.09
2018,6,24,17,45,588.5,84.0,5.6,32.5,300.5,62.27,46.29
2018,6,24,18,0,562.0,75.0,5.4,31.6,252.0,56.95,42.11
2018,6,24,18,15,501.5,67.0,5.25,31.1,202.0,51.86,37.91
2018,6,24,18,30,441.0,59.0,5.1,30.6,152.0,46.67,33.42
2018,6,24,18,45,350.0,48.5,4.9,30.15,109.0,39.07,26.68
2018,6,24,19,0,259.0,38.0,4.7,29.7,66.0,29.38,17.73
2018,6,24,19,15,151.0,23.0,4.55,29.35,37.5,17.9,0.0
2018,6,24,19,30,43.0,8.0,4.4,29.0,9.0,6.83,0.0
2018,6,24,19,45,21.5,4.0,4.3,28.65,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.2,28.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.1,28.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.0,27.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.95,27.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.95,26.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.0,26.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.0,26.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.0,26.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.0,25.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.95,25.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.9,25.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.85,25.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.85,25.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.9,25.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.9,25.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.85,25.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.8,25.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.85,25.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,25.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.8,25.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.6,25.1,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,25,5,15,1.5,1.5,3.5,25.2,1.5,0.0,0.0
2018,6,25,5,30,3.0,3.0,3.5,25.3,3.0,0.0,0.0
2018,6,25,5,45,3.5,13.5,3.55,25.45,13.5,13.84,0.0
2018,6,25,6,0,4.0,24.0,3.6,25.6,24.0,23.9,11.41
2018,6,25,6,15,55.0,44.0,3.6,25.85,54.0,104.62,79.09
2018,6,25,6,30,106.0,64.0,3.6,26.1,84.0,170.16,134.69
2018,6,25,6,45,128.5,84.0,3.6,26.35,116.0,214.45,171.78
2018,6,25,7,0,151.0,104.0,3.6,26.6,148.0,259.22,208.21
2018,6,25,7,15,342.5,103.5,3.7,26.9,230.5,467.02,373.72
2018,6,25,7,30,534.0,103.0,3.8,27.2,313.0,658.33,516.43
2018,6,25,7,45,498.5,112.0,3.85,27.55,331.0,647.63,505.32
2018,6,25,8,0,463.0,121.0,3.9,27.9,349.0,621.18,483.69
2018,6,25,8,15,390.0,146.0,3.95,28.25,353.0,586.07,454.89
2018,6,25,8,30,317.0,171.0,4.0,28.6,357.0,545.81,421.44
2018,6,25,8,45,327.0,170.0,4.05,28.95,376.5,554.31,426.37
2018,6,25,9,0,337.0,169.0,4.1,29.3,396.0,561.69,430.28
2018,6,25,9,15,300.0,219.5,4.1,29.75,432.0,555.38,422.16
2018,6,25,9,30,263.0,270.0,4.1,30.2,468.0,569.5,428.47
2018,6,25,9,45,379.5,261.0,4.15,30.65,563.5,694.04,516.97
2018,6,25,10,0,496.0,252.0,4.2,31.1,659.0,793.33,585.14
2018,6,25,10,15,534.5,252.0,4.25,31.45,708.0,826.28,605.62
2018,6,25,10,30,573.0,252.0,4.3,31.8,757.0,849.59,619.98
2018,6,25,10,45,583.5,258.0,4.35,32.15,786.0,847.68,616.93
2018,6,25,11,0,594.0,264.0,4.4,32.5,815.0,842.56,611.96
2018,6,25,11,15,596.0,266.0,4.45,32.75,829.5,822.77,597.49
2018,6,25,11,30,598.0,268.0,4.5,33.0,844.0,800.32,581.3
2018,6,25,11,45,547.5,295.5,4.55,33.2,828.0,751.97,546.49
2018,6,25,12,0,497.0,323.0,4.6,33.4,812.0,707.18,513.98
2018,6,25,12,15,303.0,350.5,4.65,33.45,649.0,544.23,397.71
2018,6,25,12,30,109.0,378.0,4.7,33.5,486.0,401.12,292.68
2018,6,25,12,45,252.5,355.0,4.75,33.55,604.5,469.72,344.2
2018,6,25,13,0,396.0,332.0,4.8,33.6,723.0,524.82,383.89
2018,6,25,13,15,334.5,365.0,4.8,33.55,693.0,487.03,355.0
2018,6,25,13,30,273.0,398.0,4.8,33.5,663.0,451.93,328.49
2018,6,25,13,45,146.0,332.0,4.8,33.5,473.5,328.49,239.13
2018,6,25,14,0,19.0,266.0,4.8,33.5,284.0,217.25,158.04
2018,6,25,14,15,45.0,300.5,4.8,33.4,341.0,248.73,181.15
2018,6,25,14,30,71.0,335.0,4.8,33.3,398.0,275.35,199.99
2018,6,25,14,45,150.5,361.0,4.8,33.25,488.5,295.08,211.75
2018,6,25,15,0,230.0,387.0,4.8,33.2,579.0,313.16,221.3
2018,6,25,15,15,323.0,343.5,4.75,33.05,599.5,270.73,185.91
2018,6,25,15,30,416.0,300.0,4.7,32.9,620.0,220.35,146.27
2018,6,25,15,45,386.0,290.0,4.7,32.75,573.0,195.99,135.6
2018,6,25,16,0,356.0,280.0,4.7,32.6,526.0,172.68,133.4
2018,6,25,16,15,340.5,262.5,4.65,32.4,484.0,165.24,128.01
2018,6,25,16,30,325.0,245.0,4.6,32.2,442.0,157.28,122.16
2018,6,25,16,45,314.5,222.0,4.55,32.05,398.5,145.82,113.46
2018,6,25,17,0,304.0,199.0,4.5,31.9,355.0,133.69,104.14
2018,6,25,17,15,279.0,178.5,4.5,31.9,309.5,122.16,95.15
2018,6,25,17,30,254.0,158.0,4.5,31.9,264.0,110.09,85.63
2018,6,25,17,45,295.5,129.5,4.25,31.3,235.5,93.24,72.19
2018,6,25,18,0,337.0,101.0,4.0,30.7,207.0,72.38,55.15
2018,6,25,18,15,333.0,83.5,3.85,30.25,171.5,61.23,45.88
2018,6,25,18,30,329.0,66.0,3.7,29.8,136.0,49.49,35.9
2018,6,25,18,45,251.0,52.0,3.55,29.4,96.5,39.41,27.06
2018,6,25,19,0,173.0,38.0,3.4,29.0,57.0,29.1,17.6
2018,6,25,19,15,97.5,23.0,3.3,28.7,32.5,18.07,0.0
2018,6,25,19,30,22.0,8.0,3.2,28.4,8.0,6.83,0.0
2018,6,25,19,45,11.0,4.0,3.1,28.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,27.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.95,26.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.75,25.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.65,25.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.55,25.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.4,25.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.25,25.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.1,25.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.75,24.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.65,24.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.55,24.55,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,6,26,5,15,2.0,1.5,1.65,24.7,1.5,0.0,0.0
2018,6,26,5,30,4.0,3.0,1.8,24.9,3.0,0.0,0.0
2018,6,26,5,45,9.0,15.5,2.0,25.05,16.0,19.17,0.0
2018,6,26,6,0,14.0,28.0,2.2,25.2,29.0,44.17,25.85
2018,6,26,6,15,58.5,46.5,2.35,25.5,56.5,112.42,85.29
2018,6,26,6,30,103.0,65.0,2.5,25.8,84.0,169.73,134.14
2018,6,26,6,45,213.0,71.0,2.65,26.05,127.5,280.48,226.17
2018,6,26,7,0,323.0,77.0,2.8,26.3,171.0,406.6,327.0
2018,6,26,7,15,346.5,96.5,3.0,26.75,216.0,460.99,367.85
2018,6,26,7,30,370.0,116.0,3.2,27.2,261.0,514.75,407.18
2018,6,26,7,45,506.5,105.5,3.45,27.6,336.0,647.18,504.54
2018,6,26,8,0,643.0,95.0,3.7,28.0,411.0,773.83,592.95
2018,6,26,8,15,517.5,125.5,3.75,28.45,398.0,698.16,535.49
2018,6,26,8,30,392.0,156.0,3.8,28.9,385.0,602.46,463.23
2018,6,26,8,45,444.0,168.0,3.85,29.35,449.0,670.01,510.63
2018,6,26,9,0,496.0,180.0,3.9,29.8,513.0,736.38,555.27
2018,6,26,9,15,441.5,186.0,3.9,30.25,498.0,685.39,515.73
2018,6,26,9,30,387.0,192.0,3.9,30.7,483.0,632.25,475.34
2018,6,26,9,45,345.5,173.0,3.9,31.2,443.5,562.42,423.86
2018,6,26,10,0,304.0,154.0,3.9,31.7,404.0,492.02,371.69
2018,6,26,10,15,489.0,144.0,3.85,32.05,565.5,667.75,497.79
2018,6,26,10,30,674.0,134.0,3.8,32.4,727.0,821.28,600.15
2018,6,26,10,45,770.5,125.0,3.75,32.8,823.5,875.88,633.42
2018,6,26,11,0,867.0,116.0,3.7,33.2,920.0,937.23,671.07
2018,6,26,11,15,869.0,119.0,3.65,33.45,940.0,915.96,655.25
2018,6,26,11,30,871.0,122.0,3.6,33.7,960.0,891.45,638.04
2018,6,26,11,45,871.0,124.5,3.6,33.95,972.0,861.66,617.75
2018,6,26,12,0,871.0,127.0,3.6,34.2,984.0,829.04,595.65
2018,6,26,12,15,872.0,127.0,3.55,34.35,989.0,792.68,571.08
2018,6,26,12,30,873.0,127.0,3.5,34.5,994.0,754.24,545.04
2018,6,26,12,45,857.0,126.5,3.5,34.65,975.5,701.91,507.93
2018,6,26,13,0,841.0,126.0,3.5,34.8,957.0,649.64,470.25
2018,6,26,13,15,855.5,125.5,3.5,34.85,962.5,615.94,444.73
2018,6,26,13,30,870.0,125.0,3.5,34.9,968.0,579.39,416.32
2018,6,26,13,45,866.5,124.0,3.5,34.95,950.0,530.58,378.57
2018,6,26,14,0,863.0,123.0,3.5,35.0,932.0,480.91,339.22
2018,6,26,14,15,854.0,123.5,3.5,35.0,905.5,429.34,297.61
2018,6,26,14,30,845.0,124.0,3.5,35.0,879.0,377.84,255.19
2018,6,26,14,45,832.0,126.0,3.55,34.95,846.0,326.38,212.54
2018,6,26,15,0,819.0,128.0,3.6,34.9,813.0,275.79,170.97
2018,6,26,15,15,808.5,125.5,3.6,34.75,775.0,215.3,124.0
2018,6,26,15,30,798.0,123.0,3.6,34.6,737.0,163.82,88.34
2018,6,26,15,45,785.0,119.5,3.65,34.5,694.0,112.99,62.62
2018,6,26,16,0,772.0,116.0,3.7,34.4,651.0,80.13,59.04
2018,6,26,16,15,753.5,113.0,3.7,34.15,603.5,79.99,59.2
2018,6,26,16,30,735.0,110.0,3.7,33.9,556.0,79.76,59.28
2018,6,26,16,45,711.0,105.5,3.7,33.7,505.5,71.34,52.72
2018,6,26,17,0,687.0,101.0,3.7,33.5,455.0,69.95,51.83
2018,6,26,17,15,654.5,96.0,3.7,33.5,403.0,67.97,50.42
2018,6,26,17,30,622.0,91.0,3.7,33.5,351.0,65.9,48.9
2018,6,26,17,45,578.0,85.0,3.45,32.75,299.5,62.87,46.71
2018,6,26,18,0,534.0,79.0,3.2,32.0,248.0,59.75,44.36
2018,6,26,18,15,470.5,70.5,3.15,31.5,198.5,54.41,39.96
2018,6,26,18,30,407.0,62.0,3.1,31.0,149.0,48.95,35.26
2018,6,26,18,45,315.5,50.5,3.05,30.5,106.5,38.61,26.27
2018,6,26,19,0,224.0,39.0,3.0,30.0,64.0,30.02,18.25
2018,6,26,19,15,128.5,24.0,3.1,29.7,36.5,18.63,0.29
2018,6,26,19,30,33.0,9.0,3.2,29.4,9.0,7.68,0.0
2018,6,26,19,45,16.5,4.5,3.3,29.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,28.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.5,28.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.45,27.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.4,27.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.3,26.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,26.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,25.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,25.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,25.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,24.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.5,23.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,6,27,5,15,9.5,2.0,2.8,24.25,2.0,0.0,0.0
2018,6,27,5,30,19.0,4.0,3.0,24.5,4.0,0.0,0.0
2018,6,27,5,45,113.0,17.5,3.15,24.8,26.0,89.46,0.0
2018,6,27,6,0,207.0,31.0,3.3,25.1,48.0,229.44,156.78
2018,6,27,6,15,311.5,41.5,3.5,25.55,89.0,328.14,257.47
2018,6,27,6,30,416.0,52.0,3.7,26.0,130.0,435.48,346.87
2018,6,27,6,45,488.5,59.5,3.85,26.5,179.5,519.5,413.86
2018,6,27,7,0,561.0,67.0,4.0,27.0,229.0,606.86,480.24
2018,6,27,7,15,610.5,72.0,4.0,27.55,282.0,673.16,527.63
2018,6,27,7,30,660.0,77.0,4.0,28.1,335.0,740.25,573.6
2018,6,27,7,45,697.0,79.5,4.05,28.6,388.5,787.37,604.03
2018,6,27,8,0,734.0,82.0,4.1,29.1,442.0,839.33,637.06
2018,6,27,8,15,759.0,85.0,4.05,29.7,494.0,878.75,659.92
2018,6,27,8,30,784.0,88.0,4.0,30.3,546.0,916.06,680.9
2018,6,27,8,45,804.0,90.0,4.0,30.9,595.5,944.62,695.96
2018,6,27,9,0,824.0,92.0,4.0,31.5,645.0,958.71,701.36
2018,6,27,9,15,838.5,94.0,3.9,32.0,690.5,975.95,708.69
2018,6,27,9,30,853.0,96.0,3.8,32.5,736.0,990.0,713.92
2018,6,27,9,45,864.0,97.5,3.75,33.05,776.5,996.59,714.59
2018,6,27,10,0,875.0,99.0,3.7,33.6,817.0,999.73,713.23
2018,6,27,10,15,883.0,100.0,3.6,34.05,851.0,995.79,707.49
2018,6,27,10,30,891.0,101.0,3.5,34.5,885.0,988.34,699.74
2018,6,27,10,45,897.0,102.0,3.4,34.95,912.5,975.4,688.71
2018,6,27,11,0,903.0,103.0,3.3,35.4,940.0,958.96,675.68
2018,6,27,11,15,903.0,106.5,3.25,35.7,959.5,935.89,659.39
2018,6,27,11,30,903.0,110.0,3.2,36.0,979.0,909.56,641.18
2018,6,27,11,45,900.5,114.5,3.1,36.35,991.0,878.79,619.82
2018,6,27,12,0,898.0,119.0,3.0,36.7,1003.0,845.13,596.7
2018,6,27,12,15,899.0,118.5,3.0,36.9,1007.5,807.63,572.08
2018,6,27,12,30,900.0,118.0,3.0,37.1,1012.0,767.97,545.98
2018,6,27,12,45,899.0,118.0,3.0,37.35,1008.5,725.54,516.24
2018,6,27,13,0,898.0,118.0,3.0,37.6,1005.0,681.68,484.69
2018,6,27,13,15,896.0,117.0,3.05,37.7,994.0,635.04,451.04
2018,6,27,13,30,894.0,116.0,3.1,37.8,983.0,587.08,415.56
2018,6,27,13,45,890.0,115.5,3.15,37.95,964.5,537.24,377.68
2018,6,27,14,0,886.0,115.0,3.2,38.1,946.0,486.54,338.12
2018,6,27,14,15,881.5,113.0,3.3,38.1,920.0,433.97,296.45
2018,6,27,14,30,877.0,111.0,3.4,38.1,894.0,381.0,253.46
2018,6,27,14,45,871.0,108.5,3.45,38.1,862.0,327.09,209.18
2018,6,27,15,0,865.0,106.0,3.5,38.1,830.0,273.36,165.32
2018,6,27,15,15,855.5,104.0,3.6,37.95,791.5,219.71,123.72
2018,6,27,15,30,846.0,102.0,3.7,37.8,753.0,167.01,87.67
2018,6,27,15,45,834.0,99.0,3.8,37.65,709.5,114.72,61.78
2018,6,27,16,0,822.0,96.0,3.9,37.5,666.0,79.98,58.12
2018,6,27,16,15,806.0,93.0,3.95,37.2,618.0,78.54,57.26
2018,6,27,16,30,790.0,90.0,4.0,36.9,570.0,67.37,48.61
2018,6,27,16,45,769.0,86.5,4.1,36.6,519.5,66.04,47.79
2018,6,27,17,0,748.0,83.0,4.2,36.3,469.0,64.59,46.88
2018,6,27,17,15,718.5,79.0,4.2,36.3,416.0,62.57,45.43
2018,6,27,17,30,689.0,75.0,4.2,36.3,363.0,60.47,43.88
2018,6,27,17,45,648.5,70.5,4.2,35.3,310.5,52.99,38.09
2018,6,27,18,0,608.0,66.0,4.2,34.3,258.0,50.48,36.26
2018,6,27,18,15,548.5,59.5,4.05,33.6,207.5,46.24,32.83
2018,6,27,18,30,489.0,53.0,3.9,32.9,157.0,41.96,29.18
2018,6,27,18,45,397.0,44.0,3.75,32.2,113.0,35.37,23.41
2018,6,27,19,0,305.0,35.0,3.6,31.5,69.0,28.73,17.11
2018,6,27,19,15,182.5,22.0,3.6,31.05,39.5,18.25,0.33
2018,6,27,19,30,60.0,9.0,3.6,30.6,10.0,7.68,0.0
2018,6,27,19,45,30.0,4.5,3.6,30.15,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.55,29.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,29.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.5,28.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,28.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,27.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.35,27.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.25,26.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,26.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.05,26.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.95,25.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.5,24.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.75,24.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,28,5,15,10.5,2.0,2.35,24.4,2.0,0.0,0.0
2018,6,28,5,30,21.0,4.0,2.6,24.8,4.0,0.0,0.0
2018,6,28,5,45,122.5,17.0,2.9,25.2,26.5,95.22,0.0
2018,6,28,6,0,224.0,30.0,3.2,25.6,49.0,238.92,161.51
2018,6,28,6,15,333.0,40.0,3.3,26.1,90.5,342.47,267.78
2018,6,28,6,30,442.0,50.0,3.4,26.6,132.0,453.33,359.15
2018,6,28,6,45,516.5,55.5,3.55,27.1,182.0,537.01,425.43
2018,6,28,7,0,591.0,61.0,3.7,27.6,232.0,624.06,491.03
2018,6,28,7,15,638.0,65.0,3.7,28.25,284.5,687.44,535.58
2018,6,28,7,30,685.0,69.0,3.7,28.9,337.0,746.97,575.43
2018,6,28,7,45,706.0,74.0,3.7,29.5,386.0,788.59,601.28
2018,6,28,8,0,727.0,79.0,3.7,30.1,435.0,828.54,625.27
2018,6,28,8,15,764.0,80.0,3.7,30.7,491.5,877.03,654.47
2018,6,28,8,30,801.0,81.0,3.7,31.3,548.0,912.58,674.26
2018,6,28,8,45,819.5,83.0,3.7,31.85,597.5,939.9,688.51
2018,6,28,9,0,838.0,85.0,3.7,32.4,647.0,964.48,700.9
2018,6,28,9,15,851.5,86.0,3.65,32.95,691.5,979.79,706.9
2018,6,28,9,30,865.0,87.0,3.6,33.5,736.0,991.93,710.97
2018,6,28,9,45,875.0,89.0,3.6,34.0,776.5,998.31,711.95
2018,6,28,10,0,885.0,91.0,3.6,34.5,817.0,1001.2,710.89
2018,6,28,10,15,893.0,92.0,3.6,34.9,851.0,997.43,706.07
2018,6,28,10,30,901.0,93.0,3.6,35.3,885.0,990.1,699.22
2018,6,28,10,45,906.0,94.5,3.6,35.75,912.5,976.8,688.64
2018,6,28,11,0,911.0,96.0,3.6,36.2,940.0,959.99,676.03
2018,6,28,11,15,915.5,95.5,3.65,36.5,960.0,937.32,660.57
2018,6,28,11,30,920.0,95.0,3.7,36.8,980.0,911.37,643.12
2018,6,28,11,45,923.0,95.0,3.75,37.1,993.0,881.38,623.13
2018,6,28,12,0,926.0,95.0,3.8,37.4,1006.0,848.39,601.2
2018,6,28,12,15,926.5,95.0,3.9,37.6,1010.5,810.62,576.57
2018,6,28,12,30,927.0,95.0,4.0,37.8,1015.0,770.56,550.28
2018,6,28,12,45,913.5,102.5,4.05,38.0,1007.0,724.54,518.48
2018,6,28,13,0,900.0,110.0,4.1,38.2,999.0,677.69,484.59
2018,6,28,13,15,870.5,124.0,4.2,38.3,976.0,625.02,446.25
2018,6,28,13,30,841.0,138.0,4.3,38.4,953.0,573.04,407.61
2018,6,28,13,45,811.0,150.0,4.35,38.45,923.5,520.54,367.82
2018,6,28,14,0,781.0,162.0,4.4,38.5,894.0,468.77,327.77
2018,6,28,14,15,671.5,210.5,4.5,38.45,827.5,408.01,281.89
2018,6,28,14,30,562.0,259.0,4.6,38.4,761.0,359.65,245.38
2018,6,28,14,45,606.0,231.0,4.65,38.35,754.0,317.52,210.28
2018,6,28,15,0,650.0,203.0,4.7,38.3,747.0,270.94,171.49
2018,6,28,15,15,641.0,195.0,4.8,38.1,710.5,223.09,134.89
2018,6,28,15,30,632.0,187.0,4.9,37.9,674.0,176.55,102.86
2018,6,28,15,45,551.5,201.5,4.95,37.7,608.5,140.95,87.9
2018,6,28,16,0,471.0,216.0,5.0,37.5,543.0,127.93,95.9
2018,6,28,16,15,605.0,161.5,5.05,37.15,549.5,99.06,73.56
2018,6,28,16,30,739.0,107.0,5.1,36.8,556.0,77.76,56.95
2018,6,28,16,45,723.0,101.0,5.15,36.4,508.0,75.29,55.29
2018,6,28,17,0,707.0,95.0,5.2,36.0,460.0,66.3,48.33
2018,6,28,17,15,676.0,90.0,5.2,36.0,407.5,64.15,46.78
2018,6,28,17,30,645.0,85.0,5.2,36.0,355.0,61.89,45.11
2018,6,28,17,45,598.5,80.0,5.2,35.0,302.5,59.35,43.38
2018,6,28,18,0,552.0,75.0,5.2,34.0,250.0,56.8,41.54
2018,6,28,18,15,485.0,68.0,5.1,33.4,200.0,52.48,38.03
2018,6,28,18,30,418.0,61.0,5.0,32.8,150.0,48.15,34.31
2018,6,28,18,45,322.5,50.5,4.85,32.2,107.5,38.63,26.08
2018,6,28,19,0,227.0,40.0,4.7,31.6,65.0,30.77,18.72
2018,6,28,19,15,129.5,24.5,4.6,31.15,37.0,19.01,0.73
2018,6,28,19,30,32.0,9.0,4.5,30.7,9.0,7.68,0.0
2018,6,28,19,45,16.0,4.5,4.4,30.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,29.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,29.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,29.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,28.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,28.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,28.15,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,27.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,27.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.95,27.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.65,26.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,26.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.45,25.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.35,25.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.3,25.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.25,25.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.15,25.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.05,25.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,25.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.85,24.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,29,5,15,4.0,2.0,2.9,25.1,2.0,0.0,0.0
2018,6,29,5,30,8.0,4.0,3.1,25.4,4.0,0.0,0.0
2018,6,29,5,45,79.5,18.5,3.35,25.7,24.5,68.12,0.0
2018,6,29,6,0,151.0,33.0,3.6,26.0,45.0,192.7,127.54
2018,6,29,6,15,256.0,45.5,3.85,26.55,84.5,290.62,226.72
2018,6,29,6,30,361.0,58.0,4.1,27.1,124.0,395.46,314.77
2018,6,29,6,45,290.5,70.5,4.35,27.65,135.0,363.96,291.6
2018,6,29,7,0,220.0,83.0,4.6,28.2,146.0,305.41,245.42
2018,6,29,7,15,197.5,100.5,4.7,28.75,166.0,311.71,249.3
2018,6,29,7,30,175.0,118.0,4.8,29.3,186.0,315.53,250.48
2018,6,29,7,45,197.0,146.5,4.9,29.85,234.0,373.48,294.05
2018,6,29,8,0,219.0,175.0,5.0,30.4,282.0,430.58,335.78
2018,6,29,8,15,389.5,162.5,5.0,30.95,379.0,605.94,467.45
2018,6,29,8,30,560.0,150.0,5.0,31.5,476.0,774.25,586.38
2018,6,29,8,45,539.5,169.0,5.05,32.0,506.0,778.38,585.56
2018,6,29,9,0,519.0,188.0,5.1,32.5,536.0,769.32,576.24
2018,6,29,9,15,403.0,245.5,5.05,33.0,527.0,713.52,530.86
2018,6,29,9,30,287.0,303.0,5.0,33.5,518.0,631.14,467.6
2018,6,29,9,45,343.0,303.5,5.0,34.0,574.5,681.47,502.31
2018,6,29,10,0,399.0,304.0,5.0,34.5,631.0,750.3,548.02
2018,6,29,10,15,326.0,348.0,5.05,34.9,622.5,692.57,504.47
2018,6,29,10,30,253.0,392.0,5.1,35.3,614.0,653.68,474.02
2018,6,29,10,45,390.0,346.5,5.1,35.7,701.5,743.99,537.76
2018,6,29,11,0,527.0,301.0,5.1,36.1,789.0,812.89,585.23
2018,6,29,11,15,590.5,276.0,5.15,36.4,834.5,828.1,595.15
2018,6,29,11,30,654.0,251.0,5.2,36.7,880.0,836.46,600.67
2018,6,29,11,45,526.0,327.0,5.25,37.0,837.5,764.27,547.9
2018,6,29,12,0,398.0,403.0,5.3,37.3,795.0,694.38,496.76
2018,6,29,12,15,435.5,386.0,5.35,37.5,816.5,682.84,489.11
2018,6,29,12,30,473.0,369.0,5.4,37.7,838.0,667.78,478.58
2018,6,29,12,45,586.5,303.5,5.45,37.85,883.5,659.33,473.85
2018,6,29,13,0,700.0,238.0,5.5,38.0,929.0,649.55,467.15
2018,6,29,13,15,617.5,277.5,5.55,38.05,882.5,587.14,421.38
2018,6,29,13,30,535.0,317.0,5.6,38.1,836.0,536.88,383.84
2018,6,29,13,45,534.5,311.0,5.7,38.15,821.0,497.1,353.92
2018,6,29,14,0,534.0,305.0,5.8,38.2,806.0,457.13,323.15
2018,6,29,14,15,575.0,274.0,5.85,38.1,800.0,411.79,287.6
2018,6,29,14,30,616.0,243.0,5.9,38.0,794.0,368.17,251.93
2018,6,29,14,45,679.0,207.5,5.95,37.9,794.0,323.89,214.08
2018,6,29,15,0,742.0,172.0,6.0,37.8,794.0,280.22,175.96
2018,6,29,15,15,689.0,186.0,6.0,37.55,742.0,226.24,135.93
2018,6,29,15,30,636.0,200.0,6.0,37.3,690.0,185.27,109.59
2018,6,29,15,45,589.0,204.5,6.05,37.05,637.5,145.3,90.52
2018,6,29,16,0,542.0,209.0,6.1,36.8,585.0,125.5,94.37
2018,6,29,16,15,563.5,187.5,6.1,36.4,553.5,114.91,86.44
2018,6,29,16,30,585.0,166.0,6.1,36.0,522.0,105.43,79.31
2018,6,29,16,45,576.0,154.5,6.1,35.6,479.0,101.38,76.49
2018,6,29,17,0,567.0,143.0,6.1,35.2,436.0,96.86,73.25
2018,6,29,17,15,529.5,135.5,6.1,35.2,385.0,93.21,70.57
2018,6,29,17,30,492.0,128.0,6.1,35.2,334.0,89.42,67.75
2018,6,29,17,45,441.5,118.0,5.95,34.2,283.0,83.64,63.51
2018,6,29,18,0,391.0,108.0,5.8,33.2,232.0,77.66,58.95
2018,6,29,18,15,324.0,95.0,5.65,32.65,184.5,69.23,52.05
2018,6,29,18,30,257.0,82.0,5.5,32.1,137.0,61.42,45.41
2018,6,29,18,45,177.5,64.0,5.35,31.55,97.0,48.27,34.06
2018,6,29,19,0,98.0,46.0,5.2,31.0,57.0,34.94,22.08
2018,6,29,19,15,52.0,26.5,5.1,30.6,32.0,20.65,1.41
2018,6,29,19,30,6.0,7.0,5.0,30.2,7.0,5.97,0.0
2018,6,29,19,45,3.0,3.5,4.9,29.8,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.8,29.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.75,29.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.7,28.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.6,28.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,27.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.5,27.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.4,27.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.3,27.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.2,26.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.1,26.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.95,26.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.9,26.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.9,25.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.85,25.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,3.75,25.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,3.7,25.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,3.65,25.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,3.55,25.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,3.45,25.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.3,25.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.1,25.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.9,25.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,6,30,5,15,0.5,1.0,2.65,25.15,1.0,0.0,0.0
2018,6,30,5,30,1.0,2.0,2.8,25.4,2.0,0.0,0.0
2018,6,30,5,45,18.5,15.5,3.0,25.65,17.0,25.39,0.0
2018,6,30,6,0,36.0,29.0,3.2,25.9,32.0,74.59,45.37
2018,6,30,6,15,59.0,47.0,3.45,26.4,56.0,115.22,86.9
2018,6,30,6,30,82.0,65.0,3.7,26.9,80.0,154.2,120.65
2018,6,30,6,45,101.5,86.0,3.95,27.35,111.0,196.34,155.86
2018,6,30,7,0,121.0,107.0,4.2,27.8,142.0,238.72,190.29
2018,6,30,7,15,94.0,128.0,4.35,28.35,158.5,240.13,189.95
2018,6,30,7,30,67.0,149.0,4.5,28.9,175.0,220.84,173.11
2018,6,30,7,45,132.0,174.5,4.65,29.45,235.5,328.88,258.01
2018,6,30,8,0,197.0,200.0,4.8,30.0,296.0,420.45,327.7
2018,6,30,8,15,282.5,210.5,4.9,30.55,365.5,536.29,413.68
2018,6,30,8,30,368.0,221.0,5.0,31.1,435.0,633.04,483.31
2018,6,30,8,45,516.0,193.5,5.1,31.65,522.5,773.01,583.0
2018,6,30,9,0,664.0,166.0,5.2,32.2,610.0,902.51,669.68
2018,6,30,9,15,699.0,163.5,5.25,32.75,660.0,934.12,687.25
2018,6,30,9,30,734.0,161.0,5.3,33.3,710.0,962.78,703.26
2018,6,30,9,45,745.0,165.5,5.4,33.8,749.5,971.81,706.72
2018,6,30,10,0,756.0,170.0,5.5,34.3,789.0,969.0,702.59
2018,6,30,10,15,763.0,175.0,5.55,34.8,822.5,967.92,699.51
2018,6,30,10,30,770.0,180.0,5.6,35.3,856.0,963.37,694.3
2018,6,30,10,45,774.0,184.0,5.65,35.75,882.0,951.47,684.57
2018,6,30,11,0,778.0,188.0,5.7,36.2,908.0,936.22,672.81
2018,6,30,11,15,791.0,184.0,5.75,36.5,930.5,918.6,660.05
2018,6,30,11,30,804.0,180.0,5.8,36.8,953.0,897.52,645.12
2018,6,30,11,45,817.5,173.0,5.85,37.15,968.0,870.81,626.4
2018,6,30,12,0,831.0,166.0,5.9,37.5,983.0,840.84,605.58
2018,6,30,12,15,830.5,167.0,5.95,37.7,987.5,803.5,580.19
2018,6,30,12,30,830.0,168.0,6.0,37.9,992.0,764.05,551.99
2018,6,30,12,45,813.5,178.0,6.05,38.1,983.5,718.74,519.07
2018,6,30,13,0,797.0,188.0,6.1,38.3,975.0,673.09,485.44
2018,6,30,13,15,799.5,184.0,6.15,38.35,966.0,628.81,452.71
2018,6,30,13,30,802.0,180.0,6.2,38.4,957.0,583.21,418.25
2018,6,30,13,45,802.0,175.0,6.2,38.45,939.5,534.38,380.56
2018,6,30,14,0,802.0,170.0,6.2,38.5,922.0,484.68,341.31
2018,6,30,14,15,793.5,169.0,6.25,38.45,896.0,433.55,300.37
2018,6,30,14,30,785.0,168.0,6.3,38.4,870.0,382.7,258.84
2018,6,30,14,45,745.0,182.0,6.3,38.3,828.5,333.18,218.77
2018,6,30,15,0,705.0,196.0,6.3,38.2,787.0,279.96,176.89
2018,6,30,15,15,687.5,194.0,6.3,38.0,747.5,231.19,139.45
2018,6,30,15,30,670.0,192.0,6.3,37.8,708.0,184.61,107.58
2018,6,30,15,45,572.5,217.0,6.3,37.55,640.0,152.36,95.94
2018,6,30,16,0,475.0,242.0,6.3,37.3,572.0,142.26,107.33
2018,6,30,16,15,536.5,201.5,6.3,36.95,548.5,124.13,93.52
2018,6,30,16,30,598.0,161.0,6.3,36.6,525.0,102.32,76.63
2018,6,30,16,45,577.5,151.5,6.25,36.2,477.5,99.32,74.64
2018,6,30,17,0,557.0,142.0,6.2,35.8,430.0,95.97,72.35
2018,6,30,17,15,532.5,132.5,6.2,35.8,383.0,91.33,68.88
2018,6,30,17,30,508.0,123.0,6.2,35.8,336.0,86.34,65.08
2018,6,30,17,45,462.0,112.0,6.0,34.75,284.5,79.84,60.24
2018,6,30,18,0,416.0,101.0,5.8,33.7,233.0,73.08,55.04
2018,6,30,18,15,346.0,90.0,5.55,33.1,185.5,65.88,49.18
2018,6,30,18,30,276.0,79.0,5.3,32.5,138.0,58.51,42.92
2018,6,30,18,45,190.0,62.0,5.05,31.9,97.5,47.0,32.97
2018,6,30,19,0,104.0,45.0,4.8,31.3,57.0,34.28,21.53
2018,6,30,19,15,55.0,26.0,4.65,30.8,32.0,20.33,1.36
2018,6,30,19,30,6.0,7.0,4.5,30.3,7.0,5.97,0.0
2018,6,30,19,45,3.0,3.5,4.35,29.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.2,29.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.2,28.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.2,28.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.2,28.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,27.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.15,27.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.1,27.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.1,27.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,26.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,26.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,26.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,25.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,25.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,25.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.7,24.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.7,24.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.7,24.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.6,24.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.55,24.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,24.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.5,24.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.5,24.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.45,24.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.4,24.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.35,24.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.45,24.5,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.6,24.8,1.0,0.0,0.0
2018,7,1,5,45,16.5,16.0,3.7,25.1,17.5,24.5,0.0
2018,7,1,6,0,33.0,31.0,3.8,25.4,34.0,77.82,46.79
2018,7,1,6,15,97.5,55.0,3.95,25.95,71.0,161.89,124.36
2018,7,1,6,30,162.0,79.0,4.1,26.5,108.0,257.8,204.33
2018,7,1,6,45,228.0,95.5,4.25,27.0,152.0,332.43,266.21
2018,7,1,7,0,294.0,112.0,4.4,27.5,196.0,412.18,330.05
2018,7,1,7,15,246.5,129.5,4.4,28.1,210.0,396.5,315.73
2018,7,1,7,30,199.0,147.0,4.4,28.7,224.0,377.17,298.18
2018,7,1,7,45,318.0,155.5,4.45,29.25,300.5,499.47,392.35
2018,7,1,8,0,437.0,164.0,4.5,29.8,377.0,649.94,502.27
2018,7,1,8,15,518.0,163.0,4.5,30.4,443.5,732.82,559.26
2018,7,1,8,30,599.0,162.0,4.5,31.0,510.0,826.43,621.08
2018,7,1,8,45,628.0,166.5,4.5,31.65,560.0,864.94,643.3
2018,7,1,9,0,657.0,171.0,4.5,32.3,610.0,901.03,663.85
2018,7,1,9,15,678.0,174.0,4.5,32.9,655.0,924.63,675.96
2018,7,1,9,30,699.0,177.0,4.5,33.5,700.0,945.26,686.13
2018,7,1,9,45,716.0,179.5,4.55,34.15,741.0,958.13,691.33
2018,7,1,10,0,733.0,182.0,4.6,34.8,782.0,967.71,694.53
2018,7,1,10,15,746.0,184.5,4.6,35.35,817.5,969.86,693.08
2018,7,1,10,30,759.0,187.0,4.6,35.9,853.0,959.59,683.79
2018,7,1,10,45,769.0,188.0,4.6,36.45,881.5,950.75,675.7
2018,7,1,11,0,779.0,189.0,4.6,37.0,910.0,938.43,665.5
2018,7,1,11,15,774.0,198.0,4.65,37.4,928.0,916.06,649.62
2018,7,1,11,30,769.0,207.0,4.7,37.8,946.0,890.6,631.89
2018,7,1,11,45,758.0,218.5,4.7,38.15,955.5,867.76,615.63
2018,7,1,12,0,747.0,230.0,4.7,38.5,965.0,833.89,591.42
2018,7,1,12,15,750.0,229.5,4.7,38.75,970.5,798.68,566.87
2018,7,1,12,30,753.0,229.0,4.7,39.0,976.0,761.26,540.56
2018,7,1,12,45,754.0,227.0,4.7,39.25,973.5,719.55,511.04
2018,7,1,13,0,755.0,225.0,4.7,39.5,971.0,676.72,480.28
2018,7,1,13,15,752.5,223.5,4.7,39.6,960.0,631.05,447.27
2018,7,1,13,30,750.0,222.0,4.7,39.7,949.0,584.66,413.04
2018,7,1,13,45,746.5,219.0,4.7,39.8,931.0,536.08,376.52
2018,7,1,14,0,743.0,216.0,4.7,39.9,913.0,487.14,338.86
2018,7,1,14,15,725.5,220.0,4.7,39.85,885.0,437.02,299.85
2018,7,1,14,30,708.0,224.0,4.7,39.8,857.0,388.2,261.15
2018,7,1,14,45,683.5,229.0,4.7,39.7,821.5,339.56,222.57
2018,7,1,15,0,659.0,234.0,4.7,39.6,786.0,293.51,186.4
2018,7,1,15,15,645.5,228.5,4.7,39.4,748.0,245.62,150.24
2018,7,1,15,30,632.0,223.0,4.7,39.2,710.0,199.6,119.04
2018,7,1,15,45,614.5,217.0,4.7,39.0,667.5,155.07,96.08
2018,7,1,16,0,597.0,211.0,4.7,38.8,625.0,125.84,93.68
2018,7,1,16,15,575.0,202.5,4.7,38.45,578.0,125.42,93.8
2018,7,1,16,30,553.0,194.0,4.7,38.1,531.0,122.88,92.25
2018,7,1,16,45,525.0,184.5,4.7,37.75,481.5,119.35,89.93
2018,7,1,17,0,497.0,175.0,4.7,37.4,432.0,115.54,87.37
2018,7,1,17,15,457.5,164.5,4.7,37.4,380.5,110.65,83.8
2018,7,1,17,30,418.0,154.0,4.7,37.4,329.0,105.49,79.96
2018,7,1,17,45,372.0,139.5,4.6,36.35,279.0,97.3,73.94
2018,7,1,18,0,326.0,125.0,4.5,35.3,229.0,90.6,68.94
2018,7,1,18,15,270.0,107.0,4.3,34.55,182.0,78.31,59.04
2018,7,1,18,30,214.0,89.0,4.1,33.8,135.0,65.71,48.56
2018,7,1,18,45,147.5,67.5,3.95,33.1,95.0,50.46,35.6
2018,7,1,19,0,81.0,46.0,3.8,32.4,55.0,35.19,22.13
2018,7,1,19,15,42.5,26.0,3.75,31.85,30.5,20.3,1.33
2018,7,1,19,30,4.0,6.0,3.7,31.3,6.0,5.12,0.0
2018,7,1,19,45,2.0,3.0,3.65,30.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,30.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.55,29.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.5,28.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.45,28.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,27.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,25.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.6,25.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,24.65,0.0,0.0,0.0
