Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,24.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.45,24.25,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.7,24.55,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.0,24.9,2.0,0.0,0.0
2018,7,2,5,45,51.0,17.0,2.25,25.25,21.0,47.98,0.0
2018,7,2,6,0,99.0,32.0,2.5,25.6,40.0,139.32,86.88
2018,7,2,6,15,193.5,49.0,2.6,26.05,79.0,250.16,193.78
2018,7,2,6,30,288.0,66.0,2.7,26.5,118.0,350.24,277.6
2018,7,2,6,45,368.0,77.0,2.8,27.0,166.5,437.04,347.98
2018,7,2,7,0,448.0,88.0,2.9,27.5,215.0,529.09,418.68
2018,7,2,7,15,505.5,95.0,2.9,28.1,267.0,607.61,475.44
2018,7,2,7,30,563.0,102.0,2.9,28.7,319.0,682.62,527.2
2018,7,2,7,45,607.5,106.0,2.95,29.3,372.5,742.31,566.36
2018,7,2,8,0,652.0,110.0,3.0,29.9,426.0,801.39,603.95
2018,7,2,8,15,682.5,114.5,3.05,30.55,479.0,846.43,630.83
2018,7,2,8,30,713.0,119.0,3.1,31.2,532.0,889.7,656.04
2018,7,2,8,45,738.0,121.0,3.15,31.85,582.0,922.16,673.68
2018,7,2,9,0,763.0,123.0,3.2,32.5,632.0,945.94,685.53
2018,7,2,9,15,780.5,125.5,3.2,33.1,678.0,966.43,695.06
2018,7,2,9,30,798.0,128.0,3.2,33.7,724.0,983.73,702.58
2018,7,2,9,45,812.5,129.0,3.2,34.3,765.0,992.96,705.02
2018,7,2,10,0,827.0,130.0,3.2,34.9,806.0,998.75,705.47
2018,7,2,10,15,837.0,131.5,3.15,35.4,841.0,983.7,692.89
2018,7,2,10,30,847.0,133.0,3.1,35.9,876.0,978.7,687.01
2018,7,2,10,45,855.5,133.5,3.1,36.4,904.5,967.76,677.85
2018,7,2,11,0,864.0,134.0,3.1,36.9,933.0,953.35,666.72
2018,7,2,11,15,872.0,132.0,3.05,37.25,954.0,932.76,651.95
2018,7,2,11,30,880.0,130.0,3.0,37.6,975.0,908.88,635.28
2018,7,2,11,45,887.5,127.0,3.0,38.0,989.5,880.48,616.07
2018,7,2,12,0,895.0,124.0,3.0,38.4,1004.0,849.03,594.99
2018,7,2,12,15,896.5,124.0,3.0,38.7,1009.5,812.37,570.85
2018,7,2,12,30,898.0,124.0,3.0,39.0,1015.0,773.46,545.21
2018,7,2,12,45,899.0,122.5,3.05,39.25,1012.5,731.28,516.11
2018,7,2,13,0,900.0,121.0,3.1,39.5,1010.0,687.55,485.15
2018,7,2,13,15,898.5,120.5,3.15,39.6,1000.0,641.4,452.08
2018,7,2,13,30,897.0,120.0,3.2,39.7,990.0,593.86,417.17
2018,7,2,13,45,894.0,118.5,3.2,39.85,971.5,543.59,379.22
2018,7,2,14,0,891.0,117.0,3.2,40.0,953.0,492.37,339.56
2018,7,2,14,15,886.0,115.5,3.25,40.0,927.5,439.58,298.04
2018,7,2,14,30,881.0,114.0,3.3,40.0,902.0,386.41,255.25
2018,7,2,14,45,874.0,112.0,3.35,40.0,869.5,332.17,211.15
2018,7,2,15,0,867.0,110.0,3.4,40.0,837.0,278.2,167.5
2018,7,2,15,15,857.5,108.0,3.45,39.8,798.5,224.26,125.95
2018,7,2,15,30,848.0,106.0,3.5,39.6,760.0,171.26,89.8
2018,7,2,15,45,835.0,103.5,3.55,39.45,716.0,118.88,63.76
2018,7,2,16,0,822.0,101.0,3.6,39.3,672.0,82.88,59.91
2018,7,2,16,15,805.0,98.0,3.65,39.0,623.5,71.26,51.04
2018,7,2,16,30,788.0,95.0,3.7,38.7,575.0,70.57,50.75
2018,7,2,16,45,766.0,91.5,3.7,38.4,524.0,69.37,50.04
2018,7,2,17,0,744.0,88.0,3.7,38.1,473.0,68.06,49.26
2018,7,2,17,15,714.0,83.5,3.7,38.1,419.5,65.81,47.65
2018,7,2,17,30,684.0,79.0,3.7,38.1,366.0,58.14,41.63
2018,7,2,17,45,642.5,74.0,3.7,37.15,313.0,55.42,39.74
2018,7,2,18,0,601.0,69.0,3.7,36.2,260.0,52.65,37.72
2018,7,2,18,15,540.0,62.0,3.5,35.4,209.0,48.11,34.09
2018,7,2,18,30,479.0,55.0,3.3,34.6,158.0,43.51,30.23
2018,7,2,18,45,385.0,46.0,3.1,33.85,113.5,37.0,24.56
2018,7,2,19,0,291.0,37.0,2.9,33.1,69.0,30.46,18.35
2018,7,2,19,15,172.0,23.0,3.05,32.6,39.5,17.93,0.47
2018,7,2,19,30,53.0,9.0,3.2,32.1,10.0,7.68,0.0
2018,7,2,19,45,26.5,4.5,3.3,31.65,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,31.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.4,30.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,30.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,30.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,29.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,29.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.35,28.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,28.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,26.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.95,26.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,24.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.75,24.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,3,5,15,3.0,1.0,1.65,24.25,1.0,0.0,0.0
2018,7,3,5,30,6.0,2.0,2.0,24.7,2.0,0.0,0.0
2018,7,3,5,45,82.0,16.5,2.35,25.1,22.5,67.85,0.0
2018,7,3,6,0,158.0,31.0,2.7,25.5,43.0,191.67,119.04
2018,7,3,6,15,264.0,44.0,2.85,26.1,83.0,294.48,228.71
2018,7,3,6,30,370.0,57.0,3.0,26.7,123.0,400.88,317.86
2018,7,3,6,45,447.5,65.0,3.1,27.3,172.0,491.15,389.44
2018,7,3,7,0,525.0,73.0,3.2,27.9,221.0,582.52,458.44
2018,7,3,7,15,576.0,79.0,3.25,28.55,273.5,650.83,507.1
2018,7,3,7,30,627.0,85.0,3.3,29.2,326.0,719.94,554.26
2018,7,3,7,45,664.5,89.0,3.35,29.9,379.5,774.04,588.95
2018,7,3,8,0,702.0,93.0,3.4,30.6,433.0,827.38,622.07
2018,7,3,8,15,728.0,97.5,3.4,31.3,485.5,863.42,642.29
2018,7,3,8,30,754.0,102.0,3.4,32.0,538.0,903.34,664.78
2018,7,3,8,45,773.5,105.0,3.4,32.65,587.5,932.5,679.85
2018,7,3,9,0,793.0,108.0,3.4,33.3,637.0,958.88,693.02
2018,7,3,9,15,808.0,110.5,3.35,33.9,682.0,977.08,700.63
2018,7,3,9,30,823.0,113.0,3.3,34.5,727.0,992.07,706.26
2018,7,3,9,45,833.5,115.5,3.25,35.05,767.0,986.36,698.99
2018,7,3,10,0,844.0,118.0,3.2,35.6,807.0,990.03,698.02
2018,7,3,10,15,852.5,119.5,3.1,36.1,841.5,987.17,692.79
2018,7,3,10,30,861.0,121.0,3.0,36.6,876.0,980.84,685.59
2018,7,3,10,45,867.0,123.0,2.95,37.05,904.0,969.04,675.71
2018,7,3,11,0,873.0,125.0,2.9,37.5,932.0,953.76,663.87
2018,7,3,11,15,874.5,128.0,2.85,37.9,952.0,931.79,648.17
2018,7,3,11,30,876.0,131.0,2.8,38.3,972.0,906.57,630.62
2018,7,3,11,45,875.5,133.5,2.8,38.65,984.0,876.06,610.34
2018,7,3,12,0,875.0,136.0,2.8,39.0,996.0,842.72,588.33
2018,7,3,12,15,876.0,136.5,2.75,39.25,1001.5,806.45,564.39
2018,7,3,12,30,877.0,137.0,2.7,39.5,1007.0,768.02,538.91
2018,7,3,12,45,876.0,136.5,2.7,39.7,1003.5,725.76,509.64
2018,7,3,13,0,875.0,136.0,2.7,39.9,1000.0,682.2,478.95
2018,7,3,13,15,872.5,135.5,2.7,40.05,989.0,636.38,446.14
2018,7,3,13,30,870.0,135.0,2.7,40.2,978.0,589.35,411.7
2018,7,3,13,45,866.0,134.0,2.7,40.3,960.0,540.1,374.93
2018,7,3,14,0,862.0,133.0,2.7,40.4,942.0,490.03,336.57
2018,7,3,14,15,851.0,135.0,2.7,40.35,915.0,438.42,296.37
2018,7,3,14,30,840.0,137.0,2.7,40.3,888.0,387.03,255.45
2018,7,3,14,45,825.0,139.0,2.7,40.3,854.0,328.78,209.31
2018,7,3,15,0,810.0,141.0,2.7,40.3,820.0,276.88,167.93
2018,7,3,15,15,799.0,138.0,2.7,40.2,781.5,223.97,127.55
2018,7,3,15,30,788.0,135.0,2.7,40.1,743.0,172.37,92.47
2018,7,3,15,45,773.5,132.0,2.7,39.95,699.5,122.05,67.26
2018,7,3,16,0,759.0,129.0,2.7,39.8,656.0,87.97,63.71
2018,7,3,16,15,739.5,125.0,2.75,39.5,608.0,87.53,63.68
2018,7,3,16,30,720.0,121.0,2.8,39.2,560.0,78.95,57.21
2018,7,3,16,45,694.5,116.5,2.8,38.95,509.0,77.98,56.73
2018,7,3,17,0,669.0,112.0,2.8,38.7,458.0,76.9,56.15
2018,7,3,17,15,635.5,106.5,2.8,38.7,405.5,74.91,54.78
2018,7,3,17,30,602.0,101.0,2.8,38.7,353.0,72.81,53.3
2018,7,3,17,45,554.5,94.0,2.8,37.8,300.5,69.33,50.87
2018,7,3,18,0,507.0,87.0,2.8,36.9,248.0,65.74,48.25
2018,7,3,18,15,440.0,77.5,2.65,36.0,198.0,57.81,41.92
2018,7,3,18,30,373.0,68.0,2.5,35.1,148.0,51.19,36.43
2018,7,3,18,45,282.0,55.0,2.3,34.25,105.5,41.75,28.36
2018,7,3,19,0,191.0,42.0,2.1,33.4,63.0,32.16,19.65
2018,7,3,19,15,108.0,25.0,2.35,33.0,35.5,19.53,0.92
2018,7,3,19,30,25.0,8.0,2.6,32.6,8.0,6.83,0.0
2018,7,3,19,45,12.5,4.0,2.9,32.25,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,31.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,31.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,31.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.25,30.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,30.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,30.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,29.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,29.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,29.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,28.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,28.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,27.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,27.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,27.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,27.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,26.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,26.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,26.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.6,26.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.45,25.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,24.8,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.0,25.0,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.2,25.3,1.0,0.0,0.0
2018,7,4,5,45,36.0,15.5,1.4,25.55,18.0,36.81,0.0
2018,7,4,6,0,70.0,30.0,1.6,25.8,35.0,113.94,66.83
2018,7,4,6,15,144.5,49.5,1.7,26.3,71.5,200.18,153.73
2018,7,4,6,30,219.0,69.0,1.8,26.8,108.0,285.24,225.15
2018,7,4,6,45,282.0,85.0,1.9,27.25,153.0,360.18,286.17
2018,7,4,7,0,345.0,101.0,2.0,27.7,198.0,458.5,361.97
2018,7,4,7,15,394.5,113.5,1.95,28.2,247.0,526.02,411.48
2018,7,4,7,30,444.0,126.0,1.9,28.7,296.0,595.22,460.16
2018,7,4,7,45,480.5,136.0,1.9,29.2,346.0,650.09,496.64
2018,7,4,8,0,517.0,146.0,1.9,29.7,396.0,704.88,531.8
2018,7,4,8,15,487.0,170.0,1.8,30.15,427.0,710.88,531.44
2018,7,4,8,30,457.0,194.0,1.7,30.6,458.0,713.04,528.26
2018,7,4,8,45,304.0,234.0,1.6,31.0,416.5,583.25,432.82
2018,7,4,9,0,151.0,274.0,1.5,31.4,375.0,449.18,333.13
2018,7,4,9,15,92.5,263.0,1.35,31.75,326.0,372.29,275.69
2018,7,4,9,30,34.0,252.0,1.2,32.1,277.0,275.95,203.26
2018,7,4,9,45,92.0,317.0,1.05,32.4,390.5,399.62,292.68
2018,7,4,10,0,150.0,382.0,0.9,32.7,504.0,542.06,388.7
2018,7,4,10,15,218.5,390.5,0.9,32.9,577.0,610.87,433.85
2018,7,4,10,30,287.0,399.0,0.9,33.1,650.0,695.23,488.04
2018,7,4,10,45,454.5,329.5,0.85,33.3,742.5,791.18,550.45
2018,7,4,11,0,622.0,260.0,0.8,33.5,835.0,868.08,598.73
2018,7,4,11,15,587.0,288.5,0.95,33.55,841.0,837.6,579.32
2018,7,4,11,30,552.0,317.0,1.1,33.6,847.0,806.25,560.23
2018,7,4,11,45,549.0,321.5,1.25,33.6,854.5,780.84,545.43
2018,7,4,12,0,546.0,326.0,1.4,33.6,862.0,753.29,528.77
2018,7,4,12,15,439.0,366.5,1.55,33.55,799.0,671.57,474.68
2018,7,4,12,30,332.0,407.0,1.7,33.5,736.0,593.16,421.8
2018,7,4,12,45,218.0,325.0,1.85,33.45,541.0,423.76,306.17
2018,7,4,13,0,104.0,243.0,2.0,33.4,346.0,269.51,196.2
2018,7,4,13,15,53.0,179.0,2.1,33.3,231.5,179.23,130.03
2018,7,4,13,30,2.0,115.0,2.2,33.2,117.0,96.91,68.24
2018,7,4,13,45,1.0,100.5,2.3,33.1,101.5,84.28,58.85
2018,7,4,14,0,0.0,86.0,2.4,33.0,86.0,71.81,49.47
2018,7,4,14,15,0.0,81.5,2.5,32.8,81.5,68.11,46.76
2018,7,4,14,30,0.0,77.0,2.6,32.6,77.0,64.42,44.05
2018,7,4,14,45,0.0,71.5,2.7,32.35,71.5,59.75,40.58
2018,7,4,15,0,0.0,66.0,2.8,32.1,66.0,55.09,37.11
2018,7,4,15,15,0.0,60.0,2.9,31.75,60.0,50.02,33.33
2018,7,4,15,30,0.0,54.0,3.0,31.4,54.0,44.96,29.53
2018,7,4,15,45,0.0,48.5,3.1,31.0,48.5,40.33,26.05
2018,7,4,16,0,0.0,43.0,3.2,30.6,43.0,35.71,23.77
2018,7,4,16,15,0.0,38.0,3.25,30.1,38.0,31.52,20.46
2018,7,4,16,30,0.0,33.0,3.3,29.6,33.0,27.34,17.12
2018,7,4,16,45,0.0,32.5,3.35,29.1,32.5,26.9,16.87
2018,7,4,17,0,0.0,32.0,3.4,28.6,32.0,26.46,16.63
2018,7,4,17,15,0.0,42.5,3.4,28.6,42.5,35.16,24.03
2018,7,4,17,30,0.0,53.0,3.4,28.6,53.0,43.87,31.47
2018,7,4,17,45,0.0,64.5,3.3,27.55,64.5,53.44,39.83
2018,7,4,18,0,0.0,76.0,3.2,26.5,76.0,62.04,47.39
2018,7,4,18,15,0.0,62.0,3.05,26.05,62.0,50.88,37.94
2018,7,4,18,30,0.0,48.0,2.9,25.6,48.0,39.65,28.23
2018,7,4,18,45,0.0,35.0,2.75,25.2,35.0,28.93,18.8
2018,7,4,19,0,0.0,22.0,2.6,24.8,22.0,18.15,9.13
2018,7,4,19,15,0.0,13.0,2.55,24.6,13.0,10.71,0.0
2018,7,4,19,30,0.0,4.0,2.5,24.4,4.0,3.41,0.0
2018,7,4,19,45,0.0,2.0,2.45,24.2,2.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,2.55,23.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,2.6,23.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.1,22.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.15,22.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,3.1,22.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.95,22.55,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.75,22.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.6,22.4,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.5,22.35,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,5,5,15,2.5,1.0,2.45,22.4,1.0,0.0,0.0
2018,7,5,5,30,5.0,2.0,2.5,22.5,2.0,0.0,0.0
2018,7,5,5,45,66.5,15.0,2.55,22.65,20.0,56.33,0.0
2018,7,5,6,0,128.0,28.0,2.6,22.8,38.0,163.97,97.33
2018,7,5,6,15,222.0,43.0,2.65,23.2,76.0,261.94,204.98
2018,7,5,6,30,316.0,58.0,2.7,23.6,114.0,360.25,288.89
2018,7,5,6,45,222.0,78.5,2.7,24.05,124.5,300.64,242.9
2018,7,5,7,0,128.0,99.0,2.7,24.5,135.0,233.52,188.08
2018,7,5,7,15,281.0,105.5,2.65,25.1,206.5,393.23,317.15
2018,7,5,7,30,434.0,112.0,2.6,25.7,278.0,567.8,449.28
2018,7,5,7,45,541.0,107.5,2.55,26.35,346.5,681.23,528.32
2018,7,5,8,0,648.0,103.0,2.5,27.0,415.0,788.43,599.58
2018,7,5,8,15,556.0,140.5,2.45,27.6,430.5,753.21,570.46
2018,7,5,8,30,464.0,178.0,2.4,28.2,446.0,701.2,530.01
2018,7,5,8,45,527.0,177.5,2.4,28.8,507.5,765.54,572.83
2018,7,5,9,0,590.0,177.0,2.4,29.4,569.0,839.82,619.37
2018,7,5,9,15,685.0,151.0,2.45,29.9,637.5,905.91,659.78
2018,7,5,9,30,780.0,125.0,2.5,30.4,706.0,962.36,693.17
2018,7,5,9,45,792.0,127.5,2.5,30.9,745.5,970.94,695.19
2018,7,5,10,0,804.0,130.0,2.5,31.4,785.0,976.14,695.63
2018,7,5,10,15,813.5,132.0,2.55,31.75,819.5,961.43,684.49
2018,7,5,10,30,823.0,134.0,2.6,32.1,854.0,956.85,680.13
2018,7,5,10,45,771.0,163.0,2.6,32.45,855.0,929.65,661.0
2018,7,5,11,0,719.0,192.0,2.6,32.8,856.0,885.85,631.51
2018,7,5,11,15,500.0,293.0,2.65,33.0,760.0,760.82,545.52
2018,7,5,11,30,281.0,394.0,2.7,33.2,664.0,624.1,448.64
2018,7,5,11,45,175.5,408.0,2.7,33.45,577.5,519.44,374.69
2018,7,5,12,0,70.0,422.0,2.7,33.7,491.0,423.26,305.01
2018,7,5,12,15,134.0,406.0,2.7,33.85,538.5,457.31,330.35
2018,7,5,12,30,198.0,390.0,2.7,34.0,586.0,479.68,346.55
2018,7,5,12,45,203.5,429.0,2.7,34.2,630.0,497.5,357.66
2018,7,5,13,0,209.0,468.0,2.7,34.4,674.0,513.16,367.18
2018,7,5,13,15,379.0,375.0,2.7,34.45,744.0,520.25,373.46
2018,7,5,13,30,549.0,282.0,2.7,34.5,814.0,515.74,370.1
2018,7,5,13,45,671.5,218.5,2.7,34.55,857.0,498.91,356.01
2018,7,5,14,0,794.0,155.0,2.7,34.6,900.0,472.32,333.22
2018,7,5,14,15,797.0,151.5,2.65,34.55,881.5,424.61,294.72
2018,7,5,14,30,800.0,148.0,2.6,34.5,863.0,375.92,254.66
2018,7,5,14,45,782.5,153.0,2.6,34.5,831.0,326.08,213.72
2018,7,5,15,0,765.0,158.0,2.6,34.5,799.0,277.81,174.33
2018,7,5,15,15,754.5,154.0,2.55,34.35,761.5,226.74,134.54
2018,7,5,15,30,744.0,150.0,2.5,34.2,724.0,176.96,99.92
2018,7,5,15,45,731.0,145.0,2.45,34.1,681.5,127.87,74.39
2018,7,5,16,0,718.0,140.0,2.4,34.0,639.0,85.06,63.01
2018,7,5,16,15,700.5,135.0,2.35,33.85,592.5,84.55,62.88
2018,7,5,16,30,683.0,130.0,2.3,33.7,546.0,83.86,62.57
2018,7,5,16,45,660.5,124.0,2.2,33.5,497.0,82.27,61.56
2018,7,5,17,0,638.0,118.0,2.1,33.3,448.0,80.48,60.39
2018,7,5,17,15,605.0,111.5,2.1,33.3,396.5,78.01,58.61
2018,7,5,17,30,572.0,105.0,2.1,33.3,345.0,75.38,56.68
2018,7,5,17,45,530.0,96.5,1.7,32.65,294.0,70.98,53.38
2018,7,5,18,0,488.0,88.0,1.3,32.0,243.0,66.36,49.8
2018,7,5,18,15,430.5,77.5,1.15,31.35,195.0,57.74,42.73
2018,7,5,18,30,373.0,67.0,1.0,30.7,147.0,50.47,36.57
2018,7,5,18,45,290.5,53.5,0.85,30.05,105.0,40.69,28.06
2018,7,5,19,0,208.0,40.0,0.7,29.4,63.0,30.71,18.91
2018,7,5,19,15,120.5,24.5,0.7,29.25,36.0,19.0,0.57
2018,7,5,19,30,33.0,9.0,0.7,29.1,9.0,7.68,0.0
2018,7,5,19,45,16.5,4.5,0.75,28.95,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,28.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,28.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,28.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,28.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,28.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.65,28.55,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.55,28.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.5,28.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.45,28.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.4,28.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.3,28.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.2,27.75,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.2,27.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.25,27.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.35,26.65,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.05,23.9,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,24.2,1.0,0.0,0.0
2018,7,6,5,45,45.0,14.0,1.5,24.5,17.0,41.37,0.0
2018,7,6,6,0,86.0,27.0,1.7,24.8,33.0,117.68,65.7
2018,7,6,6,15,165.5,46.0,1.9,25.35,70.5,209.33,161.52
2018,7,6,6,30,245.0,65.0,2.1,25.9,108.0,315.35,249.63
2018,7,6,6,45,307.5,80.5,2.25,26.45,153.5,392.33,312.32
2018,7,6,7,0,370.0,96.0,2.4,27.0,199.0,473.18,375.46
2018,7,6,7,15,419.5,107.5,2.45,27.6,248.5,540.25,425.28
2018,7,6,7,30,469.0,119.0,2.5,28.2,298.0,609.01,473.86
2018,7,6,7,45,507.5,128.0,2.6,28.8,349.0,665.24,511.77
2018,7,6,8,0,546.0,137.0,2.7,29.4,400.0,721.46,548.62
2018,7,6,8,15,575.5,145.0,2.75,29.9,450.5,777.36,584.24
2018,7,6,8,30,605.0,153.0,2.8,30.4,501.0,822.45,611.67
2018,7,6,8,45,629.0,158.5,2.85,30.9,549.0,857.18,631.76
2018,7,6,9,0,653.0,164.0,2.9,31.4,597.0,889.48,650.08
2018,7,6,9,15,663.0,170.5,2.95,31.75,637.5,905.95,658.28
2018,7,6,9,30,673.0,177.0,3.0,32.1,678.0,919.44,664.73
2018,7,6,9,45,698.0,177.0,3.05,32.45,722.0,937.95,674.54
2018,7,6,10,0,723.0,177.0,3.1,32.8,766.0,953.19,682.26
2018,7,6,10,15,735.5,179.0,3.1,33.1,800.5,954.65,681.03
2018,7,6,10,30,748.0,181.0,3.1,33.4,835.0,944.28,672.49
2018,7,6,10,45,759.0,180.5,3.15,33.7,863.0,935.4,665.5
2018,7,6,11,0,770.0,180.0,3.2,34.0,891.0,923.08,656.43
2018,7,6,11,15,658.0,242.0,3.25,34.2,859.5,861.37,614.86
2018,7,6,11,30,546.0,304.0,3.3,34.4,828.0,789.6,564.47
2018,7,6,11,45,497.0,334.0,3.35,34.55,816.0,747.81,535.13
2018,7,6,12,0,448.0,364.0,3.4,34.7,804.0,705.4,505.04
2018,7,6,12,15,454.0,361.5,3.4,34.85,809.5,679.89,487.28
2018,7,6,12,30,460.0,359.0,3.4,35.0,815.0,652.64,468.06
2018,7,6,12,45,500.0,336.0,3.45,35.15,830.5,632.24,454.02
2018,7,6,13,0,540.0,313.0,3.5,35.3,846.0,608.65,437.26
2018,7,6,13,15,627.0,264.0,3.5,35.35,876.5,585.74,421.02
2018,7,6,13,30,714.0,215.0,3.5,35.4,907.0,561.19,402.37
2018,7,6,13,45,737.5,200.0,3.55,35.45,903.0,520.96,371.44
2018,7,6,14,0,761.0,185.0,3.6,35.5,899.0,478.17,337.63
2018,7,6,14,15,749.0,186.5,3.6,35.45,873.0,429.25,298.74
2018,7,6,14,30,737.0,188.0,3.6,35.4,847.0,381.01,259.62
2018,7,6,14,45,724.5,187.0,3.6,35.35,815.0,325.69,215.07
2018,7,6,15,0,712.0,186.0,3.6,35.3,783.0,276.52,175.23
2018,7,6,15,15,687.0,187.5,3.6,35.15,741.5,228.06,138.11
2018,7,6,15,30,662.0,189.0,3.6,35.0,700.0,182.58,107.11
2018,7,6,15,45,680.5,169.0,3.6,34.85,667.5,130.02,77.09
2018,7,6,16,0,699.0,149.0,3.6,34.7,635.0,89.87,66.71
2018,7,6,16,15,686.0,142.0,3.55,34.5,590.0,88.49,65.9
2018,7,6,16,30,673.0,135.0,3.5,34.3,545.0,86.82,64.84
2018,7,6,16,45,639.0,131.5,3.4,34.05,493.0,86.83,65.15
2018,7,6,17,0,605.0,128.0,3.3,33.8,441.0,86.84,65.46
2018,7,6,17,15,561.5,122.0,3.3,33.8,387.0,84.92,64.16
2018,7,6,17,30,518.0,116.0,3.3,33.8,333.0,81.89,61.91
2018,7,6,17,45,431.5,109.5,2.65,32.9,273.0,77.83,58.99
2018,7,6,18,0,345.0,103.0,2.0,32.0,213.0,73.79,55.96
2018,7,6,18,15,309.5,86.0,1.8,31.3,170.5,62.78,46.94
2018,7,6,18,30,274.0,69.0,1.6,30.6,128.0,51.29,37.27
2018,7,6,18,45,223.5,53.5,1.45,29.95,92.5,40.38,27.81
2018,7,6,19,0,173.0,38.0,1.3,29.3,57.0,29.1,17.61
2018,7,6,19,15,100.0,23.0,1.3,28.95,32.5,18.08,0.04
2018,7,6,19,30,27.0,8.0,1.3,28.6,8.0,6.83,0.0
2018,7,6,19,45,13.5,4.0,1.3,28.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.3,27.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.3,27.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.3,27.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,27.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.25,26.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.05,25.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.45,24.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.45,23.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,7,5,15,3.5,1.0,0.7,23.95,1.0,0.0,0.0
2018,7,7,5,30,7.0,2.0,0.9,24.2,2.0,0.0,0.0
2018,7,7,5,45,13.0,12.5,1.1,24.45,13.0,19.16,0.0
2018,7,7,6,0,19.0,23.0,1.3,24.7,24.0,39.68,17.6
2018,7,7,6,15,71.5,41.0,1.3,25.3,52.5,115.11,86.71
2018,7,7,6,30,124.0,59.0,1.3,25.9,81.0,193.96,152.61
2018,7,7,6,45,304.5,65.5,1.35,26.5,144.0,368.07,292.93
2018,7,7,7,0,485.0,72.0,1.4,27.1,207.0,546.41,427.18
2018,7,7,7,15,505.5,84.0,1.5,27.7,251.5,594.03,459.93
2018,7,7,7,30,526.0,96.0,1.6,28.3,296.0,640.95,491.69
2018,7,7,7,45,372.5,136.5,1.7,28.85,289.0,549.11,422.32
2018,7,7,8,0,219.0,177.0,1.8,29.4,282.0,433.91,333.55
2018,7,7,8,15,384.0,166.0,1.95,29.75,376.0,605.05,460.07
2018,7,7,8,30,549.0,155.0,2.1,30.1,470.0,768.88,572.92
2018,7,7,8,45,417.0,212.0,2.2,30.4,464.0,695.03,516.53
2018,7,7,9,0,285.0,269.0,2.3,30.7,458.0,602.31,447.72
2018,7,7,9,15,293.0,286.5,2.45,30.9,493.0,625.85,463.56
2018,7,7,9,30,301.0,304.0,2.6,31.1,528.0,647.75,477.44
2018,7,7,9,45,274.5,309.5,2.7,31.25,522.5,619.65,456.28
2018,7,7,10,0,248.0,315.0,2.8,31.4,517.0,590.66,434.79
2018,7,7,10,15,161.5,324.0,2.9,31.55,458.0,485.64,358.42
2018,7,7,10,30,75.0,333.0,3.0,31.7,399.0,383.93,283.04
2018,7,7,10,45,172.5,371.5,3.1,31.85,529.0,527.74,387.44
2018,7,7,11,0,270.0,410.0,3.2,32.0,659.0,662.19,480.54
2018,7,7,11,15,442.0,343.0,3.25,32.05,762.0,754.67,546.01
2018,7,7,11,30,614.0,276.0,3.3,32.1,865.0,825.79,596.01
2018,7,7,11,45,711.5,220.5,3.4,32.2,912.0,831.84,601.34
2018,7,7,12,0,809.0,165.0,3.5,32.3,959.0,824.59,597.13
2018,7,7,12,15,660.0,244.5,3.55,32.3,894.5,742.74,539.33
2018,7,7,12,30,511.0,324.0,3.6,32.3,830.0,663.11,481.84
2018,7,7,12,45,362.0,392.0,3.65,32.3,750.0,578.7,420.68
2018,7,7,13,0,213.0,460.0,3.7,32.3,670.0,510.09,370.06
2018,7,7,13,15,370.5,389.0,3.65,32.1,750.0,529.66,385.47
2018,7,7,13,30,528.0,318.0,3.6,31.9,830.0,535.98,389.64
2018,7,7,13,45,614.0,267.5,3.6,31.65,852.0,503.87,365.21
2018,7,7,14,0,700.0,217.0,3.6,31.4,874.0,469.86,337.8
2018,7,7,14,15,552.5,282.0,3.55,31.2,791.5,409.94,292.43
2018,7,7,14,30,405.0,347.0,3.5,31.0,709.0,367.86,261.33
2018,7,7,14,45,309.0,368.0,3.45,30.8,638.5,333.26,236.27
2018,7,7,15,0,213.0,389.0,3.4,30.6,568.0,311.8,222.4
2018,7,7,15,15,118.5,290.0,3.3,30.45,389.0,220.13,158.03
2018,7,7,15,30,24.0,191.0,3.2,30.3,210.0,147.06,107.38
2018,7,7,15,45,13.0,154.0,3.1,30.15,164.0,125.31,91.77
2018,7,7,16,0,2.0,117.0,3.0,30.0,118.0,96.26,73.23
2018,7,7,16,15,63.0,165.5,2.8,29.8,204.0,125.8,97.48
2018,7,7,16,30,124.0,214.0,2.6,29.6,290.0,147.39,115.25
2018,7,7,16,45,164.5,214.0,2.45,29.45,305.0,147.92,116.08
2018,7,7,17,0,205.0,214.0,2.3,29.3,320.0,147.88,116.51
2018,7,7,17,15,125.0,187.0,2.3,29.3,249.5,130.95,103.14
2018,7,7,17,30,45.0,160.0,2.3,29.3,179.0,117.91,92.82
2018,7,7,17,45,37.5,137.0,1.8,28.7,151.5,102.28,80.34
2018,7,7,18,0,30.0,114.0,1.3,28.1,124.0,86.32,67.34
2018,7,7,18,15,21.0,93.0,1.2,27.75,99.5,71.28,54.79
2018,7,7,18,30,12.0,72.0,1.1,27.4,75.0,56.93,42.53
2018,7,7,18,45,6.0,52.0,1.0,27.1,53.5,41.53,29.14
2018,7,7,19,0,0.0,32.0,0.9,26.8,32.0,26.02,15.36
2018,7,7,19,15,2.5,18.5,0.9,26.6,18.5,15.17,0.0
2018,7,7,19,30,5.0,5.0,0.9,26.4,5.0,4.27,0.0
2018,7,7,19,45,2.5,2.5,0.9,26.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.45,23.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.35,23.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.25,23.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.2,23.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,7,8,5,15,2.0,0.5,0.25,23.65,0.5,0.0,0.0
2018,7,8,5,30,4.0,1.0,0.3,23.8,1.0,0.0,0.0
2018,7,8,5,45,60.0,14.0,0.35,24.0,18.0,51.11,0.0
2018,7,8,6,0,116.0,27.0,0.4,24.2,35.0,152.02,79.24
2018,7,8,6,15,203.5,43.0,0.45,24.45,72.0,248.9,190.42
2018,7,8,6,30,291.0,59.0,0.5,24.7,109.0,342.48,268.41
2018,7,8,6,45,318.0,69.5,0.5,25.0,142.0,385.18,303.39
2018,7,8,7,0,345.0,80.0,0.5,25.3,175.0,429.58,337.71
2018,7,8,7,15,238.0,94.0,0.65,25.7,166.5,339.07,268.27
2018,7,8,7,30,131.0,108.0,0.8,26.1,158.0,243.95,192.97
2018,7,8,7,45,73.0,136.5,0.95,26.5,165.0,206.57,161.73
2018,7,8,8,0,15.0,165.0,1.1,26.9,172.0,166.06,127.25
2018,7,8,8,15,55.5,193.0,1.25,27.35,224.0,250.65,193.45
2018,7,8,8,30,96.0,221.0,1.4,27.8,276.0,319.73,245.63
2018,7,8,8,45,273.0,211.0,1.55,28.25,387.5,525.05,399.14
2018,7,8,9,0,450.0,201.0,1.7,28.7,499.0,715.13,532.13
2018,7,8,9,15,596.5,171.0,1.8,29.1,595.5,838.9,613.42
2018,7,8,9,30,743.0,141.0,1.9,29.5,692.0,942.83,677.94
2018,7,8,9,45,644.5,185.0,1.95,29.9,682.5,892.67,642.67
2018,7,8,10,0,546.0,229.0,2.0,30.3,673.0,829.52,599.02
2018,7,8,10,15,525.0,245.5,2.05,30.6,687.5,813.22,586.79
2018,7,8,10,30,504.0,262.0,2.1,30.9,702.0,789.22,569.3
2018,7,8,10,45,646.5,211.5,2.15,31.2,795.0,866.85,621.76
2018,7,8,11,0,789.0,161.0,2.2,31.5,888.0,923.35,656.16
2018,7,8,11,15,756.0,181.5,2.25,31.75,891.5,886.78,631.47
2018,7,8,11,30,723.0,202.0,2.3,32.0,895.0,855.71,611.1
2018,7,8,11,45,655.0,245.5,2.35,32.2,880.0,805.91,576.74
2018,7,8,12,0,587.0,289.0,2.4,32.4,865.0,754.41,540.7
2018,7,8,12,15,598.5,285.5,2.45,32.5,875.5,728.03,523.02
2018,7,8,12,30,610.0,282.0,2.5,32.6,886.0,699.26,503.24
2018,7,8,12,45,612.0,275.5,2.5,32.75,880.5,659.62,475.43
2018,7,8,13,0,614.0,269.0,2.5,32.9,875.0,619.33,446.74
2018,7,8,13,15,609.5,267.5,2.55,32.9,863.5,578.07,417.12
2018,7,8,13,30,605.0,266.0,2.6,32.9,852.0,536.64,386.68
2018,7,8,13,45,701.0,214.5,2.65,32.9,881.0,511.76,367.11
2018,7,8,14,0,797.0,163.0,2.7,32.9,910.0,479.78,340.67
2018,7,8,14,15,767.5,170.5,2.7,32.8,874.0,426.11,298.32
2018,7,8,14,30,738.0,178.0,2.7,32.7,838.0,374.86,257.17
2018,7,8,14,45,729.5,175.0,2.75,32.65,807.0,325.5,216.58
2018,7,8,15,0,721.0,172.0,2.8,32.6,776.0,269.98,171.68
2018,7,8,15,15,582.5,210.0,2.85,32.35,683.5,223.58,140.4
2018,7,8,15,30,444.0,248.0,2.9,32.1,591.0,195.87,126.76
2018,7,8,15,45,344.0,234.5,2.95,31.85,490.5,151.56,102.73
2018,7,8,16,0,244.0,221.0,3.0,31.6,390.0,139.11,107.03
2018,7,8,16,15,210.0,234.0,3.0,31.35,372.0,147.42,114.12
2018,7,8,16,30,176.0,247.0,3.0,31.1,354.0,166.21,129.62
2018,7,8,16,45,162.5,217.0,3.0,30.85,309.0,149.53,116.78
2018,7,8,17,0,149.0,187.0,3.0,30.6,264.0,132.04,103.19
2018,7,8,17,15,169.0,146.5,3.0,30.6,224.5,107.81,83.8
2018,7,8,17,30,189.0,106.0,3.0,30.6,185.0,76.64,58.4
2018,7,8,17,45,246.0,104.0,2.75,29.9,191.5,76.38,58.56
2018,7,8,18,0,303.0,102.0,2.5,29.2,198.0,72.72,55.77
2018,7,8,18,15,275.0,87.5,2.35,28.75,162.0,63.58,48.15
2018,7,8,18,30,247.0,73.0,2.2,28.3,126.0,55.37,41.07
2018,7,8,18,45,185.5,56.0,2.0,27.8,89.5,42.89,30.16
2018,7,8,19,0,124.0,39.0,1.8,27.3,53.0,30.18,18.62
2018,7,8,19,15,71.0,23.0,1.85,27.05,30.0,18.01,0.0
2018,7,8,19,30,18.0,7.0,1.9,26.8,7.0,5.97,0.0
2018,7,8,19,45,9.0,3.5,1.9,26.55,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.9,26.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.9,26.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.9,25.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.9,25.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.9,25.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,24.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,24.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.4,24.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.25,24.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,9,5,15,0.5,0.5,1.15,23.8,0.5,0.0,0.0
2018,7,9,5,30,1.0,1.0,1.3,24.0,1.0,0.0,0.0
2018,7,9,5,45,1.5,3.0,1.5,24.2,3.0,3.54,0.0
2018,7,9,6,0,2.0,5.0,1.7,24.4,5.0,5.6,0.0
2018,7,9,6,15,1.0,6.0,1.75,24.6,6.0,5.66,0.0
2018,7,9,6,30,0.0,7.0,1.8,24.8,7.0,5.74,0.0
2018,7,9,6,45,0.0,8.5,1.85,25.0,8.5,6.98,0.1
2018,7,9,7,0,0.0,10.0,1.9,25.2,10.0,8.22,1.15
2018,7,9,7,15,0.0,12.5,2.05,25.45,12.5,10.29,2.86
2018,7,9,7,30,0.0,15.0,2.2,25.7,15.0,12.36,4.54
2018,7,9,7,45,9.0,49.5,2.3,25.9,54.0,51.63,37.05
2018,7,9,8,0,18.0,84.0,2.4,26.1,93.0,94.25,71.64
2018,7,9,8,15,138.0,157.0,2.5,26.3,235.5,308.22,243.34
2018,7,9,8,30,258.0,230.0,2.6,26.5,378.0,535.37,413.36
2018,7,9,8,45,205.5,255.5,2.7,26.65,380.0,487.93,374.65
2018,7,9,9,0,153.0,281.0,2.8,26.8,382.0,460.1,351.41
2018,7,9,9,15,88.5,264.0,2.8,26.9,323.5,348.63,266.36
2018,7,9,9,30,24.0,247.0,2.8,27.0,265.0,260.87,197.65
2018,7,9,9,45,25.5,267.0,2.85,27.15,287.0,279.97,211.7
2018,7,9,10,0,27.0,287.0,2.9,27.3,309.0,298.54,224.96
2018,7,9,10,15,36.5,321.0,2.9,27.35,352.0,338.63,254.39
2018,7,9,10,30,46.0,355.0,2.9,27.4,395.0,377.45,282.43
2018,7,9,10,45,37.0,310.0,2.9,27.5,343.0,320.0,239.52
2018,7,9,11,0,28.0,265.0,2.9,27.6,291.0,265.35,198.61
2018,7,9,11,15,15.0,196.5,2.9,27.65,210.5,188.03,140.1
2018,7,9,11,30,2.0,128.0,2.9,27.7,130.0,109.64,79.81
2018,7,9,11,45,3.0,133.5,2.85,27.75,136.5,115.01,83.98
2018,7,9,12,0,4.0,139.0,2.8,27.8,143.0,120.23,87.95
2018,7,9,12,15,2.0,118.0,2.8,27.85,120.0,100.68,72.8
2018,7,9,12,30,0.0,97.0,2.8,27.9,97.0,81.38,57.85
2018,7,9,12,45,0.0,96.5,2.75,27.95,96.5,80.85,57.45
2018,7,9,13,0,0.0,96.0,2.7,28.0,96.0,80.33,57.04
2018,7,9,13,15,0.5,101.0,2.65,28.1,101.5,84.67,60.4
2018,7,9,13,30,1.0,106.0,2.6,28.2,107.0,88.95,63.7
2018,7,9,13,45,4.0,143.5,2.55,28.3,147.5,120.93,88.3
2018,7,9,14,0,7.0,181.0,2.5,28.4,188.0,151.89,111.86
2018,7,9,14,15,4.5,155.0,2.45,28.45,159.5,129.43,94.75
2018,7,9,14,30,2.0,129.0,2.4,28.5,131.0,107.32,77.93
2018,7,9,14,45,5.5,163.5,2.35,28.55,168.5,135.26,99.37
2018,7,9,15,0,9.0,198.0,2.3,28.6,206.0,161.65,119.43
2018,7,9,15,15,18.5,243.5,2.25,28.6,258.5,195.0,144.43
2018,7,9,15,30,28.0,289.0,2.2,28.6,311.0,209.4,155.11
2018,7,9,15,45,37.0,284.0,2.2,28.65,311.0,200.87,149.15
2018,7,9,16,0,46.0,279.0,2.2,28.7,311.0,193.07,151.16
2018,7,9,16,15,25.5,216.0,2.15,28.65,233.5,156.56,122.48
2018,7,9,16,30,5.0,153.0,2.1,28.6,156.0,122.4,95.33
2018,7,9,16,45,2.5,130.0,2.05,28.55,131.5,105.12,81.62
2018,7,9,17,0,0.0,107.0,2.0,28.5,107.0,87.55,67.47
2018,7,9,17,15,0.0,79.5,2.0,28.5,79.5,66.0,49.84
2018,7,9,17,30,0.0,52.0,2.0,28.5,52.0,43.03,30.77
2018,7,9,17,45,0.0,38.5,1.7,28.05,38.5,31.8,21.44
2018,7,9,18,0,0.0,25.0,1.4,27.6,25.0,20.6,11.99
2018,7,9,18,15,0.0,24.5,1.2,27.15,24.5,20.18,11.65
2018,7,9,18,30,0.0,24.0,1.0,26.7,24.0,19.77,11.23
2018,7,9,18,45,0.0,18.5,0.85,26.25,18.5,15.22,7.2
2018,7,9,19,0,0.0,13.0,0.7,25.8,13.0,10.69,3.02
2018,7,9,19,15,0.0,7.5,0.7,25.55,7.5,6.16,0.0
2018,7,9,19,30,0.0,2.0,0.7,25.3,2.0,1.71,0.0
2018,7,9,19,45,0.0,1.0,0.7,25.1,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,10,5,15,0.5,0.5,0.8,22.9,0.5,0.0,0.0
2018,7,10,5,30,1.0,1.0,0.9,23.3,1.0,0.0,0.0
2018,7,10,5,45,41.5,14.5,0.95,23.7,17.0,39.41,0.0
2018,7,10,6,0,82.0,28.0,1.0,24.1,33.0,117.2,53.24
2018,7,10,6,15,177.0,44.0,1.15,24.4,69.5,231.54,177.41
2018,7,10,6,30,272.0,60.0,1.3,24.7,106.0,329.4,260.37
2018,7,10,6,45,286.5,73.0,1.45,25.05,137.0,364.69,290.64
2018,7,10,7,0,301.0,86.0,1.6,25.4,168.0,400.66,319.72
2018,7,10,7,15,401.5,94.5,1.7,25.85,230.0,506.7,401.02
2018,7,10,7,30,502.0,103.0,1.8,26.3,292.0,617.81,480.96
2018,7,10,7,45,565.0,105.5,1.85,26.75,349.5,701.0,537.39
2018,7,10,8,0,628.0,108.0,1.9,27.2,407.0,775.32,585.84
2018,7,10,8,15,658.0,113.0,1.95,27.75,459.0,820.3,612.81
2018,7,10,8,30,688.0,118.0,2.0,28.3,511.0,863.6,638.33
2018,7,10,8,45,712.0,120.5,2.0,28.9,560.0,895.66,655.42
2018,7,10,9,0,736.0,123.0,2.0,29.5,609.0,918.99,666.71
2018,7,10,9,15,752.5,126.5,2.0,29.95,654.0,939.77,676.79
2018,7,10,9,30,769.0,130.0,2.0,30.4,699.0,957.44,684.91
2018,7,10,9,45,773.5,136.5,2.0,30.9,736.5,962.94,685.28
2018,7,10,10,0,778.0,143.0,2.0,31.4,774.0,965.01,683.77
2018,7,10,10,15,750.0,164.0,2.0,31.75,794.5,946.12,669.69
2018,7,10,10,30,722.0,185.0,2.0,32.1,815.0,932.33,659.22
2018,7,10,10,45,775.5,163.5,2.0,32.45,860.0,935.77,659.67
2018,7,10,11,0,829.0,142.0,2.0,32.8,905.0,929.98,654.31
2018,7,10,11,15,831.0,144.5,1.95,33.1,924.5,908.69,639.06
2018,7,10,11,30,833.0,147.0,1.9,33.4,944.0,884.26,622.12
2018,7,10,11,45,832.5,150.0,1.9,33.65,956.5,855.06,602.87
2018,7,10,12,0,832.0,153.0,1.9,33.9,969.0,823.11,581.9
2018,7,10,12,15,833.5,153.0,1.95,34.05,974.5,787.99,559.5
2018,7,10,12,30,835.0,153.0,2.0,34.2,980.0,750.8,535.02
2018,7,10,12,45,834.5,153.0,2.0,34.35,977.5,710.55,506.94
2018,7,10,13,0,834.0,153.0,2.0,34.5,975.0,669.06,477.44
2018,7,10,13,15,831.5,152.0,2.0,34.55,964.5,624.39,445.32
2018,7,10,13,30,829.0,151.0,2.0,34.6,954.0,578.63,411.62
2018,7,10,13,45,824.5,150.0,2.05,34.6,936.0,530.84,375.83
2018,7,10,14,0,820.0,149.0,2.1,34.6,918.0,482.34,338.43
2018,7,10,14,15,808.5,151.5,2.1,34.6,892.0,429.77,297.06
2018,7,10,14,30,797.0,154.0,2.1,34.6,866.0,379.26,256.24
2018,7,10,14,45,755.5,168.0,2.15,34.55,823.0,328.34,215.55
2018,7,10,15,0,714.0,182.0,2.2,34.5,780.0,274.4,173.35
2018,7,10,15,15,712.0,173.5,2.25,34.35,746.0,223.65,133.82
2018,7,10,15,30,710.0,165.0,2.3,34.2,712.0,173.39,98.54
2018,7,10,15,45,711.0,154.0,2.3,34.1,674.5,122.48,70.99
2018,7,10,16,0,712.0,143.0,2.3,34.0,637.0,86.69,64.32
2018,7,10,16,15,692.5,138.0,2.3,33.75,590.0,86.23,64.25
2018,7,10,16,30,673.0,133.0,2.3,33.5,543.0,85.6,64.03
2018,7,10,16,45,647.5,127.5,2.35,33.25,493.0,84.38,63.35
2018,7,10,17,0,622.0,122.0,2.4,33.0,443.0,83.01,62.55
2018,7,10,17,15,587.0,115.5,2.4,33.0,391.5,80.66,60.87
2018,7,10,17,30,552.0,109.0,2.4,33.0,340.0,78.16,59.05
2018,7,10,17,45,506.5,100.5,2.1,32.2,289.0,73.87,55.89
2018,7,10,18,0,461.0,92.0,1.8,31.4,238.0,67.33,50.75
2018,7,10,18,15,399.0,81.0,1.7,30.65,190.0,59.98,44.74
2018,7,10,18,30,337.0,70.0,1.6,29.9,142.0,52.43,38.32
2018,7,10,18,45,250.0,55.5,1.45,29.2,100.5,41.99,29.22
2018,7,10,19,0,163.0,41.0,1.3,28.5,59.0,31.68,19.65
2018,7,10,19,15,89.5,24.5,1.4,28.25,33.5,19.09,0.0
2018,7,10,19,30,16.0,8.0,1.5,28.0,8.0,6.83,0.0
2018,7,10,19,45,8.0,4.0,1.6,27.7,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.7,27.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.8,27.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.9,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.05,26.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.3,26.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.6,25.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,25.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,24.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,24.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,11,5,45,43.0,12.5,1.75,24.1,15.5,38.66,0.0
2018,7,11,6,0,86.0,25.0,2.0,24.4,31.0,112.64,47.0
2018,7,11,6,15,184.0,41.5,2.2,24.85,68.0,232.76,178.59
2018,7,11,6,30,282.0,58.0,2.4,25.3,105.0,334.26,265.24
2018,7,11,6,45,362.0,68.5,2.55,25.75,152.0,419.79,335.65
2018,7,11,7,0,442.0,79.0,2.7,26.2,199.0,510.86,406.44
2018,7,11,7,15,498.0,86.5,2.75,26.7,250.5,589.88,464.67
2018,7,11,7,30,554.0,94.0,2.8,27.2,302.0,663.72,516.66
2018,7,11,7,45,596.0,99.5,2.85,27.7,355.0,722.65,556.07
2018,7,11,8,0,638.0,105.0,2.9,28.2,408.0,781.11,593.98
2018,7,11,8,15,668.0,109.0,2.85,28.7,459.5,825.01,620.26
2018,7,11,8,30,698.0,113.0,2.8,29.2,511.0,867.22,644.83
2018,7,11,8,45,721.0,116.5,2.75,29.75,560.5,899.71,662.28
2018,7,11,9,0,744.0,120.0,2.7,30.3,610.0,923.74,673.96
2018,7,11,9,15,761.0,122.5,2.65,30.8,655.0,943.97,683.28
2018,7,11,9,30,778.0,125.0,2.6,31.3,700.0,961.09,690.61
2018,7,11,9,45,791.0,127.5,2.5,31.75,741.0,970.87,692.97
2018,7,11,10,0,804.0,130.0,2.4,32.2,782.0,977.26,693.32
2018,7,11,10,15,813.5,131.5,2.4,32.6,816.0,975.54,689.81
2018,7,11,10,30,823.0,133.0,2.4,33.0,850.0,957.24,676.12
2018,7,11,10,45,830.5,134.5,2.35,33.35,878.5,946.92,667.45
2018,7,11,11,0,838.0,136.0,2.3,33.7,907.0,933.19,656.73
2018,7,11,11,15,842.5,137.0,2.3,34.0,927.5,912.82,642.58
2018,7,11,11,30,847.0,138.0,2.3,34.3,948.0,889.25,626.57
2018,7,11,11,45,849.0,139.0,2.3,34.6,961.0,860.41,607.29
2018,7,11,12,0,851.0,140.0,2.3,34.9,974.0,828.73,586.25
2018,7,11,12,15,852.5,140.5,2.3,35.05,980.0,793.67,563.38
2018,7,11,12,30,854.0,141.0,2.3,35.2,986.0,756.42,538.77
2018,7,11,12,45,854.0,140.0,2.3,35.4,983.5,715.26,509.92
2018,7,11,13,0,854.0,139.0,2.3,35.6,981.0,672.73,479.58
2018,7,11,13,15,852.0,138.5,2.35,35.7,971.0,627.94,447.4
2018,7,11,13,30,850.0,138.0,2.4,35.8,961.0,581.93,413.5
2018,7,11,13,45,846.0,137.0,2.4,35.9,943.0,533.43,376.74
2018,7,11,14,0,842.0,136.0,2.4,36.0,925.0,484.14,338.4
2018,7,11,14,15,828.5,139.0,2.45,35.95,897.5,432.92,298.06
2018,7,11,14,30,815.0,142.0,2.5,35.9,870.0,377.4,253.82
2018,7,11,14,45,805.0,141.0,2.5,35.9,838.0,324.77,210.83
2018,7,11,15,0,795.0,140.0,2.5,35.9,806.0,272.9,168.65
2018,7,11,15,15,791.0,133.5,2.55,35.8,770.0,219.52,126.98
2018,7,11,15,30,787.0,127.0,2.6,35.7,734.0,166.69,90.12
2018,7,11,15,45,773.0,124.0,2.6,35.55,691.0,116.16,64.48
2018,7,11,16,0,759.0,121.0,2.6,35.4,648.0,82.93,60.96
2018,7,11,16,15,740.5,117.5,2.6,35.15,600.5,82.62,61.0
2018,7,11,16,30,722.0,114.0,2.6,34.9,553.0,82.21,60.94
2018,7,11,16,45,697.5,109.5,2.6,34.65,502.5,73.61,54.29
2018,7,11,17,0,673.0,105.0,2.6,34.4,452.0,72.34,53.55
2018,7,11,17,15,640.0,99.5,2.6,34.4,400.0,70.16,51.98
2018,7,11,17,30,607.0,94.0,2.6,34.4,348.0,67.86,50.29
2018,7,11,17,45,562.0,87.5,2.25,33.35,296.0,64.57,47.97
2018,7,11,18,0,517.0,81.0,1.9,32.3,244.0,61.18,45.47
2018,7,11,18,15,452.5,72.0,1.8,31.5,194.5,55.53,40.88
2018,7,11,18,30,388.0,63.0,1.7,30.7,145.0,47.71,34.26
2018,7,11,18,45,295.0,51.0,1.6,29.9,103.0,38.89,26.56
2018,7,11,19,0,202.0,39.0,1.5,29.1,61.0,29.96,18.2
2018,7,11,19,15,113.5,23.5,1.6,28.85,34.5,18.23,0.0
2018,7,11,19,30,25.0,8.0,1.7,28.6,8.0,6.83,0.0
2018,7,11,19,45,12.5,4.0,1.8,28.3,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,27.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,27.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,26.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.3,26.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.3,25.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.25,25.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.05,24.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
