Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,2,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,23.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,5,45,45.5,12.5,1.8,24.25,15.5,40.26,0.0
2018,7,12,6,0,91.0,25.0,2.0,24.6,31.0,116.08,43.7
2018,7,12,6,15,196.0,40.0,2.2,25.05,68.0,239.3,183.24
2018,7,12,6,30,301.0,55.0,2.4,25.5,105.0,344.5,273.14
2018,7,12,6,45,382.0,65.0,2.6,26.0,152.5,430.89,343.9
2018,7,12,7,0,463.0,75.0,2.8,26.5,200.0,530.43,420.91
2018,7,12,7,15,518.0,82.0,2.75,27.0,251.5,602.04,473.0
2018,7,12,7,30,573.0,89.0,2.7,27.5,303.0,674.76,523.55
2018,7,12,7,45,614.0,93.5,2.7,28.0,355.5,731.81,561.13
2018,7,12,8,0,655.0,98.0,2.7,28.5,408.0,788.36,597.17
2018,7,12,8,15,683.5,102.5,2.65,29.05,460.0,831.76,622.72
2018,7,12,8,30,712.0,107.0,2.6,29.6,512.0,873.43,646.53
2018,7,12,8,45,734.5,109.5,2.6,30.15,561.0,898.82,659.48
2018,7,12,9,0,757.0,112.0,2.6,30.7,610.0,927.65,674.69
2018,7,12,9,15,773.5,115.0,2.6,31.15,655.5,948.09,684.57
2018,7,12,9,30,790.0,118.0,2.6,31.6,701.0,965.4,692.53
2018,7,12,9,45,723.5,158.5,2.6,32.1,716.0,944.05,675.75
2018,7,12,10,0,657.0,199.0,2.6,32.6,731.0,911.41,652.29
2018,7,12,10,15,658.5,209.0,2.6,33.0,762.5,910.75,649.91
2018,7,12,10,30,660.0,219.0,2.6,33.4,794.0,906.83,645.32
2018,7,12,10,45,525.0,306.0,2.65,33.8,773.0,838.29,595.87
2018,7,12,11,0,390.0,393.0,2.7,34.2,752.0,760.1,540.11
2018,7,12,11,15,454.0,365.0,2.75,34.5,792.0,786.93,558.5
2018,7,12,11,30,518.0,337.0,2.8,34.8,832.0,796.14,564.73
2018,7,12,11,45,686.5,236.0,2.8,35.1,902.5,825.6,586.59
2018,7,12,12,0,855.0,135.0,2.8,35.4,973.0,828.22,588.32
2018,7,12,12,15,864.0,130.5,2.85,35.6,981.5,795.15,566.44
2018,7,12,12,30,873.0,126.0,2.9,35.8,990.0,759.53,543.05
2018,7,12,12,45,872.0,126.5,2.9,36.05,987.5,718.28,513.86
2018,7,12,13,0,871.0,127.0,2.9,36.3,985.0,675.56,482.98
2018,7,12,13,15,868.5,127.0,2.95,36.4,975.0,630.16,450.07
2018,7,12,13,30,866.0,127.0,3.0,36.5,965.0,583.51,415.42
2018,7,12,13,45,861.5,126.5,3.0,36.6,947.0,534.37,377.95
2018,7,12,14,0,857.0,126.0,3.0,36.7,929.0,484.44,338.9
2018,7,12,14,15,848.0,126.5,3.0,36.65,903.0,432.74,297.8
2018,7,12,14,30,839.0,127.0,3.0,36.6,877.0,381.08,255.82
2018,7,12,14,45,826.0,128.5,3.05,36.55,844.0,329.12,213.25
2018,7,12,15,0,813.0,130.0,3.1,36.5,811.0,278.02,171.64
2018,7,12,15,15,801.5,127.5,3.1,36.4,772.5,217.27,124.77
2018,7,12,15,30,790.0,125.0,3.1,36.3,734.0,165.48,89.0
2018,7,12,15,45,774.5,122.5,3.1,36.15,690.5,114.97,63.56
2018,7,12,16,0,759.0,120.0,3.1,36.0,647.0,82.32,60.34
2018,7,12,16,15,739.0,117.5,3.1,35.7,599.5,82.61,60.87
2018,7,12,16,30,719.0,115.0,3.1,35.4,552.0,75.31,55.3
2018,7,12,16,45,693.0,110.5,3.1,35.1,501.0,74.19,54.67
2018,7,12,17,0,667.0,106.0,3.1,34.8,450.0,72.94,53.94
2018,7,12,17,15,633.5,101.0,3.1,34.8,398.0,71.13,52.69
2018,7,12,17,30,600.0,96.0,3.1,34.8,346.0,69.24,51.34
2018,7,12,17,45,553.5,89.0,2.75,33.75,294.0,65.63,48.77
2018,7,12,18,0,507.0,82.0,2.4,32.7,242.0,61.9,45.99
2018,7,12,18,15,440.5,73.5,2.3,31.9,193.0,56.69,41.77
2018,7,12,18,30,374.0,65.0,2.2,31.1,144.0,49.07,35.32
2018,7,12,18,45,283.0,52.0,2.1,30.3,102.0,39.58,27.06
2018,7,12,19,0,192.0,39.0,2.0,29.5,60.0,29.94,18.09
2018,7,12,19,15,108.0,23.5,2.2,29.2,34.0,18.22,0.0
2018,7,12,19,30,24.0,8.0,2.4,28.9,8.0,6.83,0.0
2018,7,12,19,45,12.0,4.0,2.6,28.65,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.8,28.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.9,28.15,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.0,27.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.05,27.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.05,27.2,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.0,26.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.75,25.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.65,25.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,24.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.15,24.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.05,24.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,24.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,23.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,23.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,13,5,45,22.0,10.0,2.1,24.4,11.5,22.83,0.0
2018,7,13,6,0,44.0,20.0,2.3,24.7,23.0,61.31,17.52
2018,7,13,6,15,122.5,38.0,2.55,25.15,56.0,164.1,124.53
2018,7,13,6,30,201.0,56.0,2.8,25.6,89.0,250.47,199.0
2018,7,13,6,45,319.5,65.0,3.05,26.05,140.5,379.97,304.95
2018,7,13,7,0,438.0,74.0,3.3,26.5,192.0,507.86,405.2
2018,7,13,7,15,514.5,79.5,3.3,26.95,248.5,595.74,470.3
2018,7,13,7,30,591.0,85.0,3.3,27.4,305.0,685.97,534.4
2018,7,13,7,45,632.0,89.5,3.35,27.85,358.5,743.39,572.73
2018,7,13,8,0,673.0,94.0,3.4,28.3,412.0,800.33,609.71
2018,7,13,8,15,701.0,98.0,3.35,28.75,464.0,842.95,635.31
2018,7,13,8,30,729.0,102.0,3.3,29.2,516.0,878.34,655.49
2018,7,13,8,45,750.5,105.0,3.2,29.7,565.5,909.59,672.13
2018,7,13,9,0,772.0,108.0,3.1,30.2,615.0,938.18,686.73
2018,7,13,9,15,788.0,110.5,3.05,30.65,660.5,957.64,695.7
2018,7,13,9,30,804.0,113.0,3.0,31.1,706.0,973.96,702.7
2018,7,13,9,45,786.5,128.5,2.95,31.6,736.0,967.7,695.14
2018,7,13,10,0,769.0,144.0,2.9,32.1,766.0,957.49,685.44
2018,7,13,10,15,737.5,168.0,2.85,32.55,786.0,938.22,670.32
2018,7,13,10,30,706.0,192.0,2.8,33.0,806.0,924.56,659.07
2018,7,13,10,45,695.0,202.5,2.8,33.4,824.0,905.76,645.15
2018,7,13,11,0,684.0,213.0,2.8,33.8,842.0,884.03,629.54
2018,7,13,11,15,719.0,201.0,2.8,34.1,876.0,880.18,625.83
2018,7,13,11,30,754.0,189.0,2.8,34.4,910.0,865.07,614.87
2018,7,13,11,45,788.0,174.0,2.8,34.7,937.0,850.53,604.46
2018,7,13,12,0,822.0,159.0,2.8,35.0,964.0,831.63,591.33
2018,7,13,12,15,843.0,147.0,2.85,35.2,977.0,791.59,565.03
2018,7,13,12,30,864.0,135.0,2.9,35.4,990.0,759.79,544.09
2018,7,13,12,45,864.5,134.5,2.9,35.55,988.0,719.0,515.23
2018,7,13,13,0,865.0,134.0,2.9,35.7,986.0,676.7,484.81
2018,7,13,13,15,863.0,133.0,3.0,35.75,975.5,631.03,451.94
2018,7,13,13,30,861.0,132.0,3.1,35.8,965.0,584.13,417.26
2018,7,13,13,45,858.0,130.5,3.15,35.85,947.5,535.23,380.03
2018,7,13,14,0,855.0,129.0,3.2,35.9,930.0,485.43,341.06
2018,7,13,14,15,853.0,125.0,3.25,35.85,905.5,433.66,299.73
2018,7,13,14,30,851.0,121.0,3.3,35.8,881.0,381.27,256.88
2018,7,13,14,45,848.5,116.5,3.4,35.7,850.5,327.96,212.8
2018,7,13,15,0,846.0,112.0,3.5,35.6,820.0,274.45,168.71
2018,7,13,15,15,836.5,109.5,3.55,35.45,782.0,220.93,126.72
2018,7,13,15,30,827.0,107.0,3.6,35.3,744.0,168.35,90.26
2018,7,13,15,45,815.0,103.5,3.65,35.1,700.5,116.17,64.04
2018,7,13,16,0,803.0,100.0,3.7,34.9,657.0,81.93,60.34
2018,7,13,16,15,786.5,97.5,3.65,34.6,610.0,70.63,51.56
2018,7,13,16,30,770.0,95.0,3.6,34.3,563.0,70.3,51.55
2018,7,13,16,45,681.5,111.0,3.6,34.05,497.5,74.33,55.06
2018,7,13,17,0,593.0,127.0,3.6,33.8,432.0,86.09,64.89
2018,7,13,17,15,495.5,130.5,3.6,33.8,366.0,89.61,67.99
2018,7,13,17,30,398.0,134.0,3.6,33.8,300.0,92.25,70.4
2018,7,13,17,45,468.5,103.5,3.2,32.85,271.0,74.27,56.09
2018,7,13,18,0,539.0,73.0,2.8,31.9,242.0,55.22,40.6
2018,7,13,18,15,499.5,63.5,2.65,31.2,196.5,49.09,35.57
2018,7,13,18,30,460.0,54.0,2.5,30.5,151.0,42.69,30.11
2018,7,13,18,45,305.0,44.5,2.3,29.85,101.0,34.16,22.64
2018,7,13,19,0,150.0,35.0,2.1,29.2,51.0,26.79,15.6
2018,7,13,19,15,101.5,22.0,2.2,28.95,30.0,17.06,0.0
2018,7,13,19,30,53.0,9.0,2.3,28.7,9.0,7.68,0.0
2018,7,13,19,45,26.5,4.5,2.4,28.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,28.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.55,28.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,27.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,27.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,26.95,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,26.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,26.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,26.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,25.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.45,24.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,7,14,5,45,82.5,11.5,2.05,24.8,16.5,63.39,0.0
2018,7,14,6,0,165.0,23.0,2.3,25.1,33.0,175.03,50.24
2018,7,14,6,15,282.0,34.0,2.55,25.55,71.5,295.69,225.77
2018,7,14,6,30,399.0,45.0,2.8,26.0,110.0,410.75,324.22
2018,7,14,6,45,476.5,52.5,3.05,26.4,159.0,497.64,394.68
2018,7,14,7,0,554.0,60.0,3.3,26.8,208.0,588.59,464.92
2018,7,14,7,15,603.5,65.0,3.4,27.3,260.0,654.71,513.07
2018,7,14,7,30,653.0,70.0,3.5,27.8,312.0,721.81,559.87
2018,7,14,7,45,688.0,74.0,3.55,28.25,365.5,769.7,591.19
2018,7,14,8,0,723.0,78.0,3.6,28.7,419.0,821.97,624.68
2018,7,14,8,15,747.5,82.0,3.55,29.2,471.0,862.6,648.63
2018,7,14,8,30,772.0,86.0,3.5,29.7,523.0,901.15,670.69
2018,7,14,8,45,790.5,88.5,3.5,30.2,572.0,929.35,685.73
2018,7,14,9,0,809.0,91.0,3.5,30.7,621.0,943.04,691.12
2018,7,14,9,15,822.5,93.5,3.4,31.1,666.5,960.4,698.72
2018,7,14,9,30,836.0,96.0,3.3,31.5,712.0,974.59,704.22
2018,7,14,9,45,846.5,98.0,3.25,31.9,752.5,981.84,705.68
2018,7,14,10,0,857.0,100.0,3.2,32.3,793.0,985.66,705.12
2018,7,14,10,15,864.5,102.0,3.2,32.6,827.5,982.96,701.23
2018,7,14,10,30,872.0,104.0,3.2,32.9,862.0,976.71,695.3
2018,7,14,10,45,877.5,105.5,3.15,33.2,890.0,964.46,685.38
2018,7,14,11,0,883.0,107.0,3.1,33.5,918.0,948.71,673.44
2018,7,14,11,15,889.0,106.5,3.1,33.7,939.5,928.08,659.17
2018,7,14,11,30,895.0,106.0,3.1,33.9,961.0,904.12,642.89
2018,7,14,11,45,900.0,104.0,3.15,34.1,974.5,874.7,623.48
2018,7,14,12,0,905.0,102.0,3.2,34.3,988.0,842.29,602.13
2018,7,14,12,15,906.0,102.5,3.25,34.4,994.0,805.98,578.39
2018,7,14,12,30,907.0,103.0,3.3,34.5,1000.0,767.27,552.94
2018,7,14,12,45,906.0,103.5,3.35,34.55,997.5,725.1,524.08
2018,7,14,13,0,905.0,104.0,3.4,34.6,995.0,681.25,492.56
2018,7,14,13,15,902.5,103.5,3.45,34.55,984.5,634.17,458.23
2018,7,14,13,30,900.0,103.0,3.5,34.5,974.0,585.76,422.0
2018,7,14,13,45,875.0,115.0,3.55,34.5,948.5,533.34,381.78
2018,7,14,14,0,850.0,127.0,3.6,34.5,923.0,481.71,341.18
2018,7,14,14,15,861.0,117.0,3.65,34.4,904.0,431.5,300.45
2018,7,14,14,30,872.0,107.0,3.7,34.3,885.0,379.25,257.02
2018,7,14,14,45,857.5,109.5,3.75,34.2,851.5,325.85,212.57
2018,7,14,15,0,843.0,112.0,3.8,34.1,818.0,273.43,169.23
2018,7,14,15,15,814.0,118.5,3.8,34.0,773.5,222.07,129.31
2018,7,14,15,30,785.0,125.0,3.8,33.9,729.0,164.12,89.28
2018,7,14,15,45,753.0,128.0,3.8,33.75,680.0,116.28,66.14
2018,7,14,16,0,721.0,131.0,3.8,33.6,631.0,88.59,66.03
2018,7,14,16,15,740.5,114.0,3.8,33.4,595.0,80.39,59.71
2018,7,14,16,30,760.0,97.0,3.8,33.2,559.0,71.47,52.74
2018,7,14,16,45,736.5,94.0,3.75,32.95,508.5,70.68,52.36
2018,7,14,17,0,713.0,91.0,3.7,32.7,458.0,69.83,51.92
2018,7,14,17,15,682.0,86.5,3.7,32.7,405.5,61.93,45.64
2018,7,14,17,30,651.0,82.0,3.7,32.7,353.0,59.92,44.15
2018,7,14,17,45,481.0,83.5,3.3,32.0,268.0,60.78,45.14
2018,7,14,18,0,311.0,85.0,2.9,31.3,183.0,61.18,45.69
2018,7,14,18,15,292.5,68.5,2.75,30.75,146.0,50.39,36.73
2018,7,14,18,30,274.0,52.0,2.6,30.2,109.0,39.09,27.14
2018,7,14,18,45,214.5,42.0,2.4,29.65,78.5,31.9,20.79
2018,7,14,19,0,155.0,32.0,2.2,29.1,48.0,24.55,13.79
2018,7,14,19,15,87.0,19.0,2.35,28.9,27.0,14.73,0.0
2018,7,14,19,30,19.0,6.0,2.5,28.7,6.0,5.12,0.0
2018,7,14,19,45,9.5,3.0,2.6,28.5,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.7,28.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,28.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,27.85,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,26.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,26.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.85,25.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.5,24.25,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,15,5,45,28.5,12.0,2.1,24.85,13.5,28.73,0.0
2018,7,15,6,0,57.0,24.0,2.3,25.1,27.0,90.06,17.25
2018,7,15,6,15,140.5,42.5,2.5,25.45,62.0,188.6,142.43
2018,7,15,6,30,224.0,61.0,2.7,25.8,97.0,278.39,220.47
2018,7,15,6,45,214.5,77.0,2.95,26.15,122.5,294.38,235.71
2018,7,15,7,0,205.0,93.0,3.2,26.5,148.0,309.67,248.7
2018,7,15,7,15,266.0,109.5,3.4,26.9,197.5,386.86,310.18
2018,7,15,7,30,327.0,126.0,3.6,27.3,247.0,466.93,371.69
2018,7,15,7,45,239.5,153.0,3.85,27.65,249.0,423.84,334.92
2018,7,15,8,0,152.0,180.0,4.1,28.0,251.0,353.57,277.61
2018,7,15,8,15,170.5,211.5,4.1,28.35,300.5,408.1,317.97
2018,7,15,8,30,189.0,243.0,4.1,28.7,350.0,461.62,356.3
2018,7,15,8,45,176.5,266.5,4.1,29.05,373.5,472.98,362.11
2018,7,15,9,0,164.0,290.0,4.1,29.4,397.0,482.88,366.99
2018,7,15,9,15,138.5,299.5,4.05,29.75,394.5,462.06,349.27
2018,7,15,9,30,113.0,309.0,4.0,30.1,392.0,440.76,331.45
2018,7,15,9,45,72.0,302.0,3.95,30.5,356.0,364.53,273.3
2018,7,15,10,0,31.0,295.0,3.9,30.9,320.0,311.25,231.74
2018,7,15,10,15,72.0,332.0,3.85,31.25,393.5,385.82,286.93
2018,7,15,10,30,113.0,369.0,3.8,31.6,467.0,476.9,352.02
2018,7,15,10,45,114.5,398.0,3.75,31.95,500.0,498.93,365.87
2018,7,15,11,0,116.0,427.0,3.7,32.3,533.0,519.15,378.61
2018,7,15,11,15,238.5,414.0,3.7,32.6,639.5,622.58,452.52
2018,7,15,11,30,361.0,401.0,3.7,32.9,746.0,703.68,508.87
2018,7,15,11,45,450.0,369.0,3.7,33.2,805.0,739.83,533.37
2018,7,15,12,0,539.0,337.0,3.7,33.5,864.0,759.53,546.78
2018,7,15,12,15,599.5,308.0,3.7,33.8,897.5,748.25,538.91
2018,7,15,12,30,660.0,279.0,3.7,34.1,931.0,735.82,530.01
2018,7,15,12,45,668.5,274.5,3.75,34.35,933.5,700.03,504.43
2018,7,15,13,0,677.0,270.0,3.8,34.6,936.0,662.7,477.43
2018,7,15,13,15,662.5,274.0,3.8,34.8,920.5,615.98,443.19
2018,7,15,13,30,648.0,278.0,3.8,35.0,905.0,569.75,408.74
2018,7,15,13,45,648.0,274.5,3.85,35.15,891.5,526.47,375.87
2018,7,15,14,0,648.0,271.0,3.9,35.3,878.0,482.72,341.83
2018,7,15,14,15,650.0,261.5,4.0,35.4,856.0,435.43,304.6
2018,7,15,14,30,652.0,252.0,4.1,35.5,834.0,387.79,266.27
2018,7,15,14,45,654.5,239.0,4.15,35.55,805.0,337.78,225.7
2018,7,15,15,0,657.0,226.0,4.2,35.6,776.0,287.63,185.13
2018,7,15,15,15,641.0,223.0,4.25,35.5,738.5,240.5,149.02
2018,7,15,15,30,625.0,220.0,4.3,35.4,701.0,195.51,118.31
2018,7,15,15,45,604.5,215.5,4.4,35.3,658.0,151.64,95.97
2018,7,15,16,0,584.0,211.0,4.5,35.2,615.0,127.55,96.48
2018,7,15,16,15,558.0,204.5,4.5,34.95,568.0,126.36,95.96
2018,7,15,16,30,532.0,198.0,4.5,34.7,521.0,124.98,95.27
2018,7,15,16,45,498.0,190.5,4.45,34.45,471.0,122.66,93.85
2018,7,15,17,0,464.0,183.0,4.4,34.2,421.0,120.15,92.28
2018,7,15,17,15,423.5,171.5,4.4,34.2,370.0,114.8,88.31
2018,7,15,17,30,383.0,160.0,4.4,34.2,319.0,112.88,87.07
2018,7,15,17,45,329.0,146.0,4.0,33.15,268.5,103.8,80.27
2018,7,15,18,0,275.0,132.0,3.6,32.1,218.0,94.43,73.02
2018,7,15,18,15,209.5,113.0,3.35,31.4,171.0,81.56,62.49
2018,7,15,18,30,144.0,94.0,3.1,30.7,124.0,68.9,51.8
2018,7,15,18,45,88.0,68.0,2.9,29.95,84.5,50.73,36.22
2018,7,15,19,0,32.0,42.0,2.7,29.2,45.0,32.52,20.0
2018,7,15,19,15,16.0,22.5,2.75,28.9,24.0,17.83,0.0
2018,7,15,19,30,0.0,3.0,2.8,28.6,3.0,2.56,0.0
2018,7,15,19,45,0.0,1.5,2.9,28.35,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,28.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,27.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.95,27.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.85,26.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,26.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.75,26.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.65,26.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.55,25.75,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,25.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.35,25.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,24.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.15,24.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.85,24.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.75,24.1,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,23.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,16,5,45,4.0,9.5,2.3,24.7,9.5,10.7,0.0
2018,7,16,6,0,8.0,19.0,2.6,25.1,19.0,26.63,0.0
2018,7,16,6,15,49.0,45.5,2.85,25.55,52.5,115.62,84.54
2018,7,16,6,30,90.0,72.0,3.1,26.0,86.0,182.78,142.52
2018,7,16,6,45,158.5,93.5,3.4,26.45,130.5,262.34,209.18
2018,7,16,7,0,227.0,115.0,3.7,26.9,175.0,362.97,290.25
2018,7,16,7,15,288.5,130.5,3.8,27.45,225.0,437.66,348.67
2018,7,16,7,30,350.0,146.0,3.9,28.0,275.0,515.94,407.75
2018,7,16,7,45,401.0,156.5,3.95,28.55,327.0,600.89,469.03
2018,7,16,8,0,452.0,167.0,4.0,29.1,379.0,668.37,516.01
2018,7,16,8,15,489.5,176.0,4.05,29.7,430.5,721.08,550.93
2018,7,16,8,30,527.0,185.0,4.1,30.3,482.0,773.02,584.53
2018,7,16,8,45,557.0,191.0,4.15,30.9,531.5,812.65,608.91
2018,7,16,9,0,587.0,197.0,4.2,31.5,581.0,850.52,631.44
2018,7,16,9,15,609.0,203.0,4.15,32.05,627.0,886.89,652.34
2018,7,16,9,30,631.0,209.0,4.1,32.6,673.0,912.17,665.58
2018,7,16,9,45,648.5,213.5,4.1,33.15,714.0,928.18,672.95
2018,7,16,10,0,666.0,218.0,4.1,33.7,755.0,940.92,678.29
2018,7,16,10,15,679.5,221.5,4.05,34.15,790.5,945.22,678.26
2018,7,16,10,30,693.0,225.0,4.0,34.6,826.0,946.08,676.19
2018,7,16,10,45,703.0,227.5,4.0,35.05,855.0,939.03,669.45
2018,7,16,11,0,713.0,230.0,4.0,35.5,884.0,928.56,660.7
2018,7,16,11,15,717.5,233.0,4.0,35.85,904.5,910.01,647.11
2018,7,16,11,30,722.0,236.0,4.0,36.2,925.0,888.27,631.29
2018,7,16,11,45,723.5,239.5,3.95,36.55,938.5,861.24,611.76
2018,7,16,12,0,725.0,243.0,3.9,36.9,952.0,831.33,590.34
2018,7,16,12,15,725.5,244.5,3.95,37.15,957.5,796.29,566.11
2018,7,16,12,30,726.0,246.0,4.0,37.4,963.0,759.11,540.18
2018,7,16,12,45,723.5,247.0,4.0,37.6,960.0,717.73,511.0
2018,7,16,13,0,721.0,248.0,4.0,37.8,957.0,675.33,480.66
2018,7,16,13,15,717.0,247.5,4.0,37.9,946.5,630.1,448.02
2018,7,16,13,30,713.0,247.0,4.0,38.0,936.0,584.34,414.33
2018,7,16,13,45,706.5,245.5,4.0,38.1,917.5,536.2,378.23
2018,7,16,14,0,700.0,244.0,4.0,38.2,899.0,488.07,341.3
2018,7,16,14,15,692.0,241.5,4.05,38.15,874.0,438.83,303.04
2018,7,16,14,30,684.0,239.0,4.1,38.1,849.0,390.1,264.37
2018,7,16,14,45,674.0,234.5,4.1,38.1,817.0,340.2,224.42
2018,7,16,15,0,664.0,230.0,4.1,38.1,785.0,291.42,185.59
2018,7,16,15,15,650.0,225.0,4.1,37.9,747.0,242.92,148.87
2018,7,16,15,30,636.0,220.0,4.1,37.7,709.0,196.34,117.37
2018,7,16,15,45,618.5,213.5,4.1,37.55,666.0,150.71,94.2
2018,7,16,16,0,601.0,207.0,4.1,37.4,623.0,123.64,92.49
2018,7,16,16,15,578.5,199.5,4.05,37.1,576.0,123.95,93.16
2018,7,16,16,30,556.0,192.0,4.0,36.8,529.0,121.93,91.98
2018,7,16,16,45,527.0,182.5,4.0,36.45,479.0,118.35,89.61
2018,7,16,17,0,498.0,173.0,4.0,36.1,429.0,114.49,87.0
2018,7,16,17,15,457.0,163.0,4.0,36.1,377.0,109.87,83.62
2018,7,16,17,30,416.0,153.0,4.0,36.1,325.0,104.99,80.0
2018,7,16,17,45,367.0,138.5,3.5,34.8,274.0,99.61,76.28
2018,7,16,18,0,318.0,124.0,3.0,33.5,223.0,89.86,68.81
2018,7,16,18,15,256.0,106.5,2.95,32.6,176.0,77.81,59.07
2018,7,16,18,30,194.0,89.0,2.9,31.7,129.0,65.47,48.73
2018,7,16,18,45,126.0,66.5,2.8,30.8,89.5,49.95,35.43
2018,7,16,19,0,58.0,44.0,2.7,29.9,50.0,33.52,20.64
2018,7,16,19,15,29.5,24.5,2.85,29.5,27.5,19.0,0.0
2018,7,16,19,30,1.0,5.0,3.0,29.1,5.0,4.27,0.0
2018,7,16,19,45,0.5,2.5,3.1,28.75,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.2,28.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,27.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.05,26.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.95,26.1,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.75,25.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.65,24.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,23.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,7,17,5,45,26.0,11.5,2.4,23.85,13.0,26.66,0.0
2018,7,17,6,0,52.0,23.0,2.7,24.3,26.0,74.92,1.28
2018,7,17,6,15,146.0,42.0,2.9,24.9,62.5,193.04,145.31
2018,7,17,6,30,240.0,61.0,3.1,25.5,99.0,307.1,242.94
2018,7,17,6,45,328.5,72.5,3.25,26.1,146.5,398.83,318.96
2018,7,17,7,0,417.0,84.0,3.4,26.7,194.0,496.9,396.48
2018,7,17,7,15,479.5,92.5,3.45,27.35,247.0,572.95,453.04
2018,7,17,7,30,542.0,101.0,3.5,28.0,300.0,660.47,515.54
2018,7,17,7,45,588.5,106.0,3.5,28.65,354.0,723.27,557.54
2018,7,17,8,0,635.0,111.0,3.5,29.3,408.0,785.6,597.82
2018,7,17,8,15,667.5,115.5,3.45,29.95,461.0,832.79,626.16
2018,7,17,8,30,700.0,120.0,3.4,30.6,514.0,878.28,652.67
2018,7,17,8,45,725.0,123.0,3.35,31.25,564.5,912.31,670.92
2018,7,17,9,0,750.0,126.0,3.3,31.9,615.0,937.04,682.83
2018,7,17,9,15,768.0,128.0,3.25,32.5,661.0,957.9,692.3
2018,7,17,9,30,786.0,130.0,3.2,33.1,707.0,975.58,699.72
2018,7,17,9,45,800.5,132.0,3.15,33.65,749.0,986.35,702.91
2018,7,17,10,0,815.0,134.0,3.1,34.2,791.0,993.65,704.04
2018,7,17,10,15,825.5,136.5,3.05,34.7,827.5,993.89,701.02
2018,7,17,10,30,836.0,139.0,3.0,35.2,864.0,976.91,687.4
2018,7,17,10,45,844.0,140.0,2.9,35.7,893.0,966.23,677.7
2018,7,17,11,0,852.0,141.0,2.8,36.2,922.0,952.07,665.94
2018,7,17,11,15,843.5,151.5,2.8,36.55,940.0,927.64,649.1
2018,7,17,11,30,835.0,162.0,2.8,36.9,958.0,913.34,638.83
2018,7,17,11,45,820.0,175.5,2.75,37.25,967.0,879.94,616.18
2018,7,17,12,0,805.0,189.0,2.7,37.6,976.0,843.89,592.03
2018,7,17,12,15,808.0,188.5,2.7,37.85,982.5,808.41,568.26
2018,7,17,12,30,811.0,188.0,2.7,38.1,989.0,770.6,542.27
2018,7,17,12,45,812.5,186.0,2.7,38.3,987.0,728.66,513.29
2018,7,17,13,0,814.0,184.0,2.7,38.5,985.0,685.27,482.8
2018,7,17,13,15,812.0,182.5,2.75,38.65,974.5,638.75,449.81
2018,7,17,13,30,810.0,181.0,2.8,38.8,964.0,591.24,415.28
2018,7,17,13,45,807.0,178.5,2.8,38.9,946.0,541.62,378.32
2018,7,17,14,0,804.0,176.0,2.8,39.0,928.0,491.36,339.9
2018,7,17,14,15,788.0,180.5,2.85,38.95,900.5,440.15,300.21
2018,7,17,14,30,772.0,185.0,2.9,38.9,873.0,389.95,260.42
2018,7,17,14,45,750.5,189.0,2.95,38.9,837.5,332.81,215.47
2018,7,17,15,0,729.0,193.0,3.0,38.9,802.0,282.69,175.88
2018,7,17,15,15,718.0,188.5,3.05,38.75,764.5,231.47,137.02
2018,7,17,15,30,707.0,184.0,3.1,38.6,727.0,181.73,103.43
2018,7,17,15,45,692.5,177.5,3.1,38.45,683.5,132.22,78.6
2018,7,17,16,0,678.0,171.0,3.1,38.3,640.0,102.79,75.78
2018,7,17,16,15,657.5,164.5,3.15,38.0,592.0,102.16,75.65
2018,7,17,16,30,637.0,158.0,3.2,37.7,544.0,101.3,75.33
2018,7,17,16,45,611.0,150.5,3.2,37.4,493.5,99.47,74.25
2018,7,17,17,0,585.0,143.0,3.2,37.1,443.0,97.41,72.98
2018,7,17,17,15,546.5,135.0,3.2,37.1,390.0,93.26,69.94
2018,7,17,17,30,508.0,127.0,3.2,37.1,337.0,89.1,66.85
2018,7,17,17,45,460.0,116.0,2.75,35.7,285.0,82.64,62.2
2018,7,17,18,0,412.0,105.0,2.3,34.3,233.0,75.93,57.17
2018,7,17,18,15,348.0,91.5,2.3,33.35,185.0,67.09,50.05
2018,7,17,18,30,284.0,78.0,2.3,32.4,137.0,57.97,42.4
2018,7,17,18,45,200.0,60.0,2.35,31.45,95.5,45.56,31.72
2018,7,17,19,0,116.0,42.0,2.4,30.5,54.0,32.1,19.4
2018,7,17,19,15,61.5,24.0,2.65,30.2,30.0,18.57,0.0
2018,7,17,19,30,7.0,6.0,2.9,29.9,6.0,5.12,0.0
2018,7,17,19,45,3.5,3.0,3.2,29.65,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,29.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.55,29.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.55,27.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,25.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.95,25.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.75,24.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,24.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,23.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,18,5,45,28.0,11.5,2.3,24.65,13.0,27.94,0.0
2018,7,18,6,0,56.0,23.0,2.6,25.1,26.0,87.01,0.0
2018,7,18,6,15,151.5,41.0,2.8,25.65,62.0,195.56,146.25
2018,7,18,6,30,247.0,59.0,3.0,26.2,98.0,309.76,244.24
2018,7,18,6,45,334.5,71.5,3.25,26.75,146.0,402.37,320.89
2018,7,18,7,0,422.0,84.0,3.5,27.3,194.0,501.19,398.95
2018,7,18,7,15,483.0,92.0,3.5,28.05,246.5,575.37,453.7
2018,7,18,7,30,544.0,100.0,3.5,28.8,299.0,661.06,514.36
2018,7,18,7,45,589.0,106.5,3.55,29.5,353.5,724.29,556.62
2018,7,18,8,0,634.0,113.0,3.6,30.2,408.0,787.07,597.19
2018,7,18,8,15,666.0,117.5,3.6,30.9,461.0,833.81,625.27
2018,7,18,8,30,698.0,122.0,3.6,31.6,514.0,878.82,651.55
2018,7,18,8,45,723.0,125.5,3.55,32.35,565.0,913.47,669.96
2018,7,18,9,0,748.0,129.0,3.5,33.1,616.0,945.6,686.42
2018,7,18,9,15,765.5,131.5,3.45,33.7,662.0,959.35,691.18
2018,7,18,9,30,783.0,134.0,3.4,34.3,708.0,977.07,698.68
2018,7,18,9,45,798.0,136.0,3.3,34.85,750.0,988.34,701.84
2018,7,18,10,0,813.0,138.0,3.2,35.4,792.0,996.11,702.9
2018,7,18,10,15,823.0,139.0,3.15,35.85,827.0,994.2,698.67
2018,7,18,10,30,833.0,140.0,3.1,36.3,862.0,988.72,692.46
2018,7,18,10,45,841.5,141.0,3.0,36.75,891.0,964.87,674.59
2018,7,18,11,0,850.0,142.0,2.9,37.2,920.0,951.2,663.42
2018,7,18,11,15,858.0,141.0,2.85,37.55,942.5,931.78,649.39
2018,7,18,11,30,866.0,140.0,2.8,37.9,965.0,909.01,633.44
2018,7,18,11,45,873.5,137.5,2.75,38.25,980.0,881.25,614.48
2018,7,18,12,0,881.0,135.0,2.7,38.6,995.0,850.41,593.69
2018,7,18,12,15,882.5,134.0,2.65,38.85,1000.0,813.11,569.1
2018,7,18,12,30,884.0,133.0,2.6,39.1,1005.0,773.58,543.06
2018,7,18,12,45,883.5,132.5,2.6,39.35,1002.5,731.09,513.62
2018,7,18,13,0,883.0,132.0,2.6,39.6,1000.0,687.08,482.53
2018,7,18,13,15,880.5,132.0,2.6,39.7,990.0,640.71,449.46
2018,7,18,13,30,878.0,132.0,2.6,39.8,980.0,593.08,414.69
2018,7,18,13,45,874.0,130.5,2.6,39.9,961.0,542.53,376.99
2018,7,18,14,0,870.0,129.0,2.6,40.0,942.0,491.15,337.65
2018,7,18,14,15,864.5,127.0,2.6,40.0,916.5,438.19,296.27
2018,7,18,14,30,859.0,125.0,2.6,40.0,891.0,384.92,253.69
2018,7,18,14,45,851.0,123.5,2.65,40.0,858.5,331.13,210.26
2018,7,18,15,0,843.0,122.0,2.7,40.0,826.0,277.7,167.37
2018,7,18,15,15,832.5,119.5,2.7,39.85,787.0,223.79,126.26
2018,7,18,15,30,822.0,117.0,2.7,39.7,748.0,170.93,90.84
2018,7,18,15,45,808.0,114.5,2.75,39.6,704.0,108.55,58.43
2018,7,18,16,0,794.0,112.0,2.8,39.5,660.0,78.18,56.16
2018,7,18,16,15,776.5,108.0,2.85,39.2,611.5,77.28,55.74
2018,7,18,16,30,759.0,104.0,2.9,38.9,563.0,76.23,55.18
2018,7,18,16,45,735.5,100.0,2.95,38.6,511.5,74.95,54.44
2018,7,18,17,0,712.0,96.0,3.0,38.3,460.0,67.18,48.51
2018,7,18,17,15,680.0,91.0,3.0,38.3,406.5,65.05,47.0
2018,7,18,17,30,648.0,86.0,3.0,38.3,353.0,62.81,45.37
2018,7,18,17,45,603.0,80.0,2.65,37.05,300.0,59.6,43.16
2018,7,18,18,0,558.0,74.0,2.3,35.8,247.0,56.31,40.78
2018,7,18,18,15,492.5,65.5,2.35,34.8,196.0,50.79,36.37
2018,7,18,18,30,427.0,57.0,2.4,33.8,145.0,45.15,31.63
2018,7,18,18,45,327.5,46.5,2.5,32.85,102.0,35.76,23.55
2018,7,18,19,0,228.0,36.0,2.6,31.9,59.0,27.82,15.87
2018,7,18,19,15,127.0,21.0,2.95,31.65,32.5,16.35,0.0
2018,7,18,19,30,26.0,6.0,3.3,31.4,6.0,5.12,0.0
2018,7,18,19,45,13.0,3.0,3.7,31.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.1,30.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.15,30.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,30.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.25,29.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.3,29.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,4.2,29.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.9,28.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.8,27.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.6,27.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.2,26.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.05,26.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.55,25.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.5,25.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.5,25.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,25.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.45,25.15,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.55,25.25,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,7,19,5,45,29.5,11.0,2.85,25.5,12.5,28.48,0.0
2018,7,19,6,0,59.0,22.0,3.0,25.6,25.0,86.7,0.0
2018,7,19,6,15,152.0,39.5,3.15,25.95,60.0,193.24,143.79
2018,7,19,6,30,245.0,57.0,3.3,26.3,95.0,305.4,240.82
2018,7,19,6,45,329.5,69.0,3.45,26.65,141.5,394.76,315.31
2018,7,19,7,0,414.0,81.0,3.6,27.0,188.0,490.2,391.2
2018,7,19,7,15,473.0,89.5,3.55,27.5,239.5,563.09,445.66
2018,7,19,7,30,532.0,98.0,3.5,28.0,291.0,647.75,506.36
2018,7,19,7,45,575.5,104.0,3.5,28.55,344.0,708.59,547.41
2018,7,19,8,0,619.0,110.0,3.5,29.1,397.0,768.97,586.82
2018,7,19,8,15,649.5,115.0,3.4,29.75,449.0,814.55,614.06
2018,7,19,8,30,680.0,120.0,3.3,30.4,501.0,858.44,639.44
2018,7,19,8,45,703.0,124.0,3.25,31.05,550.5,891.51,657.23
2018,7,19,9,0,726.0,128.0,3.2,31.7,600.0,922.09,673.14
2018,7,19,9,15,743.0,132.0,3.15,32.35,646.0,937.02,678.65
2018,7,19,9,30,760.0,136.0,3.1,33.0,692.0,955.89,686.86
2018,7,19,9,45,773.5,138.0,3.0,33.7,732.5,965.69,688.7
2018,7,19,10,0,787.0,140.0,2.9,34.4,773.0,972.1,688.52
2018,7,19,10,15,797.0,142.5,2.8,34.95,808.0,972.04,684.81
2018,7,19,10,30,807.0,145.0,2.7,35.5,843.0,968.44,679.08
2018,7,19,10,45,814.5,147.0,2.6,36.1,872.0,958.31,669.32
2018,7,19,11,0,822.0,149.0,2.5,36.7,901.0,944.67,657.61
2018,7,19,11,15,829.0,149.0,2.45,37.1,923.0,912.26,635.36
2018,7,19,11,30,836.0,149.0,2.4,37.5,945.0,890.04,619.76
2018,7,19,11,45,841.5,148.0,2.35,37.85,959.5,862.5,600.97
2018,7,19,12,0,847.0,147.0,2.3,38.2,974.0,832.02,580.45
2018,7,19,12,15,848.5,147.5,2.3,38.45,980.0,796.8,557.54
2018,7,19,12,30,850.0,148.0,2.3,38.7,986.0,759.36,532.76
2018,7,19,12,45,849.5,148.0,2.3,38.95,984.0,718.31,504.27
2018,7,19,13,0,849.0,148.0,2.3,39.2,982.0,675.82,474.29
2018,7,19,13,15,847.0,147.0,2.4,39.3,972.0,630.37,442.4
2018,7,19,13,30,845.0,146.0,2.5,39.4,962.0,583.74,408.74
2018,7,19,13,45,841.5,144.5,2.55,39.5,944.0,534.92,372.4
2018,7,19,14,0,838.0,143.0,2.6,39.6,926.0,485.27,334.4
2018,7,19,14,15,827.0,144.5,2.65,39.6,899.5,433.83,294.29
2018,7,19,14,30,816.0,146.0,2.7,39.6,873.0,378.08,250.31
2018,7,19,14,45,801.5,147.5,2.8,39.6,839.5,325.3,207.97
2018,7,19,15,0,787.0,149.0,2.9,39.6,806.0,273.76,166.87
2018,7,19,15,15,775.5,146.0,2.95,39.5,767.5,221.3,126.96
2018,7,19,15,30,764.0,143.0,3.0,39.4,729.0,170.23,92.73
2018,7,19,15,45,748.5,139.5,3.1,39.3,685.5,120.2,68.81
2018,7,19,16,0,733.0,136.0,3.2,39.2,642.0,83.38,60.33
2018,7,19,16,15,713.0,131.5,3.25,38.95,594.0,83.0,60.32
2018,7,19,16,30,693.0,127.0,3.3,38.7,546.0,82.48,60.18
2018,7,19,16,45,667.0,122.0,3.35,38.4,495.0,81.39,59.62
2018,7,19,17,0,641.0,117.0,3.4,38.1,444.0,80.18,58.96
2018,7,19,17,15,605.5,110.5,3.4,38.1,391.5,77.65,57.17
2018,7,19,17,30,570.0,104.0,3.4,38.1,339.0,74.98,55.24
2018,7,19,17,45,522.0,96.5,3.05,36.8,287.0,71.28,52.71
2018,7,19,18,0,474.0,89.0,2.7,35.5,235.0,65.51,48.37
2018,7,19,18,15,407.0,78.5,2.8,34.7,186.0,58.39,42.62
2018,7,19,18,30,340.0,68.0,2.9,33.9,137.0,51.11,36.48
2018,7,19,18,45,247.5,53.5,3.0,33.05,95.5,40.6,27.42
2018,7,19,19,0,155.0,39.0,3.1,32.2,54.0,30.11,17.51
2018,7,19,19,15,83.5,22.0,3.3,31.85,29.5,17.15,0.0
2018,7,19,19,30,12.0,5.0,3.5,31.5,5.0,4.27,0.0
2018,7,19,19,45,6.0,2.5,3.75,31.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,4.0,30.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,4.0,30.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,4.0,30.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,4.0,29.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,4.0,29.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.9,29.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.75,28.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.45,27.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,26.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.8,25.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.6,25.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,24.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,7,20,5,45,33.5,11.0,2.8,24.8,12.5,31.05,0.0
2018,7,20,6,0,67.0,22.0,3.1,25.1,25.0,92.24,0.0
2018,7,20,6,15,174.0,38.5,3.3,25.65,61.5,223.68,166.06
2018,7,20,6,30,281.0,55.0,3.5,26.2,98.0,330.4,260.73
2018,7,20,6,45,374.5,65.0,3.75,26.7,147.0,425.46,339.76
2018,7,20,7,0,468.0,75.0,4.0,27.2,196.0,533.46,424.38
2018,7,20,7,15,529.5,82.0,4.0,27.9,249.5,611.38,481.9
2018,7,20,7,30,591.0,89.0,4.0,28.6,303.0,690.61,537.73
2018,7,20,7,45,636.5,93.5,4.05,29.3,358.5,752.6,579.05
2018,7,20,8,0,682.0,98.0,4.1,30.0,414.0,814.18,618.7
2018,7,20,8,15,713.0,102.0,4.05,30.75,468.0,860.09,645.77
2018,7,20,8,30,744.0,106.0,4.0,31.5,522.0,898.08,666.84
2018,7,20,8,45,767.5,108.5,4.0,32.25,573.0,931.13,684.47
2018,7,20,9,0,791.0,111.0,4.0,33.0,624.0,961.44,700.05
2018,7,20,9,15,807.0,113.5,3.95,33.7,671.0,981.1,708.39
2018,7,20,9,30,823.0,116.0,3.9,34.4,718.0,997.51,714.69
2018,7,20,9,45,836.0,117.5,3.85,35.15,759.5,993.32,707.72
2018,7,20,10,0,849.0,119.0,3.8,35.9,801.0,998.72,707.22
2018,7,20,10,15,857.5,121.0,3.7,36.4,836.5,996.58,702.44
2018,7,20,10,30,866.0,123.0,3.6,36.9,872.0,990.87,695.62
2018,7,20,10,45,872.5,124.5,3.55,37.45,901.0,979.11,685.38
2018,7,20,11,0,879.0,126.0,3.5,38.0,930.0,963.8,673.15
2018,7,20,11,15,880.0,129.0,3.45,38.35,950.0,941.28,657.13
2018,7,20,11,30,881.0,132.0,3.4,38.7,970.0,915.46,639.22
2018,7,20,11,45,879.5,135.5,3.35,39.05,982.5,884.75,618.33
2018,7,20,12,0,878.0,139.0,3.3,39.4,995.0,851.16,595.71
2018,7,20,12,15,879.0,139.0,3.3,39.6,1000.5,814.2,571.57
2018,7,20,12,30,880.0,139.0,3.3,39.8,1006.0,774.99,545.8
2018,7,20,12,45,879.5,138.0,3.3,40.05,1003.0,732.09,515.78
2018,7,20,13,0,879.0,137.0,3.3,40.3,1000.0,687.68,484.19
2018,7,20,13,15,876.5,136.0,3.35,40.4,989.0,640.61,450.57
2018,7,20,13,30,874.0,135.0,3.4,40.5,978.0,592.32,415.23
2018,7,20,13,45,870.0,133.5,3.45,40.55,959.5,541.81,377.47
2018,7,20,14,0,866.0,132.0,3.5,40.6,941.0,490.49,338.04
2018,7,20,14,15,859.0,131.5,3.55,40.6,915.0,437.94,296.75
2018,7,20,14,30,852.0,131.0,3.6,40.6,889.0,385.23,254.4
2018,7,20,14,45,842.5,129.0,3.6,40.6,855.5,330.92,210.43
2018,7,20,15,0,833.0,127.0,3.6,40.6,822.0,277.14,167.25
2018,7,20,15,15,822.0,124.5,3.65,40.45,783.0,214.74,120.06
2018,7,20,15,30,811.0,122.0,3.7,40.3,744.0,161.42,84.39
2018,7,20,15,45,797.0,119.0,3.75,40.15,700.0,109.09,59.7
2018,7,20,16,0,783.0,116.0,3.8,40.0,656.0,80.53,57.92
2018,7,20,16,15,765.0,112.0,3.8,39.7,607.5,79.74,57.58
2018,7,20,16,30,747.0,108.0,3.8,39.4,559.0,78.8,57.12
2018,7,20,16,45,723.0,104.0,3.85,39.1,507.5,77.64,56.48
2018,7,20,17,0,699.0,100.0,3.9,38.8,456.0,69.67,50.42
2018,7,20,17,15,665.5,94.5,3.9,38.8,402.5,67.32,48.73
2018,7,20,17,30,632.0,89.0,3.9,38.8,349.0,64.83,46.92
2018,7,20,17,45,586.0,83.0,3.7,37.65,296.0,61.73,44.79
2018,7,20,18,0,540.0,77.0,3.5,36.5,243.0,58.56,42.5
2018,7,20,18,15,465.0,68.5,3.5,35.65,191.0,53.1,38.12
2018,7,20,18,30,390.0,60.0,3.5,34.8,139.0,45.63,31.85
2018,7,20,18,45,299.5,48.0,3.5,33.95,97.5,36.77,24.19
2018,7,20,19,0,209.0,36.0,3.5,33.1,56.0,27.78,15.55
2018,7,20,19,15,114.5,20.5,3.55,32.65,30.5,15.96,0.0
2018,7,20,19,30,20.0,5.0,3.6,32.2,5.0,4.27,0.0
2018,7,20,19,45,10.0,2.5,3.7,31.7,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.8,31.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.65,30.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.5,30.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,29.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.3,29.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.3,28.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.3,28.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.25,28.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.15,27.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.05,26.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.95,26.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.9,25.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.85,25.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.75,24.35,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,21,5,45,44.0,10.0,2.4,25.05,12.0,36.97,0.0
2018,7,21,6,0,88.0,20.0,2.7,25.4,24.0,101.98,0.0
2018,7,21,6,15,208.5,34.5,2.9,25.95,61.5,242.07,178.98
2018,7,21,6,30,329.0,49.0,3.1,26.5,99.0,358.1,281.99
2018,7,21,6,45,418.0,58.0,3.3,27.0,148.0,456.03,361.99
2018,7,21,7,0,507.0,67.0,3.5,27.5,197.0,557.22,440.6
2018,7,21,7,15,552.5,74.5,3.5,28.2,247.5,622.26,487.94
2018,7,21,7,30,598.0,82.0,3.5,28.9,298.0,687.96,533.5
2018,7,21,7,45,646.5,85.5,3.5,29.6,354.0,751.36,575.42
2018,7,21,8,0,695.0,89.0,3.5,30.3,410.0,814.6,615.65
2018,7,21,8,15,722.5,93.5,3.5,31.05,463.5,852.52,637.18
2018,7,21,8,30,750.0,98.0,3.5,31.8,517.0,894.43,661.02
2018,7,21,8,45,778.5,99.0,3.5,32.55,570.0,930.71,680.58
2018,7,21,9,0,807.0,100.0,3.5,33.3,623.0,964.38,698.15
2018,7,21,9,15,794.0,115.0,3.5,34.0,661.5,969.66,697.33
2018,7,21,9,30,781.0,130.0,3.5,34.7,700.0,970.76,694.2
2018,7,21,9,45,746.5,156.0,3.5,35.35,726.5,957.65,682.33
2018,7,21,10,0,712.0,182.0,3.5,36.0,753.0,949.88,674.21
2018,7,21,10,15,795.0,147.0,3.45,36.55,811.5,974.96,687.1
2018,7,21,10,30,878.0,112.0,3.4,37.1,870.0,991.55,694.32
2018,7,21,10,45,884.0,113.0,3.4,37.6,898.5,978.9,683.86
2018,7,21,11,0,890.0,114.0,3.4,38.1,927.0,962.73,671.58
2018,7,21,11,15,895.5,114.0,3.45,38.45,949.0,941.64,657.12
2018,7,21,11,30,901.0,114.0,3.5,38.8,971.0,917.18,640.64
2018,7,21,11,45,905.0,114.0,3.5,39.15,985.5,888.12,621.05
2018,7,21,12,0,909.0,114.0,3.5,39.5,1000.0,855.98,599.57
2018,7,21,12,15,909.5,114.0,3.5,39.75,1005.0,818.18,574.71
2018,7,21,12,30,910.0,114.0,3.5,40.0,1010.0,778.04,548.29
2018,7,21,12,45,909.0,114.5,3.55,40.2,1008.0,735.17,518.99
2018,7,21,13,0,908.0,115.0,3.6,40.4,1006.0,690.6,487.37
2018,7,21,13,15,906.0,114.0,3.6,40.5,995.5,642.75,452.88
2018,7,21,13,30,904.0,113.0,3.6,40.6,985.0,593.53,416.58
2018,7,21,13,45,899.5,112.5,3.6,40.7,966.0,542.12,377.8
2018,7,21,14,0,895.0,112.0,3.6,40.8,947.0,489.86,337.34
2018,7,21,14,15,796.0,164.0,3.6,40.75,891.5,430.41,292.13
2018,7,21,14,30,697.0,216.0,3.6,40.7,836.0,377.53,251.89
2018,7,21,14,45,549.5,279.0,3.6,40.7,756.5,335.17,221.34
2018,7,21,15,0,402.0,342.0,3.6,40.7,677.0,300.97,199.02
2018,7,21,15,15,562.0,253.5,3.6,40.55,697.5,246.42,152.96
2018,7,21,15,30,722.0,165.0,3.6,40.4,718.0,169.24,93.4
2018,7,21,15,45,686.0,168.5,3.6,40.25,669.0,123.59,73.02
2018,7,21,16,0,650.0,172.0,3.6,40.1,620.0,103.11,75.49
2018,7,21,16,15,620.0,166.0,3.55,39.8,567.5,102.67,75.49
2018,7,21,16,30,590.0,160.0,3.5,39.5,515.0,102.07,75.38
2018,7,21,16,45,600.0,141.0,3.5,39.2,473.5,93.06,68.64
2018,7,21,17,0,610.0,122.0,3.5,38.9,432.0,83.25,61.21
2018,7,21,17,15,550.0,119.0,3.5,38.9,374.5,83.13,61.35
2018,7,21,17,30,490.0,116.0,3.5,38.9,317.0,81.79,60.5
2018,7,21,17,45,449.0,103.0,3.0,37.75,266.0,73.89,54.59
2018,7,21,18,0,408.0,90.0,2.5,36.6,215.0,65.64,48.23
2018,7,21,18,15,364.0,76.5,2.35,35.5,171.0,56.69,41.06
2018,7,21,18,30,320.0,63.0,2.2,34.4,127.0,47.4,33.34
2018,7,21,18,45,254.0,50.0,2.05,33.35,91.0,38.06,25.29
2018,7,21,19,0,188.0,37.0,1.9,32.3,55.0,28.49,16.05
2018,7,21,19,15,102.0,21.0,2.1,32.0,30.0,16.33,0.0
2018,7,21,19,30,16.0,5.0,2.3,31.7,5.0,4.27,0.0
2018,7,21,19,45,8.0,2.5,2.5,31.35,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,30.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.2,30.1,0.0,0.0,0.0
