Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,0,0.0,0.0,3.4,29.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.4,29.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.4,29.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.45,28.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.5,28.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.5,28.1,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.45,26.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.35,26.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.05,25.15,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.6,24.65,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.15,24.45,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,22,5,45,21.0,9.5,2.7,25.1,10.5,8.11,0.0
2018,7,22,6,0,42.0,19.0,3.0,25.4,21.0,59.7,0.0
2018,7,22,6,15,128.0,38.5,3.2,26.0,55.5,175.92,128.11
2018,7,22,6,30,214.0,58.0,3.4,26.6,90.0,268.4,211.1
2018,7,22,6,45,301.0,71.5,3.6,27.25,137.0,375.67,299.21
2018,7,22,7,0,388.0,85.0,3.8,27.9,184.0,474.04,377.62
2018,7,22,7,15,450.0,94.5,3.8,28.65,236.0,549.95,434.42
2018,7,22,7,30,512.0,104.0,3.8,29.4,288.0,628.5,490.49
2018,7,22,7,45,558.5,110.5,3.8,30.2,342.0,700.19,539.11
2018,7,22,8,0,605.0,117.0,3.8,31.0,396.0,763.95,580.31
2018,7,22,8,15,594.0,134.0,3.75,31.85,436.0,782.95,588.9
2018,7,22,8,30,583.0,151.0,3.7,32.7,476.0,798.62,595.25
2018,7,22,8,45,567.5,173.0,3.65,33.5,514.0,811.83,600.0
2018,7,22,9,0,552.0,195.0,3.6,34.3,552.0,813.2,596.68
2018,7,22,9,15,655.5,169.5,3.55,34.95,624.5,898.74,649.98
2018,7,22,9,30,759.0,144.0,3.5,35.6,697.0,963.77,687.74
2018,7,22,9,45,773.0,146.5,3.4,36.3,738.5,974.59,689.89
2018,7,22,10,0,787.0,149.0,3.3,37.0,780.0,981.95,690.32
2018,7,22,10,15,798.0,151.5,3.25,37.5,816.0,982.73,687.69
2018,7,22,10,30,809.0,154.0,3.2,38.0,852.0,979.9,683.01
2018,7,22,10,45,817.5,155.0,3.1,38.5,881.0,969.47,673.43
2018,7,22,11,0,826.0,156.0,3.0,39.0,910.0,955.48,661.88
2018,7,22,11,15,825.5,161.5,3.0,39.35,930.5,933.96,646.97
2018,7,22,11,30,825.0,167.0,3.0,39.7,951.0,909.15,630.17
2018,7,22,11,45,820.5,173.0,2.95,40.1,962.5,878.16,609.15
2018,7,22,12,0,816.0,179.0,2.9,40.5,974.0,844.39,586.49
2018,7,22,12,15,818.0,179.0,2.9,40.75,980.0,808.26,562.72
2018,7,22,12,30,820.0,179.0,2.9,41.0,986.0,769.81,536.48
2018,7,22,12,45,752.5,222.5,2.95,41.25,962.0,718.54,500.47
2018,7,22,13,0,685.0,266.0,3.0,41.5,938.0,664.5,462.49
2018,7,22,13,15,609.5,309.0,3.0,41.6,902.5,607.84,422.54
2018,7,22,13,30,534.0,352.0,3.0,41.7,867.0,562.89,390.01
2018,7,22,13,45,651.0,273.5,3.05,41.85,889.0,525.76,363.32
2018,7,22,14,0,768.0,195.0,3.1,42.0,911.0,486.14,332.72
2018,7,22,14,15,772.5,186.5,3.15,41.95,890.0,435.79,293.87
2018,7,22,14,30,777.0,178.0,3.2,41.9,869.0,384.45,253.31
2018,7,22,14,45,782.5,166.0,3.25,41.9,839.5,330.19,209.97
2018,7,22,15,0,788.0,154.0,3.3,41.9,810.0,275.15,166.18
2018,7,22,15,15,776.0,151.0,3.35,41.75,771.5,222.36,126.55
2018,7,22,15,30,764.0,148.0,3.4,41.6,733.0,171.02,92.83
2018,7,22,15,45,745.0,145.5,3.45,41.4,687.5,121.31,70.21
2018,7,22,16,0,726.0,143.0,3.5,41.2,642.0,87.44,62.97
2018,7,22,16,15,701.5,139.5,3.5,40.9,592.5,87.78,63.54
2018,7,22,16,30,677.0,136.0,3.5,40.6,543.0,88.05,64.05
2018,7,22,16,45,656.0,128.0,3.5,40.25,492.5,85.32,62.24
2018,7,22,17,0,635.0,120.0,3.5,39.9,442.0,82.31,60.19
2018,7,22,17,15,556.0,119.5,3.5,39.9,378.0,83.64,61.49
2018,7,22,17,30,477.0,119.0,3.5,39.9,314.0,83.63,61.71
2018,7,22,17,45,474.5,104.0,2.95,38.7,273.5,74.85,55.14
2018,7,22,18,0,472.0,89.0,2.4,37.5,233.0,65.55,47.95
2018,7,22,18,15,406.0,78.0,2.2,36.45,184.0,58.08,42.01
2018,7,22,18,30,340.0,67.0,2.0,35.4,135.0,50.43,35.64
2018,7,22,18,45,244.5,52.0,1.85,34.3,93.0,39.52,26.32
2018,7,22,19,0,149.0,37.0,1.7,33.2,51.0,28.62,15.94
2018,7,22,19,15,79.5,20.5,1.8,32.9,27.5,16.01,0.0
2018,7,22,19,30,10.0,4.0,1.9,32.6,4.0,3.41,0.0
2018,7,22,19,45,5.0,2.0,2.05,32.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.2,31.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.4,31.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.6,31.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.75,31.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,30.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,30.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,30.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,29.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.3,29.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.3,29.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.3,28.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.3,28.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.25,28.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.95,26.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,26.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.85,26.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,25.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,25.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,25.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,25.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.2,25.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,7,23,5,45,26.0,9.5,2.35,25.6,10.5,8.11,0.0
2018,7,23,6,0,52.0,19.0,2.5,25.8,21.0,74.87,0.0
2018,7,23,6,15,144.5,37.0,2.65,26.35,55.5,185.26,134.02
2018,7,23,6,30,237.0,55.0,2.8,26.9,90.0,297.11,232.61
2018,7,23,6,45,321.5,68.0,2.9,27.45,137.0,387.34,307.4
2018,7,23,7,0,406.0,81.0,3.0,28.0,184.0,483.73,383.46
2018,7,23,7,15,466.0,90.5,3.05,28.85,236.0,558.53,438.67
2018,7,23,7,30,526.0,100.0,3.1,29.7,288.0,644.25,499.24
2018,7,23,7,45,570.0,106.5,3.1,30.5,341.5,706.26,540.15
2018,7,23,8,0,614.0,113.0,3.1,31.3,395.0,767.78,579.25
2018,7,23,8,15,645.0,118.5,3.05,32.3,447.5,814.51,606.17
2018,7,23,8,30,676.0,124.0,3.0,33.3,500.0,859.53,631.17
2018,7,23,8,45,699.5,129.0,2.9,34.25,550.5,894.35,648.55
2018,7,23,9,0,723.0,134.0,2.8,35.2,601.0,926.63,663.91
2018,7,23,9,15,741.0,138.5,2.65,36.05,648.0,949.89,673.05
2018,7,23,9,30,759.0,143.0,2.5,36.9,695.0,962.73,675.51
2018,7,23,9,45,772.5,146.0,2.35,37.75,736.5,973.58,676.79
2018,7,23,10,0,786.0,149.0,2.2,38.6,778.0,980.97,675.92
2018,7,23,10,15,796.0,152.0,2.05,39.15,814.0,981.28,671.66
2018,7,23,10,30,806.0,155.0,1.9,39.7,850.0,977.98,665.37
2018,7,23,10,45,813.5,157.0,1.75,40.3,879.0,967.61,654.84
2018,7,23,11,0,821.0,159.0,1.6,40.9,908.0,953.68,642.38
2018,7,23,11,15,825.5,161.5,1.5,41.3,930.0,933.91,627.8
2018,7,23,11,30,830.0,164.0,1.4,41.7,952.0,910.75,611.41
2018,7,23,11,45,832.0,165.5,1.35,42.1,965.5,881.23,591.99
2018,7,23,12,0,834.0,167.0,1.3,42.5,979.0,848.74,570.94
2018,7,23,12,15,835.0,167.5,1.3,42.75,985.0,811.87,548.2
2018,7,23,12,30,836.0,168.0,1.3,43.0,991.0,772.67,522.79
2018,7,23,12,45,834.0,168.5,1.25,43.3,988.0,729.38,493.76
2018,7,23,13,0,832.0,169.0,1.2,43.6,985.0,684.66,463.35
2018,7,23,13,15,829.0,169.0,1.2,43.7,974.5,637.7,431.68
2018,7,23,13,30,826.0,169.0,1.2,43.8,964.0,589.72,398.47
2018,7,23,13,45,821.0,167.5,1.2,43.95,945.5,538.76,362.3
2018,7,23,14,0,816.0,166.0,1.2,44.1,927.0,487.3,324.74
2018,7,23,14,15,808.5,165.5,1.25,44.1,901.5,435.21,286.05
2018,7,23,14,30,801.0,165.0,1.3,44.1,876.0,383.23,246.39
2018,7,23,14,45,792.0,162.0,1.35,44.15,843.0,329.49,204.88
2018,7,23,15,0,783.0,159.0,1.4,44.2,810.0,276.48,164.08
2018,7,23,15,15,771.0,155.5,1.5,44.05,771.0,223.57,125.47
2018,7,23,15,30,759.0,152.0,1.6,43.9,732.0,172.14,92.55
2018,7,23,15,45,700.0,164.5,1.65,43.8,674.5,120.14,69.62
2018,7,23,16,0,641.0,177.0,1.7,43.7,617.0,106.17,76.44
2018,7,23,16,15,566.5,186.0,1.8,43.45,553.5,114.81,83.4
2018,7,23,16,30,492.0,195.0,1.9,43.2,490.0,122.91,90.0
2018,7,23,16,45,455.0,184.5,2.0,42.9,438.0,118.73,87.22
2018,7,23,17,0,418.0,174.0,2.1,42.6,386.0,114.25,84.22
2018,7,23,17,15,430.5,149.5,2.1,42.6,345.5,101.18,74.37
2018,7,23,17,30,443.0,125.0,2.1,42.6,305.0,87.2,63.68
2018,7,23,17,45,447.0,107.0,1.9,41.2,265.5,76.62,55.87
2018,7,23,18,0,451.0,89.0,1.7,39.8,226.0,65.38,47.29
2018,7,23,18,15,375.0,76.5,1.8,38.8,174.5,56.81,40.51
2018,7,23,18,30,299.0,64.0,1.9,37.8,123.0,48.04,33.29
2018,7,23,18,45,218.0,49.5,2.0,36.75,85.5,37.56,24.42
2018,7,23,19,0,137.0,35.0,2.1,35.7,48.0,27.17,14.48
2018,7,23,19,15,73.5,19.5,2.35,35.4,26.0,16.64,0.0
2018,7,23,19,30,10.0,4.0,2.6,35.1,4.0,3.41,0.0
2018,7,23,19,45,5.0,2.0,2.85,34.8,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,34.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,34.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,33.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,33.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,32.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,32.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,32.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,31.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,31.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,31.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.2,30.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.8,30.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,29.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.4,29.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.3,29.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.2,29.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.1,29.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.05,28.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,28.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,28.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,28.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,28.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,28.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,28.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,28.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,28.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.55,27.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.5,27.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,0.9,27.7,0.0,0.0,0.0
2018,7,24,5,45,1.0,3.5,1.1,27.95,3.5,2.99,0.0
2018,7,24,6,0,2.0,7.0,1.3,28.2,7.0,7.35,0.0
2018,7,24,6,15,9.0,17.0,1.45,28.65,18.0,20.94,9.95
2018,7,24,6,30,16.0,27.0,1.6,29.1,29.0,35.56,23.08
2018,7,24,6,45,74.5,50.0,1.75,29.6,67.5,123.13,95.26
2018,7,24,7,0,133.0,73.0,1.9,30.1,106.0,219.86,173.38
2018,7,24,7,15,118.0,99.0,2.05,30.7,134.0,224.74,176.45
2018,7,24,7,30,103.0,125.0,2.2,31.3,162.0,243.86,189.98
2018,7,24,7,45,247.0,137.5,2.3,31.9,245.5,411.48,319.51
2018,7,24,8,0,391.0,150.0,2.4,32.5,329.0,589.65,448.8
2018,7,24,8,15,367.0,179.5,2.55,33.0,364.0,583.02,440.41
2018,7,24,8,30,343.0,209.0,2.7,33.5,399.0,596.34,446.74
2018,7,24,8,45,428.5,206.0,2.8,34.05,466.5,701.36,518.55
2018,7,24,9,0,514.0,203.0,2.9,34.6,534.0,784.05,572.98
2018,7,24,9,15,605.5,181.5,3.0,35.05,600.5,861.09,622.14
2018,7,24,9,30,697.0,160.0,3.1,35.5,667.0,926.73,661.97
2018,7,24,9,45,704.0,168.0,3.2,35.95,705.5,936.24,665.44
2018,7,24,10,0,711.0,176.0,3.3,36.4,744.0,942.42,667.34
2018,7,24,10,15,728.5,175.5,3.4,36.8,781.0,946.44,668.14
2018,7,24,10,30,746.0,175.0,3.5,37.2,818.0,938.97,661.78
2018,7,24,10,45,705.0,207.5,3.55,37.55,831.5,921.56,649.16
2018,7,24,11,0,664.0,240.0,3.6,37.9,845.0,892.28,628.55
2018,7,24,11,15,701.5,222.5,3.7,38.15,875.5,885.65,624.3
2018,7,24,11,30,739.0,205.0,3.8,38.4,906.0,874.63,616.6
2018,7,24,11,45,728.5,215.0,3.9,38.7,915.0,843.43,595.45
2018,7,24,12,0,718.0,225.0,4.0,39.0,924.0,809.74,572.16
2018,7,24,12,15,727.5,221.0,4.1,39.15,933.0,777.73,550.57
2018,7,24,12,30,737.0,217.0,4.2,39.3,942.0,743.16,526.9
2018,7,24,12,45,752.0,208.0,4.25,39.5,946.0,701.99,498.35
2018,7,24,13,0,767.0,199.0,4.3,39.7,950.0,664.25,471.38
2018,7,24,13,15,765.0,197.5,4.4,39.75,940.0,619.3,439.07
2018,7,24,13,30,763.0,196.0,4.5,39.8,930.0,573.49,405.35
2018,7,24,13,45,740.0,205.5,4.55,39.8,906.5,522.7,367.31
2018,7,24,14,0,717.0,215.0,4.6,39.8,883.0,473.06,329.29
2018,7,24,14,15,729.5,201.5,4.6,39.7,864.5,423.68,290.45
2018,7,24,14,30,742.0,188.0,4.6,39.6,846.0,377.88,253.03
2018,7,24,14,45,732.5,184.5,4.55,39.5,814.0,320.53,207.36
2018,7,24,15,0,723.0,181.0,4.5,39.4,782.0,269.21,166.38
2018,7,24,15,15,710.5,177.5,4.45,39.2,744.5,218.47,127.98
2018,7,24,15,30,698.0,174.0,4.4,39.0,707.0,169.35,95.47
2018,7,24,15,45,613.0,195.5,4.35,38.8,643.0,133.59,83.57
2018,7,24,16,0,528.0,217.0,4.3,38.6,579.0,130.24,97.24
2018,7,24,16,15,533.0,197.0,4.2,38.35,539.0,122.09,91.26
2018,7,24,16,30,538.0,177.0,4.1,38.1,499.0,113.2,84.66
2018,7,24,16,45,520.0,164.0,4.0,37.8,452.0,107.43,80.51
2018,7,24,17,0,502.0,151.0,3.9,37.5,405.0,101.22,75.97
2018,7,24,17,15,466.0,139.5,3.9,37.5,353.5,95.3,71.52
2018,7,24,17,30,430.0,128.0,3.9,37.5,302.0,89.06,66.76
2018,7,24,17,45,401.5,112.5,3.6,36.75,256.0,79.89,59.73
2018,7,24,18,0,373.0,97.0,3.3,36.0,210.0,70.25,52.14
2018,7,24,18,15,328.5,82.5,2.9,35.35,167.0,60.75,44.4
2018,7,24,18,30,284.0,68.0,2.5,34.7,124.0,50.87,36.09
2018,7,24,18,45,208.0,51.5,2.1,34.05,85.5,39.02,25.9
2018,7,24,19,0,132.0,35.0,1.7,33.4,47.0,27.12,14.47
2018,7,24,19,15,70.5,19.5,1.65,33.05,25.5,16.64,0.0
2018,7,24,19,30,9.0,4.0,1.6,32.7,4.0,0.0,0.0
2018,7,24,19,45,4.5,2.0,1.55,32.35,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.5,32.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.4,31.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,31.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.25,31.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.15,30.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,30.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.0,30.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,29.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,29.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,29.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,29.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,28.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,28.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,28.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,28.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,27.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.65,27.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.6,27.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.6,27.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.55,26.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,25,5,45,29.5,8.5,1.15,26.8,9.5,0.0,0.0
2018,7,25,6,0,59.0,17.0,1.4,27.1,19.0,54.97,0.0
2018,7,25,6,15,152.0,33.0,1.25,27.85,51.5,200.1,140.93
2018,7,25,6,30,245.0,49.0,1.1,28.6,84.0,294.27,226.75
2018,7,25,6,45,322.5,62.0,0.95,29.3,129.5,379.4,295.02
2018,7,25,7,0,400.0,75.0,0.8,30.0,175.0,470.16,362.76
2018,7,25,7,15,460.5,85.0,0.85,30.7,227.5,546.03,416.66
2018,7,25,7,30,521.0,95.0,0.9,31.4,280.0,633.84,476.19
2018,7,25,7,45,518.0,112.0,1.0,32.1,322.0,654.55,487.85
2018,7,25,8,0,515.0,129.0,1.1,32.8,364.0,682.08,504.27
2018,7,25,8,15,548.0,139.0,1.25,33.3,417.0,743.55,543.72
2018,7,25,8,30,581.0,149.0,1.4,33.8,470.0,794.42,575.01
2018,7,25,8,45,574.0,167.5,1.55,34.25,510.5,812.52,584.79
2018,7,25,9,0,567.0,186.0,1.7,34.7,551.0,827.36,592.75
2018,7,25,9,15,590.0,191.0,1.7,35.05,596.0,855.51,608.08
2018,7,25,9,30,613.0,196.0,1.7,35.4,641.0,880.83,621.36
2018,7,25,9,45,491.0,265.5,1.75,35.75,635.5,816.35,575.42
2018,7,25,10,0,369.0,335.0,1.8,36.1,630.0,736.91,519.98
2018,7,25,10,15,345.0,361.0,1.8,36.45,646.5,729.36,512.97
2018,7,25,10,30,321.0,387.0,1.8,36.8,663.0,719.83,504.24
2018,7,25,10,45,303.0,406.5,1.75,37.1,674.5,707.83,494.09
2018,7,25,11,0,285.0,426.0,1.7,37.4,686.0,694.3,483.12
2018,7,25,11,15,347.5,410.0,1.75,37.7,734.5,719.88,500.23
2018,7,25,11,30,410.0,394.0,1.8,38.0,783.0,751.45,520.38
2018,7,25,11,45,442.0,380.0,1.8,38.25,805.0,742.75,514.15
2018,7,25,12,0,474.0,366.0,1.8,38.5,827.0,730.55,505.94
2018,7,25,12,15,416.0,390.5,1.85,38.7,797.0,675.47,468.8
2018,7,25,12,30,358.0,415.0,1.9,38.9,767.0,621.0,432.0
2018,7,25,12,45,390.5,399.0,1.9,39.1,782.0,604.71,421.14
2018,7,25,13,0,423.0,383.0,1.9,39.3,797.0,584.55,407.13
2018,7,25,13,15,472.5,360.0,1.9,39.35,818.0,566.88,394.71
2018,7,25,13,30,522.0,337.0,1.9,39.4,839.0,544.76,378.58
2018,7,25,13,45,537.0,318.0,1.9,39.45,826.0,503.25,348.71
2018,7,25,14,0,552.0,299.0,1.9,39.5,813.0,460.37,317.08
2018,7,25,14,15,466.0,316.5,1.95,39.5,742.0,399.84,273.87
2018,7,25,14,30,380.0,334.0,2.0,39.5,671.0,347.92,236.93
2018,7,25,14,45,470.5,290.5,2.0,39.45,692.0,317.66,210.86
2018,7,25,15,0,561.0,247.0,2.0,39.4,713.0,273.82,174.05
2018,7,25,15,15,467.0,266.5,2.05,39.3,641.5,235.51,149.01
2018,7,25,15,30,373.0,286.0,2.1,39.2,570.0,203.34,131.51
2018,7,25,15,45,461.5,243.0,2.1,39.05,573.5,155.98,102.76
2018,7,25,16,0,550.0,200.0,2.1,38.9,577.0,121.36,89.93
2018,7,25,16,15,542.0,186.0,2.1,38.6,534.0,116.06,86.25
2018,7,25,16,30,534.0,172.0,2.1,38.3,491.0,110.25,82.11
2018,7,25,16,45,584.0,145.5,2.1,38.05,464.5,96.21,71.41
2018,7,25,17,0,634.0,119.0,2.1,37.8,438.0,81.81,60.31
2018,7,25,17,15,561.0,117.0,2.1,37.8,375.0,82.12,60.81
2018,7,25,17,30,488.0,115.0,2.1,37.8,312.0,81.24,60.32
2018,7,25,17,45,498.0,97.5,1.8,36.9,272.5,70.8,52.27
2018,7,25,18,0,508.0,80.0,1.5,36.0,233.0,60.93,44.49
2018,7,25,18,15,454.0,69.0,1.35,35.1,184.5,53.72,38.67
2018,7,25,18,30,400.0,58.0,1.2,34.2,136.0,46.23,32.36
2018,7,25,18,45,302.5,45.5,1.05,33.25,93.5,34.98,22.71
2018,7,25,19,0,205.0,33.0,0.9,32.3,51.0,25.54,13.2
2018,7,25,19,15,112.0,18.5,0.95,31.95,27.5,15.79,0.0
2018,7,25,19,30,19.0,4.0,1.0,31.6,4.0,0.0,0.0
2018,7,25,19,45,9.5,2.0,1.0,31.25,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.0,30.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.1,30.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.2,30.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.25,30.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.3,29.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.4,29.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.65,29.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,29.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,28.9,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.2,28.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.6,28.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.7,27.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,27.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,27.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,26.95,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.55,26.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,25.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.75,24.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.55,24.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.45,24.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,26,5,45,25.0,7.0,2.05,25.1,8.0,0.0,0.0
2018,7,26,6,0,50.0,14.0,2.3,25.5,16.0,46.22,0.0
2018,7,26,6,15,81.0,30.5,2.25,26.4,39.5,125.62,86.62
2018,7,26,6,30,112.0,47.0,2.2,27.3,63.0,170.29,131.47
2018,7,26,6,45,231.5,62.5,2.15,28.2,114.0,306.64,242.4
2018,7,26,7,0,351.0,78.0,2.1,29.1,165.0,433.18,341.6
2018,7,26,7,15,478.0,80.5,2.0,30.0,230.5,563.79,437.37
2018,7,26,7,30,605.0,83.0,1.9,30.9,296.0,695.42,527.6
2018,7,26,7,45,645.0,88.5,1.75,31.8,350.5,753.86,562.24
2018,7,26,8,0,685.0,94.0,1.6,32.7,405.0,811.71,595.1
2018,7,26,8,15,610.0,127.5,1.7,33.35,430.5,791.05,578.18
2018,7,26,8,30,535.0,161.0,1.8,34.0,456.0,752.8,550.31
2018,7,26,8,45,500.0,190.5,1.9,34.6,487.5,755.46,549.2
2018,7,26,9,0,465.0,220.0,2.0,35.2,519.0,753.88,544.43
2018,7,26,9,15,364.5,272.0,2.1,35.6,517.0,684.93,494.29
2018,7,26,9,30,264.0,324.0,2.2,36.0,515.0,635.42,456.74
2018,7,26,9,45,298.0,334.5,2.25,36.4,562.5,673.81,481.69
2018,7,26,10,0,332.0,345.0,2.3,36.8,610.0,710.37,504.51
2018,7,26,10,15,381.5,344.5,2.25,37.15,662.0,748.57,528.17
2018,7,26,10,30,431.0,344.0,2.2,37.5,714.0,801.44,560.35
2018,7,26,10,45,455.0,343.5,2.15,37.8,746.5,808.28,562.75
2018,7,26,11,0,479.0,343.0,2.1,38.1,779.0,812.03,563.56
2018,7,26,11,15,462.0,361.0,2.05,38.35,790.0,791.74,548.36
2018,7,26,11,30,445.0,379.0,2.0,38.6,801.0,769.4,532.14
2018,7,26,11,45,439.0,398.0,1.95,38.8,819.5,755.46,521.58
2018,7,26,12,0,433.0,417.0,1.9,39.0,838.0,739.01,509.39
2018,7,26,12,15,424.5,423.0,1.95,39.15,837.5,707.99,488.88
2018,7,26,12,30,416.0,429.0,2.0,39.3,837.0,675.92,467.59
2018,7,26,12,45,393.0,434.5,2.0,39.5,819.5,634.51,439.46
2018,7,26,13,0,370.0,440.0,2.0,39.7,802.0,594.69,412.17
2018,7,26,13,15,392.5,428.0,2.1,39.75,808.5,571.18,396.4
2018,7,26,13,30,415.0,416.0,2.2,39.8,815.0,539.33,374.47
2018,7,26,13,45,447.0,387.5,2.3,39.85,809.5,504.37,349.78
2018,7,26,14,0,479.0,359.0,2.4,39.9,804.0,466.66,322.2
2018,7,26,14,15,572.0,299.0,2.5,39.85,816.0,429.81,293.46
2018,7,26,14,30,665.0,239.0,2.6,39.8,828.0,378.38,252.54
2018,7,26,14,45,691.5,217.0,2.7,39.75,809.0,328.04,212.13
2018,7,26,15,0,718.0,195.0,2.8,39.7,790.0,275.0,169.55
2018,7,26,15,15,734.5,178.5,2.85,39.5,762.0,221.08,128.3
2018,7,26,15,30,751.0,162.0,2.9,39.3,734.0,165.71,90.86
2018,7,26,15,45,723.5,161.5,2.95,39.15,685.5,116.31,69.5
2018,7,26,16,0,696.0,161.0,3.0,39.0,637.0,97.82,71.72
2018,7,26,16,15,634.0,165.0,3.0,38.7,573.5,102.76,75.94
2018,7,26,16,30,572.0,169.0,3.0,38.4,510.0,108.3,80.65
2018,7,26,16,45,516.0,165.5,3.0,38.05,451.5,108.39,81.13
2018,7,26,17,0,460.0,162.0,3.0,37.7,393.0,107.57,80.91
2018,7,26,17,15,479.0,140.5,3.0,37.7,356.5,96.22,72.15
2018,7,26,17,30,498.0,119.0,3.0,37.7,320.0,84.03,62.63
2018,7,26,17,45,467.0,108.0,2.65,36.75,273.5,77.6,57.86
2018,7,26,18,0,436.0,97.0,2.3,35.8,227.0,70.87,52.66
2018,7,26,18,15,364.0,84.0,2.0,34.85,177.0,62.13,45.6
2018,7,26,18,30,292.0,71.0,1.7,33.9,127.0,53.15,38.04
2018,7,26,18,45,202.0,53.0,1.4,32.9,86.0,40.6,27.24
2018,7,26,19,0,112.0,35.0,1.1,31.9,45.0,27.01,14.06
2018,7,26,19,15,58.5,19.0,1.15,31.6,24.0,16.22,0.0
2018,7,26,19,30,5.0,3.0,1.2,31.3,3.0,0.0,0.0
2018,7,26,19,45,2.5,1.5,1.2,30.95,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.2,30.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.2,30.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.2,30.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,29.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.35,29.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,29.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.45,29.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,28.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.6,28.7,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,28.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,28.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,27.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,27.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,27.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,27.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,26.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,26.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,26.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.15,25.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.4,23.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.45,23.7,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,27,5,45,25.5,7.5,1.95,24.5,8.5,0.0,0.0
2018,7,27,6,0,51.0,15.0,2.2,24.9,17.0,47.74,0.0
2018,7,27,6,15,138.0,33.5,2.15,25.75,50.5,175.67,122.07
2018,7,27,6,30,225.0,52.0,2.1,26.6,84.0,284.31,221.44
2018,7,27,6,45,305.5,67.0,2.05,27.5,130.5,373.56,294.83
2018,7,27,7,0,386.0,82.0,2.0,28.4,177.0,468.63,368.86
2018,7,27,7,15,445.0,93.0,1.75,29.35,229.0,543.82,422.57
2018,7,27,7,30,504.0,104.0,1.5,30.3,281.0,621.46,474.42
2018,7,27,7,45,548.0,112.5,1.2,31.3,335.0,692.35,517.42
2018,7,27,8,0,592.0,121.0,0.9,32.3,389.0,756.0,552.17
2018,7,27,8,15,625.5,126.5,1.1,32.95,442.0,805.02,582.51
2018,7,27,8,30,659.0,132.0,1.3,33.6,495.0,852.35,611.28
2018,7,27,8,45,685.0,137.0,1.5,34.2,546.5,889.51,633.25
2018,7,27,9,0,711.0,142.0,1.7,34.8,598.0,924.18,653.47
2018,7,27,9,15,731.5,145.5,1.85,35.25,645.5,948.67,667.02
2018,7,27,9,30,752.0,149.0,2.0,35.7,693.0,970.08,678.73
2018,7,27,9,45,768.0,151.5,2.2,36.2,735.5,974.84,680.57
2018,7,27,10,0,784.0,154.0,2.4,36.7,778.0,984.16,685.4
2018,7,27,10,15,796.5,155.0,2.55,37.05,814.5,984.77,684.81
2018,7,27,10,30,809.0,156.0,2.7,37.4,851.0,981.76,682.13
2018,7,27,10,45,819.5,157.0,2.85,37.8,881.5,973.11,675.92
2018,7,27,11,0,830.0,158.0,3.0,38.2,912.0,960.79,667.52
2018,7,27,11,15,839.5,156.0,3.15,38.5,935.0,940.96,654.79
2018,7,27,11,30,849.0,154.0,3.3,38.8,958.0,905.18,632.02
2018,7,27,11,45,859.0,150.5,3.4,39.1,974.5,878.66,614.83
2018,7,27,12,0,869.0,147.0,3.5,39.4,991.0,848.97,595.51
2018,7,27,12,15,871.5,146.5,3.6,39.55,997.5,812.68,572.26
2018,7,27,12,30,874.0,146.0,3.7,39.7,1004.0,774.04,546.92
2018,7,27,12,45,875.0,145.5,3.85,39.85,1002.5,732.29,518.17
2018,7,27,13,0,876.0,145.0,4.0,40.0,1001.0,688.82,487.55
2018,7,27,13,15,875.0,143.5,4.05,40.05,991.0,641.83,453.68
2018,7,27,13,30,874.0,142.0,4.1,40.1,981.0,593.5,417.99
2018,7,27,13,45,871.5,140.0,4.2,40.15,963.0,542.82,379.77
2018,7,27,14,0,869.0,138.0,4.3,40.2,945.0,491.19,339.73
2018,7,27,14,15,863.0,136.5,4.3,40.15,919.0,437.68,297.32
2018,7,27,14,30,857.0,135.0,4.3,40.1,893.0,383.92,253.81
2018,7,27,14,45,849.0,132.5,4.35,40.0,860.0,328.93,209.11
2018,7,27,15,0,841.0,130.0,4.4,39.9,827.0,274.32,165.2
2018,7,27,15,15,830.5,127.0,4.35,39.7,787.5,210.82,117.36
2018,7,27,15,30,820.0,124.0,4.3,39.5,748.0,156.3,81.82
2018,7,27,15,45,806.5,120.5,4.3,39.3,703.0,102.78,58.73
2018,7,27,16,0,793.0,117.0,4.3,39.1,658.0,81.73,59.15
2018,7,27,16,15,774.0,113.0,4.25,38.75,608.5,80.93,58.81
2018,7,27,16,30,755.0,109.0,4.2,38.4,559.0,79.99,58.36
2018,7,27,16,45,730.0,105.0,4.15,38.1,506.5,71.86,52.17
2018,7,27,17,0,705.0,101.0,4.1,37.8,454.0,70.76,51.57
2018,7,27,17,15,671.5,95.0,4.1,37.8,399.5,68.08,49.61
2018,7,27,17,30,638.0,89.0,4.1,37.8,345.0,65.24,47.5
2018,7,27,17,45,591.5,82.0,3.75,36.85,291.0,61.39,44.7
2018,7,27,18,0,545.0,75.0,3.4,35.9,237.0,57.42,41.68
2018,7,27,18,15,477.0,66.0,3.05,35.0,186.0,51.56,36.92
2018,7,27,18,30,409.0,57.0,2.7,34.1,135.0,45.57,31.81
2018,7,27,18,45,309.5,44.0,2.3,33.25,92.0,33.91,21.78
2018,7,27,19,0,210.0,31.0,1.9,32.4,49.0,24.05,11.62
2018,7,27,19,15,115.0,17.5,2.05,32.1,26.5,14.94,0.0
2018,7,27,19,30,20.0,4.0,2.2,31.8,4.0,0.0,0.0
2018,7,27,19,45,10.0,2.0,2.35,31.45,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.5,31.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,30.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,30.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.1,30.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.3,30.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,29.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,29.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.4,29.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.4,28.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.3,28.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.9,27.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.7,27.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.45,26.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,25.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.8,25.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.7,25.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.5,25.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.3,25.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,28,5,45,42.5,8.0,1.3,24.65,9.5,0.0,0.0
2018,7,28,6,0,85.0,16.0,1.5,24.9,19.0,71.85,0.0
2018,7,28,6,15,199.5,31.0,1.6,25.5,54.0,231.65,159.62
2018,7,28,6,30,314.0,46.0,1.7,26.1,89.0,343.34,267.32
2018,7,28,6,45,402.5,56.0,1.75,26.75,137.5,440.33,346.2
2018,7,28,7,0,491.0,66.0,1.8,27.4,186.0,541.8,423.7
2018,7,28,7,15,551.5,72.5,1.8,28.2,239.5,618.39,478.44
2018,7,28,7,30,612.0,79.0,1.8,29.0,293.0,696.44,531.27
2018,7,28,7,45,655.5,83.0,1.8,29.8,348.0,756.23,568.9
2018,7,28,8,0,699.0,87.0,1.8,30.6,403.0,815.61,604.78
2018,7,28,8,15,728.0,91.0,1.85,31.3,457.0,854.59,626.66
2018,7,28,8,30,757.0,95.0,1.9,32.0,511.0,897.55,650.78
2018,7,28,8,45,779.0,98.0,2.0,32.7,562.5,929.9,668.12
2018,7,28,9,0,801.0,101.0,2.1,33.4,614.0,959.49,683.61
2018,7,28,9,15,816.0,104.5,2.05,33.95,661.0,979.52,691.83
2018,7,28,9,30,831.0,108.0,2.0,34.5,708.0,983.69,690.29
2018,7,28,9,45,843.0,110.0,2.0,35.0,750.0,992.17,692.43
2018,7,28,10,0,855.0,112.0,2.0,35.5,792.0,997.17,692.52
2018,7,28,10,15,863.0,114.0,2.0,35.9,827.5,994.56,688.44
2018,7,28,10,30,871.0,116.0,2.0,36.3,863.0,988.35,682.41
2018,7,28,10,45,877.0,117.5,2.0,36.75,892.0,976.05,672.73
2018,7,28,11,0,883.0,119.0,2.0,37.2,921.0,960.2,661.11
2018,7,28,11,15,884.5,122.0,2.0,37.5,942.0,938.05,646.22
2018,7,28,11,30,886.0,125.0,2.0,37.8,963.0,912.57,629.43
2018,7,28,11,45,885.5,128.0,2.05,38.15,976.0,882.14,609.99
2018,7,28,12,0,885.0,131.0,2.1,38.5,989.0,848.78,588.71
2018,7,28,12,15,885.5,131.0,2.15,38.75,994.5,811.12,564.9
2018,7,28,12,30,886.0,131.0,2.2,39.0,1000.0,771.18,539.42
2018,7,28,12,45,884.0,132.0,2.25,39.25,997.0,728.22,510.04
2018,7,28,13,0,882.0,133.0,2.3,39.5,994.0,683.67,478.95
2018,7,28,13,15,879.0,132.5,2.35,39.6,983.0,636.0,445.31
2018,7,28,13,30,876.0,132.0,2.4,39.7,972.0,587.13,409.9
2018,7,28,13,45,870.5,131.5,2.45,39.8,953.0,535.9,371.82
2018,7,28,14,0,865.0,131.0,2.5,39.9,934.0,483.98,332.12
2018,7,28,14,15,853.0,133.5,2.55,39.9,906.5,430.92,290.68
2018,7,28,14,30,841.0,136.0,2.6,39.9,879.0,378.16,248.54
2018,7,28,14,45,824.5,138.5,2.65,39.9,844.0,318.36,201.17
2018,7,28,15,0,808.0,141.0,2.7,39.9,809.0,265.28,159.08
2018,7,28,15,15,795.5,138.0,2.8,39.75,769.5,210.99,118.48
2018,7,28,15,30,783.0,135.0,2.9,39.6,730.0,158.2,84.55
2018,7,28,15,45,766.5,132.5,2.95,39.45,685.5,107.24,63.26
2018,7,28,16,0,750.0,130.0,3.0,39.3,641.0,89.3,64.98
2018,7,28,16,15,729.0,125.5,3.05,39.05,591.5,80.27,58.17
2018,7,28,16,30,708.0,121.0,3.1,38.8,542.0,79.54,57.87
2018,7,28,16,45,628.5,128.5,3.15,38.5,476.0,85.67,63.04
2018,7,28,17,0,549.0,136.0,3.2,38.2,410.0,92.79,69.04
2018,7,28,17,15,550.5,120.0,3.2,38.2,367.0,84.44,62.62
2018,7,28,17,30,552.0,104.0,3.2,38.2,324.0,75.39,55.57
2018,7,28,17,45,501.0,95.0,3.1,37.4,271.5,70.54,52.0
2018,7,28,18,0,450.0,86.0,3.0,36.6,219.0,63.43,46.43
2018,7,28,18,15,391.5,74.5,2.7,35.8,172.5,55.63,40.09
2018,7,28,18,30,333.0,63.0,2.4,35.0,126.0,47.6,33.31
2018,7,28,18,45,236.5,47.5,2.1,34.25,85.0,36.24,23.5
2018,7,28,19,0,140.0,32.0,1.8,33.5,44.0,24.65,11.66
2018,7,28,19,15,73.0,17.0,2.0,33.25,23.0,14.51,0.0
2018,7,28,19,30,6.0,2.0,2.2,33.0,2.0,0.0,0.0
2018,7,28,19,45,3.0,1.0,2.4,32.75,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.8,32.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,32.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,31.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,31.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.45,31.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,31.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.55,30.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.6,30.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,29.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,29.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,28.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,28.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,27.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.95,27.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,27.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.15,26.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,26.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.75,25.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.6,25.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.45,25.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,25.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,1.65,25.15,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,7,29,5,45,19.5,7.0,2.2,25.6,7.5,0.0,0.0
2018,7,29,6,0,39.0,14.0,2.5,25.8,15.0,38.63,0.0
2018,7,29,6,15,124.0,32.5,2.6,26.4,47.5,163.1,109.32
2018,7,29,6,30,209.0,51.0,2.7,27.0,80.0,271.05,210.65
2018,7,29,6,45,293.0,65.5,2.85,27.6,125.5,361.59,286.33
2018,7,29,7,0,377.0,80.0,3.0,28.2,171.0,458.41,363.61
2018,7,29,7,15,439.0,90.0,2.95,29.05,222.5,534.52,420.28
2018,7,29,7,30,501.0,100.0,2.9,29.9,274.0,613.38,476.03
2018,7,29,7,45,547.0,107.5,2.9,30.7,328.0,685.62,524.7
2018,7,29,8,0,593.0,115.0,2.9,31.5,382.0,749.88,565.86
2018,7,29,8,15,625.5,121.0,2.8,32.2,434.5,798.42,594.54
2018,7,29,8,30,658.0,127.0,2.7,32.9,487.0,845.31,621.27
2018,7,29,8,45,683.0,131.5,2.65,33.65,537.5,880.84,639.98
2018,7,29,9,0,708.0,136.0,2.6,34.4,588.0,913.89,656.77
2018,7,29,9,15,726.0,140.0,2.5,34.95,634.5,936.44,666.71
2018,7,29,9,30,744.0,144.0,2.4,35.5,681.0,948.39,669.92
2018,7,29,9,45,758.0,147.5,2.3,36.05,722.5,960.29,673.22
2018,7,29,10,0,772.0,151.0,2.2,36.6,764.0,968.72,674.4
2018,7,29,10,15,782.0,153.5,2.2,37.0,799.5,968.52,671.81
2018,7,29,10,30,792.0,156.0,2.2,37.4,835.0,964.76,667.28
2018,7,29,10,45,800.0,158.5,2.25,37.85,864.5,955.45,659.88
2018,7,29,11,0,808.0,161.0,2.3,38.3,894.0,942.56,650.46
2018,7,29,11,15,811.5,163.5,2.3,38.6,915.0,921.96,636.39
2018,7,29,11,30,815.0,166.0,2.3,38.9,936.0,898.05,620.44
2018,7,29,11,45,815.0,169.0,2.3,39.25,949.0,868.37,600.87
2018,7,29,12,0,815.0,172.0,2.3,39.6,962.0,835.81,579.56
2018,7,29,12,15,816.0,173.0,2.3,39.8,968.0,799.7,556.12
2018,7,29,12,30,817.0,174.0,2.3,40.0,974.0,761.28,530.1
2018,7,29,12,45,816.5,173.5,2.3,40.2,971.5,718.62,500.94
2018,7,29,13,0,816.0,173.0,2.3,40.4,969.0,674.44,470.2
2018,7,29,13,15,813.0,172.5,2.35,40.5,958.5,627.4,437.27
2018,7,29,13,30,810.0,172.0,2.4,40.6,948.0,579.37,402.77
2018,7,29,13,45,805.5,170.0,2.45,40.7,929.5,528.67,365.47
2018,7,29,14,0,801.0,168.0,2.5,40.8,911.0,477.47,326.73
2018,7,29,14,15,753.0,188.0,2.55,40.8,870.5,423.91,285.94
2018,7,29,14,30,705.0,208.0,2.6,40.8,830.0,369.05,243.98
2018,7,29,14,45,745.5,179.0,2.7,40.75,814.5,322.23,205.35
2018,7,29,15,0,786.0,150.0,2.8,40.7,799.0,265.16,159.19
2018,7,29,15,15,774.5,146.5,2.85,40.6,760.0,211.88,119.54
2018,7,29,15,30,763.0,143.0,2.9,40.5,721.0,160.01,86.48
2018,7,29,15,45,747.0,139.5,2.95,40.35,677.0,109.55,65.7
2018,7,29,16,0,731.0,136.0,3.0,40.2,633.0,84.02,60.6
2018,7,29,16,15,710.5,131.0,3.05,39.9,584.0,83.32,60.35
2018,7,29,16,30,690.0,126.0,3.1,39.6,535.0,82.45,59.96
2018,7,29,16,45,662.5,121.0,3.15,39.35,483.5,81.32,59.36
2018,7,29,17,0,635.0,116.0,3.2,39.1,432.0,80.07,58.67
2018,7,29,17,15,598.0,109.5,3.2,39.1,379.0,77.52,56.86
2018,7,29,17,30,561.0,103.0,3.2,39.1,326.0,74.83,54.91
2018,7,29,17,45,510.0,94.0,3.1,38.25,273.0,69.94,51.32
2018,7,29,18,0,459.0,85.0,3.0,37.4,220.0,62.84,45.79
2018,7,29,18,15,386.5,74.0,2.75,36.65,171.0,55.26,39.63
2018,7,29,18,30,314.0,63.0,2.5,35.9,122.0,47.52,33.08
2018,7,29,18,45,219.5,47.5,2.25,35.15,82.0,36.19,23.31
2018,7,29,19,0,125.0,32.0,2.0,34.4,42.0,24.84,11.36
2018,7,29,19,15,64.5,17.0,2.25,34.15,22.0,14.51,0.0
2018,7,29,19,30,4.0,2.0,2.5,33.9,2.0,0.0,0.0
2018,7,29,19,45,2.0,1.0,2.75,33.65,1.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,33.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.15,33.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,32.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.45,32.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.6,32.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.6,32.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.6,31.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.65,31.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.7,30.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,30.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,29.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,29.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.65,29.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,28.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,28.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.3,28.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,28.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,27.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,27.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.4,26.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,26.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.1,26.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.95,26.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.7,25.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,25.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.4,25.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,7,30,5,45,25.5,6.5,2.0,25.8,7.5,0.0,0.0
2018,7,30,6,0,51.0,13.0,2.2,26.0,15.0,45.97,0.0
2018,7,30,6,15,149.0,30.5,2.45,26.55,48.0,192.43,127.01
2018,7,30,6,30,247.0,48.0,2.7,27.1,81.0,295.77,229.83
2018,7,30,6,45,333.5,60.0,2.9,27.6,127.0,386.13,305.81
2018,7,30,7,0,420.0,72.0,3.1,28.1,173.0,483.18,382.68
2018,7,30,7,15,481.0,81.0,3.15,28.85,225.5,566.7,444.98
2018,7,30,7,30,542.0,90.0,3.2,29.6,278.0,646.7,501.72
2018,7,30,7,45,586.0,96.0,3.3,30.4,331.5,708.21,542.88
2018,7,30,8,0,630.0,102.0,3.4,31.2,385.0,769.33,582.35
2018,7,30,8,15,631.5,116.0,3.3,31.9,430.5,798.16,597.68
2018,7,30,8,30,633.0,130.0,3.2,32.6,476.0,824.06,610.78
2018,7,30,8,45,631.0,145.5,3.15,33.35,519.0,845.17,620.56
2018,7,30,9,0,629.0,161.0,3.1,34.1,562.0,863.0,628.08
2018,7,30,9,15,680.5,153.0,2.85,34.7,617.0,905.44,650.67
2018,7,30,9,30,732.0,145.0,2.6,35.3,672.0,944.83,670.28
2018,7,30,9,45,756.0,143.5,2.4,35.9,716.5,953.86,670.63
2018,7,30,10,0,780.0,142.0,2.2,36.5,761.0,967.06,673.76
2018,7,30,10,15,681.0,194.5,1.9,36.9,753.0,919.1,638.56
2018,7,30,10,30,582.0,247.0,1.6,37.3,745.0,858.67,594.86
2018,7,30,10,45,421.0,336.5,1.3,37.75,703.5,768.5,529.68
2018,7,30,11,0,260.0,426.0,1.0,38.2,662.0,670.68,459.9
2018,7,30,11,15,275.0,417.0,0.95,38.5,672.0,659.66,452.68
2018,7,30,11,30,290.0,408.0,0.9,38.8,682.0,647.06,443.67
2018,7,30,11,45,357.5,403.0,0.8,39.1,746.0,681.34,464.45
2018,7,30,12,0,425.0,398.0,0.7,39.4,810.0,716.03,484.18
2018,7,30,12,15,335.5,441.5,0.85,39.6,768.0,650.02,441.58
2018,7,30,12,30,246.0,485.0,1.0,39.8,726.0,593.4,404.86
2018,7,30,12,45,269.5,477.0,1.2,40.0,740.5,580.31,397.8
2018,7,30,13,0,293.0,469.0,1.4,40.2,755.0,565.16,388.55
2018,7,30,13,15,428.5,390.5,1.55,40.25,803.5,560.24,386.81
2018,7,30,13,30,564.0,312.0,1.7,40.3,852.0,548.0,378.65
2018,7,30,13,45,664.0,247.5,1.85,40.35,871.5,509.97,351.64
2018,7,30,14,0,764.0,183.0,2.0,40.4,891.0,470.46,321.54
2018,7,30,14,15,656.0,233.0,2.05,40.35,828.5,411.13,278.01
2018,7,30,14,30,548.0,283.0,2.1,40.3,766.0,369.22,247.09
2018,7,30,14,45,619.5,239.0,2.2,40.25,765.5,318.56,206.25
2018,7,30,15,0,691.0,195.0,2.3,40.2,765.0,264.9,162.37
2018,7,30,15,15,610.5,219.5,2.3,40.05,705.0,222.33,133.62
2018,7,30,15,30,530.0,244.0,2.3,39.9,645.0,191.58,117.87
2018,7,30,15,45,497.0,240.0,2.35,39.7,598.0,151.33,100.69
2018,7,30,16,0,464.0,236.0,2.4,39.5,551.0,140.11,104.28
2018,7,30,16,15,511.0,202.5,2.45,39.25,525.0,125.34,93.29
2018,7,30,16,30,558.0,169.0,2.5,39.0,499.0,109.25,81.15
2018,7,30,16,45,552.5,156.0,2.55,38.7,457.0,103.47,77.02
2018,7,30,17,0,547.0,143.0,2.6,38.4,415.0,97.22,72.47
2018,7,30,17,15,494.0,135.0,2.6,38.4,358.5,93.1,69.47
2018,7,30,17,30,441.0,127.0,2.6,38.4,302.0,88.84,66.3
2018,7,30,17,45,391.5,115.5,2.6,37.6,253.0,82.09,61.27
2018,7,30,18,0,342.0,104.0,2.6,36.8,204.0,75.08,55.85
2018,7,30,18,15,277.0,88.5,2.35,36.3,158.0,66.13,48.51
2018,7,30,18,30,212.0,73.0,2.1,35.8,112.0,54.8,38.95
2018,7,30,18,45,140.5,51.5,1.85,35.25,73.5,39.19,25.63
2018,7,30,19,0,69.0,30.0,1.6,34.7,35.0,23.27,9.85
2018,7,30,19,15,35.5,15.5,1.75,34.5,18.0,13.23,0.0
2018,7,30,19,30,2.0,1.0,1.9,34.3,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,2.05,34.15,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,34.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,33.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.3,33.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.35,33.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,33.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,32.8,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,32.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,32.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.5,31.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.6,31.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.65,31.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.7,30.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.75,30.55,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,30.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,30.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,29.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.9,29.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,29.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.0,29.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.0,29.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.0,28.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.0,28.75,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.9,28.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.8,28.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.7,28.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,27.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,27.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,27.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.95,27.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,27.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.55,27.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.4,27.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.3,27.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.4,27.15,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.6,27.2,0.0,0.0,0.0
2018,7,31,5,45,1.0,4.0,1.8,27.2,4.0,0.0,0.0
2018,7,31,6,0,2.0,8.0,2.0,27.2,8.0,8.2,0.0
2018,7,31,6,15,2.0,24.5,2.15,27.4,24.5,24.64,10.77
2018,7,31,6,30,2.0,41.0,2.3,27.6,41.0,41.33,27.05
2018,7,31,6,45,10.0,61.0,2.5,27.8,63.0,67.88,49.38
2018,7,31,7,0,18.0,81.0,2.7,28.0,85.0,93.86,71.05
2018,7,31,7,15,25.0,97.5,2.8,28.3,105.0,126.32,97.46
2018,7,31,7,30,32.0,114.0,2.9,28.6,125.0,148.4,115.08
2018,7,31,7,45,75.5,147.5,3.0,28.95,179.5,227.26,178.12
2018,7,31,8,0,119.0,181.0,3.1,29.3,234.0,326.76,254.81
2018,7,31,8,15,82.5,197.0,3.1,29.6,236.0,286.25,221.25
2018,7,31,8,30,46.0,213.0,3.1,29.9,238.0,264.21,202.04
2018,7,31,8,45,47.5,235.5,3.1,30.25,263.5,287.05,218.29
2018,7,31,9,0,49.0,258.0,3.1,30.6,289.0,309.36,233.82
2018,7,31,9,15,93.0,292.5,3.05,31.0,357.5,388.14,292.11
2018,7,31,9,30,137.0,327.0,3.0,31.4,426.0,487.81,363.22
2018,7,31,9,45,87.0,319.5,2.95,31.85,383.5,400.28,297.13
2018,7,31,10,0,37.0,312.0,2.9,32.3,341.0,336.27,248.14
2018,7,31,10,15,117.0,356.0,2.8,32.65,454.5,476.82,350.16
2018,7,31,10,30,197.0,400.0,2.7,33.0,568.0,592.59,430.18
2018,7,31,10,45,152.0,408.5,2.55,33.3,541.0,546.82,395.14
2018,7,31,11,0,107.0,417.0,2.4,33.6,514.0,501.99,361.69
2018,7,31,11,15,75.5,408.5,2.25,33.8,477.5,440.27,317.34
2018,7,31,11,30,44.0,400.0,2.1,34.0,441.0,396.82,285.49
2018,7,31,11,45,89.0,440.0,2.0,34.2,525.5,464.73,333.08
2018,7,31,12,0,134.0,480.0,1.9,34.4,610.0,535.09,380.41
2018,7,31,12,15,165.0,485.0,1.9,34.55,646.0,548.65,389.11
2018,7,31,12,30,196.0,490.0,1.9,34.7,682.0,558.84,395.71
2018,7,31,12,45,194.5,485.5,1.95,34.8,675.5,535.5,379.52
2018,7,31,13,0,193.0,481.0,2.0,34.9,669.0,512.18,363.38
2018,7,31,13,15,173.0,480.0,2.1,35.0,647.0,480.36,341.24
2018,7,31,13,30,153.0,479.0,2.2,35.1,625.0,450.39,320.25
2018,7,31,13,45,177.0,465.5,2.3,35.25,631.5,435.95,309.84
2018,7,31,14,0,201.0,452.0,2.4,35.4,638.0,419.36,297.39
2018,7,31,14,15,211.0,436.5,2.45,35.5,627.0,393.8,278.33
2018,7,31,14,30,221.0,421.0,2.5,35.6,616.0,367.48,258.38
2018,7,31,14,45,227.5,400.0,2.55,35.7,594.0,336.22,234.77
2018,7,31,15,0,234.0,379.0,2.6,35.8,572.0,291.1,201.26
2018,7,31,15,15,248.5,353.5,2.6,35.8,549.5,257.71,176.46
2018,7,31,15,30,263.0,328.0,2.6,35.8,527.0,223.42,152.87
2018,7,31,15,45,313.5,295.0,2.65,35.8,517.5,185.75,130.86
2018,7,31,16,0,364.0,262.0,2.7,35.8,508.0,164.28,124.84
2018,7,31,16,15,426.0,220.0,2.7,35.7,487.0,133.92,101.51
2018,7,31,16,30,488.0,178.0,2.7,35.6,466.0,113.45,85.71
