Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,16,45,549.5,149.0,2.7,35.45,444.0,98.77,74.38
2018,7,31,17,0,611.0,120.0,2.7,35.3,422.0,82.69,61.77
2018,7,31,17,15,588.5,110.0,2.7,35.3,372.5,77.94,58.17
2018,7,31,17,30,566.0,100.0,2.7,35.3,323.0,72.82,54.21
2018,7,31,17,45,531.5,89.5,2.35,34.6,273.0,66.83,49.61
2018,7,31,18,0,497.0,79.0,2.0,33.9,223.0,60.5,44.57
2018,7,31,18,15,374.0,70.0,1.8,33.0,165.0,52.37,37.89
2018,7,31,18,30,251.0,61.0,1.6,32.1,107.0,45.77,32.19
2018,7,31,18,45,200.0,44.5,1.35,31.2,73.0,33.91,21.84
2018,7,31,19,0,149.0,28.0,1.1,30.3,39.0,21.66,8.58
2018,7,31,19,15,79.5,15.0,1.15,29.95,20.5,12.8,0.0
2018,7,31,19,30,10.0,2.0,1.2,29.6,2.0,0.0,0.0
2018,7,31,19,45,5.0,1.0,1.25,29.25,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.3,28.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.3,28.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.25,28.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,27.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.1,27.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,27.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,27.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,26.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.45,25.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.35,25.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.3,25.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.35,24.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,8,1,5,45,42.0,7.0,1.7,23.8,8.0,0.0,0.0
2018,8,1,6,0,84.0,14.0,2.0,24.1,16.0,69.33,0.0
2018,8,1,6,15,203.5,28.5,2.15,24.8,50.5,226.69,144.45
2018,8,1,6,30,323.0,43.0,2.3,25.5,85.0,346.96,270.34
2018,8,1,6,45,410.5,53.0,2.4,26.25,133.0,443.04,349.86
2018,8,1,7,0,498.0,63.0,2.5,27.0,181.0,543.75,428.04
2018,8,1,7,15,555.5,70.5,2.5,27.9,234.5,619.09,482.79
2018,8,1,7,30,613.0,78.0,2.5,28.8,288.0,695.84,535.52
2018,8,1,7,45,654.5,83.0,2.45,29.7,343.0,755.15,573.11
2018,8,1,8,0,696.0,88.0,2.4,30.6,398.0,813.98,608.73
2018,8,1,8,15,724.5,93.0,2.35,31.15,452.5,853.34,630.82
2018,8,1,8,30,753.0,98.0,2.3,31.7,507.0,896.99,655.25
2018,8,1,8,45,775.5,101.0,2.25,32.3,559.0,929.8,671.87
2018,8,1,9,0,798.0,104.0,2.2,32.9,611.0,959.82,686.48
2018,8,1,9,15,815.0,106.5,2.3,33.35,658.5,980.58,697.05
2018,8,1,9,30,832.0,109.0,2.4,33.8,706.0,998.03,705.67
2018,8,1,9,45,845.5,110.5,2.5,34.25,749.0,994.77,701.46
2018,8,1,10,0,859.0,112.0,2.6,34.7,792.0,1000.61,703.27
2018,8,1,10,15,870.0,113.5,2.7,35.05,829.5,1000.31,701.59
2018,8,1,10,30,881.0,115.0,2.8,35.4,867.0,996.31,697.8
2018,8,1,10,45,889.0,116.0,2.9,35.75,897.5,985.15,689.69
2018,8,1,11,0,897.0,117.0,3.0,36.1,928.0,970.32,679.43
2018,8,1,11,15,902.5,117.0,3.1,36.4,950.5,948.58,665.09
2018,8,1,11,30,908.0,117.0,3.2,36.7,973.0,923.4,648.64
2018,8,1,11,45,913.0,117.5,3.3,36.95,989.0,894.88,630.2
2018,8,1,12,0,918.0,118.0,3.4,37.2,1005.0,863.13,609.66
2018,8,1,12,15,919.5,118.0,3.45,37.35,1011.5,825.18,585.02
2018,8,1,12,30,921.0,118.0,3.5,37.5,1018.0,784.72,558.63
2018,8,1,12,45,921.5,117.0,3.6,37.7,1015.5,740.54,528.02
2018,8,1,13,0,922.0,116.0,3.7,37.9,1013.0,694.44,495.14
2018,8,1,13,15,920.0,115.5,3.75,37.95,1002.5,645.43,459.55
2018,8,1,13,30,918.0,115.0,3.8,38.0,992.0,594.97,421.98
2018,8,1,13,45,915.0,113.5,3.85,38.1,973.5,542.02,381.5
2018,8,1,14,0,912.0,112.0,3.9,38.2,955.0,488.06,339.11
2018,8,1,14,15,908.0,110.5,3.9,38.15,929.5,432.87,294.82
2018,8,1,14,30,904.0,109.0,3.9,38.1,904.0,377.16,249.14
2018,8,1,14,45,897.0,107.0,3.9,38.05,870.5,319.97,202.06
2018,8,1,15,0,890.0,105.0,3.9,38.0,837.0,263.03,155.88
2018,8,1,15,15,880.5,103.5,3.9,37.85,798.0,206.45,113.11
2018,8,1,15,30,871.0,102.0,3.9,37.7,759.0,150.8,78.02
2018,8,1,15,45,858.0,99.5,3.9,37.5,713.5,95.57,57.45
2018,8,1,16,0,845.0,97.0,3.9,37.3,668.0,81.34,59.34
2018,8,1,16,15,827.5,94.5,3.9,37.0,618.0,70.17,50.72
2018,8,1,16,30,810.0,92.0,3.9,36.7,568.0,69.68,50.59
2018,8,1,16,45,785.5,88.5,3.85,36.4,514.0,68.31,49.75
2018,8,1,17,0,761.0,85.0,3.8,36.1,460.0,66.87,48.84
2018,8,1,17,15,728.5,80.5,3.8,36.1,404.5,64.49,47.1
2018,8,1,17,30,696.0,76.0,3.8,36.1,349.0,56.87,41.06
2018,8,1,17,45,651.5,70.5,3.25,35.0,294.0,53.68,38.75
2018,8,1,18,0,607.0,65.0,2.7,33.9,239.0,50.44,36.28
2018,8,1,18,15,541.0,56.5,2.4,32.85,186.5,44.59,31.48
2018,8,1,18,30,475.0,48.0,2.1,31.8,134.0,38.62,26.33
2018,8,1,18,45,368.5,37.0,1.8,30.7,90.0,30.21,18.85
2018,8,1,19,0,262.0,26.0,1.5,29.6,46.0,21.64,8.02
2018,8,1,19,15,139.5,14.5,1.55,29.25,24.0,12.38,0.0
2018,8,1,19,30,17.0,3.0,1.6,28.9,2.0,0.0,0.0
2018,8,1,19,45,8.5,1.5,1.65,28.5,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.7,28.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.7,27.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,27.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,27.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.7,26.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.7,26.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.65,25.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.55,25.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,24.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,5,45,36.0,6.0,1.1,22.8,7.0,0.0,0.0
2018,8,2,6,0,72.0,12.0,1.2,23.2,14.0,59.4,0.0
2018,8,2,6,15,181.0,28.0,1.25,23.95,47.5,208.65,128.71
2018,8,2,6,30,290.0,44.0,1.3,24.7,81.0,323.12,250.81
2018,8,2,6,45,374.0,56.0,1.3,25.45,128.5,413.11,325.31
2018,8,2,7,0,458.0,68.0,1.3,26.2,176.0,515.65,403.87
2018,8,2,7,15,515.0,77.5,1.3,27.25,229.0,592.19,458.45
2018,8,2,7,30,572.0,87.0,1.3,28.3,282.0,670.09,510.84
2018,8,2,7,45,612.0,94.0,1.25,29.3,336.5,729.84,547.55
2018,8,2,8,0,652.0,101.0,1.2,30.3,391.0,788.99,582.12
2018,8,2,8,15,680.0,107.5,1.15,30.85,444.5,834.75,607.51
2018,8,2,8,30,708.0,114.0,1.1,31.4,498.0,878.65,630.96
2018,8,2,8,45,709.5,125.0,1.0,31.95,542.5,899.31,638.37
2018,8,2,9,0,711.0,136.0,0.9,32.5,587.0,916.71,643.81
2018,8,2,9,15,600.0,191.5,0.9,32.9,592.5,865.97,609.24
2018,8,2,9,30,489.0,247.0,0.9,33.3,598.0,801.35,564.22
2018,8,2,9,45,406.0,295.5,0.9,33.7,598.5,761.53,534.89
2018,8,2,10,0,323.0,344.0,0.9,34.1,599.0,700.5,492.1
2018,8,2,10,15,302.5,370.5,1.0,34.4,618.5,697.14,489.09
2018,8,2,10,30,282.0,397.0,1.1,34.7,638.0,691.82,484.27
2018,8,2,10,45,401.0,359.5,1.15,35.05,715.0,770.77,536.39
2018,8,2,11,0,520.0,322.0,1.2,35.4,792.0,829.86,574.2
2018,8,2,11,15,461.5,361.5,1.3,35.65,786.0,790.65,547.16
2018,8,2,11,30,403.0,401.0,1.4,35.9,780.0,750.11,520.06
2018,8,2,11,45,322.5,432.0,1.45,36.1,738.5,676.75,471.22
2018,8,2,12,0,242.0,463.0,1.5,36.3,697.0,615.35,429.53
2018,8,2,12,15,368.0,414.5,1.6,36.5,772.5,652.0,456.29
2018,8,2,12,30,494.0,366.0,1.7,36.7,848.0,682.7,477.57
2018,8,2,12,45,611.0,299.0,1.75,36.9,894.0,674.37,472.84
2018,8,2,13,0,728.0,232.0,1.8,37.1,940.0,661.9,464.67
2018,8,2,13,15,724.5,232.0,1.85,37.2,930.0,616.35,432.62
2018,8,2,13,30,721.0,232.0,1.9,37.3,920.0,570.1,399.44
2018,8,2,13,45,715.5,230.0,1.95,37.45,901.5,520.91,363.27
2018,8,2,14,0,710.0,228.0,2.0,37.6,883.0,471.6,325.99
2018,8,2,14,15,711.5,219.0,2.05,37.65,859.5,420.37,286.43
2018,8,2,14,30,713.0,210.0,2.1,37.7,836.0,368.73,245.58
2018,8,2,14,45,715.5,198.5,2.15,37.7,806.5,315.47,203.05
2018,8,2,15,0,718.0,187.0,2.2,37.7,777.0,261.99,160.7
2018,8,2,15,15,708.5,180.5,2.25,37.65,738.5,209.65,121.92
2018,8,2,15,30,699.0,174.0,2.3,37.6,700.0,158.65,89.77
2018,8,2,15,45,687.5,166.0,2.35,37.55,656.5,108.21,69.55
2018,8,2,16,0,676.0,158.0,2.4,37.5,613.0,96.42,71.11
2018,8,2,16,15,635.0,156.5,2.5,37.3,558.0,98.22,72.84
2018,8,2,16,30,594.0,155.0,2.6,37.1,503.0,100.16,74.7
2018,8,2,16,45,590.5,141.5,2.65,36.85,459.5,94.48,70.53
2018,8,2,17,0,587.0,128.0,2.7,36.6,416.0,88.21,65.87
2018,8,2,17,15,550.0,119.5,2.7,36.6,363.5,84.62,63.24
2018,8,2,17,30,513.0,111.0,2.7,36.6,311.0,79.23,59.1
2018,8,2,17,45,465.0,100.0,2.4,35.65,259.5,72.44,53.96
2018,8,2,18,0,417.0,89.0,2.1,34.7,208.0,65.4,48.42
2018,8,2,18,15,352.0,75.0,2.0,33.85,160.0,55.85,40.57
2018,8,2,18,30,287.0,61.0,1.9,33.0,112.0,46.02,32.2
2018,8,2,18,45,203.0,43.5,1.75,32.1,73.5,33.22,21.07
2018,8,2,19,0,119.0,26.0,1.6,31.2,35.0,20.09,6.3
2018,8,2,19,15,62.0,13.5,1.75,30.95,18.0,11.52,0.0
2018,8,2,19,30,5.0,1.0,1.9,30.7,1.0,0.0,0.0
2018,8,2,19,45,2.5,0.5,2.05,30.45,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,30.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.5,29.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.7,29.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.1,28.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,28.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.2,28.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.15,27.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,25.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,24.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,3,5,45,30.0,6.0,0.85,24.2,6.5,0.0,0.0
2018,8,3,6,0,60.0,12.0,0.9,24.5,13.0,51.19,0.0
2018,8,3,6,15,161.5,28.0,0.95,25.4,45.0,193.78,114.05
2018,8,3,6,30,263.0,44.0,1.0,26.3,77.0,302.76,232.69
2018,8,3,6,45,348.0,56.5,1.05,27.15,123.5,393.13,307.26
2018,8,3,7,0,433.0,69.0,1.1,28.0,170.0,495.49,385.27
2018,8,3,7,15,492.5,78.0,1.25,28.8,222.5,572.96,441.68
2018,8,3,7,30,552.0,87.0,1.4,29.6,275.0,651.87,496.45
2018,8,3,7,45,595.0,94.0,1.6,30.35,329.5,713.9,537.69
2018,8,3,8,0,638.0,101.0,1.8,31.1,384.0,775.52,577.36
2018,8,3,8,15,669.0,106.5,1.85,31.6,437.5,822.66,605.54
2018,8,3,8,30,700.0,112.0,1.9,32.1,491.0,868.08,632.04
2018,8,3,8,45,724.5,116.5,2.0,32.65,543.0,903.6,652.01
2018,8,3,9,0,749.0,121.0,2.1,33.2,595.0,929.97,666.0
2018,8,3,9,15,767.5,124.0,2.15,33.65,642.5,952.51,677.36
2018,8,3,9,30,786.0,127.0,2.2,34.1,690.0,971.79,686.72
2018,8,3,9,45,800.5,130.0,2.3,34.55,733.0,983.58,691.99
2018,8,3,10,0,815.0,133.0,2.4,35.0,776.0,991.8,695.21
2018,8,3,10,15,827.0,134.0,2.5,35.4,813.0,991.64,693.53
2018,8,3,10,30,839.0,135.0,2.6,35.8,850.0,974.61,681.56
2018,8,3,10,45,848.0,136.0,2.65,36.15,880.5,964.54,673.89
2018,8,3,11,0,857.0,137.0,2.7,36.5,911.0,950.87,664.05
2018,8,3,11,15,862.0,139.0,2.8,36.8,933.5,930.85,650.88
2018,8,3,11,30,867.0,141.0,2.9,37.1,956.0,907.4,635.64
2018,8,3,11,45,869.5,143.0,3.0,37.4,971.0,878.5,616.93
2018,8,3,12,0,872.0,145.0,3.1,37.7,986.0,846.57,596.27
2018,8,3,12,15,874.5,144.5,3.15,37.9,992.5,809.88,572.44
2018,8,3,12,30,877.0,144.0,3.2,38.1,999.0,770.79,546.36
2018,8,3,12,45,878.5,142.5,3.3,38.3,997.5,728.12,516.73
2018,8,3,13,0,880.0,141.0,3.4,38.5,996.0,683.63,485.17
2018,8,3,13,15,879.0,140.0,3.45,38.6,986.0,636.28,450.87
2018,8,3,13,30,878.0,139.0,3.5,38.7,976.0,587.53,414.66
2018,8,3,13,45,874.5,137.5,3.55,38.75,957.5,535.93,375.53
2018,8,3,14,0,871.0,136.0,3.6,38.8,939.0,483.46,334.62
2018,8,3,14,15,865.5,134.5,3.65,38.8,913.0,429.5,291.64
2018,8,3,14,30,860.0,133.0,3.7,38.8,887.0,375.25,247.49
2018,8,3,14,45,852.0,130.5,3.75,38.75,853.5,319.59,202.1
2018,8,3,15,0,844.0,128.0,3.8,38.7,820.0,264.32,157.78
2018,8,3,15,15,833.0,125.5,3.8,38.55,780.0,200.24,110.14
2018,8,3,15,30,822.0,123.0,3.8,38.4,740.0,145.44,76.16
2018,8,3,15,45,807.0,120.0,3.8,38.25,694.5,91.7,57.03
2018,8,3,16,0,792.0,117.0,3.8,38.1,649.0,82.25,59.86
2018,8,3,16,15,770.5,114.0,3.8,37.8,598.5,82.06,59.99
2018,8,3,16,30,749.0,111.0,3.8,37.5,548.0,81.8,60.07
2018,8,3,16,45,714.5,108.5,3.8,37.2,493.0,74.36,54.43
2018,8,3,17,0,680.0,106.0,3.8,36.9,438.0,74.28,54.66
2018,8,3,17,15,637.5,99.5,3.8,36.9,381.0,71.31,52.47
2018,8,3,17,30,595.0,93.0,3.8,36.9,324.0,68.2,50.13
2018,8,3,17,45,554.5,85.0,3.6,35.95,273.0,63.84,46.9
2018,8,3,18,0,514.0,77.0,3.4,35.0,222.0,59.31,43.39
2018,8,3,18,15,436.0,67.0,3.25,34.2,171.0,52.69,37.91
2018,8,3,18,30,358.0,57.0,3.1,33.4,120.0,43.48,30.05
2018,8,3,18,45,254.5,42.5,2.95,32.65,79.0,32.67,20.51
2018,8,3,19,0,151.0,28.0,2.8,31.9,38.0,21.7,6.33
2018,8,3,19,15,78.5,14.5,3.0,31.6,19.5,12.38,0.0
2018,8,3,19,30,6.0,1.0,3.2,31.3,1.0,0.0,0.0
2018,8,3,19,45,3.0,0.5,3.4,31.0,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.6,30.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.8,30.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,30.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.15,29.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.3,29.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,4.25,29.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,4.15,28.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,4.1,28.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.85,28.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,27.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.0,27.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.55,26.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.1,26.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,26.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,25.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.45,25.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,4,5,45,33.0,6.5,1.2,24.1,7.0,0.0,0.0
2018,8,4,6,0,66.0,13.0,1.4,24.4,14.0,56.11,0.0
2018,8,4,6,15,184.0,27.5,1.6,25.0,47.0,208.43,118.19
2018,8,4,6,30,302.0,42.0,1.8,25.6,80.0,329.56,254.96
2018,8,4,6,45,366.0,51.0,1.95,26.2,120.0,404.59,319.28
2018,8,4,7,0,430.0,60.0,2.1,26.8,160.0,482.47,381.22
2018,8,4,7,15,428.0,72.0,2.25,27.5,194.0,509.07,401.56
2018,8,4,7,30,426.0,84.0,2.4,28.2,228.0,523.13,411.15
2018,8,4,7,45,562.0,85.0,2.55,28.85,311.0,671.35,517.74
2018,8,4,8,0,698.0,86.0,2.7,29.5,394.0,812.96,613.59
2018,8,4,8,15,726.0,90.0,2.85,30.15,447.5,850.81,635.43
2018,8,4,8,30,754.0,94.0,3.0,30.8,501.0,892.73,660.37
2018,8,4,8,45,728.5,110.0,3.1,31.45,535.5,893.01,656.89
2018,8,4,9,0,703.0,126.0,3.2,32.1,570.0,896.11,655.76
2018,8,4,9,15,740.5,124.5,3.25,32.65,624.5,925.44,671.95
2018,8,4,9,30,778.0,123.0,3.3,33.2,679.0,958.9,690.49
2018,8,4,9,45,649.5,183.0,3.4,33.75,666.5,896.78,647.32
2018,8,4,10,0,521.0,243.0,3.5,34.3,654.0,812.96,588.28
2018,8,4,10,15,602.5,221.0,3.55,34.7,717.5,867.39,624.41
2018,8,4,10,30,684.0,199.0,3.6,35.1,781.0,909.79,650.29
2018,8,4,10,45,635.5,227.5,3.7,35.5,783.0,872.62,623.94
2018,8,4,11,0,587.0,256.0,3.8,35.9,785.0,832.73,595.26
2018,8,4,11,15,616.5,246.5,3.85,36.2,814.5,827.71,591.43
2018,8,4,11,30,646.0,237.0,3.9,36.5,844.0,818.75,584.77
2018,8,4,11,45,614.5,263.0,3.95,36.8,847.5,785.18,560.37
2018,8,4,12,0,583.0,289.0,4.0,37.1,851.0,749.7,534.8
2018,8,4,12,15,677.0,242.0,4.1,37.25,898.5,751.48,537.06
2018,8,4,12,30,771.0,195.0,4.2,37.4,946.0,740.46,530.2
2018,8,4,12,45,692.0,236.0,4.25,37.6,909.0,680.89,487.08
2018,8,4,13,0,613.0,277.0,4.3,37.8,872.0,619.83,442.94
2018,8,4,13,15,627.0,267.5,4.35,37.75,870.0,582.38,415.97
2018,8,4,13,30,641.0,258.0,4.4,37.7,868.0,543.09,386.83
2018,8,4,13,45,511.0,311.0,4.5,37.7,791.5,479.31,339.82
2018,8,4,14,0,381.0,364.0,4.6,37.7,715.0,421.13,297.34
2018,8,4,14,15,427.5,333.0,4.7,37.55,716.0,389.04,272.0
2018,8,4,14,30,474.0,302.0,4.8,37.4,717.0,352.45,242.2
2018,8,4,14,45,354.0,326.5,4.9,37.25,629.5,311.31,213.3
2018,8,4,15,0,234.0,351.0,5.0,37.1,542.0,272.97,188.44
2018,8,4,15,15,194.5,335.0,5.1,36.9,488.5,251.23,174.37
2018,8,4,15,30,155.0,319.0,5.2,36.7,435.0,220.81,155.36
2018,8,4,15,45,211.5,294.0,5.3,36.5,442.0,193.7,147.51
2018,8,4,16,0,268.0,269.0,5.4,36.3,449.0,166.35,126.74
2018,8,4,16,15,253.5,245.0,5.5,35.95,404.5,155.24,118.62
2018,8,4,16,30,239.0,221.0,5.6,35.6,360.0,143.42,109.84
2018,8,4,16,45,311.0,188.0,5.7,35.3,350.5,127.04,97.3
2018,8,4,17,0,383.0,155.0,5.8,35.0,341.0,102.78,78.25
2018,8,4,17,15,451.5,132.0,5.8,35.0,325.5,90.94,68.94
2018,8,4,17,30,520.0,109.0,5.8,35.0,310.0,78.08,58.68
2018,8,4,17,45,464.5,99.5,5.8,34.1,257.5,72.18,54.2
2018,8,4,18,0,409.0,90.0,5.8,33.2,205.0,66.11,49.39
2018,8,4,18,15,317.0,75.5,5.65,32.7,152.5,56.04,40.95
2018,8,4,18,30,225.0,61.0,5.5,32.2,100.0,45.76,32.06
2018,8,4,18,45,149.5,44.0,5.4,31.75,66.0,33.89,21.49
2018,8,4,19,0,74.0,27.0,5.3,31.3,32.0,20.97,4.9
2018,8,4,19,15,37.0,13.5,5.15,30.95,16.0,11.52,0.0
2018,8,4,19,30,0.0,0.0,5.0,30.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.85,30.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,29.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,29.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.05,28.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.8,28.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,28.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.55,27.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.0,27.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.95,27.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.85,26.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.6,26.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.45,26.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.35,25.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.25,25.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,8,5,5,45,4.5,4.5,2.15,25.2,4.5,0.0,0.0
2018,8,5,6,0,9.0,9.0,2.3,25.3,9.0,13.82,0.0
2018,8,5,6,15,84.5,27.5,2.45,25.75,37.5,121.66,63.17
2018,8,5,6,30,160.0,46.0,2.6,26.2,66.0,211.46,162.93
2018,8,5,6,45,238.5,61.0,2.8,26.7,107.5,312.35,247.6
2018,8,5,7,0,317.0,76.0,3.0,27.2,149.0,402.99,321.5
2018,8,5,7,15,396.0,84.5,3.1,27.6,201.0,489.62,389.29
2018,8,5,7,30,475.0,93.0,3.2,28.0,253.0,580.41,456.64
2018,8,5,7,45,502.0,100.0,3.3,28.45,296.5,634.34,494.28
2018,8,5,8,0,529.0,107.0,3.4,28.9,340.0,678.63,523.92
2018,8,5,8,15,568.0,114.0,3.4,29.25,394.0,733.37,560.06
2018,8,5,8,30,607.0,121.0,3.4,29.6,448.0,786.96,594.43
2018,8,5,8,45,643.5,126.0,3.45,30.0,503.5,833.96,623.65
2018,8,5,9,0,680.0,131.0,3.5,30.4,559.0,878.87,651.0
2018,8,5,9,15,712.0,132.0,3.5,30.8,611.5,911.79,669.71
2018,8,5,9,30,744.0,133.0,3.5,31.2,664.0,935.37,682.17
2018,8,5,9,45,625.5,181.5,3.5,31.55,646.5,870.6,636.56
2018,8,5,10,0,507.0,230.0,3.5,31.9,629.0,784.63,575.36
2018,8,5,10,15,503.0,250.5,3.55,32.2,662.0,791.11,578.02
2018,8,5,10,30,499.0,271.0,3.6,32.5,695.0,794.52,578.11
2018,8,5,10,45,454.0,313.0,3.65,32.8,709.0,776.55,562.83
2018,8,5,11,0,409.0,355.0,3.7,33.1,723.0,755.73,545.93
2018,8,5,11,15,341.5,402.5,3.75,33.35,715.0,705.96,509.49
2018,8,5,11,30,274.0,450.0,3.8,33.6,707.0,670.53,482.61
2018,8,5,11,45,266.0,451.0,3.85,33.8,703.5,644.74,464.28
2018,8,5,12,0,258.0,452.0,3.9,34.0,700.0,618.28,445.41
2018,8,5,12,15,330.5,424.0,3.95,34.15,744.0,629.73,454.25
2018,8,5,12,30,403.0,396.0,4.0,34.3,788.0,637.72,460.1
2018,8,5,12,45,331.5,424.5,4.0,34.45,746.5,580.72,418.6
2018,8,5,13,0,260.0,453.0,4.0,34.6,705.0,529.91,381.55
2018,8,5,13,15,292.5,419.5,4.05,34.7,700.0,501.18,361.33
2018,8,5,13,30,325.0,386.0,4.1,34.8,695.0,470.45,338.98
2018,8,5,13,45,433.0,340.0,4.1,34.9,743.0,459.93,329.92
2018,8,5,14,0,541.0,294.0,4.1,35.0,791.0,444.19,315.34
2018,8,5,14,15,596.0,264.0,4.1,35.05,797.0,402.83,281.51
2018,8,5,14,30,651.0,234.0,4.1,35.1,803.0,360.59,245.64
2018,8,5,14,45,653.5,218.5,4.1,35.1,771.0,307.83,202.76
2018,8,5,15,0,656.0,203.0,4.1,35.1,739.0,255.0,160.38
2018,8,5,15,15,475.5,250.5,4.1,34.95,629.0,217.61,139.33
2018,8,5,15,30,295.0,298.0,4.1,34.8,519.0,206.72,141.36
2018,8,5,15,45,472.5,225.5,4.05,34.7,553.5,135.78,102.98
2018,8,5,16,0,650.0,153.0,4.0,34.6,588.0,93.3,69.62
2018,8,5,16,15,644.5,144.5,3.95,34.4,547.5,91.2,68.26
2018,8,5,16,30,639.0,136.0,3.9,34.2,507.0,88.75,66.58
2018,8,5,16,45,586.5,134.5,3.85,34.0,449.5,89.99,67.89
2018,8,5,17,0,534.0,133.0,3.8,33.8,392.0,91.15,69.15
2018,8,5,17,15,414.5,135.0,3.8,33.8,321.0,92.49,70.5
2018,8,5,17,30,295.0,137.0,3.8,33.8,250.0,97.89,75.15
2018,8,5,17,45,360.5,108.5,3.5,33.2,224.0,77.37,58.63
2018,8,5,18,0,426.0,80.0,3.2,32.6,198.0,59.3,43.83
2018,8,5,18,15,369.5,67.5,2.9,32.1,153.0,50.69,36.59
2018,8,5,18,30,313.0,55.0,2.6,31.6,108.0,41.83,28.89
2018,8,5,18,45,220.5,40.0,2.3,31.1,70.5,30.71,18.95
2018,8,5,19,0,128.0,25.0,2.0,30.6,33.0,19.38,2.91
2018,8,5,19,15,64.0,12.5,2.05,30.35,16.5,10.67,0.0
2018,8,5,19,30,0.0,0.0,2.1,30.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,29.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,29.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.25,29.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,29.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,28.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.4,28.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,28.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,27.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.85,27.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,27.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,26.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,26.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,26.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,1.05,24.4,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,8,6,5,45,2.0,3.5,1.4,24.75,3.5,0.0,0.0
2018,8,6,6,0,4.0,7.0,1.6,24.9,7.0,8.7,0.0
2018,8,6,6,15,13.5,22.0,1.7,25.45,23.5,35.04,12.93
2018,8,6,6,30,23.0,37.0,1.8,26.0,40.0,59.94,42.21
2018,8,6,6,45,143.0,55.0,1.85,26.5,86.5,206.56,163.41
2018,8,6,7,0,263.0,73.0,1.9,27.0,133.0,353.26,281.37
2018,8,6,7,15,439.0,70.5,1.95,27.7,203.5,516.72,406.76
2018,8,6,7,30,615.0,68.0,2.0,28.4,274.0,683.52,525.8
2018,8,6,7,45,660.5,70.5,2.05,29.1,328.5,742.78,563.63
2018,8,6,8,0,706.0,73.0,2.1,29.8,383.0,797.68,597.78
2018,8,6,8,15,734.0,76.5,2.1,30.4,436.0,841.01,622.91
2018,8,6,8,30,762.0,80.0,2.1,31.0,489.0,882.39,646.16
2018,8,6,8,45,721.0,100.0,2.1,31.65,518.0,873.18,635.84
2018,8,6,9,0,680.0,120.0,2.1,32.3,547.0,865.02,626.9
2018,8,6,9,15,548.5,170.0,2.1,32.8,532.0,789.83,574.54
2018,8,6,9,30,417.0,220.0,2.1,33.3,517.0,697.89,508.44
2018,8,6,9,45,540.5,197.0,2.1,33.8,606.5,800.92,577.53
2018,8,6,10,0,664.0,174.0,2.1,34.3,696.0,891.34,632.95
2018,8,6,10,15,716.0,157.0,2.15,34.7,744.0,904.51,638.66
2018,8,6,10,30,768.0,140.0,2.2,35.1,792.0,922.32,648.08
2018,8,6,10,45,583.0,239.5,2.25,35.5,744.5,833.12,588.43
2018,8,6,11,0,398.0,339.0,2.3,35.9,697.0,730.12,516.08
2018,8,6,11,15,505.0,296.5,2.35,36.2,762.5,768.76,543.48
2018,8,6,11,30,612.0,254.0,2.4,36.5,828.0,803.15,566.49
2018,8,6,11,45,561.0,274.0,2.5,36.85,806.0,748.1,528.58
2018,8,6,12,0,510.0,294.0,2.6,37.2,784.0,694.44,491.8
2018,8,6,12,15,279.0,337.5,2.7,37.35,606.0,516.04,368.21
2018,8,6,12,30,48.0,381.0,2.8,37.5,428.0,355.9,253.22
2018,8,6,12,45,72.0,352.0,2.85,37.7,422.0,341.84,244.18
2018,8,6,13,0,96.0,323.0,2.9,37.9,416.0,327.0,233.89
2018,8,6,13,15,282.0,323.0,3.05,37.95,591.5,423.03,302.55
2018,8,6,13,30,468.0,323.0,3.2,38.0,767.0,498.44,353.44
2018,8,6,13,45,338.0,359.0,3.3,38.1,676.5,431.78,305.01
2018,8,6,14,0,208.0,395.0,3.4,38.2,586.0,382.68,270.02
2018,8,6,14,15,144.5,367.5,3.5,38.1,498.5,322.13,227.54
2018,8,6,14,30,81.0,340.0,3.6,38.0,411.0,279.35,198.03
2018,8,6,14,45,102.0,358.5,3.7,37.9,444.0,275.58,194.49
2018,8,6,15,0,123.0,377.0,3.8,37.8,477.0,277.24,194.68
2018,8,6,15,15,162.5,352.0,3.9,37.55,477.5,254.5,177.12
2018,8,6,15,30,202.0,327.0,4.0,37.3,478.0,227.75,158.38
2018,8,6,15,45,168.0,302.0,4.1,37.05,422.0,195.14,148.0
2018,8,6,16,0,134.0,277.0,4.2,36.8,366.0,181.02,137.7
2018,8,6,16,15,120.5,256.5,4.3,36.4,332.0,170.23,129.98
2018,8,6,16,30,107.0,236.0,4.4,36.0,298.0,158.96,121.79
2018,8,6,16,45,118.5,213.5,4.45,35.6,276.0,146.53,112.6
2018,8,6,17,0,130.0,191.0,4.5,35.2,254.0,133.52,102.82
2018,8,6,17,15,251.0,149.5,4.5,35.2,252.0,104.76,80.02
2018,8,6,17,30,372.0,108.0,4.5,35.2,250.0,75.87,56.79
2018,8,6,17,45,415.5,91.0,4.55,34.25,225.0,66.0,49.06
2018,8,6,18,0,459.0,74.0,4.6,33.3,200.0,56.73,41.59
2018,8,6,18,15,289.5,66.5,4.5,32.8,139.5,49.48,35.47
2018,8,6,18,30,120.0,59.0,4.4,32.3,79.0,44.7,31.11
2018,8,6,18,45,117.0,40.5,4.3,31.8,54.0,31.27,19.22
2018,8,6,19,0,114.0,22.0,4.2,31.3,29.0,17.06,0.5
2018,8,6,19,15,57.0,11.0,4.2,30.95,14.5,9.39,0.0
2018,8,6,19,30,0.0,0.0,4.2,30.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,30.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,29.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.05,29.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,29.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,29.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,28.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,28.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,28.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.6,27.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.5,27.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,27.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.2,27.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.0,26.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,26.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.6,26.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,25.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,25.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,25.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.15,25.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,25.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,24.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,24.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.0,24.85,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,8,7,5,45,16.0,4.5,2.2,25.2,5.0,0.0,0.0
2018,8,7,6,0,32.0,9.0,2.3,25.4,10.0,29.48,0.0
2018,8,7,6,15,133.5,25.5,2.45,25.95,40.0,165.89,75.58
2018,8,7,6,30,235.0,42.0,2.6,26.5,70.0,279.43,214.8
2018,8,7,6,45,334.0,53.0,2.75,27.0,116.0,377.05,298.27
2018,8,7,7,0,433.0,64.0,2.9,27.5,162.0,489.53,387.39
2018,8,7,7,15,461.5,74.0,2.95,28.1,204.5,540.7,426.19
2018,8,7,7,30,490.0,84.0,3.0,28.7,247.0,591.7,462.88
2018,8,7,7,45,430.0,97.5,3.0,29.3,260.0,553.11,432.04
2018,8,7,8,0,370.0,111.0,3.0,29.9,273.0,520.08,405.29
2018,8,7,8,15,528.0,106.5,3.0,30.5,371.0,684.75,522.44
2018,8,7,8,30,686.0,102.0,3.0,31.1,469.0,840.74,626.08
2018,8,7,8,45,714.0,105.0,3.0,31.75,521.5,872.04,642.08
2018,8,7,9,0,742.0,108.0,3.0,32.4,574.0,906.99,661.18
2018,8,7,9,15,776.5,105.0,2.95,32.9,626.5,938.49,677.78
2018,8,7,9,30,811.0,102.0,2.9,33.4,679.0,954.77,684.43
2018,8,7,9,45,823.0,104.5,2.9,33.95,720.5,963.75,686.84
2018,8,7,10,0,835.0,107.0,2.9,34.5,762.0,969.27,687.23
2018,8,7,10,15,844.0,109.0,2.9,34.95,798.0,967.66,683.58
2018,8,7,10,30,853.0,111.0,2.9,35.4,834.0,962.45,677.89
2018,8,7,10,45,778.0,152.5,2.95,35.85,830.0,925.17,652.5
2018,8,7,11,0,703.0,194.0,3.0,36.3,826.0,880.33,622.54
2018,8,7,11,15,670.5,220.0,3.0,36.6,834.5,850.74,602.14
2018,8,7,11,30,638.0,246.0,3.0,36.9,843.0,818.38,578.83
2018,8,7,11,45,560.0,295.5,3.05,37.2,825.5,765.0,541.08
2018,8,7,12,0,482.0,345.0,3.1,37.5,808.0,715.14,505.51
2018,8,7,12,15,331.0,395.0,3.15,37.65,714.0,604.94,428.91
2018,8,7,12,30,180.0,445.0,3.2,37.8,620.0,509.04,360.9
2018,8,7,12,45,211.5,437.5,3.25,37.95,642.5,507.92,360.46
2018,8,7,13,0,243.0,430.0,3.3,38.1,665.0,500.93,355.35
2018,8,7,13,15,177.0,436.0,3.35,38.15,606.0,448.78,318.2
2018,8,7,13,30,111.0,442.0,3.4,38.2,547.0,399.78,283.49
2018,8,7,13,45,265.5,387.0,3.45,38.25,632.0,415.03,293.76
2018,8,7,14,0,420.0,332.0,3.5,38.3,717.0,414.99,290.98
2018,8,7,14,15,565.5,261.0,3.55,38.15,763.0,387.16,266.77
2018,8,7,14,30,711.0,190.0,3.6,38.0,809.0,348.58,232.23
2018,8,7,14,45,748.0,166.0,3.65,37.9,795.0,302.57,193.19
2018,8,7,15,0,785.0,142.0,3.7,37.8,781.0,246.71,147.37
2018,8,7,15,15,772.0,140.0,3.7,37.65,742.0,193.79,108.52
2018,8,7,15,30,759.0,138.0,3.7,37.5,703.0,142.47,78.06
2018,8,7,15,45,620.5,174.0,3.7,37.35,616.5,103.4,76.53
2018,8,7,16,0,482.0,210.0,3.7,37.2,530.0,127.01,95.42
2018,8,7,16,15,434.5,194.0,3.75,36.95,465.5,119.96,90.25
2018,8,7,16,30,387.0,178.0,3.8,36.7,401.0,112.46,84.72
2018,8,7,16,45,217.5,152.5,3.8,36.45,275.5,104.61,78.87
2018,8,7,17,0,48.0,127.0,3.8,36.2,150.0,98.68,74.5
2018,8,7,17,15,108.5,128.5,3.8,36.2,172.0,95.45,72.19
2018,8,7,17,30,169.0,130.0,3.8,36.2,194.0,96.38,73.18
2018,8,7,17,45,285.0,107.0,3.7,35.5,193.5,78.8,59.22
2018,8,7,18,0,401.0,84.0,3.6,34.8,193.0,61.97,45.59
2018,8,7,18,15,333.5,71.0,3.5,34.4,147.5,53.04,38.1
2018,8,7,18,30,266.0,58.0,3.4,34.0,102.0,43.86,30.14
2018,8,7,18,45,172.0,41.0,3.25,33.6,65.5,31.34,19.0
2018,8,7,19,0,78.0,24.0,3.1,33.2,29.0,18.73,0.0
2018,8,7,19,15,39.0,12.0,3.2,32.95,14.5,10.24,0.0
2018,8,7,19,30,0.0,0.0,3.3,32.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.4,32.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.5,32.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,31.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,31.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.7,31.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.9,30.7,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,30.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,4.1,30.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,4.2,29.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,4.2,29.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,4.2,29.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,4.2,28.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,4.2,28.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,4.15,28.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,4.1,28.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,4.0,27.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.8,27.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.45,26.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.3,26.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.1,26.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,25.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.7,25.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.6,25.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.45,25.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.45,25.75,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,8,8,5,45,16.5,5.0,2.6,26.05,5.0,0.0,0.0
2018,8,8,6,0,33.0,10.0,2.7,26.2,10.0,31.0,0.0
2018,8,8,6,15,137.5,26.0,2.85,26.65,40.0,169.05,69.04
2018,8,8,6,30,242.0,42.0,3.0,27.1,70.0,285.23,218.49
2018,8,8,6,45,344.0,52.0,3.15,27.55,116.0,383.68,302.99
2018,8,8,7,0,446.0,62.0,3.3,28.0,162.0,498.06,393.75
2018,8,8,7,15,513.5,68.5,3.35,28.6,215.0,579.24,455.04
2018,8,8,7,30,581.0,75.0,3.4,29.2,268.0,662.36,514.73
2018,8,8,7,45,630.0,78.5,3.5,29.8,323.0,725.63,557.74
2018,8,8,8,0,679.0,82.0,3.6,30.4,378.0,788.85,599.21
2018,8,8,8,15,710.0,86.0,3.6,31.0,432.0,829.63,623.45
2018,8,8,8,30,741.0,90.0,3.6,31.6,486.0,874.19,649.78
2018,8,8,8,45,692.0,113.5,3.6,32.2,513.0,866.47,640.46
2018,8,8,9,0,643.0,137.0,3.6,32.8,540.0,848.26,624.66
2018,8,8,9,15,719.0,122.5,3.6,33.3,606.0,900.46,656.42
2018,8,8,9,30,795.0,108.0,3.6,33.8,672.0,957.59,690.31
2018,8,8,9,45,785.5,120.0,3.55,34.35,706.0,955.63,685.07
2018,8,8,10,0,776.0,132.0,3.5,34.9,740.0,949.86,678.03
2018,8,8,10,15,662.0,188.0,3.5,35.3,724.0,891.12,637.73
2018,8,8,10,30,548.0,244.0,3.5,35.7,708.0,820.3,587.87
2018,8,8,10,45,646.5,205.0,3.55,36.15,771.5,859.21,613.95
2018,8,8,11,0,745.0,166.0,3.6,36.6,835.0,884.23,628.25
2018,8,8,11,15,817.0,138.0,3.6,36.95,888.0,886.02,627.65
2018,8,8,11,30,889.0,110.0,3.6,37.3,941.0,895.82,632.48
2018,8,8,11,45,891.0,111.0,3.65,37.65,955.0,865.61,611.91
2018,8,8,12,0,893.0,112.0,3.7,38.0,969.0,832.39,589.66
2018,8,8,12,15,894.0,112.5,3.7,38.2,975.0,795.18,564.94
2018,8,8,12,30,895.0,113.0,3.7,38.4,981.0,755.49,538.51
2018,8,8,12,45,894.5,113.0,3.7,38.65,978.5,712.15,507.48
2018,8,8,13,0,894.0,113.0,3.7,38.9,976.0,666.93,474.58
2018,8,8,13,15,891.5,113.0,3.7,38.95,965.5,618.81,439.33
2018,8,8,13,30,889.0,113.0,3.7,39.0,955.0,569.32,402.2
2018,8,8,13,45,884.5,112.5,3.7,39.1,936.0,517.28,362.2
2018,8,8,14,0,880.0,112.0,3.7,39.2,917.0,464.41,320.5
2018,8,8,14,15,837.0,127.5,3.7,39.15,875.5,406.94,275.26
2018,8,8,14,30,794.0,143.0,3.7,39.1,834.0,347.49,228.33
2018,8,8,14,45,698.5,178.0,3.75,39.05,768.5,289.61,184.46
2018,8,8,15,0,603.0,213.0,3.8,39.0,703.0,246.42,153.26
2018,8,8,15,15,715.0,158.0,3.85,38.8,710.0,187.68,105.85
2018,8,8,15,30,827.0,103.0,3.9,38.6,717.0,134.76,70.44
2018,8,8,15,45,812.0,101.0,3.95,38.4,672.0,82.48,59.8
2018,8,8,16,0,797.0,99.0,4.0,38.2,627.0,71.36,51.27
2018,8,8,16,15,777.5,96.0,4.05,37.9,577.5,70.68,50.99
2018,8,8,16,30,758.0,93.0,4.1,37.6,528.0,69.92,50.63
2018,8,8,16,45,731.5,89.5,4.1,37.25,475.5,68.62,49.87
2018,8,8,17,0,705.0,86.0,4.1,36.9,423.0,67.25,49.04
2018,8,8,17,15,670.0,81.0,4.1,36.9,369.0,59.13,42.64
2018,8,8,17,30,635.0,76.0,4.1,36.9,315.0,56.59,40.73
2018,8,8,17,45,584.0,70.0,4.15,36.0,261.5,53.09,38.11
2018,8,8,18,0,533.0,64.0,4.2,35.1,208.0,49.52,35.31
2018,8,8,18,15,455.0,55.5,4.15,34.55,158.0,43.71,30.41
2018,8,8,18,30,377.0,47.0,4.1,34.0,108.0,37.83,25.21
2018,8,8,18,45,259.0,34.5,4.05,33.4,69.0,26.75,15.3
2018,8,8,19,0,141.0,22.0,4.0,32.8,30.0,17.13,0.0
2018,8,8,19,15,70.5,11.0,4.0,32.4,15.0,9.39,0.0
2018,8,8,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.05,31.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,4.1,31.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.2,30.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.4,30.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.5,29.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.45,29.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.4,29.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.4,28.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.95,28.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.7,27.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.45,27.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.3,27.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.2,27.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.05,26.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.95,26.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.9,26.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,26.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,25.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,25.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,25.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.15,24.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,8,9,5,45,13.0,4.0,2.4,25.1,4.0,0.0,0.0
2018,8,9,6,0,26.0,8.0,2.5,25.2,8.0,24.52,0.0
2018,8,9,6,15,104.5,23.5,2.7,25.7,34.0,139.72,48.78
2018,8,9,6,30,183.0,39.0,2.9,26.2,60.0,235.14,179.87
2018,8,9,6,45,240.5,55.0,3.1,26.65,99.0,305.56,242.14
2018,8,9,7,0,298.0,71.0,3.3,27.1,138.0,380.26,304.01
2018,8,9,7,15,347.5,83.0,3.35,27.85,182.0,445.4,355.35
2018,8,9,7,30,397.0,95.0,3.4,28.6,226.0,512.76,405.67
2018,8,9,7,45,301.5,134.0,3.4,29.3,244.0,460.12,361.92
2018,8,9,8,0,206.0,173.0,3.4,30.0,262.0,401.25,313.04
2018,8,9,8,15,247.5,193.0,3.35,30.7,314.5,485.71,374.42
2018,8,9,8,30,289.0,213.0,3.3,31.4,367.0,549.6,418.67
2018,8,9,8,45,326.5,229.5,3.25,32.1,420.0,604.77,455.49
2018,8,9,9,0,364.0,246.0,3.2,32.8,473.0,659.11,490.78
2018,8,9,9,15,362.5,268.5,3.1,33.4,510.0,679.45,500.92
2018,8,9,9,30,361.0,291.0,3.0,34.0,547.0,697.52,509.59
2018,8,9,9,45,491.0,251.5,2.95,34.55,622.5,800.34,578.65
2018,8,9,10,0,621.0,212.0,2.9,35.1,698.0,887.78,634.84
2018,8,9,10,15,647.0,209.0,2.8,35.55,736.5,897.9,637.57
2018,8,9,10,30,673.0,206.0,2.7,36.0,775.0,904.4,638.65
2018,8,9,10,45,595.5,259.5,2.65,36.45,776.0,862.98,607.93
2018,8,9,11,0,518.0,313.0,2.6,36.9,777.0,816.99,574.16
2018,8,9,11,15,506.0,329.5,2.6,37.2,792.0,799.36,561.09
2018,8,9,11,30,494.0,346.0,2.6,37.5,807.0,779.36,546.35
2018,8,9,11,45,444.0,379.5,2.6,37.8,799.0,739.54,518.0
2018,8,9,12,0,394.0,413.0,2.6,38.1,791.0,693.87,486.04
2018,8,9,12,15,373.0,422.0,2.7,38.3,781.5,659.3,462.55
2018,8,9,12,30,352.0,431.0,2.8,38.5,772.0,624.75,438.78
2018,8,9,12,45,401.5,402.5,2.85,38.65,790.5,609.37,428.69
2018,8,9,13,0,451.0,374.0,2.9,38.8,809.0,589.29,414.84
2018,8,9,13,15,497.0,344.5,2.95,38.85,819.0,562.11,395.74
2018,8,9,13,30,543.0,315.0,3.0,38.9,829.0,530.8,372.97
2018,8,9,13,45,667.5,239.5,3.05,38.9,858.5,496.41,347.13
2018,8,9,14,0,792.0,164.0,3.1,38.9,888.0,457.62,315.83
2018,8,9,14,15,654.5,228.5,3.15,38.8,815.0,396.51,270.33
2018,8,9,14,30,517.0,293.0,3.2,38.7,742.0,355.33,240.1
2018,8,9,14,45,439.0,320.5,3.2,38.6,691.0,314.62,210.31
2018,8,9,15,0,361.0,348.0,3.2,38.5,640.0,292.93,195.79
2018,8,9,15,15,348.5,329.5,3.25,38.3,600.0,252.05,167.26
2018,8,9,15,30,336.0,311.0,3.3,38.1,560.0,213.2,143.47
2018,8,9,15,45,318.5,291.5,3.3,37.85,515.5,177.25,133.64
2018,8,9,16,0,301.0,272.0,3.3,37.6,471.0,169.01,127.85
2018,8,9,16,15,413.0,222.0,3.4,37.3,471.5,136.13,102.76
2018,8,9,16,30,525.0,172.0,3.5,37.0,472.0,111.43,83.78
2018,8,9,16,45,443.5,172.0,3.55,36.7,408.0,112.49,85.08
2018,8,9,17,0,362.0,172.0,3.6,36.4,344.0,119.35,91.01
2018,8,9,17,15,346.0,150.0,3.6,36.4,297.5,106.32,80.87
2018,8,9,17,30,330.0,128.0,3.6,36.4,251.0,92.67,70.11
2018,8,9,17,45,316.0,109.0,3.7,35.6,211.0,77.55,58.19
2018,8,9,18,0,302.0,90.0,3.8,34.8,171.0,65.5,48.48
2018,8,9,18,15,234.0,74.0,3.8,34.3,127.5,55.97,40.48
2018,8,9,18,30,166.0,58.0,3.8,33.8,84.0,44.14,30.32
2018,8,9,18,45,106.0,39.5,3.8,33.3,53.5,30.41,18.04
2018,8,9,19,0,46.0,21.0,3.8,32.8,23.0,16.7,0.0
2018,8,9,19,15,23.0,10.5,3.8,32.4,11.5,8.96,0.0
2018,8,9,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.8,31.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,31.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.85,31.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.9,30.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.95,30.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,4.0,30.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,4.0,29.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,4.0,29.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,4.0,29.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,4.0,29.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.9,28.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.5,28.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.3,27.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.05,27.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.0,27.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.95,27.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.9,26.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.85,26.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,26.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.65,26.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.4,26.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.3,26.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,26.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,8,10,5,45,5.5,3.0,1.85,26.05,3.0,0.0,0.0
2018,8,10,6,0,11.0,6.0,1.8,26.1,6.0,12.6,0.0
2018,8,10,6,15,12.5,18.5,1.9,26.25,19.5,28.6,3.64
2018,8,10,6,30,14.0,31.0,2.0,26.4,33.0,43.69,28.81
2018,8,10,6,45,7.5,48.0,2.1,26.55,49.0,50.32,35.18
2018,8,10,7,0,1.0,65.0,2.2,26.7,65.0,60.85,43.96
2018,8,10,7,15,0.5,68.0,2.2,27.0,68.0,59.41,42.94
2018,8,10,7,30,0.0,71.0,2.2,27.3,71.0,59.83,43.21
2018,8,10,7,45,0.5,92.0,2.25,27.65,92.0,80.05,59.38
2018,8,10,8,0,1.0,113.0,2.3,28.0,113.0,100.13,75.13
2018,8,10,8,15,6.5,146.0,2.3,28.4,149.0,137.42,104.37
2018,8,10,8,30,12.0,179.0,2.3,28.8,185.0,174.68,132.95
2018,8,10,8,45,14.5,196.0,2.25,29.2,204.5,191.84,145.45
2018,8,10,9,0,17.0,213.0,2.2,29.6,224.0,208.96,157.79
2018,8,10,9,15,15.5,222.5,2.1,30.0,233.0,214.42,160.99
2018,8,10,9,30,14.0,232.0,2.0,30.4,242.0,220.0,164.3
2018,8,10,9,45,14.5,241.0,1.9,30.85,252.0,227.19,168.87
2018,8,10,10,0,15.0,250.0,1.8,31.3,262.0,234.39,173.42
2018,8,10,10,15,16.0,262.0,1.75,31.7,275.0,244.85,180.43
2018,8,10,10,30,17.0,274.0,1.7,32.1,288.0,255.14,187.26
2018,8,10,10,45,37.0,336.0,1.6,32.45,368.5,346.48,252.83
2018,8,10,11,0,57.0,398.0,1.5,32.8,449.0,420.09,303.49
2018,8,10,11,15,71.0,423.0,1.5,33.15,488.0,449.59,322.92
2018,8,10,11,30,85.0,448.0,1.5,33.5,527.0,477.02,340.91
2018,8,10,11,45,123.5,464.0,1.45,33.85,581.0,524.82,372.83
2018,8,10,12,0,162.0,480.0,1.4,34.2,635.0,556.18,393.03
2018,8,10,12,15,198.5,481.5,1.45,34.45,672.5,569.45,401.74
2018,8,10,12,30,235.0,483.0,1.5,34.7,710.0,578.98,407.89
2018,8,10,12,45,249.5,478.0,1.55,34.95,718.5,563.63,397.11
2018,8,10,13,0,264.0,473.0,1.6,35.2,727.0,545.25,384.27
2018,8,10,13,15,274.0,464.0,1.65,35.35,725.0,519.94,366.64
2018,8,10,13,30,284.0,455.0,1.7,35.5,723.0,493.85,348.13
2018,8,10,13,45,315.5,433.5,1.75,35.65,725.5,468.98,329.97
2018,8,10,14,0,347.0,412.0,1.8,35.8,728.0,441.4,309.16
2018,8,10,14,15,376.0,386.5,1.9,35.85,720.0,407.5,283.39
2018,8,10,14,30,405.0,361.0,2.0,35.9,712.0,361.12,247.99
2018,8,10,14,45,403.0,346.5,2.1,35.95,684.0,319.94,216.46
2018,8,10,15,0,401.0,332.0,2.2,36.0,656.0,279.43,185.82
2018,8,10,15,15,456.5,288.5,2.35,35.95,639.5,230.82,148.83
2018,8,10,15,30,512.0,245.0,2.5,35.9,623.0,176.81,112.85
2018,8,10,15,45,637.0,177.5,2.65,35.85,617.5,105.09,78.28
2018,8,10,16,0,762.0,110.0,2.8,35.8,612.0,77.85,56.98
2018,8,10,16,15,651.5,136.5,2.95,35.6,541.5,87.02,64.59
2018,8,10,16,30,541.0,163.0,3.1,35.4,471.0,106.42,80.4
2018,8,10,16,45,547.5,142.5,3.3,35.15,427.5,95.77,72.23
2018,8,10,17,0,554.0,122.0,3.5,34.9,384.0,84.56,63.53
