Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,17,15,503.0,115.0,3.5,34.9,330.0,80.97,60.86
2018,8,10,17,30,452.0,108.0,3.5,34.9,276.0,77.0,57.81
2018,8,10,17,45,421.5,93.0,3.45,34.05,228.5,67.62,50.43
2018,8,10,18,0,391.0,78.0,3.4,33.2,181.0,57.8,42.45
2018,8,10,18,15,343.5,63.5,3.35,32.65,138.0,47.8,34.02
2018,8,10,18,30,296.0,49.0,3.3,32.1,95.0,37.44,25.05
2018,8,10,18,45,199.5,34.5,3.25,31.5,60.0,26.59,15.07
2018,8,10,19,0,103.0,20.0,3.2,30.9,25.0,15.55,0.0
2018,8,10,19,15,51.5,10.0,3.2,30.6,12.5,8.54,0.0
2018,8,10,19,30,0.0,0.0,3.2,30.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,29.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,29.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,29.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.15,28.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,28.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,28.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,27.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,27.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,27.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.65,26.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,26.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,26.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.9,25.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,25.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.5,25.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,24.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.55,24.9,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,11,5,45,1.5,2.0,0.6,25.1,2.0,0.0,0.0
2018,8,11,6,0,3.0,4.0,0.6,25.2,4.0,5.45,0.0
2018,8,11,6,15,1.5,11.0,0.75,25.45,11.0,10.14,0.0
2018,8,11,6,30,0.0,18.0,0.9,25.7,18.0,14.82,5.92
2018,8,11,6,45,0.0,15.0,1.0,25.9,15.0,12.33,4.35
2018,8,11,7,0,0.0,12.0,1.1,26.1,12.0,9.86,2.45
2018,8,11,7,15,0.0,29.0,1.15,26.4,29.0,23.91,14.05
2018,8,11,7,30,0.0,46.0,1.2,26.7,46.0,38.02,25.59
2018,8,11,7,45,0.5,78.0,1.3,27.0,78.0,65.96,48.17
2018,8,11,8,0,1.0,110.0,1.4,27.3,110.0,97.1,72.89
2018,8,11,8,15,6.5,141.0,1.4,27.7,144.0,132.25,100.45
2018,8,11,8,30,12.0,172.0,1.4,28.1,178.0,167.37,127.38
2018,8,11,8,45,36.5,213.0,1.45,28.45,235.0,251.05,191.51
2018,8,11,9,0,61.0,254.0,1.5,28.8,292.0,318.45,241.4
2018,8,11,9,15,89.5,286.5,1.45,29.15,347.0,379.1,285.07
2018,8,11,9,30,118.0,319.0,1.4,29.5,402.0,460.49,342.05
2018,8,11,9,45,140.5,342.0,1.4,29.85,447.0,501.58,369.43
2018,8,11,10,0,163.0,365.0,1.4,30.2,492.0,541.13,395.52
2018,8,11,10,15,189.5,384.5,1.4,30.55,539.0,579.07,420.24
2018,8,11,10,30,216.0,404.0,1.4,30.9,586.0,614.86,443.11
2018,8,11,10,45,158.0,411.5,1.4,31.2,547.0,555.09,399.66
2018,8,11,11,0,100.0,419.0,1.4,31.5,508.0,480.79,346.77
2018,8,11,11,15,97.0,428.5,1.45,31.75,517.0,478.42,344.85
2018,8,11,11,30,94.0,438.0,1.5,32.0,526.0,475.55,342.17
2018,8,11,11,45,151.0,449.0,1.55,32.2,592.5,534.54,383.24
2018,8,11,12,0,208.0,460.0,1.6,32.4,659.0,575.94,411.36
2018,8,11,12,15,271.0,422.5,1.65,32.5,683.5,579.97,414.87
2018,8,11,12,30,334.0,385.0,1.7,32.6,708.0,573.11,411.05
2018,8,11,12,45,250.0,430.5,1.75,32.7,672.0,526.68,377.27
2018,8,11,13,0,166.0,476.0,1.8,32.8,636.0,487.67,348.88
2018,8,11,13,15,240.0,448.0,1.9,32.85,676.0,487.93,349.72
2018,8,11,13,30,314.0,420.0,2.0,32.9,716.0,484.93,347.19
2018,8,11,13,45,323.5,400.0,2.1,32.9,699.5,449.51,321.42
2018,8,11,14,0,333.0,380.0,2.2,32.9,683.0,413.68,294.81
2018,8,11,14,15,304.5,377.0,2.3,32.8,648.0,374.18,265.57
2018,8,11,14,30,276.0,374.0,2.4,32.7,613.0,337.8,238.53
2018,8,11,14,45,176.0,350.5,2.55,32.6,500.5,287.47,204.09
2018,8,11,15,0,76.0,327.0,2.7,32.5,388.0,249.46,179.94
2018,8,11,15,15,64.0,292.0,2.75,32.25,341.5,217.52,157.46
2018,8,11,15,30,52.0,257.0,2.8,32.0,295.0,187.77,136.91
2018,8,11,15,45,40.5,212.0,2.9,31.75,240.5,154.84,119.37
2018,8,11,16,0,29.0,167.0,3.0,31.5,186.0,126.14,96.98
2018,8,11,16,15,15.0,116.5,3.0,31.15,126.5,91.52,69.47
2018,8,11,16,30,1.0,66.0,3.0,30.8,67.0,54.79,39.75
2018,8,11,16,45,0.5,50.5,3.0,30.45,51.0,41.84,29.25
2018,8,11,17,0,0.0,35.0,3.0,30.1,35.0,28.93,18.64
2018,8,11,17,15,45.5,51.5,3.0,30.1,68.0,41.41,29.19
2018,8,11,17,30,91.0,68.0,3.0,30.1,101.0,54.16,39.99
2018,8,11,17,45,99.0,67.5,2.75,29.25,98.0,53.7,39.82
2018,8,11,18,0,107.0,67.0,2.5,28.4,95.0,52.94,39.27
2018,8,11,18,15,56.0,40.0,2.4,28.0,54.5,32.7,22.02
2018,8,11,18,30,5.0,13.0,2.3,27.6,14.0,10.99,3.53
2018,8,11,18,45,10.0,12.0,2.25,27.25,13.0,10.15,2.33
2018,8,11,19,0,15.0,11.0,2.2,26.9,12.0,9.25,0.0
2018,8,11,19,15,7.5,5.5,2.2,26.7,6.0,4.69,0.0
2018,8,11,19,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,26.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,26.1,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,25.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.05,25.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.95,25.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.85,25.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,24.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.25,24.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,5,45,0.5,2.0,2.3,24.55,2.0,0.0,0.0
2018,8,12,6,0,1.0,4.0,2.3,24.6,4.0,4.09,0.0
2018,8,12,6,15,5.5,16.5,2.4,24.7,17.0,20.33,0.0
2018,8,12,6,30,10.0,29.0,2.5,24.8,30.0,37.82,24.12
2018,8,12,6,45,7.5,50.5,2.55,24.95,51.5,54.54,38.78
2018,8,12,7,0,5.0,72.0,2.6,25.1,73.0,74.16,55.23
2018,8,12,7,15,22.0,95.0,2.65,25.25,102.0,123.92,96.57
2018,8,12,7,30,39.0,118.0,2.7,25.4,131.0,163.58,129.06
2018,8,12,7,45,55.5,144.5,2.75,25.6,166.5,207.77,164.37
2018,8,12,8,0,72.0,171.0,2.8,25.8,202.0,251.74,198.7
2018,8,12,8,15,67.0,193.0,2.95,26.05,225.0,268.65,210.58
2018,8,12,8,30,62.0,215.0,3.1,26.3,248.0,284.88,221.83
2018,8,12,8,45,69.5,237.5,3.25,26.55,278.0,313.58,242.98
2018,8,12,9,0,77.0,260.0,3.4,26.8,308.0,341.83,263.49
2018,8,12,9,15,64.5,276.0,3.5,27.05,318.5,341.75,261.75
2018,8,12,9,30,52.0,292.0,3.6,27.3,329.0,341.33,259.92
2018,8,12,9,45,61.0,319.0,3.75,27.6,365.0,374.39,283.84
2018,8,12,10,0,70.0,346.0,3.9,27.9,401.0,406.41,306.64
2018,8,12,10,15,64.5,353.5,3.9,28.1,406.0,402.36,302.43
2018,8,12,10,30,59.0,361.0,3.9,28.3,411.0,398.35,298.47
2018,8,12,10,45,66.0,381.0,3.95,28.55,438.5,418.72,312.7
2018,8,12,11,0,73.0,401.0,4.0,28.8,466.0,437.9,325.9
2018,8,12,11,15,85.0,395.0,4.0,28.95,472.5,435.6,323.99
2018,8,12,11,30,97.0,389.0,4.0,29.1,479.0,445.34,330.76
2018,8,12,11,45,85.0,406.0,4.0,29.25,486.0,429.58,318.4
2018,8,12,12,0,73.0,423.0,4.0,29.4,493.0,426.13,315.01
2018,8,12,12,15,75.5,380.5,4.0,29.5,453.0,383.03,283.81
2018,8,12,12,30,78.0,338.0,4.0,29.6,413.0,341.35,253.49
2018,8,12,12,45,39.0,217.5,4.0,29.65,255.0,208.53,154.57
2018,8,12,13,0,0.0,97.0,4.0,29.7,97.0,81.11,57.25
2018,8,12,13,15,0.0,92.0,3.95,29.7,92.0,76.89,54.1
2018,8,12,13,30,0.0,87.0,3.9,29.7,87.0,72.7,50.9
2018,8,12,13,45,0.0,83.5,3.85,29.7,83.5,69.78,48.69
2018,8,12,14,0,0.0,80.0,3.8,29.7,80.0,66.89,46.51
2018,8,12,14,15,0.5,93.5,3.75,29.7,94.0,78.14,55.27
2018,8,12,14,30,1.0,107.0,3.7,29.7,108.0,89.2,63.87
2018,8,12,14,45,3.5,144.0,3.65,29.7,147.0,119.07,86.88
2018,8,12,15,0,6.0,181.0,3.6,29.7,186.0,147.32,108.54
2018,8,12,15,15,9.5,205.5,3.55,29.75,213.0,164.54,121.71
2018,8,12,15,30,13.0,230.0,3.5,29.8,240.0,179.82,133.59
2018,8,12,15,45,8.0,194.0,3.45,29.85,200.0,152.64,118.67
2018,8,12,16,0,3.0,158.0,3.4,29.9,160.0,126.52,98.0
2018,8,12,16,15,2.5,130.5,3.3,29.85,132.0,105.97,81.66
2018,8,12,16,30,2.0,103.0,3.2,29.8,104.0,84.92,64.75
2018,8,12,16,45,111.0,130.5,3.05,29.75,182.5,97.05,75.0
2018,8,12,17,0,220.0,158.0,2.9,29.7,261.0,109.09,85.21
2018,8,12,17,15,251.0,149.0,2.9,29.7,252.0,104.59,81.79
2018,8,12,17,30,282.0,140.0,2.9,29.7,243.0,99.62,77.93
2018,8,12,17,45,213.0,120.0,2.35,29.0,190.0,86.39,67.23
2018,8,12,18,0,144.0,100.0,1.8,28.3,137.0,74.61,57.45
2018,8,12,18,15,110.0,82.0,1.8,27.85,106.0,61.42,46.14
2018,8,12,18,30,76.0,64.0,1.8,27.4,75.0,48.0,34.28
2018,8,12,18,45,41.5,39.5,1.75,27.0,45.0,30.35,17.96
2018,8,12,19,0,7.0,15.0,1.7,26.6,15.0,12.37,0.0
2018,8,12,19,15,3.5,7.5,1.85,26.45,7.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.0,26.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.1,26.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.25,25.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.3,25.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.25,25.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.25,24.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.3,24.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,24.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,13,5,45,1.5,2.5,1.95,24.7,2.5,0.0,0.0
2018,8,13,6,0,3.0,5.0,2.0,24.8,5.0,6.31,0.0
2018,8,13,6,15,10.5,15.5,2.15,25.0,16.5,22.4,0.0
2018,8,13,6,30,18.0,26.0,2.3,25.2,28.0,39.06,25.19
2018,8,13,6,45,28.0,41.0,2.5,25.4,46.0,63.78,46.88
2018,8,13,7,0,38.0,56.0,2.7,25.6,64.0,88.26,67.86
2018,8,13,7,15,22.5,69.5,2.85,25.9,74.5,88.7,67.9
2018,8,13,7,30,7.0,83.0,3.0,26.2,85.0,79.08,59.39
2018,8,13,7,45,59.5,127.0,3.15,26.5,152.0,187.98,148.7
2018,8,13,8,0,112.0,171.0,3.3,26.8,219.0,309.7,244.66
2018,8,13,8,15,203.0,187.5,3.5,27.15,289.0,414.36,326.06
2018,8,13,8,30,294.0,204.0,3.7,27.5,359.0,543.46,422.47
2018,8,13,8,45,314.5,223.0,3.85,27.9,404.0,584.85,450.43
2018,8,13,9,0,335.0,242.0,4.0,28.3,449.0,624.93,477.43
2018,8,13,9,15,309.5,275.5,4.1,28.7,479.0,633.64,480.16
2018,8,13,9,30,284.0,309.0,4.2,29.1,509.0,639.55,481.15
2018,8,13,9,45,290.5,329.5,4.3,29.55,545.0,660.82,494.08
2018,8,13,10,0,297.0,350.0,4.4,30.0,581.0,680.01,505.42
2018,8,13,10,15,279.5,372.0,4.45,30.4,597.5,674.78,499.14
2018,8,13,10,30,262.0,394.0,4.5,30.8,614.0,667.84,491.93
2018,8,13,10,45,322.5,381.0,4.55,31.2,661.5,698.88,513.62
2018,8,13,11,0,383.0,368.0,4.6,31.6,709.0,726.72,532.58
2018,8,13,11,15,387.5,366.5,4.65,32.0,719.0,723.53,528.68
2018,8,13,11,30,392.0,365.0,4.7,32.4,729.0,704.41,514.34
2018,8,13,11,45,565.0,286.0,4.75,32.8,819.5,757.32,553.3
2018,8,13,12,0,738.0,207.0,4.8,33.2,910.0,798.62,582.93
2018,8,13,12,15,713.5,224.0,4.9,33.55,907.0,757.06,552.36
2018,8,13,12,30,689.0,241.0,5.0,33.9,904.0,714.31,521.07
2018,8,13,12,45,550.5,319.0,5.05,34.25,848.0,644.18,468.47
2018,8,13,13,0,412.0,397.0,5.1,34.6,792.0,578.24,418.95
2018,8,13,13,15,427.5,386.0,5.15,34.85,791.5,547.53,396.13
2018,8,13,13,30,443.0,375.0,5.2,35.1,791.0,515.28,371.53
2018,8,13,13,45,459.5,359.5,5.25,35.35,783.5,478.9,343.39
2018,8,13,14,0,476.0,344.0,5.3,35.6,776.0,440.97,313.38
2018,8,13,14,15,471.0,334.5,5.3,35.6,751.0,397.41,279.17
2018,8,13,14,30,466.0,325.0,5.3,35.6,726.0,354.53,245.08
2018,8,13,14,45,441.0,319.0,5.35,35.65,686.5,309.57,210.15
2018,8,13,15,0,416.0,313.0,5.4,35.7,647.0,267.71,178.56
2018,8,13,15,15,421.0,289.0,5.35,35.6,612.0,222.6,145.75
2018,8,13,15,30,426.0,265.0,5.3,35.5,577.0,177.66,117.94
2018,8,13,15,45,331.0,265.0,5.3,35.4,498.0,164.39,125.49
2018,8,13,16,0,236.0,265.0,5.3,35.3,419.0,164.52,126.02
2018,8,13,16,15,262.5,244.5,5.25,34.95,402.5,155.86,119.75
2018,8,13,16,30,289.0,224.0,5.2,34.6,386.0,146.5,112.89
2018,8,13,16,45,382.0,187.5,5.1,34.3,379.0,121.67,93.5
2018,8,13,17,0,475.0,151.0,5.0,34.0,372.0,102.43,78.4
2018,8,13,17,15,449.5,138.0,5.0,34.0,325.5,95.58,73.11
2018,8,13,17,30,424.0,125.0,5.0,34.0,279.0,88.32,67.39
2018,8,13,17,45,357.0,113.0,4.4,32.65,227.0,80.99,61.81
2018,8,13,18,0,290.0,101.0,3.8,31.3,175.0,74.52,56.68
2018,8,13,18,15,206.5,82.0,3.7,30.55,128.0,60.93,45.17
2018,8,13,18,30,123.0,63.0,3.6,29.8,81.0,47.45,33.39
2018,8,13,18,45,66.0,39.0,3.45,29.1,48.0,29.97,17.16
2018,8,13,19,0,9.0,15.0,3.3,28.4,15.0,12.8,0.0
2018,8,13,19,15,4.5,7.5,3.4,28.1,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.7,26.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.65,25.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.6,25.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.55,25.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,25.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.45,25.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.4,24.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.1,24.35,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,24.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,8,14,5,45,1.5,3.0,2.35,24.0,3.0,0.0,0.0
2018,8,14,6,0,3.0,6.0,2.5,24.2,6.0,7.16,0.0
2018,8,14,6,15,49.5,25.5,2.75,24.7,30.5,83.04,0.0
2018,8,14,6,30,96.0,45.0,3.0,25.2,55.0,154.54,115.14
2018,8,14,6,45,184.0,64.5,3.25,25.75,98.5,261.41,206.87
2018,8,14,7,0,272.0,84.0,3.5,26.3,142.0,361.47,289.68
2018,8,14,7,15,338.0,96.0,3.65,26.85,190.0,455.68,364.34
2018,8,14,7,30,404.0,108.0,3.8,27.4,238.0,536.98,426.58
2018,8,14,7,45,421.5,118.0,3.95,28.0,276.5,572.98,451.95
2018,8,14,8,0,439.0,128.0,4.1,28.6,315.0,608.31,475.97
2018,8,14,8,15,525.5,133.0,4.15,29.1,387.5,703.36,542.54
2018,8,14,8,30,612.0,138.0,4.2,29.6,460.0,810.65,615.12
2018,8,14,8,45,591.5,153.5,4.25,30.1,491.0,812.51,612.58
2018,8,14,9,0,571.0,169.0,4.3,30.6,522.0,810.85,608.39
2018,8,14,9,15,429.5,219.5,4.3,31.1,497.0,713.67,535.04
2018,8,14,9,30,288.0,270.0,4.3,31.6,472.0,599.15,448.73
2018,8,14,9,45,354.5,272.0,4.35,32.1,536.5,661.43,492.65
2018,8,14,10,0,421.0,274.0,4.4,32.6,601.0,743.06,547.65
2018,8,14,10,15,485.5,261.5,4.45,33.0,656.0,782.59,573.79
2018,8,14,10,30,550.0,249.0,4.5,33.4,711.0,824.43,601.17
2018,8,14,10,45,570.5,252.5,4.5,33.8,746.5,829.79,602.7
2018,8,14,11,0,591.0,256.0,4.5,34.2,782.0,831.51,602.05
2018,8,14,11,15,656.0,232.5,4.5,34.45,830.0,844.78,610.72
2018,8,14,11,30,721.0,209.0,4.5,34.7,878.0,852.0,615.15
2018,8,14,11,45,732.5,209.5,4.55,35.0,898.0,830.23,599.16
2018,8,14,12,0,744.0,210.0,4.6,35.3,918.0,805.08,580.95
2018,8,14,12,15,689.0,234.5,4.6,35.45,893.5,746.07,538.95
2018,8,14,12,30,634.0,259.0,4.6,35.6,869.0,687.85,497.26
2018,8,14,12,45,623.0,266.5,4.6,35.75,864.5,648.19,468.44
2018,8,14,13,0,612.0,274.0,4.6,35.9,860.0,607.96,438.72
2018,8,14,13,15,538.0,304.0,4.6,35.95,814.5,551.8,397.17
2018,8,14,13,30,464.0,334.0,4.6,36.0,769.0,496.97,356.49
2018,8,14,13,45,465.0,325.0,4.6,36.0,753.5,457.17,326.33
2018,8,14,14,0,466.0,316.0,4.6,36.0,738.0,417.23,295.34
2018,8,14,14,15,500.5,293.0,4.6,35.95,734.0,380.34,265.36
2018,8,14,14,30,535.0,270.0,4.6,35.9,730.0,339.98,231.91
2018,8,14,14,45,436.0,293.5,4.55,35.85,658.5,291.71,196.66
2018,8,14,15,0,337.0,317.0,4.5,35.8,587.0,265.43,179.55
2018,8,14,15,15,309.0,316.5,4.45,35.6,554.0,234.49,158.74
2018,8,14,15,30,281.0,316.0,4.4,35.4,521.0,206.58,143.52
2018,8,14,15,45,380.5,260.0,4.4,35.25,518.5,162.9,124.22
2018,8,14,16,0,480.0,204.0,4.4,35.1,516.0,124.69,94.54
2018,8,14,16,15,419.5,200.0,4.3,34.85,456.5,124.24,94.63
2018,8,14,16,30,359.0,196.0,4.2,34.6,397.0,131.9,101.18
2018,8,14,16,45,452.5,160.5,4.15,34.3,387.0,106.12,80.93
2018,8,14,17,0,546.0,125.0,4.1,34.0,377.0,87.29,66.07
2018,8,14,17,15,538.5,110.0,4.1,34.0,331.5,79.1,59.63
2018,8,14,17,30,531.0,95.0,4.1,34.0,286.0,70.28,52.57
2018,8,14,17,45,475.5,85.5,3.6,33.0,234.0,64.78,48.32
2018,8,14,18,0,420.0,76.0,3.1,32.0,182.0,56.77,41.79
2018,8,14,18,15,336.5,63.5,3.05,31.4,134.5,47.89,34.2
2018,8,14,18,30,253.0,51.0,3.0,30.8,87.0,38.84,26.16
2018,8,14,18,45,155.5,34.0,2.95,30.2,53.0,26.16,13.85
2018,8,14,19,0,58.0,17.0,2.9,29.6,19.0,14.51,0.0
2018,8,14,19,15,29.0,8.5,3.05,29.4,9.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,29.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.4,28.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,28.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,28.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,26.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,26.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.15,25.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.1,25.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.15,25.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.2,25.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.2,25.15,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.1,25.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.95,24.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.55,24.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,8,15,5,45,7.0,2.5,2.55,25.05,2.5,0.0,0.0
2018,8,15,6,0,14.0,5.0,2.6,25.2,5.0,13.77,0.0
2018,8,15,6,15,99.5,22.5,2.8,25.65,32.0,120.25,0.0
2018,8,15,6,30,185.0,40.0,3.0,26.1,59.0,241.51,180.83
2018,8,15,6,45,288.5,52.5,3.2,26.6,103.5,341.63,269.87
2018,8,15,7,0,392.0,65.0,3.4,27.1,148.0,450.92,358.79
2018,8,15,7,15,464.0,73.0,3.5,27.65,200.5,540.74,428.25
2018,8,15,7,30,536.0,81.0,3.6,28.2,253.0,628.63,492.98
2018,8,15,7,45,423.5,102.0,3.75,28.7,254.0,553.26,435.16
2018,8,15,8,0,311.0,123.0,3.9,29.2,255.0,479.81,376.88
2018,8,15,8,15,407.0,125.5,3.9,29.75,323.5,578.31,450.06
2018,8,15,8,30,503.0,128.0,3.9,30.3,392.0,691.03,528.67
2018,8,15,8,45,605.0,123.0,3.85,30.8,473.0,789.77,594.3
2018,8,15,9,0,707.0,118.0,3.8,31.3,554.0,887.47,656.95
2018,8,15,9,15,737.5,119.0,3.8,31.8,606.0,912.76,669.87
2018,8,15,9,30,768.0,120.0,3.8,32.3,658.0,941.44,685.45
2018,8,15,9,45,804.0,112.5,3.8,32.8,707.0,962.38,695.86
2018,8,15,10,0,840.0,105.0,3.8,33.3,756.0,967.98,696.4
2018,8,15,10,15,850.5,106.0,3.85,33.75,792.5,966.31,692.94
2018,8,15,10,30,861.0,107.0,3.9,34.2,829.0,961.0,687.36
2018,8,15,10,45,672.5,191.0,3.9,34.6,767.0,865.71,623.23
2018,8,15,11,0,484.0,275.0,3.9,35.0,705.0,745.22,538.21
2018,8,15,11,15,453.5,297.0,3.9,35.35,708.0,717.87,517.95
2018,8,15,11,30,423.0,319.0,3.9,35.7,711.0,689.05,496.25
2018,8,15,11,45,664.0,211.5,3.95,36.0,837.5,773.37,557.03
2018,8,15,12,0,905.0,104.0,4.0,36.3,964.0,827.48,592.77
2018,8,15,12,15,906.5,103.5,3.95,36.55,969.5,789.06,566.08
2018,8,15,12,30,908.0,103.0,3.9,36.8,975.0,748.1,538.05
2018,8,15,12,45,907.5,103.5,3.9,37.05,972.5,704.25,506.2
2018,8,15,13,0,907.0,104.0,3.9,37.3,970.0,658.4,472.33
2018,8,15,13,15,905.0,103.5,3.9,37.35,959.0,609.1,435.69
2018,8,15,13,30,903.0,103.0,3.9,37.4,948.0,558.34,397.03
2018,8,15,13,45,899.5,101.5,3.9,37.5,928.5,504.85,355.29
2018,8,15,14,0,896.0,100.0,3.9,37.6,909.0,450.43,311.71
2018,8,15,14,15,883.5,103.5,3.85,37.6,881.0,395.42,266.82
2018,8,15,14,30,871.0,107.0,3.8,37.6,853.0,340.74,221.54
2018,8,15,14,45,854.0,110.0,3.8,37.6,817.0,285.19,176.01
2018,8,15,15,0,837.0,113.0,3.8,37.6,781.0,230.96,133.29
2018,8,15,15,15,788.5,126.5,3.75,37.45,729.5,171.44,92.69
2018,8,15,15,30,740.0,140.0,3.7,37.3,678.0,126.56,72.03
2018,8,15,15,45,742.5,128.0,3.7,37.2,638.0,87.39,64.07
2018,8,15,16,0,745.0,116.0,3.7,37.1,598.0,82.02,60.06
2018,8,15,16,15,741.0,107.0,3.65,36.8,553.0,78.04,57.17
2018,8,15,16,30,737.0,98.0,3.6,36.5,508.0,73.65,53.94
2018,8,15,16,45,707.5,94.5,3.6,36.2,455.0,66.22,48.23
2018,8,15,17,0,678.0,91.0,3.6,35.9,402.0,65.13,47.61
2018,8,15,17,15,639.0,85.0,3.6,35.9,347.5,62.13,45.34
2018,8,15,17,30,600.0,79.0,3.6,35.9,293.0,59.0,42.92
2018,8,15,17,45,542.0,72.0,3.1,34.6,239.5,54.84,39.8
2018,8,15,18,0,484.0,65.0,2.6,33.3,186.0,50.61,36.44
2018,8,15,18,15,397.0,55.0,2.7,32.6,137.5,43.64,30.48
2018,8,15,18,30,310.0,45.0,2.8,31.9,89.0,34.64,22.56
2018,8,15,18,45,193.0,30.0,2.85,31.25,53.5,23.24,11.23
2018,8,15,19,0,76.0,15.0,2.9,30.6,18.0,12.8,0.0
2018,8,15,19,15,38.0,7.5,3.2,30.4,9.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,29.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,4.0,29.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,4.1,28.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,4.05,28.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,4.0,28.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.95,27.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.8,27.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,27.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.55,25.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,25.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.7,25.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,8,16,5,45,4.5,2.5,1.9,25.55,2.5,0.0,0.0
2018,8,16,6,0,9.0,5.0,2.0,25.7,5.0,4.27,0.0
2018,8,16,6,15,77.0,23.0,2.2,26.1,30.5,105.33,0.0
2018,8,16,6,30,145.0,41.0,2.4,26.5,56.0,198.19,146.78
2018,8,16,6,45,242.5,56.0,2.6,26.9,99.5,310.65,244.22
2018,8,16,7,0,340.0,71.0,2.8,27.3,143.0,416.54,330.93
2018,8,16,7,15,413.0,81.0,2.9,27.75,194.5,500.18,396.26
2018,8,16,7,30,486.0,91.0,3.0,28.2,246.0,587.6,461.13
2018,8,16,7,45,526.0,99.5,3.1,28.65,296.5,654.65,508.41
2018,8,16,8,0,566.0,108.0,3.2,29.1,347.0,713.64,548.3
2018,8,16,8,15,612.0,112.0,3.2,29.55,403.5,772.04,586.14
2018,8,16,8,30,658.0,116.0,3.2,30.0,460.0,829.18,622.02
2018,8,16,8,45,697.0,115.5,3.25,30.45,514.0,871.97,647.63
2018,8,16,9,0,736.0,115.0,3.3,30.9,568.0,906.31,667.29
2018,8,16,9,15,756.5,117.5,3.3,31.4,615.5,929.78,679.19
2018,8,16,9,30,777.0,120.0,3.3,31.9,663.0,950.01,689.01
2018,8,16,9,45,793.5,121.0,3.35,32.35,706.0,961.04,693.4
2018,8,16,10,0,810.0,122.0,3.4,32.8,749.0,968.52,695.69
2018,8,16,10,15,821.0,123.5,3.45,33.15,785.0,954.9,684.84
2018,8,16,10,30,832.0,125.0,3.5,33.5,821.0,950.49,680.27
2018,8,16,10,45,780.0,152.5,3.55,33.9,823.5,921.05,659.48
2018,8,16,11,0,728.0,180.0,3.6,34.3,826.0,876.09,628.81
2018,8,16,11,15,772.5,164.0,3.6,34.55,865.0,875.8,627.63
2018,8,16,11,30,817.0,148.0,3.6,34.8,904.0,870.4,622.92
2018,8,16,11,45,825.5,149.5,3.65,35.05,923.0,835.51,599.31
2018,8,16,12,0,834.0,151.0,3.7,35.3,942.0,808.57,581.11
2018,8,16,12,15,835.0,151.5,3.75,35.45,947.5,771.99,556.62
2018,8,16,12,30,836.0,152.0,3.8,35.6,953.0,733.13,529.01
2018,8,16,12,45,835.0,152.0,3.85,35.7,950.0,690.5,498.42
2018,8,16,13,0,834.0,152.0,3.9,35.8,947.0,646.22,466.01
2018,8,16,13,15,796.0,169.0,3.95,35.85,920.5,594.27,427.3
2018,8,16,13,30,758.0,186.0,4.0,35.9,894.0,540.06,386.42
2018,8,16,13,45,715.0,199.0,4.0,35.9,856.0,480.78,341.37
2018,8,16,14,0,672.0,212.0,4.0,35.9,818.0,425.79,298.71
2018,8,16,14,15,656.0,213.0,4.0,35.85,789.5,376.23,259.09
2018,8,16,14,30,640.0,214.0,4.0,35.8,761.0,328.05,220.05
2018,8,16,14,45,663.5,194.5,4.05,35.75,741.5,277.85,178.46
2018,8,16,15,0,687.0,175.0,4.1,35.7,722.0,225.23,136.08
2018,8,16,15,15,720.5,156.0,4.1,35.55,703.0,171.82,96.63
2018,8,16,15,30,754.0,137.0,4.1,35.4,684.0,123.27,70.72
2018,8,16,15,45,737.5,133.0,4.1,35.3,638.5,90.69,67.26
2018,8,16,16,0,721.0,129.0,4.1,35.2,593.0,81.89,60.48
2018,8,16,16,15,699.0,124.5,4.05,35.0,544.0,81.24,60.22
2018,8,16,16,30,677.0,120.0,4.0,34.8,495.0,80.47,59.87
2018,8,16,16,45,647.0,114.0,3.9,34.55,442.5,78.46,58.54
2018,8,16,17,0,617.0,108.0,3.8,34.3,390.0,76.29,57.07
2018,8,16,17,15,575.5,100.5,3.8,34.3,336.0,72.76,54.39
2018,8,16,17,30,534.0,93.0,3.8,34.3,282.0,69.06,51.51
2018,8,16,17,45,475.5,83.5,3.35,33.35,229.5,63.47,47.16
2018,8,16,18,0,417.0,74.0,2.9,32.4,177.0,55.41,40.56
2018,8,16,18,15,333.0,61.5,2.9,31.8,130.0,46.49,32.91
2018,8,16,18,30,249.0,49.0,2.9,31.2,83.0,37.39,24.81
2018,8,16,18,45,150.5,31.5,2.9,30.65,49.5,24.29,11.54
2018,8,16,19,0,52.0,14.0,2.9,30.1,16.0,11.95,0.0
2018,8,16,19,15,26.0,7.0,3.05,29.9,8.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,29.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.55,29.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,28.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.7,28.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,28.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.5,27.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.45,27.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.95,26.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.8,26.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.6,25.75,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.5,25.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,24.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.25,24.25,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,8,17,5,45,11.5,2.5,1.6,24.75,2.5,0.0,0.0
2018,8,17,6,0,23.0,5.0,1.8,25.0,5.0,4.27,0.0
2018,8,17,6,15,130.0,20.5,2.15,25.5,32.5,147.49,0.0
2018,8,17,6,30,237.0,36.0,2.5,26.0,60.0,274.85,204.11
2018,8,17,6,45,344.0,47.0,2.85,26.5,106.0,380.91,299.8
2018,8,17,7,0,451.0,58.0,3.2,27.0,152.0,496.37,392.79
2018,8,17,7,15,520.5,64.5,3.3,27.5,205.0,579.14,456.5
2018,8,17,7,30,590.0,71.0,3.4,28.0,258.0,663.91,518.46
2018,8,17,7,45,638.5,75.5,3.45,28.55,314.0,728.01,562.43
2018,8,17,8,0,687.0,80.0,3.5,29.1,370.0,792.0,604.64
2018,8,17,8,15,718.0,84.0,3.55,29.75,424.0,832.61,629.0
2018,8,17,8,30,749.0,88.0,3.6,30.4,478.0,877.0,655.45
2018,8,17,8,45,772.0,90.5,3.6,31.05,529.5,909.18,672.83
2018,8,17,9,0,795.0,93.0,3.6,31.7,581.0,938.56,688.16
2018,8,17,9,15,811.0,96.0,3.55,32.3,628.5,958.44,696.94
2018,8,17,9,30,827.0,99.0,3.5,32.9,676.0,963.09,695.88
2018,8,17,9,45,839.5,101.0,3.5,33.5,718.5,971.5,697.86
2018,8,17,10,0,852.0,103.0,3.5,34.1,761.0,976.35,697.67
2018,8,17,10,15,860.5,105.5,3.4,34.55,797.5,974.09,692.87
2018,8,17,10,30,869.0,108.0,3.3,35.0,834.0,968.12,685.94
2018,8,17,10,45,875.0,109.5,3.25,35.45,863.0,954.98,675.02
2018,8,17,11,0,881.0,111.0,3.2,35.9,892.0,938.24,662.05
2018,8,17,11,15,887.0,111.0,3.15,36.25,914.0,916.47,646.36
2018,8,17,11,30,893.0,111.0,3.1,36.6,936.0,891.26,628.65
2018,8,17,11,45,896.5,110.5,3.0,36.95,949.5,860.14,606.98
2018,8,17,12,0,900.0,110.0,2.9,37.3,963.0,825.98,583.5
2018,8,17,12,15,901.0,111.0,2.9,37.5,969.0,788.3,558.7
2018,8,17,12,30,902.0,112.0,2.9,37.7,975.0,748.06,531.59
2018,8,17,12,45,901.0,111.5,2.85,37.95,971.5,702.96,499.27
2018,8,17,13,0,900.0,111.0,2.8,38.2,968.0,655.97,465.06
2018,8,17,13,15,897.5,110.5,2.8,38.3,956.5,606.41,428.77
2018,8,17,13,30,895.0,110.0,2.8,38.4,945.0,555.45,390.5
2018,8,17,13,45,890.5,109.5,2.8,38.5,925.5,502.33,349.62
2018,8,17,14,0,886.0,109.0,2.8,38.6,906.0,448.38,306.97
2018,8,17,14,15,880.0,108.0,2.8,38.65,879.0,392.93,262.24
2018,8,17,14,30,874.0,107.0,2.8,38.7,852.0,337.22,216.59
2018,8,17,14,45,865.5,105.0,2.85,38.7,817.5,280.22,170.29
2018,8,17,15,0,857.0,103.0,2.9,38.7,783.0,223.71,126.19
2018,8,17,15,15,846.0,101.0,2.9,38.55,742.5,167.58,87.65
2018,8,17,15,30,835.0,99.0,2.9,38.4,702.0,112.63,60.96
2018,8,17,15,45,820.5,96.0,2.95,38.3,656.0,80.12,58.03
2018,8,17,16,0,806.0,93.0,3.0,38.2,610.0,68.51,49.08
2018,8,17,16,15,786.0,90.0,3.05,37.9,559.5,67.63,48.62
2018,8,17,16,30,766.0,87.0,3.1,37.6,509.0,66.66,48.1
2018,8,17,16,45,738.5,83.5,3.1,37.3,455.5,65.15,47.15
2018,8,17,17,0,711.0,80.0,3.1,37.0,402.0,63.59,46.14
2018,8,17,17,15,673.5,75.0,3.1,37.0,347.5,55.64,39.86
2018,8,17,17,30,636.0,70.0,3.1,37.0,293.0,52.91,37.75
2018,8,17,17,45,579.5,64.0,2.6,35.5,239.0,49.19,35.0
2018,8,17,18,0,523.0,58.0,2.1,34.0,185.0,45.44,32.04
2018,8,17,18,15,433.5,49.5,2.25,33.25,136.0,39.43,26.88
2018,8,17,18,30,344.0,41.0,2.4,32.5,87.0,33.42,21.39
2018,8,17,18,45,216.0,27.5,2.55,31.8,51.5,21.42,8.89
2018,8,17,19,0,88.0,14.0,2.7,31.1,16.0,11.95,0.0
2018,8,17,19,15,44.0,7.0,3.05,30.9,8.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.4,30.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,4.0,30.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,4.05,29.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,4.1,29.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,4.15,29.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,4.1,28.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.75,27.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.5,26.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.4,26.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.3,26.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.9,25.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.75,25.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,25.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.5,25.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.45,24.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.35,24.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,18,5,45,9.5,2.5,2.1,24.7,2.5,0.0,0.0
2018,8,18,6,0,19.0,5.0,2.2,24.8,5.0,4.27,0.0
2018,8,18,6,15,114.5,20.5,2.4,25.15,31.0,135.71,0.0
2018,8,18,6,30,210.0,36.0,2.6,25.5,57.0,254.85,188.28
2018,8,18,6,45,287.5,49.5,2.75,25.9,98.0,336.63,265.68
2018,8,18,7,0,365.0,63.0,2.9,26.3,139.0,425.53,339.25
2018,8,18,7,15,432.0,73.0,2.9,26.85,189.5,504.95,401.16
2018,8,18,7,30,499.0,83.0,2.9,27.4,240.0,597.17,469.37
2018,8,18,7,45,440.5,112.5,2.9,28.0,271.0,583.11,456.59
2018,8,18,8,0,382.0,142.0,2.9,28.6,302.0,571.62,444.48
2018,8,18,8,15,479.0,139.5,2.85,29.35,369.0,665.89,511.06
2018,8,18,8,30,576.0,137.0,2.8,30.1,436.0,772.78,581.71
2018,8,18,8,45,627.0,136.0,2.75,30.85,493.0,826.54,613.45
2018,8,18,9,0,678.0,135.0,2.7,31.6,550.0,878.11,643.21
2018,8,18,9,15,742.5,121.0,2.6,32.25,609.5,918.62,664.89
2018,8,18,9,30,807.0,107.0,2.5,32.9,669.0,963.83,689.12
2018,8,18,9,45,806.0,115.5,2.4,33.6,707.0,965.95,685.46
2018,8,18,10,0,805.0,124.0,2.3,34.3,745.0,964.32,679.99
2018,8,18,10,15,749.0,161.5,2.15,34.85,761.0,935.29,657.52
2018,8,18,10,30,693.0,199.0,2.0,35.4,777.0,911.06,638.56
2018,8,18,10,45,761.5,170.0,1.85,35.9,826.0,919.09,639.99
2018,8,18,11,0,830.0,141.0,1.7,36.4,875.0,918.55,635.81
2018,8,18,11,15,853.5,131.0,1.7,36.8,902.5,903.86,625.05
2018,8,18,11,30,877.0,121.0,1.7,37.2,930.0,885.23,612.13
2018,8,18,11,45,878.0,123.5,1.7,37.55,943.5,854.82,592.17
2018,8,18,12,0,879.0,126.0,1.7,37.9,957.0,821.42,570.47
2018,8,18,12,15,880.5,126.0,1.8,38.15,962.5,783.59,547.03
2018,8,18,12,30,882.0,126.0,1.9,38.4,968.0,743.28,520.75
2018,8,18,12,45,867.0,135.0,2.0,38.65,961.0,696.45,488.65
2018,8,18,13,0,852.0,144.0,2.1,38.9,954.0,648.6,455.09
2018,8,18,13,15,864.5,134.0,2.2,39.0,947.0,602.63,422.38
2018,8,18,13,30,877.0,124.0,2.3,39.1,940.0,554.08,386.67
2018,8,18,13,45,873.5,122.5,2.35,39.2,921.0,501.38,346.65
2018,8,18,14,0,870.0,121.0,2.4,39.3,902.0,447.82,304.8
2018,8,18,14,15,862.0,120.5,2.45,39.25,874.0,392.64,260.91
2018,8,18,14,30,854.0,120.0,2.5,39.2,846.0,337.44,216.22
2018,8,18,14,45,842.5,119.5,2.55,39.15,811.5,281.61,171.31
2018,8,18,15,0,831.0,119.0,2.6,39.1,777.0,226.58,128.89
2018,8,18,15,15,819.0,116.5,2.65,38.95,736.0,161.68,84.41
2018,8,18,15,30,807.0,114.0,2.7,38.8,695.0,106.97,58.28
2018,8,18,15,45,791.0,111.0,2.7,38.65,649.0,77.99,56.27
2018,8,18,16,0,775.0,108.0,2.7,38.5,603.0,77.71,56.29
2018,8,18,16,15,753.5,104.0,2.7,38.2,552.0,76.57,55.66
2018,8,18,16,30,732.0,100.0,2.7,37.9,501.0,75.32,54.94
2018,8,18,16,45,702.5,95.5,2.7,37.6,447.5,67.1,48.65
2018,8,18,17,0,673.0,91.0,2.7,37.3,394.0,65.37,47.52
2018,8,18,17,15,633.0,85.0,2.7,37.3,339.5,62.36,45.25
2018,8,18,17,30,593.0,79.0,2.7,37.3,285.0,59.24,42.85
2018,8,18,17,45,533.5,72.0,2.15,35.65,231.5,55.09,39.8
2018,8,18,18,0,474.0,65.0,1.6,34.0,178.0,50.89,36.51
2018,8,18,18,15,385.0,54.0,1.75,33.3,130.0,43.1,29.84
2018,8,18,18,30,296.0,43.0,1.9,32.6,82.0,33.15,21.09
2018,8,18,18,45,182.0,27.5,2.1,31.9,48.0,21.35,8.12
2018,8,18,19,0,68.0,12.0,2.3,31.2,14.0,10.24,0.0
2018,8,18,19,15,34.0,6.0,2.65,31.0,7.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.0,30.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.35,30.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.7,30.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,30.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,4.1,29.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,4.3,29.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,4.5,29.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,4.1,27.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,4.0,27.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.9,27.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,26.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,26.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,25.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,25.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,25.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.15,25.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.1,25.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.1,25.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,3.0,25.35,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,19,5,45,12.0,2.5,3.05,25.4,2.5,0.0,0.0
2018,8,19,6,0,24.0,5.0,3.1,25.4,5.0,0.0,0.0
2018,8,19,6,15,129.5,19.5,3.3,25.7,31.0,109.58,0.0
2018,8,19,6,30,235.0,34.0,3.5,26.0,57.0,270.56,198.93
2018,8,19,6,45,326.0,45.5,3.7,26.3,100.0,364.64,287.91
2018,8,19,7,0,417.0,57.0,3.9,26.6,143.0,466.41,371.52
2018,8,19,7,15,266.5,85.0,4.0,27.05,146.0,357.72,287.55
2018,8,19,7,30,116.0,113.0,4.1,27.5,149.0,245.18,195.33
2018,8,19,7,45,175.5,138.5,4.2,27.95,205.5,331.05,263.81
2018,8,19,8,0,235.0,164.0,4.3,28.4,262.0,438.87,346.07
2018,8,19,8,15,313.5,173.5,4.35,28.95,324.0,525.18,410.41
2018,8,19,8,30,392.0,183.0,4.4,29.5,386.0,636.58,490.44
2018,8,19,8,45,572.5,145.0,4.45,30.1,476.5,782.28,593.53
2018,8,19,9,0,753.0,107.0,4.5,30.7,567.0,912.52,679.17
2018,8,19,9,15,750.0,118.5,4.45,31.25,608.0,922.74,681.43
2018,8,19,9,30,747.0,130.0,4.4,31.8,649.0,929.26,682.09
2018,8,19,9,45,774.5,128.0,4.4,32.35,696.0,947.85,691.16
2018,8,19,10,0,802.0,126.0,4.4,32.9,743.0,962.78,697.79
2018,8,19,10,15,753.0,162.5,4.35,33.4,764.0,939.44,679.35
2018,8,19,10,30,704.0,199.0,4.3,33.9,785.0,920.89,664.56
2018,8,19,10,45,787.5,157.0,4.3,34.4,834.5,929.93,668.24
2018,8,19,11,0,871.0,115.0,4.3,34.9,884.0,930.66,666.43
2018,8,19,11,15,875.0,116.0,4.25,35.3,905.0,908.02,649.66
2018,8,19,11,30,879.0,117.0,4.2,35.7,926.0,882.03,631.0
2018,8,19,11,45,874.0,123.0,4.15,36.1,938.0,849.67,608.29
2018,8,19,12,0,869.0,129.0,4.1,36.5,950.0,814.52,583.85
2018,8,19,12,15,869.5,129.5,4.05,36.75,955.0,776.56,557.94
2018,8,19,12,30,870.0,130.0,4.0,37.0,960.0,736.23,529.19
2018,8,19,12,45,876.5,125.0,4.0,37.3,958.5,693.57,498.11
2018,8,19,13,0,883.0,120.0,4.0,37.6,957.0,648.59,464.76
2018,8,19,13,15,880.0,119.5,3.9,37.75,945.5,599.23,427.59
2018,8,19,13,30,877.0,119.0,3.8,37.9,934.0,548.58,388.63
2018,8,19,13,45,872.0,119.0,3.75,38.0,914.5,496.22,347.64
2018,8,19,14,0,867.0,119.0,3.7,38.1,895.0,443.1,305.02
2018,8,19,14,15,860.5,117.0,3.7,38.1,867.5,387.59,259.94
2018,8,19,14,30,854.0,115.0,3.7,38.1,840.0,331.94,214.09
2018,8,19,14,45,828.5,122.0,3.65,38.1,801.0,277.55,170.06
2018,8,19,15,0,803.0,129.0,3.6,38.1,762.0,217.07,123.89
2018,8,19,15,15,807.0,118.5,3.6,38.0,726.0,159.12,83.82
2018,8,19,15,30,811.0,108.0,3.6,37.9,690.0,100.93,55.13
2018,8,19,15,45,795.0,105.5,3.6,37.8,644.0,74.75,53.97
2018,8,19,16,0,779.0,103.0,3.6,37.7,598.0,74.63,54.1
2018,8,19,16,15,756.5,100.0,3.6,37.45,547.5,74.01,53.85
2018,8,19,16,30,734.0,97.0,3.6,37.2,497.0,73.33,53.57
2018,8,19,16,45,704.0,92.5,3.6,36.95,443.0,65.25,47.33
2018,8,19,17,0,674.0,88.0,3.6,36.7,389.0,63.42,46.09
2018,8,19,17,15,634.0,82.5,3.6,36.7,335.0,60.68,44.03
2018,8,19,17,30,594.0,77.0,3.6,36.7,281.0,57.85,41.85
2018,8,19,17,45,533.5,69.5,3.3,35.5,227.5,53.24,38.32
2018,8,19,18,0,473.0,62.0,3.0,34.3,174.0,48.54,34.52
2018,8,19,18,15,381.5,51.5,3.15,33.65,126.0,41.07,28.1
2018,8,19,18,30,290.0,41.0,3.3,33.0,78.0,31.66,19.77
2018,8,19,18,45,173.0,26.5,3.5,32.4,45.5,20.58,6.69
2018,8,19,19,0,56.0,12.0,3.7,31.8,13.0,10.24,0.0
2018,8,19,19,15,28.0,6.0,3.9,31.5,6.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.1,31.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.25,30.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.4,30.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.4,30.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,4.4,29.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,4.4,28.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,4.4,28.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,4.35,28.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,4.25,27.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,4.2,27.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,4.15,27.4,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,4.1,27.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,4.1,26.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,4.05,26.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.95,26.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.8,26.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,26.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,26.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,26.25,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,26.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,26.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,26.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.9,25.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,25.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.7,25.75,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,20,5,45,2.0,1.0,2.75,25.85,1.0,0.0,0.0
2018,8,20,6,0,4.0,2.0,2.8,25.9,2.0,0.0,0.0
2018,8,20,6,15,6.0,10.5,2.95,26.2,11.0,13.27,0.0
2018,8,20,6,30,8.0,19.0,3.1,26.5,20.0,22.14,11.02
2018,8,20,6,45,4.0,35.0,3.3,26.85,35.5,32.22,20.27
2018,8,20,7,0,0.0,51.0,3.5,27.2,51.0,44.28,30.3
2018,8,20,7,15,41.0,78.5,3.55,27.7,91.5,118.54,92.15
2018,8,20,7,30,82.0,106.0,3.6,28.2,132.0,204.51,161.93
2018,8,20,7,45,315.0,106.0,3.65,28.7,233.0,457.89,363.72
2018,8,20,8,0,548.0,106.0,3.7,29.2,334.0,693.1,536.62
2018,8,20,8,15,624.0,103.0,3.65,29.75,398.0,771.15,587.45
2018,8,20,8,30,700.0,100.0,3.6,30.3,462.0,848.49,636.89
2018,8,20,8,45,726.0,103.5,3.6,30.85,513.5,877.92,652.71
2018,8,20,9,0,752.0,107.0,3.6,31.4,565.0,910.96,671.07
2018,8,20,9,15,770.5,110.0,3.45,31.95,612.5,932.84,680.88
2018,8,20,9,30,789.0,113.0,3.3,32.5,660.0,951.44,688.5
2018,8,20,9,45,803.0,115.0,3.2,33.0,702.5,960.86,690.65
2018,8,20,10,0,817.0,117.0,3.1,33.5,745.0,966.7,690.66
2018,8,20,10,15,812.0,127.0,2.95,34.0,776.5,959.03,681.83
2018,8,20,10,30,807.0,137.0,2.8,34.5,808.0,947.61,670.92
2018,8,20,10,45,814.5,139.5,2.65,34.95,837.5,936.64,660.66
2018,8,20,11,0,822.0,142.0,2.5,35.4,867.0,922.04,648.27
2018,8,20,11,15,840.0,136.0,2.4,35.8,893.0,893.92,628.1
2018,8,20,11,30,858.0,130.0,2.3,36.2,919.0,874.23,613.52
2018,8,20,11,45,857.5,133.5,2.15,36.6,932.0,843.63,591.69
2018,8,20,12,0,857.0,137.0,2.0,37.0,945.0,810.14,568.25
2018,8,20,12,15,846.5,143.0,1.9,37.25,945.0,768.41,540.32
2018,8,20,12,30,836.0,149.0,1.8,37.5,945.0,724.95,509.58
2018,8,20,12,45,840.5,147.5,1.75,37.8,945.5,684.66,480.87
2018,8,20,13,0,845.0,146.0,1.7,38.1,946.0,642.21,450.12
2018,8,20,13,15,825.0,157.5,1.65,38.2,930.5,595.24,415.81
2018,8,20,13,30,805.0,169.0,1.6,38.3,915.0,545.11,378.7
2018,8,20,13,45,824.0,151.5,1.6,38.45,901.0,492.69,339.31
2018,8,20,14,0,843.0,134.0,1.6,38.6,887.0,441.12,298.97
2018,8,20,14,15,833.0,134.0,1.65,38.6,858.5,386.75,256.09
2018,8,20,14,30,823.0,134.0,1.7,38.6,830.0,326.58,208.44
2018,8,20,14,45,809.5,134.0,1.7,38.6,795.0,271.04,164.2
2018,8,20,15,0,796.0,134.0,1.7,38.6,760.0,216.72,122.89
