Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,15,15,783.0,131.0,1.75,38.5,719.5,162.0,86.66
2018,8,20,15,30,770.0,128.0,1.8,38.4,679.0,108.92,62.81
2018,8,20,15,45,753.0,124.5,1.85,38.3,633.0,86.14,62.74
2018,8,20,16,0,736.0,121.0,1.9,38.2,587.0,85.92,62.83
2018,8,20,16,15,713.5,116.5,1.95,37.95,537.0,77.08,56.11
2018,8,20,16,30,691.0,112.0,2.0,37.7,487.0,76.05,55.57
2018,8,20,16,45,651.0,108.5,2.05,37.45,431.5,75.34,55.29
2018,8,20,17,0,611.0,105.0,2.1,37.2,376.0,74.66,55.03
2018,8,20,17,15,512.0,104.5,2.1,37.2,310.5,75.65,56.03
2018,8,20,17,30,413.0,104.0,2.1,37.2,245.0,74.59,55.31
2018,8,20,17,45,338.0,91.0,1.7,35.85,192.0,66.1,48.73
2018,8,20,18,0,263.0,78.0,1.3,34.5,139.0,57.38,41.69
2018,8,20,18,15,203.0,60.0,1.45,33.8,99.5,45.92,31.99
2018,8,20,18,30,143.0,42.0,1.6,33.1,60.0,32.53,20.37
2018,8,20,18,45,79.5,25.0,1.75,32.4,34.0,19.59,4.96
2018,8,20,19,0,16.0,8.0,1.9,31.7,8.0,6.83,0.0
2018,8,20,19,15,8.0,4.0,2.2,31.5,4.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,31.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,31.05,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,30.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.7,29.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.7,29.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.7,29.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.65,28.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.5,28.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,27.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.1,27.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,27.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.65,26.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,26.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.75,26.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,26.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,26.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,26.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.85,26.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,25.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,25.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.15,25.65,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,21,5,45,5.0,2.0,2.2,25.75,2.0,0.0,0.0
2018,8,21,6,0,10.0,4.0,2.2,25.8,4.0,0.0,0.0
2018,8,21,6,15,79.5,19.5,2.35,26.15,26.5,73.63,0.0
2018,8,21,6,30,149.0,35.0,2.5,26.5,49.0,208.36,148.9
2018,8,21,6,45,243.5,51.0,2.7,26.85,92.0,304.76,238.84
2018,8,21,7,0,338.0,67.0,2.9,27.2,135.0,409.43,325.29
2018,8,21,7,15,409.5,78.0,3.0,27.75,186.5,492.83,390.73
2018,8,21,7,30,481.0,89.0,3.1,28.3,238.0,579.9,455.62
2018,8,21,7,45,534.5,95.5,3.15,28.9,292.0,656.6,509.73
2018,8,21,8,0,588.0,102.0,3.2,29.5,346.0,725.89,556.41
2018,8,21,8,15,625.5,107.5,3.15,30.2,400.0,777.96,588.74
2018,8,21,8,30,663.0,113.0,3.1,30.9,454.0,828.51,619.06
2018,8,21,8,45,692.0,116.5,3.05,31.55,506.0,866.13,639.99
2018,8,21,9,0,721.0,120.0,3.0,32.2,558.0,901.28,658.91
2018,8,21,9,15,742.0,122.5,2.85,32.85,605.5,918.02,664.79
2018,8,21,9,30,763.0,125.0,2.7,33.5,653.0,938.39,673.06
2018,8,21,9,45,780.0,126.5,2.5,34.15,696.0,950.16,675.25
2018,8,21,10,0,797.0,128.0,2.3,34.8,739.0,958.34,675.17
2018,8,21,10,15,809.0,130.0,2.15,35.3,776.0,958.43,670.96
2018,8,21,10,30,821.0,132.0,2.0,35.8,813.0,954.78,664.61
2018,8,21,10,45,830.5,132.5,1.8,36.3,842.5,931.37,645.69
2018,8,21,11,0,840.0,133.0,1.6,36.8,872.0,916.93,632.63
2018,8,21,11,15,847.0,133.0,1.6,37.15,894.5,896.2,618.47
2018,8,21,11,30,854.0,133.0,1.6,37.5,917.0,872.09,602.4
2018,8,21,11,45,859.0,133.0,1.6,37.85,931.5,843.01,583.35
2018,8,21,12,0,864.0,133.0,1.6,38.2,946.0,810.88,562.46
2018,8,21,12,15,866.0,132.5,1.7,38.4,951.5,773.18,539.26
2018,8,21,12,30,868.0,132.0,1.8,38.6,957.0,733.04,512.82
2018,8,21,12,45,868.5,131.5,1.9,38.85,954.5,689.66,483.2
2018,8,21,13,0,869.0,131.0,2.0,39.1,952.0,644.35,451.44
2018,8,21,13,15,866.5,130.5,2.1,39.2,940.5,595.58,416.65
2018,8,21,13,30,864.0,130.0,2.2,39.3,929.0,545.51,379.8
2018,8,21,13,45,801.5,156.5,2.35,39.4,885.0,483.87,334.25
2018,8,21,14,0,739.0,183.0,2.5,39.5,841.0,427.88,291.86
2018,8,21,14,15,713.5,189.0,2.55,39.45,808.5,371.19,248.03
2018,8,21,14,30,688.0,195.0,2.6,39.4,776.0,320.38,207.93
2018,8,21,14,45,550.0,241.5,2.65,39.35,693.5,272.78,174.6
2018,8,21,15,0,412.0,288.0,2.7,39.3,611.0,241.64,156.1
2018,8,21,15,15,463.0,249.5,2.7,39.1,594.0,193.2,121.36
2018,8,21,15,30,514.0,211.0,2.7,38.9,577.0,139.81,91.05
2018,8,21,15,45,505.5,202.0,2.7,38.75,541.5,122.44,91.02
2018,8,21,16,0,497.0,193.0,2.7,38.6,506.0,119.97,89.46
2018,8,21,16,15,582.5,153.5,2.7,38.3,490.0,98.97,73.36
2018,8,21,16,30,668.0,114.0,2.7,38.0,474.0,77.14,56.4
2018,8,21,16,45,664.5,103.0,2.65,37.75,428.5,71.93,52.52
2018,8,21,17,0,661.0,92.0,2.6,37.5,383.0,66.24,48.21
2018,8,21,17,15,619.5,85.5,2.6,37.5,328.5,62.9,45.68
2018,8,21,17,30,578.0,79.0,2.6,37.5,274.0,59.43,42.98
2018,8,21,17,45,516.5,71.5,2.0,36.25,221.0,54.91,39.53
2018,8,21,18,0,455.0,64.0,1.4,35.0,168.0,50.32,35.82
2018,8,21,18,15,363.5,52.5,1.4,34.35,120.5,42.1,28.77
2018,8,21,18,30,272.0,41.0,1.4,33.7,73.0,31.63,19.49
2018,8,21,18,45,160.5,25.0,1.35,33.05,41.5,19.43,3.34
2018,8,21,19,0,49.0,9.0,1.3,32.4,10.0,7.68,0.0
2018,8,21,19,15,24.5,4.5,1.45,32.2,5.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,32.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.7,31.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,31.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,31.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,31.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,30.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,30.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,29.9,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,29.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.75,29.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,28.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,28.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,27.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,27.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.0,27.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,26.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.8,26.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.6,26.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.5,26.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.45,26.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,25.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,22,5,45,2.0,1.5,0.95,25.3,1.5,0.0,0.0
2018,8,22,6,0,4.0,3.0,1.0,25.4,3.0,0.0,0.0
2018,8,22,6,15,3.5,14.0,1.2,25.8,14.0,14.46,0.0
2018,8,22,6,30,3.0,25.0,1.4,26.2,25.0,24.35,12.18
2018,8,22,6,45,23.0,46.0,1.55,26.65,50.5,71.5,52.14
2018,8,22,7,0,43.0,67.0,1.7,27.1,76.0,112.05,86.28
2018,8,22,7,15,115.0,90.5,1.7,27.7,124.0,217.68,172.76
2018,8,22,7,30,187.0,114.0,1.7,28.3,172.0,330.04,261.02
2018,8,22,7,45,143.5,137.0,1.7,28.9,186.5,299.89,235.29
2018,8,22,8,0,100.0,160.0,1.7,29.5,201.0,285.19,221.36
2018,8,22,8,15,85.5,174.0,1.6,30.1,212.5,264.07,203.58
2018,8,22,8,30,71.0,188.0,1.5,30.7,224.0,261.92,200.07
2018,8,22,8,45,85.5,197.0,1.35,31.3,245.5,282.36,214.46
2018,8,22,9,0,100.0,206.0,1.2,31.9,267.0,323.63,243.5
2018,8,22,9,15,294.5,215.0,1.1,32.45,414.5,546.67,404.81
2018,8,22,9,30,489.0,224.0,1.0,33.0,562.0,771.01,552.0
2018,8,22,9,45,492.5,241.5,0.85,33.5,600.5,786.21,554.3
2018,8,22,10,0,496.0,259.0,0.7,34.0,639.0,798.46,556.84
2018,8,22,10,15,581.0,232.5,0.7,34.4,698.0,848.71,587.42
2018,8,22,10,30,666.0,206.0,0.7,34.8,757.0,888.62,610.22
2018,8,22,10,45,753.5,167.0,0.75,35.2,812.0,904.48,618.22
2018,8,22,11,0,841.0,128.0,0.8,35.6,867.0,911.87,621.51
2018,8,22,11,15,850.5,126.5,0.85,35.95,890.0,892.01,608.79
2018,8,22,11,30,860.0,125.0,0.9,36.3,913.0,868.7,594.35
2018,8,22,11,45,869.0,121.5,1.0,36.6,928.0,839.81,577.34
2018,8,22,12,0,878.0,118.0,1.1,36.9,943.0,807.73,558.2
2018,8,22,12,15,879.5,118.5,1.2,37.2,948.5,770.24,535.44
2018,8,22,12,30,881.0,119.0,1.3,37.5,954.0,730.25,509.6
2018,8,22,12,45,881.0,118.5,1.4,37.75,951.0,686.16,479.92
2018,8,22,13,0,881.0,118.0,1.5,38.0,948.0,640.14,448.02
2018,8,22,13,15,878.5,117.5,1.6,38.2,936.5,590.94,413.02
2018,8,22,13,30,876.0,117.0,1.7,38.4,925.0,540.39,375.86
2018,8,22,13,45,872.0,116.0,1.8,38.55,905.5,487.62,335.95
2018,8,22,14,0,868.0,115.0,1.9,38.7,886.0,434.03,294.11
2018,8,22,14,15,853.0,118.5,2.0,38.75,856.5,379.01,250.37
2018,8,22,14,30,838.0,122.0,2.1,38.8,827.0,324.65,206.5
2018,8,22,14,45,816.5,127.0,2.25,38.8,790.0,263.13,158.21
2018,8,22,15,0,795.0,132.0,2.4,38.8,753.0,210.33,118.52
2018,8,22,15,15,772.0,133.0,2.45,38.7,709.0,157.17,84.46
2018,8,22,15,30,749.0,134.0,2.5,38.6,665.0,106.87,64.21
2018,8,22,15,45,706.0,138.0,2.6,38.55,611.5,85.36,62.14
2018,8,22,16,0,663.0,142.0,2.7,38.5,558.0,89.85,65.91
2018,8,22,16,15,622.0,138.5,2.75,38.2,502.0,89.94,66.3
2018,8,22,16,30,581.0,135.0,2.8,37.9,446.0,90.06,66.74
2018,8,22,16,45,606.5,116.0,2.85,37.65,410.0,80.2,59.19
2018,8,22,17,0,632.0,97.0,2.9,37.4,374.0,69.52,50.88
2018,8,22,17,15,589.0,90.5,2.9,37.4,320.0,66.35,48.51
2018,8,22,17,30,546.0,84.0,2.9,37.4,266.0,63.08,45.97
2018,8,22,17,45,485.0,75.5,2.3,36.3,214.0,57.99,42.03
2018,8,22,18,0,424.0,67.0,1.7,35.2,162.0,50.69,36.06
2018,8,22,18,15,333.5,54.0,1.65,34.55,115.5,41.2,27.97
2018,8,22,18,30,243.0,41.0,1.6,33.9,69.0,31.55,19.29
2018,8,22,18,45,141.5,25.0,1.5,33.25,39.0,19.41,1.3
2018,8,22,19,0,40.0,9.0,1.4,32.6,9.0,7.68,0.0
2018,8,22,19,15,20.0,4.5,1.55,32.45,4.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,32.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,32.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,31.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,31.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.55,31.3,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,31.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,30.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.7,30.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.65,30.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.6,29.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.65,29.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.7,29.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.7,28.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.6,28.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.6,28.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,27.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,27.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.3,27.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,27.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.1,26.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.0,26.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,26.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,26.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,26.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,26.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,25.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,25.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,25.25,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.95,24.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.0,24.95,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,8,23,5,45,6.5,1.5,1.2,25.2,1.5,0.0,0.0
2018,8,23,6,0,13.0,3.0,1.3,25.3,3.0,0.0,0.0
2018,8,23,6,15,86.5,18.5,1.5,25.85,25.5,77.72,0.0
2018,8,23,6,30,160.0,34.0,1.7,26.4,48.0,216.06,150.98
2018,8,23,6,45,250.5,50.5,1.95,27.0,91.0,310.06,241.59
2018,8,23,7,0,341.0,67.0,2.2,27.6,134.0,412.12,325.35
2018,8,23,7,15,408.0,78.5,2.25,28.4,185.0,492.23,387.3
2018,8,23,7,30,475.0,90.0,2.3,29.2,236.0,575.71,448.28
2018,8,23,7,45,525.0,99.5,2.35,30.05,291.0,651.83,500.79
2018,8,23,8,0,575.0,109.0,2.4,30.9,346.0,721.26,546.29
2018,8,23,8,15,610.0,116.0,2.4,31.65,399.5,772.59,577.59
2018,8,23,8,30,645.0,123.0,2.4,32.4,453.0,822.24,606.87
2018,8,23,8,45,671.0,128.5,2.45,33.15,504.5,859.07,627.27
2018,8,23,9,0,697.0,134.0,2.5,33.9,556.0,893.32,645.72
2018,8,23,9,15,716.5,139.5,2.5,34.4,604.0,918.13,658.15
2018,8,23,9,30,736.0,145.0,2.5,34.9,652.0,939.72,668.53
2018,8,23,9,45,751.0,148.5,2.5,35.4,694.5,951.04,672.45
2018,8,23,10,0,766.0,152.0,2.5,35.9,737.0,951.62,669.83
2018,8,23,10,15,777.5,155.0,2.5,36.3,773.5,952.1,667.7
2018,8,23,10,30,789.0,158.0,2.5,36.7,810.0,948.86,663.41
2018,8,23,10,45,797.5,159.5,2.55,37.1,839.0,937.48,654.67
2018,8,23,11,0,806.0,161.0,2.6,37.5,868.0,922.46,643.86
2018,8,23,11,15,809.0,164.5,2.6,37.8,889.0,900.81,628.92
2018,8,23,11,30,812.0,168.0,2.6,38.1,910.0,875.79,612.02
2018,8,23,11,45,812.5,171.0,2.65,38.4,923.0,845.01,591.89
2018,8,23,12,0,813.0,174.0,2.7,38.7,936.0,811.33,569.77
2018,8,23,12,15,814.5,174.0,2.75,38.9,941.0,773.21,543.9
2018,8,23,12,30,816.0,174.0,2.8,39.1,946.0,732.72,516.02
2018,8,23,12,45,816.0,173.0,2.85,39.3,943.0,688.3,484.98
2018,8,23,13,0,816.0,172.0,2.9,39.5,940.0,642.15,452.06
2018,8,23,13,15,813.0,171.5,2.95,39.55,928.5,593.15,416.62
2018,8,23,13,30,810.0,171.0,3.0,39.6,917.0,543.1,379.43
2018,8,23,13,45,805.0,169.5,3.05,39.7,897.0,490.55,339.35
2018,8,23,14,0,800.0,168.0,3.1,39.8,877.0,437.57,297.86
2018,8,23,14,15,788.0,168.5,3.1,39.75,848.5,383.34,254.76
2018,8,23,14,30,776.0,169.0,3.1,39.7,820.0,329.85,211.74
2018,8,23,14,45,760.0,169.0,3.1,39.65,784.0,276.12,169.21
2018,8,23,15,0,744.0,169.0,3.1,39.6,748.0,215.79,124.29
2018,8,23,15,15,710.0,170.5,3.1,39.45,699.0,163.52,91.57
2018,8,23,15,30,676.0,172.0,3.1,39.3,650.0,115.52,72.83
2018,8,23,15,45,622.0,174.5,3.1,39.1,591.0,106.21,78.34
2018,8,23,16,0,568.0,177.0,3.1,38.9,532.0,110.96,82.4
2018,8,23,16,15,579.0,161.0,3.1,38.6,495.5,104.51,77.7
2018,8,23,16,30,590.0,145.0,3.1,38.3,459.0,97.38,72.44
2018,8,23,16,45,546.0,135.5,3.1,38.0,401.5,92.91,69.26
2018,8,23,17,0,502.0,126.0,3.1,37.7,344.0,87.79,65.52
2018,8,23,17,15,486.0,114.0,3.1,37.7,300.5,81.1,60.35
2018,8,23,17,30,470.0,102.0,3.1,37.7,257.0,74.02,54.77
2018,8,23,17,45,407.5,89.5,2.6,36.45,205.0,65.83,48.39
2018,8,23,18,0,345.0,77.0,2.1,35.2,153.0,57.39,41.51
2018,8,23,18,15,262.5,59.5,2.05,34.55,107.5,44.93,30.94
2018,8,23,18,30,180.0,42.0,2.0,33.9,62.0,32.12,19.6
2018,8,23,18,45,103.0,24.5,2.0,33.3,34.5,19.11,0.0
2018,8,23,19,0,26.0,7.0,2.0,32.7,7.0,5.97,0.0
2018,8,23,19,15,13.0,3.5,2.3,32.55,3.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,32.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,32.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,32.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.35,31.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.5,31.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,31.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,31.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.75,30.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.8,30.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.85,29.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,29.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,29.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,28.9,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.9,28.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.8,27.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.6,27.35,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,26.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.2,26.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,26.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.85,25.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.5,25.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,8,24,5,45,4.5,1.0,1.9,24.55,1.0,0.0,0.0
2018,8,24,6,0,9.0,2.0,2.0,24.6,2.0,0.0,0.0
2018,8,24,6,15,93.0,17.5,2.3,25.15,25.0,81.48,0.0
2018,8,24,6,30,177.0,33.0,2.6,25.7,48.0,227.22,157.81
2018,8,24,6,45,275.0,48.0,2.9,26.25,92.0,325.68,255.4
2018,8,24,7,0,373.0,63.0,3.2,26.8,136.0,432.75,343.85
2018,8,24,7,15,444.5,73.5,3.3,27.5,188.5,516.44,409.36
2018,8,24,7,30,516.0,84.0,3.4,28.2,241.0,612.06,480.36
2018,8,24,7,45,556.5,93.0,3.5,28.9,294.0,673.0,522.77
2018,8,24,8,0,597.0,102.0,3.6,29.6,347.0,733.34,563.16
2018,8,24,8,15,645.5,105.5,3.6,30.25,405.0,793.55,601.74
2018,8,24,8,30,694.0,109.0,3.6,30.9,463.0,852.44,638.19
2018,8,24,8,45,723.0,112.0,3.6,31.6,516.0,889.57,658.86
2018,8,24,9,0,752.0,115.0,3.6,32.3,569.0,917.79,673.38
2018,8,24,9,15,772.0,118.0,3.6,32.9,617.5,940.88,684.69
2018,8,24,9,30,792.0,121.0,3.6,33.5,666.0,960.59,693.8
2018,8,24,9,45,808.0,123.0,3.55,34.1,709.5,971.59,697.01
2018,8,24,10,0,824.0,125.0,3.5,34.7,753.0,978.9,698.01
2018,8,24,10,15,836.0,126.0,3.5,35.2,790.0,977.34,694.15
2018,8,24,10,30,848.0,127.0,3.5,35.7,827.0,959.93,680.44
2018,8,24,10,45,857.5,127.5,3.5,36.2,857.0,948.38,670.8
2018,8,24,11,0,867.0,128.0,3.5,36.7,887.0,933.16,658.94
2018,8,24,11,15,874.5,127.5,3.5,37.1,909.5,911.55,643.47
2018,8,24,11,30,882.0,127.0,3.5,37.5,932.0,886.45,625.94
2018,8,24,11,45,887.0,126.0,3.5,37.9,946.0,855.45,604.72
2018,8,24,12,0,892.0,125.0,3.5,38.3,960.0,821.36,581.58
2018,8,24,12,15,893.5,125.0,3.5,38.55,965.0,782.53,555.72
2018,8,24,12,30,895.0,125.0,3.5,38.8,970.0,741.17,526.63
2018,8,24,12,45,895.0,124.0,3.5,39.1,966.5,695.74,493.9
2018,8,24,13,0,895.0,123.0,3.5,39.4,963.0,648.35,459.16
2018,8,24,13,15,892.0,122.5,3.5,39.5,950.5,597.87,421.84
2018,8,24,13,30,889.0,122.0,3.5,39.6,938.0,546.07,382.57
2018,8,24,13,45,885.0,120.5,3.5,39.75,918.0,491.98,340.52
2018,8,24,14,0,881.0,119.0,3.5,39.9,898.0,437.07,296.75
2018,8,24,14,15,874.0,118.0,3.5,39.9,870.0,380.85,251.29
2018,8,24,14,30,867.0,117.0,3.5,39.9,842.0,324.52,205.23
2018,8,24,14,45,858.0,115.0,3.5,39.9,807.0,267.22,159.16
2018,8,24,15,0,849.0,113.0,3.5,39.9,772.0,210.49,116.31
2018,8,24,15,15,836.5,110.5,3.5,39.75,730.0,153.89,80.63
2018,8,24,15,30,824.0,108.0,3.5,39.6,688.0,87.97,52.17
2018,8,24,15,45,807.5,105.0,3.5,39.45,640.5,75.3,54.07
2018,8,24,16,0,791.0,102.0,3.5,39.3,593.0,74.8,53.9
2018,8,24,16,15,768.5,98.5,3.5,39.0,541.5,73.78,53.35
2018,8,24,16,30,746.0,95.0,3.5,38.7,490.0,72.68,52.75
2018,8,24,16,45,715.5,90.5,3.5,38.4,435.5,64.61,46.57
2018,8,24,17,0,685.0,86.0,3.5,38.1,381.0,62.7,45.28
2018,8,24,17,15,643.0,80.0,3.5,38.1,325.5,59.5,42.84
2018,8,24,17,30,601.0,74.0,3.5,38.1,270.0,56.2,40.26
2018,8,24,17,45,537.0,66.5,3.1,36.85,216.0,51.47,36.61
2018,8,24,18,0,473.0,59.0,2.7,35.6,162.0,46.68,32.69
2018,8,24,18,15,374.5,47.5,2.8,34.9,114.0,38.24,25.43
2018,8,24,18,30,276.0,36.0,2.9,34.2,66.0,29.63,17.46
2018,8,24,18,45,160.5,22.0,3.0,33.5,37.0,17.16,0.0
2018,8,24,19,0,45.0,8.0,3.1,32.8,8.0,6.83,0.0
2018,8,24,19,15,22.5,4.0,3.35,32.55,4.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.6,32.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.9,32.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.2,31.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,31.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.8,30.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,5.0,30.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.9,29.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.8,29.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.7,29.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.6,28.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.45,28.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.3,28.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.95,27.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.8,27.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.4,26.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.15,26.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,25.75,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,25.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.45,25.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.35,25.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.3,25.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.15,25.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,1.85,25.2,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,25,5,45,3.5,1.0,1.95,25.35,1.0,0.0,0.0
2018,8,25,6,0,7.0,2.0,2.0,25.4,2.0,0.0,0.0
2018,8,25,6,15,80.5,18.0,2.15,25.9,24.5,72.92,0.0
2018,8,25,6,30,154.0,34.0,2.3,26.4,47.0,210.87,143.31
2018,8,25,6,45,252.5,50.0,2.45,26.9,90.5,311.36,242.71
2018,8,25,7,0,351.0,66.0,2.6,27.4,134.0,419.09,331.53
2018,8,25,7,15,407.5,78.0,2.65,28.0,182.5,490.99,387.89
2018,8,25,7,30,464.0,90.0,2.7,28.6,231.0,565.57,443.28
2018,8,25,7,45,517.5,97.5,2.7,29.2,284.5,641.92,497.02
2018,8,25,8,0,571.0,105.0,2.7,29.8,338.0,711.95,543.91
2018,8,25,8,15,499.0,135.0,2.65,30.4,360.0,677.82,515.97
2018,8,25,8,30,427.0,165.0,2.6,31.0,382.0,648.01,490.67
2018,8,25,8,45,541.0,153.0,2.55,31.65,458.5,746.93,557.58
2018,8,25,9,0,655.0,141.0,2.5,32.3,535.0,858.37,628.06
2018,8,25,9,15,706.0,134.5,2.5,32.85,591.0,900.12,651.1
2018,8,25,9,30,757.0,128.0,2.5,33.4,647.0,932.53,668.35
2018,8,25,9,45,796.5,122.5,2.45,34.0,700.0,958.56,680.86
2018,8,25,10,0,836.0,117.0,2.4,34.6,753.0,968.4,683.16
2018,8,25,10,15,846.5,118.5,2.35,35.05,789.5,966.17,678.59
2018,8,25,10,30,857.0,120.0,2.3,35.5,826.0,960.24,672.01
2018,8,25,10,45,864.0,121.0,2.3,36.0,854.5,946.75,661.28
2018,8,25,11,0,871.0,122.0,2.3,36.5,883.0,929.65,648.55
2018,8,25,11,15,869.0,127.5,2.3,36.85,903.0,905.14,631.77
2018,8,25,11,30,867.0,133.0,2.3,37.2,923.0,877.33,613.09
2018,8,25,11,45,860.0,140.0,2.35,37.55,933.5,843.56,591.08
2018,8,25,12,0,853.0,147.0,2.4,37.9,944.0,807.14,567.36
2018,8,25,12,15,853.5,148.0,2.45,38.15,949.0,769.24,542.33
2018,8,25,12,30,854.0,149.0,2.5,38.4,954.0,728.99,514.39
2018,8,25,12,45,852.5,149.0,2.5,38.7,950.0,684.56,482.76
2018,8,25,13,0,851.0,149.0,2.5,39.0,946.0,638.41,449.32
2018,8,25,13,15,847.0,149.0,2.55,39.1,933.5,589.34,413.63
2018,8,25,13,30,843.0,149.0,2.6,39.2,921.0,539.16,376.12
2018,8,25,13,45,836.5,148.0,2.65,39.3,900.0,484.78,334.63
2018,8,25,14,0,830.0,147.0,2.7,39.4,879.0,429.97,291.66
2018,8,25,14,15,825.5,143.5,2.7,39.4,851.5,373.95,246.83
2018,8,25,14,30,821.0,140.0,2.7,39.4,824.0,317.79,201.35
2018,8,25,14,45,815.5,135.0,2.75,39.4,790.0,260.49,155.65
2018,8,25,15,0,810.0,130.0,2.8,39.4,756.0,203.6,112.94
2018,8,25,15,15,796.5,126.5,2.85,39.25,714.0,147.54,77.97
2018,8,25,15,30,783.0,123.0,2.9,39.1,672.0,93.22,58.36
2018,8,25,15,45,765.0,119.5,2.95,38.95,625.0,83.96,61.0
2018,8,25,16,0,747.0,116.0,3.0,38.8,578.0,83.54,60.92
2018,8,25,16,15,722.5,112.5,3.05,38.5,527.0,75.47,54.81
2018,8,25,16,30,698.0,109.0,3.1,38.2,476.0,74.92,54.67
2018,8,25,16,45,665.0,103.5,3.1,37.95,422.0,72.85,53.28
2018,8,25,17,0,632.0,98.0,3.1,37.7,368.0,70.66,51.79
2018,8,25,17,15,588.0,90.5,3.1,37.7,313.0,66.77,48.81
2018,8,25,17,30,544.0,83.0,3.1,37.7,258.0,62.73,45.63
2018,8,25,17,45,479.0,73.5,2.65,36.5,205.5,56.77,40.98
2018,8,25,18,0,414.0,64.0,2.2,35.3,153.0,50.66,35.96
2018,8,25,18,15,315.5,50.5,2.15,34.65,106.5,38.62,25.73
2018,8,25,18,30,217.0,37.0,2.1,34.0,60.0,28.52,16.43
2018,8,25,18,45,117.5,21.0,2.05,33.3,32.5,16.34,0.0
2018,8,25,19,0,18.0,5.0,2.0,32.6,5.0,4.27,0.0
2018,8,25,19,15,9.0,2.5,2.35,32.45,2.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.7,32.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.0,32.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.3,32.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.6,31.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.9,31.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,4.2,31.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,4.6,30.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.7,30.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.75,29.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,4.8,29.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.65,29.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.35,28.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.0,28.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,3.8,28.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.5,27.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.05,27.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.8,26.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,26.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.35,26.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.25,26.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.85,25.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.7,25.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.55,25.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,1.4,25.75,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,1.5,25.8,2.0,0.0,0.0
2018,8,26,6,15,75.0,17.5,1.75,26.3,23.5,68.53,0.0
2018,8,26,6,30,144.0,33.0,2.0,26.8,45.0,200.54,133.41
2018,8,26,6,45,240.0,49.0,2.2,27.3,87.5,300.02,233.02
2018,8,26,7,0,336.0,65.0,2.4,27.8,130.0,405.15,319.78
2018,8,26,7,15,410.5,76.5,2.55,28.4,182.0,491.33,387.3
2018,8,26,7,30,485.0,88.0,2.7,29.0,234.0,581.39,454.23
2018,8,26,7,45,469.0,101.5,2.8,29.6,266.5,593.41,461.27
2018,8,26,8,0,453.0,115.0,2.9,30.2,299.0,602.71,465.97
2018,8,26,8,15,382.0,141.5,2.9,30.8,312.5,572.93,440.49
2018,8,26,8,30,311.0,168.0,2.9,31.4,326.0,513.95,393.86
2018,8,26,8,45,508.0,146.0,2.9,32.0,436.5,705.05,530.55
2018,8,26,9,0,705.0,124.0,2.9,32.6,547.0,887.06,649.45
2018,8,26,9,15,742.5,121.5,2.9,33.15,600.0,913.67,661.97
2018,8,26,9,30,780.0,119.0,2.9,33.7,653.0,944.45,678.34
2018,8,26,9,45,796.0,121.0,2.85,34.25,696.0,955.35,681.44
2018,8,26,10,0,812.0,123.0,2.8,34.8,739.0,962.59,682.5
2018,8,26,10,15,822.5,125.0,2.75,35.25,775.5,960.68,678.21
2018,8,26,10,30,833.0,127.0,2.7,35.7,812.0,943.03,664.27
2018,8,26,10,45,841.0,128.5,2.7,36.15,841.0,931.16,654.71
2018,8,26,11,0,849.0,130.0,2.7,36.6,870.0,915.69,643.01
2018,8,26,11,15,851.5,133.0,2.7,36.95,891.0,893.12,627.25
2018,8,26,11,30,854.0,136.0,2.7,37.3,912.0,867.22,609.55
2018,8,26,11,45,840.5,145.0,2.7,37.65,918.5,830.07,584.74
2018,8,26,12,0,827.0,154.0,2.7,38.0,925.0,799.67,564.35
2018,8,26,12,15,806.5,165.5,2.75,38.25,920.5,754.74,533.55
2018,8,26,12,30,786.0,177.0,2.8,38.5,916.0,708.59,501.31
2018,8,26,12,45,808.5,165.5,2.85,38.75,923.0,671.62,475.16
2018,8,26,13,0,831.0,154.0,2.9,39.0,930.0,631.18,445.84
2018,8,26,13,15,814.5,160.0,2.95,39.1,912.5,579.04,407.74
2018,8,26,13,30,798.0,166.0,3.0,39.2,895.0,526.92,368.75
2018,8,26,13,45,768.5,175.0,3.05,39.3,864.5,471.51,326.61
2018,8,26,14,0,739.0,184.0,3.1,39.4,834.0,418.14,285.08
2018,8,26,14,15,729.5,181.5,3.15,39.4,805.5,360.72,239.88
2018,8,26,14,30,720.0,179.0,3.2,39.4,777.0,307.92,197.49
2018,8,26,14,45,630.0,201.5,3.25,39.4,708.5,254.88,158.52
2018,8,26,15,0,540.0,224.0,3.3,39.4,640.0,215.72,132.68
2018,8,26,15,15,638.0,182.5,3.4,39.2,647.0,157.13,90.95
2018,8,26,15,30,736.0,141.0,3.5,39.0,654.0,91.65,66.82
2018,8,26,15,45,627.0,156.0,3.55,38.8,571.5,95.59,70.23
2018,8,26,16,0,518.0,171.0,3.6,38.6,489.0,108.52,80.69
2018,8,26,16,15,567.5,148.5,3.65,38.3,469.0,96.61,71.66
2018,8,26,16,30,617.0,126.0,3.7,38.0,449.0,85.29,63.01
2018,8,26,16,45,600.5,117.5,3.8,37.7,402.5,81.92,60.65
2018,8,26,17,0,584.0,109.0,3.9,37.4,356.0,78.26,58.02
2018,8,26,17,15,538.0,100.5,3.9,37.4,302.5,73.99,54.75
2018,8,26,17,30,492.0,92.0,3.9,37.4,249.0,67.58,49.65
2018,8,26,17,45,423.5,81.0,3.9,36.55,197.0,60.16,43.75
2018,8,26,18,0,355.0,70.0,3.9,35.7,145.0,52.57,37.43
2018,8,26,18,15,263.0,54.0,4.0,35.25,100.0,41.0,27.51
2018,8,26,18,30,171.0,38.0,4.1,34.8,55.0,29.17,16.61
2018,8,26,18,45,93.5,21.5,4.25,34.35,30.0,16.77,0.0
2018,8,26,19,0,16.0,5.0,4.4,33.9,5.0,4.27,0.0
2018,8,26,19,15,8.0,2.5,4.55,33.5,2.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,33.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.85,32.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,5.0,32.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,5.05,31.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,5.1,31.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,5.2,31.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,5.3,30.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,5.15,30.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.0,29.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.85,29.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.7,29.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.55,28.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.4,28.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.25,28.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.1,28.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,27.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.6,27.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.25,26.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.95,26.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,26.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.65,26.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,25.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,25.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.1,25.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.0,25.7,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.05,25.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.1,25.9,0.0,0.0,0.0
2018,8,27,5,45,3.0,1.0,2.15,25.95,1.0,0.0,0.0
2018,8,27,6,0,6.0,2.0,2.2,26.0,2.0,0.0,0.0
2018,8,27,6,15,78.5,17.5,2.45,26.45,23.5,70.99,0.0
2018,8,27,6,30,151.0,33.0,2.7,26.9,45.0,204.95,133.86
2018,8,27,6,45,254.5,48.0,2.95,27.4,88.0,310.15,241.24
2018,8,27,7,0,358.0,63.0,3.2,27.9,131.0,420.43,332.55
2018,8,27,7,15,436.0,72.0,3.3,28.45,183.0,506.6,400.27
2018,8,27,7,30,514.0,81.0,3.4,29.0,235.0,605.74,474.21
2018,8,27,7,45,492.5,91.5,3.55,29.55,264.0,611.07,476.51
2018,8,27,8,0,471.0,102.0,3.7,30.1,293.0,601.84,467.82
2018,8,27,8,15,564.0,104.5,3.7,30.65,366.0,712.26,544.93
2018,8,27,8,30,657.0,107.0,3.7,31.2,439.0,811.91,610.82
2018,8,27,8,45,685.5,111.5,3.75,31.75,491.0,849.82,632.83
2018,8,27,9,0,714.0,116.0,3.8,32.3,543.0,885.24,653.22
2018,8,27,9,15,731.0,119.5,3.8,32.75,588.5,899.02,658.98
2018,8,27,9,30,748.0,123.0,3.8,33.2,634.0,916.06,667.12
2018,8,27,9,45,723.0,138.5,3.85,33.7,658.5,901.08,654.36
2018,8,27,10,0,698.0,154.0,3.9,34.2,683.0,889.84,644.51
2018,8,27,10,15,775.5,135.0,3.85,34.55,749.5,924.56,664.86
2018,8,27,10,30,853.0,116.0,3.8,34.9,816.0,949.67,678.49
2018,8,27,10,45,860.5,117.5,3.8,35.25,845.0,937.16,668.26
2018,8,27,11,0,868.0,119.0,3.8,35.6,874.0,920.99,656.11
2018,8,27,11,15,865.0,125.0,3.8,35.8,893.5,896.1,638.88
2018,8,27,11,30,862.0,131.0,3.8,36.0,913.0,867.95,619.67
2018,8,27,11,45,854.5,138.5,3.75,36.2,923.5,834.32,596.72
2018,8,27,12,0,847.0,146.0,3.7,36.4,934.0,798.05,572.08
2018,8,27,12,15,695.5,225.0,3.65,36.5,874.0,724.9,519.47
2018,8,27,12,30,544.0,304.0,3.6,36.6,814.0,645.54,462.15
2018,8,27,12,45,632.0,258.5,3.55,36.7,849.0,630.1,451.54
2018,8,27,13,0,720.0,213.0,3.5,36.8,884.0,608.54,435.44
2018,8,27,13,15,770.5,183.5,3.45,36.9,893.0,570.25,406.52
2018,8,27,13,30,821.0,154.0,3.4,37.0,902.0,527.29,373.15
2018,8,27,13,45,829.0,146.0,3.35,37.1,887.0,475.2,332.12
2018,8,27,14,0,837.0,138.0,3.3,37.2,872.0,424.99,291.17
2018,8,27,14,15,768.5,162.5,3.3,37.3,819.5,363.31,242.83
2018,8,27,14,30,700.0,187.0,3.3,37.4,767.0,305.39,197.76
2018,8,27,14,45,730.5,163.5,3.3,37.5,745.5,249.48,152.0
2018,8,27,15,0,761.0,140.0,3.3,37.6,724.0,197.5,111.61
2018,8,27,15,15,652.5,171.0,3.4,37.6,652.0,149.04,85.68
2018,8,27,15,30,544.0,202.0,3.5,37.6,580.0,124.01,92.64
2018,8,27,15,45,518.5,192.0,3.6,37.55,531.5,118.29,88.48
2018,8,27,16,0,493.0,182.0,3.7,37.5,483.0,114.66,85.93
2018,8,27,16,15,587.0,144.5,3.8,37.3,472.0,94.49,70.3
2018,8,27,16,30,681.0,107.0,3.9,37.1,461.0,73.64,53.95
2018,8,27,16,45,666.0,98.0,4.05,36.9,411.5,69.37,50.78
2018,8,27,17,0,651.0,89.0,4.2,36.7,362.0,64.74,47.26
2018,8,27,17,15,558.5,88.0,4.2,36.7,298.0,64.87,47.53
2018,8,27,17,30,466.0,87.0,4.2,36.7,234.0,63.96,46.87
2018,8,27,17,45,447.5,72.5,4.25,35.85,190.0,56.03,40.49
2018,8,27,18,0,429.0,58.0,4.3,35.0,146.0,45.97,32.13
2018,8,27,18,15,329.5,46.5,4.35,34.45,101.5,35.78,23.35
2018,8,27,18,30,230.0,35.0,4.4,33.9,57.0,27.09,14.82
2018,8,27,18,45,126.5,20.0,4.5,33.4,31.0,17.07,0.0
2018,8,27,19,0,23.0,5.0,4.6,32.9,5.0,0.0,0.0
2018,8,27,19,15,11.5,2.5,4.65,32.55,2.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.7,32.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.75,31.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.8,31.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.7,31.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.6,30.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.5,30.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.4,30.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.2,29.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.05,29.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.9,29.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,28.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,28.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.6,28.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.55,28.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.45,27.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.3,27.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.25,27.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.15,26.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.2,26.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,28,5,45,3.0,1.0,3.15,26.6,1.0,0.0,0.0
2018,8,28,6,0,6.0,2.0,3.2,26.6,2.0,0.0,0.0
2018,8,28,6,15,89.5,16.5,3.35,26.85,23.5,77.95,0.0
2018,8,28,6,30,173.0,31.0,3.5,27.1,45.0,216.93,138.88
2018,8,28,6,45,284.0,43.0,3.6,27.35,87.5,325.15,253.5
2018,8,28,7,0,395.0,55.0,3.7,27.6,130.0,443.75,351.26
2018,8,28,7,15,463.0,62.5,3.75,27.95,179.0,524.31,415.16
2018,8,28,7,30,531.0,70.0,3.8,28.3,228.0,606.76,477.25
2018,8,28,7,45,593.0,75.5,3.85,28.7,286.5,682.54,531.44
2018,8,28,8,0,655.0,81.0,3.9,29.1,345.0,758.92,583.85
2018,8,28,8,15,690.5,84.5,3.9,29.5,399.5,806.93,614.35
2018,8,28,8,30,726.0,88.0,3.9,29.9,454.0,848.44,639.68
2018,8,28,8,45,753.0,90.0,3.85,30.35,506.0,882.98,659.38
2018,8,28,9,0,780.0,92.0,3.8,30.8,558.0,914.79,676.95
2018,8,28,9,15,798.5,94.5,3.8,31.3,606.0,935.69,687.21
2018,8,28,9,30,817.0,97.0,3.8,31.8,654.0,941.67,687.71
2018,8,28,9,45,831.5,98.5,3.75,32.3,696.5,950.7,690.19
2018,8,28,10,0,846.0,100.0,3.7,32.8,739.0,956.17,690.43
2018,8,28,10,15,855.5,101.5,3.7,33.25,775.0,953.04,685.73
2018,8,28,10,30,865.0,103.0,3.7,33.7,811.0,946.21,678.88
2018,8,28,10,45,872.5,104.0,3.7,34.2,840.0,933.23,668.13
2018,8,28,11,0,880.0,105.0,3.7,34.7,869.0,916.6,655.24
2018,8,28,11,15,884.0,106.5,3.7,35.05,890.5,893.71,638.87
2018,8,28,11,30,888.0,108.0,3.7,35.4,912.0,867.4,620.43
2018,8,28,11,45,836.5,143.5,3.7,35.75,909.5,822.06,589.6
2018,8,28,12,0,785.0,179.0,3.7,36.1,907.0,785.05,563.57
2018,8,28,12,15,658.0,264.0,3.75,36.3,876.5,727.89,521.2
2018,8,28,12,30,531.0,349.0,3.8,36.5,846.0,671.03,479.18
2018,8,28,12,45,584.0,314.0,3.85,36.75,858.5,642.88,459.51
2018,8,28,13,0,637.0,279.0,3.9,37.0,871.0,606.78,433.54
2018,8,28,13,15,733.5,211.5,3.95,37.1,884.5,568.33,405.5
2018,8,28,13,30,830.0,144.0,4.0,37.2,898.0,522.45,370.47
2018,8,28,13,45,789.5,161.0,4.05,37.35,865.5,466.2,326.59
2018,8,28,14,0,749.0,178.0,4.1,37.5,833.0,413.29,284.5
2018,8,28,14,15,762.0,164.5,4.15,37.5,812.0,360.15,240.97
2018,8,28,14,30,775.0,151.0,4.2,37.5,791.0,305.16,195.47
2018,8,28,14,45,807.0,128.0,4.25,37.5,768.5,246.04,146.79
2018,8,28,15,0,839.0,105.0,4.3,37.5,746.0,192.81,105.41
2018,8,28,15,15,826.5,102.5,4.35,37.35,704.5,136.81,71.95
2018,8,28,15,30,814.0,100.0,4.4,37.2,663.0,82.22,59.98
2018,8,28,15,45,797.0,97.5,4.5,37.1,616.0,70.86,51.19
2018,8,28,16,0,780.0,95.0,4.6,37.0,569.0,70.47,51.08
2018,8,28,16,15,603.5,128.5,4.6,36.75,475.5,84.34,62.44
2018,8,28,16,30,427.0,162.0,4.6,36.5,382.0,106.48,80.49
2018,8,28,16,45,364.5,158.0,4.65,36.25,331.0,105.31,79.94
2018,8,28,17,0,302.0,154.0,4.7,36.0,280.0,108.26,82.71
2018,8,28,17,15,279.0,133.0,4.7,36.0,236.0,95.26,72.41
2018,8,28,17,30,256.0,112.0,4.7,36.0,192.0,81.71,61.5
2018,8,28,17,45,197.0,92.5,4.55,35.2,146.5,68.33,50.68
2018,8,28,18,0,138.0,73.0,4.4,34.4,101.0,54.6,39.24
2018,8,28,18,15,100.0,52.5,4.3,33.95,69.5,40.73,27.34
2018,8,28,18,30,62.0,32.0,4.2,33.5,38.0,25.32,13.17
2018,8,28,18,45,36.0,18.0,4.1,33.0,21.0,15.36,0.0
2018,8,28,19,0,10.0,4.0,4.0,32.5,4.0,0.0,0.0
2018,8,28,19,15,5.0,2.0,4.05,32.2,2.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,4.1,31.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,4.15,31.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,4.2,31.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.2,30.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.2,30.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,4.15,29.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,4.05,29.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,4.0,28.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,3.9,28.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,3.8,28.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,3.5,27.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,3.2,27.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,3.15,27.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,3.1,26.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,3.15,26.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.1,26.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.0,26.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.9,26.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.65,26.55,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.05,26.45,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,26.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,26.35,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,8,29,5,45,2.5,1.0,1.6,26.35,1.0,0.0,0.0
2018,8,29,6,0,5.0,2.0,1.6,26.4,2.0,0.0,0.0
2018,8,29,6,15,84.5,16.0,1.8,26.7,22.5,73.91,0.0
2018,8,29,6,30,164.0,30.0,2.0,27.0,43.0,207.36,128.62
2018,8,29,6,45,277.5,43.0,2.15,27.35,86.0,320.25,248.07
2018,8,29,7,0,391.0,56.0,2.3,27.7,129.0,441.16,346.65
2018,8,29,7,15,469.0,63.5,2.35,28.15,181.0,530.44,415.96
2018,8,29,7,30,547.0,71.0,2.4,28.6,233.0,622.03,483.3
2018,8,29,7,45,602.0,75.5,2.5,29.0,288.5,690.39,531.08
2018,8,29,8,0,657.0,80.0,2.6,29.4,344.0,758.89,577.11
2018,8,29,8,15,693.0,84.0,2.6,29.9,399.0,808.03,607.41
2018,8,29,8,30,729.0,88.0,2.6,30.4,454.0,850.65,632.53
2018,8,29,8,45,757.0,89.5,2.65,30.9,506.0,885.5,652.32
2018,8,29,9,0,785.0,91.0,2.7,31.4,558.0,917.6,670.08
2018,8,29,9,15,803.0,93.5,2.7,31.95,606.0,937.95,679.5
2018,8,29,9,30,821.0,96.0,2.7,32.5,654.0,943.43,679.45
2018,8,29,9,45,835.5,97.0,2.7,33.05,696.5,951.8,681.55
2018,8,29,10,0,850.0,98.0,2.7,33.6,739.0,956.62,681.48
2018,8,29,10,15,859.5,99.5,2.7,34.05,775.0,953.4,676.79
2018,8,29,10,30,869.0,101.0,2.7,34.5,811.0,946.46,670.0
2018,8,29,10,45,876.0,102.5,2.7,34.95,840.0,933.42,659.56
2018,8,29,11,0,883.0,104.0,2.7,35.4,869.0,916.69,647.01
2018,8,29,11,15,886.5,105.5,2.7,35.75,890.0,893.21,630.61
2018,8,29,11,30,890.0,107.0,2.7,36.1,911.0,866.33,612.2
2018,8,29,11,45,891.5,108.5,2.7,36.45,924.0,834.53,590.73
2018,8,29,12,0,893.0,110.0,2.7,36.8,937.0,799.73,567.36
2018,8,29,12,15,893.0,111.0,2.75,37.0,941.5,760.57,541.74
2018,8,29,12,30,893.0,112.0,2.8,37.2,946.0,718.94,512.61
2018,8,29,12,45,891.5,112.0,2.85,37.4,941.5,673.27,479.95
2018,8,29,13,0,890.0,112.0,2.9,37.6,937.0,625.73,445.21
2018,8,29,13,15,857.0,128.5,2.95,37.7,914.5,571.37,404.87
2018,8,29,13,30,824.0,145.0,3.0,37.8,892.0,517.81,364.23
2018,8,29,13,45,680.5,220.0,3.05,37.85,827.5,455.11,317.2
2018,8,29,14,0,537.0,295.0,3.1,37.9,763.0,409.45,282.89
2018,8,29,14,15,531.0,289.0,3.2,37.75,739.0,364.48,247.87
2018,8,29,14,30,525.0,283.0,3.3,37.6,715.0,320.09,213.0
2018,8,29,14,45,451.5,299.5,3.4,37.45,659.5,276.34,181.73
2018,8,29,15,0,378.0,316.0,3.5,37.3,604.0,251.48,166.66
2018,8,29,15,15,342.5,296.0,3.6,37.0,545.5,207.39,139.8
2018,8,29,15,30,307.0,276.0,3.7,36.7,487.0,169.86,128.78
2018,8,29,15,45,334.0,247.5,3.8,36.4,462.0,157.29,119.57
2018,8,29,16,0,361.0,219.0,3.9,36.1,437.0,143.74,109.47
2018,8,29,16,15,391.5,198.5,4.0,35.75,415.5,125.84,95.83
2018,8,29,16,30,422.0,178.0,4.1,35.4,394.0,116.5,88.88
2018,8,29,16,45,377.0,163.5,4.15,35.0,340.0,109.16,83.46
2018,8,29,17,0,332.0,149.0,4.2,34.6,286.0,105.6,81.03
2018,8,29,17,15,280.5,131.5,4.2,34.6,235.0,94.34,72.1
2018,8,29,17,30,229.0,114.0,4.2,34.6,184.0,82.72,62.7
2018,8,29,17,45,170.5,93.0,4.2,33.55,139.0,68.43,51.12
2018,8,29,18,0,112.0,72.0,4.2,32.5,94.0,54.98,39.86
2018,8,29,18,15,78.5,51.5,4.1,32.05,64.5,39.86,26.81
2018,8,29,18,30,45.0,31.0,4.0,31.6,35.0,24.48,12.26
2018,8,29,18,45,23.5,16.5,3.95,31.15,18.5,14.08,0.0
2018,8,29,19,0,2.0,2.0,3.9,30.7,2.0,0.0,0.0
2018,8,29,19,15,1.0,1.0,3.9,30.4,1.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.9,30.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,3.95,29.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.95,29.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,3.9,28.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,3.8,28.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.7,28.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.6,28.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.5,27.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.4,27.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.2,27.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.0,27.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,2.8,26.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.7,26.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.6,26.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.4,26.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.3,26.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.2,26.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.1,26.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.05,26.1,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.9,25.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,25.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,25.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.45,25.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.35,25.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,25.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,8,30,5,45,2.0,1.0,1.2,25.4,1.0,0.0,0.0
2018,8,30,6,0,4.0,2.0,1.2,25.4,2.0,0.0,0.0
2018,8,30,6,15,77.5,16.5,1.2,25.7,22.0,69.31,0.0
2018,8,30,6,30,151.0,31.0,1.2,26.0,42.0,198.61,119.13
2018,8,30,6,45,261.5,44.0,1.2,26.25,84.0,309.6,239.11
2018,8,30,7,0,372.0,57.0,1.2,26.5,126.0,422.65,331.15
2018,8,30,7,15,449.5,66.0,1.15,26.9,178.0,516.29,402.54
2018,8,30,7,30,527.0,75.0,1.1,27.3,230.0,608.92,468.92
2018,8,30,7,45,501.0,89.5,1.05,27.75,262.0,615.28,470.94
2018,8,30,8,0,475.0,104.0,1.0,28.2,294.0,607.41,462.87
2018,8,30,8,15,335.5,144.5,1.05,28.65,288.5,530.95,404.79
2018,8,30,8,30,196.0,185.0,1.1,29.1,283.0,401.25,306.85
2018,8,30,8,45,193.0,213.0,1.1,29.6,318.5,428.82,325.47
2018,8,30,9,0,190.0,241.0,1.1,30.1,354.0,454.64,341.44
2018,8,30,9,15,253.0,249.5,1.2,30.6,413.0,543.56,403.64
2018,8,30,9,30,316.0,258.0,1.3,31.1,472.0,609.65,448.28
2018,8,30,9,45,301.0,272.5,1.4,31.6,487.0,603.33,441.4
2018,8,30,10,0,286.0,287.0,1.5,32.1,502.0,595.45,434.17
2018,8,30,10,15,394.5,261.5,1.6,32.55,574.0,683.91,494.97
2018,8,30,10,30,503.0,236.0,1.7,33.0,646.0,747.51,537.45
2018,8,30,10,45,618.5,199.5,1.75,33.5,722.0,808.55,577.15
2018,8,30,11,0,734.0,163.0,1.8,34.0,798.0,848.73,600.98
2018,8,30,11,15,809.5,136.5,1.85,34.35,853.0,852.76,602.13
2018,8,30,11,30,885.0,110.0,1.9,34.7,908.0,862.99,607.65
2018,8,30,11,45,843.5,134.5,2.0,35.1,904.0,816.41,577.4
2018,8,30,12,0,802.0,159.0,2.1,35.5,900.0,777.09,551.74
2018,8,30,12,15,707.5,210.0,2.15,35.75,866.0,715.67,508.5
2018,8,30,12,30,613.0,261.0,2.2,36.0,832.0,652.55,463.95
2018,8,30,12,45,646.5,245.5,2.25,36.3,845.5,624.15,443.83
