Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,0,680.0,230.0,2.3,36.6,859.0,591.79,420.08
2018,8,30,13,15,673.0,228.5,2.35,36.75,844.0,543.87,385.02
2018,8,30,13,30,666.0,227.0,2.4,36.9,829.0,495.71,348.97
2018,8,30,13,45,772.5,167.5,2.45,37.05,850.0,458.69,318.87
2018,8,30,14,0,879.0,108.0,2.5,37.2,871.0,413.04,280.22
2018,8,30,14,15,872.5,106.0,2.6,37.25,842.5,356.19,233.85
2018,8,30,14,30,866.0,104.0,2.7,37.3,814.0,299.22,187.04
2018,8,30,14,45,856.5,103.0,2.75,37.35,779.0,242.4,141.48
2018,8,30,15,0,847.0,102.0,2.8,37.4,744.0,186.2,100.29
2018,8,30,15,15,792.0,115.0,2.85,37.25,688.5,125.84,66.38
2018,8,30,15,30,737.0,128.0,2.9,37.1,633.0,87.51,64.17
2018,8,30,15,45,704.0,128.0,3.0,37.0,582.0,80.97,59.24
2018,8,30,16,0,671.0,128.0,3.1,36.9,531.0,82.89,61.0
2018,8,30,16,15,694.5,108.5,3.15,36.65,492.5,73.24,53.56
2018,8,30,16,30,718.0,89.0,3.2,36.4,454.0,68.65,50.14
2018,8,30,16,45,642.0,88.0,3.3,36.15,386.0,62.61,45.5
2018,8,30,17,0,566.0,87.0,3.4,35.9,318.0,62.68,45.79
2018,8,30,17,15,578.5,76.5,3.4,35.9,281.5,56.92,41.22
2018,8,30,17,30,591.0,66.0,3.4,35.9,245.0,50.66,36.14
2018,8,30,17,45,498.5,60.0,3.2,34.9,189.0,46.7,32.96
2018,8,30,18,0,406.0,54.0,3.0,33.9,133.0,42.89,29.67
2018,8,30,18,15,291.0,41.0,3.05,33.35,88.0,31.6,19.91
2018,8,30,18,30,176.0,28.0,3.1,32.8,43.0,21.69,9.65
2018,8,30,18,45,95.5,15.0,3.1,32.2,22.5,12.8,0.0
2018,8,30,19,0,15.0,2.0,3.1,31.6,2.0,0.0,0.0
2018,8,30,19,15,7.5,1.0,3.2,31.35,1.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,31.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,30.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.5,30.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,30.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.4,29.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,29.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,28.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,28.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,28.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,28.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.35,27.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.0,27.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,27.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.65,26.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.5,26.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.35,26.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.55,23.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,31,5,45,5.0,1.0,0.8,23.65,1.0,0.0,0.0
2018,8,31,6,0,10.0,2.0,0.9,23.7,2.0,0.0,0.0
2018,8,31,6,15,114.0,15.0,0.8,24.3,23.0,93.97,0.0
2018,8,31,6,30,218.0,28.0,0.7,24.9,44.0,242.51,141.14
2018,8,31,6,45,334.0,39.5,0.65,25.5,88.5,362.31,277.65
2018,8,31,7,0,450.0,51.0,0.6,26.1,133.0,483.94,373.14
2018,8,31,7,15,525.0,57.5,0.8,26.85,186.5,570.28,438.57
2018,8,31,7,30,600.0,64.0,1.0,27.6,240.0,658.93,502.2
2018,8,31,7,45,551.0,82.5,1.25,28.35,270.5,651.98,496.89
2018,8,31,8,0,502.0,101.0,1.5,29.1,301.0,639.35,487.31
2018,8,31,8,15,600.0,98.0,1.65,29.8,372.0,736.41,552.89
2018,8,31,8,30,698.0,95.0,1.8,30.5,443.0,833.47,615.09
2018,8,31,8,45,756.0,90.0,1.95,31.15,505.0,883.43,644.66
2018,8,31,9,0,814.0,85.0,2.1,31.8,567.0,936.79,676.32
2018,8,31,9,15,830.0,87.5,2.2,32.35,614.5,943.91,677.77
2018,8,31,9,30,846.0,90.0,2.3,32.9,662.0,958.95,684.83
2018,8,31,9,45,858.5,91.5,2.4,33.5,704.5,965.77,686.56
2018,8,31,10,0,871.0,93.0,2.5,34.1,747.0,968.93,686.18
2018,8,31,10,15,879.5,95.0,2.6,34.55,783.0,964.97,681.91
2018,8,31,10,30,888.0,97.0,2.7,35.0,819.0,957.22,675.46
2018,8,31,10,45,894.0,98.0,2.75,35.5,847.5,942.26,664.09
2018,8,31,11,0,900.0,99.0,2.8,36.0,876.0,923.62,650.61
2018,8,31,11,15,904.0,100.0,2.85,36.35,897.0,899.59,634.24
2018,8,31,11,30,908.0,101.0,2.9,36.7,918.0,872.1,615.77
2018,8,31,11,45,910.0,102.0,2.95,37.05,930.5,839.63,594.14
2018,8,31,12,0,912.0,103.0,3.0,37.4,943.0,804.09,570.53
2018,8,31,12,15,912.5,102.5,3.05,37.65,947.0,763.28,543.64
2018,8,31,12,30,913.0,102.0,3.1,37.9,951.0,719.95,513.24
2018,8,31,12,45,884.0,114.0,3.15,38.1,933.0,665.34,474.15
2018,8,31,13,0,855.0,126.0,3.2,38.3,915.0,610.73,434.32
2018,8,31,13,15,686.5,193.0,3.25,38.4,821.0,522.57,370.48
2018,8,31,13,30,518.0,260.0,3.3,38.5,727.0,445.37,314.28
2018,8,31,13,45,463.5,281.5,3.35,38.6,692.0,403.73,282.69
2018,8,31,14,0,409.0,303.0,3.4,38.7,657.0,363.26,251.95
2018,8,31,14,15,374.5,311.0,3.45,38.65,627.0,325.5,223.22
2018,8,31,14,30,340.0,319.0,3.5,38.6,597.0,300.79,204.23
2018,8,31,14,45,492.0,250.0,3.55,38.6,632.0,250.95,161.02
2018,8,31,15,0,644.0,181.0,3.6,38.6,667.0,189.22,110.27
2018,8,31,15,15,678.5,158.0,3.65,38.4,644.0,133.4,75.84
2018,8,31,15,30,713.0,135.0,3.7,38.2,621.0,82.97,60.33
2018,8,31,15,45,740.0,117.0,3.7,38.05,589.0,82.9,60.53
2018,8,31,16,0,767.0,99.0,3.7,37.9,557.0,73.29,53.14
2018,8,31,16,15,753.5,92.5,3.7,37.55,508.5,70.24,50.98
2018,8,31,16,30,740.0,86.0,3.7,37.2,460.0,66.93,48.6
2018,8,31,16,45,661.0,85.0,3.75,36.85,390.0,60.94,44.03
2018,8,31,17,0,582.0,84.0,3.8,36.5,320.0,60.86,44.2
2018,8,31,17,15,581.5,75.5,3.8,36.5,280.5,56.33,40.64
2018,8,31,17,30,581.0,67.0,3.8,36.5,241.0,51.44,36.68
2018,8,31,17,45,507.5,60.0,3.55,35.6,188.0,46.88,32.99
2018,8,31,18,0,434.0,53.0,3.3,34.7,135.0,42.34,29.07
2018,8,31,18,15,322.0,41.5,3.25,34.2,91.0,33.75,21.48
2018,8,31,18,30,210.0,30.0,3.2,33.7,47.0,23.31,10.02
2018,8,31,18,45,110.5,16.0,3.1,33.2,24.5,13.66,0.0
2018,8,31,19,0,11.0,2.0,3.0,32.7,2.0,0.0,0.0
2018,8,31,19,15,5.5,1.0,3.1,32.45,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,32.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,31.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,31.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.3,31.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,30.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.3,30.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,29.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,28.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.8,28.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.55,27.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,27.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,27.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,27.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,27.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,26.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,26.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.55,25.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.25,25.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.25,24.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,1,5,45,4.0,1.0,0.6,24.75,1.0,0.0,0.0
2018,9,1,6,0,8.0,2.0,0.7,24.8,2.0,0.0,0.0
2018,9,1,6,15,98.5,15.0,0.7,25.3,21.5,82.88,0.0
2018,9,1,6,30,189.0,28.0,0.7,25.8,41.0,219.85,121.39
2018,9,1,6,45,302.0,40.0,0.7,26.3,84.0,337.11,258.02
2018,9,1,7,0,415.0,52.0,0.7,26.8,127.0,455.76,352.32
2018,9,1,7,15,490.5,59.5,0.8,27.5,179.5,542.87,418.04
2018,9,1,7,30,566.0,67.0,0.9,28.2,232.0,632.37,481.75
2018,9,1,7,45,618.5,72.0,0.95,28.85,287.5,699.21,526.03
2018,9,1,8,0,671.0,77.0,1.0,29.5,343.0,766.09,568.39
2018,9,1,8,15,704.5,81.0,1.1,30.15,397.5,807.67,593.07
2018,9,1,8,30,738.0,85.0,1.2,30.8,452.0,853.25,619.95
2018,9,1,8,45,763.0,88.0,1.25,31.5,504.0,886.87,637.74
2018,9,1,9,0,788.0,91.0,1.3,32.2,556.0,917.65,653.58
2018,9,1,9,15,780.5,101.0,1.35,32.75,594.0,921.64,652.95
2018,9,1,9,30,773.0,111.0,1.4,33.3,632.0,921.81,650.4
2018,9,1,9,45,786.5,114.5,1.45,33.8,674.5,931.54,654.14
2018,9,1,10,0,800.0,118.0,1.5,34.3,717.0,937.63,655.65
2018,9,1,10,15,820.5,115.0,1.55,34.75,755.5,928.01,647.76
2018,9,1,10,30,841.0,112.0,1.6,35.2,794.0,926.75,645.38
2018,9,1,10,45,863.0,108.5,1.65,35.7,830.5,922.52,641.08
2018,9,1,11,0,885.0,105.0,1.7,36.2,867.0,914.23,634.44
2018,9,1,11,15,755.0,163.5,1.75,36.55,825.0,838.11,586.04
2018,9,1,11,30,625.0,222.0,1.8,36.9,783.0,758.7,533.54
2018,9,1,11,45,565.5,265.0,1.85,37.2,778.0,718.19,505.26
2018,9,1,12,0,506.0,308.0,1.9,37.5,773.0,677.85,476.63
2018,9,1,12,15,468.5,335.5,2.0,37.75,768.0,642.55,451.99
2018,9,1,12,30,431.0,363.0,2.1,38.0,763.0,607.3,427.12
2018,9,1,12,45,411.0,369.5,2.15,38.2,749.5,568.09,399.68
2018,9,1,13,0,391.0,376.0,2.2,38.4,736.0,529.62,372.41
2018,9,1,13,15,512.0,307.5,2.3,38.5,772.0,514.35,361.47
2018,9,1,13,30,633.0,239.0,2.4,38.6,808.0,484.22,338.56
2018,9,1,13,45,705.5,197.5,2.45,38.7,817.5,443.4,306.29
2018,9,1,14,0,778.0,156.0,2.5,38.8,827.0,398.98,269.57
2018,9,1,14,15,739.0,164.5,2.55,38.8,784.5,342.98,225.54
2018,9,1,14,30,700.0,173.0,2.6,38.8,742.0,284.26,179.87
2018,9,1,14,45,685.5,168.0,2.7,38.75,704.5,230.85,138.53
2018,9,1,15,0,671.0,163.0,2.8,38.7,667.0,179.16,101.83
2018,9,1,15,15,658.5,159.0,2.9,38.55,630.0,130.08,74.65
2018,9,1,15,30,646.0,155.0,3.0,38.4,593.0,93.67,68.67
2018,9,1,15,45,564.0,159.5,3.05,38.2,521.5,98.29,72.61
2018,9,1,16,0,482.0,164.0,3.1,38.0,450.0,104.84,78.09
2018,9,1,16,15,591.0,131.5,3.2,37.7,450.0,87.03,64.32
2018,9,1,16,30,700.0,99.0,3.3,37.4,450.0,69.36,50.51
2018,9,1,16,45,664.0,94.0,3.35,37.15,395.5,67.28,49.1
2018,9,1,17,0,628.0,89.0,3.4,36.9,341.0,65.14,47.6
2018,9,1,17,15,579.5,82.0,3.4,36.9,286.5,61.31,44.62
2018,9,1,17,30,531.0,75.0,3.4,36.9,232.0,57.38,41.45
2018,9,1,17,45,412.0,67.0,3.25,35.95,172.5,50.46,35.84
2018,9,1,18,0,293.0,59.0,3.1,35.0,113.0,44.51,30.76
2018,9,1,18,15,228.5,44.5,3.1,34.55,77.5,34.02,21.57
2018,9,1,18,30,164.0,30.0,3.1,34.1,42.0,23.22,8.98
2018,9,1,18,45,85.0,16.0,3.1,33.6,22.0,13.66,0.0
2018,9,1,19,0,6.0,2.0,3.1,33.1,2.0,0.0,0.0
2018,9,1,19,15,3.0,1.0,3.2,32.85,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,32.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.4,32.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,31.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.8,31.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,30.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.95,30.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,30.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.2,29.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.1,29.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.0,29.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.9,28.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.8,28.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,28.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,27.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,27.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,27.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,27.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,27.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.5,27.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.35,26.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,26.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,26.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.7,26.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,26.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.5,26.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,26.15,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.05,26.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,2,6,15,62.0,13.5,0.65,26.3,18.0,55.6,0.0
2018,9,2,6,30,124.0,27.0,0.7,26.5,36.0,168.23,86.5
2018,9,2,6,45,228.0,42.5,0.75,26.75,77.0,281.25,215.04
2018,9,2,7,0,332.0,58.0,0.8,27.0,118.0,391.19,305.1
2018,9,2,7,15,318.0,60.5,0.8,27.4,134.5,386.47,303.57
2018,9,2,7,30,304.0,63.0,0.8,27.8,151.0,381.27,300.27
2018,9,2,7,45,444.5,79.5,0.8,28.2,239.0,549.53,423.6
2018,9,2,8,0,585.0,96.0,0.8,28.6,327.0,710.08,531.98
2018,9,2,8,15,619.5,102.5,0.8,29.1,380.0,759.59,560.43
2018,9,2,8,30,654.0,109.0,0.8,29.6,433.0,807.43,588.09
2018,9,2,8,45,678.5,114.5,0.75,30.1,483.5,842.11,605.77
2018,9,2,9,0,703.0,120.0,0.7,30.6,534.0,874.17,621.48
2018,9,2,9,15,681.5,118.5,0.75,31.05,547.5,848.9,603.01
2018,9,2,9,30,660.0,117.0,0.8,31.5,561.0,815.54,580.27
2018,9,2,9,45,438.5,144.0,0.9,31.95,447.0,626.8,456.14
2018,9,2,10,0,217.0,171.0,1.0,32.4,333.0,399.99,296.39
2018,9,2,10,15,188.0,193.5,1.15,32.7,339.0,389.56,288.84
2018,9,2,10,30,159.0,216.0,1.3,33.0,345.0,378.17,279.19
2018,9,2,10,45,354.0,204.5,1.5,33.35,505.0,556.67,407.76
2018,9,2,11,0,549.0,193.0,1.7,33.7,665.0,713.3,514.37
2018,9,2,11,15,675.5,175.0,1.85,33.85,770.0,783.42,560.19
2018,9,2,11,30,802.0,157.0,2.0,34.0,875.0,840.0,596.45
2018,9,2,11,45,693.0,195.5,2.15,34.15,822.5,757.64,541.72
2018,9,2,12,0,584.0,234.0,2.3,34.3,770.0,673.46,484.27
2018,9,2,12,15,466.5,329.5,2.35,34.3,759.0,634.75,455.04
2018,9,2,12,30,349.0,425.0,2.4,34.3,748.0,597.27,426.58
2018,9,2,12,45,318.0,431.0,2.45,34.35,724.0,554.92,396.79
2018,9,2,13,0,287.0,437.0,2.5,34.4,700.0,514.55,368.11
2018,9,2,13,15,264.5,436.0,2.5,34.4,676.0,476.06,340.51
2018,9,2,13,30,242.0,435.0,2.5,34.4,652.0,439.63,314.13
2018,9,2,13,45,174.0,423.0,2.5,34.4,577.0,386.8,276.53
2018,9,2,14,0,106.0,411.0,2.5,34.4,502.0,344.44,246.85
2018,9,2,14,15,125.0,400.0,2.55,34.3,504.0,320.05,228.67
2018,9,2,14,30,144.0,389.0,2.6,34.2,506.0,302.36,214.87
2018,9,2,14,45,193.0,365.5,2.6,34.1,514.5,281.25,197.37
2018,9,2,15,0,242.0,342.0,2.6,34.0,523.0,242.01,167.4
2018,9,2,15,15,191.5,321.0,2.6,33.9,459.0,217.88,154.79
2018,9,2,15,30,141.0,300.0,2.6,33.8,395.0,192.5,147.9
2018,9,2,15,45,173.0,271.0,2.65,33.65,379.0,178.65,137.65
2018,9,2,16,0,205.0,242.0,2.7,33.5,363.0,163.93,126.59
2018,9,2,16,15,225.5,223.0,2.65,33.3,344.5,153.55,118.91
2018,9,2,16,30,246.0,204.0,2.6,33.1,326.0,136.0,105.38
2018,9,2,16,45,264.0,171.5,2.6,32.95,288.5,118.03,91.35
2018,9,2,17,0,282.0,139.0,2.6,32.8,251.0,98.93,76.17
2018,9,2,17,15,387.0,108.0,2.6,32.8,235.5,76.95,58.34
2018,9,2,17,30,492.0,77.0,2.6,32.8,220.0,58.79,43.38
2018,9,2,17,45,361.0,65.0,2.35,32.15,157.5,48.72,35.01
2018,9,2,18,0,230.0,53.0,2.1,31.5,95.0,39.84,27.37
2018,9,2,18,15,155.5,38.0,2.05,31.15,62.0,28.92,17.74
2018,9,2,18,30,81.0,23.0,2.0,30.8,29.0,18.18,4.93
2018,9,2,18,45,43.5,12.0,1.95,30.5,15.0,10.24,0.0
2018,9,2,19,0,6.0,1.0,1.9,30.2,1.0,0.0,0.0
2018,9,2,19,15,3.0,0.5,2.05,30.0,0.5,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,29.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.3,29.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.4,29.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.5,29.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,28.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,28.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,28.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,28.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.0,27.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.95,27.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.9,27.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.85,26.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,26.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,26.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,26.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,25.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,25.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,25.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,25.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,25.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,25.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.95,25.2,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,9,3,6,15,2.5,10.5,1.0,25.5,10.5,10.74,0.0
2018,9,3,6,30,5.0,21.0,1.1,25.7,21.0,23.16,6.25
2018,9,3,6,45,8.5,40.5,1.2,25.9,41.5,48.39,32.78
2018,9,3,7,0,12.0,60.0,1.3,26.1,62.0,70.21,51.55
2018,9,3,7,15,38.0,84.0,1.45,26.35,94.0,129.11,100.48
2018,9,3,7,30,64.0,108.0,1.6,26.6,126.0,178.44,140.9
2018,9,3,7,45,84.5,123.5,1.75,26.9,153.0,228.62,180.75
2018,9,3,8,0,105.0,139.0,1.9,27.2,180.0,263.07,207.53
2018,9,3,8,15,59.5,141.5,2.0,27.5,165.5,199.82,155.93
2018,9,3,8,30,14.0,144.0,2.1,27.8,151.0,141.84,108.15
2018,9,3,8,45,93.5,182.0,2.2,28.1,236.5,292.91,227.3
2018,9,3,9,0,173.0,220.0,2.3,28.4,322.0,412.17,317.21
2018,9,3,9,15,446.5,177.5,2.35,28.7,470.0,673.6,509.76
2018,9,3,9,30,720.0,135.0,2.4,29.0,618.0,901.08,661.63
2018,9,3,9,45,579.5,191.0,2.45,29.3,596.0,817.11,601.78
2018,9,3,10,0,439.0,247.0,2.5,29.6,574.0,720.62,532.0
2018,9,3,10,15,311.0,316.0,2.55,29.85,553.5,637.91,470.86
2018,9,3,10,30,183.0,385.0,2.6,30.1,533.0,557.37,410.24
2018,9,3,10,45,239.0,393.5,2.65,30.35,594.0,622.69,456.04
2018,9,3,11,0,295.0,402.0,2.7,30.6,655.0,666.05,485.4
2018,9,3,11,15,332.5,393.5,2.7,30.85,685.0,672.63,489.26
2018,9,3,11,30,370.0,385.0,2.7,31.1,715.0,676.09,491.13
2018,9,3,11,45,369.5,372.0,2.75,31.3,706.0,641.49,466.83
2018,9,3,12,0,369.0,359.0,2.8,31.5,697.0,613.11,446.7
2018,9,3,12,15,273.5,398.5,2.75,31.65,649.5,545.85,397.38
2018,9,3,12,30,178.0,438.0,2.7,31.8,602.0,488.42,354.92
2018,9,3,12,45,115.0,394.5,2.7,31.95,500.5,397.54,289.88
2018,9,3,13,0,52.0,351.0,2.7,32.1,399.0,314.76,229.87
2018,9,3,13,15,39.0,328.0,2.65,32.15,363.5,283.18,206.95
2018,9,3,13,30,26.0,305.0,2.6,32.2,328.0,253.74,185.41
2018,9,3,13,45,85.0,322.0,2.6,32.25,395.0,280.38,204.3
2018,9,3,14,0,144.0,339.0,2.6,32.3,462.0,302.42,218.62
2018,9,3,14,15,154.5,329.0,2.55,32.2,457.0,284.41,204.24
2018,9,3,14,30,165.0,319.0,2.5,32.1,452.0,265.3,189.05
2018,9,3,14,45,189.0,289.0,2.5,32.0,435.0,235.68,165.82
2018,9,3,15,0,213.0,259.0,2.5,31.9,418.0,191.08,132.28
2018,9,3,15,15,132.0,243.5,2.6,31.75,340.0,172.02,123.66
2018,9,3,15,30,51.0,228.0,2.7,31.6,262.0,164.35,127.19
2018,9,3,15,45,32.0,186.5,2.8,31.45,207.5,138.5,107.06
2018,9,3,16,0,13.0,145.0,2.9,31.3,153.0,116.49,89.79
2018,9,3,16,15,22.5,128.0,3.0,31.05,140.0,99.52,76.44
2018,9,3,16,30,32.0,111.0,3.1,30.8,127.0,87.64,67.08
2018,9,3,16,45,16.0,69.0,3.2,30.55,77.0,56.7,41.79
2018,9,3,17,0,0.0,27.0,3.3,30.3,27.0,22.28,13.14
2018,9,3,17,15,0.0,40.0,3.3,30.3,40.0,33.04,22.27
2018,9,3,17,30,0.0,53.0,3.3,30.3,53.0,43.86,31.38
2018,9,3,17,45,0.0,44.0,3.2,29.4,44.0,36.38,25.07
2018,9,3,18,0,0.0,35.0,3.1,28.5,35.0,28.92,18.6
2018,9,3,18,15,0.0,23.5,3.15,28.1,23.5,19.39,10.16
2018,9,3,18,30,0.0,12.0,3.2,27.7,12.0,9.88,0.0
2018,9,3,18,45,0.0,6.0,3.2,27.3,6.0,5.12,0.0
2018,9,3,19,0,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.2,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,25.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,25.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.3,25.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.3,25.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.35,24.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.4,24.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,24.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,24.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,24.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.55,24.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,4,6,15,0.5,6.5,1.95,24.4,6.5,5.9,0.0
2018,9,4,6,30,1.0,13.0,2.1,24.6,13.0,11.46,0.0
2018,9,4,6,45,3.0,17.0,2.3,24.75,17.5,16.36,7.41
2018,9,4,7,0,5.0,21.0,2.5,24.9,22.0,21.41,12.02
2018,9,4,7,15,2.5,15.0,2.55,25.15,15.5,14.48,6.4
2018,9,4,7,30,0.0,9.0,2.6,25.4,9.0,7.4,0.46
2018,9,4,7,45,0.0,12.0,2.65,25.7,12.0,9.88,2.5
2018,9,4,8,0,0.0,15.0,2.7,26.0,15.0,12.36,4.52
2018,9,4,8,15,0.0,23.5,2.7,26.4,23.5,19.4,10.23
2018,9,4,8,30,0.0,32.0,2.7,26.8,32.0,26.45,15.88
2018,9,4,8,45,14.0,106.5,2.65,27.2,114.5,103.79,78.38
2018,9,4,9,0,28.0,181.0,2.6,27.6,197.0,203.93,156.59
2018,9,4,9,15,52.0,203.0,2.55,28.0,236.5,248.44,190.56
2018,9,4,9,30,76.0,225.0,2.5,28.4,276.0,292.31,223.48
2018,9,4,9,45,70.5,231.5,2.4,28.85,281.0,289.91,220.19
2018,9,4,10,0,65.0,238.0,2.3,29.3,286.0,287.46,217.09
2018,9,4,10,15,112.0,290.0,2.3,29.65,378.0,399.87,299.8
2018,9,4,10,30,159.0,342.0,2.3,30.0,470.0,490.13,363.58
2018,9,4,10,45,319.0,319.0,2.25,30.4,587.5,621.17,456.98
2018,9,4,11,0,479.0,296.0,2.2,30.8,705.0,742.59,539.37
2018,9,4,11,15,529.5,284.0,2.2,31.05,747.0,753.04,544.87
2018,9,4,11,30,580.0,272.0,2.2,31.3,789.0,760.89,549.34
2018,9,4,11,45,456.5,344.0,2.15,31.6,754.5,694.25,500.07
2018,9,4,12,0,333.0,416.0,2.1,31.9,720.0,626.87,450.82
2018,9,4,12,15,290.5,427.0,2.1,32.05,693.0,580.82,418.29
2018,9,4,12,30,248.0,438.0,2.1,32.2,666.0,536.92,386.91
2018,9,4,12,45,236.0,438.5,2.05,32.35,654.5,506.81,365.15
2018,9,4,13,0,224.0,439.0,2.0,32.5,643.0,479.87,345.37
2018,9,4,13,15,255.0,404.0,2.0,32.55,633.5,446.12,321.31
2018,9,4,13,30,286.0,369.0,2.0,32.6,624.0,412.87,296.84
2018,9,4,13,45,201.0,349.5,2.0,32.65,526.5,339.56,244.17
2018,9,4,14,0,116.0,330.0,2.0,32.7,429.0,285.69,205.88
2018,9,4,14,15,105.0,322.5,2.05,32.65,410.0,264.62,190.4
2018,9,4,14,30,94.0,315.0,2.1,32.6,391.0,244.93,175.97
2018,9,4,14,45,53.0,239.0,2.15,32.55,281.5,188.48,135.88
2018,9,4,15,0,12.0,163.0,2.2,32.5,172.0,133.16,96.45
2018,9,4,15,15,10.0,151.5,2.3,32.3,158.5,123.03,89.4
2018,9,4,15,30,8.0,140.0,2.4,32.1,145.0,113.58,86.59
2018,9,4,15,45,88.5,191.5,2.45,31.95,243.0,133.76,103.1
2018,9,4,16,0,169.0,243.0,2.5,31.8,341.0,163.74,127.46
2018,9,4,16,15,178.0,224.0,2.55,31.5,319.0,153.2,119.57
2018,9,4,16,30,187.0,205.0,2.6,31.2,297.0,142.15,111.27
2018,9,4,16,45,142.0,179.5,2.65,30.95,244.5,126.34,98.95
2018,9,4,17,0,97.0,154.0,2.7,30.7,192.0,110.05,86.05
2018,9,4,17,15,84.0,130.0,2.7,30.7,159.0,97.26,75.72
2018,9,4,17,30,71.0,106.0,2.7,30.7,126.0,80.4,61.76
2018,9,4,17,45,49.5,74.5,2.3,29.8,87.0,58.34,43.37
2018,9,4,18,0,28.0,43.0,1.9,28.9,48.0,35.23,23.79
2018,9,4,18,15,18.5,26.5,1.95,28.55,29.5,22.15,12.3
2018,9,4,18,30,9.0,10.0,2.0,28.2,11.0,8.45,0.0
2018,9,4,18,45,4.5,5.0,2.05,27.85,5.5,4.27,0.0
2018,9,4,19,0,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.15,27.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,27.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,26.95,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,26.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,26.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,26.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,25.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.85,25.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.6,25.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,5,6,15,20.5,10.5,1.85,24.4,12.0,23.5,0.0
2018,9,5,6,30,41.0,21.0,2.0,24.7,24.0,64.75,22.42
2018,9,5,6,45,180.0,39.0,2.15,25.0,68.5,237.9,183.62
2018,9,5,7,0,319.0,57.0,2.3,25.3,113.0,378.89,301.22
2018,9,5,7,15,371.0,70.0,2.3,25.7,158.0,446.5,356.04
2018,9,5,7,30,423.0,83.0,2.3,26.1,203.0,516.61,409.82
2018,9,5,7,45,418.5,97.0,2.25,26.55,237.5,538.01,424.45
2018,9,5,8,0,414.0,111.0,2.2,27.0,272.0,557.42,436.8
2018,9,5,8,15,469.0,114.0,2.15,27.5,323.0,616.96,477.6
2018,9,5,8,30,524.0,117.0,2.1,28.0,374.0,688.99,525.54
2018,9,5,8,45,634.0,109.0,2.05,28.45,454.5,788.78,590.77
2018,9,5,9,0,744.0,101.0,2.0,28.9,535.0,882.17,648.85
2018,9,5,9,15,721.0,118.0,2.0,29.35,568.0,878.13,642.1
2018,9,5,9,30,698.0,135.0,2.0,29.8,601.0,876.92,638.39
2018,9,5,9,45,586.0,176.5,2.0,30.2,585.0,805.79,589.01
2018,9,5,10,0,474.0,218.0,2.0,30.6,569.0,721.62,529.07
2018,9,5,10,15,566.0,196.0,2.05,30.9,636.0,783.03,571.07
2018,9,5,10,30,658.0,174.0,2.1,31.2,703.0,830.61,601.05
2018,9,5,10,45,432.5,249.5,2.15,31.5,602.5,672.53,490.31
2018,9,5,11,0,207.0,325.0,2.2,31.8,502.0,510.61,373.54
2018,9,5,11,15,186.0,360.0,2.2,32.0,522.0,499.28,364.85
2018,9,5,11,30,165.0,395.0,2.2,32.2,542.0,501.12,364.42
2018,9,5,11,45,347.5,340.0,2.25,32.4,654.5,593.03,431.15
2018,9,5,12,0,530.0,285.0,2.3,32.6,767.0,670.26,485.06
2018,9,5,12,15,633.5,239.0,2.3,32.7,818.0,675.1,488.11
2018,9,5,12,30,737.0,193.0,2.3,32.8,869.0,667.56,482.69
2018,9,5,12,45,665.5,227.0,2.35,32.95,835.0,609.94,440.6
2018,9,5,13,0,594.0,261.0,2.4,33.1,801.0,553.18,398.99
2018,9,5,13,15,670.0,214.5,2.4,33.1,815.5,519.15,373.45
2018,9,5,13,30,746.0,168.0,2.4,33.1,830.0,479.66,342.28
2018,9,5,13,45,519.5,241.0,2.4,33.1,696.5,387.45,274.93
2018,9,5,14,0,293.0,314.0,2.4,33.1,563.0,328.54,233.35
2018,9,5,14,15,314.0,286.5,2.4,33.0,545.0,292.85,205.1
2018,9,5,14,30,335.0,259.0,2.4,32.9,527.0,246.21,168.3
2018,9,5,14,45,364.0,262.5,2.45,32.8,541.5,226.21,151.19
2018,9,5,15,0,393.0,266.0,2.5,32.7,556.0,202.43,133.63
2018,9,5,15,15,279.5,263.5,2.5,32.5,463.5,175.74,123.33
2018,9,5,15,30,166.0,261.0,2.5,32.3,371.0,173.45,134.02
2018,9,5,15,45,229.5,245.0,2.5,32.1,385.0,154.99,119.89
2018,9,5,16,0,293.0,229.0,2.5,31.9,399.0,148.87,115.53
2018,9,5,16,15,396.5,182.0,2.4,31.65,388.5,117.44,90.73
2018,9,5,16,30,500.0,135.0,2.3,31.4,378.0,91.9,70.38
2018,9,5,16,45,354.0,127.5,2.25,31.15,289.0,86.82,66.57
2018,9,5,17,0,208.0,120.0,2.2,30.9,200.0,86.2,66.36
2018,9,5,17,15,287.5,105.0,2.2,30.9,196.0,77.53,59.32
2018,9,5,17,30,367.0,90.0,2.2,30.9,192.0,65.81,49.58
2018,9,5,17,45,312.5,76.0,1.7,30.0,148.5,56.43,41.71
2018,9,5,18,0,258.0,62.0,1.2,29.1,105.0,46.72,33.25
2018,9,5,18,15,166.5,43.0,1.15,28.75,66.5,33.15,21.0
2018,9,5,18,30,75.0,24.0,1.1,28.4,28.0,18.72,0.0
2018,9,5,18,45,37.5,12.0,1.05,28.1,14.0,10.24,0.0
2018,9,5,19,0,0.0,0.0,1.0,27.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.05,27.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.1,27.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.1,27.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.1,27.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,26.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,26.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,26.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.6,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.45,24.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.45,24.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,9,6,6,15,57.0,11.5,1.45,24.35,15.0,50.2,0.0
2018,9,6,6,30,114.0,23.0,1.7,24.7,30.0,149.87,50.72
2018,9,6,6,45,216.5,38.0,1.95,25.05,69.0,265.08,204.09
2018,9,6,7,0,319.0,53.0,2.2,25.4,108.0,372.35,295.69
2018,9,6,7,15,420.5,62.0,2.1,25.75,163.0,483.88,383.82
2018,9,6,7,30,522.0,71.0,2.0,26.1,218.0,596.07,467.46
2018,9,6,7,45,557.0,79.0,1.95,26.5,267.5,649.64,504.48
2018,9,6,8,0,592.0,87.0,1.9,26.9,317.0,702.45,539.43
2018,9,6,8,15,446.5,124.5,1.85,27.45,313.0,608.84,469.26
2018,9,6,8,30,301.0,162.0,1.8,28.0,309.0,493.98,381.34
2018,9,6,8,45,382.5,167.0,1.75,28.55,375.5,601.73,458.12
2018,9,6,9,0,464.0,172.0,1.7,29.1,442.0,685.79,514.33
2018,9,6,9,15,574.5,150.5,1.75,29.6,513.5,777.42,574.37
2018,9,6,9,30,685.0,129.0,1.8,30.1,585.0,855.63,622.86
2018,9,6,9,45,724.5,127.0,1.85,30.6,637.5,878.07,634.31
2018,9,6,10,0,764.0,125.0,1.9,31.1,690.0,903.13,647.99
2018,9,6,10,15,745.0,136.0,1.95,31.45,709.5,882.25,632.64
2018,9,6,10,30,726.0,147.0,2.0,31.8,729.0,858.23,615.85
2018,9,6,10,45,563.5,209.0,2.05,32.2,670.5,757.87,547.79
2018,9,6,11,0,401.0,271.0,2.1,32.6,612.0,646.29,468.88
2018,9,6,11,15,376.5,299.0,2.15,32.85,625.5,631.99,458.0
2018,9,6,11,30,352.0,327.0,2.2,33.1,639.0,615.84,445.25
2018,9,6,11,45,381.5,325.0,2.2,33.4,667.5,615.24,444.14
2018,9,6,12,0,411.0,323.0,2.2,33.7,696.0,611.08,440.38
2018,9,6,12,15,357.0,349.0,2.2,33.85,674.0,561.34,404.47
2018,9,6,12,30,303.0,375.0,2.2,34.0,652.0,521.46,375.32
2018,9,6,12,45,464.5,303.5,2.2,34.2,726.0,543.94,391.61
2018,9,6,13,0,626.0,232.0,2.2,34.4,800.0,547.65,393.13
2018,9,6,13,15,662.5,212.0,2.2,34.45,805.0,511.15,365.2
2018,9,6,13,30,699.0,192.0,2.2,34.5,810.0,470.5,333.42
2018,9,6,13,45,430.5,241.0,2.2,34.55,618.5,352.25,249.01
2018,9,6,14,0,162.0,290.0,2.2,34.6,427.0,273.89,195.09
2018,9,6,14,15,326.0,268.0,2.15,34.5,532.0,275.06,190.52
2018,9,6,14,30,490.0,246.0,2.1,34.4,637.0,272.92,180.93
2018,9,6,14,45,591.5,201.0,2.1,34.3,651.0,222.87,138.39
2018,9,6,15,0,693.0,156.0,2.1,34.2,665.0,164.47,93.31
2018,9,6,15,15,462.5,216.0,2.05,33.95,547.0,144.92,96.37
2018,9,6,15,30,232.0,276.0,2.0,33.7,429.0,169.78,130.3
2018,9,6,15,45,210.5,254.0,2.0,33.45,385.0,170.55,131.38
2018,9,6,16,0,189.0,232.0,2.0,33.2,341.0,158.19,122.18
2018,9,6,16,15,260.5,201.0,1.9,32.85,335.5,133.87,103.39
2018,9,6,16,30,332.0,170.0,1.8,32.5,330.0,117.67,90.89
2018,9,6,16,45,294.0,145.5,1.7,32.15,274.0,102.86,79.33
2018,9,6,17,0,256.0,121.0,1.6,31.8,218.0,87.4,67.04
2018,9,6,17,15,189.0,106.0,1.6,31.8,171.0,77.23,58.82
2018,9,6,17,30,122.0,91.0,1.6,31.8,124.0,69.26,52.21
2018,9,6,17,45,152.5,71.5,1.25,30.8,103.0,53.82,39.36
2018,9,6,18,0,183.0,52.0,0.9,29.8,82.0,40.15,27.67
2018,9,6,18,15,134.0,36.0,0.85,29.35,53.5,28.09,16.74
2018,9,6,18,30,85.0,20.0,0.8,28.9,25.0,15.81,0.0
2018,9,6,18,45,42.5,10.0,0.7,28.5,12.5,8.54,0.0
2018,9,6,19,0,0.0,0.0,0.6,28.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.6,27.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.6,27.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.55,25.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.45,25.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.4,24.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.35,24.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.3,24.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.3,24.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.3,24.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,9,7,6,15,11.0,9.0,0.4,24.55,9.5,15.47,0.0
2018,9,7,6,30,22.0,18.0,0.5,24.8,19.0,44.07,8.14
2018,9,7,6,45,33.0,36.5,0.6,25.05,40.5,69.6,49.86
2018,9,7,7,0,44.0,55.0,0.7,25.3,62.0,99.12,75.81
2018,9,7,7,15,79.0,75.5,0.85,25.7,95.0,167.37,132.29
2018,9,7,7,30,114.0,96.0,1.0,26.1,128.0,222.22,176.9
2018,9,7,7,45,77.0,97.0,1.1,26.45,120.5,185.11,146.26
2018,9,7,8,0,40.0,98.0,1.2,26.8,113.0,132.74,103.19
2018,9,7,8,15,87.0,139.0,1.3,27.3,179.0,241.64,189.53
2018,9,7,8,30,134.0,180.0,1.4,27.8,245.0,334.42,259.83
2018,9,7,8,45,198.0,212.0,1.55,28.25,320.5,431.62,331.75
2018,9,7,9,0,262.0,244.0,1.7,28.7,396.0,549.53,415.51
2018,9,7,9,15,180.0,265.5,1.75,29.15,374.0,466.34,351.41
2018,9,7,9,30,98.0,287.0,1.8,29.6,352.0,382.57,287.35
2018,9,7,9,45,137.0,306.0,1.9,30.05,403.5,455.52,340.09
2018,9,7,10,0,176.0,325.0,2.0,30.5,455.0,505.95,375.14
2018,9,7,10,15,248.5,332.0,2.1,30.75,525.5,592.47,435.77
2018,9,7,10,30,321.0,339.0,2.2,31.0,596.0,655.46,478.94
2018,9,7,10,45,264.0,376.5,2.25,31.3,593.0,626.02,455.33
2018,9,7,11,0,207.0,414.0,2.3,31.6,590.0,581.32,422.24
2018,9,7,11,15,174.5,323.5,2.35,31.7,474.5,453.9,333.72
2018,9,7,11,30,142.0,233.0,2.4,31.8,359.0,341.4,253.48
2018,9,7,11,45,112.0,276.5,2.45,31.85,376.5,338.9,250.59
2018,9,7,12,0,82.0,320.0,2.5,31.9,394.0,344.97,253.59
2018,9,7,12,15,75.5,343.0,2.55,31.95,411.5,344.75,252.88
2018,9,7,12,30,69.0,366.0,2.6,32.0,429.0,351.47,257.19
2018,9,7,12,45,200.0,389.5,2.65,32.05,570.5,444.22,324.37
2018,9,7,13,0,331.0,413.0,2.7,32.1,712.0,516.37,374.19
2018,9,7,13,15,306.5,404.0,2.65,32.1,678.0,469.69,339.63
2018,9,7,13,30,282.0,395.0,2.6,32.1,644.0,425.62,307.2
2018,9,7,13,45,221.0,378.0,2.6,32.1,570.0,364.19,262.66
2018,9,7,14,0,160.0,361.0,2.6,32.1,496.0,319.41,230.34
2018,9,7,14,15,211.5,364.0,2.55,32.1,536.0,319.5,227.93
2018,9,7,14,30,263.0,367.0,2.5,32.1,576.0,301.46,211.62
2018,9,7,14,45,280.0,320.5,2.45,32.1,533.5,253.26,174.89
2018,9,7,15,0,297.0,274.0,2.4,32.1,491.0,204.44,139.48
2018,9,7,15,15,366.5,242.5,2.35,32.0,494.0,153.53,106.3
2018,9,7,15,30,436.0,211.0,2.3,31.9,497.0,127.31,97.66
2018,9,7,15,45,582.0,157.5,2.2,31.8,508.5,99.21,75.43
2018,9,7,16,0,728.0,104.0,2.1,31.7,520.0,77.12,57.8
2018,9,7,16,15,680.0,105.5,1.95,31.5,464.5,72.38,54.2
2018,9,7,16,30,632.0,107.0,1.8,31.3,409.0,74.81,56.46
2018,9,7,16,45,499.0,116.5,1.65,31.1,336.5,81.76,62.45
2018,9,7,17,0,366.0,126.0,1.5,30.9,264.0,87.94,67.79
2018,9,7,17,15,255.5,111.0,1.5,30.9,199.5,81.09,62.25
2018,9,7,17,30,145.0,96.0,1.5,30.9,135.0,72.49,55.09
2018,9,7,17,45,136.0,72.5,1.2,29.95,102.0,54.36,39.92
2018,9,7,18,0,127.0,49.0,0.9,29.0,69.0,37.75,25.73
2018,9,7,18,15,78.5,32.5,0.9,28.7,43.0,25.37,14.44
2018,9,7,18,30,30.0,16.0,0.9,28.4,17.0,13.08,0.0
2018,9,7,18,45,15.0,8.0,0.9,28.1,8.5,6.83,0.0
2018,9,7,19,0,0.0,0.0,0.9,27.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,27.65,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.15,27.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.35,27.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,26.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,26.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.7,26.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,26.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,26.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.0,26.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,25.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,25.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.2,25.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.2,25.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.15,25.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.85,24.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,24.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.45,23.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,8,6,15,59.5,12.0,1.35,23.9,15.5,52.31,0.0
2018,9,8,6,30,119.0,24.0,1.6,24.3,31.0,154.14,31.08
2018,9,8,6,45,223.5,39.0,1.8,24.7,70.0,273.09,209.18
2018,9,8,7,0,328.0,54.0,2.0,25.1,109.0,381.37,302.21
2018,9,8,7,15,284.0,74.5,2.2,25.6,135.5,378.42,302.24
2018,9,8,7,30,240.0,95.0,2.4,26.1,162.0,350.4,280.96
2018,9,8,7,45,151.5,115.0,2.55,26.65,160.5,278.19,222.22
2018,9,8,8,0,63.0,135.0,2.7,27.2,159.0,200.68,157.78
2018,9,8,8,15,63.5,159.5,2.75,27.65,187.0,226.82,177.53
2018,9,8,8,30,64.0,184.0,2.8,28.1,215.0,252.13,195.99
2018,9,8,8,45,54.5,203.5,2.85,28.6,232.0,260.8,201.01
2018,9,8,9,0,45.0,223.0,2.9,29.1,249.0,268.9,205.59
2018,9,8,9,15,95.0,260.0,2.9,29.5,321.0,355.22,270.92
2018,9,8,9,30,145.0,297.0,2.9,29.9,393.0,460.94,347.85
2018,9,8,9,45,138.0,318.5,2.9,30.3,414.5,470.27,352.12
2018,9,8,10,0,131.0,340.0,2.9,30.7,436.0,478.47,356.06
2018,9,8,10,15,109.0,354.5,2.9,31.05,437.0,444.89,330.11
2018,9,8,10,30,87.0,369.0,2.9,31.4,438.0,431.17,318.5
2018,9,8,10,45,128.5,390.5,2.9,31.75,497.0,499.2,366.65
2018,9,8,11,0,170.0,412.0,2.9,32.1,556.0,545.92,398.72
2018,9,8,11,15,137.0,416.5,2.9,32.35,534.5,508.64,370.66
2018,9,8,11,30,104.0,421.0,2.9,32.6,513.0,461.43,336.14
2018,9,8,11,45,84.0,409.0,2.9,32.85,484.0,424.76,309.36
2018,9,8,12,0,64.0,397.0,2.9,33.1,455.0,390.04,283.88
2018,9,8,12,15,62.0,401.5,2.85,33.25,458.0,384.03,279.18
2018,9,8,12,30,60.0,406.0,2.8,33.4,461.0,377.77,274.23
2018,9,8,12,45,65.5,406.0,2.75,33.55,465.5,372.37,270.04
2018,9,8,13,0,71.0,406.0,2.7,33.7,470.0,366.21,265.26
2018,9,8,13,15,89.0,411.5,2.65,33.75,490.5,369.71,267.38
2018,9,8,13,30,107.0,417.0,2.6,33.8,511.0,370.64,267.39
2018,9,8,13,45,212.5,381.0,2.55,33.85,561.5,369.44,264.67
2018,9,8,14,0,318.0,345.0,2.5,33.9,612.0,353.79,249.89
2018,9,8,14,15,459.0,287.5,2.4,33.75,658.0,322.9,221.51
2018,9,8,14,30,600.0,230.0,2.3,33.6,704.0,280.93,183.09
2018,9,8,14,45,469.5,266.0,2.2,33.5,626.5,241.07,157.19
2018,9,8,15,0,339.0,302.0,2.1,33.4,549.0,222.91,150.97
2018,9,8,15,15,383.5,267.5,2.0,33.15,530.5,178.08,124.64
2018,9,8,15,30,428.0,233.0,1.9,32.9,512.0,139.92,107.16
2018,9,8,15,45,428.5,218.0,1.8,32.65,479.0,134.53,103.36
2018,9,8,16,0,429.0,203.0,1.7,32.4,446.0,128.67,99.12
2018,9,8,16,15,248.5,189.5,1.55,32.05,327.0,127.24,98.45
2018,9,8,16,30,68.0,176.0,1.4,31.7,208.0,129.52,100.77
2018,9,8,16,45,83.5,146.0,1.2,31.35,180.5,110.15,85.49
2018,9,8,17,0,99.0,116.0,1.0,31.0,153.0,86.78,66.71
2018,9,8,17,15,52.5,70.5,1.0,31.0,90.0,55.41,40.88
2018,9,8,17,30,6.0,25.0,1.0,31.0,27.0,21.2,12.23
2018,9,8,17,45,3.0,16.5,0.75,30.1,17.5,13.59,5.8
2018,9,8,18,0,0.0,8.0,0.5,29.2,8.0,6.56,0.0
2018,9,8,18,15,0.0,5.5,0.45,28.8,5.5,4.51,0.0
2018,9,8,18,30,0.0,3.0,0.4,28.4,3.0,2.46,0.0
2018,9,8,18,45,0.0,1.5,0.4,27.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.5,27.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.85,26.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,25.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,25.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,24.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.35,24.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,23.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,23.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,9,6,15,3.0,4.0,1.65,23.65,4.0,5.53,0.0
2018,9,9,6,30,6.0,8.0,1.7,23.7,8.0,11.21,0.0
2018,9,9,6,45,3.0,13.5,1.8,23.75,13.5,13.45,5.01
2018,9,9,7,0,0.0,19.0,1.9,23.8,19.0,15.64,7.12
2018,9,9,7,15,0.0,23.0,2.0,23.9,23.0,18.94,10.02
2018,9,9,7,30,0.0,27.0,2.1,24.0,27.0,22.25,12.84
2018,9,9,7,45,0.0,21.5,2.2,24.1,21.5,17.71,9.07
2018,9,9,8,0,0.0,16.0,2.3,24.2,16.0,13.18,5.28
2018,9,9,8,15,0.0,32.0,2.4,24.3,32.0,26.43,16.17
2018,9,9,8,30,0.0,48.0,2.5,24.4,48.0,39.73,26.97
2018,9,9,8,45,1.5,76.0,2.55,24.55,77.0,64.56,47.06
2018,9,9,9,0,3.0,104.0,2.6,24.7,106.0,90.35,67.62
2018,9,9,9,15,1.5,76.5,2.55,24.8,77.5,65.06,47.03
2018,9,9,9,30,0.0,49.0,2.5,24.9,49.0,40.68,27.24
2018,9,9,9,45,0.0,49.5,2.5,25.0,49.5,41.13,27.52
2018,9,9,10,0,0.0,50.0,2.5,25.1,50.0,41.58,27.79
2018,9,9,10,15,0.0,75.0,2.35,25.2,75.0,62.51,44.38
2018,9,9,10,30,0.0,100.0,2.2,25.3,100.0,83.68,60.98
2018,9,9,10,45,0.5,107.0,2.1,25.4,107.5,90.16,65.94
2018,9,9,11,0,1.0,114.0,2.0,25.5,115.0,96.57,70.85
2018,9,9,11,15,0.5,102.5,1.9,25.6,103.0,86.32,62.69
2018,9,9,11,30,0.0,91.0,1.8,25.7,91.0,76.18,54.65
2018,9,9,11,45,0.0,92.0,1.65,25.75,92.0,77.02,55.27
2018,9,9,12,0,0.0,93.0,1.5,25.8,93.0,77.85,55.87
2018,9,9,12,15,2.0,121.0,1.4,25.8,123.0,102.64,75.21
2018,9,9,12,30,4.0,149.0,1.3,25.8,153.0,127.01,94.01
2018,9,9,12,45,6.0,168.5,1.2,25.8,174.0,143.83,106.86
2018,9,9,13,0,8.0,188.0,1.1,25.8,195.0,160.13,119.24
2018,9,9,13,15,6.5,179.0,1.0,25.75,184.5,151.14,112.31
2018,9,9,13,30,5.0,170.0,0.9,25.7,174.0,142.41,105.67
2018,9,9,13,45,3.5,149.0,0.85,25.65,152.0,124.34,91.9
2018,9,9,14,0,2.0,128.0,0.8,25.6,130.0,106.57,78.32
2018,9,9,14,15,1.0,98.5,0.85,25.55,99.5,82.31,59.59
2018,9,9,14,30,0.0,69.0,0.9,25.5,69.0,57.52,40.25
2018,9,9,14,45,5.0,132.0,0.95,25.45,135.5,109.2,80.83
2018,9,9,15,0,10.0,195.0,1.0,25.4,202.0,155.84,116.97
2018,9,9,15,15,8.0,189.0,1.1,25.35,194.5,149.46,112.52
2018,9,9,15,30,6.0,183.0,1.2,25.3,187.0,144.19,113.93
2018,9,9,15,45,3.5,162.5,1.3,25.2,165.0,129.11,102.05
2018,9,9,16,0,1.0,142.0,1.4,25.1,143.0,113.8,89.88
