Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,15,49.5,147.5,1.45,24.95,171.0,112.68,89.37
2018,9,9,16,30,98.0,153.0,1.5,24.8,199.0,110.81,88.21
2018,9,9,16,45,107.0,139.0,1.5,24.65,183.5,101.85,81.07
2018,9,9,17,0,116.0,125.0,1.5,24.5,168.0,92.52,73.52
2018,9,9,17,15,103.5,95.0,1.5,24.5,128.5,72.47,56.64
2018,9,9,17,30,91.0,65.0,1.5,24.5,89.0,51.42,38.63
2018,9,9,17,45,58.5,47.0,1.5,24.15,61.0,37.84,26.83
2018,9,9,18,0,26.0,29.0,1.5,23.8,33.0,24.49,15.08
2018,9,9,18,15,17.0,18.0,1.6,23.7,20.0,15.26,6.34
2018,9,9,18,30,8.0,7.0,1.7,23.6,7.0,5.97,0.0
2018,9,9,18,45,4.0,3.5,1.75,23.45,3.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.1,22.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.1,22.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,22.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,21.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,21.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,21.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.25,21.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,10,6,15,4.0,3.5,2.6,21.45,3.5,5.81,0.0
2018,9,10,6,30,8.0,7.0,2.7,21.5,7.0,13.88,0.0
2018,9,10,6,45,4.0,9.0,2.8,21.6,9.0,10.71,2.93
2018,9,10,7,0,0.0,11.0,2.9,21.7,11.0,9.03,1.78
2018,9,10,7,15,0.0,18.5,3.0,21.8,18.5,15.22,7.04
2018,9,10,7,30,0.0,26.0,3.1,21.9,26.0,21.43,12.28
2018,9,10,7,45,1.0,60.0,3.2,22.05,60.5,50.6,36.62
2018,9,10,8,0,2.0,94.0,3.3,22.2,95.0,83.53,63.71
2018,9,10,8,15,1.0,90.5,3.4,22.35,91.0,77.53,58.47
2018,9,10,8,30,0.0,87.0,3.5,22.5,87.0,72.55,54.1
2018,9,10,8,45,0.0,68.0,3.6,22.65,68.0,56.42,40.71
2018,9,10,9,0,0.0,49.0,3.7,22.8,49.0,40.62,27.65
2018,9,10,9,15,0.0,80.5,3.75,23.0,80.5,66.93,48.88
2018,9,10,9,30,0.0,112.0,3.8,23.2,112.0,94.18,70.57
2018,9,10,9,45,4.0,158.5,3.8,23.35,161.5,139.74,106.7
2018,9,10,10,0,8.0,205.0,3.8,23.5,211.0,185.59,142.45
2018,9,10,10,15,8.5,208.0,3.8,23.65,214.5,187.62,143.58
2018,9,10,10,30,9.0,211.0,3.8,23.8,218.0,189.7,144.86
2018,9,10,10,45,9.5,214.5,3.8,23.95,222.0,192.23,146.5
2018,9,10,11,0,10.0,218.0,3.8,24.1,226.0,194.72,148.14
2018,9,10,11,15,10.0,218.0,3.75,24.2,226.5,193.65,147.06
2018,9,10,11,30,10.0,218.0,3.7,24.3,227.0,192.59,146.02
2018,9,10,11,45,11.0,225.5,3.65,24.4,235.5,198.68,150.53
2018,9,10,12,0,12.0,233.0,3.6,24.5,244.0,204.53,154.85
2018,9,10,12,15,10.5,215.0,3.6,24.6,224.5,187.08,141.28
2018,9,10,12,30,9.0,197.0,3.6,24.7,205.0,170.03,128.05
2018,9,10,12,45,10.5,215.5,3.55,24.75,225.0,185.05,139.59
2018,9,10,13,0,12.0,234.0,3.5,24.8,245.0,199.51,150.61
2018,9,10,13,15,9.0,206.5,3.45,24.8,214.5,174.46,131.32
2018,9,10,13,30,6.0,179.0,3.4,24.8,184.0,150.02,112.51
2018,9,10,13,45,9.0,208.0,3.35,24.8,215.5,173.12,130.43
2018,9,10,14,0,12.0,237.0,3.3,24.8,247.0,194.9,147.15
2018,9,10,14,15,13.5,239.0,3.25,24.8,250.0,194.76,147.04
2018,9,10,14,30,15.0,241.0,3.2,24.8,253.0,194.18,146.65
2018,9,10,14,45,13.0,225.5,3.15,24.75,235.5,180.12,136.11
2018,9,10,15,0,11.0,210.0,3.1,24.7,218.0,166.46,125.99
2018,9,10,15,15,9.5,200.0,3.1,24.65,206.5,157.01,119.26
2018,9,10,15,30,8.0,190.0,3.1,24.6,195.0,148.99,118.65
2018,9,10,15,45,21.5,191.0,3.05,24.55,203.5,149.01,119.06
2018,9,10,16,0,35.0,192.0,3.0,24.5,212.0,140.85,112.73
2018,9,10,16,15,59.0,185.0,3.0,24.35,214.5,135.92,109.12
2018,9,10,16,30,83.0,178.0,3.0,24.2,217.0,130.6,105.15
2018,9,10,16,45,108.5,159.0,2.95,24.1,203.0,113.7,91.37
2018,9,10,17,0,134.0,140.0,2.9,24.0,189.0,101.64,81.5
2018,9,10,17,15,99.5,111.0,2.9,24.0,144.0,82.49,65.34
2018,9,10,17,30,65.0,82.0,2.9,24.0,99.0,62.62,48.29
2018,9,10,17,45,44.0,62.0,2.55,23.45,72.0,49.21,36.6
2018,9,10,18,0,23.0,42.0,2.2,22.9,45.0,33.93,23.06
2018,9,10,18,15,14.5,26.0,2.15,22.7,27.5,21.3,10.79
2018,9,10,18,30,6.0,10.0,2.1,22.5,10.0,8.54,0.0
2018,9,10,18,45,3.0,5.0,2.1,22.3,5.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.25,21.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.3,21.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.3,21.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.2,21.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.25,21.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,21.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.55,21.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,21.35,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,21.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,21.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,9,11,6,15,1.5,2.0,2.15,21.75,2.0,2.76,0.0
2018,9,11,6,30,3.0,4.0,2.3,21.9,4.0,5.59,0.0
2018,9,11,6,45,1.5,7.5,2.45,22.05,7.5,7.32,0.14
2018,9,11,7,0,0.0,11.0,2.6,22.2,11.0,9.03,1.76
2018,9,11,7,15,0.0,18.5,2.65,22.4,18.5,15.22,7.01
2018,9,11,7,30,0.0,26.0,2.7,22.6,26.0,21.43,12.24
2018,9,11,7,45,1.5,50.5,2.75,22.8,51.0,43.13,30.34
2018,9,11,8,0,3.0,75.0,2.8,23.0,76.0,65.35,48.63
2018,9,11,8,15,3.5,94.0,2.85,23.3,95.5,83.35,63.13
2018,9,11,8,30,4.0,113.0,2.9,23.6,115.0,101.27,77.33
2018,9,11,8,45,8.0,124.0,3.0,23.9,128.5,114.64,87.87
2018,9,11,9,0,12.0,135.0,3.1,24.2,142.0,128.05,98.33
2018,9,11,9,15,7.5,131.5,3.05,24.5,136.0,119.58,90.92
2018,9,11,9,30,3.0,128.0,3.0,24.8,130.0,111.49,83.92
2018,9,11,9,45,7.5,151.0,3.0,25.1,156.5,136.29,103.32
2018,9,11,10,0,12.0,174.0,3.0,25.4,183.0,160.87,122.28
2018,9,11,10,15,46.5,241.0,3.0,25.75,277.5,268.31,205.51
2018,9,11,10,30,81.0,308.0,3.0,26.1,372.0,362.97,276.33
2018,9,11,10,45,152.0,312.0,2.95,26.4,437.5,441.17,334.66
2018,9,11,11,0,223.0,316.0,2.9,26.7,503.0,512.09,386.18
2018,9,11,11,15,298.0,297.0,2.9,26.95,553.5,543.76,409.38
2018,9,11,11,30,373.0,278.0,2.9,27.2,604.0,582.9,437.33
2018,9,11,11,45,241.0,335.0,2.9,27.45,547.0,498.49,372.78
2018,9,11,12,0,109.0,392.0,2.9,27.7,490.0,425.5,316.59
2018,9,11,12,15,214.5,350.5,2.9,27.85,543.5,456.57,340.89
2018,9,11,12,30,320.0,309.0,2.9,28.0,597.0,473.4,353.62
2018,9,11,12,45,202.0,317.0,2.85,28.1,498.5,385.13,287.21
2018,9,11,13,0,84.0,325.0,2.8,28.2,400.0,309.83,230.5
2018,9,11,13,15,76.0,309.5,2.8,28.25,376.5,285.78,212.56
2018,9,11,13,30,68.0,294.0,2.8,28.3,353.0,262.79,195.18
2018,9,11,13,45,36.5,226.0,2.8,28.3,257.5,193.3,143.22
2018,9,11,14,0,5.0,158.0,2.8,28.3,162.0,131.39,96.7
2018,9,11,14,15,9.0,180.5,2.8,28.2,187.5,149.21,110.49
2018,9,11,14,30,13.0,203.0,2.8,28.1,213.0,165.71,123.11
2018,9,11,14,45,13.0,188.0,2.8,28.05,197.5,152.75,113.35
2018,9,11,15,0,13.0,173.0,2.8,28.0,182.0,139.92,103.84
2018,9,11,15,15,20.5,162.5,2.75,27.85,176.0,123.52,91.71
2018,9,11,15,30,28.0,152.0,2.7,27.7,170.0,116.19,90.53
2018,9,11,15,45,36.5,161.0,2.7,27.55,182.5,122.1,95.72
2018,9,11,16,0,45.0,170.0,2.7,27.4,195.0,127.5,100.52
2018,9,11,16,15,84.0,143.5,2.55,27.2,184.5,104.93,82.31
2018,9,11,16,30,123.0,117.0,2.4,27.0,174.0,88.4,68.93
2018,9,11,16,45,111.5,124.5,2.3,26.75,171.0,92.78,72.94
2018,9,11,17,0,100.0,132.0,2.2,26.5,168.0,96.43,76.28
2018,9,11,17,15,89.0,111.0,2.2,26.5,139.0,82.29,64.47
2018,9,11,17,30,78.0,90.0,2.2,26.5,110.0,67.73,52.07
2018,9,11,17,45,87.5,69.5,1.8,25.7,86.5,53.21,39.57
2018,9,11,18,0,97.0,49.0,1.4,24.9,63.0,38.26,26.38
2018,9,11,18,15,57.5,30.0,1.4,24.65,37.5,23.79,12.07
2018,9,11,18,30,18.0,11.0,1.4,24.4,12.0,9.39,0.0
2018,9,11,18,45,9.0,5.5,1.4,24.15,6.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.55,22.6,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,12,6,15,45.0,6.0,1.6,22.45,8.5,5.12,0.0
2018,9,12,6,30,90.0,12.0,1.9,22.8,17.0,103.54,0.0
2018,9,12,6,45,277.5,25.0,2.2,23.2,65.0,296.78,226.61
2018,9,12,7,0,465.0,38.0,2.5,23.6,113.0,474.37,374.98
2018,9,12,7,15,315.5,34.0,2.5,24.05,94.0,349.46,281.99
2018,9,12,7,30,166.0,30.0,2.5,24.5,75.0,202.66,165.11
2018,9,12,7,45,83.0,48.0,2.55,24.95,70.5,140.23,112.47
2018,9,12,8,0,0.0,66.0,2.6,25.4,66.0,54.7,39.24
2018,9,12,8,15,90.0,108.0,2.6,25.85,151.0,205.57,163.85
2018,9,12,8,30,180.0,150.0,2.6,26.3,236.0,360.64,285.24
2018,9,12,8,45,199.5,161.0,2.6,26.75,266.5,389.97,305.76
2018,9,12,9,0,219.0,172.0,2.6,27.2,297.0,418.7,325.97
2018,9,12,9,15,115.0,187.5,2.6,27.5,253.5,311.52,240.86
2018,9,12,9,30,11.0,203.0,2.6,27.8,210.0,189.84,143.56
2018,9,12,9,45,30.5,249.5,2.6,28.15,271.0,269.55,204.46
2018,9,12,10,0,50.0,296.0,2.6,28.5,332.0,332.84,251.12
2018,9,12,10,15,52.5,304.5,2.6,28.75,344.0,338.42,254.26
2018,9,12,10,30,55.0,313.0,2.6,29.0,356.0,343.75,257.44
2018,9,12,10,45,114.5,302.5,2.6,29.25,397.0,397.44,297.78
2018,9,12,11,0,174.0,292.0,2.6,29.5,438.0,431.23,322.93
2018,9,12,11,15,460.0,228.0,2.55,29.7,626.0,628.27,467.46
2018,9,12,11,30,746.0,164.0,2.5,29.9,814.0,779.24,571.88
2018,9,12,11,45,474.0,275.5,2.45,30.1,690.5,635.99,466.6
2018,9,12,12,0,202.0,387.0,2.4,30.3,567.0,489.52,358.83
2018,9,12,12,15,122.5,339.0,2.4,30.45,448.5,377.96,278.58
2018,9,12,12,30,43.0,291.0,2.4,30.6,330.0,271.41,200.02
2018,9,12,12,45,57.5,325.5,2.4,30.75,377.0,302.34,222.75
2018,9,12,13,0,72.0,360.0,2.4,30.9,424.0,329.97,242.31
2018,9,12,13,15,267.5,295.5,2.45,30.9,528.0,365.04,267.62
2018,9,12,13,30,463.0,231.0,2.5,30.9,632.0,381.09,276.31
2018,9,12,13,45,651.0,175.0,2.55,30.85,722.5,378.89,268.84
2018,9,12,14,0,839.0,119.0,2.6,30.8,813.0,368.01,251.68
2018,9,12,14,15,809.0,127.5,2.65,30.7,777.0,307.03,201.51
2018,9,12,14,30,779.0,136.0,2.7,30.6,741.0,253.93,158.2
2018,9,12,14,45,672.5,169.5,2.75,30.5,673.5,200.9,121.16
2018,9,12,15,0,566.0,203.0,2.8,30.4,606.0,166.44,104.07
2018,9,12,15,15,660.0,158.5,2.85,30.15,600.0,101.05,77.11
2018,9,12,15,30,754.0,114.0,2.9,29.9,594.0,81.37,61.45
2018,9,12,15,45,668.5,125.0,2.95,29.6,525.5,81.3,61.69
2018,9,12,16,0,583.0,136.0,3.0,29.3,457.0,89.77,68.97
2018,9,12,16,15,363.5,122.5,2.95,29.0,316.0,81.45,62.42
2018,9,12,16,30,144.0,109.0,2.9,28.7,175.0,77.55,59.49
2018,9,12,16,45,73.0,73.5,2.9,28.35,107.0,57.92,43.34
2018,9,12,17,0,2.0,38.0,2.9,28.0,39.0,31.4,21.1
2018,9,12,17,15,11.0,52.5,2.9,28.0,55.5,43.6,31.49
2018,9,12,17,30,20.0,67.0,2.9,28.0,72.0,53.59,39.85
2018,9,12,17,45,61.5,54.0,2.65,27.25,63.5,42.63,30.37
2018,9,12,18,0,103.0,41.0,2.4,26.5,55.0,31.82,20.77
2018,9,12,18,15,68.5,27.0,2.4,26.25,34.5,21.16,9.39
2018,9,12,18,30,34.0,13.0,2.4,26.0,14.0,11.1,0.0
2018,9,12,18,45,17.0,6.5,2.4,25.8,7.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.4,25.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,25.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.0,24.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,22.35,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.35,22.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.65,22.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,22.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,22.3,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,22.3,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,3.1,22.35,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,3.2,22.4,0.0,0.0,0.0
2018,9,13,6,15,35.5,10.5,3.3,22.6,12.0,8.96,0.0
2018,9,13,6,30,71.0,21.0,3.4,22.8,24.0,98.38,0.0
2018,9,13,6,45,121.0,31.5,3.55,22.95,46.5,159.85,120.47
2018,9,13,7,0,171.0,42.0,3.7,23.1,69.0,232.33,186.28
2018,9,13,7,15,92.0,44.5,3.8,23.4,59.5,146.25,117.49
2018,9,13,7,30,13.0,47.0,3.9,23.7,50.0,53.48,39.19
2018,9,13,7,45,17.5,79.5,4.05,24.0,85.0,93.3,72.12
2018,9,13,8,0,22.0,112.0,4.2,24.3,120.0,133.62,104.79
2018,9,13,8,15,127.0,131.0,4.45,24.7,190.0,269.18,216.66
2018,9,13,8,30,232.0,150.0,4.7,25.1,260.0,410.12,328.3
2018,9,13,8,45,419.5,137.0,4.95,25.5,364.5,596.11,472.17
2018,9,13,9,0,607.0,124.0,5.2,25.9,469.0,772.81,600.43
2018,9,13,9,15,592.0,133.0,5.25,26.25,493.5,766.16,592.25
2018,9,13,9,30,577.0,142.0,5.3,26.6,518.0,756.55,583.07
2018,9,13,9,45,532.0,168.5,5.4,27.0,533.0,734.74,565.34
2018,9,13,10,0,487.0,195.0,5.5,27.4,548.0,700.09,537.36
2018,9,13,10,15,441.0,225.0,5.35,27.7,556.5,676.51,516.56
2018,9,13,10,30,395.0,255.0,5.2,28.0,565.0,650.61,494.3
2018,9,13,10,45,465.5,232.5,5.1,28.3,611.0,675.58,512.15
2018,9,13,11,0,536.0,210.0,5.0,28.6,657.0,702.54,530.67
2018,9,13,11,15,474.0,244.5,4.8,28.75,647.0,654.62,492.94
2018,9,13,11,30,412.0,279.0,4.6,28.9,637.0,612.98,460.01
2018,9,13,11,45,533.5,248.0,4.35,29.05,718.0,658.4,492.61
2018,9,13,12,0,655.0,217.0,4.1,29.2,799.0,691.39,515.1
2018,9,13,12,15,754.0,167.5,4.0,29.3,840.0,679.49,506.24
2018,9,13,12,30,853.0,118.0,3.9,29.4,881.0,659.28,490.93
2018,9,13,12,45,837.0,123.0,3.8,29.55,868.0,609.42,452.37
2018,9,13,13,0,821.0,128.0,3.7,29.7,855.0,558.97,412.8
2018,9,13,13,15,847.0,115.5,3.7,29.75,855.5,516.37,378.32
2018,9,13,13,30,873.0,103.0,3.7,29.8,856.0,469.71,339.5
2018,9,13,13,45,758.0,146.5,3.65,29.85,788.0,400.97,285.09
2018,9,13,14,0,643.0,190.0,3.6,29.9,720.0,340.42,237.41
2018,9,13,14,15,731.5,149.5,3.65,29.85,731.5,298.48,198.7
2018,9,13,14,30,820.0,109.0,3.7,29.8,743.0,249.01,153.68
2018,9,13,14,45,746.5,128.5,3.75,29.8,684.0,189.82,110.4
2018,9,13,15,0,673.0,148.0,3.8,29.8,625.0,138.53,80.1
2018,9,13,15,15,465.5,173.0,3.8,29.65,493.0,106.82,82.07
2018,9,13,15,30,258.0,198.0,3.8,29.5,361.0,129.14,100.53
2018,9,13,15,45,483.0,146.5,3.75,29.3,421.5,94.66,72.74
2018,9,13,16,0,708.0,95.0,3.7,29.1,482.0,71.45,53.93
2018,9,13,16,15,581.0,104.5,3.5,28.8,400.5,71.32,54.11
2018,9,13,16,30,454.0,114.0,3.3,28.5,319.0,78.93,60.73
2018,9,13,16,45,248.0,91.0,3.15,28.2,201.0,62.68,47.39
2018,9,13,17,0,42.0,68.0,3.0,27.9,83.0,55.85,41.83
2018,9,13,17,15,21.0,42.0,3.0,27.9,49.5,35.54,24.65
2018,9,13,17,30,0.0,16.0,3.0,27.9,16.0,13.16,5.56
2018,9,13,17,45,26.5,16.5,2.45,27.0,20.0,14.12,6.32
2018,9,13,18,0,53.0,17.0,1.9,26.1,24.0,13.79,5.8
2018,9,13,18,15,37.0,13.0,1.9,25.8,16.5,10.58,1.47
2018,9,13,18,30,21.0,9.0,1.9,25.5,9.0,7.68,0.0
2018,9,13,18,45,10.5,4.5,1.85,25.25,4.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,23.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,23.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,23.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,23.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.35,23.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.55,23.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.75,23.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.9,23.35,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,9,14,6,15,60.0,9.5,3.15,23.6,12.5,8.11,0.0
2018,9,14,6,30,120.0,19.0,3.3,23.8,25.0,140.89,0.0
2018,9,14,6,45,243.0,33.0,3.45,24.0,64.5,278.48,210.17
2018,9,14,7,0,366.0,47.0,3.6,24.2,104.0,404.24,321.77
2018,9,14,7,15,297.5,57.0,3.65,24.45,116.0,361.93,292.84
2018,9,14,7,30,229.0,67.0,3.7,24.7,128.0,319.61,259.7
2018,9,14,7,45,115.0,69.0,3.8,25.0,99.5,198.4,160.31
2018,9,14,8,0,1.0,71.0,3.9,25.3,71.0,59.8,43.46
2018,9,14,8,15,9.5,107.5,4.0,25.6,112.0,102.72,78.52
2018,9,14,8,30,18.0,144.0,4.1,25.9,153.0,146.46,113.44
2018,9,14,8,45,10.0,120.5,4.2,26.15,125.5,113.26,86.13
2018,9,14,9,0,2.0,97.0,4.3,26.4,98.0,83.05,61.33
2018,9,14,9,15,16.5,166.0,4.4,26.65,176.5,161.03,123.34
2018,9,14,9,30,31.0,235.0,4.5,26.9,255.0,258.85,198.96
2018,9,14,9,45,21.0,223.5,4.55,27.15,237.5,217.36,165.85
2018,9,14,10,0,11.0,212.0,4.6,27.4,220.0,195.0,147.76
2018,9,14,10,15,11.5,224.0,4.6,27.5,232.5,205.13,155.19
2018,9,14,10,30,12.0,236.0,4.6,27.6,245.0,215.1,162.43
2018,9,14,10,45,13.0,249.0,4.65,27.65,259.5,226.22,170.62
2018,9,14,11,0,14.0,262.0,4.7,27.7,274.0,237.08,178.59
2018,9,14,11,15,21.0,296.5,4.65,27.75,314.5,271.67,204.58
2018,9,14,11,30,28.0,331.0,4.6,27.8,355.0,315.38,237.03
2018,9,14,11,45,22.0,301.5,4.6,27.85,320.5,271.92,204.1
2018,9,14,12,0,16.0,272.0,4.6,27.9,286.0,240.07,179.93
2018,9,14,12,15,37.0,331.5,4.55,27.95,364.5,306.12,229.66
2018,9,14,12,30,58.0,391.0,4.5,28.0,443.0,362.21,270.95
2018,9,14,12,45,55.5,389.5,4.5,28.0,439.0,351.1,262.34
2018,9,14,13,0,53.0,388.0,4.5,28.0,435.0,340.11,254.03
2018,9,14,13,15,51.0,372.0,4.45,28.05,416.5,318.84,238.05
2018,9,14,13,30,49.0,356.0,4.4,28.1,398.0,298.33,222.6
2018,9,14,13,45,32.5,294.5,4.35,28.1,322.0,241.0,179.8
2018,9,14,14,0,16.0,233.0,4.3,28.1,246.0,192.68,143.64
2018,9,14,14,15,50.0,281.5,4.2,28.0,320.5,225.35,167.49
2018,9,14,14,30,84.0,330.0,4.1,27.9,395.0,255.41,188.76
2018,9,14,14,45,54.5,277.5,4.0,27.85,319.0,209.04,154.98
2018,9,14,15,0,25.0,225.0,3.9,27.8,243.0,167.09,124.69
2018,9,14,15,15,13.0,142.5,3.75,27.6,152.0,115.54,89.88
2018,9,14,15,30,1.0,60.0,3.6,27.4,61.0,49.84,36.02
2018,9,14,15,45,1.0,57.0,3.45,27.2,58.0,47.31,34.09
2018,9,14,16,0,1.0,54.0,3.3,27.0,55.0,44.77,32.13
2018,9,14,16,15,2.0,73.0,3.1,26.75,74.0,60.6,45.62
2018,9,14,16,30,3.0,92.0,2.9,26.5,93.0,75.64,58.5
2018,9,14,16,45,20.0,87.5,2.75,26.25,94.5,70.16,54.13
2018,9,14,17,0,37.0,83.0,2.6,26.0,96.0,66.58,51.3
2018,9,14,17,15,46.5,75.5,2.6,26.0,88.5,60.58,46.23
2018,9,14,17,30,56.0,68.0,2.6,26.0,81.0,52.93,39.58
2018,9,14,17,45,37.5,48.0,2.45,25.6,55.5,39.06,27.5
2018,9,14,18,0,19.0,28.0,2.3,25.2,30.0,23.43,13.79
2018,9,14,18,15,12.0,18.5,2.35,25.15,19.5,15.47,3.94
2018,9,14,18,30,5.0,9.0,2.4,25.1,9.0,7.68,0.0
2018,9,14,18,45,2.5,4.5,2.45,25.0,4.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,24.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.75,24.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,24.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,24.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,24.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,24.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.1,24.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.1,24.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,24.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,23.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,23.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.25,23.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.3,23.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.3,23.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,23.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.35,23.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,23.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.4,23.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,23.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,23.4,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.55,23.35,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.6,23.3,0.0,0.0,0.0
2018,9,15,6,15,0.0,1.5,3.75,23.4,1.5,0.0,0.0
2018,9,15,6,30,0.0,3.0,3.9,23.5,3.0,2.46,0.0
2018,9,15,6,45,0.0,5.0,4.05,23.65,5.0,4.1,0.0
2018,9,15,7,0,0.0,7.0,4.2,23.8,7.0,5.74,0.0
2018,9,15,7,15,0.0,8.5,4.35,24.05,8.5,6.98,0.1
2018,9,15,7,30,0.0,10.0,4.5,24.3,10.0,8.22,1.16
2018,9,15,7,45,0.0,13.0,4.7,24.6,13.0,10.7,3.21
2018,9,15,8,0,0.0,16.0,4.9,24.9,16.0,13.18,5.24
2018,9,15,8,15,0.0,22.5,5.05,25.2,22.5,18.56,9.62
2018,9,15,8,30,0.0,29.0,5.2,25.5,29.0,23.96,13.97
2018,9,15,8,45,0.0,61.5,5.3,25.85,61.5,50.99,35.81
2018,9,15,9,0,0.0,94.0,5.4,26.2,94.0,78.41,57.65
2018,9,15,9,15,1.0,128.0,5.45,26.5,128.5,110.06,82.59
2018,9,15,9,30,2.0,162.0,5.5,26.8,163.0,141.94,107.38
2018,9,15,9,45,2.5,158.0,5.55,27.1,159.5,137.87,103.77
2018,9,15,10,0,3.0,154.0,5.6,27.4,156.0,134.12,100.5
2018,9,15,10,15,3.5,156.0,5.55,27.6,158.5,135.92,101.61
2018,9,15,10,30,4.0,158.0,5.5,27.8,161.0,137.72,102.75
2018,9,15,10,45,8.5,203.5,5.5,28.0,210.5,181.41,136.36
2018,9,15,11,0,13.0,249.0,5.5,28.2,260.0,224.58,169.1
2018,9,15,11,15,28.5,270.5,5.45,28.3,295.0,264.91,199.8
2018,9,15,11,30,44.0,292.0,5.4,28.4,330.0,292.86,220.84
2018,9,15,11,45,102.5,367.5,5.3,28.45,457.5,408.86,307.74
2018,9,15,12,0,161.0,443.0,5.2,28.5,585.0,504.78,377.42
2018,9,15,12,15,194.5,440.5,5.15,28.5,613.0,509.67,380.56
2018,9,15,12,30,228.0,438.0,5.1,28.5,641.0,511.16,381.26
2018,9,15,12,45,192.0,427.5,5.0,28.45,597.5,461.67,344.2
2018,9,15,13,0,156.0,417.0,4.9,28.4,554.0,415.85,309.9
2018,9,15,13,15,118.0,405.0,4.8,28.3,507.5,371.91,277.06
2018,9,15,13,30,80.0,393.0,4.7,28.2,461.0,337.59,251.49
2018,9,15,13,45,96.5,388.0,4.6,28.1,468.0,329.61,244.99
2018,9,15,14,0,113.0,383.0,4.5,28.0,475.0,311.17,230.33
2018,9,15,14,15,73.5,337.0,4.35,27.8,396.0,267.15,198.2
2018,9,15,14,30,34.0,291.0,4.2,27.6,317.0,220.73,164.7
2018,9,15,14,45,21.0,247.0,4.05,27.45,263.0,195.37,146.32
2018,9,15,15,0,8.0,203.0,3.9,27.3,209.0,160.46,120.47
2018,9,15,15,15,36.5,220.0,3.75,27.15,243.5,159.28,125.7
2018,9,15,15,30,65.0,237.0,3.6,27.0,278.0,168.89,133.92
2018,9,15,15,45,112.0,234.5,3.45,26.85,298.0,158.29,125.75
2018,9,15,16,0,159.0,232.0,3.3,26.7,318.0,157.13,125.29
2018,9,15,16,15,165.5,209.0,3.15,26.55,290.0,144.05,115.04
2018,9,15,16,30,172.0,186.0,3.0,26.4,262.0,130.41,104.22
2018,9,15,16,45,147.0,160.5,2.85,26.2,219.5,114.44,91.33
2018,9,15,17,0,122.0,135.0,2.7,26.0,177.0,97.95,77.78
2018,9,15,17,15,107.5,110.0,2.7,26.0,142.0,81.33,63.8
2018,9,15,17,30,93.0,85.0,2.7,26.0,107.0,64.18,49.08
2018,9,15,17,45,72.0,64.0,2.4,25.55,78.0,49.04,35.87
2018,9,15,18,0,51.0,43.0,2.1,25.1,49.0,33.56,22.06
2018,9,15,18,15,26.5,25.0,2.05,25.0,28.0,19.82,5.14
2018,9,15,18,30,2.0,7.0,2.0,24.9,7.0,5.97,0.0
2018,9,15,18,45,1.0,3.5,1.95,24.75,3.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.95,24.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.5,24.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,24.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,24.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.55,23.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.0,23.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,16,6,15,20.0,5.5,1.15,22.8,6.5,0.0,0.0
2018,9,16,6,30,40.0,11.0,1.4,23.1,13.0,38.85,0.0
2018,9,16,6,45,209.0,27.0,1.6,23.35,57.0,239.73,178.52
2018,9,16,7,0,378.0,43.0,1.8,23.6,101.0,408.52,322.58
2018,9,16,7,15,322.5,57.5,1.85,23.95,121.5,383.46,307.4
2018,9,16,7,30,267.0,72.0,1.9,24.3,142.0,360.07,290.19
2018,9,16,7,45,350.0,90.0,1.9,24.6,204.5,461.73,369.7
2018,9,16,8,0,433.0,108.0,1.9,24.9,267.0,565.16,445.94
2018,9,16,8,15,413.5,127.5,1.95,25.3,299.5,575.41,450.58
2018,9,16,8,30,394.0,147.0,2.0,25.7,332.0,582.55,452.9
2018,9,16,8,45,591.0,114.5,2.05,26.1,428.0,742.33,565.98
2018,9,16,9,0,788.0,82.0,2.1,26.5,524.0,885.89,659.99
2018,9,16,9,15,707.5,114.0,2.15,26.9,537.0,850.65,632.4
2018,9,16,9,30,627.0,146.0,2.2,27.3,550.0,805.37,599.86
2018,9,16,9,45,376.5,238.0,2.25,27.65,485.0,648.28,485.78
2018,9,16,10,0,126.0,330.0,2.3,28.0,420.0,460.62,345.05
2018,9,16,10,15,197.0,321.5,2.3,28.25,471.0,508.92,381.71
2018,9,16,10,30,268.0,313.0,2.3,28.5,522.0,572.25,426.66
2018,9,16,10,45,208.0,355.0,2.3,28.75,520.5,531.46,394.51
2018,9,16,11,0,148.0,397.0,2.3,29.0,519.0,507.79,374.93
2018,9,16,11,15,88.0,315.5,2.3,29.15,388.5,368.76,274.2
2018,9,16,11,30,28.0,234.0,2.3,29.3,258.0,227.76,169.29
2018,9,16,11,45,31.0,223.0,2.3,29.5,250.0,217.13,161.52
2018,9,16,12,0,34.0,212.0,2.3,29.7,242.0,206.53,153.42
2018,9,16,12,15,199.0,282.0,2.35,29.75,458.0,383.96,286.61
2018,9,16,12,30,364.0,352.0,2.4,29.8,674.0,530.32,390.28
2018,9,16,12,45,286.5,380.5,2.4,29.8,633.0,480.27,352.13
2018,9,16,13,0,209.0,409.0,2.4,29.8,592.0,437.75,320.53
2018,9,16,13,15,132.5,374.5,2.4,29.8,490.0,356.58,261.78
2018,9,16,13,30,56.0,340.0,2.4,29.8,388.0,289.14,212.92
2018,9,16,13,45,325.5,258.5,2.4,29.8,524.5,308.06,222.58
2018,9,16,14,0,595.0,177.0,2.4,29.8,661.0,308.83,213.9
2018,9,16,14,15,695.0,150.5,2.4,29.65,695.0,281.37,185.72
2018,9,16,14,30,795.0,124.0,2.4,29.5,729.0,236.75,144.5
2018,9,16,14,45,708.5,147.5,2.4,29.4,666.5,181.03,105.62
2018,9,16,15,0,622.0,171.0,2.4,29.3,604.0,140.84,85.88
2018,9,16,15,15,615.5,158.5,2.35,29.15,564.0,96.71,73.98
2018,9,16,15,30,609.0,146.0,2.3,29.0,524.0,91.87,70.35
2018,9,16,15,45,626.5,132.5,2.25,28.9,493.5,86.38,66.1
2018,9,16,16,0,644.0,119.0,2.2,28.8,463.0,80.34,61.38
2018,9,16,16,15,634.5,107.5,2.05,28.55,416.5,74.73,57.02
2018,9,16,16,30,625.0,96.0,1.9,28.3,370.0,68.67,52.24
2018,9,16,16,45,596.0,87.0,1.75,28.1,319.5,63.76,48.35
2018,9,16,17,0,567.0,78.0,1.6,27.9,269.0,58.57,44.13
2018,9,16,17,15,367.5,79.0,1.6,27.9,194.0,58.04,43.7
2018,9,16,17,30,168.0,80.0,1.6,27.9,119.0,59.69,44.89
2018,9,16,17,45,95.0,60.0,1.25,27.1,81.0,46.43,33.39
2018,9,16,18,0,22.0,40.0,0.9,26.3,43.0,31.77,20.35
2018,9,16,18,15,13.5,22.5,0.85,26.1,24.0,18.16,2.26
2018,9,16,18,30,5.0,5.0,0.8,25.9,5.0,4.27,0.0
2018,9,16,18,45,2.5,2.5,0.75,25.65,2.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,17,6,15,58.0,9.0,1.05,22.5,11.5,0.0,0.0
2018,9,17,6,30,116.0,18.0,1.3,22.9,23.0,100.66,0.0
2018,9,17,6,45,235.0,32.5,1.55,23.25,61.5,272.25,200.74
2018,9,17,7,0,354.0,47.0,1.8,23.6,100.0,392.67,310.02
2018,9,17,7,15,429.0,57.0,1.7,24.1,149.0,479.01,379.83
2018,9,17,7,30,504.0,67.0,1.6,24.6,198.0,567.69,446.88
2018,9,17,7,45,466.5,89.0,1.5,25.05,233.0,564.16,442.8
2018,9,17,8,0,429.0,111.0,1.4,25.5,268.0,564.84,441.29
2018,9,17,8,15,362.0,146.5,1.3,26.0,294.0,550.48,426.26
2018,9,17,8,30,295.0,182.0,1.2,26.5,320.0,509.81,392.44
2018,9,17,8,45,297.0,206.0,1.1,27.05,358.5,537.95,409.66
2018,9,17,9,0,299.0,230.0,1.0,27.6,397.0,564.03,424.37
2018,9,17,9,15,312.0,248.5,0.95,27.95,436.5,592.12,441.21
2018,9,17,9,30,325.0,267.0,0.9,28.3,476.0,618.32,456.42
2018,9,17,9,45,253.5,294.5,0.85,28.65,464.0,571.68,419.95
2018,9,17,10,0,182.0,322.0,0.8,29.0,452.0,504.53,370.36
2018,9,17,10,15,354.5,286.5,0.8,29.2,556.0,636.33,463.77
2018,9,17,10,30,527.0,251.0,0.8,29.4,660.0,762.13,546.85
2018,9,17,10,45,655.0,200.5,0.8,29.6,727.5,813.44,579.36
2018,9,17,11,0,783.0,150.0,0.8,29.8,795.0,844.6,597.57
2018,9,17,11,15,814.0,138.5,0.85,29.95,823.5,830.56,588.12
2018,9,17,11,30,845.0,127.0,0.9,30.1,852.0,804.44,571.63
2018,9,17,11,45,828.0,139.0,0.9,30.2,857.5,767.0,547.41
2018,9,17,12,0,811.0,151.0,0.9,30.3,863.0,734.47,524.62
2018,9,17,12,15,690.5,217.5,0.9,30.4,825.0,670.84,479.36
2018,9,17,12,30,570.0,284.0,0.9,30.5,787.0,608.41,434.93
2018,9,17,12,45,360.0,349.0,0.95,30.55,666.0,497.79,357.67
2018,9,17,13,0,150.0,414.0,1.0,30.6,545.0,408.8,294.73
2018,9,17,13,15,161.0,409.5,1.0,30.65,548.0,394.44,284.48
2018,9,17,13,30,172.0,405.0,1.0,30.7,551.0,378.72,272.48
2018,9,17,13,45,308.0,344.5,1.0,30.75,597.0,363.83,258.83
2018,9,17,14,0,444.0,284.0,1.0,30.8,643.0,334.01,232.09
2018,9,17,14,15,607.0,211.5,1.0,30.75,682.5,291.54,193.1
2018,9,17,14,30,770.0,139.0,1.0,30.7,722.0,239.05,145.2
2018,9,17,14,45,766.5,132.0,1.05,30.7,687.5,182.92,103.82
2018,9,17,15,0,763.0,125.0,1.1,30.7,653.0,127.15,71.56
2018,9,17,15,15,760.5,117.0,1.05,30.65,614.5,82.49,61.92
2018,9,17,15,30,758.0,109.0,1.0,30.6,576.0,79.08,59.42
2018,9,17,15,45,739.5,104.0,1.0,30.55,528.5,77.19,58.09
2018,9,17,16,0,721.0,99.0,1.0,30.5,481.0,75.17,56.66
2018,9,17,16,15,694.5,93.5,1.0,30.35,429.5,66.25,49.57
2018,9,17,16,30,668.0,88.0,1.0,30.2,378.0,63.76,47.73
2018,9,17,16,45,630.5,81.5,1.05,30.1,325.0,60.29,45.04
2018,9,17,17,0,593.0,75.0,1.1,30.0,272.0,56.7,42.16
2018,9,17,17,15,533.0,67.5,1.1,30.0,219.0,52.02,38.25
2018,9,17,17,30,473.0,60.0,1.1,30.0,166.0,47.28,34.09
2018,9,17,17,45,309.0,49.5,0.95,28.85,111.0,37.78,25.9
2018,9,17,18,0,145.0,39.0,0.8,27.7,56.0,30.31,18.88
2018,9,17,18,15,79.0,22.5,0.85,27.35,31.0,17.67,0.0
2018,9,17,18,30,13.0,6.0,0.9,27.0,6.0,5.12,0.0
2018,9,17,18,45,6.5,3.0,0.9,26.7,3.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.95,25.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.15,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,18,6,15,12.5,7.5,1.15,22.85,8.0,0.0,0.0
2018,9,18,6,30,25.0,15.0,1.4,23.5,16.0,31.16,0.0
2018,9,18,6,45,89.0,33.5,1.7,24.1,45.5,143.38,102.69
2018,9,18,7,0,153.0,52.0,2.0,24.7,75.0,217.47,171.44
2018,9,18,7,15,257.5,65.5,1.95,25.3,124.0,341.05,272.74
2018,9,18,7,30,362.0,79.0,1.9,25.9,173.0,452.49,360.56
2018,9,18,7,45,434.0,89.0,1.85,26.45,228.0,534.44,421.06
2018,9,18,8,0,506.0,99.0,1.8,27.0,283.0,627.54,486.71
2018,9,18,8,15,605.5,93.5,1.75,27.5,349.0,719.99,548.71
2018,9,18,8,30,705.0,88.0,1.7,28.0,415.0,811.4,607.13
2018,9,18,8,45,728.5,92.5,1.65,28.45,465.5,837.73,620.15
2018,9,18,9,0,752.0,97.0,1.6,28.9,516.0,866.72,635.28
2018,9,18,9,15,756.0,106.5,1.6,29.25,559.0,879.66,640.54
2018,9,18,9,30,760.0,116.0,1.6,29.6,602.0,888.94,643.69
2018,9,18,9,45,640.5,171.5,1.65,29.9,600.0,834.57,606.43
2018,9,18,10,0,521.0,227.0,1.7,30.2,598.0,760.48,554.51
2018,9,18,10,15,385.5,294.0,1.75,30.45,576.0,672.01,491.08
2018,9,18,10,30,250.0,361.0,1.8,30.7,554.0,603.49,439.96
2018,9,18,10,45,387.5,318.0,1.85,30.9,630.0,682.96,496.69
2018,9,18,11,0,525.0,275.0,1.9,31.1,706.0,741.84,537.37
2018,9,18,11,15,692.5,197.5,1.95,31.25,780.5,788.78,570.52
2018,9,18,11,30,860.0,120.0,2.0,31.4,855.0,807.41,582.8
2018,9,18,11,45,874.0,114.5,2.05,31.55,870.0,777.9,562.91
2018,9,18,12,0,888.0,109.0,2.1,31.7,885.0,744.85,540.65
2018,9,18,12,15,888.0,108.5,2.15,31.75,887.0,703.1,511.07
2018,9,18,12,30,888.0,108.0,2.2,31.8,889.0,658.97,479.17
2018,9,18,12,45,826.0,140.0,2.2,31.85,862.5,601.73,436.62
2018,9,18,13,0,764.0,172.0,2.2,31.9,836.0,549.11,396.69
2018,9,18,13,15,821.0,140.0,2.25,31.9,842.5,505.97,363.04
2018,9,18,13,30,878.0,108.0,2.3,31.9,849.0,459.61,325.13
2018,9,18,13,45,872.0,106.5,2.3,31.85,826.0,403.98,279.52
2018,9,18,14,0,866.0,105.0,2.3,31.8,803.0,347.84,232.59
2018,9,18,14,15,857.5,103.5,2.3,31.75,772.5,290.78,184.81
2018,9,18,14,30,849.0,102.0,2.3,31.7,742.0,233.92,138.57
2018,9,18,14,45,837.5,100.5,2.3,31.6,705.0,177.08,97.02
2018,9,18,15,0,826.0,99.0,2.3,31.5,668.0,121.22,66.5
2018,9,18,15,15,810.5,97.0,2.25,31.35,624.5,70.77,52.35
2018,9,18,15,30,795.0,95.0,2.2,31.2,581.0,70.6,52.46
2018,9,18,15,45,774.5,91.5,2.1,31.0,532.5,69.31,51.62
2018,9,18,16,0,754.0,88.0,2.0,30.8,484.0,67.95,50.73
2018,9,18,16,15,726.0,84.0,1.95,30.55,432.0,66.05,49.41
2018,9,18,16,30,698.0,80.0,1.9,30.3,380.0,64.09,48.03
2018,9,18,16,45,659.0,74.5,1.8,30.0,326.0,55.69,41.24
2018,9,18,17,0,620.0,69.0,1.7,29.7,272.0,52.57,38.77
2018,9,18,17,15,559.5,62.0,1.7,29.7,218.5,48.05,34.96
2018,9,18,17,30,499.0,55.0,1.7,29.7,165.0,43.48,30.94
2018,9,18,17,45,405.5,45.0,1.35,28.5,117.0,36.18,24.55
2018,9,18,18,0,312.0,35.0,1.0,27.3,69.0,28.79,17.51
2018,9,18,18,15,185.5,22.0,1.05,27.0,39.0,18.45,0.0
2018,9,18,18,30,59.0,9.0,1.1,26.7,9.0,7.68,0.0
2018,9,18,18,45,29.5,4.5,1.1,26.4,4.5,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.25,25.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.3,25.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.35,24.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,19,6,15,71.5,9.0,1.0,23.0,11.5,0.0,0.0
2018,9,19,6,30,143.0,18.0,1.2,23.5,23.0,120.17,0.0
2018,9,19,6,45,277.5,30.0,1.35,24.0,62.5,302.15,217.9
2018,9,19,7,0,412.0,42.0,1.5,24.5,102.0,433.08,337.76
2018,9,19,7,15,460.0,52.0,1.55,24.95,147.0,497.48,391.2
2018,9,19,7,30,508.0,62.0,1.6,25.4,192.0,563.04,441.79
2018,9,19,7,45,392.0,93.0,1.6,25.85,208.0,501.98,395.96
2018,9,19,8,0,276.0,124.0,1.6,26.3,224.0,419.19,331.03
2018,9,19,8,15,347.0,138.0,1.6,26.7,284.5,524.64,409.09
2018,9,19,8,30,418.0,152.0,1.6,27.1,345.0,609.05,468.15
2018,9,19,8,45,615.5,115.0,1.55,27.55,437.0,762.51,572.79
2018,9,19,9,0,813.0,78.0,1.5,28.0,529.0,889.01,651.95
2018,9,19,9,15,831.0,80.0,1.55,28.3,576.0,906.81,659.88
2018,9,19,9,30,849.0,82.0,1.6,28.6,623.0,921.2,666.9
2018,9,19,9,45,862.5,83.5,1.65,28.95,665.0,927.07,668.47
2018,9,19,10,0,876.0,85.0,1.7,29.3,707.0,929.2,667.9
2018,9,19,10,15,885.5,86.0,1.75,29.55,742.0,923.2,662.62
2018,9,19,10,30,895.0,87.0,1.8,29.8,777.0,913.38,655.16
2018,9,19,10,45,902.0,87.5,1.9,30.05,804.5,896.97,644.17
2018,9,19,11,0,909.0,88.0,2.0,30.3,832.0,876.84,630.89
2018,9,19,11,15,913.5,88.5,2.05,30.45,851.5,850.96,613.72
2018,9,19,11,30,918.0,89.0,2.1,30.6,871.0,821.61,594.34
2018,9,19,11,45,882.5,108.0,2.2,30.8,868.0,775.66,564.18
2018,9,19,12,0,847.0,127.0,2.3,31.0,865.0,728.04,531.54
2018,9,19,12,15,860.5,120.5,2.35,31.1,872.0,691.66,505.48
2018,9,19,12,30,874.0,114.0,2.4,31.2,879.0,652.04,476.38
2018,9,19,12,45,897.0,102.0,2.45,31.3,882.5,610.31,445.02
2018,9,19,13,0,920.0,90.0,2.5,31.4,886.0,564.62,409.72
2018,9,19,13,15,917.0,88.5,2.55,31.4,871.0,510.88,367.57
2018,9,19,13,30,914.0,87.0,2.6,31.4,856.0,455.8,323.09
2018,9,19,13,45,908.5,86.5,2.65,31.4,833.0,399.43,276.36
2018,9,19,14,0,903.0,86.0,2.7,31.4,810.0,342.38,228.13
2018,9,19,14,15,895.0,85.0,2.7,31.3,779.5,283.92,178.8
2018,9,19,14,30,887.0,84.0,2.7,31.2,749.0,225.56,131.13
2018,9,19,14,45,876.5,82.5,2.7,31.15,711.5,166.88,88.34
2018,9,19,15,0,866.0,81.0,2.7,31.1,674.0,109.05,57.59
2018,9,19,15,15,852.0,79.0,2.7,31.0,630.0,70.8,52.5
2018,9,19,15,30,838.0,77.0,2.7,30.9,586.0,69.53,51.68
2018,9,19,15,45,771.0,85.5,2.65,30.75,523.5,65.3,48.42
2018,9,19,16,0,704.0,94.0,2.6,30.6,461.0,71.63,53.84
2018,9,19,16,15,725.0,80.5,2.45,30.25,422.5,63.58,47.46
2018,9,19,16,30,746.0,67.0,2.3,29.9,384.0,54.95,40.51
2018,9,19,16,45,707.5,63.0,2.1,29.6,329.5,52.35,38.53
2018,9,19,17,0,669.0,59.0,1.9,29.3,275.0,49.73,36.46
