Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,15,610.0,53.0,1.9,29.3,220.5,45.27,32.68
2018,9,19,17,30,551.0,47.0,1.9,29.3,166.0,37.46,25.92
2018,9,19,17,45,452.5,39.5,1.6,28.15,117.5,31.88,20.97
2018,9,19,18,0,354.0,32.0,1.3,27.0,69.0,26.39,15.41
2018,9,19,18,15,204.0,19.5,1.35,26.75,38.0,16.29,0.0
2018,9,19,18,30,54.0,7.0,1.4,26.5,7.0,5.97,0.0
2018,9,19,18,45,27.0,3.5,1.4,26.25,3.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,25.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,25.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,25.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,24.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.15,24.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,20,6,15,5.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,9,20,6,30,10.0,6.0,1.2,23.5,6.0,12.44,0.0
2018,9,20,6,45,5.0,14.0,1.35,23.8,14.0,15.67,5.98
2018,9,20,7,0,0.0,22.0,1.5,24.1,22.0,18.13,9.0
2018,9,20,7,15,0.0,38.0,1.6,24.35,38.0,31.4,20.16
2018,9,20,7,30,0.0,54.0,1.7,24.6,54.0,44.73,31.29
2018,9,20,7,45,0.0,55.5,1.8,24.8,55.5,45.94,32.32
2018,9,20,8,0,0.0,57.0,1.9,25.0,57.0,47.19,33.26
2018,9,20,8,15,1.5,85.5,2.05,25.35,86.0,73.52,54.6
2018,9,20,8,30,3.0,114.0,2.2,25.7,115.0,101.75,77.09
2018,9,20,8,45,3.5,135.5,2.3,26.05,137.0,122.0,92.8
2018,9,20,9,0,4.0,157.0,2.4,26.4,159.0,142.05,108.14
2018,9,20,9,15,8.0,182.0,2.55,26.7,187.0,168.68,128.61
2018,9,20,9,30,12.0,207.0,2.7,27.0,215.0,195.0,148.56
2018,9,20,9,45,12.5,183.0,2.8,27.35,191.5,170.64,129.21
2018,9,20,10,0,13.0,159.0,2.9,27.7,168.0,148.01,111.34
2018,9,20,10,15,24.5,203.5,2.95,27.95,222.0,209.89,158.92
2018,9,20,10,30,36.0,248.0,3.0,28.2,276.0,260.88,197.18
2018,9,20,10,45,41.0,275.0,3.1,28.45,308.0,287.52,216.56
2018,9,20,11,0,46.0,302.0,3.2,28.7,340.0,312.9,234.88
2018,9,20,11,15,58.5,345.5,3.25,28.9,394.5,358.43,268.0
2018,9,20,11,30,71.0,389.0,3.3,29.1,449.0,401.2,298.58
2018,9,20,11,45,69.0,393.0,3.4,29.3,452.0,394.82,293.26
2018,9,20,12,0,67.0,397.0,3.5,29.5,455.0,388.24,288.0
2018,9,20,12,15,85.5,410.0,3.55,29.65,484.5,402.69,298.34
2018,9,20,12,30,104.0,423.0,3.6,29.8,514.0,414.52,306.54
2018,9,20,12,45,124.5,422.0,3.65,29.9,530.0,413.95,305.77
2018,9,20,13,0,145.0,421.0,3.7,30.0,546.0,408.84,301.51
2018,9,20,13,15,186.5,401.5,3.75,30.05,559.5,398.21,293.03
2018,9,20,13,30,228.0,382.0,3.8,30.1,573.0,383.67,280.97
2018,9,20,13,45,129.5,289.0,3.8,30.15,397.0,265.25,194.37
2018,9,20,14,0,31.0,196.0,3.8,30.2,221.0,163.46,119.87
2018,9,20,14,15,15.5,142.0,3.85,30.15,154.5,116.55,84.61
2018,9,20,14,30,0.0,88.0,3.9,30.1,88.0,73.37,51.93
2018,9,20,14,45,65.0,160.5,3.9,30.0,204.5,124.79,89.39
2018,9,20,15,0,130.0,233.0,3.9,29.9,321.0,165.76,120.65
2018,9,20,15,15,82.5,192.0,3.9,29.7,246.5,133.79,104.06
2018,9,20,15,30,35.0,151.0,3.9,29.5,172.0,115.54,89.66
2018,9,20,15,45,30.0,121.5,3.85,29.3,138.5,95.26,73.42
2018,9,20,16,0,25.0,92.0,3.8,29.1,105.0,74.05,56.22
2018,9,20,16,15,33.0,105.0,3.6,28.8,120.0,83.29,64.2
2018,9,20,16,30,41.0,118.0,3.4,28.5,135.0,91.7,71.51
2018,9,20,16,45,81.5,117.0,3.25,28.2,145.0,87.2,68.05
2018,9,20,17,0,122.0,116.0,3.1,27.9,155.0,85.96,67.22
2018,9,20,17,15,79.0,92.5,3.1,27.9,116.0,69.65,53.44
2018,9,20,17,30,36.0,69.0,3.1,27.9,77.0,54.09,40.05
2018,9,20,17,45,27.5,48.5,2.65,27.05,53.5,38.67,26.67
2018,9,20,18,0,19.0,28.0,2.2,26.2,30.0,22.95,12.5
2018,9,20,18,15,9.5,15.0,2.3,26.05,16.0,12.41,0.0
2018,9,20,18,30,0.0,2.0,2.4,25.9,2.0,0.0,0.0
2018,9,20,18,45,0.0,1.0,2.5,25.7,1.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,25.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.7,25.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.65,25.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.65,25.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.7,25.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.55,25.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.3,24.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,2.15,24.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,2.1,24.85,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,2.15,24.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,2.3,24.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,2.55,24.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,2.45,24.75,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,9,21,6,15,0.0,3.5,2.45,24.85,3.5,0.0,0.0
2018,9,21,6,30,0.0,7.0,2.5,25.0,7.0,5.97,0.0
2018,9,21,6,45,0.0,21.0,2.55,25.1,21.0,17.34,6.79
2018,9,21,7,0,0.0,35.0,2.6,25.2,35.0,29.6,18.11
2018,9,21,7,15,0.5,44.5,2.65,25.4,44.5,37.39,24.93
2018,9,21,7,30,1.0,54.0,2.7,25.6,54.0,45.68,31.95
2018,9,21,7,45,0.5,47.0,2.75,25.8,47.0,39.3,26.74
2018,9,21,8,0,0.0,40.0,2.8,26.0,40.0,33.04,21.53
2018,9,21,8,15,0.0,47.0,2.8,26.2,47.0,38.87,26.2
2018,9,21,8,30,0.0,54.0,2.8,26.4,54.0,44.71,30.82
2018,9,21,8,45,18.5,119.0,2.85,26.65,129.0,130.06,99.85
2018,9,21,9,0,37.0,184.0,2.9,26.9,204.0,216.69,167.72
2018,9,21,9,15,33.0,201.5,2.95,27.1,220.5,228.34,175.61
2018,9,21,9,30,29.0,219.0,3.0,27.3,237.0,239.58,183.31
2018,9,21,9,45,32.5,238.5,3.1,27.5,260.0,259.64,198.02
2018,9,21,10,0,36.0,258.0,3.2,27.7,283.0,279.05,212.11
2018,9,21,10,15,77.5,304.0,3.25,27.9,362.0,360.01,273.17
2018,9,21,10,30,119.0,350.0,3.3,28.1,441.0,454.8,342.43
2018,9,21,10,45,147.5,374.0,3.35,28.3,491.0,493.87,369.96
2018,9,21,11,0,176.0,398.0,3.4,28.5,541.0,529.81,395.1
2018,9,21,11,15,141.0,399.5,3.4,28.65,516.0,489.01,364.07
2018,9,21,11,30,106.0,401.0,3.4,28.8,491.0,439.42,327.09
2018,9,21,11,45,59.0,289.0,3.4,28.95,339.0,295.22,220.81
2018,9,21,12,0,12.0,177.0,3.4,29.1,187.0,156.72,115.89
2018,9,21,12,15,7.0,148.0,3.4,29.2,154.0,128.28,94.15
2018,9,21,12,30,2.0,119.0,3.4,29.3,121.0,100.57,72.74
2018,9,21,12,45,31.5,232.5,3.35,29.4,259.5,210.3,156.59
2018,9,21,13,0,61.0,346.0,3.3,29.5,398.0,309.76,230.09
2018,9,21,13,15,64.5,361.0,3.3,29.55,415.5,314.37,232.81
2018,9,21,13,30,68.0,376.0,3.3,29.6,433.0,317.4,234.6
2018,9,21,13,45,108.0,380.5,3.25,29.6,468.0,324.67,238.78
2018,9,21,14,0,148.0,385.0,3.2,29.6,503.0,317.99,232.03
2018,9,21,14,15,158.0,370.0,3.15,29.55,491.5,294.06,213.2
2018,9,21,14,30,168.0,355.0,3.1,29.5,480.0,269.2,193.96
2018,9,21,14,45,168.0,335.0,3.05,29.5,454.5,239.58,172.57
2018,9,21,15,0,168.0,315.0,3.0,29.5,429.0,210.41,153.91
2018,9,21,15,15,147.0,292.0,2.85,29.4,386.5,188.56,147.95
2018,9,21,15,30,126.0,269.0,2.7,29.3,344.0,176.45,138.75
2018,9,21,15,45,133.0,245.0,2.6,29.25,318.5,163.78,129.03
2018,9,21,16,0,140.0,221.0,2.5,29.2,293.0,150.52,118.76
2018,9,21,16,15,181.5,194.0,2.35,29.0,276.5,135.51,107.02
2018,9,21,16,30,223.0,167.0,2.2,28.8,260.0,115.11,90.7
2018,9,21,16,45,209.5,144.0,2.0,28.6,221.0,101.3,79.6
2018,9,21,17,0,196.0,121.0,1.8,28.4,182.0,86.87,67.76
2018,9,21,17,15,147.0,98.5,1.8,28.4,139.0,73.77,56.73
2018,9,21,17,30,98.0,76.0,1.8,28.4,96.0,57.68,42.91
2018,9,21,17,45,68.0,54.5,1.6,27.5,66.5,42.02,29.32
2018,9,21,18,0,38.0,33.0,1.4,26.6,37.0,26.03,14.58
2018,9,21,18,15,22.0,18.5,1.5,26.45,20.5,15.79,0.0
2018,9,21,18,30,6.0,4.0,1.6,26.3,4.0,0.0,0.0
2018,9,21,18,45,3.0,2.0,1.7,26.1,2.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,25.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,25.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.25,25.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.4,25.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.55,25.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,25.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,25.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,25.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.15,25.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.0,25.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.9,24.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,24.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,24.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.6,24.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,24.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,22,6,15,0.0,2.0,1.75,23.4,2.0,0.0,0.0
2018,9,22,6,30,0.0,4.0,2.0,23.3,4.0,3.41,0.0
2018,9,22,6,45,0.0,10.0,2.3,23.2,10.0,8.21,0.2
2018,9,22,7,0,0.0,16.0,2.6,23.1,16.0,13.16,5.0
2018,9,22,7,15,0.0,24.0,2.9,22.9,24.0,19.77,10.68
2018,9,22,7,30,0.0,32.0,3.2,22.7,32.0,26.4,16.33
2018,9,22,7,45,0.0,50.0,3.45,22.5,50.0,41.36,28.84
2018,9,22,8,0,0.0,68.0,3.7,22.3,68.0,56.37,41.27
2018,9,22,8,15,6.0,108.5,3.85,22.2,111.0,101.06,78.17
2018,9,22,8,30,12.0,149.0,4.0,22.1,154.0,146.9,115.37
2018,9,22,8,45,39.0,188.5,4.15,22.05,209.0,229.08,181.8
2018,9,22,9,0,66.0,228.0,4.3,22.0,264.0,296.16,234.84
2018,9,22,9,15,115.5,259.0,4.25,22.15,329.0,393.25,310.31
2018,9,22,9,30,165.0,290.0,4.2,22.3,394.0,468.62,367.35
2018,9,22,9,45,165.0,310.5,4.2,22.45,420.5,483.05,376.42
2018,9,22,10,0,165.0,331.0,4.2,22.6,447.0,496.2,384.75
2018,9,22,10,15,159.0,349.0,4.1,22.85,465.5,499.83,385.59
2018,9,22,10,30,153.0,367.0,4.0,23.1,484.0,502.39,385.76
2018,9,22,10,45,177.5,381.0,3.9,23.35,521.5,526.57,402.74
2018,9,22,11,0,202.0,395.0,3.8,23.6,559.0,548.3,417.62
2018,9,22,11,15,213.5,404.5,3.75,23.85,581.5,552.4,419.42
2018,9,22,11,30,225.0,414.0,3.7,24.1,604.0,554.56,419.87
2018,9,22,11,45,230.5,419.5,3.65,24.3,616.0,546.66,413.05
2018,9,22,12,0,236.0,425.0,3.6,24.5,628.0,537.28,405.18
2018,9,22,12,15,228.5,427.5,3.5,24.75,624.5,515.33,387.84
2018,9,22,12,30,221.0,430.0,3.4,25.0,621.0,493.22,370.42
2018,9,22,12,45,205.5,428.0,3.35,25.2,604.5,463.11,347.28
2018,9,22,13,0,190.0,426.0,3.3,25.4,588.0,434.1,324.92
2018,9,22,13,15,156.0,415.0,3.25,25.6,546.5,391.5,292.67
2018,9,22,13,30,122.0,404.0,3.2,25.8,505.0,352.79,263.46
2018,9,22,13,45,94.5,377.0,3.15,26.0,454.0,316.87,236.5
2018,9,22,14,0,67.0,350.0,3.1,26.2,403.0,279.51,208.71
2018,9,22,14,15,53.5,324.5,3.05,26.2,365.5,250.46,187.15
2018,9,22,14,30,40.0,299.0,3.0,26.2,328.0,223.77,167.57
2018,9,22,14,45,37.0,281.5,2.95,26.25,307.5,205.3,154.02
2018,9,22,15,0,34.0,264.0,2.9,26.3,287.0,187.52,141.45
2018,9,22,15,15,24.5,233.5,2.85,26.1,249.5,177.87,141.38
2018,9,22,15,30,15.0,203.0,2.8,25.9,212.0,156.67,124.65
2018,9,22,15,45,7.5,154.5,2.75,25.75,159.0,122.6,97.13
2018,9,22,16,0,0.0,106.0,2.7,25.6,106.0,86.71,67.67
2018,9,22,16,15,0.0,80.0,2.6,25.3,80.0,66.41,50.92
2018,9,22,16,30,0.0,54.0,2.5,25.0,54.0,44.7,32.7
2018,9,22,16,45,0.0,47.5,2.4,24.7,47.5,39.28,28.21
2018,9,22,17,0,0.0,41.0,2.3,24.4,41.0,33.87,23.64
2018,9,22,17,15,1.5,41.5,2.3,24.4,42.0,34.3,23.97
2018,9,22,17,30,3.0,42.0,2.3,24.4,43.0,34.75,24.13
2018,9,22,17,45,1.5,32.5,1.9,23.45,33.0,26.87,17.06
2018,9,22,18,0,0.0,23.0,1.5,22.5,23.0,19.0,9.05
2018,9,22,18,15,3.5,12.5,1.55,22.15,12.5,10.67,0.0
2018,9,22,18,30,7.0,2.0,1.6,21.8,2.0,0.0,0.0
2018,9,22,18,45,3.5,1.0,1.65,21.5,1.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,6,15,55.0,7.0,1.45,18.6,8.5,0.0,0.0
2018,9,23,6,30,110.0,14.0,1.7,19.0,17.0,91.99,0.0
2018,9,23,6,45,161.5,26.5,1.95,19.45,42.5,202.57,140.13
2018,9,23,7,0,213.0,39.0,2.2,19.9,68.0,261.65,209.83
2018,9,23,7,15,203.5,54.0,2.2,20.35,92.5,276.87,225.77
2018,9,23,7,30,194.0,69.0,2.2,20.8,117.0,269.16,221.16
2018,9,23,7,45,137.0,101.5,2.15,21.3,139.5,246.39,201.07
2018,9,23,8,0,80.0,134.0,2.1,21.8,162.0,217.6,175.35
2018,9,23,8,15,140.5,132.5,2.1,22.15,192.0,282.77,228.62
2018,9,23,8,30,201.0,131.0,2.1,22.5,222.0,353.07,283.95
2018,9,23,8,45,133.0,150.0,2.1,22.85,213.0,290.35,231.53
2018,9,23,9,0,65.0,169.0,2.1,23.2,204.0,226.39,178.29
2018,9,23,9,15,55.0,187.0,2.1,23.5,218.5,233.27,182.55
2018,9,23,9,30,45.0,205.0,2.1,23.8,233.0,239.62,186.17
2018,9,23,9,45,91.5,260.5,2.15,24.05,323.0,338.76,262.47
2018,9,23,10,0,138.0,316.0,2.2,24.3,413.0,454.32,347.78
2018,9,23,10,15,184.5,330.5,2.2,24.6,466.5,503.07,382.55
2018,9,23,10,30,231.0,345.0,2.2,24.9,520.0,549.06,414.99
2018,9,23,10,45,159.0,311.5,2.25,25.15,434.0,440.78,334.31
2018,9,23,11,0,87.0,278.0,2.3,25.4,348.0,337.72,256.54
2018,9,23,11,15,48.5,249.5,2.3,25.65,288.5,260.91,197.9
2018,9,23,11,30,10.0,221.0,2.3,25.9,229.0,194.51,146.27
2018,9,23,11,45,11.0,227.5,2.35,26.1,236.5,199.6,150.1
2018,9,23,12,0,12.0,234.0,2.4,26.3,244.0,204.46,153.59
2018,9,23,12,15,18.0,256.0,2.4,26.5,271.5,225.22,169.18
2018,9,23,12,30,24.0,278.0,2.4,26.7,299.0,246.48,184.96
2018,9,23,12,45,33.5,311.5,2.4,26.9,340.5,274.12,205.34
2018,9,23,13,0,43.0,345.0,2.4,27.1,382.0,298.97,223.38
2018,9,23,13,15,229.0,301.5,2.4,27.15,491.5,339.28,252.21
2018,9,23,13,30,415.0,258.0,2.4,27.2,601.0,360.4,263.78
2018,9,23,13,45,392.0,217.5,2.4,27.3,534.0,293.25,211.38
2018,9,23,14,0,369.0,177.0,2.4,27.4,467.0,229.96,161.59
2018,9,23,14,15,186.5,174.0,2.35,27.35,320.5,165.78,116.94
2018,9,23,14,30,4.0,171.0,2.3,27.3,174.0,138.85,103.39
2018,9,23,14,45,3.5,167.5,2.3,27.25,170.0,135.11,100.81
2018,9,23,15,0,3.0,164.0,2.3,27.2,166.0,131.34,98.22
2018,9,23,15,15,2.0,141.0,2.25,27.05,142.5,113.89,88.9
2018,9,23,15,30,1.0,118.0,2.2,26.9,119.0,96.45,74.88
2018,9,23,15,45,1.5,128.0,2.15,26.75,129.0,103.46,81.0
2018,9,23,16,0,2.0,138.0,2.1,26.6,139.0,109.98,86.73
2018,9,23,16,15,223.5,114.5,1.95,26.35,205.5,82.16,63.89
2018,9,23,16,30,445.0,91.0,1.8,26.1,272.0,64.17,49.04
2018,9,23,16,45,461.0,84.5,1.65,25.85,247.5,61.66,47.13
2018,9,23,17,0,477.0,78.0,1.5,25.6,223.0,58.91,44.89
2018,9,23,17,15,268.0,73.0,1.5,25.6,151.5,53.54,40.24
2018,9,23,17,30,59.0,68.0,1.5,25.6,80.0,52.07,38.63
2018,9,23,17,45,29.5,46.5,1.1,24.75,52.5,36.9,25.27
2018,9,23,18,0,0.0,25.0,0.7,23.9,25.0,20.44,9.64
2018,9,23,18,15,0.0,13.0,0.65,23.7,13.0,11.1,0.0
2018,9,23,18,30,0.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,9,23,18,45,0.0,0.5,0.6,23.25,0.5,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.55,20.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,6,15,1.5,3.0,0.7,20.7,3.0,0.0,0.0
2018,9,24,6,30,3.0,6.0,0.8,21.1,6.0,7.3,0.0
2018,9,24,6,45,1.5,18.5,0.95,21.45,18.5,16.41,5.75
2018,9,24,7,0,0.0,31.0,1.1,21.8,31.0,25.62,15.14
2018,9,24,7,15,2.5,50.0,1.15,22.3,50.5,46.19,32.6
2018,9,24,7,30,5.0,69.0,1.2,22.8,70.0,66.69,49.84
2018,9,24,7,45,7.5,90.5,1.25,23.25,93.0,89.72,68.82
2018,9,24,8,0,10.0,112.0,1.3,23.7,116.0,112.31,87.03
2018,9,24,8,15,13.0,129.5,1.35,24.1,135.0,130.52,101.38
2018,9,24,8,30,16.0,147.0,1.4,24.5,154.0,148.7,115.43
2018,9,24,8,45,8.5,143.5,1.4,24.9,147.5,135.07,103.67
2018,9,24,9,0,1.0,140.0,1.4,25.3,141.0,122.68,93.04
2018,9,24,9,15,3.5,160.5,1.45,25.65,163.0,143.5,109.1
2018,9,24,9,30,6.0,181.0,1.5,26.0,185.0,164.11,124.71
2018,9,24,9,45,19.0,221.5,1.55,26.35,234.5,213.58,162.67
2018,9,24,10,0,32.0,262.0,1.6,26.7,284.0,279.4,211.98
2018,9,24,10,15,96.5,297.5,1.65,26.95,369.5,370.04,280.19
2018,9,24,10,30,161.0,333.0,1.7,27.2,455.0,473.63,355.17
2018,9,24,10,45,172.0,361.0,1.7,27.45,495.5,500.61,372.54
2018,9,24,11,0,183.0,389.0,1.7,27.7,536.0,525.0,388.38
2018,9,24,11,15,190.5,399.0,1.75,27.9,555.5,526.91,388.85
2018,9,24,11,30,198.0,409.0,1.8,28.1,575.0,527.2,388.33
2018,9,24,11,45,293.5,383.5,1.8,28.3,633.0,567.9,417.52
2018,9,24,12,0,389.0,358.0,1.8,28.5,691.0,591.44,433.86
2018,9,24,12,15,404.0,338.0,1.8,28.65,684.5,563.24,413.13
2018,9,24,12,30,419.0,318.0,1.8,28.8,678.0,527.78,387.39
2018,9,24,12,45,319.5,292.0,1.85,28.95,565.5,420.16,309.86
2018,9,24,13,0,220.0,266.0,1.9,29.1,453.0,326.1,240.99
2018,9,24,13,15,442.5,234.0,1.9,29.15,601.0,384.35,281.07
2018,9,24,13,30,665.0,202.0,1.9,29.2,749.0,417.08,298.23
2018,9,24,13,45,533.0,232.5,1.9,29.25,663.0,348.63,246.21
2018,9,24,14,0,401.0,263.0,1.9,29.3,577.0,294.77,206.62
2018,9,24,14,15,263.5,280.0,1.85,29.25,483.0,250.97,176.71
2018,9,24,14,30,126.0,297.0,1.8,29.2,389.0,226.29,163.32
2018,9,24,14,45,287.5,254.5,1.8,29.2,449.5,192.89,133.08
2018,9,24,15,0,449.0,212.0,1.8,29.2,510.0,140.31,97.02
2018,9,24,15,15,606.5,158.0,1.8,29.15,531.0,99.06,76.04
2018,9,24,15,30,764.0,104.0,1.8,29.1,552.0,77.11,58.36
2018,9,24,15,45,742.0,100.0,1.75,29.0,503.5,75.67,57.42
2018,9,24,16,0,720.0,96.0,1.7,28.9,455.0,67.75,51.09
2018,9,24,16,15,689.5,90.5,1.6,28.7,402.5,65.21,49.21
2018,9,24,16,30,659.0,85.0,1.5,28.5,350.0,62.55,47.21
2018,9,24,16,45,615.5,78.5,1.4,28.3,296.5,58.93,44.33
2018,9,24,17,0,572.0,72.0,1.3,28.1,243.0,55.21,41.29
2018,9,24,17,15,503.5,63.5,1.3,28.1,190.5,49.63,36.48
2018,9,24,17,30,435.0,55.0,1.3,28.1,138.0,43.97,31.38
2018,9,24,17,45,330.5,43.0,1.1,26.95,93.5,35.03,23.38
2018,9,24,18,0,226.0,31.0,0.9,25.8,49.0,24.1,11.52
2018,9,24,18,15,120.0,16.5,0.9,25.5,25.5,14.08,0.0
2018,9,24,18,30,14.0,2.0,0.9,25.2,2.0,0.0,0.0
2018,9,24,18,45,7.0,1.0,0.95,24.9,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,24.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.35,22.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.4,22.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.95,22.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,21.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,25,6,15,45.5,7.5,1.25,22.25,8.5,0.0,0.0
2018,9,25,6,30,91.0,15.0,1.5,22.9,17.0,78.75,0.0
2018,9,25,6,45,224.0,28.5,1.75,23.5,53.5,252.57,164.93
2018,9,25,7,0,357.0,42.0,2.0,24.1,90.0,384.65,300.91
2018,9,25,7,15,407.5,48.5,2.25,24.7,128.5,444.77,353.27
2018,9,25,7,30,458.0,55.0,2.5,25.3,167.0,505.22,402.12
2018,9,25,7,45,535.5,63.0,2.75,25.85,226.0,592.39,468.18
2018,9,25,8,0,613.0,71.0,3.0,26.4,285.0,680.92,532.2
2018,9,25,8,15,405.5,98.5,3.2,26.9,250.0,522.5,412.91
2018,9,25,8,30,198.0,126.0,3.4,27.4,215.0,343.12,271.7
2018,9,25,8,45,355.5,118.5,3.55,27.85,301.5,501.76,394.86
2018,9,25,9,0,513.0,111.0,3.7,28.3,388.0,651.1,503.24
2018,9,25,9,15,512.5,122.5,3.75,28.65,420.5,661.04,507.45
2018,9,25,9,30,512.0,134.0,3.8,29.0,453.0,668.18,510.49
2018,9,25,9,45,629.5,125.5,3.85,29.35,544.5,759.46,573.04
2018,9,25,10,0,747.0,117.0,3.9,29.7,636.0,841.91,627.42
2018,9,25,10,15,813.5,106.0,3.85,30.0,697.5,864.56,639.97
2018,9,25,10,30,880.0,95.0,3.8,30.3,759.0,892.82,656.66
2018,9,25,10,45,887.5,96.0,3.8,30.55,786.5,876.87,644.13
2018,9,25,11,0,895.0,97.0,3.8,30.8,814.0,857.21,629.6
2018,9,25,11,15,897.5,99.5,3.8,31.0,833.0,831.3,611.13
2018,9,25,11,30,900.0,102.0,3.8,31.2,852.0,802.0,590.5
2018,9,25,11,45,900.0,104.5,3.75,31.35,862.5,767.59,566.36
2018,9,25,12,0,900.0,107.0,3.7,31.5,873.0,730.26,538.87
2018,9,25,12,15,901.0,106.5,3.65,31.6,875.0,688.28,507.38
2018,9,25,12,30,902.0,106.0,3.6,31.7,877.0,643.8,473.51
2018,9,25,12,45,900.5,106.0,3.55,31.8,871.0,596.03,436.5
2018,9,25,13,0,899.0,106.0,3.5,31.9,865.0,546.35,397.17
2018,9,25,13,15,895.5,105.0,3.45,31.95,849.5,493.31,354.45
2018,9,25,13,30,892.0,104.0,3.4,32.0,834.0,439.04,309.66
2018,9,25,13,45,886.5,102.5,3.35,32.0,810.5,382.69,262.39
2018,9,25,14,0,881.0,101.0,3.3,32.0,787.0,325.78,214.06
2018,9,25,14,15,873.0,99.5,3.25,31.95,756.0,267.96,165.63
2018,9,25,14,30,865.0,98.0,3.2,31.9,725.0,210.3,119.96
2018,9,25,14,45,854.5,95.0,3.1,31.9,686.5,151.79,80.61
2018,9,25,15,0,844.0,92.0,3.0,31.9,648.0,94.21,56.61
2018,9,25,15,15,828.0,90.0,2.95,31.75,604.0,77.47,57.87
2018,9,25,15,30,812.0,88.0,2.9,31.6,560.0,67.22,49.74
2018,9,25,15,45,790.5,84.5,2.85,31.45,510.5,65.67,48.68
2018,9,25,16,0,769.0,81.0,2.8,31.3,461.0,64.04,47.55
2018,9,25,16,15,738.0,77.5,2.6,30.95,408.0,62.24,46.31
2018,9,25,16,30,707.0,74.0,2.4,30.6,355.0,60.42,45.03
2018,9,25,16,45,662.5,68.5,2.15,30.2,300.0,52.15,38.31
2018,9,25,17,0,618.0,63.0,1.9,29.8,245.0,48.8,35.6
2018,9,25,17,15,547.5,56.0,1.9,29.8,191.5,44.05,31.5
2018,9,25,17,30,477.0,49.0,1.9,29.8,138.0,39.29,27.2
2018,9,25,17,45,359.5,39.0,1.65,28.5,93.0,31.77,20.44
2018,9,25,18,0,242.0,29.0,1.4,27.2,48.0,24.27,10.56
2018,9,25,18,15,127.0,15.5,1.5,27.0,25.0,13.23,0.0
2018,9,25,18,30,12.0,2.0,1.6,26.8,2.0,0.0,0.0
2018,9,25,18,45,6.0,1.0,1.7,26.6,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.8,26.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,26.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.15,26.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.4,24.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.25,24.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,24.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,23.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.55,23.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.45,23.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,26,6,15,25.0,6.5,1.2,23.5,7.0,0.0,0.0
2018,9,26,6,30,50.0,13.0,1.4,24.0,14.0,47.26,0.0
2018,9,26,6,45,170.5,29.5,1.6,24.55,49.0,212.74,133.62
2018,9,26,7,0,291.0,46.0,1.8,25.1,84.0,336.46,262.25
2018,9,26,7,15,388.0,56.0,1.9,25.55,133.5,436.63,345.13
2018,9,26,7,30,485.0,66.0,2.0,26.0,183.0,541.73,426.71
2018,9,26,7,45,355.0,88.5,2.1,26.45,186.0,458.65,364.1
2018,9,26,8,0,225.0,111.0,2.2,26.9,189.0,352.55,280.47
2018,9,26,8,15,190.0,145.5,2.25,27.25,219.0,345.05,272.95
2018,9,26,8,30,155.0,180.0,2.3,27.6,249.0,352.82,276.17
2018,9,26,8,45,151.5,206.5,2.3,27.95,281.0,376.94,292.52
2018,9,26,9,0,148.0,233.0,2.3,28.3,313.0,399.5,307.36
2018,9,26,9,15,125.0,251.5,2.15,28.55,323.0,392.6,299.66
2018,9,26,9,30,102.0,270.0,2.0,28.8,333.0,365.4,277.44
2018,9,26,9,45,136.0,273.5,1.9,29.05,364.0,413.01,312.02
2018,9,26,10,0,170.0,277.0,1.8,29.3,395.0,440.42,331.15
2018,9,26,10,15,99.0,241.5,1.6,29.45,311.0,331.06,248.67
2018,9,26,10,30,28.0,206.0,1.4,29.6,227.0,212.38,158.34
2018,9,26,10,45,118.0,284.0,1.25,29.75,377.5,376.58,280.87
2018,9,26,11,0,208.0,362.0,1.1,29.9,528.0,518.43,379.55
2018,9,26,11,15,227.0,353.0,1.0,30.05,538.0,523.61,380.82
2018,9,26,11,30,246.0,344.0,0.9,30.2,548.0,513.58,372.86
2018,9,26,11,45,156.5,318.0,0.8,30.3,448.5,399.45,291.41
2018,9,26,12,0,67.0,292.0,0.7,30.4,349.0,296.19,216.56
2018,9,26,12,15,162.5,339.0,0.75,30.45,477.5,395.85,288.83
2018,9,26,12,30,258.0,386.0,0.8,30.5,606.0,478.58,345.36
2018,9,26,12,45,226.0,387.5,0.8,30.55,579.0,439.79,316.72
2018,9,26,13,0,194.0,389.0,0.8,30.6,552.0,405.32,291.93
2018,9,26,13,15,329.5,346.0,0.95,30.6,617.0,413.42,296.7
2018,9,26,13,30,465.0,303.0,1.1,30.6,682.0,406.22,288.25
2018,9,26,13,45,426.5,286.5,1.25,30.6,626.0,346.9,244.07
2018,9,26,14,0,388.0,270.0,1.4,30.6,570.0,292.28,203.11
2018,9,26,14,15,211.5,244.5,1.55,30.4,407.0,214.77,150.65
2018,9,26,14,30,35.0,219.0,1.7,30.2,244.0,170.59,124.79
2018,9,26,14,45,304.5,181.0,1.9,30.05,381.5,138.21,91.07
2018,9,26,15,0,574.0,143.0,2.1,29.9,519.0,96.3,63.81
2018,9,26,15,15,644.0,131.5,2.25,29.6,525.5,83.62,63.44
2018,9,26,15,30,714.0,120.0,2.4,29.3,532.0,79.88,60.67
2018,9,26,15,45,674.0,119.0,2.55,29.0,480.0,80.79,61.71
2018,9,26,16,0,634.0,118.0,2.7,28.7,428.0,81.89,62.94
2018,9,26,16,15,612.5,108.0,2.75,28.25,379.5,76.92,59.14
2018,9,26,16,30,591.0,98.0,2.8,27.8,331.0,71.64,55.02
2018,9,26,16,45,479.0,93.5,2.85,27.35,263.5,68.08,52.27
2018,9,26,17,0,367.0,89.0,2.9,26.9,196.0,64.88,49.7
2018,9,26,17,15,233.0,70.0,2.9,26.9,132.5,51.39,38.12
2018,9,26,17,30,99.0,51.0,2.9,26.9,69.0,39.16,27.41
2018,9,26,17,45,93.5,38.0,2.95,25.75,50.0,29.57,18.8
2018,9,26,18,0,88.0,25.0,3.0,24.6,31.0,19.66,6.52
2018,9,26,18,15,46.0,13.0,3.15,24.15,16.0,11.1,0.0
2018,9,26,18,30,4.0,1.0,3.3,23.7,1.0,0.0,0.0
2018,9,26,18,45,2.0,0.5,3.5,23.3,0.5,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.9,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.0,21.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.1,21.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.1,20.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.1,20.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.05,20.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.85,19.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.45,18.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.5,17.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,6,15,3.0,3.0,2.7,16.3,3.0,0.0,0.0
2018,9,27,6,30,6.0,6.0,2.8,16.5,6.0,9.45,0.0
2018,9,27,6,45,3.0,15.0,2.95,16.75,15.0,14.63,3.86
2018,9,27,7,0,0.0,24.0,3.1,17.0,24.0,19.8,10.61
2018,9,27,7,15,10.0,43.5,3.15,17.45,46.0,44.87,32.41
2018,9,27,7,30,20.0,63.0,3.2,17.9,68.0,80.44,63.01
2018,9,27,7,45,46.0,98.0,3.2,18.35,113.0,145.27,118.06
2018,9,27,8,0,72.0,133.0,3.2,18.8,158.0,209.84,171.54
2018,9,27,8,15,79.5,158.0,3.15,19.2,190.0,242.68,197.43
2018,9,27,8,30,87.0,183.0,3.1,19.6,222.0,274.75,222.17
2018,9,27,8,45,134.5,209.5,3.1,20.05,277.5,364.73,293.01
2018,9,27,9,0,182.0,236.0,3.1,20.5,333.0,434.94,346.48
2018,9,27,9,15,188.5,259.0,3.1,20.85,367.5,461.05,364.3
2018,9,27,9,30,195.0,282.0,3.1,21.2,402.0,485.71,381.01
2018,9,27,9,45,230.0,297.5,3.1,21.6,449.0,526.81,410.59
2018,9,27,10,0,265.0,313.0,3.1,22.0,496.0,584.67,451.5
2018,9,27,10,15,297.0,323.5,3.05,22.35,538.0,612.57,470.16
2018,9,27,10,30,329.0,334.0,3.0,22.7,580.0,637.76,486.76
2018,9,27,10,45,388.5,324.0,3.0,23.0,625.0,663.03,504.43
2018,9,27,11,0,448.0,314.0,3.0,23.3,670.0,697.51,527.99
2018,9,27,11,15,649.0,223.0,2.9,23.6,752.5,756.17,571.2
2018,9,27,11,30,850.0,132.0,2.8,23.9,835.0,785.06,591.8
2018,9,27,11,45,866.0,125.5,2.75,24.25,849.5,755.32,569.06
2018,9,27,12,0,882.0,119.0,2.7,24.6,864.0,721.95,543.19
2018,9,27,12,15,882.5,119.0,2.6,24.85,866.0,680.43,510.93
2018,9,27,12,30,883.0,119.0,2.5,25.1,868.0,636.5,476.42
2018,9,27,12,45,881.5,118.5,2.4,25.4,861.0,588.86,438.44
2018,9,27,13,0,880.0,118.0,2.3,25.7,854.0,539.4,398.28
2018,9,27,13,15,875.5,117.5,2.25,25.85,838.5,486.99,355.35
2018,9,27,13,30,871.0,117.0,2.2,26.0,823.0,433.48,310.46
2018,9,27,13,45,864.5,115.5,2.15,26.15,799.0,377.72,262.95
2018,9,27,14,0,858.0,114.0,2.1,26.3,775.0,321.54,214.61
2018,9,27,14,15,841.0,116.0,2.05,26.35,741.5,258.28,162.02
2018,9,27,14,30,824.0,118.0,2.0,26.4,708.0,202.29,117.93
2018,9,27,14,45,740.5,141.0,2.0,26.45,649.5,148.06,84.89
2018,9,27,15,0,657.0,164.0,2.0,26.5,591.0,109.48,75.95
2018,9,27,15,15,708.0,135.0,1.9,26.4,566.0,87.23,67.29
2018,9,27,15,30,759.0,106.0,1.8,26.3,541.0,78.98,60.7
2018,9,27,15,45,731.0,103.0,1.75,26.2,491.0,71.35,54.56
2018,9,27,16,0,703.0,100.0,1.7,26.1,441.0,70.68,54.24
2018,9,27,16,15,665.0,94.0,1.6,25.85,386.5,67.81,52.06
2018,9,27,16,30,627.0,88.0,1.5,25.6,332.0,64.83,49.78
2018,9,27,16,45,602.0,78.5,1.35,25.35,283.0,59.24,45.2
2018,9,27,17,0,577.0,69.0,1.2,25.1,234.0,53.35,40.24
2018,9,27,17,15,504.0,60.5,1.2,25.1,181.5,47.64,35.22
2018,9,27,17,30,431.0,52.0,1.2,25.1,129.0,41.88,29.91
2018,9,27,17,45,305.0,39.0,1.0,24.0,83.5,31.88,20.79
2018,9,27,18,0,179.0,26.0,0.8,22.9,38.0,20.23,5.41
2018,9,27,18,15,89.5,13.0,0.8,22.6,19.0,11.1,0.0
2018,9,27,18,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.45,18.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.55,18.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,6,15,26.5,6.0,0.85,18.85,6.5,0.0,0.0
2018,9,28,6,30,53.0,12.0,1.1,19.2,13.0,48.42,0.0
2018,9,28,6,45,157.5,28.5,1.3,19.55,46.0,198.68,117.33
2018,9,28,7,0,262.0,45.0,1.5,19.9,79.0,311.55,246.65
2018,9,28,7,15,297.5,60.5,1.55,20.45,117.0,364.03,293.87
2018,9,28,7,30,333.0,76.0,1.6,21.0,155.0,418.34,338.84
2018,9,28,7,45,432.0,84.5,1.6,21.55,215.0,518.96,416.55
2018,9,28,8,0,531.0,93.0,1.6,22.1,275.0,631.69,498.46
2018,9,28,8,15,493.5,116.5,1.55,22.6,308.0,624.07,489.47
2018,9,28,8,30,456.0,140.0,1.5,23.1,341.0,620.79,484.0
2018,9,28,8,45,458.0,159.5,1.5,23.6,382.5,645.61,498.75
2018,9,28,9,0,460.0,179.0,1.5,24.1,424.0,667.69,511.02
2018,9,28,9,15,437.0,204.5,1.5,24.45,454.5,670.27,509.23
2018,9,28,9,30,414.0,230.0,1.5,24.8,485.0,669.7,505.56
2018,9,28,9,45,336.5,265.5,1.5,25.15,482.0,608.35,458.8
2018,9,28,10,0,259.0,301.0,1.5,25.5,479.0,565.32,424.9
2018,9,28,10,15,223.5,325.0,1.55,25.8,484.0,529.48,397.75
2018,9,28,10,30,188.0,349.0,1.6,26.1,489.0,511.58,383.0
2018,9,28,10,45,212.0,362.5,1.6,26.4,526.0,533.83,398.02
2018,9,28,11,0,236.0,376.0,1.6,26.7,563.0,553.54,410.78
2018,9,28,11,15,181.0,386.0,1.65,26.95,531.5,504.09,373.76
2018,9,28,11,30,126.0,396.0,1.7,27.2,500.0,457.1,338.78
2018,9,28,11,45,121.0,402.5,1.75,27.4,503.5,446.36,330.67
2018,9,28,12,0,116.0,409.0,1.8,27.6,507.0,435.26,322.11
2018,9,28,12,15,121.5,412.5,1.9,27.75,515.0,428.15,316.76
2018,9,28,12,30,127.0,416.0,2.0,27.9,523.0,419.96,310.53
2018,9,28,12,45,116.5,407.5,2.05,28.0,505.0,392.9,290.55
2018,9,28,13,0,106.0,399.0,2.1,28.1,487.0,368.84,272.74
2018,9,28,13,15,85.5,371.5,2.15,28.15,441.5,327.98,242.77
2018,9,28,13,30,65.0,344.0,2.2,28.2,396.0,290.33,215.13
2018,9,28,13,45,125.0,354.5,2.25,28.25,451.5,301.58,221.83
2018,9,28,14,0,185.0,365.0,2.3,28.3,507.0,309.11,224.65
2018,9,28,14,15,154.0,346.5,2.3,28.2,461.5,272.41,197.75
2018,9,28,14,30,123.0,328.0,2.3,28.1,416.0,239.92,174.85
2018,9,28,14,45,97.0,304.5,2.3,28.05,371.5,220.17,162.28
2018,9,28,15,0,71.0,281.0,2.3,28.0,327.0,194.18,152.99
2018,9,28,15,15,96.5,262.0,2.35,27.85,319.5,182.45,144.18
2018,9,28,15,30,122.0,243.0,2.4,27.7,312.0,162.76,128.84
2018,9,28,15,45,114.5,215.5,2.4,27.55,275.5,147.46,116.92
2018,9,28,16,0,107.0,188.0,2.4,27.4,239.0,131.49,104.31
2018,9,28,16,15,65.5,153.5,2.25,27.1,183.5,114.8,90.99
2018,9,28,16,30,24.0,119.0,2.1,26.8,128.0,91.41,71.85
2018,9,28,16,45,74.5,101.0,2.0,26.55,123.0,76.38,59.45
2018,9,28,17,0,125.0,83.0,1.9,26.3,118.0,64.22,49.23
2018,9,28,17,15,109.0,63.0,1.9,26.3,88.5,49.71,36.74
2018,9,28,17,30,93.0,43.0,1.9,26.3,59.0,33.4,22.56
2018,9,28,17,45,53.5,28.0,1.65,25.45,36.5,22.95,13.2
2018,9,28,18,0,14.0,13.0,1.4,24.6,14.0,10.94,0.0
2018,9,28,18,15,7.0,6.5,1.5,24.45,7.0,5.55,0.0
2018,9,28,18,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,23.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.55,23.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.65,23.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.45,22.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.1,22.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,29,6,15,5.0,1.5,1.35,21.8,1.5,0.0,0.0
2018,9,29,6,30,10.0,3.0,1.5,22.0,3.0,9.75,0.0
2018,9,29,6,45,5.0,6.5,1.7,22.15,6.5,9.24,0.0
2018,9,29,7,0,0.0,10.0,1.9,22.3,10.0,8.21,0.94
2018,9,29,7,15,0.0,13.5,2.0,22.5,13.5,11.09,3.5
2018,9,29,7,30,0.0,17.0,2.1,22.7,17.0,13.98,6.0
2018,9,29,7,45,0.0,16.5,2.2,22.85,16.5,13.58,5.69
2018,9,29,8,0,0.0,16.0,2.3,23.0,16.0,13.17,5.34
2018,9,29,8,15,0.0,18.0,2.3,23.2,18.0,14.84,6.69
2018,9,29,8,30,0.0,20.0,2.3,23.4,20.0,16.5,8.02
2018,9,29,8,45,0.0,32.0,2.3,23.6,32.0,26.45,16.16
2018,9,29,9,0,0.0,44.0,2.3,23.8,44.0,36.43,24.24
2018,9,29,9,15,23.0,123.5,2.35,24.0,137.5,135.84,105.14
2018,9,29,9,30,46.0,203.0,2.4,24.2,231.0,238.13,185.42
2018,9,29,9,45,38.0,226.0,2.45,24.35,250.0,251.26,194.22
2018,9,29,10,0,30.0,249.0,2.5,24.5,269.0,263.81,202.81
2018,9,29,10,15,26.0,250.5,2.5,24.6,268.5,257.5,197.27
2018,9,29,10,30,22.0,252.0,2.5,24.7,268.0,238.3,182.03
2018,9,29,10,45,24.0,263.5,2.55,24.8,281.5,260.68,198.79
2018,9,29,11,0,26.0,275.0,2.6,24.9,295.0,269.28,204.92
2018,9,29,11,15,15.0,220.5,2.7,24.95,232.0,198.94,150.84
2018,9,29,11,30,4.0,166.0,2.8,25.0,169.0,142.57,107.01
2018,9,29,11,45,4.0,165.5,2.9,25.05,168.5,141.64,106.29
2018,9,29,12,0,4.0,165.0,3.0,25.1,168.0,140.71,105.5
2018,9,29,12,15,5.0,174.0,3.05,25.15,178.0,148.29,111.35
2018,9,29,12,30,6.0,183.0,3.1,25.2,188.0,155.62,116.98
2018,9,29,12,45,18.5,252.0,3.2,25.2,267.5,217.42,164.57
2018,9,29,13,0,31.0,321.0,3.3,25.2,347.0,272.91,206.49
2018,9,29,13,15,24.0,293.5,3.3,25.2,313.5,243.53,184.07
2018,9,29,13,30,17.0,266.0,3.3,25.2,280.0,220.53,166.7
2018,9,29,13,45,13.0,235.5,3.3,25.15,246.0,193.64,146.29
2018,9,29,14,0,9.0,205.0,3.3,25.1,212.0,167.59,126.45
2018,9,29,14,15,29.0,239.0,3.2,25.05,260.0,186.91,140.78
2018,9,29,14,30,49.0,273.0,3.1,25.0,308.0,205.97,154.81
2018,9,29,14,45,26.5,216.0,3.05,24.9,235.0,161.81,122.06
2018,9,29,15,0,4.0,159.0,3.0,24.8,162.0,127.14,100.61
2018,9,29,15,15,38.0,184.5,2.85,24.7,206.5,137.09,109.17
2018,9,29,15,30,72.0,210.0,2.7,24.6,251.0,152.1,121.9
2018,9,29,15,45,45.0,178.0,2.55,24.55,203.0,131.75,105.42
2018,9,29,16,0,18.0,146.0,2.4,24.5,155.0,115.19,92.01
2018,9,29,16,15,36.5,139.0,2.2,24.3,154.0,105.37,84.16
2018,9,29,16,30,55.0,132.0,2.0,24.1,153.0,99.83,79.81
2018,9,29,16,45,32.5,94.5,1.75,23.95,106.5,74.14,58.19
2018,9,29,17,0,10.0,57.0,1.5,23.8,60.0,47.29,35.24
2018,9,29,17,15,5.0,39.5,1.5,23.8,41.0,32.67,22.53
2018,9,29,17,30,0.0,22.0,1.5,23.8,22.0,18.12,9.81
2018,9,29,17,45,5.0,15.0,1.3,23.25,15.5,12.68,4.8
2018,9,29,18,0,10.0,8.0,1.1,22.7,9.0,6.9,0.0
2018,9,29,18,15,5.0,4.0,1.1,22.6,4.5,3.41,0.0
2018,9,29,18,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
