Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,30,6,15,31.0,5.5,1.05,20.9,6.0,0.0,0.0
2018,9,30,6,30,62.0,11.0,1.3,21.2,12.0,53.84,0.0
2018,9,30,6,45,188.5,26.0,1.6,21.55,46.0,214.86,112.14
2018,9,30,7,0,315.0,41.0,1.9,21.9,80.0,346.26,271.56
2018,9,30,7,15,290.0,41.0,2.0,22.25,91.5,334.32,269.39
2018,9,30,7,30,265.0,41.0,2.1,22.6,103.0,315.72,257.4
2018,9,30,7,45,132.5,41.0,2.25,22.95,72.0,189.26,154.3
2018,9,30,8,0,0.0,41.0,2.4,23.3,41.0,33.87,22.46
2018,9,30,8,15,0.0,64.5,2.4,23.7,64.5,53.45,38.55
2018,9,30,8,30,0.0,88.0,2.4,24.1,88.0,74.02,55.13
2018,9,30,8,45,5.5,121.0,2.45,24.45,124.0,110.04,84.14
2018,9,30,9,0,11.0,154.0,2.5,24.8,160.0,146.24,112.73
2018,9,30,9,15,26.0,196.5,2.5,25.2,212.0,216.48,167.7
2018,9,30,9,30,41.0,239.0,2.5,25.6,264.0,273.08,210.69
2018,9,30,9,45,26.5,211.5,2.5,25.95,228.0,225.33,172.69
2018,9,30,10,0,12.0,184.0,2.5,26.3,192.0,169.79,128.84
2018,9,30,10,15,26.0,214.5,2.5,26.55,233.5,221.41,168.7
2018,9,30,10,30,40.0,245.0,2.5,26.8,275.0,260.34,198.01
2018,9,30,10,45,47.5,280.0,2.5,27.1,316.5,296.48,224.51
2018,9,30,11,0,55.0,315.0,2.5,27.4,358.0,330.91,249.37
2018,9,30,11,15,121.0,346.0,2.5,27.55,444.0,417.83,313.87
2018,9,30,11,30,187.0,377.0,2.5,27.7,530.0,484.92,362.19
2018,9,30,11,45,349.0,322.5,2.5,27.9,612.0,546.7,408.0
2018,9,30,12,0,511.0,268.0,2.5,28.1,694.0,594.81,442.48
2018,9,30,12,15,338.0,338.5,2.55,28.2,620.5,507.45,376.67
2018,9,30,12,30,165.0,409.0,2.6,28.3,547.0,435.42,322.43
2018,9,30,12,45,123.0,391.0,2.65,28.45,493.5,382.61,283.7
2018,9,30,13,0,81.0,373.0,2.7,28.6,440.0,336.1,249.36
2018,9,30,13,15,132.0,364.5,2.7,28.6,471.0,338.84,250.75
2018,9,30,13,30,183.0,356.0,2.7,28.6,502.0,337.52,248.14
2018,9,30,13,45,453.0,256.5,2.75,28.6,603.5,327.9,233.47
2018,9,30,14,0,723.0,157.0,2.8,28.6,705.0,295.26,197.16
2018,9,30,14,15,738.5,145.0,2.85,28.5,684.5,248.08,156.8
2018,9,30,14,30,754.0,133.0,2.9,28.4,664.0,193.03,113.47
2018,9,30,14,45,708.0,141.0,2.95,28.3,617.5,136.58,78.9
2018,9,30,15,0,662.0,149.0,3.0,28.2,571.0,93.5,71.82
2018,9,30,15,15,667.0,138.0,2.95,28.05,537.0,89.27,68.64
2018,9,30,15,30,672.0,127.0,2.9,27.9,503.0,84.7,65.12
2018,9,30,15,45,616.5,127.0,2.9,27.7,447.0,86.36,66.78
2018,9,30,16,0,561.0,127.0,2.9,27.5,391.0,88.37,68.76
2018,9,30,16,15,575.5,109.5,2.7,27.25,352.0,78.49,60.79
2018,9,30,16,30,590.0,92.0,2.5,27.0,313.0,67.93,52.14
2018,9,30,16,45,489.0,83.5,2.35,26.7,246.5,62.52,47.74
2018,9,30,17,0,388.0,75.0,2.2,26.4,180.0,55.57,41.87
2018,9,30,17,15,325.0,63.0,2.2,26.4,137.0,47.24,34.59
2018,9,30,17,30,262.0,51.0,2.2,26.4,94.0,38.7,26.89
2018,9,30,17,45,198.5,37.0,1.65,25.4,62.0,28.43,17.37
2018,9,30,18,0,135.0,23.0,1.1,24.4,30.0,17.89,0.0
2018,9,30,18,15,67.5,11.5,1.1,24.15,15.0,9.82,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.95,20.35,1.5,0.0,0.0
2018,10,1,6,30,0.0,3.0,1.2,20.8,3.0,2.56,0.0
2018,10,1,6,45,0.0,11.0,1.45,21.25,11.0,9.05,0.0
2018,10,1,7,0,0.0,19.0,1.7,21.7,19.0,15.65,6.9
2018,10,1,7,15,0.0,32.0,1.7,22.2,32.0,26.42,16.12
2018,10,1,7,30,0.0,45.0,1.7,22.7,45.0,37.22,25.27
2018,10,1,7,45,0.0,61.0,1.7,23.2,61.0,51.01,36.73
2018,10,1,8,0,0.0,77.0,1.7,23.7,77.0,65.73,48.74
2018,10,1,8,15,0.0,96.0,1.7,24.3,96.0,83.37,62.86
2018,10,1,8,30,0.0,115.0,1.7,24.9,115.0,100.8,76.54
2018,10,1,8,45,1.0,134.0,1.65,25.45,134.5,118.96,90.6
2018,10,1,9,0,2.0,153.0,1.6,26.0,154.0,136.94,104.28
2018,10,1,9,15,4.5,170.5,1.65,26.45,173.0,154.64,117.66
2018,10,1,9,30,7.0,188.0,1.7,26.9,192.0,172.15,130.73
2018,10,1,9,45,16.5,216.5,1.75,27.3,227.5,206.52,156.87
2018,10,1,10,0,26.0,245.0,1.8,27.7,263.0,255.96,193.87
2018,10,1,10,15,27.5,258.5,1.85,27.95,278.0,266.86,201.29
2018,10,1,10,30,29.0,272.0,1.9,28.2,293.0,277.33,208.51
2018,10,1,10,45,28.0,268.5,1.95,28.5,289.5,268.71,201.47
2018,10,1,11,0,27.0,265.0,2.0,28.8,286.0,260.48,194.85
2018,10,1,11,15,42.0,268.5,2.05,28.95,302.0,271.54,203.19
2018,10,1,11,30,57.0,272.0,2.1,29.1,318.0,281.43,210.51
2018,10,1,11,45,147.0,281.0,2.2,29.25,402.5,356.66,267.25
2018,10,1,12,0,237.0,290.0,2.3,29.4,487.0,419.5,313.15
2018,10,1,12,15,231.5,344.0,2.35,29.45,536.5,443.4,328.55
2018,10,1,12,30,226.0,398.0,2.4,29.5,586.0,461.61,340.02
2018,10,1,12,45,141.5,341.0,2.5,29.55,458.5,353.8,261.61
2018,10,1,13,0,57.0,284.0,2.6,29.6,331.0,256.72,190.23
2018,10,1,13,15,59.5,286.0,2.65,29.6,334.0,252.74,187.25
2018,10,1,13,30,62.0,288.0,2.7,29.6,337.0,248.16,183.5
2018,10,1,13,45,351.0,234.0,2.8,29.6,499.5,278.39,198.67
2018,10,1,14,0,640.0,180.0,2.9,29.6,662.0,286.88,192.74
2018,10,1,14,15,702.5,151.5,2.9,29.55,660.0,235.99,148.32
2018,10,1,14,30,765.0,123.0,2.9,29.5,658.0,184.68,106.33
2018,10,1,14,45,562.5,178.5,2.95,29.45,560.0,146.93,91.88
2018,10,1,15,0,360.0,234.0,3.0,29.4,462.0,151.05,118.12
2018,10,1,15,15,445.5,191.0,3.0,29.3,452.5,120.07,93.39
2018,10,1,15,30,531.0,148.0,3.0,29.2,443.0,96.85,74.75
2018,10,1,15,45,455.0,146.5,2.95,29.05,382.5,97.46,75.58
2018,10,1,16,0,379.0,145.0,2.9,28.9,322.0,97.24,75.7
2018,10,1,16,15,419.5,121.5,2.7,28.6,295.0,84.26,65.25
2018,10,1,16,30,460.0,98.0,2.5,28.3,268.0,70.4,53.93
2018,10,1,16,45,518.0,78.5,2.25,28.0,240.5,59.09,44.57
2018,10,1,17,0,576.0,59.0,2.0,27.7,213.0,46.01,33.54
2018,10,1,17,15,497.0,51.5,2.0,27.7,162.0,40.77,28.91
2018,10,1,17,30,418.0,44.0,2.0,27.7,111.0,35.54,24.05
2018,10,1,17,45,266.0,31.5,1.65,26.65,68.0,25.68,14.85
2018,10,1,18,0,114.0,19.0,1.3,25.6,25.0,14.79,0.0
2018,10,1,18,15,57.0,9.5,1.35,25.4,12.5,8.11,0.0
2018,10,1,18,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.45,24.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.65,22.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,2,6,15,41.5,5.0,1.05,21.6,5.5,0.0,0.0
2018,10,2,6,30,83.0,10.0,1.3,22.1,11.0,67.77,0.0
2018,10,2,6,45,233.0,22.0,1.55,22.55,45.5,239.77,102.93
2018,10,2,7,0,383.0,34.0,1.8,23.0,80.0,391.24,302.67
2018,10,2,7,15,334.5,33.5,1.8,23.5,89.0,357.08,284.86
2018,10,2,7,30,286.0,33.0,1.8,24.0,98.0,317.9,257.04
2018,10,2,7,45,143.5,51.5,1.8,24.5,84.0,196.23,158.97
2018,10,2,8,0,1.0,70.0,1.8,25.0,70.0,59.55,43.33
2018,10,2,8,15,1.5,83.0,1.8,25.55,83.5,71.64,53.11
2018,10,2,8,30,2.0,96.0,1.8,26.1,97.0,83.67,62.52
2018,10,2,8,45,1.0,81.0,1.85,26.65,81.5,68.18,49.67
2018,10,2,9,0,0.0,66.0,1.9,27.2,66.0,54.75,38.58
2018,10,2,9,15,4.0,75.0,1.9,27.6,77.5,65.99,47.54
2018,10,2,9,30,8.0,84.0,1.9,28.0,89.0,77.22,56.37
2018,10,2,9,45,55.0,158.0,1.95,28.35,195.0,196.45,150.62
2018,10,2,10,0,102.0,232.0,2.0,28.7,301.0,327.95,249.83
2018,10,2,10,15,81.0,267.5,2.05,28.95,324.0,323.4,244.25
2018,10,2,10,30,60.0,303.0,2.1,29.2,347.0,335.18,251.3
2018,10,2,10,45,96.0,321.5,2.15,29.45,395.0,377.59,282.5
2018,10,2,11,0,132.0,340.0,2.2,29.7,443.0,430.56,320.48
2018,10,2,11,15,202.0,360.5,2.3,29.9,522.0,493.77,365.96
2018,10,2,11,30,272.0,381.0,2.4,30.1,601.0,560.35,412.51
2018,10,2,11,45,309.0,370.0,2.45,30.3,623.0,557.19,409.62
2018,10,2,12,0,346.0,359.0,2.5,30.5,645.0,550.71,404.56
2018,10,2,12,15,464.0,304.5,2.55,30.55,689.0,560.3,411.73
2018,10,2,12,30,582.0,250.0,2.6,30.6,733.0,554.95,407.33
2018,10,2,12,45,469.0,298.0,2.65,30.7,685.0,494.81,361.98
2018,10,2,13,0,356.0,346.0,2.7,30.8,637.0,443.65,323.52
2018,10,2,13,15,335.0,347.5,2.8,30.75,617.0,408.05,296.47
2018,10,2,13,30,314.0,349.0,2.9,30.7,597.0,374.03,270.25
2018,10,2,13,45,532.0,245.5,2.95,30.7,650.5,341.35,239.05
2018,10,2,14,0,750.0,142.0,3.0,30.7,704.0,291.49,191.32
2018,10,2,14,15,686.0,154.5,3.0,30.65,651.5,232.02,145.21
2018,10,2,14,30,622.0,167.0,3.0,30.6,599.0,184.82,111.98
2018,10,2,14,45,446.0,200.0,3.05,30.5,501.0,151.53,99.2
2018,10,2,15,0,270.0,233.0,3.1,30.4,403.0,149.01,116.05
2018,10,2,15,15,384.5,196.5,3.05,30.25,419.0,122.54,95.06
2018,10,2,15,30,499.0,160.0,3.0,30.1,435.0,104.8,80.99
2018,10,2,15,45,533.0,136.5,2.95,29.95,405.0,92.37,71.12
2018,10,2,16,0,567.0,113.0,2.9,29.8,375.0,78.9,60.3
2018,10,2,16,15,590.0,98.0,2.65,29.45,341.0,70.67,53.75
2018,10,2,16,30,613.0,83.0,2.4,29.1,307.0,61.8,46.56
2018,10,2,16,45,559.0,76.0,2.15,28.75,254.5,57.7,43.26
2018,10,2,17,0,505.0,69.0,1.9,28.4,202.0,53.54,39.78
2018,10,2,17,15,421.0,59.5,1.9,28.4,152.0,47.07,34.07
2018,10,2,17,30,337.0,50.0,1.9,28.4,102.0,38.38,26.26
2018,10,2,17,45,218.0,34.5,1.6,27.3,63.0,26.66,15.33
2018,10,2,18,0,99.0,19.0,1.3,26.2,24.0,14.78,0.0
2018,10,2,18,15,49.5,9.5,1.35,25.95,12.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,25.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,25.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,24.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,24.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,24.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,24.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.05,23.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,10,3,6,15,44.5,5.0,1.3,22.75,5.5,0.0,0.0
2018,10,3,6,30,89.0,10.0,1.5,23.2,11.0,71.9,0.0
2018,10,3,6,45,242.5,22.0,1.7,23.65,45.5,244.91,90.09
2018,10,3,7,0,396.0,34.0,1.9,24.1,80.0,400.57,307.64
2018,10,3,7,15,489.5,41.0,2.1,24.5,129.5,494.57,388.71
2018,10,3,7,30,583.0,48.0,2.3,24.9,179.0,592.34,466.05
2018,10,3,7,45,579.0,56.5,2.45,25.35,217.0,611.17,481.12
2018,10,3,8,0,575.0,65.0,2.6,25.8,255.0,627.58,492.92
2018,10,3,8,15,670.5,65.0,2.65,26.2,324.0,714.43,554.24
2018,10,3,8,30,766.0,65.0,2.7,26.6,393.0,806.43,616.32
2018,10,3,8,45,780.5,70.5,2.8,27.0,441.0,830.22,629.73
2018,10,3,9,0,795.0,76.0,2.9,27.4,489.0,850.8,641.28
2018,10,3,9,15,683.0,99.5,2.9,27.75,477.5,777.71,587.95
2018,10,3,9,30,571.0,123.0,2.9,28.1,466.0,696.87,529.5
2018,10,3,9,45,709.0,104.0,2.9,28.45,560.0,786.76,590.5
2018,10,3,10,0,847.0,85.0,2.9,28.8,654.0,867.24,642.25
2018,10,3,10,15,841.5,90.5,2.9,29.1,680.0,851.98,629.28
2018,10,3,10,30,836.0,96.0,2.9,29.4,706.0,833.32,615.01
2018,10,3,10,45,828.5,103.5,2.9,29.7,726.5,811.78,598.99
2018,10,3,11,0,821.0,111.0,2.9,30.0,747.0,787.08,580.99
2018,10,3,11,15,800.0,122.5,2.95,30.15,754.5,759.72,561.91
2018,10,3,11,30,779.0,134.0,3.0,30.3,762.0,722.83,535.67
2018,10,3,11,45,830.5,121.5,3.0,30.5,798.5,708.17,524.37
2018,10,3,12,0,882.0,109.0,3.0,30.7,835.0,694.17,512.71
2018,10,3,12,15,881.5,109.5,3.05,30.8,836.0,652.47,481.31
2018,10,3,12,30,881.0,110.0,3.1,30.9,837.0,608.44,447.66
2018,10,3,12,45,879.5,109.0,3.1,31.0,829.5,560.55,410.24
2018,10,3,13,0,878.0,108.0,3.1,31.1,822.0,510.87,370.5
2018,10,3,13,15,873.5,107.5,3.1,31.1,806.0,458.73,327.99
2018,10,3,13,30,869.0,107.0,3.1,31.1,790.0,405.5,283.55
2018,10,3,13,45,862.0,106.0,3.1,31.15,766.0,350.27,236.76
2018,10,3,14,0,855.0,105.0,3.1,31.2,742.0,294.68,189.53
2018,10,3,14,15,818.0,112.0,3.1,31.1,700.0,231.36,139.1
2018,10,3,14,30,781.0,119.0,3.1,31.0,658.0,178.07,100.48
2018,10,3,14,45,790.5,109.5,3.05,30.95,628.5,120.75,66.24
2018,10,3,15,0,800.0,100.0,3.0,30.9,599.0,73.55,54.86
2018,10,3,15,15,782.5,97.0,2.95,30.75,555.0,72.64,54.35
2018,10,3,15,30,765.0,94.0,2.9,30.6,511.0,71.7,53.79
2018,10,3,15,45,740.0,90.0,2.85,30.45,462.0,69.89,52.53
2018,10,3,16,0,715.0,86.0,2.8,30.3,413.0,68.04,51.21
2018,10,3,16,15,680.5,81.0,2.55,29.95,361.0,59.74,44.55
2018,10,3,16,30,646.0,76.0,2.3,29.6,309.0,57.12,42.56
2018,10,3,16,45,594.5,69.5,2.1,29.3,256.0,53.17,39.36
2018,10,3,17,0,543.0,63.0,1.9,29.0,203.0,49.16,35.97
2018,10,3,17,15,457.5,54.5,1.9,29.0,152.5,43.26,30.76
2018,10,3,17,30,372.0,46.0,1.9,29.0,102.0,37.36,25.28
2018,10,3,17,45,243.5,32.5,1.6,27.8,63.0,25.24,13.87
2018,10,3,18,0,115.0,19.0,1.3,26.6,24.0,16.22,0.0
2018,10,3,18,15,57.5,9.5,1.35,26.4,12.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,26.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.45,26.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,25.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.55,25.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.85,25.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.25,24.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.45,23.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.95,22.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.75,22.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,6,15,43.5,5.0,1.2,22.15,5.5,0.0,0.0
2018,10,4,6,30,87.0,10.0,1.4,22.7,11.0,70.32,0.0
2018,10,4,6,45,241.5,22.0,1.55,23.25,45.0,242.13,71.91
2018,10,4,7,0,396.0,34.0,1.7,23.8,79.0,399.69,305.99
2018,10,4,7,15,458.0,41.5,1.85,24.35,122.0,468.79,368.55
2018,10,4,7,30,520.0,49.0,2.0,24.9,165.0,539.9,425.99
2018,10,4,7,45,293.5,76.0,2.1,25.4,145.0,382.31,306.23
2018,10,4,8,0,67.0,103.0,2.2,25.9,125.0,165.2,130.54
2018,10,4,8,15,264.5,104.5,2.2,26.35,214.0,373.55,299.37
2018,10,4,8,30,462.0,106.0,2.2,26.8,303.0,575.54,450.64
2018,10,4,8,45,619.0,93.5,2.15,27.2,392.5,714.72,546.67
2018,10,4,9,0,776.0,81.0,2.1,27.6,482.0,837.47,626.99
2018,10,4,9,15,807.5,81.0,2.05,27.9,532.5,863.03,639.84
2018,10,4,9,30,839.0,81.0,2.0,28.2,583.0,875.69,644.94
2018,10,4,9,45,864.0,79.0,2.0,28.55,627.0,886.17,649.14
2018,10,4,10,0,889.0,77.0,2.0,28.9,671.0,892.88,651.01
2018,10,4,10,15,898.5,77.5,2.0,29.2,704.5,884.76,643.55
2018,10,4,10,30,908.0,78.0,2.0,29.5,738.0,872.83,633.94
2018,10,4,10,45,914.5,78.5,2.0,29.8,764.0,854.55,620.4
2018,10,4,11,0,921.0,79.0,2.0,30.1,790.0,832.58,604.65
2018,10,4,11,15,922.5,81.5,2.1,30.35,808.0,805.09,586.34
2018,10,4,11,30,924.0,84.0,2.2,30.6,826.0,774.23,565.75
2018,10,4,11,45,923.5,85.5,2.25,30.8,835.0,737.76,540.85
2018,10,4,12,0,923.0,87.0,2.3,31.0,844.0,698.42,512.01
2018,10,4,12,15,923.0,87.5,2.4,31.1,845.0,655.81,480.72
2018,10,4,12,30,923.0,88.0,2.5,31.2,846.0,610.7,446.78
2018,10,4,12,45,920.5,87.5,2.55,31.35,838.0,561.14,408.41
2018,10,4,13,0,918.0,87.0,2.6,31.5,830.0,509.76,367.6
2018,10,4,13,15,914.0,86.5,2.65,31.5,814.0,456.16,324.13
2018,10,4,13,30,910.0,86.0,2.7,31.5,798.0,401.34,278.5
2018,10,4,13,45,903.0,85.5,2.8,31.5,773.5,344.6,230.58
2018,10,4,14,0,896.0,85.0,2.9,31.5,749.0,287.43,182.1
2018,10,4,14,15,887.0,83.0,2.9,31.45,716.5,228.63,133.91
2018,10,4,14,30,878.0,81.0,2.9,31.4,684.0,170.15,90.65
2018,10,4,14,45,865.0,80.0,2.9,31.35,645.5,112.61,59.0
2018,10,4,15,0,852.0,79.0,2.9,31.3,607.0,71.0,52.71
2018,10,4,15,15,835.0,76.5,2.9,31.15,562.0,69.27,51.52
2018,10,4,15,30,818.0,74.0,2.9,31.0,517.0,67.44,50.22
2018,10,4,15,45,794.0,71.5,2.85,30.8,467.5,57.55,42.27
2018,10,4,16,0,770.0,69.0,2.8,30.6,418.0,56.24,41.38
2018,10,4,16,15,737.0,65.5,2.55,30.25,365.5,54.06,39.77
2018,10,4,16,30,704.0,62.0,2.3,29.9,313.0,51.86,38.11
2018,10,4,16,45,654.0,57.0,2.05,29.5,259.0,48.28,35.22
2018,10,4,17,0,604.0,52.0,1.8,29.1,205.0,41.07,29.14
2018,10,4,17,15,522.5,45.5,1.8,29.1,154.0,36.37,24.95
2018,10,4,17,30,441.0,39.0,1.8,29.1,103.0,31.73,20.57
2018,10,4,17,45,299.5,28.5,1.5,27.9,63.5,23.5,12.15
2018,10,4,18,0,158.0,18.0,1.2,26.7,24.0,15.36,0.0
2018,10,4,18,15,79.0,9.0,1.25,26.5,12.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.35,26.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,25.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,25.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,25.15,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.15,24.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.3,23.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,5,6,15,39.5,5.0,1.1,22.85,5.0,0.0,0.0
2018,10,5,6,30,79.0,10.0,1.3,23.3,10.0,64.5,0.0
2018,10,5,6,45,228.5,22.0,1.5,23.7,43.0,230.36,48.43
2018,10,5,7,0,378.0,34.0,1.7,24.1,76.0,384.79,293.66
2018,10,5,7,15,418.0,38.5,1.9,24.6,110.0,431.11,339.75
2018,10,5,7,30,458.0,43.0,2.1,25.1,144.0,477.64,379.35
2018,10,5,7,45,482.0,58.0,2.25,25.6,190.5,527.49,418.32
2018,10,5,8,0,506.0,73.0,2.4,26.1,237.0,575.36,453.62
2018,10,5,8,15,611.0,73.0,2.45,26.5,306.5,673.44,523.65
2018,10,5,8,30,716.0,73.0,2.5,26.9,376.0,767.63,587.76
2018,10,5,8,45,672.5,88.5,2.55,27.3,401.5,755.14,575.78
2018,10,5,9,0,629.0,104.0,2.6,27.7,427.0,734.04,558.65
2018,10,5,9,15,729.0,92.0,2.65,28.05,500.0,802.31,603.92
2018,10,5,9,30,829.0,80.0,2.7,28.4,573.0,862.78,642.22
2018,10,5,9,45,634.5,141.5,2.7,28.75,534.5,762.71,571.13
2018,10,5,10,0,440.0,203.0,2.7,29.1,496.0,634.09,477.38
2018,10,5,10,15,270.5,245.0,2.75,29.4,428.0,498.3,376.35
2018,10,5,10,30,101.0,287.0,2.8,29.7,360.0,369.3,277.49
2018,10,5,10,45,187.5,278.0,2.8,30.0,419.5,424.43,319.67
2018,10,5,11,0,274.0,269.0,2.8,30.3,479.0,487.48,365.58
2018,10,5,11,15,346.5,256.0,2.85,30.45,528.5,528.96,395.16
2018,10,5,11,30,419.0,243.0,2.9,30.6,578.0,550.8,410.58
2018,10,5,11,45,486.0,240.0,2.9,30.8,633.0,571.56,424.35
2018,10,5,12,0,553.0,237.0,2.9,31.0,688.0,587.95,434.44
2018,10,5,12,15,685.5,185.0,2.95,31.1,745.0,593.42,437.73
2018,10,5,12,30,818.0,133.0,3.0,31.2,802.0,586.55,431.11
2018,10,5,12,45,787.5,143.5,3.0,31.25,782.5,534.25,390.53
2018,10,5,13,0,757.0,154.0,3.0,31.3,763.0,482.74,349.97
2018,10,5,13,15,827.5,121.0,3.05,31.3,774.5,443.11,316.38
2018,10,5,13,30,898.0,88.0,3.1,31.3,786.0,395.12,274.63
2018,10,5,13,45,891.0,87.5,3.15,31.3,762.0,339.04,226.95
2018,10,5,14,0,884.0,87.0,3.2,31.3,738.0,282.55,178.89
2018,10,5,14,15,865.5,89.5,3.25,31.25,704.0,225.84,132.77
2018,10,5,14,30,847.0,92.0,3.3,31.2,670.0,170.4,92.56
2018,10,5,14,45,820.0,96.0,3.3,31.15,629.0,107.52,57.54
2018,10,5,15,0,793.0,100.0,3.3,31.1,588.0,73.76,55.04
2018,10,5,15,15,774.0,97.0,3.3,30.9,543.5,72.82,54.51
2018,10,5,15,30,755.0,94.0,3.3,30.7,499.0,71.85,53.94
2018,10,5,15,45,728.5,90.0,3.25,30.55,450.0,70.03,52.66
2018,10,5,16,0,702.0,86.0,3.2,30.4,401.0,62.38,46.53
2018,10,5,16,15,665.5,81.0,3.0,30.05,349.0,59.82,44.63
2018,10,5,16,30,629.0,76.0,2.8,29.7,297.0,57.21,42.63
2018,10,5,16,45,574.0,69.5,2.6,29.35,244.5,53.25,39.42
2018,10,5,17,0,519.0,63.0,2.4,29.0,192.0,49.26,36.03
2018,10,5,17,15,430.5,54.0,2.4,29.0,142.5,42.98,30.45
2018,10,5,17,30,342.0,45.0,2.4,29.0,93.0,36.69,24.58
2018,10,5,17,45,214.5,30.0,2.15,28.05,55.5,23.29,11.5
2018,10,5,18,0,87.0,15.0,1.9,27.1,18.0,12.8,0.0
2018,10,5,18,15,43.5,7.5,2.05,26.95,9.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,26.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.3,26.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,26.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.75,25.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,25.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,25.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.85,24.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.65,24.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.45,23.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,6,6,15,20.5,4.5,1.65,23.55,4.5,0.0,0.0
2018,10,6,6,30,41.0,9.0,1.9,23.9,9.0,36.65,0.0
2018,10,6,6,45,163.0,23.5,2.1,24.2,39.0,184.03,18.68
2018,10,6,7,0,285.0,38.0,2.3,24.5,69.0,316.3,241.89
2018,10,6,7,15,391.5,47.0,2.4,24.9,117.0,420.21,332.28
2018,10,6,7,30,498.0,56.0,2.5,25.3,165.0,528.88,418.79
2018,10,6,7,45,449.0,59.5,2.6,25.75,178.5,500.27,398.23
2018,10,6,8,0,400.0,63.0,2.7,26.2,192.0,467.35,373.09
2018,10,6,8,15,297.0,80.5,2.75,26.6,186.0,390.44,312.56
2018,10,6,8,30,194.0,98.0,2.8,27.0,180.0,298.81,238.46
2018,10,6,8,45,248.5,121.0,2.9,27.4,239.5,374.98,297.3
2018,10,6,9,0,303.0,144.0,3.0,27.8,299.0,471.89,368.96
2018,10,6,9,15,231.5,173.5,3.0,28.1,298.5,414.78,322.45
2018,10,6,9,30,160.0,203.0,3.0,28.4,298.0,359.2,277.56
2018,10,6,9,45,80.0,125.5,3.0,28.7,173.0,198.96,153.24
2018,10,6,10,0,0.0,48.0,3.0,29.0,48.0,39.85,26.0
2018,10,6,10,15,0.0,56.5,3.0,29.2,56.5,46.96,31.6
2018,10,6,10,30,0.0,65.0,3.0,29.4,65.0,54.09,37.1
2018,10,6,10,45,12.5,149.5,3.0,29.6,159.0,136.58,101.51
2018,10,6,11,0,25.0,234.0,3.0,29.8,253.0,229.35,171.94
2018,10,6,11,15,137.5,304.0,3.05,29.95,413.0,388.27,291.63
2018,10,6,11,30,250.0,374.0,3.1,30.1,573.0,533.25,395.78
2018,10,6,11,45,449.0,298.5,3.15,30.25,661.0,595.04,441.17
2018,10,6,12,0,648.0,223.0,3.2,30.4,749.0,636.3,470.85
2018,10,6,12,15,655.5,215.5,3.2,30.45,748.5,598.18,441.95
2018,10,6,12,30,663.0,208.0,3.2,30.5,748.0,557.91,411.31
2018,10,6,12,45,541.5,258.5,3.25,30.55,696.5,494.11,362.88
2018,10,6,13,0,420.0,309.0,3.3,30.6,645.0,439.11,321.1
2018,10,6,13,15,395.0,308.0,3.35,30.6,619.0,396.36,288.07
2018,10,6,13,30,370.0,307.0,3.4,30.6,593.0,359.59,259.08
2018,10,6,13,45,342.0,313.5,3.45,30.55,571.5,326.77,233.13
2018,10,6,14,0,314.0,320.0,3.5,30.5,550.0,296.21,209.3
2018,10,6,14,15,239.0,310.0,3.55,30.4,480.5,249.8,176.6
2018,10,6,14,30,164.0,300.0,3.6,30.3,411.0,222.24,159.7
2018,10,6,14,45,364.0,236.5,3.65,30.25,464.0,170.59,118.65
2018,10,6,15,0,564.0,173.0,3.7,30.2,517.0,109.56,84.44
2018,10,6,15,15,673.0,127.0,3.7,29.95,507.0,83.94,63.87
2018,10,6,15,30,782.0,81.0,3.7,29.7,497.0,63.28,47.1
2018,10,6,15,45,759.5,77.0,3.65,29.5,448.5,61.15,45.55
2018,10,6,16,0,737.0,73.0,3.6,29.3,400.0,58.94,43.91
2018,10,6,16,15,703.5,68.5,3.4,28.95,348.5,56.14,41.78
2018,10,6,16,30,670.0,64.0,3.2,28.6,297.0,53.28,39.54
2018,10,6,16,45,576.5,63.5,3.0,28.25,239.0,48.79,35.84
2018,10,6,17,0,483.0,63.0,2.8,27.9,181.0,49.14,36.09
2018,10,6,17,15,422.0,51.5,2.8,27.9,135.0,40.97,28.88
2018,10,6,17,30,361.0,40.0,2.8,27.9,89.0,32.51,21.19
2018,10,6,17,45,235.5,27.5,2.35,27.0,53.5,22.7,10.51
2018,10,6,18,0,110.0,15.0,1.9,26.1,18.0,12.8,0.0
2018,10,6,18,15,55.0,7.5,1.95,25.95,9.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.0,25.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.05,25.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.15,25.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.2,25.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.2,24.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.2,24.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.2,24.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.05,23.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.85,23.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.75,23.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.45,23.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,10,7,6,15,11.5,3.5,1.6,23.05,3.5,0.0,0.0
2018,10,7,6,30,23.0,7.0,1.8,23.3,7.0,22.18,0.0
2018,10,7,6,45,47.0,21.5,1.95,23.5,25.5,71.5,0.0
2018,10,7,7,0,71.0,36.0,2.1,23.7,44.0,113.02,83.99
2018,10,7,7,15,97.5,56.5,2.25,24.0,74.0,159.91,126.14
2018,10,7,7,30,124.0,77.0,2.4,24.3,104.0,206.22,165.62
2018,10,7,7,45,111.5,87.0,2.55,24.6,116.5,203.35,163.67
2018,10,7,8,0,99.0,97.0,2.7,24.9,129.0,201.33,161.66
2018,10,7,8,15,169.5,108.0,2.85,25.4,174.0,292.24,235.11
2018,10,7,8,30,240.0,119.0,3.0,25.9,219.0,366.82,293.62
2018,10,7,8,45,342.5,131.5,3.2,26.35,294.5,495.03,391.25
2018,10,7,9,0,445.0,144.0,3.4,26.8,370.0,600.26,468.61
2018,10,7,9,15,416.0,150.0,3.55,27.25,377.0,576.11,447.86
2018,10,7,9,30,387.0,156.0,3.7,27.7,384.0,550.21,426.58
2018,10,7,9,45,302.5,212.0,3.8,28.1,398.0,508.54,391.81
2018,10,7,10,0,218.0,268.0,3.9,28.5,412.0,467.6,357.67
2018,10,7,10,15,334.0,247.5,4.0,28.75,480.5,554.2,422.64
2018,10,7,10,30,450.0,227.0,4.1,29.0,549.0,636.02,481.91
2018,10,7,10,45,654.5,164.5,4.2,29.25,652.5,731.68,551.78
2018,10,7,11,0,859.0,102.0,4.3,29.5,756.0,797.0,596.22
2018,10,7,11,15,861.0,104.0,4.35,29.65,772.5,770.44,576.64
2018,10,7,11,30,863.0,106.0,4.4,29.8,789.0,740.73,555.47
2018,10,7,11,45,588.5,231.0,4.45,29.95,699.5,633.98,473.87
2018,10,7,12,0,314.0,356.0,4.5,30.1,610.0,520.04,387.15
2018,10,7,12,15,267.5,352.0,4.55,30.15,568.5,465.69,346.97
2018,10,7,12,30,221.0,348.0,4.6,30.2,527.0,415.05,309.02
2018,10,7,12,45,288.5,346.0,4.7,30.25,577.5,428.47,317.97
2018,10,7,13,0,356.0,344.0,4.8,30.3,628.0,434.52,320.36
2018,10,7,13,15,201.0,243.5,4.8,30.25,403.0,271.2,199.83
2018,10,7,13,30,46.0,143.0,4.8,30.2,178.0,130.49,95.0
2018,10,7,13,45,309.5,151.5,4.85,30.15,377.5,200.33,140.91
2018,10,7,14,0,573.0,160.0,4.9,30.1,577.0,242.39,160.95
2018,10,7,14,15,570.5,169.5,4.9,29.95,569.0,208.67,132.77
2018,10,7,14,30,568.0,179.0,4.9,29.8,561.0,174.74,108.4
2018,10,7,14,45,336.0,183.5,4.85,29.6,406.0,126.82,86.56
2018,10,7,15,0,104.0,188.0,4.8,29.4,251.0,132.11,103.25
2018,10,7,15,15,384.0,151.5,4.7,29.2,358.0,96.97,74.84
2018,10,7,15,30,664.0,115.0,4.6,29.0,465.0,78.31,59.74
2018,10,7,15,45,555.0,125.5,4.55,28.8,398.5,86.36,66.69
2018,10,7,16,0,446.0,136.0,4.5,28.6,332.0,93.37,72.81
2018,10,7,16,15,232.5,97.5,4.25,28.25,199.0,71.81,55.08
2018,10,7,16,30,19.0,59.0,4.0,27.9,66.0,48.83,35.9
2018,10,7,16,45,133.0,62.5,3.8,27.6,95.5,47.5,34.86
2018,10,7,17,0,247.0,66.0,3.6,27.3,125.0,48.59,35.71
2018,10,7,17,15,245.5,55.0,3.6,27.3,100.5,41.32,29.21
2018,10,7,17,30,244.0,44.0,3.6,27.3,76.0,33.69,22.13
2018,10,7,17,45,150.0,28.5,3.05,26.45,45.0,22.03,9.26
2018,10,7,18,0,56.0,13.0,2.5,25.6,14.0,11.1,0.0
2018,10,7,18,15,28.0,6.5,2.55,25.45,7.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.75,24.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,23.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,23.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,23.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,23.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,23.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,23.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.3,23.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,10,8,6,15,0.0,1.0,2.35,23.0,1.0,0.0,0.0
2018,10,8,6,30,0.0,2.0,2.5,23.1,2.0,1.71,0.0
2018,10,8,6,45,0.0,13.5,2.6,23.2,13.5,11.13,0.0
2018,10,8,7,0,0.0,25.0,2.7,23.3,25.0,20.65,10.39
2018,10,8,7,15,2.0,42.0,2.75,23.45,42.5,38.67,25.9
2018,10,8,7,30,4.0,59.0,2.8,23.6,60.0,56.48,41.05
2018,10,8,7,45,12.0,80.0,2.85,23.8,83.5,83.82,64.03
2018,10,8,8,0,20.0,101.0,2.9,24.0,107.0,122.14,95.58
2018,10,8,8,15,39.5,114.0,2.95,24.25,129.5,150.38,118.89
2018,10,8,8,30,59.0,127.0,3.0,24.5,152.0,179.26,142.28
2018,10,8,8,45,55.0,152.0,3.05,24.8,177.5,201.19,158.73
2018,10,8,9,0,51.0,177.0,3.1,25.1,203.0,222.21,174.22
2018,10,8,9,15,35.5,194.0,3.2,25.4,213.0,222.81,173.23
2018,10,8,9,30,20.0,211.0,3.3,25.7,223.0,207.3,159.82
2018,10,8,9,45,53.0,241.5,3.4,26.0,275.5,281.19,217.31
2018,10,8,10,0,86.0,272.0,3.5,26.3,328.0,337.47,260.02
2018,10,8,10,15,84.5,288.5,3.5,26.6,346.0,346.94,265.87
2018,10,8,10,30,83.0,305.0,3.5,26.9,364.0,355.75,271.37
2018,10,8,10,45,48.5,231.5,3.55,27.15,266.5,249.41,189.91
2018,10,8,11,0,14.0,158.0,3.6,27.4,169.0,144.38,108.2
2018,10,8,11,15,13.0,157.0,3.55,27.6,167.0,141.99,106.21
2018,10,8,11,30,12.0,156.0,3.5,27.8,165.0,139.64,104.15
2018,10,8,11,45,6.0,113.5,3.5,28.0,118.0,98.99,72.33
2018,10,8,12,0,0.0,71.0,3.5,28.2,71.0,59.22,41.08
2018,10,8,12,15,5.0,112.0,3.4,28.25,116.0,96.48,70.27
2018,10,8,12,30,10.0,153.0,3.3,28.3,161.0,132.79,98.34
2018,10,8,12,45,22.5,211.5,3.25,28.35,229.5,185.82,138.89
2018,10,8,13,0,35.0,270.0,3.2,28.4,298.0,233.64,174.8
2018,10,8,13,15,18.0,179.0,3.05,28.3,193.5,152.49,113.11
2018,10,8,13,30,1.0,88.0,2.9,28.2,89.0,73.75,52.52
2018,10,8,13,45,12.0,153.0,2.75,28.15,162.0,128.93,95.31
2018,10,8,14,0,23.0,218.0,2.6,28.1,235.0,173.46,129.14
2018,10,8,14,15,19.0,206.0,2.45,27.95,219.5,167.1,124.51
2018,10,8,14,30,15.0,194.0,2.3,27.8,204.0,155.38,115.99
2018,10,8,14,45,17.0,194.5,2.15,27.65,205.0,153.22,114.87
2018,10,8,15,0,19.0,195.0,2.0,27.5,206.0,151.62,119.56
2018,10,8,15,15,12.0,156.5,1.95,27.3,163.5,124.28,97.7
2018,10,8,15,30,5.0,118.0,1.9,27.1,121.0,95.87,74.71
2018,10,8,15,45,2.5,73.5,1.85,26.9,75.0,61.02,45.95
2018,10,8,16,0,0.0,29.0,1.8,26.7,29.0,23.95,14.78
2018,10,8,16,15,0.0,30.0,1.75,26.35,30.0,24.76,15.58
2018,10,8,16,30,0.0,31.0,1.7,26.0,31.0,25.58,16.35
2018,10,8,16,45,0.0,28.0,1.6,25.7,28.0,23.08,14.24
2018,10,8,17,0,0.0,25.0,1.5,25.4,25.0,20.6,12.07
2018,10,8,17,15,0.0,19.5,1.5,25.4,19.5,16.05,8.02
2018,10,8,17,30,0.0,14.0,1.5,25.4,14.0,11.51,3.91
2018,10,8,17,45,2.5,9.5,1.55,24.9,9.5,7.81,0.0
2018,10,8,18,0,5.0,5.0,1.6,24.4,5.0,4.27,0.0
2018,10,8,18,15,2.5,2.5,1.7,24.3,2.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.65,23.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.55,23.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.35,23.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,9,6,15,12.0,3.0,1.9,22.8,3.0,0.0,0.0
2018,10,9,6,30,24.0,6.0,2.1,23.0,6.0,5.12,0.0
2018,10,9,6,45,133.5,22.0,2.25,23.2,34.5,156.09,0.0
2018,10,9,7,0,243.0,38.0,2.4,23.4,63.0,283.87,214.69
2018,10,9,7,15,316.5,49.0,2.55,23.75,102.5,356.41,283.93
2018,10,9,7,30,390.0,60.0,2.7,24.1,142.0,440.72,353.76
2018,10,9,7,45,239.5,88.0,2.8,24.4,143.0,330.69,267.32
2018,10,9,8,0,89.0,116.0,2.9,24.7,144.0,219.66,175.58
2018,10,9,8,15,323.0,108.0,3.15,25.15,237.0,448.8,360.74
2018,10,9,8,30,557.0,100.0,3.4,25.6,330.0,657.17,517.13
2018,10,9,8,45,557.5,105.5,3.65,26.0,360.5,665.25,520.2
2018,10,9,9,0,558.0,111.0,3.9,26.4,391.0,670.68,522.44
2018,10,9,9,15,365.5,169.5,4.0,26.8,360.0,550.62,429.16
2018,10,9,9,30,173.0,228.0,4.1,27.2,329.0,397.9,308.91
2018,10,9,9,45,179.0,234.5,4.25,27.55,345.5,403.4,312.49
2018,10,9,10,0,185.0,241.0,4.4,27.9,362.0,408.25,315.07
2018,10,9,10,15,100.5,220.5,4.4,28.15,286.5,306.34,235.17
2018,10,9,10,30,16.0,200.0,4.4,28.4,211.0,185.16,139.66
2018,10,9,10,45,12.5,202.0,4.4,28.65,211.0,182.74,137.46
2018,10,9,11,0,9.0,204.0,4.4,28.9,211.0,180.52,135.3
2018,10,9,11,15,6.0,168.0,4.35,29.05,172.5,146.07,108.55
2018,10,9,11,30,3.0,132.0,4.3,29.2,134.0,112.72,82.63
2018,10,9,11,45,1.5,101.0,4.25,29.4,102.0,85.38,61.31
2018,10,9,12,0,0.0,70.0,4.2,29.6,70.0,58.38,40.19
2018,10,9,12,15,0.0,65.5,4.05,29.6,65.5,54.61,37.26
2018,10,9,12,30,0.0,61.0,3.9,29.6,61.0,50.85,34.32
2018,10,9,12,45,0.0,61.5,3.8,29.6,61.5,51.26,34.65
2018,10,9,13,0,0.0,62.0,3.7,29.6,62.0,51.67,34.99
2018,10,9,13,15,0.5,71.5,3.6,29.55,72.0,59.8,41.38
2018,10,9,13,30,1.0,81.0,3.5,29.5,82.0,67.87,47.73
2018,10,9,13,45,0.5,95.0,3.4,29.45,95.5,79.33,56.75
2018,10,9,14,0,0.0,109.0,3.3,29.4,109.0,90.39,65.48
2018,10,9,14,15,116.0,162.5,3.2,29.3,239.5,141.1,100.08
2018,10,9,14,30,232.0,216.0,3.1,29.2,370.0,168.07,116.91
2018,10,9,14,45,152.5,211.0,3.0,29.05,310.0,152.51,111.28
2018,10,9,15,0,73.0,206.0,2.9,28.9,250.0,150.6,118.29
2018,10,9,15,15,114.0,209.5,2.75,28.7,271.5,144.56,113.81
2018,10,9,15,30,155.0,213.0,2.6,28.5,293.0,146.62,115.91
2018,10,9,15,45,310.0,169.0,2.5,28.25,309.0,116.84,91.96
2018,10,9,16,0,465.0,125.0,2.4,28.0,325.0,86.78,67.44
2018,10,9,16,15,483.5,108.0,2.2,27.75,292.0,77.06,59.6
2018,10,9,16,30,502.0,91.0,2.0,27.5,259.0,68.09,52.25
2018,10,9,16,45,478.5,78.0,1.85,27.2,214.5,59.81,45.32
2018,10,9,17,0,455.0,65.0,1.7,26.9,170.0,51.08,37.83
2018,10,9,17,15,345.5,54.5,1.7,26.9,121.5,41.57,29.4
2018,10,9,17,30,236.0,44.0,1.7,26.9,73.0,33.72,22.0
2018,10,9,17,45,138.0,27.0,1.35,26.25,42.0,20.9,6.12
2018,10,9,18,0,40.0,10.0,1.0,25.6,11.0,8.54,0.0
2018,10,9,18,15,20.0,5.0,0.95,25.4,5.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
