Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,21.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.2,19.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,10,6,15,28.0,3.5,3.15,16.2,3.5,0.0,0.0
2018,10,10,6,30,56.0,7.0,3.4,16.4,7.0,5.97,0.0
2018,10,10,6,45,214.5,19.0,3.65,16.55,38.0,208.24,0.0
2018,10,10,7,0,373.0,31.0,3.9,16.7,69.0,373.17,288.73
2018,10,10,7,15,432.0,40.0,4.1,17.2,110.0,439.78,358.59
2018,10,10,7,30,491.0,49.0,4.3,17.7,151.0,508.66,418.54
2018,10,10,7,45,260.5,79.0,4.5,18.15,134.5,355.15,295.37
2018,10,10,8,0,30.0,109.0,4.7,18.6,118.0,142.33,114.63
2018,10,10,8,15,232.0,109.5,4.8,19.1,203.0,348.24,289.43
2018,10,10,8,30,434.0,110.0,4.9,19.6,288.0,548.18,449.98
2018,10,10,8,45,260.5,155.0,5.05,20.1,265.5,425.82,347.35
2018,10,10,9,0,87.0,200.0,5.2,20.6,243.0,282.17,226.89
2018,10,10,9,15,64.5,206.5,5.1,20.95,240.0,263.37,210.29
2018,10,10,9,30,42.0,213.0,5.0,21.3,237.0,245.19,194.06
2018,10,10,9,45,33.5,222.0,4.9,21.65,242.0,242.71,190.93
2018,10,10,10,0,25.0,231.0,4.8,22.0,247.0,225.78,176.49
2018,10,10,10,15,39.0,266.5,4.7,22.3,293.0,284.66,222.2
2018,10,10,10,30,53.0,302.0,4.6,22.6,339.0,327.12,254.32
2018,10,10,10,45,67.5,323.0,4.45,22.95,372.5,353.45,273.68
2018,10,10,11,0,82.0,344.0,4.3,23.3,406.0,378.02,291.45
2018,10,10,11,15,226.0,328.5,4.2,23.55,504.0,486.65,374.97
2018,10,10,11,30,370.0,313.0,4.1,23.8,602.0,560.29,429.93
2018,10,10,11,45,653.0,201.5,4.0,24.05,719.0,645.34,494.04
2018,10,10,12,0,936.0,90.0,3.9,24.3,836.0,689.24,525.9
2018,10,10,12,15,936.5,90.0,3.8,24.45,837.0,645.7,490.64
2018,10,10,12,30,937.0,90.0,3.7,24.6,838.0,599.63,453.27
2018,10,10,12,45,935.0,89.5,3.55,24.8,829.5,549.55,411.87
2018,10,10,13,0,933.0,89.0,3.4,25.0,821.0,497.59,368.09
2018,10,10,13,15,929.0,88.0,3.35,25.05,804.0,442.79,321.48
2018,10,10,13,30,925.0,87.0,3.3,25.1,787.0,386.78,272.85
2018,10,10,13,45,918.5,86.0,3.2,25.2,762.0,329.09,222.24
2018,10,10,14,0,912.0,85.0,3.1,25.3,737.0,270.92,171.69
2018,10,10,14,15,902.5,84.0,3.0,25.25,704.5,212.01,123.38
2018,10,10,14,30,893.0,83.0,2.9,25.2,672.0,153.44,82.06
2018,10,10,14,45,879.5,81.0,2.85,25.2,632.0,94.6,55.05
2018,10,10,15,0,866.0,79.0,2.8,25.2,592.0,71.39,54.56
2018,10,10,15,15,849.0,76.5,2.7,25.1,547.0,69.58,53.25
2018,10,10,15,30,832.0,74.0,2.6,25.0,502.0,67.65,51.83
2018,10,10,15,45,808.0,71.0,2.5,24.85,452.0,57.88,43.77
2018,10,10,16,0,784.0,68.0,2.4,24.7,402.0,56.16,42.49
2018,10,10,16,15,748.0,64.0,2.2,24.3,348.5,53.51,40.43
2018,10,10,16,30,712.0,60.0,2.0,23.9,295.0,50.83,38.29
2018,10,10,16,45,656.5,55.0,1.75,23.5,240.5,47.16,35.19
2018,10,10,17,0,601.0,50.0,1.5,23.1,186.0,39.96,28.91
2018,10,10,17,15,507.0,42.5,1.5,23.1,135.0,34.37,23.74
2018,10,10,17,30,413.0,35.0,1.5,23.1,84.0,28.84,18.26
2018,10,10,17,45,253.5,23.0,1.25,21.55,48.0,19.16,3.61
2018,10,10,18,0,94.0,11.0,1.0,20.0,12.0,9.39,0.0
2018,10,10,18,15,47.0,5.5,1.05,19.75,6.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,6,15,19.5,3.5,2.9,15.15,3.0,0.0,0.0
2018,10,11,6,30,39.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,10,11,6,45,176.5,21.0,3.15,15.4,36.0,183.47,0.0
2018,10,11,7,0,314.0,35.0,3.3,15.5,66.0,329.9,254.66
2018,10,11,7,15,415.0,45.0,3.4,15.9,113.5,431.2,352.4
2018,10,11,7,30,516.0,55.0,3.5,16.3,161.0,535.74,440.35
2018,10,11,7,45,400.5,80.5,3.6,16.65,177.5,474.5,393.85
2018,10,11,8,0,285.0,106.0,3.7,17.0,194.0,391.89,326.3
2018,10,11,8,15,228.5,135.5,3.9,17.4,214.5,380.31,314.71
2018,10,11,8,30,172.0,165.0,4.1,17.8,235.0,345.84,284.3
2018,10,11,8,45,314.0,160.0,4.25,18.25,308.0,479.33,392.47
2018,10,11,9,0,456.0,155.0,4.4,18.7,381.0,617.7,499.57
2018,10,11,9,15,576.5,138.5,4.35,19.0,452.5,711.33,568.33
2018,10,11,9,30,697.0,122.0,4.3,19.3,524.0,793.1,625.49
2018,10,11,9,45,441.0,195.5,4.3,19.6,456.0,628.62,498.28
2018,10,11,10,0,185.0,269.0,4.3,19.9,388.0,437.18,346.04
2018,10,11,10,15,266.5,281.5,4.15,20.2,463.5,527.58,415.39
2018,10,11,10,30,348.0,294.0,4.0,20.5,539.0,595.89,465.59
2018,10,11,10,45,217.5,310.5,3.9,20.75,465.5,476.61,372.01
2018,10,11,11,0,87.0,327.0,3.8,21.0,392.0,365.31,283.84
2018,10,11,11,15,73.5,326.5,3.7,21.25,382.5,347.0,269.09
2018,10,11,11,30,60.0,326.0,3.6,21.5,373.0,329.61,254.83
2018,10,11,11,45,44.0,306.0,3.55,21.75,340.5,294.42,227.14
2018,10,11,12,0,28.0,286.0,3.5,22.0,308.0,261.45,201.22
2018,10,11,12,15,15.0,204.5,3.4,22.25,216.5,178.98,136.97
2018,10,11,12,30,2.0,123.0,3.3,22.5,125.0,103.54,77.43
2018,10,11,12,45,25.5,152.5,3.25,22.75,172.5,139.35,105.81
2018,10,11,13,0,49.0,182.0,3.2,23.0,220.0,170.83,130.06
2018,10,11,13,15,85.5,211.0,3.2,23.15,276.0,201.88,153.28
2018,10,11,13,30,122.0,240.0,3.2,23.3,332.0,226.83,170.98
2018,10,11,13,45,77.0,228.0,3.15,23.5,285.5,194.69,146.4
2018,10,11,14,0,32.0,216.0,3.1,23.7,239.0,173.42,131.13
2018,10,11,14,15,284.5,194.0,3.05,23.7,381.5,179.87,125.49
2018,10,11,14,30,537.0,172.0,3.0,23.7,524.0,158.67,100.83
2018,10,11,14,45,593.0,157.0,2.95,23.75,524.0,112.95,76.19
2018,10,11,15,0,649.0,142.0,2.9,23.8,524.0,92.31,72.44
2018,10,11,15,15,605.5,139.0,2.75,23.65,473.0,92.22,72.64
2018,10,11,15,30,562.0,136.0,2.6,23.5,422.0,92.27,72.96
2018,10,11,15,45,607.5,114.0,2.5,23.35,394.5,79.92,62.79
2018,10,11,16,0,653.0,92.0,2.4,23.2,367.0,66.84,51.9
2018,10,11,16,15,657.0,78.5,2.1,22.85,323.5,58.7,45.15
2018,10,11,16,30,661.0,65.0,1.8,22.5,280.0,50.04,37.84
2018,10,11,16,45,602.5,59.0,1.5,22.1,227.0,46.07,34.46
2018,10,11,17,0,544.0,53.0,1.2,21.7,174.0,42.09,30.91
2018,10,11,17,15,438.5,45.0,1.2,21.7,124.5,36.22,25.45
2018,10,11,17,30,333.0,37.0,1.2,21.7,75.0,30.47,19.61
2018,10,11,17,45,201.5,23.5,0.95,20.85,43.0,19.66,1.45
2018,10,11,18,0,70.0,10.0,0.7,20.0,11.0,8.54,0.0
2018,10,11,18,15,35.0,5.0,0.75,19.9,5.5,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,6,15,25.5,3.5,1.45,15.55,3.0,0.0,0.0
2018,10,12,6,30,51.0,7.0,1.7,16.0,6.0,0.0,0.0
2018,10,12,6,45,186.5,18.0,1.95,16.45,33.0,150.74,0.0
2018,10,12,7,0,322.0,29.0,2.2,16.9,60.0,330.46,250.67
2018,10,12,7,15,180.0,45.0,2.25,17.45,64.5,240.5,194.87
2018,10,12,7,30,38.0,61.0,2.3,18.0,69.0,96.23,76.1
2018,10,12,7,45,110.0,87.5,2.35,18.55,119.5,203.31,167.46
2018,10,12,8,0,182.0,114.0,2.4,19.1,170.0,314.66,258.84
2018,10,12,8,15,274.5,124.5,2.65,20.0,226.5,404.87,331.17
2018,10,12,8,30,367.0,135.0,2.9,20.9,283.0,518.11,418.12
2018,10,12,8,45,586.5,103.5,3.15,21.75,376.5,683.33,541.71
2018,10,12,9,0,806.0,72.0,3.4,22.6,470.0,833.6,646.67
2018,10,12,9,15,823.5,75.0,3.55,23.25,515.0,840.14,647.37
2018,10,12,9,30,841.0,78.0,3.7,23.9,560.0,852.56,653.34
2018,10,12,9,45,853.0,80.5,3.85,24.55,599.5,855.86,652.96
2018,10,12,10,0,865.0,83.0,4.0,25.2,639.0,855.45,650.19
2018,10,12,10,15,874.0,84.5,4.0,25.65,671.5,847.54,642.23
2018,10,12,10,30,883.0,86.0,4.0,26.1,704.0,835.91,631.93
2018,10,12,10,45,888.5,88.0,4.05,26.55,729.0,818.23,617.87
2018,10,12,11,0,894.0,90.0,4.1,27.0,754.0,796.94,601.5
2018,10,12,11,15,896.0,92.0,4.05,27.3,771.0,769.47,580.94
2018,10,12,11,30,898.0,94.0,4.0,27.6,788.0,738.76,558.17
2018,10,12,11,45,897.5,95.0,4.0,27.9,796.0,702.31,529.78
2018,10,12,12,0,897.0,96.0,4.0,28.2,804.0,663.14,499.03
2018,10,12,12,15,896.0,96.5,3.9,28.4,804.0,620.69,465.3
2018,10,12,12,30,895.0,97.0,3.8,28.6,804.0,575.94,429.22
2018,10,12,12,45,891.5,97.5,3.75,28.75,795.5,527.85,390.07
2018,10,12,13,0,888.0,98.0,3.7,28.9,787.0,478.09,348.7
2018,10,12,13,15,882.0,97.0,3.6,29.0,769.5,424.77,303.71
2018,10,12,13,30,876.0,96.0,3.5,29.1,752.0,370.55,257.16
2018,10,12,13,45,775.0,125.5,3.4,29.15,691.5,306.36,205.61
2018,10,12,14,0,674.0,155.0,3.3,29.2,631.0,250.13,161.91
2018,10,12,14,15,406.0,213.5,3.2,29.15,496.5,202.66,135.02
2018,10,12,14,30,138.0,272.0,3.1,29.1,362.0,198.44,144.1
2018,10,12,14,45,88.5,244.5,3.0,29.05,301.0,176.04,131.2
2018,10,12,15,0,39.0,217.0,2.9,29.0,240.0,156.09,122.76
2018,10,12,15,15,19.5,157.5,2.75,28.85,169.0,124.76,97.71
2018,10,12,15,30,0.0,98.0,2.6,28.7,98.0,80.66,61.79
2018,10,12,15,45,23.0,77.5,2.45,28.5,87.0,63.22,47.56
2018,10,12,16,0,46.0,57.0,2.3,28.3,76.0,45.54,32.91
2018,10,12,16,15,297.5,63.5,2.05,27.9,161.0,45.58,33.13
2018,10,12,16,30,549.0,70.0,1.8,27.5,246.0,52.84,39.4
2018,10,12,16,45,499.5,65.0,1.55,27.1,202.0,50.05,37.07
2018,10,12,17,0,450.0,60.0,1.3,26.7,158.0,47.36,34.65
2018,10,12,17,15,341.5,48.0,1.3,26.7,110.0,38.45,26.67
2018,10,12,17,30,233.0,36.0,1.3,26.7,62.0,27.78,16.8
2018,10,12,17,45,124.0,20.5,1.15,25.5,33.5,15.94,0.0
2018,10,12,18,0,15.0,5.0,1.0,24.3,5.0,4.27,0.0
2018,10,12,18,15,7.5,2.5,1.05,24.1,2.5,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,23.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.45,21.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.5,21.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.5,21.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.55,21.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,2.25,21.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.2,21.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,10,13,6,15,1.0,1.0,2.35,21.7,1.0,0.0,0.0
2018,10,13,6,30,2.0,2.0,2.5,21.9,2.0,0.0,0.0
2018,10,13,6,45,63.5,18.0,2.65,22.1,24.0,61.31,0.0
2018,10,13,7,0,125.0,34.0,2.8,22.3,46.0,169.47,123.48
2018,10,13,7,15,228.0,49.5,2.9,22.65,88.5,285.87,228.03
2018,10,13,7,30,331.0,65.0,3.0,23.0,131.0,391.14,316.27
2018,10,13,7,45,364.5,74.0,3.1,23.35,167.5,433.09,351.27
2018,10,13,8,0,398.0,83.0,3.2,23.7,204.0,475.69,384.65
2018,10,13,8,15,246.5,95.5,3.5,24.2,175.0,340.3,276.1
2018,10,13,8,30,95.0,108.0,3.8,24.7,146.0,204.0,163.26
2018,10,13,8,45,53.5,109.5,4.05,25.15,131.5,151.35,119.26
2018,10,13,9,0,12.0,111.0,4.3,25.6,117.0,105.51,80.36
2018,10,13,9,15,257.0,135.5,4.6,26.05,281.5,387.78,309.37
2018,10,13,9,30,502.0,160.0,4.9,26.5,446.0,648.89,507.4
2018,10,13,9,45,536.5,159.0,5.15,26.9,484.5,678.09,526.47
2018,10,13,10,0,571.0,158.0,5.4,27.3,523.0,695.12,537.82
2018,10,13,10,15,442.5,204.0,5.6,27.7,496.0,611.23,472.03
2018,10,13,10,30,314.0,250.0,5.8,28.1,469.0,520.06,400.73
2018,10,13,10,45,535.0,188.5,6.0,28.55,577.5,644.98,495.89
2018,10,13,11,0,756.0,127.0,6.2,29.0,686.0,730.77,559.43
2018,10,13,11,15,805.0,118.5,6.25,29.25,726.5,730.33,557.71
2018,10,13,11,30,854.0,110.0,6.3,29.5,767.0,719.43,548.22
2018,10,13,11,45,856.5,110.5,6.4,29.8,776.0,685.74,521.41
2018,10,13,12,0,859.0,111.0,6.5,30.1,785.0,649.27,492.2
2018,10,13,12,15,861.5,110.0,6.45,30.2,786.5,608.86,459.65
2018,10,13,12,30,864.0,109.0,6.4,30.3,788.0,566.01,424.61
2018,10,13,12,45,865.0,106.5,6.4,30.45,780.5,518.95,385.66
2018,10,13,13,0,866.0,104.0,6.4,30.6,773.0,469.98,344.31
2018,10,13,13,15,863.5,102.0,6.25,30.6,757.0,418.31,300.04
2018,10,13,13,30,861.0,100.0,6.1,30.6,741.0,365.45,254.05
2018,10,13,13,45,856.5,97.5,6.0,30.55,717.0,310.69,206.4
2018,10,13,14,0,852.0,95.0,5.9,30.5,693.0,255.38,159.05
2018,10,13,14,15,841.5,93.5,5.7,30.4,661.0,199.48,114.48
2018,10,13,14,30,831.0,92.0,5.5,30.3,629.0,144.12,77.54
2018,10,13,14,45,817.5,89.0,5.35,30.15,590.5,79.0,48.07
2018,10,13,15,0,804.0,86.0,5.2,30.0,552.0,65.81,48.96
2018,10,13,15,15,782.0,84.0,4.9,29.85,507.5,65.12,48.58
2018,10,13,15,30,760.0,82.0,4.6,29.7,463.0,64.45,48.22
2018,10,13,15,45,716.5,80.0,4.35,29.5,409.5,63.54,47.66
2018,10,13,16,0,673.0,78.0,4.1,29.3,356.0,57.48,42.79
2018,10,13,16,15,640.0,73.5,3.9,29.0,308.5,55.12,40.99
2018,10,13,16,30,607.0,69.0,3.7,28.7,261.0,52.74,39.1
2018,10,13,16,45,537.0,63.0,3.45,28.4,209.0,48.9,35.87
2018,10,13,17,0,467.0,57.0,3.2,28.1,157.0,45.12,32.5
2018,10,13,17,15,364.0,47.0,3.2,28.1,111.0,37.84,25.92
2018,10,13,17,30,261.0,37.0,3.2,28.1,65.0,28.65,17.17
2018,10,13,17,45,147.5,22.5,3.15,27.35,36.5,17.53,0.0
2018,10,13,18,0,34.0,8.0,3.1,26.6,8.0,6.83,0.0
2018,10,13,18,15,17.0,4.0,3.15,26.45,4.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.25,26.15,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.4,25.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,3.35,24.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,3.25,24.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,3.1,24.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,3.05,24.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.95,24.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.85,24.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.7,24.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.75,23.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.65,23.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.6,23.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.5,23.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,10,14,6,15,8.0,2.5,2.45,23.65,2.5,0.0,0.0
2018,10,14,6,30,16.0,5.0,2.6,23.8,5.0,0.0,0.0
2018,10,14,6,45,118.0,20.0,2.7,23.95,30.0,102.16,0.0
2018,10,14,7,0,220.0,35.0,2.8,24.1,55.0,261.26,188.28
2018,10,14,7,15,324.0,45.5,2.95,24.4,98.0,354.1,280.31
2018,10,14,7,30,428.0,56.0,3.1,24.7,141.0,461.12,368.43
2018,10,14,7,45,421.5,67.0,3.25,25.0,172.0,477.29,383.11
2018,10,14,8,0,415.0,78.0,3.4,25.3,203.0,481.97,387.27
2018,10,14,8,15,348.5,101.0,3.55,25.7,219.5,457.18,366.6
2018,10,14,8,30,282.0,124.0,3.7,26.1,236.0,406.11,324.9
2018,10,14,8,45,178.0,137.5,3.85,26.5,211.5,327.91,260.6
2018,10,14,9,0,74.0,151.0,4.0,26.9,187.0,212.87,166.92
2018,10,14,9,15,134.0,162.0,4.1,27.3,235.0,291.34,229.22
2018,10,14,9,30,194.0,173.0,4.2,27.7,283.0,369.39,289.15
2018,10,14,9,45,344.0,178.5,4.25,28.15,390.5,520.34,403.59
2018,10,14,10,0,494.0,184.0,4.3,28.6,498.0,645.74,494.91
2018,10,14,10,15,663.0,145.0,4.25,28.9,590.0,742.01,563.1
2018,10,14,10,30,832.0,106.0,4.2,29.2,682.0,816.96,612.96
2018,10,14,10,45,856.0,102.5,4.2,29.5,714.5,801.04,599.83
2018,10,14,11,0,880.0,99.0,4.2,29.8,747.0,788.9,590.05
2018,10,14,11,15,880.5,102.0,4.15,30.05,763.5,761.39,569.7
2018,10,14,11,30,881.0,105.0,4.1,30.3,780.0,730.75,546.57
2018,10,14,11,45,877.0,109.0,4.05,30.5,787.5,694.99,518.85
2018,10,14,12,0,873.0,113.0,4.0,30.7,795.0,656.69,488.94
2018,10,14,12,15,873.5,112.5,3.95,30.8,795.0,614.86,456.29
2018,10,14,12,30,874.0,112.0,3.9,30.9,795.0,570.73,421.24
2018,10,14,12,45,872.5,110.5,3.85,30.95,786.5,522.69,382.6
2018,10,14,13,0,871.0,109.0,3.8,31.0,778.0,472.94,341.69
2018,10,14,13,15,852.5,112.5,3.75,31.05,755.5,418.95,296.88
2018,10,14,13,30,834.0,116.0,3.7,31.1,733.0,361.18,248.59
2018,10,14,13,45,652.0,163.0,3.65,31.1,635.5,290.04,195.24
2018,10,14,14,0,470.0,210.0,3.6,31.1,538.0,241.42,161.73
2018,10,14,14,15,299.0,240.0,3.55,31.0,445.0,207.66,142.43
2018,10,14,14,30,128.0,270.0,3.5,30.9,352.0,194.8,141.02
2018,10,14,14,45,413.0,196.0,3.45,30.8,437.5,127.08,90.46
2018,10,14,15,0,698.0,122.0,3.4,30.7,523.0,81.0,61.23
2018,10,14,15,15,715.5,107.5,3.3,30.45,490.0,73.74,55.55
2018,10,14,15,30,733.0,93.0,3.2,30.2,457.0,72.21,54.53
2018,10,14,15,45,701.5,89.5,3.1,30.0,408.0,64.61,48.45
2018,10,14,16,0,670.0,86.0,3.0,29.8,359.0,63.22,47.5
2018,10,14,16,15,625.5,80.5,2.8,29.4,307.5,60.23,45.21
2018,10,14,16,30,581.0,75.0,2.6,29.0,256.0,57.23,42.83
2018,10,14,16,45,513.5,67.5,2.4,28.6,204.5,52.44,38.81
2018,10,14,17,0,446.0,60.0,2.2,28.2,153.0,47.65,34.59
2018,10,14,17,15,341.5,49.0,2.2,28.2,107.5,37.66,25.7
2018,10,14,17,30,237.0,38.0,2.2,28.2,62.0,29.35,17.5
2018,10,14,17,45,130.0,22.0,2.1,27.3,34.0,17.13,0.0
2018,10,14,18,0,23.0,6.0,2.0,26.4,6.0,5.12,0.0
2018,10,14,18,15,11.5,3.0,2.15,26.25,3.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,26.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,25.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.75,25.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,24.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.15,23.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,5.45,17.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.1,16.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,6.75,13.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,7.0,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.4,9.2,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.6,9.1,1.0,0.0,0.0
2018,10,15,6,45,0.0,2.5,6.75,9.0,2.5,2.13,0.0
2018,10,15,7,0,0.0,4.0,6.9,8.9,4.0,3.28,0.0
2018,10,15,7,15,0.0,5.5,7.15,8.8,5.5,4.51,0.0
2018,10,15,7,30,0.0,7.0,7.4,8.7,7.0,5.74,0.0
2018,10,15,7,45,0.0,9.0,7.65,8.6,9.0,7.39,0.82
2018,10,15,8,0,0.0,11.0,7.9,8.5,11.0,9.05,2.28
2018,10,15,8,15,0.0,14.0,7.9,8.55,14.0,11.53,4.45
2018,10,15,8,30,0.0,17.0,7.9,8.6,17.0,14.01,6.6
2018,10,15,8,45,0.0,30.0,7.95,8.6,30.0,24.78,15.95
2018,10,15,9,0,0.0,43.0,8.0,8.6,43.0,35.58,25.26
2018,10,15,9,15,0.0,46.5,7.95,8.9,46.5,38.51,27.66
2018,10,15,9,30,0.0,50.0,7.9,9.2,50.0,41.44,30.05
2018,10,15,9,45,0.0,42.0,7.9,9.45,42.0,34.81,24.25
2018,10,15,10,0,0.0,34.0,7.9,9.7,34.0,28.18,18.49
2018,10,15,10,15,0.0,45.0,7.9,10.0,45.0,37.35,26.22
2018,10,15,10,30,0.0,56.0,7.9,10.3,56.0,46.54,33.93
2018,10,15,10,45,0.0,60.5,7.9,10.55,60.5,50.32,37.03
2018,10,15,11,0,0.0,65.0,7.9,10.8,65.0,54.1,40.12
2018,10,15,11,15,1.0,88.5,7.9,10.9,89.5,74.53,57.26
2018,10,15,11,30,2.0,112.0,7.9,11.0,114.0,95.0,74.33
2018,10,15,11,45,4.0,145.5,7.85,11.05,149.0,124.34,98.74
2018,10,15,12,0,6.0,179.0,7.8,11.1,184.0,153.16,122.56
2018,10,15,12,15,4.5,153.5,7.65,10.95,157.0,130.42,103.71
2018,10,15,12,30,3.0,128.0,7.5,10.8,130.0,108.12,85.19
2018,10,15,12,45,5.0,140.0,7.4,10.65,143.5,118.59,93.98
2018,10,15,13,0,7.0,152.0,7.3,10.5,157.0,128.64,102.39
2018,10,15,13,15,5.0,132.5,7.15,10.35,136.0,111.52,88.21
2018,10,15,13,30,3.0,113.0,7.0,10.2,115.0,94.72,74.29
2018,10,15,13,45,1.5,84.5,6.9,10.0,85.5,70.79,54.33
2018,10,15,14,0,0.0,56.0,6.8,9.8,56.0,46.55,33.99
2018,10,15,14,15,0.0,54.5,6.65,9.7,54.5,45.27,32.99
2018,10,15,14,30,0.0,53.0,6.5,9.6,53.0,44.0,32.0
2018,10,15,14,45,0.0,59.5,6.4,9.5,59.5,49.39,38.55
2018,10,15,15,0,0.0,66.0,6.3,9.4,66.0,54.78,43.5
2018,10,15,15,15,0.0,71.0,6.3,9.25,71.0,58.93,47.38
2018,10,15,15,30,0.0,76.0,6.3,9.1,76.0,63.08,51.29
2018,10,15,15,45,15.5,93.5,6.3,9.0,100.0,74.77,62.01
2018,10,15,16,0,31.0,111.0,6.3,8.9,124.0,86.62,72.91
2018,10,15,16,15,15.5,68.5,6.3,8.75,75.0,55.99,45.4
2018,10,15,16,30,0.0,26.0,6.3,8.6,26.0,21.43,13.97
2018,10,15,16,45,0.0,18.0,6.3,8.5,18.0,14.81,7.9
2018,10,15,17,0,0.0,10.0,6.3,8.4,10.0,8.21,1.81
2018,10,15,17,15,0.0,7.5,6.3,8.4,7.5,6.15,0.0
2018,10,15,17,30,0.0,5.0,6.3,8.4,5.0,4.1,0.0
2018,10,15,17,45,0.0,3.0,5.85,8.25,3.0,2.46,0.0
2018,10,15,18,0,0.0,1.0,5.4,8.1,1.0,0.0,0.0
2018,10,15,18,15,0.0,0.5,5.35,8.05,0.5,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.45,7.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.45,7.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.4,7.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.4,7.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.2,8.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.75,7.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.65,7.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.55,8.05,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,4.9,8.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.3,8.2,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,8.25,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.5,5.4,8.35,2.5,2.13,0.0
2018,10,16,7,0,0.0,5.0,5.4,8.4,5.0,4.1,0.0
2018,10,16,7,15,0.0,8.5,5.5,8.6,8.5,6.97,0.28
2018,10,16,7,30,0.0,12.0,5.6,8.8,12.0,9.86,2.9
2018,10,16,7,45,0.0,22.5,5.65,8.95,22.5,18.53,10.56
2018,10,16,8,0,0.0,33.0,5.7,9.1,33.0,27.23,18.2
2018,10,16,8,15,0.0,31.5,5.65,9.3,31.5,25.99,17.09
2018,10,16,8,30,0.0,30.0,5.6,9.5,30.0,24.76,15.95
2018,10,16,8,45,0.0,39.5,5.6,9.7,39.5,32.65,22.72
2018,10,16,9,0,0.0,49.0,5.6,9.9,49.0,40.56,29.44
2018,10,16,9,15,0.0,58.5,5.6,10.05,58.5,48.49,36.13
2018,10,16,9,30,0.0,68.0,5.6,10.2,68.0,56.44,42.77
2018,10,16,9,45,0.0,76.5,5.55,10.4,76.5,63.57,48.67
2018,10,16,10,0,0.0,85.0,5.5,10.6,85.0,70.71,54.55
2018,10,16,10,15,0.0,73.0,5.45,10.7,73.0,60.7,45.95
2018,10,16,10,30,0.0,61.0,5.4,10.8,61.0,50.71,37.4
2018,10,16,10,45,0.0,70.5,5.35,10.9,70.5,58.67,44.04
2018,10,16,11,0,0.0,80.0,5.3,11.0,80.0,66.64,50.65
2018,10,16,11,15,0.0,71.0,5.25,11.1,71.0,59.13,44.27
2018,10,16,11,30,0.0,62.0,5.2,11.2,62.0,51.63,37.91
2018,10,16,11,45,2.5,108.0,5.15,11.3,110.0,91.82,71.55
2018,10,16,12,0,5.0,154.0,5.1,11.4,158.0,131.62,104.5
2018,10,16,12,15,3.0,142.5,5.1,11.45,145.0,120.42,95.11
2018,10,16,12,30,1.0,131.0,5.1,11.5,132.0,109.52,86.05
2018,10,16,12,45,3.0,154.0,5.05,11.6,156.5,129.0,102.17
2018,10,16,13,0,5.0,177.0,5.0,11.7,181.0,147.82,117.63
2018,10,16,13,15,2.5,129.5,5.0,11.75,131.5,108.14,84.9
2018,10,16,13,30,0.0,82.0,5.0,11.8,82.0,68.32,51.86
2018,10,16,13,45,0.5,95.5,4.95,11.85,96.0,79.69,61.44
2018,10,16,14,0,1.0,109.0,4.9,11.9,110.0,90.51,70.54
2018,10,16,14,15,1.0,117.0,4.9,11.9,118.0,96.57,75.73
2018,10,16,14,30,1.0,125.0,4.9,11.9,126.0,102.35,80.74
2018,10,16,14,45,1.0,111.5,4.85,11.9,112.5,91.62,75.34
2018,10,16,15,0,1.0,98.0,4.8,11.9,99.0,81.08,66.28
2018,10,16,15,15,0.5,83.5,4.8,11.85,84.0,69.38,56.16
2018,10,16,15,30,0.0,69.0,4.8,11.8,69.0,57.23,45.56
2018,10,16,15,45,44.5,55.0,4.75,11.75,73.0,43.93,33.84
2018,10,16,16,0,89.0,41.0,4.7,11.7,77.0,31.2,22.52
2018,10,16,16,15,332.5,56.5,4.6,11.6,162.0,40.05,30.58
2018,10,16,16,30,576.0,72.0,4.5,11.5,247.0,55.13,44.22
2018,10,16,16,45,361.5,54.0,4.4,11.4,156.5,40.84,31.28
2018,10,16,17,0,147.0,36.0,4.3,11.3,66.0,26.85,18.5
2018,10,16,17,15,73.5,21.0,4.3,11.3,36.0,16.96,9.34
2018,10,16,17,30,0.0,6.0,4.3,11.3,6.0,4.92,0.0
2018,10,16,17,45,4.5,4.0,4.0,11.1,4.0,3.41,0.0
2018,10,16,18,0,9.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,10,16,18,15,4.5,1.0,3.7,10.85,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,3.5,10.55,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,3.6,10.6,1.0,0.0,0.0
2018,10,17,6,45,0.0,7.5,3.65,10.7,7.5,6.4,0.0
2018,10,17,7,0,0.0,14.0,3.7,10.8,14.0,11.52,2.8
2018,10,17,7,15,0.0,26.5,3.85,11.05,26.5,21.87,12.78
2018,10,17,7,30,0.0,39.0,4.0,11.3,39.0,32.24,22.06
2018,10,17,7,45,0.0,53.5,4.15,11.55,53.5,44.69,33.02
2018,10,17,8,0,0.0,68.0,4.3,11.8,68.0,57.95,44.51
2018,10,17,8,15,0.0,58.5,4.3,12.1,58.5,48.44,36.24
2018,10,17,8,30,0.0,49.0,4.3,12.4,49.0,40.53,29.32
2018,10,17,8,45,0.0,53.5,4.3,12.7,53.5,44.29,32.41
2018,10,17,9,0,0.0,58.0,4.3,13.0,58.0,48.05,35.46
2018,10,17,9,15,1.5,97.0,4.25,13.3,98.0,82.63,64.58
2018,10,17,9,30,3.0,136.0,4.2,13.6,138.0,119.42,95.08
2018,10,17,9,45,2.0,116.5,4.2,13.9,118.0,100.02,78.51
2018,10,17,10,0,1.0,97.0,4.2,14.2,98.0,81.73,63.0
2018,10,17,10,15,0.5,107.5,4.15,14.55,108.0,90.39,69.94
2018,10,17,10,30,0.0,118.0,4.1,14.9,118.0,99.01,76.79
2018,10,17,10,45,0.5,129.5,4.05,15.25,130.0,109.22,84.95
2018,10,17,11,0,1.0,141.0,4.0,15.6,142.0,119.31,92.96
2018,10,17,11,15,2.0,151.5,4.0,15.85,153.0,128.76,100.47
2018,10,17,11,30,3.0,162.0,4.0,16.1,164.0,138.01,107.79
2018,10,17,11,45,7.5,161.5,4.0,16.35,167.0,140.06,109.36
2018,10,17,12,0,12.0,161.0,4.0,16.6,170.0,141.74,110.62
2018,10,17,12,15,12.5,165.5,4.05,16.8,175.0,144.86,112.97
2018,10,17,12,30,13.0,170.0,4.1,17.0,180.0,147.82,115.2
2018,10,17,12,45,8.5,165.5,4.1,17.2,172.0,140.93,109.51
2018,10,17,13,0,4.0,161.0,4.1,17.4,164.0,134.52,104.3
2018,10,17,13,15,2.0,130.5,4.15,17.5,132.0,108.73,83.5
2018,10,17,13,30,0.0,100.0,4.2,17.6,100.0,83.23,62.87
2018,10,17,13,45,0.0,92.0,4.25,17.7,92.0,76.67,57.57
2018,10,17,14,0,0.0,84.0,4.3,17.8,84.0,69.93,52.13
2018,10,17,14,15,0.0,84.0,4.35,17.75,84.0,69.9,52.22
2018,10,17,14,30,0.0,84.0,4.4,17.7,84.0,69.87,52.33
2018,10,17,14,45,2.0,111.5,4.45,17.65,112.5,91.6,73.69
2018,10,17,15,0,4.0,139.0,4.5,17.6,141.0,111.67,91.13
2018,10,17,15,15,17.0,121.0,4.5,17.45,129.5,94.54,76.68
2018,10,17,15,30,30.0,103.0,4.5,17.3,118.0,81.93,66.05
2018,10,17,15,45,15.0,73.5,4.55,17.15,81.0,60.07,47.23
2018,10,17,16,0,0.0,44.0,4.6,17.0,44.0,36.37,26.56
2018,10,17,16,15,43.5,41.5,4.55,16.7,54.5,33.96,24.53
2018,10,17,16,30,87.0,39.0,4.5,16.4,65.0,30.26,21.3
2018,10,17,16,45,192.0,40.0,4.45,16.15,82.0,29.66,20.74
2018,10,17,17,0,297.0,41.0,4.4,15.9,99.0,31.51,22.19
2018,10,17,17,15,189.5,28.5,4.4,15.9,61.0,21.88,13.33
2018,10,17,17,30,82.0,16.0,4.4,15.9,23.0,12.32,4.06
2018,10,17,17,45,52.5,10.5,4.3,15.15,13.5,8.96,0.0
2018,10,17,18,0,23.0,5.0,4.2,14.4,4.0,0.0,0.0
2018,10,17,18,15,11.5,2.5,4.35,14.15,2.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,18,6,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,18,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,18,6,45,0.0,2.0,3.4,11.65,2.0,1.71,0.0
2018,10,18,7,0,0.0,4.0,3.4,11.8,4.0,3.28,0.0
2018,10,18,7,15,0.0,6.5,3.4,12.0,6.5,5.33,0.0
2018,10,18,7,30,0.0,9.0,3.4,12.2,9.0,7.39,0.68
2018,10,18,7,45,0.0,12.5,3.45,12.4,12.5,10.27,3.23
2018,10,18,8,0,0.0,16.0,3.5,12.6,16.0,13.17,5.76
2018,10,18,8,15,0.0,28.5,3.6,12.75,28.5,23.5,14.69
2018,10,18,8,30,0.0,41.0,3.7,12.9,41.0,33.88,23.57
2018,10,18,8,45,0.0,51.5,3.8,13.05,51.5,42.62,30.95
2018,10,18,9,0,0.0,62.0,3.9,13.2,62.0,51.39,38.28
2018,10,18,9,15,0.0,66.5,3.9,13.4,66.5,55.16,41.31
2018,10,18,9,30,0.0,71.0,3.9,13.6,71.0,58.94,44.33
2018,10,18,9,45,0.0,62.0,3.95,13.75,62.0,51.46,37.87
2018,10,18,10,0,0.0,53.0,4.0,13.9,53.0,43.98,31.47
2018,10,18,10,15,0.0,67.5,4.0,14.05,67.5,56.1,41.53
2018,10,18,10,30,0.0,82.0,4.0,14.2,82.0,68.25,51.54
2018,10,18,10,45,0.0,93.0,4.0,14.4,93.0,77.5,59.06
2018,10,18,11,0,0.0,104.0,4.0,14.6,104.0,86.86,66.66
2018,10,18,11,15,1.0,113.5,4.0,14.75,114.5,95.62,73.78
2018,10,18,11,30,2.0,123.0,4.0,14.9,125.0,104.24,80.75
2018,10,18,11,45,2.5,146.5,3.95,15.05,148.5,124.13,96.9
2018,10,18,12,0,3.0,170.0,3.9,15.2,172.0,143.69,112.66
2018,10,18,12,15,2.0,155.5,3.9,15.35,157.0,130.57,101.88
2018,10,18,12,30,1.0,141.0,3.9,15.5,142.0,117.71,91.38
2018,10,18,12,45,1.0,136.5,3.85,15.6,137.5,113.75,88.15
2018,10,18,13,0,1.0,132.0,3.8,15.7,133.0,109.82,84.96
2018,10,18,13,15,0.5,111.5,3.75,15.8,112.0,92.81,71.1
2018,10,18,13,30,0.0,91.0,3.7,15.9,91.0,75.85,57.25
2018,10,18,13,45,1.0,114.5,3.7,16.0,115.0,95.05,73.06
2018,10,18,14,0,2.0,138.0,3.7,16.1,139.0,113.41,88.11
2018,10,18,14,15,1.5,118.0,3.7,16.1,119.0,97.36,75.12
2018,10,18,14,30,1.0,98.0,3.7,16.1,99.0,81.42,62.18
2018,10,18,14,45,0.5,82.0,3.65,16.15,82.5,68.17,53.87
2018,10,18,15,0,0.0,66.0,3.6,16.2,66.0,54.77,42.36
2018,10,18,15,15,10.5,99.0,3.6,16.15,104.0,81.69,65.97
2018,10,18,15,30,21.0,132.0,3.6,16.1,142.0,101.6,83.49
2018,10,18,15,45,12.0,99.5,3.55,16.05,105.0,81.23,65.98
2018,10,18,16,0,3.0,67.0,3.5,16.0,68.0,55.57,43.65
2018,10,18,16,15,1.5,50.0,3.4,15.85,50.5,41.37,31.22
2018,10,18,16,30,0.0,33.0,3.3,15.7,33.0,27.23,18.68
2018,10,18,16,45,0.0,30.5,3.2,15.6,30.5,25.15,16.78
2018,10,18,17,0,0.0,28.0,3.1,15.5,28.0,23.09,14.78
2018,10,18,17,15,0.0,20.0,3.1,15.5,20.0,16.47,8.64
2018,10,18,17,30,0.0,12.0,3.1,15.5,12.0,9.87,1.95
2018,10,18,17,45,0.0,6.0,3.0,15.2,6.0,5.12,0.0
2018,10,18,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,6,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,19,6,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,6,45,0.0,2.0,1.25,15.7,2.0,1.71,0.0
2018,10,19,7,0,0.0,4.0,1.4,15.9,4.0,3.28,0.0
2018,10,19,7,15,0.0,5.5,1.5,16.2,5.5,4.51,0.0
2018,10,19,7,30,0.0,7.0,1.6,16.5,7.0,5.74,0.0
2018,10,19,7,45,0.0,10.5,1.7,16.75,10.5,8.63,1.7
2018,10,19,8,0,0.0,14.0,1.8,17.0,14.0,11.52,4.19
2018,10,19,8,15,0.0,38.0,1.85,17.35,38.0,31.38,21.07
2018,10,19,8,30,0.0,62.0,1.9,17.7,62.0,51.36,37.82
2018,10,19,8,45,1.0,80.5,1.9,18.0,81.0,67.88,51.49
2018,10,19,9,0,2.0,99.0,1.9,18.3,100.0,85.47,65.87
2018,10,19,9,15,1.5,112.0,1.95,18.6,113.0,96.52,74.61
2018,10,19,9,30,1.0,125.0,2.0,18.9,126.0,107.48,83.2
2018,10,19,9,45,1.0,125.0,2.1,19.2,126.0,106.88,82.38
2018,10,19,10,0,1.0,125.0,2.2,19.5,126.0,106.45,81.74
2018,10,19,10,15,0.5,107.0,2.2,19.8,107.5,89.95,68.09
2018,10,19,10,30,0.0,89.0,2.2,20.1,89.0,74.11,55.04
2018,10,19,10,45,0.0,81.5,2.2,20.4,81.5,67.86,49.83
2018,10,19,11,0,0.0,74.0,2.2,20.7,74.0,61.61,44.64
2018,10,19,11,15,0.0,75.0,2.2,20.95,75.0,62.47,45.24
2018,10,19,11,30,0.0,76.0,2.2,21.2,76.0,63.32,45.84
2018,10,19,11,45,0.0,74.0,2.15,21.45,74.0,61.66,44.42
2018,10,19,12,0,0.0,72.0,2.1,21.7,72.0,59.99,43.02
2018,10,19,12,15,0.0,85.0,2.05,21.85,85.0,70.88,51.74
2018,10,19,12,30,0.0,98.0,2.0,22.0,98.0,81.72,60.38
2018,10,19,12,45,0.5,105.5,1.95,22.2,106.0,88.1,65.43
2018,10,19,13,0,1.0,113.0,1.9,22.4,114.0,94.35,70.38
2018,10,19,13,15,1.0,121.0,1.85,22.5,122.0,100.67,75.41
2018,10,19,13,30,1.0,129.0,1.8,22.6,130.0,106.84,80.35
2018,10,19,13,45,1.0,128.5,1.7,22.65,129.5,106.14,79.85
2018,10,19,14,0,1.0,128.0,1.6,22.7,129.0,105.41,79.37
2018,10,19,14,15,3.0,139.5,1.65,22.7,141.5,114.06,86.33
2018,10,19,14,30,5.0,151.0,1.7,22.7,154.0,121.92,92.73
2018,10,19,14,45,49.0,177.0,1.7,22.7,204.0,132.42,106.12
2018,10,19,15,0,93.0,203.0,1.7,22.7,254.0,148.12,119.41
2018,10,19,15,15,57.0,180.0,1.85,22.5,210.5,132.99,107.26
2018,10,19,15,30,21.0,157.0,2.0,22.3,167.0,122.68,99.09
2018,10,19,15,45,56.0,123.0,2.15,22.15,145.5,95.39,76.39
2018,10,19,16,0,91.0,89.0,2.3,22.0,124.0,68.97,54.1
2018,10,19,16,15,88.0,62.0,2.45,21.65,92.0,49.74,37.69
2018,10,19,16,30,85.0,35.0,2.6,21.3,60.0,27.33,18.28
2018,10,19,16,45,93.0,26.0,2.75,20.95,48.0,19.09,11.04
2018,10,19,17,0,101.0,17.0,2.9,20.6,36.0,12.89,5.54
2018,10,19,17,15,110.0,18.5,2.9,20.6,33.0,14.16,6.38
2018,10,19,17,30,119.0,20.0,2.9,20.6,30.0,15.47,5.66
2018,10,19,17,45,62.0,10.5,3.15,19.8,15.5,8.96,0.0
2018,10,19,18,0,5.0,1.0,3.4,19.0,1.0,0.0,0.0
2018,10,19,18,15,2.5,0.5,3.55,18.75,0.5,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
