Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.0,3.15,15.7,1.0,0.0,0.0
2018,10,20,6,30,11.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,10,20,6,45,19.5,14.0,3.45,15.75,15.0,25.73,0.0
2018,10,20,7,0,28.0,26.0,3.6,15.8,28.0,64.62,37.26
2018,10,20,7,15,54.0,46.5,3.75,15.95,55.0,113.76,89.19
2018,10,20,7,30,80.0,67.0,3.9,16.1,82.0,157.75,128.74
2018,10,20,7,45,96.0,88.5,4.1,16.25,112.0,195.13,161.48
2018,10,20,8,0,112.0,110.0,4.3,16.4,142.0,231.94,192.86
2018,10,20,8,15,106.0,133.0,4.45,16.6,168.0,251.72,208.61
2018,10,20,8,30,100.0,156.0,4.6,16.8,194.0,270.16,222.8
2018,10,20,8,45,69.0,157.0,4.7,17.05,185.0,220.29,180.34
2018,10,20,9,0,38.0,158.0,4.8,17.3,176.0,189.23,153.16
2018,10,20,9,15,19.0,133.5,4.8,17.5,142.5,142.28,113.46
2018,10,20,9,30,0.0,109.0,4.8,17.7,109.0,91.93,70.89
2018,10,20,9,45,0.0,97.0,4.8,17.95,97.0,80.95,61.61
2018,10,20,10,0,0.0,85.0,4.8,18.2,85.0,70.69,52.95
2018,10,20,10,15,0.0,90.5,4.8,18.4,90.5,75.33,56.6
2018,10,20,10,30,0.0,96.0,4.8,18.6,96.0,80.01,60.27
2018,10,20,10,45,0.0,93.5,4.8,18.8,93.5,77.9,58.4
2018,10,20,11,0,0.0,91.0,4.8,19.0,91.0,75.84,56.58
2018,10,20,11,15,0.0,104.5,4.8,19.1,104.5,87.25,65.78
2018,10,20,11,30,0.0,118.0,4.8,19.2,118.0,98.62,74.89
2018,10,20,11,45,0.0,118.5,4.8,19.35,118.5,98.95,75.06
2018,10,20,12,0,0.0,119.0,4.8,19.5,119.0,99.27,75.24
2018,10,20,12,15,1.0,127.5,4.8,19.6,128.5,106.78,81.27
2018,10,20,12,30,2.0,136.0,4.8,19.7,138.0,114.08,87.11
2018,10,20,12,45,5.0,170.0,4.8,19.75,174.0,142.79,110.12
2018,10,20,13,0,8.0,204.0,4.8,19.8,210.0,170.3,132.0
2018,10,20,13,15,15.5,230.0,4.8,19.85,241.0,191.74,148.86
2018,10,20,13,30,23.0,256.0,4.8,19.9,272.0,211.16,163.96
2018,10,20,13,45,13.0,210.0,4.8,19.95,219.0,171.59,132.88
2018,10,20,14,0,3.0,164.0,4.8,20.0,166.0,133.4,102.88
2018,10,20,14,15,1.5,150.0,4.75,20.0,151.0,121.74,93.77
2018,10,20,14,30,0.0,136.0,4.7,20.0,136.0,110.39,84.85
2018,10,20,14,45,1.0,119.0,4.7,19.95,119.5,97.15,77.79
2018,10,20,15,0,2.0,102.0,4.7,19.9,103.0,84.05,66.85
2018,10,20,15,15,30.5,102.5,4.55,19.8,117.0,81.71,65.07
2018,10,20,15,30,59.0,103.0,4.4,19.7,131.0,78.19,62.27
2018,10,20,15,45,91.5,124.5,4.3,19.6,162.0,92.68,75.01
2018,10,20,16,0,124.0,146.0,4.2,19.5,193.0,105.56,86.36
2018,10,20,16,15,157.0,125.5,4.05,19.3,176.0,92.51,75.29
2018,10,20,16,30,190.0,105.0,3.9,19.1,159.0,76.55,61.51
2018,10,20,16,45,140.0,84.0,3.75,18.95,119.5,63.95,50.39
2018,10,20,17,0,90.0,63.0,3.6,18.8,80.0,48.66,36.68
2018,10,20,17,15,53.0,42.0,3.6,18.8,51.0,33.12,22.54
2018,10,20,17,30,16.0,21.0,3.6,18.8,22.0,17.43,6.63
2018,10,20,17,45,14.0,11.5,3.45,18.35,12.0,9.82,0.0
2018,10,20,18,0,12.0,2.0,3.3,17.9,2.0,0.0,0.0
2018,10,20,18,15,6.0,1.0,3.3,17.75,1.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,21,6,15,14.0,1.5,3.4,11.85,1.0,0.0,0.0
2018,10,21,6,30,28.0,3.0,3.5,12.0,2.0,0.0,0.0
2018,10,21,6,45,197.0,14.0,3.6,12.1,27.0,150.67,0.0
2018,10,21,7,0,366.0,25.0,3.7,12.2,52.0,341.41,211.6
2018,10,21,7,15,398.5,36.0,3.7,12.7,88.0,396.25,323.4
2018,10,21,7,30,431.0,47.0,3.7,13.2,124.0,443.55,369.64
2018,10,21,7,45,522.0,55.0,3.75,13.65,179.5,534.63,446.09
2018,10,21,8,0,613.0,63.0,3.8,14.1,235.0,627.29,519.78
2018,10,21,8,15,550.5,86.0,3.95,14.85,264.0,609.72,504.54
2018,10,21,8,30,488.0,109.0,4.1,15.6,293.0,578.68,478.43
2018,10,21,8,45,452.5,131.0,4.3,16.3,320.0,574.24,472.44
2018,10,21,9,0,417.0,153.0,4.5,17.0,347.0,566.33,463.09
2018,10,21,9,15,339.5,193.5,4.5,17.5,361.5,521.51,423.99
2018,10,21,9,30,262.0,234.0,4.5,18.0,376.0,493.9,398.11
2018,10,21,9,45,322.5,239.5,4.55,18.45,427.5,542.19,434.89
2018,10,21,10,0,383.0,245.0,4.6,18.9,479.0,588.01,468.78
2018,10,21,10,15,597.0,182.0,4.5,19.2,569.5,709.01,561.14
2018,10,21,10,30,811.0,119.0,4.4,19.5,660.0,793.3,621.7
2018,10,21,10,45,867.5,100.5,4.3,19.8,699.0,786.88,614.35
2018,10,21,11,0,924.0,82.0,4.2,20.1,738.0,782.69,609.5
2018,10,21,11,15,881.0,104.0,4.15,20.25,741.5,741.92,578.63
2018,10,21,11,30,838.0,126.0,4.1,20.4,745.0,704.18,547.83
2018,10,21,11,45,898.0,102.0,4.0,20.55,772.0,680.43,528.55
2018,10,21,12,0,958.0,78.0,3.9,20.7,799.0,654.66,506.85
2018,10,21,12,15,951.5,80.5,3.8,20.75,797.0,608.86,469.23
2018,10,21,12,30,945.0,83.0,3.7,20.8,795.0,561.03,429.35
2018,10,21,12,45,909.5,97.5,3.65,20.85,776.5,507.99,384.8
2018,10,21,13,0,874.0,112.0,3.6,20.9,758.0,455.42,339.87
2018,10,21,13,15,888.0,102.0,3.5,20.8,745.5,403.22,293.86
2018,10,21,13,30,902.0,92.0,3.4,20.7,733.0,348.24,244.58
2018,10,21,13,45,889.5,92.5,3.35,20.6,706.0,291.87,194.76
2018,10,21,14,0,877.0,93.0,3.3,20.5,679.0,235.71,146.64
2018,10,21,14,15,890.5,83.0,3.15,20.3,653.0,176.09,99.3
2018,10,21,14,30,904.0,73.0,3.0,20.1,627.0,114.4,61.1
2018,10,21,14,45,846.0,85.0,2.85,19.9,576.5,74.96,58.86
2018,10,21,15,0,788.0,97.0,2.7,19.7,526.0,74.21,58.47
2018,10,21,15,15,623.5,125.5,2.55,19.4,447.0,85.98,68.83
2018,10,21,15,30,459.0,154.0,2.4,19.1,368.0,104.07,84.64
2018,10,21,15,45,402.0,145.0,2.2,18.8,317.5,99.23,80.81
2018,10,21,16,0,345.0,136.0,2.0,18.5,267.0,97.83,79.92
2018,10,21,16,15,355.5,113.5,1.9,18.1,230.5,80.71,65.33
2018,10,21,16,30,366.0,91.0,1.8,17.7,194.0,66.41,52.97
2018,10,21,16,45,310.5,76.0,1.65,17.25,150.5,56.28,44.0
2018,10,21,17,0,255.0,61.0,1.5,16.8,107.0,45.82,34.5
2018,10,21,17,15,196.0,44.5,1.5,16.8,72.5,33.91,23.36
2018,10,21,17,30,137.0,28.0,1.5,16.8,38.0,21.64,8.85
2018,10,21,17,45,80.5,15.5,1.5,16.05,20.0,13.23,0.0
2018,10,21,18,0,24.0,3.0,1.5,15.3,2.0,0.0,0.0
2018,10,21,18,15,12.0,1.5,1.5,15.15,1.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,22,6,15,11.5,1.5,1.2,11.85,1.0,0.0,0.0
2018,10,22,6,30,23.0,3.0,1.4,12.0,2.0,0.0,0.0
2018,10,22,6,45,23.0,9.5,1.6,12.15,10.0,24.25,0.0
2018,10,22,7,0,23.0,16.0,1.8,12.3,18.0,39.2,18.14
2018,10,22,7,15,11.5,29.0,1.95,12.65,30.0,36.61,25.12
2018,10,22,7,30,0.0,42.0,2.1,13.0,42.0,35.45,24.53
2018,10,22,7,45,0.0,55.5,2.25,13.3,55.5,47.66,35.28
2018,10,22,8,0,0.0,69.0,2.4,13.6,69.0,59.71,45.69
2018,10,22,8,15,2.0,82.0,2.35,14.05,82.5,72.82,56.85
2018,10,22,8,30,4.0,95.0,2.3,14.5,96.0,85.92,67.8
2018,10,22,8,45,9.0,123.0,2.25,14.95,126.5,116.99,93.69
2018,10,22,9,0,14.0,151.0,2.2,15.4,157.0,147.78,118.85
2018,10,22,9,15,7.5,152.0,2.15,15.75,155.5,140.61,112.09
2018,10,22,9,30,1.0,153.0,2.1,16.1,154.0,134.18,106.07
2018,10,22,9,45,0.5,140.5,2.05,16.45,141.0,120.78,94.67
2018,10,22,10,0,0.0,128.0,2.0,16.8,128.0,108.35,84.16
2018,10,22,10,15,26.0,180.0,2.0,17.05,197.0,186.11,147.7
2018,10,22,10,30,52.0,232.0,2.0,17.3,266.0,254.83,202.19
2018,10,22,10,45,105.5,284.0,1.95,17.5,357.0,355.46,280.5
2018,10,22,11,0,159.0,336.0,1.9,17.7,448.0,436.49,341.26
2018,10,22,11,15,108.0,286.0,2.0,17.7,363.0,341.74,267.93
2018,10,22,11,30,57.0,236.0,2.1,17.7,278.0,244.4,191.88
2018,10,22,11,45,44.0,244.0,2.2,17.7,276.5,238.29,186.89
2018,10,22,12,0,31.0,252.0,2.3,17.7,275.0,232.78,182.17
2018,10,22,12,15,24.5,250.0,2.4,17.6,268.0,223.3,174.62
2018,10,22,12,30,18.0,248.0,2.5,17.5,261.0,213.35,166.76
2018,10,22,12,45,17.0,248.0,2.6,17.4,260.5,210.61,164.67
2018,10,22,13,0,16.0,248.0,2.7,17.3,260.0,207.86,162.57
2018,10,22,13,15,20.5,258.5,2.65,17.2,273.5,214.96,168.13
2018,10,22,13,30,25.0,269.0,2.6,17.1,287.0,220.93,172.73
2018,10,22,13,45,17.5,240.0,2.6,17.0,252.5,194.43,152.05
2018,10,22,14,0,10.0,211.0,2.6,16.9,218.0,169.24,132.48
2018,10,22,14,15,6.0,188.5,2.45,16.8,192.5,150.4,117.79
2018,10,22,14,30,2.0,166.0,2.3,16.7,167.0,132.3,103.62
2018,10,22,14,45,1.0,138.5,2.15,16.6,139.0,111.44,90.98
2018,10,22,15,0,0.0,111.0,2.0,16.5,111.0,90.77,73.51
2018,10,22,15,15,0.0,103.5,1.85,16.35,103.5,84.79,68.62
2018,10,22,15,30,0.0,96.0,1.7,16.2,96.0,78.76,63.64
2018,10,22,15,45,0.0,91.0,1.55,16.05,91.0,74.55,60.2
2018,10,22,16,0,0.0,86.0,1.4,15.9,86.0,70.26,56.65
2018,10,22,16,15,0.0,61.0,1.35,15.65,61.0,50.53,39.39
2018,10,22,16,30,0.0,36.0,1.3,15.4,36.0,29.71,20.94
2018,10,22,16,45,0.0,29.5,1.25,15.2,29.5,24.32,16.07
2018,10,22,17,0,0.0,23.0,1.2,15.0,23.0,18.95,11.11
2018,10,22,17,15,12.5,16.0,1.2,15.0,17.0,13.55,6.02
2018,10,22,17,30,25.0,9.0,1.2,15.0,11.0,7.4,0.0
2018,10,22,17,45,25.0,6.0,1.35,14.5,6.5,5.12,0.0
2018,10,22,18,0,25.0,3.0,1.5,14.0,2.0,0.0,0.0
2018,10,22,18,15,12.5,1.5,1.5,13.9,1.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,6,45,0.0,4.0,2.3,11.75,4.0,3.41,0.0
2018,10,23,7,0,0.0,8.0,2.4,11.8,8.0,6.57,0.0
2018,10,23,7,15,0.0,9.0,2.55,12.0,9.0,7.39,0.48
2018,10,23,7,30,0.0,10.0,2.7,12.2,10.0,8.21,1.36
2018,10,23,7,45,0.0,10.5,2.9,12.35,10.5,8.63,1.8
2018,10,23,8,0,0.0,11.0,3.1,12.5,11.0,9.04,2.19
2018,10,23,8,15,12.5,58.0,3.2,12.8,62.5,62.83,49.1
2018,10,23,8,30,25.0,105.0,3.3,13.1,114.0,124.29,101.62
2018,10,23,8,45,13.0,119.5,3.4,13.4,124.0,116.88,94.39
2018,10,23,9,0,1.0,134.0,3.5,13.7,134.0,119.16,95.39
2018,10,23,9,15,8.0,159.5,3.55,14.1,163.5,148.71,119.79
2018,10,23,9,30,15.0,185.0,3.6,14.5,193.0,177.84,143.44
2018,10,23,9,45,27.0,209.5,3.65,14.85,225.5,224.07,180.83
2018,10,23,10,0,39.0,234.0,3.7,15.2,258.0,255.57,205.75
2018,10,23,10,15,65.5,266.5,3.75,15.6,309.0,305.95,245.73
2018,10,23,10,30,92.0,299.0,3.8,16.0,360.0,353.93,283.03
2018,10,23,10,45,94.0,311.5,3.8,16.35,375.5,360.29,286.83
2018,10,23,11,0,96.0,324.0,3.8,16.7,391.0,365.92,290.2
2018,10,23,11,15,108.5,332.5,3.75,16.85,410.0,374.42,296.23
2018,10,23,11,30,121.0,341.0,3.7,17.0,429.0,390.33,307.84
2018,10,23,11,45,126.0,348.0,3.7,17.2,441.0,388.06,305.25
2018,10,23,12,0,131.0,355.0,3.7,17.4,453.0,384.63,301.79
2018,10,23,12,15,146.0,356.5,3.6,17.3,465.5,381.07,298.51
2018,10,23,12,30,161.0,358.0,3.5,17.2,478.0,375.61,293.56
2018,10,23,12,45,246.5,337.0,3.4,17.15,518.5,383.76,298.46
2018,10,23,13,0,332.0,316.0,3.3,17.1,559.0,381.75,294.15
2018,10,23,13,15,262.5,318.5,3.2,17.0,507.5,333.45,255.84
2018,10,23,13,30,193.0,321.0,3.1,16.9,456.0,296.19,227.02
2018,10,23,13,45,191.0,309.5,3.05,16.85,439.5,270.29,205.65
2018,10,23,14,0,189.0,298.0,3.0,16.8,423.0,244.66,184.86
2018,10,23,14,15,185.5,287.0,2.9,16.7,404.5,219.36,165.52
2018,10,23,14,30,182.0,276.0,2.8,16.6,386.0,194.4,148.79
2018,10,23,14,45,138.0,248.5,2.75,16.55,328.5,165.91,137.31
2018,10,23,15,0,94.0,221.0,2.7,16.5,271.0,157.69,130.78
2018,10,23,15,15,65.5,187.5,2.55,16.4,221.0,137.04,113.57
2018,10,23,15,30,37.0,154.0,2.4,16.3,171.0,115.45,95.4
2018,10,23,15,45,31.5,132.5,2.25,16.2,146.0,100.88,83.11
2018,10,23,16,0,26.0,111.0,2.1,16.1,121.0,85.92,70.32
2018,10,23,16,15,16.0,95.5,1.9,15.9,101.5,76.34,62.1
2018,10,23,16,30,6.0,80.0,1.7,15.7,82.0,64.16,51.4
2018,10,23,16,45,3.0,54.0,1.55,15.55,55.0,44.32,33.72
2018,10,23,17,0,0.0,28.0,1.4,15.4,28.0,23.09,14.7
2018,10,23,17,15,0.0,17.5,1.4,15.4,17.5,14.41,6.68
2018,10,23,17,30,0.0,7.0,1.4,15.4,7.0,5.74,0.0
2018,10,23,17,45,0.0,3.5,1.3,15.0,3.5,2.99,0.0
2018,10,23,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,6,45,0.0,5.0,2.6,13.35,5.0,4.27,0.0
2018,10,24,7,0,0.0,10.0,2.6,13.4,10.0,8.22,0.0
2018,10,24,7,15,3.0,27.0,2.65,13.55,27.5,24.57,14.66
2018,10,24,7,30,6.0,44.0,2.7,13.7,45.0,43.11,31.1
2018,10,24,7,45,10.5,66.0,2.7,13.85,68.5,69.28,53.96
2018,10,24,8,0,15.0,88.0,2.7,14.0,92.0,94.68,75.91
2018,10,24,8,15,7.5,70.5,2.75,14.15,72.5,65.72,51.01
2018,10,24,8,30,0.0,53.0,2.8,14.3,53.0,43.85,31.97
2018,10,24,8,45,0.0,50.5,2.85,14.5,50.5,41.78,30.09
2018,10,24,9,0,0.0,48.0,2.9,14.7,48.0,39.72,28.22
2018,10,24,9,15,0.0,50.0,2.95,14.85,50.0,41.4,29.52
2018,10,24,9,30,0.0,52.0,3.0,15.0,52.0,43.09,30.83
2018,10,24,9,45,0.0,50.0,3.05,15.15,50.0,41.45,29.33
2018,10,24,10,0,0.0,48.0,3.1,15.3,48.0,39.8,27.85
2018,10,24,10,15,0.0,44.0,3.05,15.45,44.0,36.5,25.0
2018,10,24,10,30,0.0,40.0,3.0,15.6,40.0,33.19,22.16
2018,10,24,10,45,0.0,58.0,2.95,15.7,58.0,48.2,34.61
2018,10,24,11,0,0.0,76.0,2.9,15.8,76.0,63.26,47.01
2018,10,24,11,15,0.0,101.5,2.85,15.95,101.5,84.69,64.55
2018,10,24,11,30,0.0,127.0,2.8,16.1,127.0,106.2,82.01
2018,10,24,11,45,0.0,126.5,2.75,16.3,126.5,105.64,81.41
2018,10,24,12,0,0.0,126.0,2.7,16.5,126.0,105.08,80.86
2018,10,24,12,15,0.0,132.5,2.65,16.65,132.5,110.32,85.06
2018,10,24,12,30,0.0,139.0,2.6,16.8,139.0,115.47,89.18
2018,10,24,12,45,0.0,120.5,2.5,17.0,120.5,100.13,76.69
2018,10,24,13,0,0.0,102.0,2.4,17.2,102.0,84.91,64.31
2018,10,24,13,15,0.0,93.5,2.2,17.3,93.5,77.93,58.65
2018,10,24,13,30,0.0,85.0,2.0,17.4,85.0,70.79,52.85
2018,10,24,13,45,0.0,78.5,1.8,17.55,78.5,65.32,48.41
2018,10,24,14,0,0.0,72.0,1.6,17.7,72.0,59.87,43.99
2018,10,24,14,15,0.0,88.0,1.35,17.75,88.0,73.22,55.05
2018,10,24,14,30,0.0,104.0,1.1,17.8,104.0,85.91,65.55
2018,10,24,14,45,0.0,81.0,0.85,17.9,81.0,67.31,52.8
2018,10,24,15,0,0.0,58.0,0.6,18.0,58.0,48.08,36.35
2018,10,24,15,15,0.0,61.0,0.65,17.9,61.0,50.56,38.67
2018,10,24,15,30,0.0,64.0,0.7,17.8,64.0,53.04,40.97
2018,10,24,15,45,0.0,42.0,0.8,17.75,42.0,34.72,25.04
2018,10,24,16,0,0.0,20.0,0.9,17.7,20.0,16.48,8.99
2018,10,24,16,15,0.0,16.0,1.0,17.55,16.0,13.17,6.08
2018,10,24,16,30,0.0,12.0,1.1,17.4,12.0,9.87,3.13
2018,10,24,16,45,0.0,10.0,1.25,17.2,10.0,8.21,1.63
2018,10,24,17,0,0.0,8.0,1.4,17.0,8.0,6.56,0.1
2018,10,24,17,15,0.0,6.0,1.4,17.0,6.0,4.92,0.0
2018,10,24,17,30,0.0,4.0,1.4,17.0,4.0,3.28,0.0
2018,10,24,17,45,0.0,2.0,1.75,16.75,2.0,1.71,0.0
2018,10,24,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,25,6,45,0.0,3.0,2.25,13.05,3.0,2.56,0.0
2018,10,25,7,0,0.0,6.0,2.4,13.4,6.0,4.92,0.0
2018,10,25,7,15,0.0,12.0,2.65,13.85,12.0,9.86,2.42
2018,10,25,7,30,0.0,18.0,2.9,14.3,18.0,14.81,6.88
2018,10,25,7,45,0.0,26.5,3.15,14.75,26.5,21.84,13.02
2018,10,25,8,0,0.0,35.0,3.4,15.2,35.0,28.88,19.11
2018,10,25,8,15,0.0,48.5,3.6,15.45,48.5,40.11,28.68
2018,10,25,8,30,0.0,62.0,3.8,15.7,62.0,51.36,38.16
2018,10,25,8,45,0.0,63.5,4.0,15.95,63.5,52.61,39.07
2018,10,25,9,0,0.0,65.0,4.2,16.2,65.0,53.88,39.96
2018,10,25,9,15,0.0,72.0,4.2,16.55,72.0,59.74,44.69
2018,10,25,9,30,0.0,79.0,4.2,16.9,79.0,65.61,49.37
2018,10,25,9,45,0.0,92.0,4.2,17.25,92.0,76.58,58.25
2018,10,25,10,0,0.0,105.0,4.2,17.6,105.0,87.92,67.36
2018,10,25,10,15,0.5,122.5,4.15,17.9,123.0,103.57,79.96
2018,10,25,10,30,1.0,140.0,4.1,18.2,141.0,119.1,92.34
2018,10,25,10,45,2.0,157.0,4.0,18.55,158.5,134.38,104.42
2018,10,25,11,0,3.0,174.0,3.9,18.9,176.0,149.41,116.21
2018,10,25,11,15,4.5,186.0,3.85,19.1,189.0,160.16,124.6
2018,10,25,11,30,6.0,198.0,3.8,19.3,202.0,170.61,132.71
2018,10,25,11,45,7.5,204.0,3.75,19.55,209.5,175.64,136.47
2018,10,25,12,0,9.0,210.0,3.7,19.8,217.0,180.42,140.04
2018,10,25,12,15,10.0,219.0,3.65,19.95,226.5,187.1,145.16
2018,10,25,12,30,11.0,228.0,3.6,20.1,236.0,193.42,149.99
2018,10,25,12,45,12.0,232.5,3.6,20.25,241.0,195.75,151.7
2018,10,25,13,0,13.0,237.0,3.6,20.4,246.0,197.76,153.16
2018,10,25,13,15,35.5,241.5,3.55,20.5,266.0,203.66,157.27
2018,10,25,13,30,58.0,246.0,3.5,20.6,286.0,208.3,160.01
2018,10,25,13,45,97.5,269.5,3.5,20.65,334.0,226.47,172.48
2018,10,25,14,0,137.0,293.0,3.5,20.7,382.0,230.97,173.99
2018,10,25,14,15,275.5,250.5,3.45,20.7,418.5,199.1,143.78
2018,10,25,14,30,414.0,208.0,3.4,20.7,455.0,150.64,106.58
2018,10,25,14,45,596.5,151.5,3.35,20.7,481.0,99.62,79.68
2018,10,25,15,0,779.0,95.0,3.3,20.7,507.0,73.23,57.46
2018,10,25,15,15,662.0,104.0,3.2,20.55,432.5,72.58,57.14
2018,10,25,15,30,545.0,113.0,3.1,20.4,358.0,79.25,63.09
2018,10,25,15,45,556.0,104.0,2.95,20.25,329.5,75.02,59.67
2018,10,25,16,0,567.0,95.0,2.8,20.1,301.0,70.51,55.95
2018,10,25,16,15,462.5,84.0,2.45,19.6,235.0,63.03,49.64
2018,10,25,16,30,358.0,73.0,2.1,19.1,169.0,53.99,41.82
2018,10,25,16,45,392.5,59.5,1.7,18.65,143.0,46.61,35.23
2018,10,25,17,0,427.0,46.0,1.3,18.2,117.0,37.11,26.58
2018,10,25,17,15,224.0,29.5,1.3,18.2,65.5,22.86,13.52
2018,10,25,17,30,21.0,13.0,1.3,18.2,14.0,10.93,0.0
2018,10,25,17,45,10.5,6.5,1.15,17.05,7.0,5.55,0.0
2018,10,25,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,6,45,115.0,12.0,1.65,11.95,19.0,89.76,0.0
2018,10,26,7,0,230.0,24.0,1.8,12.4,38.0,227.57,70.85
2018,10,26,7,15,280.0,37.5,2.05,13.25,71.5,301.71,241.4
2018,10,26,7,30,330.0,51.0,2.3,14.1,105.0,359.55,297.36
2018,10,26,7,45,416.0,62.5,2.55,14.9,156.5,450.9,374.5
2018,10,26,8,0,502.0,74.0,2.8,15.7,208.0,540.63,446.48
2018,10,26,8,15,625.5,70.0,2.7,16.45,272.5,642.73,523.48
2018,10,26,8,30,749.0,66.0,2.6,17.2,337.0,739.37,592.34
2018,10,26,8,45,780.0,69.5,2.45,17.95,387.0,772.15,611.46
2018,10,26,9,0,811.0,73.0,2.3,18.7,437.0,801.92,628.03
2018,10,26,9,15,832.5,75.5,2.3,19.5,482.5,819.0,636.16
2018,10,26,9,30,854.0,78.0,2.3,20.3,528.0,824.24,635.98
2018,10,26,9,45,869.5,80.5,2.35,21.1,568.0,829.26,636.25
2018,10,26,10,0,885.0,83.0,2.4,21.9,608.0,830.5,634.02
2018,10,26,10,15,896.5,84.0,2.45,22.3,641.0,822.92,626.85
2018,10,26,10,30,908.0,85.0,2.5,22.7,674.0,811.54,617.3
2018,10,26,10,45,890.0,96.0,2.5,23.1,691.5,784.43,596.68
2018,10,26,11,0,872.0,107.0,2.5,23.5,709.0,754.27,574.19
2018,10,26,11,15,823.5,130.5,2.55,23.75,710.0,717.78,545.82
2018,10,26,11,30,775.0,154.0,2.6,24.0,711.0,675.9,513.33
2018,10,26,11,45,650.0,208.0,2.7,24.2,679.0,610.64,463.31
2018,10,26,12,0,525.0,262.0,2.8,24.4,647.0,546.47,414.02
2018,10,26,12,15,518.5,264.0,2.8,24.5,644.0,513.5,388.01
2018,10,26,12,30,512.0,266.0,2.8,24.6,641.0,479.61,360.73
2018,10,26,12,45,534.0,254.0,2.85,24.75,641.0,446.99,333.78
2018,10,26,13,0,556.0,242.0,2.9,24.9,641.0,411.53,303.81
2018,10,26,13,15,574.0,228.5,2.95,24.9,632.0,370.8,269.24
2018,10,26,13,30,592.0,215.0,3.0,24.9,623.0,327.77,232.16
2018,10,26,13,45,674.5,175.5,3.05,24.9,624.5,278.87,188.01
2018,10,26,14,0,757.0,136.0,3.1,24.9,626.0,220.33,136.76
2018,10,26,14,15,821.5,108.0,3.05,24.85,615.0,165.03,93.1
2018,10,26,14,30,886.0,80.0,3.0,24.8,604.0,105.09,58.38
2018,10,26,14,45,870.0,78.0,2.95,24.7,564.0,70.9,54.4
2018,10,26,15,0,854.0,76.0,2.9,24.6,524.0,69.34,53.29
2018,10,26,15,15,833.5,73.0,2.7,24.35,478.5,59.39,45.09
2018,10,26,15,30,813.0,70.0,2.5,24.1,433.0,57.66,43.81
2018,10,26,15,45,783.5,66.5,2.3,23.85,383.5,55.41,42.07
2018,10,26,16,0,754.0,63.0,2.1,23.6,334.0,53.13,40.27
2018,10,26,16,15,710.5,58.5,1.85,23.0,282.0,49.91,37.66
2018,10,26,16,30,667.0,54.0,1.6,22.4,230.0,46.69,34.93
2018,10,26,16,45,595.0,47.5,1.35,21.75,178.0,38.17,27.47
2018,10,26,17,0,523.0,41.0,1.1,21.1,126.0,33.43,23.06
2018,10,26,17,15,389.0,31.5,1.1,21.1,81.5,25.93,15.73
2018,10,26,17,30,255.0,22.0,1.1,21.1,37.0,18.47,0.0
2018,10,26,17,45,127.5,11.0,1.05,20.15,18.5,9.39,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,27,6,45,56.0,11.0,1.75,13.4,14.0,47.97,0.0
2018,10,27,7,0,112.0,22.0,1.8,13.8,28.0,140.03,25.99
2018,10,27,7,15,278.5,35.0,2.1,14.65,74.0,297.83,236.4
2018,10,27,7,30,445.0,48.0,2.4,15.5,120.0,447.05,365.32
2018,10,27,7,45,549.5,52.5,2.65,16.3,174.5,543.41,444.65
2018,10,27,8,0,654.0,57.0,2.9,17.1,229.0,640.75,520.9
2018,10,27,8,15,700.5,62.0,2.75,17.8,281.5,686.4,553.21
2018,10,27,8,30,747.0,67.0,2.6,18.5,334.0,736.46,587.03
2018,10,27,8,45,778.5,70.5,2.4,19.2,384.5,769.55,606.51
2018,10,27,9,0,810.0,74.0,2.2,19.9,435.0,799.61,622.95
2018,10,27,9,15,831.5,76.5,2.4,20.8,480.0,816.61,632.26
2018,10,27,9,30,853.0,79.0,2.6,21.7,525.0,830.01,639.04
2018,10,27,9,45,867.5,81.5,2.8,22.6,564.5,825.87,633.53
2018,10,27,10,0,882.0,84.0,3.0,23.5,604.0,826.22,631.38
2018,10,27,10,15,893.0,85.5,3.15,24.0,637.0,818.78,624.53
2018,10,27,10,30,904.0,87.0,3.3,24.5,670.0,807.55,615.22
2018,10,27,10,45,912.0,87.5,3.4,25.05,695.0,789.15,600.67
2018,10,27,11,0,920.0,88.0,3.5,25.6,720.0,767.1,583.73
2018,10,27,11,15,925.5,88.0,3.5,25.85,737.0,739.18,562.51
2018,10,27,11,30,931.0,88.0,3.5,26.1,754.0,707.89,537.65
2018,10,27,11,45,936.0,87.0,3.5,26.35,763.0,672.04,509.17
2018,10,27,12,0,941.0,86.0,3.5,26.6,772.0,633.09,477.91
2018,10,27,12,15,941.0,86.0,3.5,26.75,772.0,589.37,442.65
2018,10,27,12,30,941.0,86.0,3.5,26.9,772.0,543.23,404.73
2018,10,27,12,45,938.0,85.5,3.5,27.05,762.5,493.08,362.88
2018,10,27,13,0,935.0,85.0,3.5,27.2,753.0,441.21,318.65
2018,10,27,13,15,929.0,84.5,3.45,27.2,735.0,386.81,271.69
2018,10,27,13,30,923.0,84.0,3.4,27.2,717.0,331.44,223.35
2018,10,27,13,45,915.0,83.5,3.35,27.25,691.5,274.87,174.42
2018,10,27,14,0,907.0,83.0,3.3,27.3,666.0,218.01,127.5
2018,10,27,14,15,896.5,81.0,3.25,27.15,633.0,159.76,85.56
2018,10,27,14,30,886.0,79.0,3.2,27.0,600.0,102.03,56.56
2018,10,27,14,45,870.5,77.0,3.15,26.9,560.0,70.25,53.39
2018,10,27,15,0,855.0,75.0,3.1,26.8,520.0,68.68,52.27
2018,10,27,15,15,835.0,72.0,2.9,26.45,475.0,58.77,44.17
2018,10,27,15,30,815.0,69.0,2.7,26.1,430.0,57.01,42.9
2018,10,27,15,45,785.0,66.0,2.5,25.8,380.5,55.11,41.47
2018,10,27,16,0,755.0,63.0,2.3,25.5,331.0,53.21,40.01
2018,10,27,16,15,710.5,58.0,2.1,24.7,278.5,49.57,37.08
2018,10,27,16,30,666.0,53.0,1.9,23.9,226.0,45.9,34.01
2018,10,27,16,45,594.5,47.0,1.7,23.1,175.0,37.83,26.98
2018,10,27,17,0,523.0,41.0,1.5,22.3,124.0,33.5,22.94
2018,10,27,17,15,387.0,31.5,1.5,22.3,80.0,26.01,15.55
2018,10,27,17,30,251.0,22.0,1.5,22.3,36.0,18.57,0.0
2018,10,27,17,45,125.5,11.0,1.55,20.9,18.0,9.39,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,6,45,122.0,11.0,2.15,14.15,17.5,93.11,0.0
2018,10,28,7,0,244.0,22.0,2.3,14.5,35.0,231.49,15.15
2018,10,28,7,15,393.5,31.0,2.45,15.25,80.5,378.29,297.18
2018,10,28,7,30,543.0,40.0,2.6,16.0,126.0,511.27,414.11
2018,10,28,7,45,615.5,46.0,2.8,16.7,178.5,578.13,470.58
2018,10,28,8,0,688.0,52.0,3.0,17.4,231.0,653.62,530.12
2018,10,28,8,15,733.0,56.0,2.95,18.15,283.5,703.23,565.9
2018,10,28,8,30,778.0,60.0,2.9,18.9,336.0,750.81,598.26
2018,10,28,8,45,808.0,63.0,2.9,19.6,386.0,782.01,617.7
2018,10,28,9,0,838.0,66.0,2.9,20.3,436.0,801.75,628.34
2018,10,28,9,15,859.0,68.0,3.1,21.1,481.5,817.83,637.13
2018,10,28,9,30,880.0,70.0,3.3,21.9,527.0,830.44,643.38
2018,10,28,9,45,894.5,72.0,3.5,22.65,567.0,833.95,643.33
2018,10,28,10,0,909.0,74.0,3.7,23.4,607.0,833.63,640.74
2018,10,28,10,15,920.0,75.0,3.7,23.8,640.0,825.44,632.66
2018,10,28,10,30,931.0,76.0,3.7,24.2,673.0,813.39,622.12
2018,10,28,10,45,937.5,77.0,3.75,24.65,698.0,794.05,606.78
2018,10,28,11,0,944.0,78.0,3.8,25.1,723.0,771.02,589.04
2018,10,28,11,15,947.0,79.5,3.75,25.35,739.5,742.44,567.19
2018,10,28,11,30,950.0,81.0,3.7,25.6,756.0,710.48,541.45
2018,10,28,11,45,951.5,81.5,3.7,25.85,764.5,673.38,511.85
2018,10,28,12,0,953.0,82.0,3.7,26.1,773.0,633.34,479.56
2018,10,28,12,15,953.0,82.0,3.7,26.2,773.0,589.24,443.89
2018,10,28,12,30,953.0,82.0,3.7,26.3,773.0,542.69,405.49
2018,10,28,12,45,950.0,82.0,3.65,26.45,764.0,492.54,363.26
2018,10,28,13,0,947.0,82.0,3.6,26.6,755.0,440.62,318.63
2018,10,28,13,15,942.0,81.5,3.55,26.6,737.5,386.06,271.28
2018,10,28,13,30,937.0,81.0,3.5,26.6,720.0,330.4,222.45
2018,10,28,13,45,928.5,80.0,3.45,26.65,693.5,272.71,172.52
2018,10,28,14,0,920.0,79.0,3.4,26.7,667.0,214.79,124.79
2018,10,28,14,15,907.5,78.0,3.3,26.6,633.5,156.45,83.12
2018,10,28,14,30,895.0,77.0,3.2,26.5,600.0,98.8,55.07
2018,10,28,14,45,878.0,76.0,3.1,26.4,560.0,69.72,53.07
2018,10,28,15,0,861.0,75.0,3.0,26.3,520.0,68.77,52.47
2018,10,28,15,15,840.0,72.5,2.8,26.0,474.5,59.27,44.69
2018,10,28,15,30,819.0,70.0,2.6,25.7,429.0,57.87,43.71
2018,10,28,15,45,787.5,66.5,2.4,25.35,379.0,55.58,41.97
2018,10,28,16,0,756.0,63.0,2.2,25.0,329.0,53.28,40.17
2018,10,28,16,15,709.5,58.5,1.95,24.25,276.5,50.03,37.56
2018,10,28,16,30,663.0,54.0,1.7,23.5,224.0,46.8,34.84
2018,10,28,16,45,586.5,47.5,1.5,22.7,172.0,38.25,27.37
2018,10,28,17,0,510.0,41.0,1.3,21.9,120.0,33.52,22.96
2018,10,28,17,15,362.5,31.0,1.3,21.9,76.0,25.58,15.07
2018,10,28,17,30,215.0,21.0,1.3,21.9,32.0,17.68,0.0
2018,10,28,17,45,107.5,10.5,1.35,20.45,16.0,8.96,0.0
2018,10,28,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,29,6,45,93.5,11.5,1.45,15.6,16.5,73.74,0.0
2018,10,29,7,0,187.0,23.0,1.5,16.0,33.0,192.82,0.0
2018,10,29,7,15,319.0,34.5,1.75,16.75,74.5,325.14,252.31
2018,10,29,7,30,451.0,46.0,2.0,17.5,116.0,446.42,360.11
2018,10,29,7,45,528.5,53.0,2.25,18.2,166.0,524.03,424.83
2018,10,29,8,0,606.0,60.0,2.5,18.9,216.0,602.1,486.48
2018,10,29,8,15,653.5,65.5,2.7,19.65,266.5,653.53,524.88
2018,10,29,8,30,701.0,71.0,2.9,20.4,317.0,703.44,560.5
2018,10,29,8,45,733.5,75.0,3.05,21.1,366.0,732.26,579.29
2018,10,29,9,0,766.0,79.0,3.2,21.8,415.0,763.43,599.34
2018,10,29,9,15,764.0,87.5,3.45,22.45,452.0,767.79,600.26
2018,10,29,9,30,762.0,96.0,3.7,23.1,489.0,768.66,598.81
2018,10,29,9,45,799.5,94.0,3.95,23.7,534.5,786.74,609.88
2018,10,29,10,0,837.0,92.0,4.2,24.3,580.0,800.69,617.87
2018,10,29,10,15,846.5,95.0,4.25,24.65,611.5,793.73,610.9
2018,10,29,10,30,856.0,98.0,4.3,25.0,643.0,783.04,601.59
2018,10,29,10,45,849.5,104.0,4.4,25.35,662.5,759.82,583.71
2018,10,29,11,0,843.0,110.0,4.5,25.7,682.0,733.52,563.36
2018,10,29,11,15,781.0,133.0,4.5,25.9,673.0,682.67,523.62
2018,10,29,11,30,719.0,156.0,4.5,26.1,664.0,633.44,484.93
2018,10,29,11,45,709.0,162.5,4.5,26.25,668.5,599.97,458.16
2018,10,29,12,0,699.0,169.0,4.5,26.4,673.0,564.75,429.67
2018,10,29,12,15,745.0,153.0,4.5,26.5,690.0,538.37,407.52
2018,10,29,12,30,791.0,137.0,4.5,26.6,707.0,508.14,381.45
2018,10,29,12,45,761.5,144.5,4.5,26.7,688.0,458.15,340.08
2018,10,29,13,0,732.0,152.0,4.5,26.8,669.0,405.97,296.59
2018,10,29,13,15,656.5,172.0,4.5,26.85,627.5,351.71,252.15
2018,10,29,13,30,581.0,192.0,4.5,26.9,586.0,303.69,213.09
2018,10,29,13,45,627.5,171.0,4.45,26.9,582.0,259.69,173.92
2018,10,29,14,0,674.0,150.0,4.4,26.9,578.0,210.49,131.87
2018,10,29,14,15,685.0,139.0,4.3,26.75,555.0,159.3,94.37
2018,10,29,14,30,696.0,128.0,4.2,26.6,532.0,106.8,66.39
2018,10,29,14,45,712.5,116.0,4.1,26.5,505.0,78.74,60.61
2018,10,29,15,0,729.0,104.0,4.0,26.4,478.0,72.65,55.73
2018,10,29,15,15,717.0,97.5,3.85,26.2,438.0,69.55,53.34
2018,10,29,15,30,705.0,91.0,3.7,26.0,398.0,66.31,50.81
2018,10,29,15,45,670.0,86.0,3.5,25.8,350.0,63.74,48.82
2018,10,29,16,0,635.0,81.0,3.3,25.6,302.0,61.14,46.77
2018,10,29,16,15,583.5,74.5,3.05,25.2,252.0,57.23,43.54
2018,10,29,16,30,532.0,68.0,2.8,24.8,202.0,53.29,40.17
2018,10,29,16,45,451.5,59.0,2.6,24.35,154.0,47.08,34.65
2018,10,29,17,0,371.0,50.0,2.4,23.9,106.0,40.85,28.84
2018,10,29,17,15,245.5,35.5,2.4,23.9,66.5,27.5,16.23
2018,10,29,17,30,120.0,21.0,2.4,23.9,27.0,16.35,0.0
2018,10,29,17,45,60.0,10.5,2.5,23.15,13.5,8.96,0.0
2018,10,29,18,0,0.0,0.0,2.6,22.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.8,22.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,22.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.2,22.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,22.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.75,21.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.9,21.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.95,21.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.05,21.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.15,20.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,20.65,0.0,0.0,0.0
