Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,22,0,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.25,20.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,20.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.2,20.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,19.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,19.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.1,19.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,19.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,19.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,30,6,45,66.5,10.5,3.45,18.9,14.0,54.25,0.0
2018,10,30,7,0,133.0,21.0,3.6,19.1,28.0,149.38,0.0
2018,10,30,7,15,176.5,34.5,3.7,19.55,55.0,219.06,167.13
2018,10,30,7,30,220.0,48.0,3.8,20.0,82.0,268.2,216.98
2018,10,30,7,45,169.0,70.0,3.95,20.5,102.0,240.59,196.62
2018,10,30,8,0,118.0,92.0,4.1,21.0,122.0,210.95,172.19
2018,10,30,8,15,105.5,113.0,4.3,21.55,144.0,223.69,182.08
2018,10,30,8,30,93.0,134.0,4.5,22.1,166.0,235.01,190.19
2018,10,30,8,45,94.0,150.5,4.7,22.7,187.0,250.51,201.76
2018,10,30,9,0,95.0,167.0,4.9,23.3,208.0,265.53,212.67
2018,10,30,9,15,66.0,174.5,5.1,23.7,204.5,227.92,181.01
2018,10,30,9,30,37.0,182.0,5.3,24.1,201.0,207.36,162.95
2018,10,30,9,45,73.0,217.5,5.45,24.55,258.5,271.23,213.61
2018,10,30,10,0,109.0,253.0,5.6,25.0,316.0,332.92,261.4
2018,10,30,10,15,132.5,271.5,5.65,25.3,352.5,378.57,295.8
2018,10,30,10,30,156.0,290.0,5.7,25.6,389.0,406.63,316.46
2018,10,30,10,45,121.5,289.0,5.7,25.9,368.0,369.75,286.46
2018,10,30,11,0,87.0,288.0,5.7,26.2,347.0,323.16,249.35
2018,10,30,11,15,217.0,285.5,5.7,26.4,437.0,412.95,319.36
2018,10,30,11,30,347.0,283.0,5.7,26.6,527.0,490.72,377.95
2018,10,30,11,45,332.0,301.5,5.65,26.8,537.0,477.64,365.92
2018,10,30,12,0,317.0,320.0,5.6,27.0,547.0,463.62,353.48
2018,10,30,12,15,352.0,310.0,5.55,27.1,562.0,452.06,343.36
2018,10,30,12,30,387.0,300.0,5.5,27.2,577.0,436.96,330.02
2018,10,30,12,45,421.0,282.0,5.45,27.3,580.0,412.68,309.19
2018,10,30,13,0,455.0,264.0,5.4,27.4,583.0,382.51,283.15
2018,10,30,13,15,484.5,240.0,5.35,27.45,572.5,342.87,249.27
2018,10,30,13,30,514.0,216.0,5.3,27.5,562.0,300.22,212.37
2018,10,30,13,45,648.5,168.5,5.2,27.5,588.5,260.81,173.79
2018,10,30,14,0,783.0,121.0,5.1,27.5,615.0,211.78,128.2
2018,10,30,14,15,783.5,114.0,5.0,27.45,587.0,157.01,88.98
2018,10,30,14,30,784.0,107.0,4.9,27.4,559.0,101.84,61.63
2018,10,30,14,45,768.5,103.0,4.8,27.35,520.5,78.22,60.0
2018,10,30,15,0,753.0,99.0,4.7,27.3,482.0,76.47,58.74
2018,10,30,15,15,718.0,97.5,4.5,27.05,436.0,69.7,53.29
2018,10,30,15,30,683.0,96.0,4.3,26.8,390.0,69.7,53.51
2018,10,30,15,45,634.0,91.5,4.1,26.55,339.0,67.49,51.85
2018,10,30,16,0,585.0,87.0,3.9,26.3,288.0,65.35,50.2
2018,10,30,16,15,548.0,78.5,3.7,25.9,242.5,60.21,45.95
2018,10,30,16,30,511.0,70.0,3.5,25.5,197.0,54.91,41.41
2018,10,30,16,45,426.0,60.0,3.25,25.1,149.0,47.92,35.21
2018,10,30,17,0,341.0,50.0,3.0,24.7,101.0,38.44,26.66
2018,10,30,17,15,219.0,35.5,3.0,24.7,63.0,27.44,15.88
2018,10,30,17,30,97.0,21.0,3.0,24.7,25.0,16.33,0.0
2018,10,30,17,45,48.5,10.5,3.15,24.05,12.5,8.96,0.0
2018,10,30,18,0,0.0,0.0,3.3,23.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.4,23.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.7,22.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.7,22.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.75,22.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,22.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.75,21.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.65,21.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.6,21.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.6,20.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,20.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,20.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.65,20.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.7,20.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.65,20.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.55,20.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.5,20.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.45,20.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.35,20.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.3,20.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,3.25,21.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.2,21.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.2,21.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.0,21.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,21.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.75,21.25,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,10,31,6,45,0.0,3.0,2.85,21.4,3.0,2.56,0.0
2018,10,31,7,0,0.0,6.0,2.9,21.5,6.0,4.92,0.0
2018,10,31,7,15,0.0,13.0,3.0,21.75,13.0,10.69,2.54
2018,10,31,7,30,0.0,20.0,3.1,22.0,20.0,16.47,7.79
2018,10,31,7,45,0.0,32.0,3.2,22.25,32.0,26.41,16.23
2018,10,31,8,0,0.0,44.0,3.3,22.5,44.0,36.37,24.64
2018,10,31,8,15,0.0,35.5,3.35,22.75,35.5,29.3,18.79
2018,10,31,8,30,0.0,27.0,3.4,23.0,27.0,22.26,12.9
2018,10,31,8,45,0.0,25.5,3.45,23.25,25.5,21.03,11.83
2018,10,31,9,0,0.0,24.0,3.5,23.5,24.0,19.81,10.75
2018,10,31,9,15,0.0,42.5,3.6,23.65,42.5,35.16,23.33
2018,10,31,9,30,0.0,61.0,3.7,23.8,61.0,50.57,35.82
2018,10,31,9,45,12.0,106.0,3.75,24.0,113.0,98.91,75.25
2018,10,31,10,0,24.0,151.0,3.8,24.2,165.0,157.91,122.41
2018,10,31,10,15,62.5,219.5,3.8,24.3,258.5,254.29,198.58
2018,10,31,10,30,101.0,288.0,3.8,24.4,352.0,348.32,270.7
2018,10,31,10,45,94.0,292.0,3.75,24.55,353.0,339.33,262.59
2018,10,31,11,0,87.0,296.0,3.7,24.7,354.0,330.65,255.09
2018,10,31,11,15,84.5,308.0,3.65,24.8,365.5,332.74,255.95
2018,10,31,11,30,82.0,320.0,3.6,24.9,377.0,334.29,256.4
2018,10,31,11,45,72.0,319.0,3.6,24.95,369.5,319.32,244.44
2018,10,31,12,0,62.0,318.0,3.6,25.0,362.0,305.1,233.17
2018,10,31,12,15,44.5,294.5,3.45,25.05,326.0,269.33,205.51
2018,10,31,12,30,27.0,271.0,3.3,25.1,290.0,236.18,179.94
2018,10,31,12,45,32.5,277.0,3.15,25.1,300.0,238.34,181.43
2018,10,31,13,0,38.0,283.0,3.0,25.1,310.0,239.42,181.95
2018,10,31,13,15,47.5,283.5,2.85,25.05,316.0,236.69,179.43
2018,10,31,13,30,57.0,284.0,2.7,25.0,322.0,232.53,175.7
2018,10,31,13,45,69.5,278.5,2.55,25.0,323.0,223.53,168.06
2018,10,31,14,0,82.0,273.0,2.4,25.0,324.0,212.84,159.27
2018,10,31,14,15,70.0,241.5,2.3,24.8,283.5,182.69,137.12
2018,10,31,14,30,58.0,210.0,2.2,24.6,243.0,154.81,117.42
2018,10,31,14,45,78.5,204.0,2.15,24.45,245.5,148.07,118.72
2018,10,31,15,0,99.0,198.0,2.1,24.3,248.0,143.77,115.56
2018,10,31,15,15,71.5,161.5,2.15,24.0,196.0,120.76,96.87
2018,10,31,15,30,44.0,125.0,2.2,23.7,144.0,96.47,76.85
2018,10,31,15,45,40.0,99.0,2.25,23.4,114.5,78.29,61.74
2018,10,31,16,0,36.0,73.0,2.3,23.1,85.0,59.36,45.73
2018,10,31,16,15,24.5,69.0,2.5,22.6,76.5,55.82,42.82
2018,10,31,16,30,13.0,65.0,2.7,22.1,68.0,52.84,40.22
2018,10,31,16,45,6.5,47.5,2.9,21.6,49.0,39.05,28.1
2018,10,31,17,0,0.0,30.0,3.1,21.1,30.0,24.78,15.45
2018,10,31,17,15,1.5,19.5,3.1,21.1,19.5,16.09,6.99
2018,10,31,17,30,3.0,9.0,3.1,21.1,9.0,7.68,0.0
2018,10,31,17,45,1.5,4.5,3.55,19.8,4.5,0.0,0.0
2018,10,31,18,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.35,16.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.75,14.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,1,6,45,116.0,10.0,3.5,9.95,15.0,8.54,0.0
2018,11,1,7,0,232.0,20.0,3.6,9.9,30.0,211.6,0.0
2018,11,1,7,15,387.0,28.5,3.8,10.35,73.5,365.97,284.99
2018,11,1,7,30,542.0,37.0,4.0,10.8,117.0,491.03,406.8
2018,11,1,7,45,622.0,42.5,4.25,11.25,169.5,570.93,477.45
2018,11,1,8,0,702.0,48.0,4.5,11.7,222.0,650.7,544.1
2018,11,1,8,15,748.5,51.5,4.75,12.35,274.5,700.26,583.55
2018,11,1,8,30,795.0,55.0,5.0,13.0,327.0,747.86,619.69
2018,11,1,8,45,825.5,57.5,5.25,13.65,377.0,770.19,635.12
2018,11,1,9,0,856.0,60.0,5.5,14.3,427.0,797.85,654.18
2018,11,1,9,15,877.0,62.5,5.55,14.75,473.0,814.42,663.98
2018,11,1,9,30,898.0,65.0,5.6,15.2,519.0,827.44,671.05
2018,11,1,9,45,913.0,67.0,5.6,15.7,559.0,831.15,670.78
2018,11,1,10,0,928.0,69.0,5.6,16.2,599.0,830.98,667.79
2018,11,1,10,15,938.0,70.5,5.55,16.55,632.0,822.31,658.8
2018,11,1,10,30,948.0,72.0,5.5,16.9,665.0,809.74,647.17
2018,11,1,10,45,955.0,73.0,5.45,17.25,690.5,790.47,630.79
2018,11,1,11,0,962.0,74.0,5.4,17.6,716.0,767.46,611.85
2018,11,1,11,15,966.0,74.5,5.3,17.85,733.0,738.18,587.6
2018,11,1,11,30,970.0,75.0,5.2,18.1,750.0,705.48,559.64
2018,11,1,11,45,972.0,75.5,5.1,18.35,758.5,668.25,527.9
2018,11,1,12,0,974.0,76.0,5.0,18.6,767.0,627.99,493.37
2018,11,1,12,15,972.0,76.0,4.85,18.75,765.5,582.3,454.11
2018,11,1,12,30,970.0,76.0,4.7,18.9,764.0,534.29,412.28
2018,11,1,12,45,967.0,76.0,4.6,19.0,754.5,483.74,367.75
2018,11,1,13,0,964.0,76.0,4.5,19.1,745.0,431.37,320.78
2018,11,1,13,15,957.5,76.0,4.35,19.15,727.0,376.28,270.9
2018,11,1,13,30,951.0,76.0,4.2,19.2,709.0,320.2,219.88
2018,11,1,13,45,942.0,75.0,4.05,19.25,682.5,262.08,168.15
2018,11,1,14,0,933.0,74.0,3.9,19.3,656.0,203.77,119.31
2018,11,1,14,15,919.5,73.5,3.8,19.25,622.0,145.43,78.03
2018,11,1,14,30,906.0,73.0,3.7,19.2,588.0,87.86,52.44
2018,11,1,14,45,725.5,108.0,3.55,19.15,502.0,74.25,58.68
2018,11,1,15,0,545.0,143.0,3.4,19.1,416.0,97.0,78.43
2018,11,1,15,15,551.0,126.5,3.25,18.85,381.0,88.34,71.24
2018,11,1,15,30,557.0,110.0,3.1,18.6,346.0,78.64,63.13
2018,11,1,15,45,567.5,96.5,2.9,18.4,312.0,70.78,56.52
2018,11,1,16,0,578.0,83.0,2.7,18.2,278.0,62.47,49.42
2018,11,1,16,15,615.5,67.0,2.4,17.55,243.5,51.97,40.35
2018,11,1,16,30,653.0,51.0,2.1,16.9,209.0,44.41,33.69
2018,11,1,16,45,571.0,45.0,1.75,16.2,158.5,36.38,26.44
2018,11,1,17,0,489.0,39.0,1.4,15.5,108.0,32.03,22.17
2018,11,1,17,15,341.0,28.5,1.4,15.5,67.0,23.63,13.04
2018,11,1,17,30,193.0,18.0,1.4,15.5,26.0,15.36,0.0
2018,11,1,17,45,96.5,9.0,1.35,14.25,13.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,2,6,45,39.5,6.0,1.25,8.1,7.5,0.0,0.0
2018,11,2,7,0,79.0,12.0,1.3,8.4,15.0,65.5,0.0
2018,11,2,7,15,292.5,24.5,1.65,9.4,62.5,290.8,223.85
2018,11,2,7,30,506.0,37.0,2.0,10.4,110.0,471.15,387.27
2018,11,2,7,45,607.5,42.0,2.3,11.35,165.0,557.06,460.52
2018,11,2,8,0,709.0,47.0,2.6,12.3,220.0,652.67,537.32
2018,11,2,8,15,756.0,50.5,2.55,13.05,273.0,702.53,574.17
2018,11,2,8,30,803.0,54.0,2.5,13.8,326.0,750.44,607.53
2018,11,2,8,45,834.0,57.0,2.4,14.55,376.5,773.87,620.92
2018,11,2,9,0,865.0,60.0,2.3,15.3,427.0,802.53,637.55
2018,11,2,9,15,886.5,61.0,2.45,16.2,472.5,817.47,645.3
2018,11,2,9,30,908.0,62.0,2.6,17.1,518.0,828.93,650.54
2018,11,2,9,45,922.0,63.5,2.7,17.95,557.5,831.18,649.02
2018,11,2,10,0,936.0,65.0,2.8,18.8,597.0,829.59,644.96
2018,11,2,10,15,946.0,66.0,2.75,19.3,629.5,820.32,635.53
2018,11,2,10,30,956.0,67.0,2.7,19.8,662.0,807.16,623.64
2018,11,2,10,45,963.0,68.0,2.7,20.25,687.5,787.86,608.09
2018,11,2,11,0,970.0,69.0,2.7,20.7,713.0,764.8,590.1
2018,11,2,11,15,973.0,70.0,2.6,21.0,729.5,735.29,566.63
2018,11,2,11,30,976.0,71.0,2.5,21.3,746.0,702.38,539.58
2018,11,2,11,45,977.0,71.5,2.45,21.55,754.0,664.48,508.94
2018,11,2,12,0,978.0,72.0,2.4,21.8,762.0,623.62,475.59
2018,11,2,12,15,978.0,72.0,2.4,21.95,762.0,578.97,439.11
2018,11,2,12,30,978.0,72.0,2.4,22.1,762.0,531.8,399.78
2018,11,2,12,45,974.5,72.0,2.35,22.3,752.0,480.82,356.34
2018,11,2,13,0,971.0,72.0,2.3,22.5,742.0,428.07,310.48
2018,11,2,13,15,947.5,77.5,2.25,22.55,718.5,371.81,261.63
2018,11,2,13,30,924.0,83.0,2.2,22.6,695.0,316.07,212.93
2018,11,2,13,45,935.0,76.0,2.15,22.7,675.0,259.07,162.77
2018,11,2,14,0,946.0,69.0,2.1,22.8,655.0,199.87,113.63
2018,11,2,14,15,934.5,68.0,2.0,22.75,621.5,140.83,72.95
2018,11,2,14,30,923.0,67.0,1.9,22.7,588.0,82.35,48.12
2018,11,2,14,45,906.5,66.0,1.85,22.65,548.0,63.42,48.64
2018,11,2,15,0,890.0,65.0,1.8,22.6,508.0,62.32,47.88
2018,11,2,15,15,868.5,63.0,1.65,22.4,462.5,60.39,46.41
2018,11,2,15,30,847.0,61.0,1.5,22.2,417.0,58.38,44.87
2018,11,2,15,45,816.0,58.0,1.35,22.05,367.0,49.65,37.5
2018,11,2,16,0,785.0,55.0,1.2,21.9,317.0,47.48,35.73
2018,11,2,16,15,737.5,51.0,1.15,21.2,264.5,44.37,33.15
2018,11,2,16,30,690.0,47.0,1.1,20.5,212.0,41.28,30.46
2018,11,2,16,45,611.5,41.0,1.05,19.75,160.5,36.32,25.96
2018,11,2,17,0,533.0,35.0,1.0,19.0,109.0,31.43,21.26
2018,11,2,17,15,377.0,26.5,1.0,19.0,67.5,22.01,11.23
2018,11,2,17,30,221.0,18.0,1.0,19.0,26.0,15.36,0.0
2018,11,2,17,45,110.5,9.0,1.15,17.5,13.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,3,6,45,94.5,9.5,2.75,10.15,13.0,0.0,0.0
2018,11,3,7,0,189.0,19.0,2.9,10.4,26.0,147.86,0.0
2018,11,3,7,15,335.0,29.5,3.0,11.1,67.0,326.73,246.66
2018,11,3,7,30,481.0,40.0,3.1,11.8,108.0,454.62,373.88
2018,11,3,7,45,558.0,47.0,3.2,12.45,157.5,530.51,440.34
2018,11,3,8,0,635.0,54.0,3.3,13.1,207.0,607.17,503.2
2018,11,3,8,15,683.5,59.0,3.3,13.95,258.0,652.77,537.92
2018,11,3,8,30,732.0,64.0,3.3,14.8,309.0,703.17,574.33
2018,11,3,8,45,763.0,67.5,3.3,15.65,357.5,734.99,595.11
2018,11,3,9,0,794.0,71.0,3.3,16.5,406.0,763.84,612.99
2018,11,3,9,15,815.5,74.0,3.9,17.4,450.0,780.99,624.43
2018,11,3,9,30,837.0,77.0,4.5,18.3,494.0,794.64,633.38
2018,11,3,9,45,852.0,80.0,5.05,19.2,533.0,799.31,635.97
2018,11,3,10,0,867.0,83.0,5.6,20.1,572.0,793.01,630.23
2018,11,3,10,15,876.5,84.5,5.7,20.55,603.0,784.5,621.98
2018,11,3,10,30,886.0,86.0,5.8,21.0,634.0,772.36,611.22
2018,11,3,10,45,892.5,88.0,5.95,21.4,658.5,754.89,596.99
2018,11,3,11,0,899.0,90.0,6.1,21.8,683.0,733.87,580.08
2018,11,3,11,15,907.0,89.0,6.1,22.1,700.0,707.35,557.5
2018,11,3,11,30,915.0,88.0,6.1,22.4,717.0,677.43,532.11
2018,11,3,11,45,921.5,85.5,6.15,22.65,725.5,641.85,502.32
2018,11,3,12,0,928.0,83.0,6.2,22.9,734.0,603.2,469.63
2018,11,3,12,15,925.0,84.0,6.2,23.1,733.0,559.83,432.59
2018,11,3,12,30,922.0,85.0,6.2,23.3,732.0,514.31,393.1
2018,11,3,12,45,916.5,86.0,6.15,23.45,722.0,465.78,350.44
2018,11,3,13,0,911.0,87.0,6.1,23.6,712.0,415.75,305.75
2018,11,3,13,15,903.5,86.5,6.05,23.6,694.0,362.63,258.18
2018,11,3,13,30,896.0,86.0,6.0,23.6,676.0,308.74,209.76
2018,11,3,13,45,885.0,86.0,5.95,23.6,650.0,253.95,161.67
2018,11,3,14,0,874.0,86.0,5.9,23.6,624.0,199.22,116.75
2018,11,3,14,15,861.0,84.5,5.75,23.55,591.5,143.54,78.43
2018,11,3,14,30,848.0,83.0,5.6,23.5,559.0,88.66,55.43
2018,11,3,14,45,807.0,86.0,5.45,23.4,513.5,67.24,51.78
2018,11,3,15,0,766.0,89.0,5.3,23.3,468.0,69.81,54.14
2018,11,3,15,15,750.0,83.5,5.05,23.1,426.0,66.64,51.63
2018,11,3,15,30,734.0,78.0,4.8,22.9,384.0,63.35,49.01
2018,11,3,15,45,705.5,73.0,4.55,22.7,338.0,60.21,46.49
2018,11,3,16,0,677.0,68.0,4.3,22.5,292.0,52.3,39.78
2018,11,3,16,15,571.0,66.5,4.1,22.1,233.5,51.39,39.06
2018,11,3,16,30,465.0,65.0,3.9,21.7,175.0,50.95,38.61
2018,11,3,16,45,361.0,56.0,3.7,21.3,128.5,42.68,31.18
2018,11,3,17,0,257.0,47.0,3.5,20.9,82.0,35.95,24.79
2018,11,3,17,15,134.0,29.0,3.5,20.9,46.5,22.34,10.96
2018,11,3,17,30,11.0,11.0,3.5,20.9,11.0,9.39,0.0
2018,11,3,17,45,5.5,5.5,3.5,20.3,5.5,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.45,19.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,4,6,45,47.0,8.5,3.85,13.0,10.0,0.0,0.0
2018,11,4,7,0,94.0,17.0,3.8,12.9,20.0,79.71,0.0
2018,11,4,7,15,131.5,33.0,3.8,13.2,46.0,168.46,122.37
2018,11,4,7,30,169.0,49.0,3.8,13.5,72.0,213.66,175.28
2018,11,4,7,45,313.0,59.0,3.8,13.8,125.0,351.41,294.73
2018,11,4,8,0,457.0,69.0,3.8,14.1,178.0,483.72,405.52
2018,11,4,8,15,567.0,69.5,3.85,14.75,236.5,576.88,479.49
2018,11,4,8,30,677.0,70.0,3.9,15.4,295.0,669.04,549.64
2018,11,4,8,45,714.5,73.5,3.95,16.0,343.0,700.21,570.93
2018,11,4,9,0,752.0,77.0,4.0,16.6,391.0,734.22,593.96
2018,11,4,9,15,777.5,80.5,4.05,17.1,436.0,755.23,606.94
2018,11,4,9,30,803.0,84.0,4.1,17.6,481.0,772.77,617.25
2018,11,4,9,45,821.0,86.0,4.1,18.1,519.5,778.83,618.87
2018,11,4,10,0,839.0,88.0,4.1,18.6,558.0,781.16,617.93
2018,11,4,10,15,692.5,136.0,4.1,18.95,539.0,706.12,560.15
2018,11,4,10,30,546.0,184.0,4.1,19.3,520.0,618.45,490.38
2018,11,4,10,45,380.5,245.0,4.05,19.65,483.5,525.75,415.8
2018,11,4,11,0,215.0,306.0,4.0,20.0,447.0,440.54,346.4
2018,11,4,11,15,177.0,315.0,3.9,20.25,433.0,410.34,321.67
2018,11,4,11,30,139.0,324.0,3.8,20.5,419.0,381.7,298.1
2018,11,4,11,45,195.0,323.0,3.75,20.7,458.0,402.4,313.65
2018,11,4,12,0,251.0,322.0,3.7,20.9,497.0,423.75,328.84
2018,11,4,12,15,404.5,275.5,3.6,21.1,557.5,449.73,347.14
2018,11,4,12,30,558.0,229.0,3.5,21.3,618.0,457.81,349.99
2018,11,4,12,45,607.0,206.0,3.4,21.45,624.5,428.2,323.44
2018,11,4,13,0,656.0,183.0,3.3,21.6,631.0,390.71,289.86
2018,11,4,13,15,772.5,136.5,3.2,21.65,651.5,354.92,254.75
2018,11,4,13,30,889.0,90.0,3.1,21.7,672.0,307.85,208.89
2018,11,4,13,45,881.0,88.5,3.0,21.75,646.5,252.96,160.96
2018,11,4,14,0,873.0,87.0,2.9,21.8,621.0,197.86,115.99
2018,11,4,14,15,862.5,84.5,2.8,21.7,589.0,141.85,77.76
2018,11,4,14,30,852.0,82.0,2.7,21.6,557.0,86.38,55.1
2018,11,4,14,45,837.0,79.0,2.65,21.55,518.5,62.89,48.46
2018,11,4,15,0,822.0,76.0,2.6,21.5,480.0,61.29,47.25
2018,11,4,15,15,749.5,82.5,2.45,21.3,424.5,65.97,51.46
2018,11,4,15,30,677.0,89.0,2.3,21.1,369.0,65.26,51.04
2018,11,4,15,45,503.5,100.0,2.2,20.85,294.0,73.23,58.11
2018,11,4,16,0,330.0,111.0,2.1,20.6,219.0,78.88,63.13
2018,11,4,16,15,469.5,81.5,1.8,20.0,206.5,60.66,47.47
2018,11,4,16,30,609.0,52.0,1.5,19.4,194.0,41.48,30.74
2018,11,4,16,45,525.5,45.0,1.25,18.75,145.5,36.31,26.02
2018,11,4,17,0,442.0,38.0,1.0,18.1,97.0,31.2,21.05
2018,11,4,17,15,291.0,27.0,1.0,18.1,58.5,22.39,10.77
2018,11,4,17,30,140.0,16.0,1.0,18.1,20.0,13.66,0.0
2018,11,4,17,45,70.0,8.0,1.0,16.9,10.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,5,6,45,61.5,8.0,2.85,15.65,10.0,0.0,0.0
2018,11,5,7,0,123.0,16.0,3.0,15.9,20.0,98.61,0.0
2018,11,5,7,15,147.0,27.0,3.15,16.4,40.5,182.28,127.93
2018,11,5,7,30,171.0,38.0,3.3,16.9,61.0,212.96,172.02
2018,11,5,7,45,156.5,41.5,3.45,17.4,69.5,202.46,166.8
2018,11,5,8,0,142.0,45.0,3.6,17.9,78.0,175.11,145.48
2018,11,5,8,15,71.5,55.5,3.6,18.5,72.0,118.78,96.75
2018,11,5,8,30,1.0,66.0,3.6,19.1,66.0,55.57,41.2
2018,11,5,8,45,0.5,79.5,3.65,19.75,79.5,67.33,50.83
2018,11,5,9,0,0.0,93.0,3.7,20.4,93.0,78.98,60.18
2018,11,5,9,15,0.0,101.0,3.95,21.0,101.0,85.73,65.4
2018,11,5,9,30,0.0,109.0,4.2,21.6,109.0,92.5,70.58
2018,11,5,9,45,2.0,132.5,4.4,22.25,133.5,115.23,88.71
2018,11,5,10,0,4.0,156.0,4.6,22.9,158.0,137.75,106.4
2018,11,5,10,15,12.5,190.0,4.8,23.35,197.5,174.78,135.72
2018,11,5,10,30,21.0,224.0,5.0,23.8,237.0,211.02,163.99
2018,11,5,10,45,28.0,242.5,5.25,24.2,260.5,241.8,187.67
2018,11,5,11,0,35.0,261.0,5.5,24.6,284.0,259.99,201.36
2018,11,5,11,15,56.0,282.5,5.55,24.85,320.0,289.09,223.71
2018,11,5,11,30,77.0,304.0,5.6,25.1,356.0,315.7,243.83
2018,11,5,11,45,220.5,289.5,5.7,25.4,442.0,387.92,299.95
2018,11,5,12,0,364.0,275.0,5.8,25.7,528.0,445.87,343.13
2018,11,5,12,15,345.5,278.0,5.75,25.85,518.0,416.34,318.64
2018,11,5,12,30,327.0,281.0,5.7,26.0,508.0,387.39,294.71
2018,11,5,12,45,367.5,275.0,5.7,26.15,527.0,376.85,284.14
2018,11,5,13,0,408.0,269.0,5.7,26.3,546.0,361.68,269.2
2018,11,5,13,15,577.5,200.5,5.55,26.35,582.0,335.71,242.15
2018,11,5,13,30,747.0,132.0,5.4,26.4,618.0,291.94,198.74
2018,11,5,13,45,642.5,159.5,5.3,26.4,566.0,244.02,161.3
2018,11,5,14,0,538.0,187.0,5.2,26.4,514.0,205.36,134.39
2018,11,5,14,15,351.0,216.0,5.05,26.35,425.0,176.24,122.21
2018,11,5,14,30,164.0,245.0,4.9,26.3,336.0,167.8,126.73
2018,11,5,14,45,260.0,214.0,4.75,26.25,346.5,141.39,112.89
2018,11,5,15,0,356.0,183.0,4.6,26.2,357.0,125.61,100.13
2018,11,5,15,15,387.0,160.5,4.3,26.0,333.5,107.96,85.74
2018,11,5,15,30,418.0,138.0,4.0,25.8,310.0,95.33,75.43
2018,11,5,15,45,429.5,117.5,3.7,25.6,275.0,83.18,65.4
2018,11,5,16,0,441.0,97.0,3.4,25.4,240.0,70.43,54.74
2018,11,5,16,15,405.0,84.0,3.0,24.85,198.0,61.92,47.59
2018,11,5,16,30,369.0,71.0,2.6,24.3,156.0,53.13,40.01
2018,11,5,16,45,368.0,55.0,2.2,23.75,121.5,42.03,30.24
2018,11,5,17,0,367.0,39.0,1.8,23.2,87.0,31.87,21.02
2018,11,5,17,15,240.0,27.0,1.8,23.2,52.5,22.36,9.91
2018,11,5,17,30,113.0,15.0,1.8,23.2,18.0,12.8,0.0
2018,11,5,17,45,56.5,7.5,1.6,22.2,9.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,6,6,45,64.5,7.5,0.9,16.5,9.5,0.0,0.0
2018,11,6,7,0,129.0,15.0,0.9,16.6,19.0,101.53,0.0
2018,11,6,7,15,275.0,27.0,1.1,17.2,57.0,274.11,186.9
2018,11,6,7,30,421.0,39.0,1.3,17.8,95.0,404.26,321.06
2018,11,6,7,45,370.0,45.0,1.5,18.4,110.0,379.45,308.12
2018,11,6,8,0,319.0,51.0,1.7,19.0,125.0,340.56,280.1
2018,11,6,8,15,159.5,71.5,1.55,19.5,108.5,223.99,183.8
2018,11,6,8,30,0.0,92.0,1.4,20.0,92.0,81.68,62.51
2018,11,6,8,45,5.0,117.0,1.25,20.5,119.0,109.73,85.72
2018,11,6,9,0,10.0,142.0,1.1,21.0,146.0,137.38,107.84
2018,11,6,9,15,16.5,163.0,1.15,21.85,170.5,161.47,126.62
2018,11,6,9,30,23.0,184.0,1.2,22.7,195.0,185.14,144.7
2018,11,6,9,45,20.0,191.5,1.25,23.6,201.5,187.03,145.1
2018,11,6,10,0,17.0,199.0,1.3,24.5,208.0,189.22,145.83
2018,11,6,10,15,9.5,185.0,1.45,24.95,190.0,167.82,128.44
2018,11,6,10,30,2.0,171.0,1.6,25.4,172.0,147.88,112.28
2018,11,6,10,45,1.5,167.5,1.8,25.8,168.5,143.48,108.56
2018,11,6,11,0,1.0,164.0,2.0,26.2,165.0,139.34,105.04
2018,11,6,11,15,1.0,162.5,2.05,26.45,163.5,137.45,103.36
2018,11,6,11,30,1.0,161.0,2.1,26.7,162.0,135.66,101.78
2018,11,6,11,45,0.5,148.5,2.2,26.9,149.0,124.35,92.84
2018,11,6,12,0,0.0,136.0,2.3,27.1,136.0,113.32,84.14
2018,11,6,12,15,0.0,138.5,2.35,27.2,138.5,115.16,85.56
2018,11,6,12,30,0.0,141.0,2.4,27.3,141.0,116.96,86.94
2018,11,6,12,45,2.0,158.0,2.45,27.45,159.5,131.25,98.03
2018,11,6,13,0,4.0,175.0,2.5,27.6,178.0,144.9,108.56
2018,11,6,13,15,15.5,203.0,2.55,27.6,213.0,169.19,127.1
2018,11,6,13,30,27.0,231.0,2.6,27.6,248.0,186.67,140.14
2018,11,6,13,45,34.5,240.0,2.6,27.65,261.0,189.32,141.82
2018,11,6,14,0,42.0,249.0,2.6,27.7,274.0,189.94,142.1
2018,11,6,14,15,43.0,236.5,2.6,27.65,261.0,175.16,131.24
2018,11,6,14,30,44.0,224.0,2.6,27.6,248.0,160.35,121.18
2018,11,6,14,45,52.5,211.5,2.6,27.55,238.5,151.13,120.02
2018,11,6,15,0,61.0,199.0,2.6,27.5,229.0,142.94,113.67
2018,11,6,15,15,83.5,184.0,2.5,27.3,220.5,133.27,106.11
2018,11,6,15,30,106.0,169.0,2.4,27.1,212.0,119.16,94.78
2018,11,6,15,45,168.5,140.0,2.25,26.95,198.5,102.06,80.81
2018,11,6,16,0,231.0,111.0,2.1,26.8,185.0,80.86,63.17
2018,11,6,16,15,386.0,84.5,1.85,26.2,183.0,62.17,47.5
2018,11,6,16,30,541.0,58.0,1.6,25.6,181.0,46.0,33.71
2018,11,6,16,45,451.5,49.5,1.3,25.0,134.0,39.85,28.21
2018,11,6,17,0,362.0,41.0,1.0,24.4,87.0,33.71,22.38
2018,11,6,17,15,229.0,28.0,1.0,24.4,52.0,23.34,9.92
2018,11,6,17,30,96.0,15.0,1.0,24.4,17.0,12.8,0.0
2018,11,6,17,45,48.0,7.5,1.05,23.35,8.5,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.85,21.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,7,6,45,38.0,7.5,1.2,21.05,8.5,0.0,0.0
2018,11,7,7,0,76.0,15.0,1.2,21.2,17.0,64.86,0.0
2018,11,7,7,15,188.5,29.5,1.4,21.75,50.0,213.92,137.58
2018,11,7,7,30,301.0,44.0,1.6,22.3,83.0,319.38,250.6
2018,11,7,7,45,405.5,53.5,1.8,22.9,131.0,415.21,331.37
2018,11,7,8,0,510.0,63.0,2.0,23.5,179.0,513.38,409.05
2018,11,7,8,15,503.0,75.0,2.05,23.9,213.0,527.23,419.99
2018,11,7,8,30,496.0,87.0,2.1,24.3,247.0,538.53,428.11
2018,11,7,8,45,477.0,103.5,2.1,24.75,277.0,535.04,423.88
2018,11,7,9,0,458.0,120.0,2.1,25.2,307.0,536.72,422.72
2018,11,7,9,15,611.5,104.0,2.1,25.55,382.5,646.13,502.13
2018,11,7,9,30,765.0,88.0,2.1,25.9,458.0,739.25,565.37
2018,11,7,9,45,785.5,89.5,2.05,26.3,496.0,746.94,567.27
2018,11,7,10,0,806.0,91.0,2.0,26.7,534.0,750.99,567.43
2018,11,7,10,15,819.0,92.5,1.95,26.95,565.0,745.51,561.51
2018,11,7,10,30,832.0,94.0,1.9,27.2,596.0,736.38,553.32
2018,11,7,10,45,841.0,95.0,1.8,27.45,620.0,720.14,540.08
2018,11,7,11,0,850.0,96.0,1.7,27.7,644.0,695.56,520.32
2018,11,7,11,15,772.0,126.0,1.7,27.9,633.5,648.54,484.37
2018,11,7,11,30,694.0,156.0,1.7,28.1,623.0,598.25,446.24
2018,11,7,11,45,574.0,197.5,1.65,28.3,587.0,532.71,396.66
2018,11,7,12,0,454.0,239.0,1.6,28.5,551.0,468.88,348.39
2018,11,7,12,15,434.0,247.0,1.55,28.65,545.0,438.34,324.41
2018,11,7,12,30,414.0,255.0,1.5,28.8,539.0,408.01,300.18
2018,11,7,12,45,611.5,187.5,1.45,28.9,601.0,410.96,297.76
2018,11,7,13,0,809.0,120.0,1.4,29.0,663.0,394.39,278.03
2018,11,7,13,15,812.0,115.0,1.4,29.0,648.5,344.81,236.03
2018,11,7,13,30,815.0,110.0,1.4,29.0,634.0,293.75,192.6
2018,11,7,13,45,807.5,107.5,1.35,29.05,610.0,241.2,148.97
2018,11,7,14,0,800.0,105.0,1.3,29.1,586.0,188.61,108.19
2018,11,7,14,15,739.0,111.5,1.25,29.05,537.5,131.88,72.88
2018,11,7,14,30,678.0,118.0,1.2,29.0,489.0,86.76,58.15
2018,11,7,14,45,570.5,119.0,1.15,28.9,416.0,80.22,61.29
2018,11,7,15,0,463.0,120.0,1.1,28.8,343.0,82.06,63.01
2018,11,7,15,15,564.5,103.5,0.95,28.6,349.5,73.0,55.71
2018,11,7,15,30,666.0,87.0,0.8,28.4,356.0,64.02,48.42
2018,11,7,15,45,636.0,81.0,0.7,28.2,312.0,60.68,45.79
2018,11,7,16,0,606.0,75.0,0.6,28.0,268.0,57.26,43.02
2018,11,7,16,15,549.0,68.5,0.55,27.6,220.0,53.16,39.61
2018,11,7,16,30,492.0,62.0,0.5,27.2,172.0,49.07,36.05
2018,11,7,16,45,403.5,52.5,0.45,26.85,127.0,42.27,29.98
2018,11,7,17,0,315.0,43.0,0.4,26.5,82.0,33.25,21.73
2018,11,7,17,15,194.0,28.0,0.4,26.5,48.5,21.77,8.12
2018,11,7,17,30,73.0,13.0,0.4,26.5,15.0,11.1,0.0
2018,11,7,17,45,36.5,6.5,0.7,25.55,7.5,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.65,22.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.9,21.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.2,21.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,3.8,20.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,4.15,19.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,4.2,19.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,8,6,45,14.0,4.0,2.9,13.95,4.5,0.0,0.0
2018,11,8,7,0,28.0,8.0,2.9,13.9,9.0,25.93,0.0
2018,11,8,7,15,126.0,26.0,2.95,14.15,40.5,161.02,101.05
2018,11,8,7,30,224.0,44.0,3.0,14.4,72.0,262.46,212.74
2018,11,8,7,45,182.5,42.5,3.05,14.6,72.5,223.42,185.59
2018,11,8,8,0,141.0,41.0,3.1,14.8,73.0,185.09,154.96
2018,11,8,8,15,70.5,39.0,3.1,15.05,55.0,108.01,88.86
2018,11,8,8,30,0.0,37.0,3.1,15.3,37.0,30.55,20.51
2018,11,8,8,45,0.0,39.0,3.1,15.55,39.0,32.21,21.91
2018,11,8,9,0,0.0,41.0,3.1,15.8,41.0,33.89,23.24
2018,11,8,9,15,0.0,54.5,3.1,16.05,54.5,45.12,32.65
2018,11,8,9,30,0.0,68.0,3.1,16.3,68.0,56.39,41.98
2018,11,8,9,45,0.0,87.0,3.05,16.55,87.0,72.3,55.09
2018,11,8,10,0,0.0,106.0,3.0,16.8,106.0,89.0,68.72
2018,11,8,10,15,0.0,107.0,2.95,17.05,107.0,89.67,69.03
2018,11,8,10,30,0.0,108.0,2.9,17.3,108.0,90.39,69.41
2018,11,8,10,45,0.0,110.5,2.8,17.6,110.5,92.44,70.89
2018,11,8,11,0,0.0,113.0,2.7,17.9,113.0,94.48,72.37
2018,11,8,11,15,0.5,132.5,2.65,18.1,133.0,111.35,85.95
2018,11,8,11,30,1.0,152.0,2.6,18.3,153.0,127.99,99.25
2018,11,8,11,45,0.5,147.0,2.55,18.55,147.5,123.08,95.09
2018,11,8,12,0,0.0,142.0,2.5,18.8,142.0,118.31,91.11
2018,11,8,12,15,0.0,137.5,2.45,19.0,137.5,114.32,87.81
2018,11,8,12,30,0.0,133.0,2.4,19.2,133.0,110.39,84.58
2018,11,8,12,45,0.0,138.5,2.35,19.4,138.5,114.62,87.96
2018,11,8,13,0,0.0,144.0,2.3,19.6,144.0,118.74,91.25
2018,11,8,13,15,0.0,150.5,2.3,19.7,150.5,123.49,95.1
2018,11,8,13,30,0.0,157.0,2.3,19.8,157.0,128.02,98.81
2018,11,8,13,45,0.0,144.0,2.25,19.9,144.0,117.41,90.36
2018,11,8,14,0,0.0,131.0,2.2,20.0,131.0,106.93,82.02
2018,11,8,14,15,3.0,136.0,2.2,19.95,137.5,110.34,84.87
2018,11,8,14,30,6.0,141.0,2.2,19.9,144.0,113.0,91.39
2018,11,8,14,45,3.5,121.0,2.2,19.9,122.5,97.92,78.79
2018,11,8,15,0,1.0,101.0,2.2,19.9,101.0,82.68,65.98
2018,11,8,15,15,1.0,100.5,2.2,19.7,100.5,81.89,65.56
2018,11,8,15,30,1.0,100.0,2.2,19.5,100.0,80.95,64.98
2018,11,8,15,45,0.5,74.5,2.2,19.35,74.5,61.46,48.25
2018,11,8,16,0,0.0,49.0,2.2,19.2,49.0,40.52,30.05
2018,11,8,16,15,16.0,42.0,2.2,18.85,45.5,35.38,25.57
2018,11,8,16,30,32.0,35.0,2.2,18.5,42.0,28.83,19.73
2018,11,8,16,45,33.5,27.5,2.2,18.2,33.0,22.9,14.31
2018,11,8,17,0,35.0,20.0,2.2,17.9,24.0,16.83,8.64
2018,11,8,17,15,19.5,12.0,2.2,17.9,14.0,10.2,0.66
2018,11,8,17,30,4.0,4.0,2.2,17.9,4.0,3.41,0.0
2018,11,8,17,45,2.0,2.0,2.35,17.25,2.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
