Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,1,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,6.1,10.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,6.15,10.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,11,9,6,45,16.5,4.5,6.35,9.75,5.0,0.0,0.0
2018,11,9,7,0,33.0,9.0,6.4,9.6,10.0,30.1,0.0
2018,11,9,7,15,19.5,21.0,6.45,9.6,22.0,35.94,17.23
2018,11,9,7,30,6.0,33.0,6.5,9.6,34.0,33.45,22.53
2018,11,9,7,45,20.0,51.5,6.6,9.6,56.0,69.98,55.12
2018,11,9,8,0,34.0,70.0,6.7,9.6,78.0,100.38,82.51
2018,11,9,8,15,77.5,94.0,6.75,9.8,117.0,175.55,148.94
2018,11,9,8,30,121.0,118.0,6.8,10.0,156.0,236.46,202.19
2018,11,9,8,45,82.5,132.5,6.9,10.2,160.5,202.93,171.97
2018,11,9,9,0,44.0,147.0,7.0,10.4,165.0,184.0,154.0
2018,11,9,9,15,38.5,151.5,7.05,10.7,168.5,179.7,149.59
2018,11,9,9,30,33.0,156.0,7.1,11.0,172.0,176.2,145.84
2018,11,9,9,45,21.0,155.5,7.15,11.35,166.0,152.43,124.82
2018,11,9,10,0,9.0,155.0,7.2,11.7,160.0,140.93,114.26
2018,11,9,10,15,34.5,181.5,7.25,11.95,202.0,193.83,158.9
2018,11,9,10,30,60.0,208.0,7.3,12.2,244.0,235.56,193.58
2018,11,9,10,45,42.0,211.5,7.3,12.5,237.0,221.76,180.99
2018,11,9,11,0,24.0,215.0,7.3,12.8,230.0,208.85,169.35
2018,11,9,11,15,65.0,248.5,7.25,13.0,291.5,263.15,214.24
2018,11,9,11,30,106.0,282.0,7.2,13.2,353.0,321.68,261.63
2018,11,9,11,45,104.5,294.0,7.2,13.4,364.5,314.89,255.22
2018,11,9,12,0,103.0,306.0,7.2,13.6,376.0,315.76,255.08
2018,11,9,12,15,198.0,291.5,7.1,13.75,426.0,346.39,279.14
2018,11,9,12,30,293.0,277.0,7.0,13.9,476.0,365.57,292.59
2018,11,9,12,45,283.5,286.0,6.9,14.0,476.5,347.61,276.08
2018,11,9,13,0,274.0,295.0,6.8,14.1,477.0,329.33,259.35
2018,11,9,13,15,544.5,204.5,6.7,14.1,555.0,323.63,245.3
2018,11,9,13,30,815.0,114.0,6.6,14.1,633.0,293.72,207.35
2018,11,9,13,45,841.5,101.5,6.5,14.15,619.0,240.26,157.8
2018,11,9,14,0,868.0,89.0,6.4,14.2,605.0,190.06,114.4
2018,11,9,14,15,857.0,86.5,6.45,14.1,573.0,127.17,70.62
2018,11,9,14,30,846.0,84.0,6.5,14.0,541.0,71.72,57.67
2018,11,9,14,45,831.0,81.0,6.5,13.95,503.0,64.59,51.57
2018,11,9,15,0,816.0,78.0,6.5,13.9,465.0,63.0,50.33
2018,11,9,15,15,794.5,74.0,6.5,13.75,421.5,60.56,48.34
2018,11,9,15,30,773.0,70.0,6.5,13.6,378.0,58.07,46.29
2018,11,9,15,45,741.0,66.0,6.45,13.45,330.5,55.43,44.07
2018,11,9,16,0,709.0,62.0,6.4,13.3,283.0,52.77,41.77
2018,11,9,16,15,656.5,56.5,6.15,13.0,233.0,48.68,38.11
2018,11,9,16,30,604.0,51.0,5.9,12.7,183.0,40.93,31.04
2018,11,9,16,45,513.0,43.5,5.65,12.4,135.0,35.3,25.67
2018,11,9,17,0,422.0,36.0,5.4,12.1,87.0,29.73,19.99
2018,11,9,17,15,237.0,23.0,5.4,12.1,49.0,19.01,5.57
2018,11,9,17,30,52.0,10.0,5.4,12.1,11.0,8.54,0.0
2018,11,9,17,45,26.0,5.0,4.95,11.5,5.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,10,6,45,66.0,6.5,3.05,7.4,8.0,0.0,0.0
2018,11,10,7,0,132.0,13.0,3.1,7.4,16.0,100.41,0.0
2018,11,10,7,15,117.0,22.0,3.2,7.5,29.5,143.73,79.59
2018,11,10,7,30,102.0,31.0,3.3,7.6,43.0,130.77,106.52
2018,11,10,7,45,58.0,52.0,3.45,7.7,59.5,112.52,93.03
2018,11,10,8,0,14.0,73.0,3.6,7.8,76.0,80.72,65.17
2018,11,10,8,15,10.0,64.0,3.65,7.95,66.5,62.57,49.56
2018,11,10,8,30,6.0,55.0,3.7,8.1,57.0,50.27,38.71
2018,11,10,8,45,3.5,66.5,3.8,8.25,67.5,57.91,45.2
2018,11,10,9,0,1.0,78.0,3.9,8.4,78.0,65.84,51.84
2018,11,10,9,15,18.0,108.0,3.85,8.65,116.5,115.24,94.81
2018,11,10,9,30,35.0,138.0,3.8,8.9,155.0,158.31,131.56
2018,11,10,9,45,39.5,163.0,3.8,9.1,183.5,185.33,153.84
2018,11,10,10,0,44.0,188.0,3.8,9.3,212.0,211.46,175.11
2018,11,10,10,15,50.0,198.5,3.7,9.6,227.0,222.78,183.92
2018,11,10,10,30,56.0,209.0,3.6,9.9,242.0,233.56,192.23
2018,11,10,10,45,34.0,191.5,3.55,10.2,212.0,196.85,160.79
2018,11,10,11,0,12.0,174.0,3.5,10.5,182.0,155.71,125.83
2018,11,10,11,15,36.5,223.0,3.4,10.75,247.0,220.99,179.75
2018,11,10,11,30,61.0,272.0,3.3,11.0,312.0,276.21,224.15
2018,11,10,11,45,48.5,259.5,3.2,11.25,291.5,251.99,203.69
2018,11,10,12,0,36.0,247.0,3.1,11.5,271.0,229.34,184.82
2018,11,10,12,15,54.0,269.5,3.0,11.65,306.0,252.25,202.99
2018,11,10,12,30,72.0,292.0,2.9,11.8,341.0,272.16,218.28
2018,11,10,12,45,82.0,292.0,2.8,11.9,347.0,268.45,214.53
2018,11,10,13,0,92.0,292.0,2.7,12.0,353.0,263.41,209.61
2018,11,10,13,15,81.0,276.5,2.6,12.05,329.0,239.68,190.18
2018,11,10,13,30,70.0,261.0,2.5,12.1,305.0,217.52,172.22
2018,11,10,13,45,61.0,249.0,2.4,12.15,286.5,199.61,157.84
2018,11,10,14,0,52.0,237.0,2.3,12.2,268.0,182.87,144.75
2018,11,10,14,15,58.5,227.0,2.25,12.15,260.0,169.7,134.53
2018,11,10,14,30,65.0,217.0,2.2,12.1,252.0,155.69,131.13
2018,11,10,14,45,64.0,205.0,2.2,12.1,237.5,147.2,124.14
2018,11,10,15,0,63.0,193.0,2.2,12.1,223.0,139.1,117.44
2018,11,10,15,15,59.5,171.5,2.15,11.95,197.5,125.36,105.83
2018,11,10,15,30,56.0,150.0,2.1,11.8,172.0,111.25,93.77
2018,11,10,15,45,66.0,132.5,2.05,11.65,155.5,99.3,83.47
2018,11,10,16,0,76.0,115.0,2.0,11.5,139.0,87.06,72.74
2018,11,10,16,15,57.5,94.5,1.8,11.1,110.5,72.44,59.73
2018,11,10,16,30,39.0,74.0,1.6,10.7,82.0,57.55,46.22
2018,11,10,16,45,85.0,57.5,1.4,10.3,69.0,44.55,34.16
2018,11,10,17,0,131.0,41.0,1.2,9.9,56.0,31.71,21.89
2018,11,10,17,15,74.5,24.5,1.2,9.9,32.0,19.2,4.92
2018,11,10,17,30,18.0,8.0,1.2,9.9,8.0,6.83,0.0
2018,11,10,17,45,9.0,4.0,1.2,9.35,4.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,11,6,45,46.0,6.0,0.95,6.5,7.0,0.0,0.0
2018,11,11,7,0,92.0,12.0,1.0,6.7,14.0,72.24,0.0
2018,11,11,7,15,225.5,25.0,1.1,7.15,47.0,223.3,112.71
2018,11,11,7,30,359.0,38.0,1.2,7.6,80.0,350.77,286.18
2018,11,11,7,45,427.5,47.0,1.3,8.1,121.5,418.94,349.98
2018,11,11,8,0,496.0,56.0,1.4,8.6,163.0,487.7,408.68
2018,11,11,8,15,369.0,74.5,1.45,9.05,165.5,409.19,345.95
2018,11,11,8,30,242.0,93.0,1.5,9.5,168.0,313.49,266.25
2018,11,11,8,45,122.0,92.5,1.5,9.95,130.5,198.93,168.27
2018,11,11,9,0,2.0,92.0,1.5,10.4,93.0,80.07,63.49
2018,11,11,9,15,1.0,80.5,1.55,10.8,81.0,67.74,52.83
2018,11,11,9,30,0.0,69.0,1.6,11.2,69.0,57.22,43.6
2018,11,11,9,45,3.5,112.0,1.6,11.55,114.0,97.66,77.81
2018,11,11,10,0,7.0,155.0,1.6,11.9,159.0,139.5,112.45
2018,11,11,10,15,5.5,160.0,1.7,12.2,163.0,141.74,113.78
2018,11,11,10,30,4.0,165.0,1.8,12.5,167.0,144.11,115.34
2018,11,11,10,45,2.5,158.0,1.85,12.8,159.5,135.87,108.19
2018,11,11,11,0,1.0,151.0,1.9,13.1,152.0,128.05,101.47
2018,11,11,11,15,0.5,126.0,1.9,13.35,126.5,105.8,82.93
2018,11,11,11,30,0.0,101.0,1.9,13.6,101.0,84.17,64.91
2018,11,11,11,45,0.0,101.0,1.95,13.85,101.0,84.15,64.82
2018,11,11,12,0,0.0,101.0,2.0,14.1,101.0,84.13,64.71
2018,11,11,12,15,11.5,141.0,2.05,14.15,148.5,122.89,96.66
2018,11,11,12,30,23.0,181.0,2.1,14.2,196.0,161.0,127.53
2018,11,11,12,45,22.0,172.0,2.1,14.3,186.5,150.67,118.88
2018,11,11,13,0,21.0,163.0,2.1,14.4,177.0,140.63,110.6
2018,11,11,13,15,28.5,186.5,2.15,14.3,205.0,158.17,124.64
2018,11,11,13,30,36.0,210.0,2.2,14.2,233.0,173.39,136.65
2018,11,11,13,45,68.5,228.5,2.25,14.1,269.5,187.28,146.5
2018,11,11,14,0,101.0,247.0,2.3,14.0,306.0,195.44,151.88
2018,11,11,14,15,64.5,200.0,2.35,13.8,237.0,153.52,120.32
2018,11,11,14,30,28.0,153.0,2.4,13.6,168.0,116.33,96.57
2018,11,11,14,45,14.5,114.0,2.4,13.4,121.5,92.82,76.45
2018,11,11,15,0,1.0,75.0,2.4,13.2,75.0,62.25,49.8
2018,11,11,15,15,1.0,74.0,2.45,13.0,74.0,61.4,49.26
2018,11,11,15,30,1.0,73.0,2.5,12.8,73.0,60.56,48.69
2018,11,11,15,45,0.5,62.0,2.55,12.6,62.0,51.36,40.61
2018,11,11,16,0,0.0,51.0,2.6,12.4,51.0,42.19,32.45
2018,11,11,16,15,0.0,44.5,2.65,12.2,44.5,36.78,27.58
2018,11,11,16,30,0.0,38.0,2.7,12.0,38.0,31.39,22.59
2018,11,11,16,45,0.0,28.0,2.7,11.8,28.0,23.1,14.9
2018,11,11,17,0,0.0,18.0,2.7,11.6,18.0,14.82,7.11
2018,11,11,17,15,0.0,10.5,2.7,11.6,10.5,8.63,0.0
2018,11,11,17,30,0.0,3.0,2.7,11.6,3.0,2.56,0.0
2018,11,11,17,45,0.0,1.5,2.8,11.3,1.5,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,12,6,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2018,11,12,7,0,0.0,1.0,4.0,9.0,1.0,0.85,0.0
2018,11,12,7,15,0.0,4.0,4.15,9.1,4.0,3.28,0.0
2018,11,12,7,30,0.0,7.0,4.3,9.2,7.0,5.74,0.0
2018,11,12,7,45,0.0,11.0,4.4,9.25,11.0,9.03,2.11
2018,11,12,8,0,0.0,15.0,4.5,9.3,15.0,12.33,5.08
2018,11,12,8,15,0.0,25.5,4.65,9.35,25.5,21.01,12.73
2018,11,12,8,30,0.0,36.0,4.8,9.4,36.0,29.72,20.36
2018,11,12,8,45,0.0,31.5,5.0,9.5,31.5,25.99,17.07
2018,11,12,9,0,0.0,27.0,5.2,9.6,27.0,22.28,13.78
2018,11,12,9,15,0.0,33.0,5.45,9.7,33.0,27.26,18.06
2018,11,12,9,30,0.0,39.0,5.7,9.8,39.0,32.25,22.3
2018,11,12,9,45,0.0,40.5,5.95,9.9,40.5,33.51,23.31
2018,11,12,10,0,0.0,42.0,6.2,10.0,42.0,34.77,24.32
2018,11,12,10,15,0.0,55.0,6.4,10.1,55.0,45.6,33.52
2018,11,12,10,30,0.0,68.0,6.6,10.2,68.0,56.46,42.7
2018,11,12,10,45,0.0,78.5,6.75,10.25,78.5,65.25,50.08
2018,11,12,11,0,0.0,89.0,6.9,10.3,89.0,74.05,57.46
2018,11,12,11,15,0.5,101.5,6.95,10.2,102.0,84.94,66.63
2018,11,12,11,30,1.0,114.0,7.0,10.1,115.0,95.75,75.73
2018,11,12,11,45,1.5,139.0,7.05,10.05,140.0,116.92,93.51
2018,11,12,12,0,2.0,164.0,7.1,10.0,165.0,137.71,110.91
2018,11,12,12,15,1.0,122.5,7.1,9.85,123.0,102.39,81.27
2018,11,12,12,30,0.0,81.0,7.1,9.7,81.0,67.4,51.77
2018,11,12,12,45,0.0,86.0,7.05,9.6,86.0,71.58,55.36
2018,11,12,13,0,0.0,91.0,7.0,9.5,91.0,75.76,58.96
2018,11,12,13,15,0.0,91.5,6.95,9.45,91.5,76.16,59.37
2018,11,12,13,30,0.0,92.0,6.9,9.4,92.0,76.57,59.8
2018,11,12,13,45,0.0,96.0,6.85,9.35,96.0,79.76,62.61
2018,11,12,14,0,0.0,100.0,6.8,9.3,100.0,82.82,65.34
2018,11,12,14,15,0.0,73.0,6.75,9.25,73.0,60.61,46.5
2018,11,12,14,30,0.0,46.0,6.7,9.2,46.0,38.1,28.69
2018,11,12,14,45,0.0,56.5,6.65,9.1,56.5,46.82,36.64
2018,11,12,15,0,0.0,67.0,6.6,9.0,67.0,55.55,44.64
2018,11,12,15,15,0.0,63.0,6.65,8.9,63.0,52.2,41.76
2018,11,12,15,30,0.0,59.0,6.7,8.8,59.0,48.86,38.85
2018,11,12,15,45,0.0,50.5,6.7,8.65,50.5,41.77,32.51
2018,11,12,16,0,0.0,42.0,6.7,8.5,42.0,34.7,26.11
2018,11,12,16,15,0.0,39.0,6.7,8.25,39.0,32.21,23.82
2018,11,12,16,30,0.0,36.0,6.7,8.0,36.0,29.73,21.43
2018,11,12,16,45,0.0,24.5,6.7,7.7,24.5,20.19,12.53
2018,11,12,17,0,0.0,13.0,6.7,7.4,13.0,10.69,3.64
2018,11,12,17,15,0.0,7.5,6.7,7.4,7.5,6.16,0.0
2018,11,12,17,30,0.0,2.0,6.7,7.4,2.0,1.71,0.0
2018,11,12,17,45,0.0,1.0,6.65,6.8,1.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.6,6.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.65,5.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,5.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,5.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.7,4.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.7,4.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.75,4.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,4.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.75,3.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.7,3.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.65,3.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.55,2.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.5,2.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.4,2.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.3,2.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.25,2.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.2,1.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.1,1.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.0,1.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,6.0,1.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,6.0,1.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,5.95,1.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,5.9,1.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.85,0.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.8,0.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.7,0.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.6,0.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.55,0.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.5,0.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.4,0.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.3,0.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.2,0.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.1,0.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.0,0.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,4.9,-0.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,4.85,-0.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,4.8,-0.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.7,-0.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.6,-0.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.55,-0.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.45,-0.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.4,-0.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.4,-0.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.4,-0.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.45,-0.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.5,-0.2,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,4.5,-0.15,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,4.5,-0.1,2.0,1.71,0.0
2018,11,13,7,15,0.0,9.5,4.75,0.2,9.5,7.81,0.0
2018,11,13,7,30,0.0,17.0,5.0,0.5,17.0,14.0,6.26
2018,11,13,7,45,33.5,28.0,5.2,0.75,35.0,57.82,46.57
2018,11,13,8,0,67.0,39.0,5.4,1.0,53.0,95.49,81.91
2018,11,13,8,15,45.5,55.0,5.5,1.35,65.5,97.52,83.3
2018,11,13,8,30,24.0,71.0,5.6,1.7,78.0,85.85,72.12
2018,11,13,8,45,19.5,85.0,5.75,2.0,91.5,95.87,80.69
2018,11,13,9,0,15.0,99.0,5.9,2.3,105.0,97.45,81.63
2018,11,13,9,15,44.5,139.5,5.9,2.65,159.5,171.16,146.92
2018,11,13,9,30,74.0,180.0,5.9,3.0,214.0,236.05,203.16
2018,11,13,9,45,88.0,197.5,5.9,3.4,241.5,260.95,223.85
2018,11,13,10,0,102.0,215.0,5.9,3.8,269.0,284.85,243.48
2018,11,13,10,15,61.0,215.0,5.85,4.15,248.0,248.09,210.13
2018,11,13,10,30,20.0,215.0,5.8,4.5,227.0,202.2,169.3
2018,11,13,10,45,27.0,233.0,5.75,4.85,249.5,221.36,185.17
2018,11,13,11,0,34.0,251.0,5.7,5.2,272.0,249.85,208.62
2018,11,13,11,15,47.5,267.0,5.7,5.5,297.5,268.72,224.01
2018,11,13,11,30,61.0,283.0,5.7,5.8,323.0,285.93,237.84
2018,11,13,11,45,371.5,224.0,5.7,6.15,471.0,427.4,356.81
2018,11,13,12,0,682.0,165.0,5.7,6.5,619.0,524.23,433.66
2018,11,13,12,15,828.5,124.0,5.65,6.7,675.0,526.28,430.89
2018,11,13,12,30,975.0,83.0,5.6,6.9,731.0,514.87,415.39
2018,11,13,12,45,973.0,82.0,5.6,7.1,722.0,464.44,367.95
2018,11,13,13,0,971.0,81.0,5.6,7.3,713.0,412.15,318.12
2018,11,13,13,15,966.5,80.5,5.6,7.4,696.0,357.88,266.1
2018,11,13,13,30,962.0,80.0,5.6,7.5,679.0,302.4,213.11
2018,11,13,13,45,954.5,78.5,5.55,7.65,653.5,244.62,159.86
2018,11,13,14,0,947.0,77.0,5.5,7.8,628.0,186.48,110.91
2018,11,13,14,15,934.0,75.5,5.45,7.8,594.5,127.77,71.82
2018,11,13,14,30,921.0,74.0,5.4,7.8,561.0,69.77,57.39
2018,11,13,14,45,902.5,72.5,5.4,7.8,520.5,67.64,55.64
2018,11,13,15,0,884.0,71.0,5.4,7.8,480.0,66.17,54.47
2018,11,13,15,15,862.5,68.5,5.3,7.6,435.5,57.51,46.8
2018,11,13,15,30,841.0,66.0,5.2,7.4,391.0,55.96,45.56
2018,11,13,15,45,809.0,61.5,5.1,7.25,341.5,52.73,42.73
2018,11,13,16,0,777.0,57.0,5.0,7.1,292.0,49.44,39.79
2018,11,13,16,15,725.0,52.0,4.6,6.55,240.0,45.55,36.24
2018,11,13,16,30,673.0,47.0,4.2,6.0,188.0,41.67,32.54
2018,11,13,16,45,584.0,40.5,3.8,5.45,138.5,36.29,27.25
2018,11,13,17,0,495.0,34.0,3.4,4.9,89.0,28.44,19.23
2018,11,13,17,15,310.5,23.0,3.4,4.9,51.5,19.39,1.71
2018,11,13,17,30,126.0,12.0,3.4,4.9,14.0,10.24,0.0
2018,11,13,17,45,63.0,6.0,3.0,3.7,7.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.15,0.25,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,-1.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,-1.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,-2.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,-3.95,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.75,-4.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.85,-4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.05,-4.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2018,11,14,6,45,61.5,5.5,2.35,-3.8,6.0,0.0,0.0
2018,11,14,7,0,123.0,11.0,2.5,-3.6,12.0,91.3,0.0
2018,11,14,7,15,293.5,22.5,2.65,-2.95,48.0,260.91,63.09
2018,11,14,7,30,464.0,34.0,2.8,-2.3,84.0,418.46,350.21
2018,11,14,7,45,565.5,40.5,3.0,-1.6,134.0,499.68,432.14
2018,11,14,8,0,667.0,47.0,3.2,-0.9,184.0,593.52,515.03
2018,11,14,8,15,746.0,50.0,3.15,0.05,241.5,665.7,574.46
2018,11,14,8,30,825.0,53.0,3.1,1.0,299.0,736.23,629.09
2018,11,14,8,45,859.0,56.0,3.0,1.95,350.5,761.87,645.63
2018,11,14,9,0,893.0,59.0,2.9,2.9,402.0,791.79,664.67
2018,11,14,9,15,912.0,61.0,2.9,3.65,446.5,805.34,671.48
2018,11,14,9,30,931.0,63.0,2.9,4.4,491.0,815.38,675.53
2018,11,14,9,45,946.0,65.0,2.9,5.15,531.0,818.55,674.38
2018,11,14,10,0,961.0,67.0,2.9,5.9,571.0,817.83,670.47
2018,11,14,10,15,972.5,68.0,2.95,6.55,604.5,809.3,661.47
2018,11,14,10,30,984.0,69.0,3.0,7.2,638.0,796.81,649.76
2018,11,14,10,45,992.0,69.5,3.05,7.85,664.0,777.31,633.02
2018,11,14,11,0,1000.0,70.0,3.1,8.5,690.0,753.99,612.84
2018,11,14,11,15,1004.5,71.0,3.1,8.9,707.5,725.13,587.68
2018,11,14,11,30,1009.0,72.0,3.1,9.3,725.0,692.74,559.49
2018,11,14,11,45,1007.5,72.0,3.1,9.75,731.0,652.48,524.78
2018,11,14,12,0,1006.0,72.0,3.1,10.2,737.0,609.43,487.3
2018,11,14,12,15,1006.0,71.5,3.05,10.45,737.0,564.03,447.37
2018,11,14,12,30,1006.0,71.0,3.0,10.7,737.0,516.1,404.48
2018,11,14,12,45,1004.0,71.0,2.95,10.95,728.5,465.46,358.42
2018,11,14,13,0,1002.0,71.0,2.9,11.2,720.0,412.85,309.75
2018,11,14,13,15,996.0,70.5,2.8,11.35,702.0,356.89,257.78
2018,11,14,13,30,990.0,70.0,2.7,11.5,684.0,299.83,204.91
2018,11,14,13,45,980.0,68.5,2.65,11.6,656.5,240.39,151.86
2018,11,14,14,0,970.0,67.0,2.6,11.7,629.0,180.84,103.21
2018,11,14,14,15,958.5,66.5,2.55,11.7,596.0,122.01,65.31
2018,11,14,14,30,947.0,66.0,2.5,11.7,563.0,64.01,51.41
2018,11,14,14,45,931.0,64.0,2.4,11.7,523.0,62.2,49.98
2018,11,14,15,0,915.0,62.0,2.3,11.7,483.0,60.31,48.44
2018,11,14,15,15,892.0,60.0,2.15,11.55,437.5,58.25,46.76
2018,11,14,15,30,869.0,58.0,2.0,11.4,392.0,56.1,44.99
2018,11,14,15,45,833.5,55.0,1.8,11.2,341.5,52.99,42.33
2018,11,14,16,0,798.0,52.0,1.6,11.0,291.0,45.56,35.71
2018,11,14,16,15,743.5,47.5,1.45,10.25,238.5,41.9,32.44
2018,11,14,16,30,689.0,43.0,1.3,9.5,186.0,38.27,29.05
2018,11,14,16,45,598.0,37.0,1.1,8.7,136.0,33.17,24.12
2018,11,14,17,0,507.0,31.0,0.9,7.9,86.0,28.22,18.74
2018,11,14,17,15,320.5,21.5,0.9,7.9,49.5,18.07,0.0
2018,11,14,17,30,134.0,12.0,0.9,7.9,13.0,10.24,0.0
2018,11,14,17,45,67.0,6.0,1.05,6.9,6.5,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,-0.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,15,6,45,61.5,5.5,1.2,-0.35,6.0,0.0,0.0
2018,11,15,7,0,123.0,11.0,1.2,-0.2,12.0,90.97,0.0
2018,11,15,7,15,304.0,21.0,1.45,0.8,47.0,264.5,23.22
2018,11,15,7,30,485.0,31.0,1.7,1.8,82.0,417.12,339.69
2018,11,15,7,45,577.5,37.0,1.9,2.8,130.5,503.39,424.68
2018,11,15,8,0,670.0,43.0,2.1,3.8,179.0,589.13,498.51
2018,11,15,8,15,724.5,47.5,2.05,4.6,230.5,643.83,542.59
2018,11,15,8,30,779.0,52.0,2.0,5.4,282.0,696.81,582.49
2018,11,15,8,45,813.5,55.0,1.95,6.15,331.0,729.94,605.12
2018,11,15,9,0,848.0,58.0,1.9,6.9,380.0,752.63,618.85
2018,11,15,9,15,871.5,60.0,2.05,7.8,425.0,769.77,629.28
2018,11,15,9,30,895.0,62.0,2.2,8.7,470.0,783.53,636.95
2018,11,15,9,45,911.5,63.5,2.3,9.6,509.5,787.6,636.98
2018,11,15,10,0,928.0,65.0,2.4,10.5,549.0,787.91,634.39
2018,11,15,10,15,939.0,67.0,2.4,11.25,582.0,780.81,626.12
2018,11,15,10,30,950.0,69.0,2.4,12.0,615.0,769.84,615.29
2018,11,15,10,45,957.5,70.0,2.4,12.7,640.5,751.39,599.33
2018,11,15,11,0,965.0,71.0,2.4,13.4,666.0,729.24,579.92
2018,11,15,11,15,969.5,72.0,2.4,13.95,683.0,701.5,555.94
2018,11,15,11,30,974.0,73.0,2.4,14.5,700.0,670.33,529.14
2018,11,15,11,45,975.5,74.0,2.4,15.05,709.0,634.11,498.16
2018,11,15,12,0,977.0,75.0,2.4,15.6,718.0,594.9,464.37
2018,11,15,12,15,958.5,80.5,2.35,15.85,711.5,547.24,423.87
2018,11,15,12,30,940.0,86.0,2.3,16.1,705.0,498.4,381.72
2018,11,15,12,45,785.0,136.0,2.3,16.4,648.5,427.99,324.15
2018,11,15,13,0,630.0,186.0,2.3,16.7,592.0,370.03,277.11
2018,11,15,13,15,554.0,205.0,2.3,16.85,555.5,321.25,236.75
2018,11,15,13,30,478.0,224.0,2.3,17.0,519.0,280.35,203.55
2018,11,15,13,45,530.0,197.5,2.25,17.1,512.5,238.69,166.08
2018,11,15,14,0,582.0,171.0,2.2,17.2,506.0,191.71,126.41
2018,11,15,14,15,504.5,180.5,2.2,17.15,459.5,153.18,104.39
2018,11,15,14,30,427.0,190.0,2.2,17.1,413.0,123.43,101.41
2018,11,15,14,45,560.0,146.5,2.15,17.05,416.5,99.78,81.4
2018,11,15,15,0,693.0,103.0,2.1,17.0,420.0,73.73,59.07
2018,11,15,15,15,568.0,113.0,1.95,16.7,356.0,81.17,65.83
2018,11,15,15,30,443.0,123.0,1.8,16.4,292.0,86.62,70.81
2018,11,15,15,45,352.5,114.5,1.6,16.1,238.0,81.11,66.19
2018,11,15,16,0,262.0,106.0,1.4,15.8,184.0,77.85,63.45
2018,11,15,16,15,185.5,88.5,1.35,14.9,138.5,65.59,52.75
2018,11,15,16,30,109.0,71.0,1.3,14.0,93.0,54.53,42.84
2018,11,15,16,45,140.0,54.0,1.25,13.1,74.0,41.25,30.7
2018,11,15,17,0,171.0,37.0,1.2,12.2,55.0,28.36,18.38
2018,11,15,17,15,114.0,22.5,1.2,12.2,32.0,17.46,0.0
2018,11,15,17,30,57.0,8.0,1.2,12.2,9.0,6.83,0.0
2018,11,15,17,45,28.5,4.0,1.35,11.3,4.5,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,16,6,45,43.5,5.0,1.5,3.75,5.0,0.0,0.0
2018,11,16,7,0,87.0,10.0,1.5,3.9,10.0,66.0,0.0
2018,11,16,7,15,266.5,21.5,1.75,4.9,44.0,236.05,0.0
2018,11,16,7,30,446.0,33.0,2.0,5.9,78.0,401.61,321.16
2018,11,16,7,45,549.5,39.5,2.25,6.9,127.0,483.13,403.17
2018,11,16,8,0,653.0,46.0,2.5,7.9,176.0,577.7,483.81
2018,11,16,8,15,709.5,50.0,2.4,8.6,227.0,633.39,528.6
2018,11,16,8,30,766.0,54.0,2.3,9.3,278.0,687.11,568.99
2018,11,16,8,45,802.0,57.5,2.15,10.05,327.5,721.97,592.31
2018,11,16,9,0,838.0,61.0,2.0,10.8,377.0,753.92,612.16
2018,11,16,9,15,862.0,64.0,2.1,11.75,422.5,765.2,617.48
2018,11,16,9,30,886.0,67.0,2.2,12.7,468.0,780.48,625.7
2018,11,16,9,45,903.0,69.0,2.25,13.65,507.5,785.44,625.85
2018,11,16,10,0,920.0,71.0,2.3,14.6,547.0,786.66,623.43
2018,11,16,10,15,932.0,72.0,2.45,15.3,580.0,779.1,616.12
2018,11,16,10,30,944.0,73.0,2.6,16.0,613.0,767.73,606.2
2018,11,16,10,45,952.0,74.5,2.7,16.7,638.5,750.25,591.68
2018,11,16,11,0,960.0,76.0,2.8,17.4,664.0,729.04,573.3
2018,11,16,11,15,965.0,76.5,2.85,17.7,681.0,701.17,550.16
2018,11,16,11,30,970.0,77.0,2.9,18.0,698.0,669.89,524.15
2018,11,16,11,45,972.5,76.5,2.95,18.3,706.0,632.89,493.42
2018,11,16,12,0,975.0,76.0,3.0,18.6,714.0,592.92,459.79
2018,11,16,12,15,975.0,75.5,3.1,18.7,714.0,548.92,422.76
2018,11,16,12,30,975.0,75.0,3.2,18.8,714.0,502.47,382.78
2018,11,16,12,45,972.0,75.5,3.25,18.9,705.5,453.43,339.61
2018,11,16,13,0,969.0,76.0,3.3,19.0,697.0,402.56,293.96
2018,11,16,13,15,964.0,75.0,3.3,19.05,680.0,348.25,244.92
2018,11,16,13,30,959.0,74.0,3.3,19.1,663.0,292.83,194.96
2018,11,16,13,45,950.5,73.5,3.3,19.1,638.0,236.24,145.72
2018,11,16,14,0,942.0,73.0,3.3,19.1,613.0,179.34,100.64
2018,11,16,14,15,929.0,71.5,3.3,18.95,579.5,121.32,64.63
2018,11,16,14,30,916.0,70.0,3.3,18.8,546.0,66.24,51.91
2018,11,16,14,45,897.0,68.5,3.25,18.7,506.0,64.79,50.84
2018,11,16,15,0,878.0,67.0,3.2,18.6,466.0,63.28,49.69
2018,11,16,15,15,853.0,64.5,2.9,18.2,421.0,60.91,47.85
2018,11,16,15,30,828.0,62.0,2.6,17.8,376.0,52.83,40.97
2018,11,16,15,45,792.0,58.5,2.3,17.4,327.0,50.27,38.87
2018,11,16,16,0,756.0,55.0,2.0,17.0,278.0,47.71,36.7
2018,11,16,16,15,701.0,50.5,1.85,16.0,227.5,44.19,33.67
2018,11,16,16,30,646.0,46.0,1.7,15.0,177.0,40.74,30.5
2018,11,16,16,45,551.0,39.0,1.55,13.95,128.5,34.88,25.0
2018,11,16,17,0,456.0,32.0,1.4,12.9,80.0,26.69,16.83
2018,11,16,17,15,282.5,21.0,1.4,12.9,45.5,17.64,0.0
2018,11,16,17,30,109.0,10.0,1.4,12.9,11.0,8.54,0.0
2018,11,16,17,45,54.5,5.0,1.45,11.8,5.5,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,6,45,5.5,2.5,1.1,7.35,2.5,0.0,0.0
2018,11,17,7,0,11.0,5.0,1.1,7.5,5.0,11.5,0.0
2018,11,17,7,15,105.5,20.0,1.4,8.25,30.0,123.68,0.0
2018,11,17,7,30,200.0,35.0,1.7,9.0,55.0,229.33,179.95
2018,11,17,7,45,280.5,48.0,1.95,9.7,93.5,302.68,252.39
2018,11,17,8,0,361.0,61.0,2.2,10.4,132.0,379.61,320.13
2018,11,17,8,15,393.0,75.0,2.15,11.0,172.0,422.66,356.51
2018,11,17,8,30,425.0,89.0,2.1,11.6,212.0,464.78,390.25
2018,11,17,8,45,496.0,95.0,2.1,12.25,262.5,525.5,437.87
2018,11,17,9,0,567.0,101.0,2.1,12.9,313.0,593.27,488.73
2018,11,17,9,15,492.0,130.5,2.15,13.75,330.0,557.37,456.57
2018,11,17,9,30,417.0,160.0,2.2,14.6,347.0,525.66,428.15
2018,11,17,9,45,445.0,169.5,2.3,15.5,384.5,548.79,443.92
2018,11,17,10,0,473.0,179.0,2.4,16.4,422.0,569.2,456.94
2018,11,17,10,15,606.0,152.5,2.6,17.2,484.0,633.25,504.81
2018,11,17,10,30,739.0,126.0,2.8,18.0,546.0,684.44,541.71
2018,11,17,10,45,827.5,104.0,3.0,18.75,593.0,698.47,550.34
2018,11,17,11,0,916.0,82.0,3.2,19.5,640.0,703.95,552.5
2018,11,17,11,15,920.0,82.5,3.3,19.85,656.0,676.68,529.68
2018,11,17,11,30,924.0,83.0,3.4,20.2,672.0,646.2,504.31
2018,11,17,11,45,924.5,84.0,3.5,20.55,680.0,611.13,475.0
2018,11,17,12,0,925.0,85.0,3.6,20.9,688.0,573.29,443.01
2018,11,17,12,15,924.0,84.5,3.6,21.05,687.0,530.78,406.87
2018,11,17,12,30,923.0,84.0,3.6,21.2,686.0,486.03,368.16
2018,11,17,12,45,919.5,83.5,3.65,21.4,677.0,438.26,326.22
2018,11,17,13,0,916.0,83.0,3.7,21.6,668.0,388.86,282.11
2018,11,17,13,15,909.0,82.5,3.7,21.65,650.5,337.02,235.66
2018,11,17,13,30,902.0,82.0,3.7,21.7,633.0,284.33,188.61
2018,11,17,13,45,739.0,111.5,3.7,21.75,551.0,219.64,140.07
2018,11,17,14,0,576.0,141.0,3.7,21.8,469.0,169.11,107.0
2018,11,17,14,15,338.5,164.0,3.6,21.7,354.0,130.05,89.78
2018,11,17,14,30,101.0,187.0,3.5,21.6,239.0,131.32,106.49
2018,11,17,14,45,159.0,178.0,3.45,21.5,253.0,126.64,102.82
2018,11,17,15,0,217.0,169.0,3.4,21.4,267.0,115.87,94.0
2018,11,17,15,15,307.0,132.0,3.15,21.15,256.0,94.74,76.3
2018,11,17,15,30,397.0,95.0,2.9,20.9,245.0,67.57,53.17
2018,11,17,15,45,412.5,80.5,2.65,20.6,218.0,58.69,45.65
2018,11,17,16,0,428.0,66.0,2.4,20.3,191.0,49.52,37.75
2018,11,17,16,15,478.0,60.0,2.15,19.65,175.5,46.58,35.2
2018,11,17,16,30,528.0,54.0,1.9,19.0,160.0,43.37,32.24
2018,11,17,16,45,427.5,45.0,1.65,18.35,115.0,36.65,25.99
2018,11,17,17,0,327.0,36.0,1.4,17.7,70.0,29.96,19.02
2018,11,17,17,15,191.0,22.5,1.4,17.7,39.5,18.95,0.0
2018,11,17,17,30,55.0,9.0,1.4,17.7,9.0,7.68,0.0
2018,11,17,17,45,27.5,4.5,1.45,17.0,4.5,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,11,18,6,45,19.5,3.0,5.1,8.6,3.0,0.0,0.0
2018,11,18,7,0,39.0,6.0,5.3,8.1,6.0,30.68,0.0
2018,11,18,7,15,110.5,14.5,5.3,7.95,23.0,114.87,0.0
2018,11,18,7,30,182.0,23.0,5.3,7.8,40.0,200.72,157.58
2018,11,18,7,45,275.5,32.0,5.35,7.65,76.0,279.92,237.87
2018,11,18,8,0,369.0,41.0,5.4,7.5,112.0,362.92,314.01
2018,11,18,8,15,185.0,46.0,5.35,7.7,81.5,221.13,191.71
2018,11,18,8,30,1.0,51.0,5.3,7.9,51.0,42.96,32.08
2018,11,18,8,45,0.5,56.0,5.3,8.15,56.0,46.74,35.38
2018,11,18,9,0,0.0,61.0,5.3,8.4,61.0,50.52,38.56
2018,11,18,9,15,0.0,70.5,5.3,8.75,70.5,58.46,45.3
2018,11,18,9,30,0.0,80.0,5.3,9.1,80.0,66.41,51.97
2018,11,18,9,45,0.0,89.5,5.3,9.4,89.5,74.69,58.89
2018,11,18,10,0,0.0,99.0,5.3,9.7,99.0,82.95,65.73
2018,11,18,10,15,0.0,92.5,5.3,10.0,92.5,77.05,60.47
2018,11,18,10,30,0.0,86.0,5.3,10.3,86.0,71.49,55.55
2018,11,18,10,45,0.0,79.5,5.25,10.55,79.5,66.07,50.8
2018,11,18,11,0,0.0,73.0,5.2,10.8,73.0,60.65,46.08
2018,11,18,11,15,0.5,87.0,5.2,11.05,87.5,72.69,56.17
2018,11,18,11,30,1.0,101.0,5.2,11.3,102.0,84.75,66.22
2018,11,18,11,45,2.0,96.5,5.2,11.5,98.0,81.48,63.38
2018,11,18,12,0,3.0,92.0,5.2,11.7,94.0,78.16,60.52
2018,11,18,12,15,1.5,90.5,5.15,11.75,91.5,76.06,58.71
2018,11,18,12,30,0.0,89.0,5.1,11.8,89.0,74.08,57.04
2018,11,18,12,45,10.5,137.5,5.05,11.9,144.0,117.81,93.5
2018,11,18,13,0,21.0,186.0,5.0,12.0,199.0,158.21,126.71
2018,11,18,13,15,16.0,175.5,4.9,11.9,185.5,147.39,117.81
2018,11,18,13,30,11.0,165.0,4.8,11.8,172.0,136.46,108.96
2018,11,18,13,45,13.0,158.5,4.7,11.75,166.5,130.45,103.98
2018,11,18,14,0,15.0,152.0,4.6,11.7,161.0,124.23,98.88
2018,11,18,14,15,16.5,159.0,4.55,11.6,168.0,127.42,101.91
2018,11,18,14,30,18.0,166.0,4.5,11.5,175.0,129.81,109.52
2018,11,18,14,45,21.0,156.5,4.4,11.45,166.5,122.59,103.45
2018,11,18,15,0,24.0,147.0,4.3,11.4,158.0,110.74,93.27
2018,11,18,15,15,18.5,130.0,4.25,11.25,138.0,102.62,86.37
2018,11,18,15,30,13.0,113.0,4.2,11.1,118.0,89.81,75.22
2018,11,18,15,45,6.5,92.0,4.1,10.95,94.5,74.02,61.25
2018,11,18,16,0,0.0,71.0,4.0,10.8,71.0,57.94,46.85
2018,11,18,16,15,0.0,60.0,3.8,10.6,60.0,49.09,38.81
2018,11,18,16,30,0.0,49.0,3.6,10.4,49.0,40.18,30.55
2018,11,18,16,45,0.0,36.0,3.45,10.15,36.0,29.72,20.76
2018,11,18,17,0,0.0,23.0,3.3,9.9,23.0,18.99,10.37
2018,11,18,17,15,6.0,13.5,3.3,9.9,13.5,11.39,0.0
2018,11,18,17,30,12.0,4.0,3.3,9.9,4.0,3.41,0.0
2018,11,18,17,45,6.0,2.0,3.35,9.5,2.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,3.45,6.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
