Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,6,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,3.05,5.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,19,6,45,0.0,0.5,3.1,5.2,0.5,0.0,0.0
2018,11,19,7,0,0.0,1.0,3.1,5.2,1.0,0.85,0.0
2018,11,19,7,15,53.0,12.0,3.25,5.45,17.0,59.08,0.0
2018,11,19,7,30,106.0,23.0,3.4,5.7,33.0,138.97,106.7
2018,11,19,7,45,90.0,43.5,3.55,5.95,55.5,139.16,115.76
2018,11,19,8,0,74.0,64.0,3.7,6.2,78.0,138.55,116.91
2018,11,19,8,15,57.5,72.0,3.75,6.5,85.0,130.62,110.44
2018,11,19,8,30,41.0,80.0,3.8,6.8,92.0,110.51,92.69
2018,11,19,8,45,20.5,66.5,3.85,7.15,72.5,76.67,62.46
2018,11,19,9,0,0.0,53.0,3.9,7.5,53.0,43.85,32.88
2018,11,19,9,15,0.0,62.5,3.9,7.8,62.5,51.78,39.68
2018,11,19,9,30,0.0,72.0,3.9,8.1,72.0,59.72,46.4
2018,11,19,9,45,2.5,102.5,3.85,8.4,104.0,88.42,71.02
2018,11,19,10,0,5.0,133.0,3.8,8.7,136.0,117.78,95.85
2018,11,19,10,15,3.0,133.5,3.8,8.95,135.5,115.89,93.83
2018,11,19,10,30,1.0,134.0,3.8,9.2,135.0,114.25,92.1
2018,11,19,10,45,3.5,148.5,3.75,9.45,151.0,128.31,103.77
2018,11,19,11,0,6.0,163.0,3.7,9.7,167.0,142.06,115.06
2018,11,19,11,15,15.0,199.0,3.65,9.95,208.5,178.38,145.13
2018,11,19,11,30,24.0,235.0,3.6,10.2,250.0,213.41,173.69
2018,11,19,11,45,17.0,216.0,3.55,10.45,226.5,190.82,154.61
2018,11,19,12,0,10.0,197.0,3.5,10.7,203.0,169.42,136.7
2018,11,19,12,15,18.0,217.0,3.5,10.9,228.5,188.36,152.13
2018,11,19,12,30,26.0,237.0,3.5,11.1,254.0,207.2,167.24
2018,11,19,12,45,15.5,213.0,3.5,11.3,223.0,180.12,144.9
2018,11,19,13,0,5.0,189.0,3.5,11.5,192.0,155.84,125.05
2018,11,19,13,15,6.0,189.0,3.45,11.6,192.5,154.86,124.26
2018,11,19,13,30,7.0,189.0,3.4,11.7,193.0,153.63,123.24
2018,11,19,13,45,9.0,186.5,3.3,11.85,191.5,150.44,120.56
2018,11,19,14,0,11.0,184.0,3.2,12.0,190.0,146.86,117.63
2018,11,19,14,15,8.0,161.5,3.15,12.05,166.0,128.54,102.82
2018,11,19,14,30,5.0,139.0,3.1,12.1,142.0,110.9,92.64
2018,11,19,14,45,2.5,100.5,3.05,12.1,102.0,82.37,67.77
2018,11,19,15,0,0.0,62.0,3.0,12.1,62.0,51.37,40.43
2018,11,19,15,15,0.0,70.0,2.9,12.05,70.0,58.04,46.53
2018,11,19,15,30,0.0,78.0,2.8,12.0,78.0,64.26,52.21
2018,11,19,15,45,1.0,69.5,2.75,11.95,70.0,57.38,46.14
2018,11,19,16,0,2.0,61.0,2.7,11.9,62.0,50.45,39.94
2018,11,19,16,15,1.0,49.0,2.45,11.5,49.5,40.55,31.0
2018,11,19,16,30,0.0,37.0,2.2,11.1,37.0,30.57,21.86
2018,11,19,16,45,0.0,27.5,1.95,10.7,27.5,22.69,14.5
2018,11,19,17,0,0.0,18.0,1.7,10.3,18.0,14.83,6.81
2018,11,19,17,15,4.0,10.5,1.7,10.3,10.5,8.87,0.0
2018,11,19,17,30,8.0,3.0,1.7,10.3,3.0,2.56,0.0
2018,11,19,17,45,4.0,1.5,1.7,9.7,1.5,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,11,20,6,45,18.5,2.5,2.8,4.1,2.0,0.0,0.0
2018,11,20,7,0,37.0,5.0,2.9,4.1,4.0,0.0,0.0
2018,11,20,7,15,171.0,15.5,3.05,4.65,28.5,128.29,0.0
2018,11,20,7,30,305.0,26.0,3.2,5.2,53.0,290.8,224.46
2018,11,20,7,45,457.5,36.0,3.35,5.75,106.5,415.51,350.42
2018,11,20,8,0,610.0,46.0,3.5,6.3,160.0,537.8,456.57
2018,11,20,8,15,671.5,50.5,3.55,7.1,210.0,597.18,506.61
2018,11,20,8,30,733.0,55.0,3.6,7.9,260.0,654.62,552.38
2018,11,20,8,45,772.5,59.0,3.7,8.75,309.0,692.43,580.56
2018,11,20,9,0,812.0,63.0,3.8,9.6,358.0,727.44,605.35
2018,11,20,9,15,839.5,65.5,3.95,10.2,403.5,748.11,619.06
2018,11,20,9,30,867.0,68.0,4.1,10.8,449.0,758.26,624.44
2018,11,20,9,45,887.0,70.0,4.25,11.4,489.5,765.66,628.04
2018,11,20,10,0,907.0,72.0,4.4,12.0,530.0,769.34,628.84
2018,11,20,10,15,920.0,73.5,4.35,12.4,563.0,763.41,621.79
2018,11,20,10,30,933.0,75.0,4.3,12.8,596.0,753.68,612.09
2018,11,20,10,45,942.0,76.0,4.25,13.15,621.5,736.78,597.07
2018,11,20,11,0,951.0,77.0,4.2,13.5,647.0,716.18,578.13
2018,11,20,11,15,956.0,78.0,4.1,13.8,664.5,689.37,554.29
2018,11,20,11,30,961.0,79.0,4.0,14.1,682.0,659.16,527.65
2018,11,20,11,45,963.5,79.5,3.95,14.4,691.0,623.76,496.8
2018,11,20,12,0,966.0,80.0,3.9,14.7,700.0,585.37,463.08
2018,11,20,12,15,966.5,79.5,3.9,14.9,700.5,542.26,425.29
2018,11,20,12,30,967.0,79.0,3.9,15.1,701.0,496.68,384.65
2018,11,20,12,45,964.5,79.0,3.85,15.25,693.0,448.07,340.68
2018,11,20,13,0,962.0,79.0,3.8,15.4,685.0,397.62,294.34
2018,11,20,13,15,957.0,78.0,3.75,15.5,668.0,344.0,244.99
2018,11,20,13,30,952.0,77.0,3.7,15.6,651.0,289.25,194.85
2018,11,20,13,45,941.5,76.0,3.65,15.7,625.0,232.62,145.12
2018,11,20,14,0,931.0,75.0,3.6,15.8,599.0,175.91,100.04
2018,11,20,14,15,891.5,79.5,3.55,15.75,558.5,121.24,67.73
2018,11,20,14,30,852.0,84.0,3.5,15.7,518.0,67.01,53.29
2018,11,20,14,45,832.0,81.5,3.45,15.65,479.5,65.68,52.3
2018,11,20,15,0,812.0,79.0,3.4,15.6,441.0,64.37,51.3
2018,11,20,15,15,777.0,77.0,3.25,15.3,395.5,63.29,50.55
2018,11,20,15,30,742.0,75.0,3.1,15.0,350.0,62.31,49.86
2018,11,20,15,45,639.5,74.5,2.9,14.75,289.0,56.82,45.12
2018,11,20,16,0,537.0,74.0,2.7,14.5,228.0,56.92,45.26
2018,11,20,16,15,507.0,63.0,2.4,13.55,186.5,49.38,38.6
2018,11,20,16,30,477.0,52.0,2.1,12.6,145.0,41.55,31.48
2018,11,20,16,45,337.0,41.5,1.75,11.65,97.5,33.37,23.82
2018,11,20,17,0,197.0,31.0,1.4,10.7,50.0,23.96,14.36
2018,11,20,17,15,139.0,20.0,1.4,10.7,29.5,15.6,0.0
2018,11,20,17,30,81.0,9.0,1.4,10.7,9.0,7.68,0.0
2018,11,20,17,45,40.5,4.5,1.45,9.6,4.5,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,21,6,45,28.0,3.5,1.75,2.8,3.0,0.0,0.0
2018,11,21,7,0,56.0,7.0,1.8,2.9,6.0,0.0,0.0
2018,11,21,7,15,211.5,18.5,2.05,3.55,34.0,157.54,0.0
2018,11,21,7,30,367.0,30.0,2.3,4.2,62.0,336.73,254.9
2018,11,21,7,45,465.0,38.0,2.55,4.85,106.0,422.17,354.79
2018,11,21,8,0,563.0,46.0,2.8,5.5,150.0,509.61,432.91
2018,11,21,8,15,618.5,52.5,2.65,6.2,197.5,564.34,479.03
2018,11,21,8,30,674.0,59.0,2.5,6.9,245.0,612.58,516.98
2018,11,21,8,45,706.0,65.0,2.35,7.6,291.0,646.76,541.64
2018,11,21,9,0,738.0,71.0,2.2,8.3,337.0,678.21,562.81
2018,11,21,9,15,607.5,98.5,2.2,9.05,335.5,611.81,508.67
2018,11,21,9,30,477.0,126.0,2.2,9.8,334.0,528.84,439.89
2018,11,21,9,45,364.0,159.5,2.2,10.55,326.5,472.55,391.29
2018,11,21,10,0,251.0,193.0,2.2,11.3,319.0,399.82,329.59
2018,11,21,10,15,133.5,179.0,2.05,11.55,246.5,276.46,227.55
2018,11,21,10,30,16.0,165.0,1.9,11.8,174.0,153.08,123.42
2018,11,21,10,45,8.5,145.0,1.8,12.0,150.0,128.67,102.98
2018,11,21,11,0,1.0,125.0,1.7,12.2,126.0,105.56,83.4
2018,11,21,11,15,14.0,144.5,1.65,12.35,153.5,130.23,104.0
2018,11,21,11,30,27.0,164.0,1.6,12.5,181.0,158.52,127.16
2018,11,21,11,45,28.0,187.0,1.55,12.6,205.0,176.68,141.59
2018,11,21,12,0,29.0,210.0,1.5,12.7,229.0,193.85,155.13
2018,11,21,12,15,20.5,192.5,1.5,12.8,206.0,169.39,135.01
2018,11,21,12,30,12.0,175.0,1.5,12.9,183.0,149.74,118.97
2018,11,21,12,45,6.5,149.5,1.55,13.0,154.0,125.89,99.48
2018,11,21,13,0,1.0,124.0,1.6,13.1,125.0,102.87,80.64
2018,11,21,13,15,0.5,101.0,1.55,13.15,101.5,84.0,65.07
2018,11,21,13,30,0.0,78.0,1.5,13.2,78.0,64.83,49.15
2018,11,21,13,45,3.5,91.0,1.45,13.25,93.0,76.31,58.71
2018,11,21,14,0,7.0,104.0,1.4,13.3,108.0,86.7,67.31
2018,11,21,14,15,3.5,81.5,1.4,13.25,83.5,67.94,51.9
2018,11,21,14,30,0.0,59.0,1.4,13.2,59.0,48.9,37.89
2018,11,21,14,45,1.5,68.0,1.4,13.1,68.5,56.41,44.68
2018,11,21,15,0,3.0,77.0,1.4,13.0,78.0,63.94,51.48
2018,11,21,15,15,17.5,80.0,1.35,12.8,86.5,64.79,52.4
2018,11,21,15,30,32.0,83.0,1.3,12.6,95.0,66.81,54.36
2018,11,21,15,45,16.5,63.0,1.3,12.45,69.0,51.72,40.99
2018,11,21,16,0,1.0,43.0,1.3,12.3,43.0,35.54,26.5
2018,11,21,16,15,0.5,34.5,1.2,11.95,34.5,28.48,20.11
2018,11,21,16,30,0.0,26.0,1.1,11.6,26.0,21.43,13.63
2018,11,21,16,45,0.0,18.5,1.0,11.3,18.5,15.23,7.85
2018,11,21,17,0,0.0,11.0,0.9,11.0,11.0,9.04,1.87
2018,11,21,17,15,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2018,11,21,17,30,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2018,11,21,17,45,0.0,0.5,0.95,10.6,0.5,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,22,6,45,8.0,1.5,0.8,7.35,1.5,0.0,0.0
2018,11,22,7,0,16.0,3.0,0.8,7.3,3.0,0.0,0.0
2018,11,22,7,15,8.0,8.5,0.95,7.85,8.5,12.6,0.0
2018,11,22,7,30,0.0,14.0,1.1,8.4,14.0,11.52,2.94
2018,11,22,7,45,0.0,25.0,1.25,8.9,25.0,20.62,11.86
2018,11,22,8,0,0.0,36.0,1.4,9.4,36.0,29.75,20.08
2018,11,22,8,15,0.0,51.5,1.4,9.95,51.5,43.12,31.87
2018,11,22,8,30,0.0,67.0,1.4,10.5,67.0,57.55,44.4
2018,11,22,8,45,3.0,94.5,1.45,11.1,95.5,86.93,69.64
2018,11,22,9,0,6.0,122.0,1.5,11.7,124.0,116.03,94.14
2018,11,22,9,15,24.0,147.0,1.5,12.3,157.0,153.31,125.51
2018,11,22,9,30,42.0,172.0,1.5,12.9,190.0,203.52,166.76
2018,11,22,9,45,48.5,186.0,1.5,13.55,208.5,218.79,178.32
2018,11,22,10,0,55.0,200.0,1.5,14.2,227.0,233.66,189.49
2018,11,22,10,15,41.0,199.5,1.55,14.55,220.5,217.79,175.59
2018,11,22,10,30,27.0,199.0,1.6,14.9,214.0,203.07,162.82
2018,11,22,10,45,35.0,214.0,1.6,15.25,234.5,219.58,175.72
2018,11,22,11,0,43.0,229.0,1.6,15.6,255.0,235.12,187.59
2018,11,22,11,15,63.0,249.5,1.55,15.85,288.5,262.22,208.67
2018,11,22,11,30,83.0,270.0,1.5,16.1,322.0,287.01,227.5
2018,11,22,11,45,75.5,276.0,1.45,16.35,323.5,281.11,221.9
2018,11,22,12,0,68.0,282.0,1.4,16.6,325.0,275.34,216.63
2018,11,22,12,15,87.0,285.0,1.35,16.75,340.5,279.84,219.52
2018,11,22,12,30,106.0,288.0,1.3,16.9,356.0,282.29,220.51
2018,11,22,12,45,144.5,291.0,1.25,17.1,382.0,291.04,225.76
2018,11,22,13,0,183.0,294.0,1.2,17.3,408.0,292.86,225.01
2018,11,22,13,15,192.0,285.0,1.25,17.35,402.0,273.43,208.46
2018,11,22,13,30,201.0,276.0,1.3,17.4,396.0,252.98,191.1
2018,11,22,13,45,212.5,263.0,1.3,17.45,385.5,229.41,171.39
2018,11,22,14,0,224.0,250.0,1.3,17.5,375.0,204.65,151.75
2018,11,22,14,15,202.5,237.5,1.3,17.5,345.5,176.74,133.19
2018,11,22,14,30,181.0,225.0,1.3,17.5,316.0,153.06,126.23
2018,11,22,14,45,156.5,208.5,1.3,17.45,283.0,143.22,118.29
2018,11,22,15,0,132.0,192.0,1.3,17.4,250.0,133.11,110.02
2018,11,22,15,15,90.5,168.0,1.25,17.2,206.0,122.47,101.28
2018,11,22,15,30,49.0,144.0,1.2,17.0,162.0,106.5,87.82
2018,11,22,15,45,27.0,121.5,1.2,16.8,131.0,91.23,74.8
2018,11,22,16,0,5.0,99.0,1.2,16.6,100.0,77.48,62.88
2018,11,22,16,15,31.5,80.0,1.1,15.95,86.0,62.16,49.45
2018,11,22,16,30,58.0,61.0,1.0,15.3,72.0,47.37,36.22
2018,11,22,16,45,29.0,42.5,0.9,14.65,48.0,34.28,24.27
2018,11,22,17,0,0.0,24.0,0.8,14.0,24.0,19.83,10.59
2018,11,22,17,15,0.0,13.0,0.8,14.0,13.0,10.72,0.0
2018,11,22,17,30,0.0,2.0,0.8,14.0,2.0,1.71,0.0
2018,11,22,17,45,0.0,1.0,0.9,13.1,1.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,23,7,15,0.0,5.0,1.6,10.5,5.0,4.27,0.0
2018,11,23,7,30,0.0,10.0,1.9,11.0,10.0,8.22,0.24
2018,11,23,7,45,0.0,17.5,2.2,11.5,17.5,14.4,6.43
2018,11,23,8,0,0.0,25.0,2.5,12.0,25.0,20.6,11.99
2018,11,23,8,15,0.0,36.0,2.65,12.6,36.0,29.72,19.97
2018,11,23,8,30,0.0,47.0,2.8,13.2,47.0,38.86,27.88
2018,11,23,8,45,0.0,53.5,3.0,13.75,53.5,44.27,32.47
2018,11,23,9,0,0.0,60.0,3.2,14.3,60.0,49.69,36.98
2018,11,23,9,15,15.5,98.0,3.35,15.1,104.5,96.01,76.48
2018,11,23,9,30,31.0,136.0,3.5,15.9,149.0,154.07,124.82
2018,11,23,9,45,47.5,169.5,3.7,16.75,192.0,199.62,161.78
2018,11,23,10,0,64.0,203.0,3.9,17.6,235.0,243.75,196.81
2018,11,23,10,15,84.0,221.0,4.0,18.25,265.5,271.81,218.64
2018,11,23,10,30,104.0,239.0,4.1,18.9,296.0,298.37,238.94
2018,11,23,10,45,111.0,252.0,4.2,19.6,315.5,309.26,246.32
2018,11,23,11,0,118.0,265.0,4.3,20.3,335.0,329.75,261.11
2018,11,23,11,15,395.5,210.5,4.35,20.75,453.5,462.63,366.43
2018,11,23,11,30,673.0,156.0,4.4,21.2,572.0,562.27,441.51
2018,11,23,11,45,584.0,192.5,4.4,21.7,557.0,511.14,398.61
2018,11,23,12,0,495.0,229.0,4.4,22.2,542.0,467.76,362.38
2018,11,23,12,15,696.5,161.0,4.35,22.4,602.5,481.96,369.98
2018,11,23,12,30,898.0,93.0,4.3,22.6,663.0,475.78,359.39
2018,11,23,12,45,898.5,92.0,4.2,22.85,656.5,430.64,319.06
2018,11,23,13,0,899.0,91.0,4.1,23.1,650.0,383.55,276.6
2018,11,23,13,15,672.5,158.0,4.0,23.2,570.0,316.71,225.19
2018,11,23,13,30,446.0,225.0,3.9,23.3,490.0,270.29,192.92
2018,11,23,13,45,517.0,195.0,3.8,23.35,491.0,231.2,157.54
2018,11,23,14,0,588.0,165.0,3.7,23.4,492.0,184.9,118.67
2018,11,23,14,15,753.5,115.0,3.55,23.3,510.0,122.96,71.69
2018,11,23,14,30,919.0,65.0,3.4,23.2,528.0,62.78,48.09
2018,11,23,14,45,905.5,63.0,3.2,23.1,490.5,60.99,46.74
2018,11,23,15,0,892.0,61.0,3.0,23.0,453.0,59.12,45.29
2018,11,23,15,15,854.0,61.0,2.65,22.45,406.0,58.3,44.81
2018,11,23,15,30,816.0,61.0,2.3,21.9,359.0,52.11,39.67
2018,11,23,15,45,690.5,65.5,1.95,21.4,294.5,55.21,42.51
2018,11,23,16,0,565.0,70.0,1.6,20.9,230.0,54.14,41.66
2018,11,23,16,15,435.5,65.0,1.55,19.8,174.5,50.68,38.71
2018,11,23,16,30,306.0,60.0,1.5,18.7,119.0,45.24,33.84
2018,11,23,16,45,247.5,46.0,1.45,17.6,84.5,35.1,24.62
2018,11,23,17,0,189.0,32.0,1.4,16.5,50.0,24.71,14.28
2018,11,23,17,15,102.5,18.0,1.4,16.5,27.0,14.01,0.0
2018,11,23,17,30,16.0,4.0,1.4,16.5,4.0,3.41,0.0
2018,11,23,17,45,8.0,2.0,1.45,15.65,2.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,0.5,1.2,9.05,0.5,0.0,0.0
2018,11,24,7,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,24,7,15,69.0,14.5,1.15,10.0,19.5,58.08,0.0
2018,11,24,7,30,130.0,28.0,1.1,10.8,38.0,163.98,109.03
2018,11,24,7,45,204.5,43.5,1.0,11.55,73.0,239.39,194.38
2018,11,24,8,0,279.0,59.0,0.9,12.3,108.0,312.3,258.18
2018,11,24,8,15,313.0,74.5,1.05,13.0,145.0,356.74,296.2
2018,11,24,8,30,347.0,90.0,1.2,13.7,182.0,400.61,332.11
2018,11,24,8,45,246.5,115.5,1.35,14.35,187.0,337.59,279.72
2018,11,24,9,0,146.0,141.0,1.5,15.0,192.0,272.95,225.05
2018,11,24,9,15,202.5,157.5,1.5,15.5,238.0,329.61,271.02
2018,11,24,9,30,259.0,174.0,1.5,16.0,284.0,400.21,325.71
2018,11,24,9,45,353.0,174.0,1.5,16.45,339.0,462.28,373.37
2018,11,24,10,0,447.0,174.0,1.5,16.9,394.0,537.41,429.03
2018,11,24,10,15,509.0,170.0,1.7,17.5,435.5,565.66,449.06
2018,11,24,10,30,571.0,166.0,1.9,18.1,477.0,589.92,466.07
2018,11,24,10,45,576.5,173.0,2.15,18.7,499.5,582.44,458.78
2018,11,24,11,0,582.0,180.0,2.4,19.3,522.0,572.32,449.52
2018,11,24,11,15,542.5,198.0,2.6,19.8,524.0,541.91,424.45
2018,11,24,11,30,503.0,216.0,2.8,20.3,526.0,511.07,399.02
2018,11,24,11,45,394.0,238.5,3.0,20.8,483.5,438.18,341.59
2018,11,24,12,0,285.0,261.0,3.2,21.3,441.0,380.29,295.47
2018,11,24,12,15,282.5,266.0,3.35,21.6,444.5,364.93,282.22
2018,11,24,12,30,280.0,271.0,3.5,21.9,448.0,348.74,268.01
2018,11,24,12,45,158.0,250.0,3.6,22.15,349.5,264.94,203.27
2018,11,24,13,0,36.0,229.0,3.7,22.4,251.0,195.85,150.85
2018,11,24,13,15,26.0,217.0,3.65,22.35,232.5,179.35,138.1
2018,11,24,13,30,16.0,205.0,3.6,22.3,214.0,167.41,129.02
2018,11,24,13,45,62.5,220.0,3.55,22.25,254.5,178.71,136.12
2018,11,24,14,0,109.0,235.0,3.5,22.2,295.0,181.43,136.57
2018,11,24,14,15,201.0,222.0,3.35,21.95,325.5,167.67,124.55
2018,11,24,14,30,293.0,209.0,3.2,21.7,356.0,139.45,113.32
2018,11,24,14,45,385.5,173.0,3.05,21.5,351.0,114.94,93.0
2018,11,24,15,0,478.0,137.0,2.9,21.3,346.0,94.48,75.9
2018,11,24,15,15,613.5,102.0,2.65,20.55,343.0,74.47,59.12
2018,11,24,15,30,749.0,67.0,2.4,19.8,340.0,56.15,43.54
2018,11,24,15,45,650.0,69.0,2.1,19.1,283.0,52.95,40.95
2018,11,24,16,0,551.0,71.0,1.8,18.4,226.0,54.86,42.74
2018,11,24,16,15,473.0,63.0,1.8,17.85,178.0,49.34,37.85
2018,11,24,16,30,395.0,55.0,1.8,17.3,130.0,43.8,32.77
2018,11,24,16,45,392.5,42.5,1.8,16.75,98.5,34.63,24.28
2018,11,24,17,0,390.0,30.0,1.8,16.2,67.0,25.0,14.45
2018,11,24,17,15,226.5,18.5,1.8,16.2,37.0,15.52,0.0
2018,11,24,17,30,63.0,7.0,1.8,16.2,7.0,5.97,0.0
2018,11,24,17,45,31.5,3.5,1.85,15.7,3.5,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,25,6,45,4.0,0.5,3.4,13.9,0.5,0.0,0.0
2018,11,25,7,0,8.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,11,25,7,15,13.5,12.0,3.6,14.1,12.5,19.15,0.0
2018,11,25,7,30,19.0,23.0,3.7,14.3,24.0,38.41,19.85
2018,11,25,7,45,39.0,39.5,3.8,14.5,45.0,84.62,64.95
2018,11,25,8,0,59.0,56.0,3.9,14.7,66.0,116.97,94.31
2018,11,25,8,15,158.0,71.5,3.9,14.95,110.5,220.4,184.17
2018,11,25,8,30,257.0,87.0,3.9,15.2,155.0,311.19,261.77
2018,11,25,8,45,242.0,104.5,3.9,15.45,178.0,319.04,267.41
2018,11,25,9,0,227.0,122.0,3.9,15.7,201.0,325.16,271.29
2018,11,25,9,15,400.0,119.5,4.3,15.95,280.5,465.48,386.96
2018,11,25,9,30,573.0,117.0,4.7,16.2,360.0,594.29,489.71
2018,11,25,9,45,501.5,145.0,5.05,16.4,371.5,556.13,457.08
2018,11,25,10,0,430.0,173.0,5.4,16.6,383.0,523.04,428.69
2018,11,25,10,15,372.0,201.5,5.5,16.7,391.5,484.89,396.32
2018,11,25,10,30,314.0,230.0,5.6,16.8,400.0,461.37,375.27
2018,11,25,10,45,368.5,224.0,5.7,16.95,432.5,478.88,388.77
2018,11,25,11,0,423.0,218.0,5.8,17.1,465.0,504.44,407.9
2018,11,25,11,15,270.0,247.5,5.9,17.15,407.0,408.13,328.91
2018,11,25,11,30,117.0,277.0,6.0,17.2,349.0,321.62,257.6
2018,11,25,11,45,98.0,274.0,6.05,17.25,335.0,291.77,233.16
2018,11,25,12,0,79.0,271.0,6.1,17.3,321.0,271.6,216.41
2018,11,25,12,15,123.0,280.0,6.15,17.25,357.5,296.72,235.99
2018,11,25,12,30,167.0,289.0,6.2,17.2,394.0,311.6,246.71
2018,11,25,12,45,167.0,288.5,6.2,17.1,392.5,297.49,234.4
2018,11,25,13,0,167.0,288.0,6.2,17.0,391.0,282.86,221.63
2018,11,25,13,15,198.0,275.5,6.2,16.8,394.5,268.23,207.97
2018,11,25,13,30,229.0,263.0,6.2,16.6,398.0,250.52,191.46
2018,11,25,13,45,177.0,249.0,6.15,16.4,351.0,213.98,163.37
2018,11,25,14,0,125.0,235.0,6.1,16.2,304.0,183.31,141.12
2018,11,25,14,15,68.0,198.0,6.0,15.9,235.0,150.45,117.88
2018,11,25,14,30,11.0,161.0,5.9,15.6,166.0,125.92,104.68
2018,11,25,14,45,21.5,164.5,5.8,15.3,174.0,127.49,106.41
2018,11,25,15,0,32.0,168.0,5.7,15.0,182.0,123.06,102.93
2018,11,25,15,15,33.0,154.5,5.6,14.7,167.5,113.83,95.2
2018,11,25,15,30,34.0,141.0,5.5,14.4,153.0,104.38,87.19
2018,11,25,15,45,18.0,114.5,5.35,14.05,121.0,89.28,74.07
2018,11,25,16,0,2.0,88.0,5.2,13.7,89.0,69.85,56.9
2018,11,25,16,15,1.0,69.0,5.15,13.4,69.5,55.39,43.92
2018,11,25,16,30,0.0,50.0,5.1,13.1,50.0,40.73,30.59
2018,11,25,16,45,6.5,37.5,5.05,12.8,38.0,30.7,21.23
2018,11,25,17,0,13.0,25.0,5.0,12.5,26.0,20.63,11.07
2018,11,25,17,15,6.5,13.5,5.0,12.5,14.0,11.29,0.0
2018,11,25,17,30,0.0,2.0,5.0,12.5,2.0,1.71,0.0
2018,11,25,17,45,0.0,1.0,5.05,12.0,1.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,3.7,5.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,3.65,5.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,3.55,5.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,3.45,4.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,3.25,4.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,3.05,3.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.95,3.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.0,3.05,3.5,1.5,0.0,0.0
2018,11,26,7,0,33.0,4.0,3.1,3.5,3.0,0.0,0.0
2018,11,26,7,15,81.0,14.5,3.25,3.75,18.5,65.64,0.0
2018,11,26,7,30,129.0,25.0,3.4,4.0,34.0,154.85,95.3
2018,11,26,7,45,231.0,39.5,3.5,4.3,72.0,251.22,210.45
2018,11,26,8,0,333.0,54.0,3.6,4.6,110.0,342.93,295.13
2018,11,26,8,15,359.0,67.0,3.9,5.05,145.0,378.98,328.8
2018,11,26,8,30,385.0,80.0,4.2,5.5,180.0,414.4,360.33
2018,11,26,8,45,441.5,84.0,4.45,5.95,220.0,459.83,399.46
2018,11,26,9,0,498.0,88.0,4.7,6.4,260.0,513.22,443.68
2018,11,26,9,15,632.5,85.0,4.7,6.95,332.0,607.78,520.05
2018,11,26,9,30,767.0,82.0,4.7,7.5,404.0,695.06,587.39
2018,11,26,9,45,853.0,70.0,4.7,8.0,459.0,735.68,616.47
2018,11,26,10,0,939.0,58.0,4.7,8.5,514.0,764.73,636.32
2018,11,26,10,15,954.0,59.0,4.65,9.0,548.5,759.92,629.67
2018,11,26,10,30,969.0,60.0,4.6,9.5,583.0,751.19,620.35
2018,11,26,10,45,980.0,61.0,4.55,9.95,610.5,735.72,606.0
2018,11,26,11,0,991.0,62.0,4.5,10.4,638.0,716.35,587.34
2018,11,26,11,15,997.5,62.5,4.45,10.8,656.5,689.75,563.03
2018,11,26,11,30,1004.0,63.0,4.4,11.2,675.0,659.57,535.66
2018,11,26,11,45,1009.0,63.0,4.35,11.6,686.0,624.55,504.13
2018,11,26,12,0,1014.0,63.0,4.3,12.0,697.0,586.25,469.48
2018,11,26,12,15,1016.5,63.5,4.25,12.3,699.5,544.11,431.24
2018,11,26,12,30,1019.0,64.0,4.2,12.6,702.0,499.13,389.91
2018,11,26,12,45,1017.0,63.5,4.15,12.85,694.0,448.89,343.6
2018,11,26,13,0,1015.0,63.0,4.1,13.1,686.0,396.65,294.82
2018,11,26,13,15,1010.5,62.5,4.05,13.25,670.0,341.92,243.63
2018,11,26,13,30,1006.0,62.0,4.0,13.4,654.0,285.88,191.62
2018,11,26,13,45,998.0,61.0,3.9,13.55,629.0,227.76,139.98
2018,11,26,14,0,990.0,60.0,3.8,13.7,604.0,169.21,93.18
2018,11,26,14,15,974.5,60.0,3.75,13.65,570.5,110.7,57.78
2018,11,26,14,30,959.0,60.0,3.7,13.6,537.0,59.83,47.47
2018,11,26,14,45,939.0,59.5,3.6,13.6,497.5,58.93,46.82
2018,11,26,15,0,919.0,59.0,3.5,13.6,458.0,57.99,46.1
2018,11,26,15,15,895.5,56.5,3.3,13.3,413.5,55.5,44.06
2018,11,26,15,30,872.0,54.0,3.1,13.0,369.0,52.92,41.91
2018,11,26,15,45,836.5,51.5,2.9,12.7,320.5,50.12,39.51
2018,11,26,16,0,801.0,49.0,2.7,12.4,272.0,43.34,33.47
2018,11,26,16,15,745.0,44.5,2.35,11.35,221.0,39.59,30.13
2018,11,26,16,30,689.0,40.0,2.0,10.3,170.0,35.88,26.64
2018,11,26,16,45,590.5,34.0,1.65,9.25,122.0,30.69,21.59
2018,11,26,17,0,492.0,28.0,1.3,8.2,74.0,25.66,15.44
2018,11,26,17,15,291.0,18.0,1.3,8.2,41.0,15.18,0.0
2018,11,26,17,30,90.0,8.0,1.3,8.2,8.0,6.83,0.0
2018,11,26,17,45,45.0,4.0,1.35,7.2,4.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.55,4.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.55,3.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,27,6,45,16.5,1.5,0.65,3.35,1.0,0.0,0.0
2018,11,27,7,0,33.0,3.0,0.7,3.2,2.0,0.0,0.0
2018,11,27,7,15,75.5,14.5,0.85,3.75,18.0,61.84,0.0
2018,11,27,7,30,118.0,26.0,1.0,4.3,34.0,148.12,83.68
2018,11,27,7,45,180.0,42.0,1.15,4.85,66.0,219.79,181.17
2018,11,27,8,0,242.0,58.0,1.3,5.4,98.0,283.14,240.19
2018,11,27,8,15,393.0,64.0,1.5,6.05,154.0,398.96,340.78
2018,11,27,8,30,544.0,70.0,1.7,6.7,210.0,525.2,445.1
2018,11,27,8,45,528.5,84.0,1.9,7.3,241.5,531.17,449.13
2018,11,27,9,0,513.0,98.0,2.1,7.9,273.0,534.33,450.64
2018,11,27,9,15,491.0,116.5,2.3,8.8,302.0,528.96,444.22
2018,11,27,9,30,469.0,135.0,2.5,9.7,331.0,527.38,440.36
2018,11,27,9,45,456.5,153.5,2.7,10.6,358.5,530.29,439.97
2018,11,27,10,0,444.0,172.0,2.9,11.5,386.0,530.7,437.48
2018,11,27,10,15,472.0,177.5,3.0,12.05,418.5,544.4,446.44
2018,11,27,10,30,500.0,183.0,3.1,12.6,451.0,555.14,452.82
2018,11,27,10,45,532.0,181.5,3.2,13.15,478.5,558.39,453.45
2018,11,27,11,0,564.0,180.0,3.3,13.7,506.0,558.23,451.29
2018,11,27,11,15,576.0,182.0,3.35,14.05,523.5,545.41,439.18
2018,11,27,11,30,588.0,184.0,3.4,14.4,541.0,529.85,424.8
2018,11,27,11,45,579.0,190.0,3.45,14.8,546.0,503.58,401.73
2018,11,27,12,0,570.0,196.0,3.5,15.2,551.0,475.92,377.38
2018,11,27,12,15,570.0,196.5,3.55,15.45,552.0,446.65,351.66
2018,11,27,12,30,570.0,197.0,3.6,15.7,553.0,415.87,324.27
2018,11,27,12,45,585.5,189.5,3.6,15.9,551.5,383.21,294.7
2018,11,27,13,0,601.0,182.0,3.6,16.1,550.0,350.61,264.45
2018,11,27,13,15,570.5,187.0,3.6,16.2,529.0,307.14,226.59
2018,11,27,13,30,540.0,192.0,3.6,16.3,508.0,267.95,192.7
2018,11,27,13,45,579.5,170.5,3.6,16.35,498.0,224.76,154.01
2018,11,27,14,0,619.0,149.0,3.6,16.4,488.0,178.04,115.21
2018,11,27,14,15,611.0,141.5,3.55,16.3,460.5,132.38,86.1
2018,11,27,14,30,603.0,134.0,3.5,16.2,433.0,92.39,75.31
2018,11,27,14,45,598.5,124.5,3.45,16.15,402.5,87.4,71.2
2018,11,27,15,0,594.0,115.0,3.4,16.1,372.0,82.3,66.93
2018,11,27,15,15,515.5,115.5,3.0,15.6,322.5,82.05,67.01
2018,11,27,15,30,437.0,116.0,2.6,15.1,273.0,82.47,67.64
2018,11,27,15,45,367.5,107.5,2.25,14.65,227.5,77.03,63.03
2018,11,27,16,0,298.0,99.0,1.9,14.2,182.0,73.51,60.0
2018,11,27,16,15,220.0,84.0,1.85,13.3,139.0,62.72,50.45
2018,11,27,16,30,142.0,69.0,1.8,12.4,96.0,51.79,40.5
2018,11,27,16,45,105.5,51.5,1.7,11.45,68.0,39.18,28.8
2018,11,27,17,0,69.0,34.0,1.6,10.5,40.0,26.68,16.01
2018,11,27,17,15,45.0,19.0,1.6,10.5,22.0,14.89,0.0
2018,11,27,17,30,21.0,4.0,1.6,10.5,4.0,3.41,0.0
2018,11,27,17,45,10.5,2.0,1.75,9.85,2.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,11,28,6,45,10.5,1.5,2.05,6.75,1.0,0.0,0.0
2018,11,28,7,0,21.0,3.0,2.0,6.8,2.0,0.0,0.0
2018,11,28,7,15,89.0,14.0,2.25,7.3,19.0,70.05,0.0
2018,11,28,7,30,157.0,25.0,2.5,7.8,36.0,171.38,87.17
2018,11,28,7,45,222.0,39.5,2.75,8.3,68.5,244.96,200.27
2018,11,28,8,0,287.0,54.0,3.0,8.8,101.0,309.11,260.93
2018,11,28,8,15,311.0,70.0,3.0,9.35,136.0,346.95,295.16
2018,11,28,8,30,335.0,86.0,3.0,9.9,171.0,383.89,326.76
2018,11,28,8,45,354.0,102.0,3.0,10.45,207.5,415.77,352.61
2018,11,28,9,0,373.0,118.0,3.0,11.0,244.0,445.94,375.98
2018,11,28,9,15,339.5,139.5,3.2,11.8,266.0,424.92,356.78
2018,11,28,9,30,306.0,161.0,3.4,12.6,288.0,418.61,349.14
2018,11,28,9,45,354.0,170.0,3.55,13.45,330.0,456.39,378.14
2018,11,28,10,0,402.0,179.0,3.7,14.3,372.0,506.7,415.8
2018,11,28,10,15,420.0,188.5,4.1,14.95,402.0,517.86,422.78
2018,11,28,10,30,438.0,198.0,4.5,15.6,432.0,526.39,428.07
2018,11,28,10,45,431.5,210.5,4.9,16.3,450.0,518.54,420.04
2018,11,28,11,0,425.0,223.0,5.3,17.0,468.0,508.79,410.48
2018,11,28,11,15,382.0,238.5,5.4,17.25,463.5,468.0,376.53
2018,11,28,11,30,339.0,254.0,5.5,17.5,459.0,438.8,351.59
2018,11,28,11,45,527.5,201.5,5.6,17.8,526.0,485.1,387.19
2018,11,28,12,0,716.0,149.0,5.7,18.1,593.0,512.86,406.13
2018,11,28,12,15,585.0,191.5,5.7,18.2,554.5,449.12,353.11
2018,11,28,12,30,454.0,234.0,5.7,18.3,516.0,396.1,309.3
2018,11,28,12,45,447.5,233.5,5.75,18.45,509.0,365.15,282.08
2018,11,28,13,0,441.0,233.0,5.8,18.6,502.0,333.84,254.26
2018,11,28,13,15,573.0,187.0,5.75,18.65,527.5,307.74,226.34
2018,11,28,13,30,705.0,141.0,5.7,18.7,553.0,269.31,186.84
2018,11,28,13,45,600.0,163.0,5.65,18.75,504.0,224.51,152.18
2018,11,28,14,0,495.0,185.0,5.6,18.8,455.0,186.79,126.84
2018,11,28,14,15,523.0,166.0,5.45,18.7,437.0,142.47,96.36
2018,11,28,14,30,551.0,147.0,5.3,18.6,419.0,99.85,81.09
2018,11,28,14,45,644.5,117.5,5.1,18.5,413.0,83.05,66.81
2018,11,28,15,0,738.0,88.0,4.9,18.4,407.0,64.73,51.08
2018,11,28,15,15,709.0,83.0,4.7,18.2,364.5,61.89,48.77
2018,11,28,15,30,680.0,78.0,4.5,18.0,322.0,59.02,46.4
2018,11,28,15,45,626.5,74.0,4.25,17.75,275.0,56.66,44.44
2018,11,28,16,0,573.0,70.0,4.0,17.5,228.0,54.4,42.48
2018,11,28,16,15,418.0,66.5,3.7,17.0,170.0,52.02,40.31
2018,11,28,16,30,263.0,63.0,3.4,16.5,112.0,47.25,35.84
2018,11,28,16,45,150.0,46.5,3.15,16.0,72.5,35.9,25.38
2018,11,28,17,0,37.0,30.0,2.9,15.5,33.0,23.86,13.3
2018,11,28,17,15,37.5,18.0,2.9,15.5,19.5,15.36,0.0
2018,11,28,17,30,38.0,6.0,2.9,15.5,6.0,5.12,0.0
2018,11,28,17,45,19.0,3.0,2.7,14.95,3.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,7,15,27.5,8.0,2.55,12.5,10.0,24.72,0.0
2018,11,29,7,30,55.0,16.0,2.8,13.0,20.0,68.64,26.44
2018,11,29,7,45,204.5,32.0,3.05,13.55,62.5,219.13,175.41
2018,11,29,8,0,354.0,48.0,3.3,14.1,105.0,351.1,290.86
2018,11,29,8,15,273.0,60.0,3.35,14.7,112.5,304.48,254.51
