Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,30,192.0,72.0,3.4,15.3,120.0,240.66,201.7
2018,11,29,8,45,102.0,94.5,3.5,15.85,120.5,185.15,153.45
2018,11,29,9,0,12.0,117.0,3.6,16.4,121.0,116.7,93.34
2018,11,29,9,15,76.5,138.0,3.9,17.1,169.0,196.16,160.82
2018,11,29,9,30,141.0,159.0,4.2,17.8,217.0,277.8,227.98
2018,11,29,9,45,186.0,173.5,4.55,18.55,257.5,321.3,262.66
2018,11,29,10,0,231.0,188.0,4.9,19.3,298.0,377.2,306.42
2018,11,29,10,15,276.0,194.5,5.1,19.75,334.5,407.15,329.42
2018,11,29,10,30,321.0,201.0,5.3,20.2,371.0,434.54,350.08
2018,11,29,10,45,436.0,188.0,5.5,20.7,431.0,499.12,400.1
2018,11,29,11,0,551.0,175.0,5.7,21.2,491.0,543.65,433.54
2018,11,29,11,15,681.5,144.0,5.7,21.5,546.5,578.68,459.04
2018,11,29,11,30,812.0,113.0,5.7,21.8,602.0,596.95,470.82
2018,11,29,11,45,690.0,155.5,5.75,22.15,575.5,537.05,421.01
2018,11,29,12,0,568.0,198.0,5.8,22.5,549.0,475.87,370.81
2018,11,29,12,15,526.0,212.0,5.75,22.65,537.5,438.42,339.19
2018,11,29,12,30,484.0,226.0,5.7,22.8,526.0,402.31,308.55
2018,11,29,12,45,601.5,184.5,5.65,23.0,553.0,387.73,292.26
2018,11,29,13,0,719.0,143.0,5.6,23.2,580.0,358.13,262.34
2018,11,29,13,15,789.0,118.0,5.5,23.3,586.5,320.47,225.63
2018,11,29,13,30,859.0,93.0,5.4,23.4,593.0,271.49,179.37
2018,11,29,13,45,837.5,94.5,5.35,23.45,566.5,219.47,135.4
2018,11,29,14,0,816.0,96.0,5.3,23.5,540.0,168.65,96.71
2018,11,29,14,15,826.0,88.0,5.15,23.45,516.0,114.27,62.87
2018,11,29,14,30,836.0,80.0,5.0,23.4,492.0,64.32,49.43
2018,11,29,14,45,820.0,77.0,4.9,23.35,456.0,62.58,48.1
2018,11,29,15,0,804.0,74.0,4.8,23.3,420.0,60.83,46.73
2018,11,29,15,15,755.0,74.0,4.55,23.05,373.0,61.04,47.08
2018,11,29,15,30,706.0,74.0,4.3,22.8,326.0,56.38,43.21
2018,11,29,15,45,689.5,67.0,4.05,22.55,285.5,51.96,39.49
2018,11,29,16,0,673.0,60.0,3.8,22.3,245.0,47.38,35.55
2018,11,29,16,15,612.5,53.5,3.55,21.65,197.5,42.73,31.49
2018,11,29,16,30,552.0,47.0,3.3,21.0,150.0,38.06,27.25
2018,11,29,16,45,450.5,39.0,3.0,20.4,106.5,31.95,21.52
2018,11,29,17,0,349.0,31.0,2.7,19.8,63.0,25.9,14.53
2018,11,29,17,15,199.5,18.5,2.7,19.8,34.5,15.79,0.0
2018,11,29,17,30,50.0,6.0,2.7,19.8,6.0,5.12,0.0
2018,11,29,17,45,25.0,3.0,2.85,19.15,3.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,11,30,7,15,0.0,4.0,2.75,17.05,4.0,3.41,0.0
2018,11,30,7,30,0.0,8.0,3.0,17.4,8.0,6.57,0.0
2018,11,30,7,45,0.0,16.5,3.2,17.8,16.5,13.58,5.21
2018,11,30,8,0,0.0,25.0,3.4,18.2,25.0,20.61,11.46
2018,11,30,8,15,0.0,35.5,3.5,18.65,35.5,29.32,18.97
2018,11,30,8,30,0.0,46.0,3.6,19.1,46.0,38.04,26.42
2018,11,30,8,45,0.0,57.0,3.7,19.55,57.0,47.2,34.11
2018,11,30,9,0,0.0,68.0,3.8,20.0,68.0,56.59,41.88
2018,11,30,9,15,0.0,70.5,4.0,20.45,70.5,58.46,43.29
2018,11,30,9,30,0.0,73.0,4.2,20.9,73.0,60.55,44.84
2018,11,30,9,45,35.0,78.0,4.35,21.4,94.5,95.27,74.37
2018,11,30,10,0,70.0,83.0,4.5,21.9,116.0,133.38,106.09
2018,11,30,10,15,35.0,88.5,4.65,22.25,105.0,103.22,80.09
2018,11,30,10,30,0.0,94.0,4.8,22.6,94.0,78.36,58.6
2018,11,30,10,45,10.0,148.0,4.9,23.0,153.5,132.55,102.42
2018,11,30,11,0,20.0,202.0,5.0,23.4,213.0,186.47,145.18
2018,11,30,11,15,14.0,196.5,5.0,23.65,204.5,175.85,136.2
2018,11,30,11,30,8.0,191.0,5.0,23.9,196.0,165.93,127.96
2018,11,30,11,45,30.0,215.5,5.05,24.15,234.0,202.91,157.1
2018,11,30,12,0,52.0,240.0,5.1,24.4,272.0,231.4,179.06
2018,11,30,12,15,397.0,184.0,5.1,24.5,429.0,354.16,273.11
2018,11,30,12,30,742.0,128.0,5.1,24.6,586.0,433.27,327.56
2018,11,30,12,45,581.5,161.5,5.1,24.7,518.0,361.28,269.98
2018,11,30,13,0,421.0,195.0,5.1,24.8,450.0,298.31,220.99
2018,11,30,13,15,240.0,215.5,5.05,24.85,360.0,235.82,174.84
2018,11,30,13,30,59.0,236.0,5.0,24.9,270.0,195.66,148.6
2018,11,30,13,45,47.0,218.5,5.0,24.95,245.0,174.81,132.62
2018,11,30,14,0,35.0,201.0,5.0,25.0,220.0,155.74,118.26
2018,11,30,14,15,316.0,160.5,4.95,24.9,316.5,131.62,91.42
2018,11,30,14,30,597.0,120.0,4.9,24.8,413.0,82.65,64.62
2018,11,30,14,45,679.0,99.0,4.8,24.75,409.0,70.57,54.59
2018,11,30,15,0,761.0,78.0,4.7,24.7,405.0,63.36,48.61
2018,11,30,15,15,675.0,80.5,4.55,24.45,349.0,59.77,45.71
2018,11,30,15,30,589.0,83.0,4.4,24.2,293.0,61.87,47.65
2018,11,30,15,45,550.5,75.0,4.3,23.95,250.5,56.78,43.4
2018,11,30,16,0,512.0,67.0,4.2,23.7,208.0,51.58,38.95
2018,11,30,16,15,505.0,59.0,3.95,23.25,175.5,46.46,34.47
2018,11,30,16,30,498.0,51.0,3.7,22.8,143.0,41.14,29.65
2018,11,30,16,45,394.0,42.0,3.5,22.35,101.0,34.35,23.33
2018,11,30,17,0,290.0,33.0,3.3,21.9,59.0,27.6,15.63
2018,11,30,17,15,163.0,19.5,3.3,21.9,32.5,16.64,0.0
2018,11,30,17,30,36.0,6.0,3.3,21.9,6.0,5.12,0.0
2018,11,30,17,45,18.0,3.0,3.1,21.4,3.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.95,20.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.05,19.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,18.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,1,7,15,181.5,11.0,3.15,12.25,21.5,126.67,0.0
2018,12,1,7,30,363.0,22.0,3.4,12.8,43.0,289.13,76.61
2018,12,1,7,45,501.5,27.0,3.65,13.3,87.0,414.27,328.39
2018,12,1,8,0,640.0,32.0,3.9,13.8,131.0,525.91,430.84
2018,12,1,8,15,706.0,35.5,3.9,14.45,180.0,578.41,476.89
2018,12,1,8,30,772.0,39.0,3.9,15.1,229.0,635.87,523.46
2018,12,1,8,45,812.0,41.0,3.95,15.75,276.5,670.73,550.11
2018,12,1,9,0,852.0,43.0,4.0,16.4,324.0,703.47,573.69
2018,12,1,9,15,878.0,44.5,4.2,17.15,368.5,722.29,586.01
2018,12,1,9,30,904.0,46.0,4.4,17.9,413.0,737.91,595.75
2018,12,1,9,45,920.5,47.5,4.6,18.6,452.0,742.98,597.59
2018,12,1,10,0,937.0,49.0,4.8,19.3,491.0,744.39,596.67
2018,12,1,10,15,948.5,50.0,4.8,19.8,523.5,737.79,589.35
2018,12,1,10,30,960.0,51.0,4.8,20.3,556.0,727.43,579.41
2018,12,1,10,45,968.5,51.5,4.85,20.75,581.5,710.65,564.99
2018,12,1,11,0,977.0,52.0,4.9,21.2,607.0,690.17,546.56
2018,12,1,11,15,981.0,54.5,4.85,21.5,626.0,665.45,524.58
2018,12,1,11,30,985.0,57.0,4.8,21.8,645.0,637.22,499.68
2018,12,1,11,45,984.0,59.0,4.8,22.1,654.5,602.34,469.58
2018,12,1,12,0,983.0,61.0,4.8,22.4,664.0,564.59,436.76
2018,12,1,12,15,983.5,61.0,4.75,22.55,665.0,522.89,400.4
2018,12,1,12,30,984.0,61.0,4.7,22.7,666.0,478.65,361.25
2018,12,1,12,45,982.0,60.5,4.7,22.8,659.0,430.62,318.51
2018,12,1,13,0,980.0,60.0,4.7,22.9,652.0,380.67,273.38
2018,12,1,13,15,974.5,59.5,4.6,22.95,636.0,328.01,225.66
2018,12,1,13,30,969.0,59.0,4.5,23.0,620.0,274.18,177.31
2018,12,1,13,45,960.5,57.5,4.45,23.0,595.5,218.1,129.18
2018,12,1,14,0,952.0,56.0,4.4,23.0,571.0,161.68,85.54
2018,12,1,14,15,939.5,56.0,4.15,22.85,541.0,106.02,52.78
2018,12,1,14,30,927.0,56.0,3.9,22.7,511.0,56.48,42.88
2018,12,1,14,45,908.5,56.0,3.65,22.6,474.0,55.95,42.58
2018,12,1,15,0,890.0,56.0,3.4,22.5,437.0,55.39,42.23
2018,12,1,15,15,866.5,53.5,3.05,21.95,394.0,52.9,40.28
2018,12,1,15,30,843.0,51.0,2.7,21.4,351.0,50.32,38.23
2018,12,1,15,45,807.5,48.0,2.3,20.9,304.0,47.16,35.61
2018,12,1,16,0,772.0,45.0,1.9,20.4,257.0,43.91,32.84
2018,12,1,16,15,715.5,41.5,1.85,19.45,208.5,36.88,26.71
2018,12,1,16,30,659.0,38.0,1.8,18.5,160.0,33.99,24.03
2018,12,1,16,45,559.5,32.5,1.7,17.5,114.0,29.23,19.49
2018,12,1,17,0,460.0,27.0,1.6,16.5,68.0,24.66,13.75
2018,12,1,17,15,270.0,17.0,1.6,16.5,37.5,14.51,0.0
2018,12,1,17,30,80.0,7.0,1.6,16.5,7.0,5.97,0.0
2018,12,1,17,45,40.0,3.5,1.65,15.65,3.5,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,2,7,15,146.0,11.5,3.9,8.75,19.5,103.87,0.0
2018,12,2,7,30,292.0,23.0,4.1,9.2,39.0,250.35,36.99
2018,12,2,7,45,435.0,30.0,4.25,9.6,82.0,379.62,304.48
2018,12,2,8,0,578.0,37.0,4.4,10.0,125.0,486.28,406.01
2018,12,2,8,15,647.0,41.5,4.4,10.7,172.5,548.88,461.32
2018,12,2,8,30,716.0,46.0,4.4,11.4,220.0,610.15,512.1
2018,12,2,8,45,757.0,49.5,4.4,12.15,267.0,647.79,541.4
2018,12,2,9,0,798.0,53.0,4.4,12.9,314.0,682.92,567.16
2018,12,2,9,15,826.0,55.5,4.4,13.5,358.0,697.25,576.04
2018,12,2,9,30,854.0,58.0,4.4,14.1,402.0,715.4,587.5
2018,12,2,9,45,873.0,60.0,4.45,14.75,441.0,722.89,590.64
2018,12,2,10,0,892.0,62.0,4.5,15.4,480.0,726.83,591.09
2018,12,2,10,15,904.5,63.5,4.4,15.8,512.5,721.83,584.65
2018,12,2,10,30,917.0,65.0,4.3,16.2,545.0,713.18,575.64
2018,12,2,10,45,925.0,66.0,4.25,16.6,570.0,697.22,560.67
2018,12,2,11,0,933.0,67.0,4.2,17.0,595.0,677.72,542.65
2018,12,2,11,15,938.0,68.5,4.15,17.3,613.0,653.38,520.97
2018,12,2,11,30,943.0,70.0,4.1,17.6,631.0,625.69,496.48
2018,12,2,11,45,943.5,71.0,4.0,17.85,640.0,591.79,466.86
2018,12,2,12,0,944.0,72.0,3.9,18.1,649.0,555.08,434.59
2018,12,2,12,15,944.0,72.0,3.8,18.3,650.0,514.54,398.83
2018,12,2,12,30,944.0,72.0,3.7,18.5,651.0,471.59,360.43
2018,12,2,12,45,940.5,72.5,3.6,18.7,644.0,425.52,318.82
2018,12,2,13,0,937.0,73.0,3.5,18.9,637.0,377.69,275.09
2018,12,2,13,15,930.5,72.5,3.4,18.95,621.0,326.64,228.61
2018,12,2,13,30,924.0,72.0,3.3,19.0,605.0,274.6,181.59
2018,12,2,13,45,915.0,71.0,3.2,19.05,582.0,220.95,135.12
2018,12,2,14,0,906.0,70.0,3.1,19.1,559.0,167.05,93.01
2018,12,2,14,15,892.5,69.0,3.0,19.0,528.5,112.8,60.45
2018,12,2,14,30,879.0,68.0,2.9,18.9,498.0,64.19,50.24
2018,12,2,14,45,859.5,66.0,2.8,18.85,460.5,62.36,48.83
2018,12,2,15,0,840.0,64.0,2.7,18.8,423.0,60.47,47.32
2018,12,2,15,15,814.0,61.5,2.5,18.45,381.0,52.13,40.21
2018,12,2,15,30,788.0,59.0,2.3,18.1,339.0,50.4,38.84
2018,12,2,15,45,749.0,56.5,2.1,17.8,293.5,48.58,37.34
2018,12,2,16,0,710.0,54.0,1.9,17.5,248.0,46.84,35.83
2018,12,2,16,15,650.5,48.5,1.75,16.55,200.0,42.46,31.98
2018,12,2,16,30,591.0,43.0,1.6,15.6,152.0,38.1,27.96
2018,12,2,16,45,488.0,36.0,1.45,14.7,108.0,29.55,20.03
2018,12,2,17,0,385.0,29.0,1.3,13.8,64.0,24.21,13.57
2018,12,2,17,15,222.0,17.5,1.3,13.8,35.0,14.94,0.0
2018,12,2,17,30,59.0,6.0,1.3,13.8,6.0,5.12,0.0
2018,12,2,17,45,29.5,3.0,1.4,12.95,3.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,3,7,15,15.0,9.5,3.45,7.95,10.5,17.74,0.0
2018,12,3,7,30,30.0,19.0,3.6,8.4,21.0,48.99,0.0
2018,12,3,7,45,65.0,36.5,3.7,8.85,45.0,103.07,79.22
2018,12,3,8,0,100.0,54.0,3.8,9.3,69.0,146.97,121.5
2018,12,3,8,15,176.0,70.5,3.8,9.8,108.5,232.84,197.42
2018,12,3,8,30,252.0,87.0,3.8,10.3,148.0,306.16,261.32
2018,12,3,8,45,284.5,102.0,3.8,10.8,184.0,345.51,294.49
2018,12,3,9,0,317.0,117.0,3.8,11.3,220.0,384.0,325.9
2018,12,3,9,15,359.5,128.5,4.0,11.75,260.5,440.58,371.28
2018,12,3,9,30,402.0,140.0,4.2,12.2,301.0,479.12,401.48
2018,12,3,9,45,574.5,120.0,4.4,12.6,374.5,582.41,484.91
2018,12,3,10,0,747.0,100.0,4.6,13.0,448.0,674.64,557.11
2018,12,3,10,15,780.0,99.0,4.65,13.3,484.5,678.74,557.92
2018,12,3,10,30,813.0,98.0,4.7,13.6,521.0,682.67,558.78
2018,12,3,10,45,825.0,99.5,4.7,13.9,546.5,670.91,546.99
2018,12,3,11,0,837.0,101.0,4.7,14.2,572.0,655.6,532.42
2018,12,3,11,15,855.5,97.5,4.7,14.45,592.0,635.66,514.31
2018,12,3,11,30,874.0,94.0,4.7,14.7,612.0,611.93,492.95
2018,12,3,11,45,893.0,88.0,4.7,14.95,624.5,580.42,465.19
2018,12,3,12,0,912.0,82.0,4.7,15.2,637.0,548.05,436.05
2018,12,3,12,15,911.5,82.5,4.7,15.35,638.5,508.86,401.0
2018,12,3,12,30,911.0,83.0,4.7,15.5,640.0,467.37,363.35
2018,12,3,12,45,879.0,92.5,4.65,15.7,625.0,419.47,320.16
2018,12,3,13,0,847.0,102.0,4.6,15.9,610.0,369.76,275.23
2018,12,3,13,15,870.0,92.0,4.6,15.95,603.0,322.06,230.39
2018,12,3,13,30,893.0,82.0,4.6,16.0,596.0,275.63,186.38
2018,12,3,13,45,883.5,81.0,4.6,16.05,573.0,223.36,140.44
2018,12,3,14,0,874.0,80.0,4.6,16.1,550.0,170.9,98.83
2018,12,3,14,15,859.0,79.0,4.55,16.0,520.0,111.17,60.78
2018,12,3,14,30,844.0,78.0,4.5,15.9,490.0,63.1,49.93
2018,12,3,14,45,822.5,76.5,4.45,15.8,453.5,62.34,49.43
2018,12,3,15,0,801.0,75.0,4.4,15.7,417.0,61.65,48.96
2018,12,3,15,15,774.5,71.5,4.25,15.45,375.0,59.4,47.14
2018,12,3,15,30,748.0,68.0,4.1,15.2,333.0,57.15,45.29
2018,12,3,15,45,708.5,64.0,3.95,14.9,288.0,54.37,42.93
2018,12,3,16,0,669.0,60.0,3.8,14.6,243.0,47.4,36.75
2018,12,3,16,15,590.5,55.5,3.4,13.85,194.0,44.24,33.91
2018,12,3,16,30,512.0,51.0,3.0,13.1,145.0,41.25,31.02
2018,12,3,16,45,379.0,41.0,2.65,12.4,99.0,33.44,23.61
2018,12,3,17,0,246.0,31.0,2.3,11.7,53.0,25.66,14.84
2018,12,3,17,15,140.0,17.5,2.3,11.7,28.5,14.94,0.0
2018,12,3,17,30,34.0,4.0,2.3,11.7,4.0,3.41,0.0
2018,12,3,17,45,17.0,2.0,2.35,10.9,2.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.3,7.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.65,2.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,4,7,15,137.0,11.0,3.0,3.0,18.0,97.12,0.0
2018,12,4,7,30,274.0,22.0,3.2,3.4,36.0,233.25,0.0
2018,12,4,7,45,403.0,30.5,3.45,3.8,76.5,356.53,287.12
2018,12,4,8,0,532.0,39.0,3.7,4.2,117.0,461.97,392.29
2018,12,4,8,15,611.5,44.5,3.8,4.8,165.5,524.16,448.95
2018,12,4,8,30,691.0,50.0,3.9,5.4,214.0,594.17,508.52
2018,12,4,8,45,735.5,54.0,3.95,6.0,261.5,635.08,541.64
2018,12,4,9,0,780.0,58.0,4.0,6.6,309.0,673.43,571.19
2018,12,4,9,15,809.0,61.0,4.0,7.15,353.0,696.11,587.04
2018,12,4,9,30,838.0,64.0,4.0,7.7,397.0,715.5,599.87
2018,12,4,9,45,857.5,66.0,3.95,8.2,436.0,716.76,598.18
2018,12,4,10,0,877.0,68.0,3.9,8.7,475.0,721.14,599.01
2018,12,4,10,15,889.5,70.0,3.85,9.15,507.5,716.9,593.31
2018,12,4,10,30,902.0,72.0,3.8,9.6,540.0,709.04,584.97
2018,12,4,10,45,911.5,73.5,3.8,10.1,565.5,694.93,570.83
2018,12,4,11,0,921.0,75.0,3.8,10.6,591.0,677.23,553.82
2018,12,4,11,15,926.5,76.5,3.7,10.95,609.5,653.49,531.94
2018,12,4,11,30,932.0,78.0,3.6,11.3,628.0,626.42,507.24
2018,12,4,11,45,934.5,78.0,3.55,11.65,637.5,592.98,477.42
2018,12,4,12,0,937.0,78.0,3.5,12.0,647.0,556.68,444.85
2018,12,4,12,15,936.0,78.5,3.45,12.25,648.0,516.46,408.73
2018,12,4,12,30,935.0,79.0,3.4,12.5,649.0,473.91,369.97
2018,12,4,12,45,932.5,78.5,3.3,12.75,642.0,427.75,327.49
2018,12,4,13,0,930.0,78.0,3.2,13.0,635.0,379.81,282.82
2018,12,4,13,15,923.5,77.5,3.15,13.1,619.5,329.16,235.81
2018,12,4,13,30,917.0,77.0,3.1,13.2,604.0,277.51,188.22
2018,12,4,13,45,907.5,76.5,3.0,13.3,581.0,224.55,141.38
2018,12,4,14,0,898.0,76.0,2.9,13.4,558.0,171.35,98.91
2018,12,4,14,15,885.0,74.0,2.85,13.4,527.5,116.83,65.08
2018,12,4,14,30,872.0,72.0,2.8,13.4,497.0,66.82,53.7
2018,12,4,14,45,853.5,70.5,2.75,13.4,460.5,58.37,46.4
2018,12,4,15,0,835.0,69.0,2.7,13.4,424.0,57.55,45.79
2018,12,4,15,15,809.0,66.0,2.55,13.15,382.0,55.53,44.15
2018,12,4,15,30,783.0,63.0,2.4,12.9,340.0,53.52,42.49
2018,12,4,15,45,744.5,59.0,2.3,12.7,294.0,50.59,39.95
2018,12,4,16,0,706.0,55.0,2.2,12.5,248.0,47.67,37.33
2018,12,4,16,15,627.5,50.5,1.9,11.6,197.5,44.07,34.1
2018,12,4,16,30,549.0,46.0,1.6,10.7,147.0,37.26,27.8
2018,12,4,16,45,446.5,37.0,1.35,9.85,103.0,30.24,21.09
2018,12,4,17,0,344.0,28.0,1.1,9.0,59.0,23.2,13.09
2018,12,4,17,15,201.0,17.0,1.1,9.0,32.5,14.51,0.0
2018,12,4,17,30,58.0,6.0,1.1,9.0,6.0,5.12,0.0
2018,12,4,17,45,29.0,3.0,1.2,8.15,3.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.25,3.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,2.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,5,7,15,8.5,4.5,2.55,2.4,5.0,9.27,0.0
2018,12,5,7,30,17.0,9.0,2.7,2.8,10.0,21.91,0.0
2018,12,5,7,45,8.5,20.0,2.8,3.2,20.5,22.88,13.22
2018,12,5,8,0,0.0,31.0,2.9,3.6,31.0,25.61,16.61
2018,12,5,8,15,0.0,43.0,2.9,4.35,43.0,35.66,25.77
2018,12,5,8,30,0.0,55.0,2.9,5.1,55.0,46.5,35.49
2018,12,5,8,45,0.5,72.0,2.9,5.85,72.0,62.86,49.9
2018,12,5,9,0,1.0,89.0,2.9,6.6,89.0,78.94,63.84
2018,12,5,9,15,18.0,121.5,2.95,7.2,128.5,123.5,102.73
2018,12,5,9,30,35.0,154.0,3.0,7.8,168.0,180.16,151.06
2018,12,5,9,45,79.0,178.0,3.0,8.45,213.5,234.66,197.22
2018,12,5,10,0,123.0,202.0,3.0,9.1,259.0,300.76,251.65
2018,12,5,10,15,146.5,216.0,2.9,9.55,288.5,324.97,270.43
2018,12,5,10,30,170.0,230.0,2.8,10.0,318.0,347.57,287.68
2018,12,5,10,45,137.0,240.0,2.65,10.4,313.0,326.62,268.6
2018,12,5,11,0,104.0,250.0,2.5,10.8,308.0,295.98,242.15
2018,12,5,11,15,91.0,255.5,2.4,11.15,307.5,285.99,232.97
2018,12,5,11,30,78.0,261.0,2.3,11.5,307.0,276.51,224.26
2018,12,5,11,45,95.0,268.0,2.25,11.85,325.0,285.26,230.6
2018,12,5,12,0,112.0,275.0,2.2,12.2,343.0,292.26,235.25
2018,12,5,12,15,117.0,275.5,2.15,12.5,346.5,290.64,232.91
2018,12,5,12,30,122.0,276.0,2.1,12.8,350.0,282.55,225.38
2018,12,5,12,45,90.0,257.5,2.05,13.05,312.0,243.41,193.62
2018,12,5,13,0,58.0,239.0,2.0,13.3,274.0,210.87,167.52
2018,12,5,13,15,44.0,229.0,1.95,13.4,255.0,193.32,153.42
2018,12,5,13,30,30.0,219.0,1.9,13.5,236.0,177.4,140.82
2018,12,5,13,45,21.0,188.5,1.85,13.65,200.0,153.58,121.74
2018,12,5,14,0,12.0,158.0,1.8,13.8,164.0,127.8,101.11
2018,12,5,14,15,57.0,179.0,1.8,13.7,207.0,137.97,108.48
2018,12,5,14,30,102.0,200.0,1.8,13.6,250.0,144.16,120.95
2018,12,5,14,45,64.5,178.0,1.75,13.55,208.5,130.05,109.01
2018,12,5,15,0,27.0,156.0,1.7,13.5,167.0,115.54,96.67
2018,12,5,15,15,30.5,138.5,1.55,13.15,150.0,103.89,86.81
2018,12,5,15,30,34.0,121.0,1.4,12.8,133.0,91.94,76.57
2018,12,5,15,45,48.0,110.5,1.25,12.5,125.0,84.21,69.9
2018,12,5,16,0,62.0,100.0,1.1,12.2,117.0,76.23,62.86
2018,12,5,16,15,53.0,80.5,1.05,11.6,93.0,62.26,50.35
2018,12,5,16,30,44.0,61.0,1.0,11.0,69.0,48.0,37.33
2018,12,5,16,45,23.0,41.0,1.0,10.35,45.0,33.02,23.49
2018,12,5,17,0,2.0,21.0,1.0,9.7,21.0,17.34,8.34
2018,12,5,17,15,9.5,12.5,1.0,9.7,12.5,10.67,0.0
2018,12,5,17,30,17.0,4.0,1.0,9.7,4.0,3.41,0.0
2018,12,5,17,45,8.5,2.0,1.05,9.15,2.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,6,7,15,0.0,2.0,1.95,9.1,2.0,1.71,0.0
2018,12,6,7,30,0.0,4.0,2.0,9.3,4.0,3.28,0.0
2018,12,6,7,45,0.0,7.0,2.1,9.55,7.0,5.74,0.0
2018,12,6,8,0,0.0,10.0,2.2,9.8,10.0,8.21,1.33
2018,12,6,8,15,0.0,12.5,2.2,10.1,12.5,10.27,3.23
2018,12,6,8,30,0.0,15.0,2.2,10.4,15.0,12.33,5.1
2018,12,6,8,45,0.0,15.0,2.25,10.7,15.0,12.34,5.12
2018,12,6,9,0,0.0,15.0,2.3,11.0,15.0,12.35,5.12
2018,12,6,9,15,0.0,16.0,2.3,11.4,16.0,13.18,5.82
2018,12,6,9,30,0.0,17.0,2.3,11.8,17.0,14.01,6.5
2018,12,6,9,45,0.0,20.0,2.25,12.2,20.0,16.5,8.61
2018,12,6,10,0,0.0,23.0,2.2,12.6,23.0,18.99,10.7
2018,12,6,10,15,0.0,26.0,2.15,12.9,26.0,21.48,12.79
2018,12,6,10,30,0.0,29.0,2.1,13.2,29.0,23.98,14.86
2018,12,6,10,45,0.0,29.5,2.0,13.5,29.5,24.4,15.17
2018,12,6,11,0,0.0,30.0,1.9,13.8,30.0,24.82,15.48
2018,12,6,11,15,0.0,40.0,1.85,13.95,40.0,33.13,22.48
2018,12,6,11,30,0.0,50.0,1.8,14.1,50.0,41.46,29.45
2018,12,6,11,45,0.0,59.0,1.75,14.3,59.0,48.96,35.7
2018,12,6,12,0,0.0,68.0,1.7,14.5,68.0,56.48,41.94
2018,12,6,12,15,0.0,56.0,1.7,14.6,56.0,46.47,33.53
2018,12,6,12,30,0.0,44.0,1.7,14.7,44.0,36.48,25.14
2018,12,6,12,45,0.0,51.5,1.7,14.8,51.5,42.72,30.38
2018,12,6,13,0,0.0,59.0,1.7,14.9,59.0,48.96,35.61
2018,12,6,13,15,0.5,60.0,1.7,14.95,60.5,49.93,36.43
2018,12,6,13,30,1.0,61.0,1.7,15.0,62.0,50.84,37.2
2018,12,6,13,45,2.0,82.0,1.7,15.1,83.5,68.49,51.96
2018,12,6,14,0,3.0,103.0,1.7,15.2,105.0,85.29,65.97
2018,12,6,14,15,3.0,91.0,1.7,15.25,92.5,75.59,58.0
2018,12,6,14,30,3.0,79.0,1.7,15.3,80.0,65.63,52.29
2018,12,6,14,45,5.5,85.0,1.65,15.3,87.0,70.43,56.63
2018,12,6,15,0,8.0,91.0,1.6,15.3,94.0,74.71,60.51
2018,12,6,15,15,4.0,60.0,1.4,15.2,61.5,49.74,38.65
2018,12,6,15,30,0.0,29.0,1.2,15.1,29.0,23.92,15.79
2018,12,6,15,45,0.0,27.0,1.05,15.0,27.0,22.26,14.34
2018,12,6,16,0,0.0,25.0,0.9,14.9,25.0,20.6,12.86
2018,12,6,16,15,0.0,24.5,0.95,14.7,24.5,20.18,12.43
2018,12,6,16,30,0.0,24.0,1.0,14.5,24.0,19.77,11.92
2018,12,6,16,45,0.0,18.0,1.0,14.35,18.0,14.81,7.27
2018,12,6,17,0,0.0,12.0,1.0,14.2,12.0,9.87,2.19
2018,12,6,17,15,0.0,6.5,1.0,14.2,6.5,5.55,0.0
2018,12,6,17,30,0.0,1.0,1.0,14.2,1.0,0.85,0.0
2018,12,6,17,45,0.0,0.5,1.1,14.15,0.5,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,7,7,15,0.0,1.5,3.95,10.3,1.5,1.28,0.0
2018,12,7,7,30,0.0,3.0,4.0,10.2,3.0,2.46,0.0
2018,12,7,7,45,0.0,7.0,4.0,10.15,7.0,5.74,0.0
2018,12,7,8,0,0.0,11.0,4.0,10.1,11.0,9.03,2.0
2018,12,7,8,15,0.0,11.0,4.15,10.15,11.0,9.03,2.14
2018,12,7,8,30,0.0,11.0,4.3,10.2,11.0,9.04,2.21
2018,12,7,8,45,0.0,17.5,4.4,10.25,17.5,14.4,6.92
2018,12,7,9,0,0.0,24.0,4.5,10.3,24.0,19.78,11.62
2018,12,7,9,15,0.0,32.0,4.7,10.4,32.0,26.41,17.37
2018,12,7,9,30,0.0,40.0,4.9,10.5,40.0,33.05,23.08
2018,12,7,9,45,0.0,54.0,5.1,10.65,54.0,44.7,33.06
2018,12,7,10,0,0.0,68.0,5.3,10.8,68.0,56.38,42.99
2018,12,7,10,15,0.0,74.5,5.4,11.0,74.5,61.82,47.51
2018,12,7,10,30,0.0,81.0,5.5,11.2,81.0,67.27,52.01
2018,12,7,10,45,0.0,69.5,5.65,11.4,69.5,57.67,43.7
2018,12,7,11,0,0.0,58.0,5.8,11.6,58.0,48.1,35.45
2018,12,7,11,15,0.0,81.5,5.65,11.65,81.5,67.73,52.06
2018,12,7,11,30,0.0,105.0,5.5,11.7,105.0,87.54,68.71
2018,12,7,11,45,0.0,87.5,5.3,11.8,87.5,72.77,56.17
2018,12,7,12,0,0.0,70.0,5.1,11.9,70.0,58.14,43.77
2018,12,7,12,15,0.0,69.5,5.0,11.9,69.5,57.73,43.41
2018,12,7,12,30,0.0,69.0,4.9,11.9,69.0,57.31,43.06
2018,12,7,12,45,0.0,72.5,4.8,11.9,72.5,60.23,45.54
2018,12,7,13,0,0.0,76.0,4.7,11.9,76.0,63.15,48.04
2018,12,7,13,15,0.0,64.0,4.7,11.8,64.0,53.12,39.6
2018,12,7,13,30,0.0,52.0,4.7,11.7,52.0,43.11,31.16
2018,12,7,13,45,0.0,50.5,4.65,11.65,50.5,41.85,30.14
2018,12,7,14,0,0.0,49.0,4.6,11.6,49.0,40.59,29.13
2018,12,7,14,15,0.0,56.0,4.55,11.5,56.0,46.41,34.17
2018,12,7,14,30,0.0,63.0,4.5,11.4,63.0,52.22,41.19
2018,12,7,14,45,0.0,61.5,4.5,11.3,61.5,50.96,40.17
2018,12,7,15,0,0.0,60.0,4.5,11.2,60.0,49.7,39.16
2018,12,7,15,15,0.0,44.0,4.5,11.1,44.0,36.37,27.26
2018,12,7,15,30,0.0,28.0,4.5,11.0,28.0,23.09,15.31
2018,12,7,15,45,0.0,22.0,4.5,10.85,22.0,18.12,10.83
2018,12,7,16,0,0.0,16.0,4.5,10.7,16.0,13.16,6.32
2018,12,7,16,15,0.0,12.5,4.6,10.5,12.5,10.27,3.66
2018,12,7,16,30,0.0,9.0,4.7,10.3,9.0,7.39,0.99
2018,12,7,16,45,0.0,7.0,4.85,10.1,7.0,5.74,0.0
2018,12,7,17,0,0.0,5.0,5.0,9.9,5.0,4.1,0.0
2018,12,7,17,15,0.0,3.0,5.0,9.9,3.0,2.56,0.0
2018,12,7,17,30,0.0,1.0,5.0,9.9,1.0,0.85,0.0
2018,12,7,17,45,0.0,0.5,5.25,9.5,0.5,0.0,0.0
2018,12,7,18,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,5.35,8.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,5.45,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,5.5,8.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,5.5,7.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,5.55,7.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,5.55,7.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,5.25,7.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,5.0,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,5.05,6.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,4.95,6.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,4.85,6.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,4.75,6.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,4.85,6.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,4.9,6.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,4.9,6.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,4.95,6.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,5.05,6.35,1.5,1.28,0.0
2018,12,8,7,30,0.0,3.0,5.1,6.4,3.0,2.56,0.0
2018,12,8,7,45,8.0,7.0,5.15,6.4,8.0,12.94,4.61
2018,12,8,8,0,16.0,11.0,5.2,6.4,13.0,22.79,14.37
2018,12,8,8,15,158.0,28.0,5.25,6.5,63.0,168.02,144.49
2018,12,8,8,30,300.0,45.0,5.3,6.6,113.0,305.71,266.81
2018,12,8,8,45,150.0,37.5,5.35,6.7,71.5,172.18,149.5
2018,12,8,9,0,0.0,30.0,5.4,6.8,30.0,24.74,16.18
2018,12,8,9,15,0.0,47.5,5.35,6.9,47.5,39.27,28.96
2018,12,8,9,30,0.0,65.0,5.3,7.0,65.0,53.86,41.66
2018,12,8,9,45,0.0,82.5,5.3,7.1,82.5,68.83,54.58
2018,12,8,10,0,0.0,100.0,5.3,7.2,100.0,84.4,67.91
2018,12,8,10,15,2.0,127.0,5.25,7.25,128.0,110.04,89.89
2018,12,8,10,30,4.0,154.0,5.2,7.3,156.0,135.46,111.45
2018,12,8,10,45,38.0,181.5,5.2,7.35,202.5,190.93,159.08
2018,12,8,11,0,72.0,209.0,5.2,7.4,249.0,235.65,196.86
2018,12,8,11,15,36.5,183.0,5.2,7.45,203.5,184.68,152.93
2018,12,8,11,30,1.0,157.0,5.2,7.5,158.0,132.65,108.18
2018,12,8,11,45,1.0,151.5,5.2,7.5,152.5,127.37,103.66
2018,12,8,12,0,1.0,146.0,5.2,7.5,147.0,122.25,99.26
2018,12,8,12,15,12.5,184.5,5.25,7.5,192.0,159.06,130.36
2018,12,8,12,30,24.0,223.0,5.3,7.5,237.0,193.78,159.31
2018,12,8,12,45,24.5,216.5,5.3,7.5,231.0,186.24,152.8
2018,12,8,13,0,25.0,210.0,5.3,7.5,225.0,178.74,146.37
2018,12,8,13,15,23.5,195.0,5.3,7.5,209.0,164.2,134.08
2018,12,8,13,30,22.0,180.0,5.3,7.5,193.0,150.05,122.16
2018,12,8,13,45,13.5,157.5,5.3,7.55,165.5,129.43,105.07
2018,12,8,14,0,5.0,135.0,5.3,7.6,138.0,109.97,89.02
2018,12,8,14,15,8.5,133.5,5.3,7.6,138.0,108.03,87.47
2018,12,8,14,30,12.0,132.0,5.3,7.6,138.0,105.52,89.77
2018,12,8,14,45,6.0,117.0,5.3,7.65,120.0,94.21,79.79
2018,12,8,15,0,0.0,102.0,5.3,7.7,102.0,82.75,69.63
2018,12,8,15,15,0.5,86.5,5.25,7.65,86.5,70.83,59.01
2018,12,8,15,30,1.0,71.0,5.2,7.6,71.0,58.74,48.13
2018,12,8,15,45,0.5,54.5,5.15,7.55,54.5,45.11,35.75
2018,12,8,16,0,0.0,38.0,5.1,7.5,38.0,31.38,23.17
2018,12,8,16,15,0.0,30.0,4.95,7.25,30.0,24.74,17.02
2018,12,8,16,30,0.0,22.0,4.8,7.0,22.0,18.12,10.83
2018,12,8,16,45,34.0,19.0,4.6,6.8,22.0,16.1,8.73
2018,12,8,17,0,68.0,16.0,4.4,6.6,22.0,12.28,4.38
2018,12,8,17,15,34.0,8.5,4.4,6.6,11.5,7.26,0.0
2018,12,8,17,30,0.0,1.0,4.4,6.6,1.0,0.85,0.0
2018,12,8,17,45,0.0,0.5,4.35,6.15,0.5,0.0,0.0
2018,12,8,18,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,4.35,5.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,4.45,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,4.6,4.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,4.5,4.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,4.35,3.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,3.85,3.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,3.75,3.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,3.7,2.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,3.7,2.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,3.65,2.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,1.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.5,1.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.45,1.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.4,1.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.4,1.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.35,1.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.3,1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.25,1.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.05,0.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.0,0.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.95,0.9,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.9,0.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,12,9,7,15,6.0,3.0,3.1,1.25,3.0,0.0,0.0
2018,12,9,7,30,12.0,6.0,3.3,1.7,6.0,12.94,0.0
2018,12,9,7,45,6.0,14.5,3.55,2.15,14.5,16.29,7.15
2018,12,9,8,0,0.0,23.0,3.8,2.6,23.0,18.96,10.78
2018,12,9,8,15,0.0,35.0,4.05,3.25,35.0,28.91,19.85
2018,12,9,8,30,0.0,47.0,4.3,3.9,47.0,38.89,28.86
2018,12,9,8,45,1.5,71.0,4.6,4.5,71.5,63.06,50.34
2018,12,9,9,0,3.0,95.0,4.9,5.1,96.0,87.52,71.82
2018,12,9,9,15,134.5,118.0,4.8,5.65,170.0,229.57,198.73
2018,12,9,9,30,266.0,141.0,4.7,6.2,244.0,362.81,313.29
2018,12,9,9,45,545.0,111.5,4.65,6.7,349.5,548.29,469.37
2018,12,9,10,0,824.0,82.0,4.6,7.2,455.0,701.76,591.98
2018,12,9,10,15,840.5,84.5,4.5,7.7,488.5,701.4,587.89
2018,12,9,10,30,857.0,87.0,4.4,8.2,522.0,697.32,581.07
2018,12,9,10,45,868.0,89.0,4.35,8.7,548.5,685.25,568.14
2018,12,9,11,0,879.0,91.0,4.3,9.2,575.0,669.56,552.32
2018,12,9,11,15,889.5,91.0,4.25,9.55,594.5,647.87,532.02
2018,12,9,11,30,900.0,91.0,4.2,9.9,614.0,619.85,506.59
2018,12,9,11,45,907.5,90.0,4.15,10.3,625.0,589.45,478.77
2018,12,9,12,0,915.0,89.0,4.1,10.7,636.0,555.95,447.99
2018,12,9,12,15,915.0,89.5,4.05,11.0,638.5,517.28,412.71
2018,12,9,12,30,915.0,90.0,4.0,11.3,641.0,476.24,374.86
2018,12,9,12,45,892.5,95.5,4.0,11.55,628.5,427.24,330.4
2018,12,9,13,0,870.0,101.0,4.0,11.8,616.0,378.77,285.81
2018,12,9,13,15,707.0,141.0,4.0,11.95,553.0,314.81,232.94
2018,12,9,13,30,544.0,181.0,4.0,12.1,490.0,264.11,193.15
2018,12,9,13,45,438.0,194.5,4.0,12.2,437.5,220.04,159.2
2018,12,9,14,0,332.0,208.0,4.0,12.3,385.0,189.27,138.79
2018,12,9,14,15,248.0,208.5,3.95,12.2,336.5,159.31,120.67
2018,12,9,14,30,164.0,209.0,3.9,12.1,288.0,143.86,121.69
2018,12,9,14,45,201.5,189.0,3.9,12.05,279.0,132.77,112.3
2018,12,9,15,0,239.0,169.0,3.9,12.0,270.0,116.45,98.23
2018,12,9,15,15,148.0,155.0,3.75,11.75,215.5,111.22,93.92
2018,12,9,15,30,57.0,141.0,3.6,11.5,161.0,104.17,87.93
2018,12,9,15,45,77.0,115.0,3.5,11.3,138.0,87.23,72.99
2018,12,9,16,0,97.0,89.0,3.4,11.1,115.0,67.74,55.57
