Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,16,15,321.0,70.5,3.05,10.55,134.0,52.46,41.77
2018,12,9,16,30,545.0,52.0,2.7,10.0,153.0,42.26,32.35
2018,12,9,16,45,443.5,43.0,2.35,9.45,109.0,35.43,25.7
2018,12,9,17,0,342.0,34.0,2.0,8.9,65.0,28.63,17.62
2018,12,9,17,15,193.0,20.0,2.0,8.9,35.5,16.95,0.0
2018,12,9,17,30,44.0,6.0,2.0,8.9,6.0,5.12,0.0
2018,12,9,17,45,22.0,3.0,2.0,8.25,3.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.55,2.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.45,2.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,7,15,52.0,6.0,2.1,0.65,8.0,0.0,0.0
2018,12,10,7,30,104.0,12.0,2.4,1.3,16.0,77.88,0.0
2018,12,10,7,45,105.0,22.0,2.7,2.0,31.0,132.76,97.13
2018,12,10,8,0,106.0,32.0,3.0,2.7,46.0,127.45,106.62
2018,12,10,8,15,188.0,49.5,2.85,3.4,86.5,226.02,195.29
2018,12,10,8,30,270.0,67.0,2.7,4.1,127.0,306.6,266.57
2018,12,10,8,45,539.0,60.5,2.55,4.8,214.5,499.02,430.71
2018,12,10,9,0,808.0,54.0,2.4,5.5,302.0,682.63,575.13
2018,12,10,9,15,839.0,56.0,2.2,6.55,347.0,699.16,582.51
2018,12,10,9,30,870.0,58.0,2.0,7.6,392.0,719.13,593.04
2018,12,10,9,45,891.0,60.0,1.8,8.6,432.0,728.48,594.96
2018,12,10,10,0,912.0,62.0,1.6,9.6,472.0,734.26,593.98
2018,12,10,10,15,926.5,63.5,1.55,10.15,506.0,731.08,588.71
2018,12,10,10,30,941.0,65.0,1.5,10.7,540.0,724.14,580.88
2018,12,10,10,45,951.0,66.0,1.4,11.2,567.0,709.79,566.32
2018,12,10,11,0,961.0,67.0,1.3,11.7,594.0,691.75,548.85
2018,12,10,11,15,967.0,67.5,1.25,12.05,613.0,667.02,527.13
2018,12,10,11,30,973.0,68.0,1.2,12.4,632.0,638.87,502.65
2018,12,10,11,45,976.0,69.0,1.1,12.7,643.0,606.23,474.11
2018,12,10,12,0,979.0,70.0,1.0,13.0,654.0,570.49,442.81
2018,12,10,12,15,980.0,70.0,1.0,13.25,656.5,529.9,408.11
2018,12,10,12,30,981.0,70.0,1.0,13.5,659.0,486.71,370.53
2018,12,10,12,45,979.0,69.5,0.95,13.75,653.0,439.49,328.66
2018,12,10,13,0,977.0,69.0,0.9,14.0,647.0,390.31,284.38
2018,12,10,13,15,972.5,69.0,0.9,14.1,633.0,339.07,238.21
2018,12,10,13,30,968.0,69.0,0.9,14.2,619.0,286.5,190.88
2018,12,10,13,45,960.5,68.0,0.9,14.35,596.5,231.48,143.03
2018,12,10,14,0,953.0,67.0,0.9,14.5,574.0,175.93,98.87
2018,12,10,14,15,940.0,66.0,0.9,14.5,543.5,119.67,63.54
2018,12,10,14,30,927.0,65.0,0.9,14.5,513.0,63.93,50.9
2018,12,10,14,45,907.5,64.0,0.9,14.5,476.0,61.57,49.03
2018,12,10,15,0,888.0,63.0,0.9,14.5,439.0,60.33,48.06
2018,12,10,15,15,863.5,60.5,0.85,14.3,396.5,57.89,46.05
2018,12,10,15,30,839.0,58.0,0.8,14.1,354.0,50.17,39.32
2018,12,10,15,45,803.0,55.0,0.7,13.9,307.5,47.88,37.37
2018,12,10,16,0,767.0,52.0,0.6,13.7,261.0,45.63,35.37
2018,12,10,16,15,710.5,47.0,0.6,13.1,212.0,41.56,31.7
2018,12,10,16,30,654.0,42.0,0.6,12.5,163.0,37.53,27.88
2018,12,10,16,45,556.0,35.5,0.65,11.9,117.0,31.99,22.48
2018,12,10,17,0,458.0,29.0,0.7,11.3,71.0,26.58,15.88
2018,12,10,17,15,269.5,18.0,0.7,11.3,39.0,15.15,0.0
2018,12,10,17,30,81.0,7.0,0.7,11.3,7.0,5.97,0.0
2018,12,10,17,45,40.5,3.5,0.85,10.5,3.5,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,11,7,15,34.0,5.5,1.25,2.75,6.5,0.0,0.0
2018,12,11,7,30,68.0,11.0,1.3,3.6,13.0,53.5,0.0
2018,12,11,7,45,34.0,23.0,1.4,4.5,24.0,57.22,37.43
2018,12,11,8,0,0.0,35.0,1.5,5.4,35.0,30.92,20.79
2018,12,11,8,15,151.0,51.0,1.6,6.15,84.5,184.82,157.54
2018,12,11,8,30,302.0,67.0,1.7,6.9,134.0,329.43,282.36
2018,12,11,8,45,535.5,63.0,1.75,7.65,214.0,499.1,423.62
2018,12,11,9,0,769.0,59.0,1.8,8.4,294.0,659.52,547.8
2018,12,11,9,15,797.5,63.0,2.1,9.25,338.0,683.5,564.53
2018,12,11,9,30,826.0,67.0,2.4,10.1,382.0,704.22,579.3
2018,12,11,9,45,864.0,66.5,2.65,11.0,426.0,722.83,591.6
2018,12,11,10,0,902.0,66.0,2.9,11.9,470.0,731.51,596.15
2018,12,11,10,15,900.0,70.5,3.15,12.4,498.5,720.43,586.65
2018,12,11,10,30,898.0,75.0,3.4,12.9,527.0,705.98,574.32
2018,12,11,10,45,869.0,86.0,3.6,13.35,541.5,682.26,553.46
2018,12,11,11,0,840.0,97.0,3.8,13.8,556.0,650.84,526.75
2018,12,11,11,15,764.5,121.0,3.9,14.05,549.5,603.33,487.13
2018,12,11,11,30,689.0,145.0,4.0,14.3,543.0,554.48,446.42
2018,12,11,11,45,603.0,174.0,4.05,14.55,527.0,505.16,405.04
2018,12,11,12,0,517.0,203.0,4.1,14.8,511.0,454.67,362.83
2018,12,11,12,15,434.5,229.0,4.1,14.9,488.5,411.06,326.31
2018,12,11,12,30,352.0,255.0,4.1,15.0,466.0,367.95,290.55
2018,12,11,12,45,427.5,229.5,4.15,15.1,483.5,357.03,278.59
2018,12,11,13,0,503.0,204.0,4.2,15.2,501.0,335.59,256.89
2018,12,11,13,15,516.5,196.0,4.15,15.1,495.0,302.36,226.41
2018,12,11,13,30,530.0,188.0,4.1,15.0,489.0,267.19,194.28
2018,12,11,13,45,380.0,210.0,4.05,14.95,421.5,223.85,163.23
2018,12,11,14,0,230.0,232.0,4.0,14.9,354.0,196.57,147.78
2018,12,11,14,15,252.0,216.0,3.8,14.65,343.0,164.96,123.88
2018,12,11,14,30,274.0,200.0,3.6,14.4,332.0,135.28,113.19
2018,12,11,14,45,370.0,169.5,3.35,14.15,334.0,118.18,98.68
2018,12,11,15,0,466.0,139.0,3.1,13.9,336.0,96.12,79.69
2018,12,11,15,15,502.5,117.5,2.8,13.45,311.0,83.44,68.82
2018,12,11,15,30,539.0,96.0,2.5,13.0,286.0,71.46,58.44
2018,12,11,15,45,413.5,95.0,2.2,12.55,229.5,69.0,56.41
2018,12,11,16,0,288.0,94.0,1.9,12.1,173.0,70.13,57.49
2018,12,11,16,15,172.5,81.5,1.85,11.65,126.5,60.72,48.98
2018,12,11,16,30,57.0,69.0,1.8,11.2,80.0,53.26,41.98
2018,12,11,16,45,38.0,50.5,1.7,10.75,57.0,39.49,29.14
2018,12,11,17,0,19.0,32.0,1.6,10.3,34.0,25.52,15.13
2018,12,11,17,15,14.5,17.5,1.6,10.3,18.5,14.18,0.0
2018,12,11,17,30,10.0,3.0,1.6,10.3,3.0,2.56,0.0
2018,12,11,17,45,5.0,1.5,1.7,10.0,1.5,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,12,7,15,15.0,6.0,1.85,9.75,6.5,0.0,0.0
2018,12,12,7,30,30.0,12.0,2.0,10.2,13.0,29.66,0.0
2018,12,12,7,45,62.0,28.5,2.15,10.65,35.0,88.55,57.92
2018,12,12,8,0,94.0,45.0,2.3,11.1,57.0,144.45,116.4
2018,12,12,8,15,123.5,63.5,2.4,11.5,86.0,186.53,154.81
2018,12,12,8,30,153.0,82.0,2.5,11.9,115.0,228.04,191.42
2018,12,12,8,45,116.5,86.0,2.6,12.3,114.5,186.09,156.18
2018,12,12,9,0,80.0,90.0,2.7,12.7,114.0,159.66,133.06
2018,12,12,9,15,40.5,92.0,2.8,13.25,104.0,117.12,95.75
2018,12,12,9,30,1.0,94.0,2.9,13.8,94.0,81.24,63.82
2018,12,12,9,45,33.5,138.5,2.95,14.3,153.0,157.6,128.58
2018,12,12,10,0,66.0,183.0,3.0,14.8,212.0,226.2,185.07
2018,12,12,10,15,61.5,184.5,3.4,15.45,213.5,219.09,178.21
2018,12,12,10,30,57.0,186.0,3.8,16.1,215.0,212.73,172.17
2018,12,12,10,45,36.0,181.0,4.15,16.75,199.5,189.52,152.11
2018,12,12,11,0,15.0,176.0,4.5,17.4,184.0,160.31,127.33
2018,12,12,11,15,40.5,210.5,4.65,17.75,233.5,213.26,170.31
2018,12,12,11,30,66.0,245.0,4.8,18.1,283.0,255.71,204.01
2018,12,12,11,45,66.5,249.0,4.9,18.4,288.0,253.67,201.67
2018,12,12,12,0,67.0,253.0,5.0,18.7,293.0,251.34,199.19
2018,12,12,12,15,49.0,238.0,5.0,18.8,267.5,224.08,176.98
2018,12,12,12,30,31.0,223.0,5.0,18.9,242.0,198.99,156.68
2018,12,12,12,45,42.5,232.0,4.95,18.95,257.5,206.26,162.14
2018,12,12,13,0,54.0,241.0,4.9,19.0,273.0,211.76,165.97
2018,12,12,13,15,33.5,215.0,4.65,18.9,234.5,180.71,141.33
2018,12,12,13,30,13.0,189.0,4.4,18.8,196.0,154.83,121.14
2018,12,12,13,45,18.0,188.5,4.2,18.75,198.0,153.23,119.73
2018,12,12,14,0,23.0,188.0,4.0,18.7,200.0,150.81,117.72
2018,12,12,14,15,40.0,190.5,3.7,18.5,210.5,144.56,112.54
2018,12,12,14,30,57.0,193.0,3.4,18.3,221.0,139.93,115.47
2018,12,12,14,45,76.5,186.0,3.1,18.15,220.5,134.64,111.24
2018,12,12,15,0,96.0,179.0,2.8,18.0,220.0,129.53,107.14
2018,12,12,15,15,79.5,160.5,2.6,17.75,192.0,117.32,96.95
2018,12,12,15,30,63.0,142.0,2.4,17.5,164.0,104.84,86.41
2018,12,12,15,45,48.5,122.5,2.25,17.25,138.0,91.51,75.0
2018,12,12,16,0,34.0,103.0,2.1,17.0,112.0,77.89,63.14
2018,12,12,16,15,28.5,83.5,2.05,16.7,90.0,64.05,50.9
2018,12,12,16,30,23.0,64.0,2.0,16.4,68.0,49.92,38.18
2018,12,12,16,45,14.0,46.0,1.95,16.15,48.0,36.46,25.87
2018,12,12,17,0,5.0,28.0,1.9,15.9,28.0,22.77,12.58
2018,12,12,17,15,4.0,15.5,1.9,15.9,15.5,12.71,0.0
2018,12,12,17,30,3.0,3.0,1.9,15.9,3.0,2.56,0.0
2018,12,12,17,45,1.5,1.5,1.85,15.65,1.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,13,7,15,4.0,3.5,3.2,13.1,3.5,0.0,0.0
2018,12,13,7,30,8.0,7.0,3.4,13.3,7.0,11.14,0.0
2018,12,13,7,45,42.0,19.0,3.6,13.5,23.5,54.76,32.35
2018,12,13,8,0,76.0,31.0,3.8,13.7,40.0,105.81,83.46
2018,12,13,8,15,270.5,43.5,3.9,14.15,98.0,274.47,229.17
2018,12,13,8,30,465.0,56.0,4.0,14.6,156.0,437.18,366.15
2018,12,13,8,45,592.5,57.0,4.1,15.0,215.5,531.59,443.36
2018,12,13,9,0,720.0,58.0,4.2,15.4,275.0,621.2,513.79
2018,12,13,9,15,756.0,61.0,4.4,15.95,319.0,649.5,534.77
2018,12,13,9,30,792.0,64.0,4.6,16.5,363.0,674.73,553.0
2018,12,13,9,45,818.0,66.0,4.8,17.05,403.0,688.11,561.73
2018,12,13,10,0,844.0,68.0,5.0,17.6,443.0,697.94,567.64
2018,12,13,10,15,863.5,70.0,5.1,17.9,478.0,693.83,563.03
2018,12,13,10,30,883.0,72.0,5.2,18.2,513.0,692.05,560.0
2018,12,13,10,45,898.5,72.0,5.3,18.5,541.0,681.53,549.6
2018,12,13,11,0,914.0,72.0,5.4,18.8,569.0,667.32,536.2
2018,12,13,11,15,925.5,72.5,5.45,18.9,590.5,647.42,518.42
2018,12,13,11,30,937.0,73.0,5.5,19.0,612.0,623.91,497.53
2018,12,13,11,45,935.5,75.5,5.55,19.05,622.0,591.7,469.57
2018,12,13,12,0,934.0,78.0,5.6,19.1,632.0,556.74,438.92
2018,12,13,12,15,949.0,75.0,5.65,19.1,640.0,521.77,407.6
2018,12,13,12,30,964.0,72.0,5.7,19.1,648.0,483.26,372.56
2018,12,13,12,45,966.5,70.5,5.8,19.05,644.0,437.84,331.39
2018,12,13,13,0,969.0,69.0,5.9,19.0,640.0,390.12,287.44
2018,12,13,13,15,964.5,69.0,5.9,18.85,626.5,339.52,240.73
2018,12,13,13,30,960.0,69.0,5.9,18.7,613.0,287.58,193.03
2018,12,13,13,45,949.5,68.5,5.95,18.55,589.5,233.02,144.95
2018,12,13,14,0,939.0,68.0,6.0,18.4,566.0,178.21,100.78
2018,12,13,14,15,923.5,67.0,6.05,18.0,535.5,122.64,65.03
2018,12,13,14,30,908.0,66.0,6.1,17.6,505.0,67.85,53.75
2018,12,13,14,45,885.0,65.5,6.1,17.25,467.5,62.32,49.13
2018,12,13,15,0,862.0,65.0,6.1,16.9,430.0,61.42,48.53
2018,12,13,15,15,833.0,63.0,6.15,16.3,387.5,53.52,41.79
2018,12,13,15,30,804.0,61.0,6.2,15.7,345.0,52.16,40.77
2018,12,13,15,45,762.0,58.0,6.2,15.05,298.5,49.93,38.94
2018,12,13,16,0,720.0,55.0,6.2,14.4,252.0,47.75,37.09
2018,12,13,16,15,656.5,50.0,6.25,13.6,204.0,43.78,33.52
2018,12,13,16,30,593.0,45.0,6.3,12.8,156.0,39.87,29.84
2018,12,13,16,45,489.0,38.0,6.35,12.0,111.5,31.19,21.71
2018,12,13,17,0,385.0,31.0,6.4,11.2,67.0,25.89,15.47
2018,12,13,17,15,223.0,19.0,6.4,11.2,37.0,15.96,0.0
2018,12,13,17,30,61.0,7.0,6.4,11.2,7.0,5.97,0.0
2018,12,13,17,45,30.5,3.5,6.35,10.15,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,6.3,8.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,6.45,7.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,6.6,7.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,6.7,7.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,6.8,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,6.8,6.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,6.8,6.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,6.7,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,6.3,6.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,6.35,6.15,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,6.4,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,6.45,6.1,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,6.5,6.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,6.4,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,6.4,5.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,6.4,5.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,6.4,5.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,6.4,5.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,6.4,5.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,6.4,5.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,6.4,5.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.35,5.4,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.3,5.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.3,5.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.3,5.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.25,5.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.2,5.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.15,5.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,5.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.05,5.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.0,5.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.5,6.0,5.35,2.5,0.0,0.0
2018,12,14,7,30,1.0,5.0,6.0,5.5,5.0,4.91,0.0
2018,12,14,7,45,3.5,16.0,6.0,5.7,16.5,15.52,4.88
2018,12,14,8,0,6.0,27.0,6.0,5.9,28.0,26.41,16.91
2018,12,14,8,15,13.0,41.0,6.1,6.15,43.5,48.6,36.98
2018,12,14,8,30,20.0,55.0,6.2,6.4,59.0,67.84,54.46
2018,12,14,8,45,40.0,76.5,6.3,6.7,87.5,105.57,88.3
2018,12,14,9,0,60.0,98.0,6.4,7.0,116.0,142.62,121.14
2018,12,14,9,15,37.0,102.0,6.5,7.3,113.5,126.3,106.02
2018,12,14,9,30,14.0,106.0,6.6,7.6,111.0,102.75,84.56
2018,12,14,9,45,7.0,89.0,6.7,7.9,91.5,80.02,64.39
2018,12,14,10,0,0.0,72.0,6.8,8.2,72.0,59.72,46.36
2018,12,14,10,15,0.0,62.0,6.85,8.4,62.0,51.38,39.01
2018,12,14,10,30,0.0,52.0,6.9,8.6,52.0,43.07,31.71
2018,12,14,10,45,0.0,59.0,6.95,8.8,59.0,48.91,36.66
2018,12,14,11,0,0.0,66.0,7.0,9.0,66.0,54.76,41.59
2018,12,14,11,15,0.0,80.5,7.0,9.2,80.5,66.88,51.88
2018,12,14,11,30,0.0,95.0,7.0,9.4,95.0,79.07,62.18
2018,12,14,11,45,0.0,112.0,6.95,9.55,112.0,93.39,74.27
2018,12,14,12,0,0.0,129.0,6.9,9.7,129.0,107.53,86.16
2018,12,14,12,15,0.0,130.5,6.8,9.7,130.5,108.53,86.97
2018,12,14,12,30,0.0,132.0,6.7,9.7,132.0,109.51,87.79
2018,12,14,12,45,0.5,142.0,6.6,9.7,142.5,117.54,94.58
2018,12,14,13,0,1.0,152.0,6.5,9.7,153.0,125.27,101.13
2018,12,14,13,15,7.0,171.5,6.4,9.65,175.5,141.59,114.77
2018,12,14,13,30,13.0,191.0,6.3,9.6,198.0,156.41,127.07
2018,12,14,13,45,21.0,195.0,6.25,9.55,206.0,158.6,128.64
2018,12,14,14,0,29.0,199.0,6.2,9.5,214.0,154.55,125.05
2018,12,14,14,15,26.0,186.0,6.25,9.55,199.0,146.42,118.77
2018,12,14,14,30,23.0,173.0,6.3,9.6,184.0,133.87,114.29
2018,12,14,14,45,93.0,161.5,6.35,9.6,201.5,115.67,98.36
2018,12,14,15,0,163.0,150.0,6.4,9.6,219.0,109.26,92.87
2018,12,14,15,15,129.0,137.5,6.35,9.6,189.0,100.72,85.42
2018,12,14,15,30,95.0,125.0,6.3,9.6,159.0,92.03,77.77
2018,12,14,15,45,48.0,100.0,6.3,9.65,117.0,77.59,64.82
2018,12,14,16,0,1.0,75.0,6.3,9.7,75.0,60.56,49.39
2018,12,14,16,15,44.5,59.0,6.1,9.65,67.5,47.86,37.77
2018,12,14,16,30,88.0,43.0,5.9,9.6,60.0,33.41,24.45
2018,12,14,16,45,67.5,30.5,5.7,9.6,41.0,24.08,15.68
2018,12,14,17,0,47.0,18.0,5.5,9.6,22.0,14.5,6.3
2018,12,14,17,15,39.0,11.0,5.5,9.6,13.0,8.95,0.0
2018,12,14,17,30,31.0,4.0,5.5,9.6,4.0,3.41,0.0
2018,12,14,17,45,15.5,2.0,5.25,9.6,2.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,3.9,7.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.55,6.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.15,4.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.05,3.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,12,15,7,15,123.5,7.5,3.25,2.75,11.0,0.0,0.0
2018,12,15,7,30,247.0,15.0,3.4,3.2,22.0,171.71,0.0
2018,12,15,7,45,331.0,21.0,3.55,3.65,49.5,275.46,176.7
2018,12,15,8,0,415.0,27.0,3.7,4.1,77.0,351.17,295.01
2018,12,15,8,15,597.0,32.0,3.6,4.8,139.5,489.06,417.07
2018,12,15,8,30,779.0,37.0,3.5,5.5,202.0,623.72,529.32
2018,12,15,8,45,830.5,39.5,3.35,6.2,253.0,667.57,564.27
2018,12,15,9,0,882.0,42.0,3.2,6.9,304.0,709.69,595.9
2018,12,15,9,15,913.0,44.0,3.15,7.9,351.5,733.57,611.46
2018,12,15,9,30,944.0,46.0,3.1,8.9,399.0,754.25,623.78
2018,12,15,9,45,962.5,47.5,3.05,9.9,440.0,761.63,625.49
2018,12,15,10,0,981.0,49.0,3.0,10.9,481.0,765.26,624.31
2018,12,15,10,15,988.0,50.0,3.15,11.7,513.0,756.3,615.26
2018,12,15,10,30,995.0,51.0,3.3,12.5,545.0,743.63,603.58
2018,12,15,10,45,1005.0,51.5,3.45,13.35,573.0,728.61,589.62
2018,12,15,11,0,1015.0,52.0,3.6,14.2,601.0,709.74,571.74
2018,12,15,11,15,1020.0,53.5,3.55,14.6,621.5,685.08,549.39
2018,12,15,11,30,1025.0,55.0,3.5,15.0,642.0,656.79,524.04
2018,12,15,11,45,1027.5,56.0,3.5,15.45,654.0,623.09,494.26
2018,12,15,12,0,1030.0,57.0,3.5,15.9,666.0,586.16,461.47
2018,12,15,12,15,1031.0,57.5,3.45,16.2,669.5,544.94,424.84
2018,12,15,12,30,1032.0,58.0,3.4,16.5,673.0,500.94,385.22
2018,12,15,12,45,1029.0,57.0,3.35,16.75,666.0,451.39,340.55
2018,12,15,13,0,1026.0,56.0,3.3,17.0,659.0,399.86,293.43
2018,12,15,13,15,1018.0,56.0,3.2,17.15,643.0,345.99,244.01
2018,12,15,13,30,1010.0,56.0,3.1,17.3,627.0,291.03,193.79
2018,12,15,13,45,1003.0,55.0,3.05,17.45,605.0,234.58,143.83
2018,12,15,14,0,996.0,54.0,3.0,17.6,583.0,177.46,97.42
2018,12,15,14,15,984.5,54.0,2.8,17.5,553.5,120.32,60.17
2018,12,15,14,30,973.0,54.0,2.6,17.4,524.0,63.41,49.89
2018,12,15,14,45,956.5,53.5,2.45,17.35,488.0,54.73,42.49
2018,12,15,15,0,940.0,53.0,2.3,17.3,452.0,53.79,41.78
2018,12,15,15,15,915.0,51.5,2.0,16.8,408.5,51.95,40.35
2018,12,15,15,30,890.0,50.0,1.7,16.3,365.0,50.05,38.84
2018,12,15,15,45,854.0,47.5,1.4,15.8,317.5,47.22,36.46
2018,12,15,16,0,818.0,45.0,1.1,15.3,270.0,44.31,33.94
2018,12,15,16,15,765.5,41.5,1.15,14.5,221.0,40.42,30.48
2018,12,15,16,30,713.0,38.0,1.2,13.7,172.0,34.24,24.82
2018,12,15,16,45,563.5,33.5,1.25,12.9,120.5,30.08,20.75
2018,12,15,17,0,414.0,29.0,1.3,12.1,69.0,24.13,14.18
2018,12,15,17,15,278.0,20.0,1.3,12.1,40.0,16.91,0.0
2018,12,15,17,30,142.0,11.0,1.3,12.1,11.0,9.39,0.0
2018,12,15,17,45,71.0,5.5,1.35,11.55,5.5,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,16,7,15,26.5,5.0,1.15,7.45,5.5,0.0,0.0
2018,12,16,7,30,53.0,10.0,1.1,8.0,11.0,42.57,0.0
2018,12,16,7,45,67.5,25.5,1.05,8.55,31.0,97.21,54.88
2018,12,16,8,0,82.0,41.0,1.0,9.1,51.0,117.11,93.43
2018,12,16,8,15,120.5,56.5,1.0,9.9,78.0,173.92,144.26
2018,12,16,8,30,159.0,72.0,1.0,10.7,105.0,217.86,182.72
2018,12,16,8,45,280.5,82.5,1.0,11.5,158.5,331.45,278.01
2018,12,16,9,0,402.0,93.0,1.0,12.3,212.0,429.65,356.73
2018,12,16,9,15,231.0,112.0,0.95,12.75,182.5,307.68,255.29
2018,12,16,9,30,60.0,131.0,0.9,13.2,153.0,173.26,141.8
2018,12,16,9,45,32.0,128.5,0.85,13.7,140.5,145.94,118.39
2018,12,16,10,0,4.0,126.0,0.8,14.2,128.0,112.11,89.12
2018,12,16,10,15,29.0,140.5,0.95,14.75,155.0,150.5,121.23
2018,12,16,10,30,54.0,155.0,1.1,15.3,182.0,179.47,144.82
2018,12,16,10,45,115.5,196.5,1.25,15.85,258.0,269.5,217.31
2018,12,16,11,0,177.0,238.0,1.4,16.4,334.0,343.06,274.32
2018,12,16,11,15,195.0,244.0,1.45,16.6,353.0,349.83,278.39
2018,12,16,11,30,213.0,250.0,1.5,16.8,372.0,354.85,281.34
2018,12,16,11,45,176.0,262.0,1.5,17.0,364.0,333.24,263.09
2018,12,16,12,0,139.0,274.0,1.5,17.2,356.0,313.06,246.31
2018,12,16,12,15,142.0,274.5,1.45,17.1,358.5,303.84,238.46
2018,12,16,12,30,145.0,275.0,1.4,17.0,361.0,293.99,229.96
2018,12,16,12,45,157.5,263.0,1.35,16.95,356.0,277.44,216.01
2018,12,16,13,0,170.0,251.0,1.3,16.9,351.0,260.0,201.09
2018,12,16,13,15,103.0,229.0,1.3,16.9,289.0,211.28,163.56
2018,12,16,13,30,36.0,207.0,1.3,16.9,227.0,171.33,133.7
2018,12,16,13,45,41.5,195.5,1.25,16.9,218.0,159.48,123.99
2018,12,16,14,0,47.0,184.0,1.2,16.9,209.0,147.29,114.04
2018,12,16,14,15,128.0,186.5,1.1,16.55,249.5,144.97,110.05
2018,12,16,14,30,209.0,189.0,1.0,16.2,290.0,136.29,106.15
2018,12,16,14,45,270.0,173.0,0.85,15.9,294.0,118.92,98.26
2018,12,16,15,0,331.0,157.0,0.7,15.6,298.0,110.39,91.25
2018,12,16,15,15,191.5,136.5,0.75,15.35,216.0,96.36,79.41
2018,12,16,15,30,52.0,116.0,0.8,15.1,134.0,89.03,73.28
2018,12,16,15,45,167.5,101.0,0.8,14.8,149.0,73.79,60.08
2018,12,16,16,0,283.0,86.0,0.8,14.5,164.0,62.36,50.06
2018,12,16,16,15,287.5,75.0,0.85,14.2,141.5,55.38,43.79
2018,12,16,16,30,292.0,64.0,0.9,13.9,119.0,48.1,37.05
2018,12,16,16,45,232.0,49.5,0.95,13.6,85.5,37.64,27.28
2018,12,16,17,0,172.0,35.0,1.0,13.3,52.0,26.92,16.47
2018,12,16,17,15,114.5,21.5,1.0,13.3,30.0,16.72,0.0
2018,12,16,17,30,57.0,8.0,1.0,13.3,8.0,6.83,0.0
2018,12,16,17,45,28.5,4.0,1.1,12.65,4.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,17,7,15,44.0,6.0,1.6,8.05,7.0,0.0,0.0
2018,12,17,7,30,88.0,12.0,1.8,8.5,14.0,66.65,0.0
2018,12,17,7,45,181.0,25.5,2.05,8.95,42.5,185.86,103.65
2018,12,17,8,0,274.0,39.0,2.3,9.4,71.0,274.52,223.81
2018,12,17,8,15,202.5,33.5,2.45,9.95,63.0,209.78,176.2
2018,12,17,8,30,131.0,28.0,2.6,10.5,55.0,145.81,123.05
2018,12,17,8,45,193.0,57.5,2.75,11.1,108.5,233.73,199.05
2018,12,17,9,0,255.0,87.0,2.9,11.7,162.0,297.67,253.13
2018,12,17,9,15,385.5,98.0,2.7,12.35,231.0,419.8,353.42
2018,12,17,9,30,516.0,109.0,2.5,13.0,300.0,522.59,433.93
2018,12,17,9,45,512.0,122.0,2.35,13.6,328.5,527.55,434.25
2018,12,17,10,0,508.0,135.0,2.2,14.2,357.0,530.05,433.05
2018,12,17,10,15,467.0,154.5,2.2,14.9,371.0,511.27,415.22
2018,12,17,10,30,426.0,174.0,2.2,15.6,385.0,490.81,396.35
2018,12,17,10,45,344.5,187.0,2.15,16.25,363.5,423.13,341.01
2018,12,17,11,0,263.0,200.0,2.1,16.9,342.0,371.2,297.84
2018,12,17,11,15,350.5,204.0,2.1,17.4,400.0,416.3,332.16
2018,12,17,11,30,438.0,208.0,2.1,17.9,458.0,464.77,367.19
2018,12,17,11,45,549.0,182.5,2.05,18.35,502.0,481.63,377.67
2018,12,17,12,0,660.0,157.0,2.0,18.8,546.0,494.42,384.01
2018,12,17,12,15,769.5,126.0,1.9,19.1,582.0,486.95,374.1
2018,12,17,12,30,879.0,95.0,1.8,19.4,618.0,470.82,356.29
2018,12,17,12,45,541.5,163.0,1.75,19.7,484.5,351.08,264.99
2018,12,17,13,0,204.0,231.0,1.7,20.0,351.0,256.86,195.85
2018,12,17,13,15,164.5,229.0,1.55,20.05,324.5,229.45,174.31
2018,12,17,13,30,125.0,227.0,1.4,20.1,298.0,205.54,155.85
2018,12,17,13,45,163.0,230.5,1.3,20.15,319.5,203.53,152.13
2018,12,17,14,0,201.0,234.0,1.2,20.2,341.0,196.54,144.92
2018,12,17,14,15,257.0,215.5,1.05,20.15,344.5,168.18,122.28
2018,12,17,14,30,313.0,197.0,0.9,20.1,348.0,137.85,104.5
2018,12,17,14,45,388.0,167.5,0.75,20.0,341.5,112.2,90.97
2018,12,17,15,0,463.0,138.0,0.6,19.9,335.0,95.37,76.92
2018,12,17,15,15,616.5,103.5,0.5,19.6,339.0,76.14,60.72
2018,12,17,15,30,770.0,69.0,0.4,19.3,343.0,58.15,45.37
2018,12,17,15,45,726.0,64.5,0.25,19.05,296.0,54.88,42.67
2018,12,17,16,0,682.0,60.0,0.1,18.8,249.0,51.64,39.89
2018,12,17,16,15,665.0,52.0,0.25,18.15,208.5,45.52,34.51
2018,12,17,16,30,648.0,44.0,0.4,17.5,168.0,39.19,28.77
2018,12,17,16,45,555.0,37.5,0.55,16.85,122.0,33.72,23.57
2018,12,17,17,0,462.0,31.0,0.7,16.2,76.0,25.99,15.59
2018,12,17,17,15,288.0,20.5,0.7,16.2,43.5,17.32,0.0
2018,12,17,17,30,114.0,10.0,0.7,16.2,11.0,8.54,0.0
2018,12,17,17,45,57.0,5.0,0.9,15.15,5.5,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,18,7,15,12.5,4.0,0.5,7.15,4.5,0.0,0.0
2018,12,18,7,30,25.0,8.0,0.5,7.3,9.0,22.83,0.0
2018,12,18,7,45,14.5,23.0,0.45,7.45,23.5,36.43,14.62
2018,12,18,8,0,4.0,38.0,0.4,7.6,38.0,40.82,28.65
2018,12,18,8,15,12.0,55.5,0.55,8.0,57.5,63.43,49.31
2018,12,18,8,30,20.0,73.0,0.7,8.4,77.0,94.45,76.74
2018,12,18,8,45,18.5,89.5,0.8,8.8,94.0,98.84,80.72
2018,12,18,9,0,17.0,106.0,0.9,9.2,111.0,112.13,92.06
2018,12,18,9,15,27.0,125.5,1.0,9.55,135.0,148.7,123.19
2018,12,18,9,30,37.0,145.0,1.1,9.9,159.0,173.97,144.22
2018,12,18,9,45,46.5,161.0,1.15,10.25,180.0,193.99,160.53
2018,12,18,10,0,56.0,177.0,1.2,10.6,201.0,213.48,176.16
2018,12,18,10,15,56.0,190.5,1.2,11.4,216.5,222.88,182.73
2018,12,18,10,30,56.0,204.0,1.2,12.2,232.0,231.92,188.96
2018,12,18,10,45,114.0,223.0,1.2,13.0,283.0,296.21,240.4
2018,12,18,11,0,172.0,242.0,1.2,13.8,334.0,344.42,277.35
2018,12,18,11,15,321.0,225.5,1.45,14.55,405.5,419.57,336.11
2018,12,18,11,30,470.0,209.0,1.7,15.3,477.0,484.78,384.92
2018,12,18,11,45,499.0,204.5,2.0,16.05,494.0,474.77,375.1
2018,12,18,12,0,528.0,200.0,2.3,16.8,511.0,461.37,362.6
2018,12,18,12,15,584.0,183.5,2.4,17.0,529.5,446.89,348.87
2018,12,18,12,30,640.0,167.0,2.5,17.2,548.0,430.55,332.69
2018,12,18,12,45,776.0,124.0,2.55,17.4,582.0,412.77,313.13
2018,12,18,13,0,912.0,81.0,2.6,17.6,616.0,386.83,284.9
2018,12,18,13,15,883.5,86.5,2.6,17.65,596.0,336.49,240.01
2018,12,18,13,30,855.0,92.0,2.6,17.7,576.0,283.05,192.99
2018,12,18,13,45,580.0,138.5,2.65,17.75,461.5,214.21,145.2
2018,12,18,14,0,305.0,185.0,2.7,17.8,347.0,175.61,125.6
2018,12,18,14,15,303.0,179.5,2.65,17.7,333.5,150.14,107.69
2018,12,18,14,30,301.0,174.0,2.6,17.6,320.0,124.61,94.92
2018,12,18,14,45,172.0,158.5,2.55,17.55,240.5,114.97,94.57
2018,12,18,15,0,43.0,143.0,2.5,17.5,161.0,107.87,88.69
2018,12,18,15,15,24.0,119.0,2.35,17.2,129.0,91.6,74.87
2018,12,18,15,30,5.0,95.0,2.2,16.9,97.0,76.6,62.01
2018,12,18,15,45,67.5,67.0,2.0,16.6,86.0,53.07,41.47
2018,12,18,16,0,130.0,39.0,1.8,16.3,75.0,28.24,19.53
2018,12,18,16,15,280.0,44.5,1.6,15.7,103.5,33.3,24.02
2018,12,18,16,30,430.0,50.0,1.4,15.1,132.0,39.73,29.53
2018,12,18,16,45,233.5,31.0,1.25,14.5,74.0,24.15,15.47
2018,12,18,17,0,37.0,12.0,1.1,13.9,16.0,9.82,2.48
2018,12,18,17,15,30.0,8.0,1.1,13.9,10.0,6.59,0.0
2018,12,18,17,30,23.0,4.0,1.1,13.9,4.0,3.41,0.0
2018,12,18,17,45,11.5,2.0,1.1,13.55,2.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,7,15,6.0,1.5,0.6,11.25,1.5,0.0,0.0
2018,12,19,7,30,12.0,3.0,0.6,11.5,3.0,10.23,0.0
2018,12,19,7,45,6.0,4.0,0.55,11.75,4.0,7.95,0.0
2018,12,19,8,0,0.0,5.0,0.5,12.0,5.0,4.1,0.0
2018,12,19,8,15,0.0,8.0,0.55,12.25,8.0,6.56,0.0
2018,12,19,8,30,0.0,11.0,0.6,12.5,11.0,9.04,2.15
2018,12,19,8,45,0.0,21.5,0.65,12.75,21.5,17.7,9.71
2018,12,19,9,0,0.0,32.0,0.7,13.0,32.0,26.4,17.25
2018,12,19,9,15,13.0,58.0,0.75,13.5,63.0,61.06,47.38
2018,12,19,9,30,26.0,84.0,0.8,14.0,94.0,96.22,77.28
2018,12,19,9,45,13.5,70.0,0.8,14.5,75.0,71.95,56.09
2018,12,19,10,0,1.0,56.0,0.8,15.0,56.0,47.08,34.51
2018,12,19,10,15,0.5,60.0,0.9,15.35,60.0,50.06,36.9
2018,12,19,10,30,0.0,64.0,1.0,15.7,64.0,53.06,39.26
2018,12,19,10,45,0.0,56.5,1.1,16.05,56.5,46.82,33.89
2018,12,19,11,0,0.0,49.0,1.2,16.4,49.0,40.59,28.57
2018,12,19,11,15,1.0,87.5,1.3,16.65,88.0,73.35,55.78
2018,12,19,11,30,2.0,126.0,1.4,16.9,127.0,106.7,83.08
2018,12,19,11,45,4.5,143.0,1.45,17.2,145.5,122.22,95.52
2018,12,19,12,0,7.0,160.0,1.5,17.5,164.0,137.28,107.51
2018,12,19,12,15,5.0,164.5,1.6,17.7,167.5,139.24,108.92
2018,12,19,12,30,3.0,169.0,1.7,17.9,171.0,141.24,110.44
2018,12,19,12,45,3.0,167.5,1.75,18.1,169.5,139.21,108.72
2018,12,19,13,0,3.0,166.0,1.8,18.3,168.0,137.18,107.03
2018,12,19,13,15,4.0,166.0,1.8,18.35,168.5,136.58,106.55
2018,12,19,13,30,5.0,166.0,1.8,18.4,169.0,135.78,105.91
2018,12,19,13,45,40.0,176.5,1.85,18.5,198.0,146.27,112.98
2018,12,19,14,0,75.0,187.0,1.9,18.6,227.0,153.63,117.43
2018,12,19,14,15,77.0,193.0,1.85,18.55,232.0,150.26,115.36
2018,12,19,14,30,79.0,199.0,1.8,18.5,237.0,145.33,113.49
2018,12,19,14,45,204.5,170.5,1.8,18.5,260.0,116.54,95.43
2018,12,19,15,0,330.0,142.0,1.8,18.5,283.0,101.19,82.52
2018,12,19,15,15,347.5,121.5,1.55,18.35,257.5,84.19,68.07
2018,12,19,15,30,365.0,101.0,1.3,18.2,232.0,71.67,57.37
2018,12,19,15,45,275.0,102.5,1.1,18.0,194.0,75.77,61.08
2018,12,19,16,0,185.0,104.0,0.9,17.8,156.0,75.83,61.14
2018,12,19,16,15,130.0,85.0,0.8,17.35,118.0,64.53,51.22
2018,12,19,16,30,75.0,66.0,0.7,16.9,80.0,50.77,38.93
2018,12,19,16,45,94.5,49.0,0.6,16.45,61.5,38.41,27.69
2018,12,19,17,0,114.0,32.0,0.5,16.0,43.0,25.09,15.04
2018,12,19,17,15,90.0,20.5,0.5,16.0,26.5,16.17,0.0
2018,12,19,17,30,66.0,9.0,0.5,16.0,10.0,7.68,0.0
2018,12,19,17,45,33.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
