Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,4.1,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,4.55,7.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,12,20,7,15,44.0,4.5,4.7,8.1,5.5,0.0,0.0
2018,12,20,7,30,88.0,9.0,4.8,8.4,11.0,63.86,0.0
2018,12,20,7,45,133.5,22.0,4.95,8.7,33.0,145.76,63.17
2018,12,20,8,0,179.0,35.0,5.1,9.0,55.0,203.44,165.01
2018,12,20,8,15,433.5,37.0,5.35,9.55,117.0,385.72,326.98
2018,12,20,8,30,688.0,39.0,5.6,10.1,179.0,565.97,480.09
2018,12,20,8,45,751.0,40.5,5.85,10.7,228.0,610.14,517.91
2018,12,20,9,0,814.0,42.0,6.1,11.3,277.0,658.83,557.73
2018,12,20,9,15,845.5,44.0,6.35,11.85,322.0,683.32,576.72
2018,12,20,9,30,877.0,46.0,6.6,12.4,367.0,704.95,592.68
2018,12,20,9,45,898.5,47.5,6.85,12.9,407.5,715.37,599.39
2018,12,20,10,0,920.0,49.0,7.1,13.4,448.0,722.28,603.16
2018,12,20,10,15,934.5,50.5,7.2,13.8,483.0,720.53,599.87
2018,12,20,10,30,949.0,52.0,7.3,14.2,518.0,715.02,593.72
2018,12,20,10,45,959.0,53.0,7.35,14.65,545.5,702.07,581.06
2018,12,20,11,0,969.0,54.0,7.4,15.1,573.0,685.4,564.59
2018,12,20,11,15,974.5,56.0,7.5,15.3,594.0,663.34,544.26
2018,12,20,11,30,980.0,58.0,7.6,15.5,615.0,637.74,520.8
2018,12,20,11,45,982.5,59.5,7.65,15.75,627.5,606.5,492.29
2018,12,20,12,0,985.0,61.0,7.7,16.0,640.0,572.12,460.76
2018,12,20,12,15,986.0,61.0,7.8,16.1,644.0,532.55,424.8
2018,12,20,12,30,987.0,61.0,7.9,16.2,648.0,490.31,385.88
2018,12,20,12,45,986.0,61.0,7.95,16.25,643.5,444.79,343.49
2018,12,20,13,0,985.0,61.0,8.0,16.3,639.0,397.12,298.53
2018,12,20,13,15,981.0,60.5,8.0,16.3,626.0,346.17,250.42
2018,12,20,13,30,977.0,60.0,8.0,16.3,613.0,293.79,201.16
2018,12,20,13,45,972.0,59.0,8.0,16.3,593.0,239.59,151.73
2018,12,20,14,0,967.0,58.0,8.0,16.3,573.0,184.51,105.29
2018,12,20,14,15,956.5,58.0,7.9,16.15,545.0,129.07,66.88
2018,12,20,14,30,946.0,58.0,7.8,16.0,517.0,73.73,44.34
2018,12,20,14,45,929.0,57.0,7.7,15.9,481.5,56.92,44.64
2018,12,20,15,0,912.0,56.0,7.6,15.8,446.0,55.66,43.66
2018,12,20,15,15,890.0,54.0,7.4,15.5,404.5,53.55,41.94
2018,12,20,15,30,868.0,52.0,7.2,15.2,363.0,51.37,40.14
2018,12,20,15,45,835.0,49.0,6.95,14.95,317.0,48.24,37.45
2018,12,20,16,0,802.0,46.0,6.7,14.7,271.0,45.03,34.62
2018,12,20,16,15,750.5,42.5,6.4,14.15,223.0,37.9,28.23
2018,12,20,16,30,699.0,39.0,6.1,13.6,175.0,34.98,25.47
2018,12,20,16,45,610.0,34.0,5.8,13.1,128.5,30.64,21.24
2018,12,20,17,0,521.0,29.0,5.5,12.6,82.0,26.48,16.46
2018,12,20,17,15,331.5,20.0,5.5,12.6,47.0,18.37,0.0
2018,12,20,17,30,142.0,11.0,5.5,12.6,12.0,9.39,0.0
2018,12,20,17,45,71.0,5.5,5.3,11.85,6.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,5.0,8.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,4.9,8.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,4.75,7.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,4.45,7.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,3.35,5.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,3.25,4.95,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,2.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,12,21,7,15,56.5,5.0,2.45,3.45,6.0,0.0,0.0
2018,12,21,7,30,113.0,10.0,2.7,4.2,12.0,80.59,0.0
2018,12,21,7,45,216.0,22.5,2.95,4.95,41.0,201.39,81.08
2018,12,21,8,0,319.0,35.0,3.2,5.7,70.0,300.96,246.88
2018,12,21,8,15,499.0,38.0,3.05,6.45,124.0,432.62,366.25
2018,12,21,8,30,679.0,41.0,2.9,7.2,178.0,561.92,474.4
2018,12,21,8,45,744.5,42.5,2.75,7.95,227.5,614.83,516.86
2018,12,21,9,0,810.0,44.0,2.6,8.7,277.0,658.83,550.06
2018,12,21,9,15,841.0,47.0,2.35,9.6,322.5,684.34,566.25
2018,12,21,9,30,872.0,50.0,2.1,10.5,368.0,706.91,579.04
2018,12,21,9,45,893.5,51.5,1.9,11.35,408.5,717.29,582.31
2018,12,21,10,0,915.0,53.0,1.7,12.2,449.0,724.19,582.69
2018,12,21,10,15,929.5,55.0,1.65,12.8,484.0,723.08,578.9
2018,12,21,10,30,944.0,57.0,1.6,13.4,519.0,718.21,572.51
2018,12,21,10,45,954.0,58.5,1.55,13.95,547.5,705.88,560.27
2018,12,21,11,0,964.0,60.0,1.5,14.5,576.0,689.82,544.74
2018,12,21,11,15,970.0,61.5,1.5,14.8,596.5,667.55,525.43
2018,12,21,11,30,976.0,63.0,1.5,15.1,617.0,641.77,503.28
2018,12,21,11,45,979.0,63.5,1.5,15.45,629.0,609.84,476.14
2018,12,21,12,0,982.0,64.0,1.5,15.8,641.0,574.82,446.17
2018,12,21,12,15,981.0,64.5,1.65,16.0,644.0,534.9,412.86
2018,12,21,12,30,980.0,65.0,1.8,16.2,647.0,492.46,376.51
2018,12,21,12,45,977.5,65.0,1.9,16.45,642.0,446.63,336.17
2018,12,21,13,0,975.0,65.0,2.0,16.7,637.0,398.79,293.21
2018,12,21,13,15,971.0,64.5,2.1,16.85,624.5,348.28,247.44
2018,12,21,13,30,967.0,64.0,2.2,17.0,612.0,296.34,200.21
2018,12,21,13,45,959.5,63.5,2.3,17.15,591.0,242.5,152.5
2018,12,21,14,0,952.0,63.0,2.4,17.3,570.0,188.04,107.5
2018,12,21,14,15,941.0,62.0,2.45,17.3,541.5,132.49,69.22
2018,12,21,14,30,930.0,61.0,2.5,17.3,513.0,77.16,45.87
2018,12,21,14,45,913.5,60.0,2.5,17.3,478.0,58.86,46.08
2018,12,21,15,0,897.0,59.0,2.5,17.3,443.0,57.65,45.14
2018,12,21,15,15,874.5,56.5,2.25,16.85,402.0,55.21,43.19
2018,12,21,15,30,852.0,54.0,2.0,16.4,361.0,52.69,41.13
2018,12,21,15,45,818.5,51.5,1.75,15.95,315.5,49.97,38.86
2018,12,21,16,0,785.0,49.0,1.5,15.5,270.0,43.18,32.91
2018,12,21,16,15,733.5,44.5,1.55,14.45,222.0,39.45,29.64
2018,12,21,16,30,682.0,40.0,1.6,13.4,174.0,35.74,26.23
2018,12,21,16,45,595.0,34.5,1.6,12.4,128.0,31.01,21.71
2018,12,21,17,0,508.0,29.0,1.6,11.4,82.0,26.41,16.63
2018,12,21,17,15,322.5,20.5,1.6,11.4,47.5,17.22,0.0
2018,12,21,17,30,137.0,12.0,1.6,11.4,13.0,10.24,0.0
2018,12,21,17,45,68.5,6.0,1.85,10.7,6.5,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,3.7,5.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,64.0,5.5,3.85,5.95,6.5,0.0,0.0
2018,12,22,7,30,128.0,11.0,4.0,6.3,13.0,90.93,0.0
2018,12,22,7,45,256.0,22.5,4.1,6.65,44.5,226.63,79.66
2018,12,22,8,0,384.0,34.0,4.2,7.0,76.0,343.96,280.76
2018,12,22,8,15,520.5,39.0,4.15,7.75,126.0,448.82,379.03
2018,12,22,8,30,657.0,44.0,4.1,8.5,176.0,549.68,465.19
2018,12,22,8,45,692.5,50.5,4.05,9.2,220.5,587.6,496.93
2018,12,22,9,0,728.0,57.0,4.0,9.9,265.0,623.24,524.95
2018,12,22,9,15,794.0,56.0,4.1,10.85,316.5,669.13,559.45
2018,12,22,9,30,860.0,55.0,4.2,11.8,368.0,705.13,585.01
2018,12,22,9,45,883.0,57.0,4.35,12.75,409.0,717.2,591.73
2018,12,22,10,0,906.0,59.0,4.5,13.7,450.0,725.79,595.69
2018,12,22,10,15,922.0,60.0,4.55,14.55,485.0,724.51,591.77
2018,12,22,10,30,938.0,61.0,4.6,15.4,520.0,719.53,585.16
2018,12,22,10,45,949.0,62.0,4.7,16.25,548.0,707.38,572.7
2018,12,22,11,0,960.0,63.0,4.8,17.1,576.0,691.51,556.88
2018,12,22,11,15,966.0,64.0,4.75,17.75,596.5,668.82,535.51
2018,12,22,11,30,972.0,65.0,4.7,18.4,617.0,642.65,511.31
2018,12,22,11,45,963.0,69.5,4.65,19.05,626.0,608.37,480.62
2018,12,22,12,0,954.0,74.0,4.6,19.7,635.0,571.58,447.7
2018,12,22,12,15,914.5,86.5,4.5,20.1,627.0,525.39,407.56
2018,12,22,12,30,875.0,99.0,4.4,20.5,619.0,478.94,366.94
2018,12,22,12,45,848.0,105.5,4.3,20.9,606.5,432.09,325.62
2018,12,22,13,0,821.0,112.0,4.2,21.3,594.0,385.4,284.11
2018,12,22,13,15,878.5,93.0,4.1,21.5,599.5,343.13,243.83
2018,12,22,13,30,936.0,74.0,4.0,21.7,605.0,298.59,200.87
2018,12,22,13,45,941.0,70.0,3.9,21.9,588.0,245.81,153.85
2018,12,22,14,0,946.0,66.0,3.8,22.1,571.0,191.28,108.58
2018,12,22,14,15,912.0,70.0,3.55,22.0,536.5,137.62,72.83
2018,12,22,14,30,878.0,74.0,3.3,21.9,502.0,86.36,52.23
2018,12,22,14,45,796.0,84.5,3.1,21.8,452.0,67.92,52.98
2018,12,22,15,0,714.0,95.0,2.9,21.7,402.0,69.44,54.44
2018,12,22,15,15,713.5,85.0,2.6,21.05,367.5,63.38,49.47
2018,12,22,15,30,713.0,75.0,2.3,20.4,333.0,57.1,44.26
2018,12,22,15,45,725.5,65.0,2.0,19.8,298.5,55.16,42.76
2018,12,22,16,0,738.0,55.0,1.7,19.2,264.0,47.74,36.37
2018,12,22,16,15,680.5,50.5,1.7,18.45,216.5,44.19,33.28
2018,12,22,16,30,623.0,46.0,1.7,17.7,169.0,40.72,30.09
2018,12,22,16,45,528.5,39.0,1.7,17.0,123.5,31.97,22.1
2018,12,22,17,0,434.0,32.0,1.7,16.3,78.0,26.62,16.49
2018,12,22,17,15,269.0,21.5,1.7,16.3,45.0,18.01,0.0
2018,12,22,17,30,104.0,11.0,1.7,16.3,12.0,9.39,0.0
2018,12,22,17,45,52.0,5.5,1.85,15.8,6.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,23,7,15,9.0,3.5,4.05,7.3,3.5,0.0,0.0
2018,12,23,7,30,18.0,7.0,4.2,7.6,7.0,17.43,0.0
2018,12,23,7,45,66.5,23.5,4.35,7.85,29.5,91.57,23.62
2018,12,23,8,0,115.0,40.0,4.5,8.1,52.0,154.82,123.49
2018,12,23,8,15,202.5,54.0,4.75,8.65,89.0,228.97,193.11
2018,12,23,8,30,290.0,68.0,5.0,9.2,126.0,322.19,275.45
2018,12,23,8,45,482.5,66.0,5.25,9.7,191.0,461.29,395.93
2018,12,23,9,0,675.0,64.0,5.5,10.2,256.0,598.47,509.98
2018,12,23,9,15,740.5,63.5,5.55,10.75,305.5,639.63,541.86
2018,12,23,9,30,806.0,63.0,5.6,11.3,355.0,683.01,574.77
2018,12,23,9,45,832.5,65.0,5.65,11.8,396.0,697.68,584.27
2018,12,23,10,0,859.0,67.0,5.7,12.3,437.0,708.81,590.85
2018,12,23,10,15,877.0,69.0,5.65,12.75,472.5,704.47,585.01
2018,12,23,10,30,895.0,71.0,5.6,13.2,508.0,702.55,581.13
2018,12,23,10,45,907.0,72.0,5.55,13.6,536.0,691.71,569.45
2018,12,23,11,0,919.0,73.0,5.5,14.0,564.0,677.25,554.86
2018,12,23,11,15,929.0,73.0,5.45,14.3,585.0,656.83,535.69
2018,12,23,11,30,939.0,73.0,5.4,14.6,606.0,632.89,513.54
2018,12,23,11,45,946.0,72.5,5.35,14.9,619.0,603.29,486.62
2018,12,23,12,0,953.0,72.0,5.3,15.2,632.0,570.45,456.7
2018,12,23,12,15,954.5,72.0,5.2,15.35,636.0,532.31,422.18
2018,12,23,12,30,956.0,72.0,5.1,15.5,640.0,491.53,384.88
2018,12,23,12,45,955.0,71.5,5.05,15.65,636.0,446.84,343.81
2018,12,23,13,0,954.0,71.0,5.0,15.8,632.0,400.07,300.27
2018,12,23,13,15,950.0,70.5,4.9,15.85,619.5,350.51,254.01
2018,12,23,13,30,946.0,70.0,4.8,15.9,607.0,299.56,206.54
2018,12,23,13,45,939.0,69.0,4.75,15.95,586.5,246.42,158.47
2018,12,23,14,0,932.0,68.0,4.7,16.0,566.0,192.63,113.06
2018,12,23,14,15,920.5,66.5,4.6,15.9,537.5,137.64,74.0
2018,12,23,14,30,909.0,65.0,4.5,15.8,509.0,82.95,49.15
2018,12,23,14,45,891.5,63.0,4.45,15.7,473.5,60.71,47.99
2018,12,23,15,0,874.0,61.0,4.4,15.6,438.0,58.81,46.46
2018,12,23,15,15,851.0,59.0,4.1,15.25,397.5,56.77,44.84
2018,12,23,15,30,828.0,57.0,3.8,14.9,357.0,49.17,38.25
2018,12,23,15,45,794.0,54.5,3.55,14.6,312.5,47.27,36.66
2018,12,23,16,0,760.0,52.0,3.3,14.3,268.0,45.41,35.05
2018,12,23,16,15,707.0,47.5,2.95,13.35,220.5,41.78,31.85
2018,12,23,16,30,654.0,43.0,2.6,12.4,173.0,38.18,28.53
2018,12,23,16,45,565.5,37.0,2.25,11.45,127.5,33.12,23.69
2018,12,23,17,0,477.0,31.0,1.9,10.5,82.0,28.17,18.36
2018,12,23,17,15,301.5,21.0,1.9,10.5,47.5,17.56,0.17
2018,12,23,17,30,126.0,11.0,1.9,10.5,13.0,9.39,0.0
2018,12,23,17,45,63.0,5.5,1.95,9.7,6.5,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,7,15,25.0,4.0,1.45,3.85,4.5,0.0,0.0
2018,12,24,7,30,50.0,8.0,1.7,4.6,9.0,38.63,0.0
2018,12,24,7,45,191.5,23.5,2.0,5.3,41.5,184.85,43.33
2018,12,24,8,0,333.0,39.0,2.3,6.0,74.0,311.99,252.61
2018,12,24,8,15,421.0,48.5,2.2,6.6,116.5,389.93,328.07
2018,12,24,8,30,509.0,58.0,2.1,7.2,159.0,467.75,395.73
2018,12,24,8,45,352.0,71.0,2.05,7.75,149.0,367.95,313.81
2018,12,24,9,0,195.0,84.0,2.0,8.3,139.0,251.1,214.62
2018,12,24,9,15,102.0,102.5,2.05,9.05,131.5,188.59,159.54
2018,12,24,9,30,9.0,121.0,2.1,9.8,124.0,115.66,94.46
2018,12,24,9,45,20.5,143.0,2.15,10.55,151.5,144.13,118.57
2018,12,24,10,0,32.0,165.0,2.2,11.3,179.0,183.8,151.36
2018,12,24,10,15,34.0,177.0,2.25,11.85,193.0,193.69,158.81
2018,12,24,10,30,36.0,189.0,2.3,12.4,207.0,203.33,166.04
2018,12,24,10,45,39.5,202.0,2.3,12.95,222.5,214.63,174.57
2018,12,24,11,0,43.0,215.0,2.3,13.5,238.0,225.37,182.55
2018,12,24,11,15,26.5,189.0,2.4,13.85,203.5,185.73,149.51
2018,12,24,11,30,10.0,163.0,2.5,14.2,169.0,143.55,114.42
2018,12,24,11,45,8.0,168.0,2.6,14.55,173.0,145.71,115.95
2018,12,24,12,0,6.0,173.0,2.7,14.9,177.0,147.91,117.48
2018,12,24,12,15,3.5,164.0,2.75,15.15,166.5,138.23,109.37
2018,12,24,12,30,1.0,155.0,2.8,15.4,156.0,128.98,101.69
2018,12,24,12,45,25.0,193.0,2.85,15.6,208.0,169.9,134.73
2018,12,24,13,0,49.0,231.0,2.9,15.8,260.0,204.48,161.88
2018,12,24,13,15,62.5,237.0,2.95,15.95,273.0,207.38,163.39
2018,12,24,13,30,76.0,243.0,3.0,16.1,286.0,208.19,163.13
2018,12,24,13,45,181.0,226.5,3.0,16.25,324.5,207.6,157.92
2018,12,24,14,0,286.0,210.0,3.0,16.4,363.0,193.69,141.74
2018,12,24,14,15,165.0,202.0,2.95,16.45,289.5,160.92,121.55
2018,12,24,14,30,44.0,194.0,2.9,16.5,216.0,142.67,112.48
2018,12,24,14,45,81.5,183.5,2.85,16.6,220.0,133.63,110.94
2018,12,24,15,0,119.0,173.0,2.8,16.7,224.0,122.22,101.32
2018,12,24,15,15,166.0,148.0,2.5,16.6,212.5,107.61,88.92
2018,12,24,15,30,213.0,123.0,2.2,16.5,201.0,88.27,72.28
2018,12,24,15,45,402.5,101.0,1.9,16.35,225.0,72.75,58.83
2018,12,24,16,0,592.0,79.0,1.6,16.2,249.0,61.42,48.91
2018,12,24,16,15,531.0,71.5,1.45,15.6,203.5,56.49,44.57
2018,12,24,16,30,470.0,64.0,1.3,15.0,158.0,51.57,40.03
2018,12,24,16,45,376.5,53.0,1.15,14.4,115.5,40.77,30.1
2018,12,24,17,0,283.0,42.0,1.0,13.8,73.0,32.47,21.8
2018,12,24,17,15,167.0,26.0,1.0,13.8,42.0,20.23,2.25
2018,12,24,17,30,51.0,10.0,1.0,13.8,11.0,8.54,0.0
2018,12,24,17,45,25.5,5.0,1.1,13.4,5.5,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,25,7,15,0.5,1.0,1.8,13.2,1.0,0.0,0.0
2018,12,25,7,30,1.0,2.0,2.1,13.8,2.0,2.34,0.0
2018,12,25,7,45,0.5,7.0,2.35,14.35,7.0,6.07,0.0
2018,12,25,8,0,0.0,12.0,2.6,14.9,12.0,9.86,2.23
2018,12,25,8,15,0.0,17.0,2.7,15.3,17.0,13.98,6.06
2018,12,25,8,30,0.0,22.0,2.8,15.7,22.0,18.11,9.72
2018,12,25,8,45,0.0,25.0,2.95,16.1,25.0,20.6,11.92
2018,12,25,9,0,0.0,28.0,3.1,16.5,28.0,23.08,14.06
2018,12,25,9,15,0.0,44.0,3.1,16.9,44.0,36.36,25.33
2018,12,25,9,30,0.0,60.0,3.1,17.3,60.0,49.69,36.51
2018,12,25,9,45,7.0,81.0,3.1,17.7,84.0,72.82,55.99
2018,12,25,10,0,14.0,102.0,3.1,18.1,108.0,96.7,75.83
2018,12,25,10,15,12.5,114.0,3.15,18.35,119.5,105.91,83.1
2018,12,25,10,30,11.0,126.0,3.2,18.6,131.0,115.01,90.24
2018,12,25,10,45,11.0,137.0,3.3,18.9,142.5,124.09,97.35
2018,12,25,11,0,11.0,148.0,3.4,19.2,154.0,133.01,104.29
2018,12,25,11,15,7.0,146.5,3.55,19.5,150.5,128.22,100.02
2018,12,25,11,30,3.0,145.0,3.7,19.8,147.0,123.78,96.11
2018,12,25,11,45,17.0,166.0,3.85,20.1,176.0,149.02,116.46
2018,12,25,12,0,31.0,187.0,4.0,20.4,205.0,177.22,138.86
2018,12,25,12,15,70.5,218.0,4.05,20.6,259.5,219.48,172.14
2018,12,25,12,30,110.0,249.0,4.1,20.8,314.0,260.81,203.81
2018,12,25,12,45,133.0,257.0,4.2,21.05,335.5,266.6,207.1
2018,12,25,13,0,156.0,265.0,4.3,21.3,357.0,269.41,207.78
2018,12,25,13,15,135.0,247.5,4.2,21.25,326.0,237.31,182.03
2018,12,25,13,30,114.0,230.0,4.1,21.2,295.0,207.78,158.6
2018,12,25,13,45,120.5,235.5,4.0,21.15,302.0,201.87,153.15
2018,12,25,14,0,127.0,241.0,3.9,21.1,309.0,194.23,146.67
2018,12,25,14,15,112.5,217.5,3.8,20.9,275.5,165.8,125.45
2018,12,25,14,30,98.0,194.0,3.7,20.7,242.0,145.07,111.63
2018,12,25,14,45,229.0,177.0,3.55,20.55,279.0,120.63,98.28
2018,12,25,15,0,360.0,160.0,3.4,20.4,316.0,112.51,91.64
2018,12,25,15,15,261.0,149.0,3.4,20.15,256.5,104.81,85.35
2018,12,25,15,30,162.0,138.0,3.4,19.9,197.0,100.83,82.17
2018,12,25,15,45,140.5,104.0,3.45,19.65,150.5,78.86,63.36
2018,12,25,16,0,119.0,70.0,3.5,19.4,104.0,52.61,40.58
2018,12,25,16,15,206.0,66.0,3.5,19.2,112.5,50.54,38.71
2018,12,25,16,30,293.0,62.0,3.5,19.0,121.0,46.5,34.96
2018,12,25,16,45,186.5,48.5,3.55,18.75,82.5,36.57,25.91
2018,12,25,17,0,80.0,35.0,3.6,18.5,44.0,27.23,17.02
2018,12,25,17,15,42.0,20.5,3.6,18.5,25.0,16.59,1.62
2018,12,25,17,30,4.0,6.0,3.6,18.5,6.0,5.12,0.0
2018,12,25,17,45,2.0,3.0,3.85,18.25,3.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.15,17.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,12,26,7,15,0.0,0.5,4.95,16.65,0.5,0.0,0.0
2018,12,26,7,30,0.0,1.0,4.9,16.7,1.0,0.85,0.0
2018,12,26,7,45,0.0,3.0,4.9,16.8,3.0,2.46,0.0
2018,12,26,8,0,0.0,5.0,4.9,16.9,5.0,4.1,0.0
2018,12,26,8,15,0.0,6.0,5.05,17.05,6.0,4.92,0.0
2018,12,26,8,30,0.0,7.0,5.2,17.2,7.0,5.74,0.0
2018,12,26,8,45,8.5,24.0,5.3,17.4,26.5,26.4,17.02
2018,12,26,9,0,17.0,41.0,5.4,17.6,46.0,47.59,35.29
2018,12,26,9,15,8.5,35.5,5.5,17.85,38.0,36.28,25.41
2018,12,26,9,30,0.0,30.0,5.6,18.1,30.0,24.75,15.32
2018,12,26,9,45,0.0,35.0,5.65,18.35,35.0,28.9,18.77
2018,12,26,10,0,0.0,40.0,5.7,18.6,40.0,33.06,22.19
2018,12,26,10,15,0.0,39.0,5.95,18.85,39.0,32.25,21.42
2018,12,26,10,30,0.0,38.0,6.2,19.1,38.0,31.43,20.65
2018,12,26,10,45,5.0,68.5,6.4,19.35,71.0,60.16,44.59
2018,12,26,11,0,10.0,99.0,6.6,19.6,104.0,89.09,68.41
2018,12,26,11,15,15.0,135.0,6.75,19.75,143.0,123.07,96.16
2018,12,26,11,30,20.0,171.0,6.9,19.9,182.0,156.53,123.19
2018,12,26,11,45,11.5,135.0,7.0,20.1,141.5,119.42,92.66
2018,12,26,12,0,3.0,99.0,7.1,20.3,101.0,83.97,63.51
2018,12,26,12,15,1.5,75.5,7.15,20.4,76.5,63.46,46.65
2018,12,26,12,30,0.0,52.0,7.2,20.5,52.0,43.13,29.93
2018,12,26,12,45,0.0,54.0,7.2,20.55,54.0,44.79,31.31
2018,12,26,13,0,0.0,56.0,7.2,20.6,56.0,46.46,32.68
2018,12,26,13,15,0.0,62.5,7.2,20.7,62.5,51.87,37.13
2018,12,26,13,30,0.0,69.0,7.2,20.8,69.0,57.28,41.6
2018,12,26,13,45,7.0,77.5,7.25,20.9,81.5,65.8,48.35
2018,12,26,14,0,14.0,86.0,7.3,21.0,94.0,72.61,53.66
2018,12,26,14,15,7.0,61.0,7.25,21.0,65.0,51.25,36.5
2018,12,26,14,30,0.0,36.0,7.2,21.0,36.0,29.77,19.08
2018,12,26,14,45,0.0,36.5,7.15,21.0,36.5,30.17,20.56
2018,12,26,15,0,0.0,37.0,7.1,21.0,37.0,30.58,20.96
2018,12,26,15,15,0.0,37.0,7.05,20.9,37.0,30.57,21.02
2018,12,26,15,30,0.0,37.0,7.0,20.8,37.0,30.56,21.07
2018,12,26,15,45,81.5,48.0,6.95,20.7,71.5,36.57,26.37
2018,12,26,16,0,163.0,59.0,6.9,20.6,106.0,45.31,34.01
2018,12,26,16,15,320.5,57.0,6.8,20.5,129.5,42.63,31.61
2018,12,26,16,30,478.0,55.0,6.7,20.4,153.0,43.81,32.42
2018,12,26,16,45,397.0,47.0,6.65,20.3,113.5,38.04,27.0
2018,12,26,17,0,316.0,39.0,6.6,20.2,74.0,32.31,21.13
2018,12,26,17,15,187.0,25.0,6.6,20.2,43.0,19.48,3.81
2018,12,26,17,30,58.0,11.0,6.6,20.2,12.0,9.39,0.0
2018,12,26,17,45,29.0,5.5,6.4,20.15,6.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.2,20.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.1,20.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.0,20.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.9,20.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.8,20.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.75,20.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,20.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.75,20.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.8,20.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,5.65,20.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,5.35,20.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.2,20.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,20.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.95,20.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.85,20.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.8,20.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.75,20.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.6,19.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.3,19.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.15,19.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.85,17.45,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,27,7,15,12.0,2.0,2.1,10.05,2.0,0.0,0.0
2018,12,27,7,30,24.0,4.0,2.3,10.5,4.0,18.65,0.0
2018,12,27,7,45,58.0,13.0,2.5,10.95,17.5,74.41,0.0
2018,12,27,8,0,92.0,22.0,2.7,11.4,31.0,120.29,92.67
2018,12,27,8,15,318.0,33.0,2.6,11.9,90.5,299.74,249.45
2018,12,27,8,30,544.0,44.0,2.5,12.4,150.0,475.72,396.41
2018,12,27,8,45,681.5,44.0,2.45,12.9,212.0,572.11,473.53
2018,12,27,9,0,819.0,44.0,2.4,13.4,274.0,666.54,545.84
2018,12,27,9,15,851.5,47.0,2.65,14.2,320.5,693.74,565.51
2018,12,27,9,30,884.0,50.0,2.9,15.0,367.0,718.04,582.54
2018,12,27,9,45,906.0,51.5,3.15,15.8,408.5,729.39,589.29
2018,12,27,10,0,928.0,53.0,3.4,16.6,450.0,737.25,593.24
2018,12,27,10,15,943.0,54.5,3.6,17.1,486.0,736.42,591.07
2018,12,27,10,30,958.0,56.0,3.8,17.6,522.0,731.81,586.16
2018,12,27,10,45,966.0,57.5,3.95,18.1,550.0,718.61,574.46
2018,12,27,11,0,974.0,59.0,4.1,18.6,578.0,701.71,558.94
2018,12,27,11,15,979.0,60.5,4.05,18.8,599.0,679.24,539.05
2018,12,27,11,30,984.0,62.0,4.0,19.0,620.0,653.27,516.28
2018,12,27,11,45,987.0,63.0,4.0,19.25,633.5,622.23,489.38
2018,12,27,12,0,990.0,64.0,4.0,19.5,647.0,587.99,459.57
2018,12,27,12,15,991.0,64.5,3.9,19.6,651.5,549.23,425.74
2018,12,27,12,30,992.0,65.0,3.8,19.7,656.0,507.73,389.06
2018,12,27,12,45,988.0,65.0,3.75,19.85,651.0,461.17,347.73
2018,12,27,13,0,984.0,65.0,3.7,20.0,646.0,412.68,304.04
2018,12,27,13,15,979.0,65.5,3.65,20.0,634.0,362.6,258.54
2018,12,27,13,30,974.0,66.0,3.6,20.0,622.0,311.07,211.62
2018,12,27,13,45,965.5,66.0,3.5,20.0,601.5,257.2,163.67
2018,12,27,14,0,957.0,66.0,3.4,20.0,581.0,202.71,117.97
2018,12,27,14,15,943.5,65.0,3.3,19.85,552.0,146.6,77.58
2018,12,27,14,30,930.0,64.0,3.2,19.7,523.0,90.94,50.24
2018,12,27,14,45,913.0,63.0,3.05,19.6,488.0,61.04,47.49
2018,12,27,15,0,896.0,62.0,2.9,19.5,453.0,59.85,46.61
2018,12,27,15,15,871.0,60.0,2.55,19.05,411.5,57.79,45.01
2018,12,27,15,30,846.0,58.0,2.2,18.6,370.0,55.65,43.33
2018,12,27,15,45,811.0,55.5,1.85,18.2,324.5,48.15,36.89
2018,12,27,16,0,776.0,53.0,1.5,17.8,279.0,46.28,35.33
2018,12,27,16,15,723.5,49.0,1.45,16.8,231.0,43.08,32.57
2018,12,27,16,30,671.0,45.0,1.4,15.8,183.0,39.93,29.72
2018,12,27,16,45,582.0,39.5,1.3,14.85,136.5,35.35,25.39
2018,12,27,17,0,493.0,34.0,1.2,13.9,90.0,28.35,18.53
2018,12,27,17,15,326.5,24.0,1.2,13.9,53.5,20.16,5.39
2018,12,27,17,30,160.0,14.0,1.2,13.9,17.0,11.95,0.0
2018,12,27,17,45,80.0,7.0,1.35,13.0,8.5,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,4.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.6,4.55,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.55,3.6,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.5,3.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,2.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,28,7,15,25.0,4.0,3.7,3.2,4.0,0.0,0.0
2018,12,28,7,30,50.0,8.0,3.9,3.5,8.0,38.58,0.0
2018,12,28,7,45,189.0,20.5,4.05,3.85,37.0,176.32,0.0
2018,12,28,8,0,328.0,33.0,4.2,4.2,66.0,304.55,246.79
2018,12,28,8,15,481.0,39.0,4.5,4.75,117.0,421.58,359.9
2018,12,28,8,30,634.0,45.0,4.8,5.3,168.0,534.54,459.58
2018,12,28,8,45,687.0,50.5,5.1,5.8,215.5,584.38,503.72
2018,12,28,9,0,740.0,56.0,5.4,6.3,263.0,632.13,544.15
2018,12,28,9,15,776.5,59.5,5.35,6.75,308.5,662.9,568.12
2018,12,28,9,30,813.0,63.0,5.3,7.2,354.0,690.61,588.61
2018,12,28,9,45,837.5,65.0,5.25,7.65,395.0,704.4,597.31
2018,12,28,10,0,862.0,67.0,5.2,8.1,436.0,714.66,602.98
2018,12,28,10,15,878.0,68.5,5.1,8.5,470.5,708.77,595.71
2018,12,28,10,30,894.0,70.0,5.0,8.9,505.0,705.48,590.66
2018,12,28,10,45,906.0,72.0,4.9,9.25,534.0,696.37,580.33
2018,12,28,11,0,918.0,74.0,4.8,9.6,563.0,683.58,566.79
2018,12,28,11,15,926.5,74.0,4.75,9.9,584.0,662.76,547.18
2018,12,28,11,30,935.0,74.0,4.7,10.2,605.0,638.5,524.65
2018,12,28,11,45,940.5,74.5,4.65,10.5,618.5,609.65,498.17
2018,12,28,12,0,946.0,75.0,4.6,10.8,632.0,577.61,468.73
2018,12,28,12,15,947.5,75.5,4.55,11.05,637.0,540.53,434.82
2018,12,28,12,30,949.0,76.0,4.5,11.3,642.0,500.78,398.1
2018,12,28,12,45,947.5,76.0,4.45,11.5,638.5,456.85,357.36
2018,12,28,13,0,946.0,76.0,4.4,11.7,635.0,410.84,314.15
2018,12,28,13,15,941.5,75.5,4.4,11.75,623.0,361.61,267.93
2018,12,28,13,30,937.0,75.0,4.4,11.8,611.0,311.0,220.3
2018,12,28,13,45,929.5,74.0,4.35,11.9,591.0,258.21,171.64
2018,12,28,14,0,922.0,73.0,4.3,12.0,571.0,204.8,125.14
2018,12,28,14,15,910.0,72.0,4.35,11.9,543.5,150.53,84.42
2018,12,28,14,30,898.0,71.0,4.4,11.8,516.0,96.56,56.3
2018,12,28,14,45,881.0,69.5,4.4,11.75,481.5,65.13,52.67
2018,12,28,15,0,864.0,68.0,4.4,11.7,447.0,56.97,45.53
2018,12,28,15,15,840.5,66.0,4.3,11.45,407.0,55.67,44.52
2018,12,28,15,30,817.0,64.0,4.2,11.2,367.0,54.39,43.52
2018,12,28,15,45,661.0,73.0,4.15,10.9,298.5,55.81,44.92
2018,12,28,16,0,505.0,82.0,4.1,10.6,230.0,62.8,51.29
2018,12,28,16,15,574.5,65.0,3.8,9.95,206.0,51.19,40.83
2018,12,28,16,30,644.0,48.0,3.5,9.3,182.0,42.4,32.77
2018,12,28,16,45,556.0,41.5,3.15,8.65,136.0,33.98,24.86
2018,12,28,17,0,468.0,35.0,2.8,8.0,90.0,29.09,19.74
2018,12,28,17,15,308.5,25.0,2.8,8.0,54.0,20.98,6.98
2018,12,28,17,30,149.0,15.0,2.8,8.0,18.0,12.8,0.0
2018,12,28,17,45,74.5,7.5,2.95,7.3,9.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,3.95,5.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,4.15,5.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,4.25,5.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,4.4,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,4.4,5.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,4.45,4.9,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,4.5,4.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,4.55,4.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,4.55,4.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,4.5,4.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,4.5,4.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,4.5,4.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,4.55,4.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,4.65,4.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,4.7,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,4.7,4.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,4.7,4.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,4.75,4.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,4.8,4.6,0.0,0.0,0.0
2018,12,29,7,15,6.5,3.0,4.8,4.65,3.0,0.0,0.0
2018,12,29,7,30,13.0,6.0,4.8,4.7,6.0,13.38,0.0
2018,12,29,7,45,25.5,20.0,4.85,4.75,22.0,48.03,0.0
2018,12,29,8,0,38.0,34.0,4.9,4.8,38.0,79.04,59.8
2018,12,29,8,15,79.0,53.5,4.95,4.9,67.0,130.85,109.1
2018,12,29,8,30,120.0,73.0,5.0,5.0,96.0,181.61,155.8
2018,12,29,8,45,121.0,90.5,5.1,5.1,119.0,200.07,172.86
2018,12,29,9,0,122.0,108.0,5.2,5.2,142.0,217.81,188.58
2018,12,29,9,15,67.5,97.5,5.25,5.3,117.0,145.11,124.1
2018,12,29,9,30,13.0,87.0,5.3,5.4,92.0,83.84,68.72
2018,12,29,9,45,32.5,114.0,5.3,5.55,127.5,131.66,110.87
2018,12,29,10,0,52.0,141.0,5.3,5.7,163.0,171.96,145.81
2018,12,29,10,15,35.5,156.0,5.3,5.8,171.5,172.66,145.39
2018,12,29,10,30,19.0,171.0,5.3,5.9,180.0,163.28,136.45
2018,12,29,10,45,12.5,156.5,5.3,6.0,162.5,143.17,118.76
2018,12,29,11,0,6.0,142.0,5.3,6.1,145.0,124.5,102.37
2018,12,29,11,15,3.0,109.0,5.3,6.2,110.5,93.04,75.12
2018,12,29,11,30,0.0,76.0,5.3,6.3,76.0,63.13,49.18
2018,12,29,11,45,0.5,110.5,5.3,6.45,111.0,92.46,74.36
2018,12,29,12,0,1.0,145.0,5.3,6.6,146.0,121.7,99.24
2018,12,29,12,15,2.5,161.5,5.3,6.7,163.0,135.79,111.11
2018,12,29,12,30,4.0,178.0,5.3,6.8,180.0,149.38,122.54
2018,12,29,12,45,5.5,181.5,5.25,6.95,184.5,151.86,124.52
2018,12,29,13,0,7.0,185.0,5.2,7.1,189.0,154.06,126.26
2018,12,29,13,15,9.0,183.0,5.15,7.2,188.0,151.8,124.26
2018,12,29,13,30,11.0,181.0,5.1,7.3,187.0,149.28,122.03
2018,12,29,13,45,23.0,199.5,5.1,7.35,212.0,163.7,133.76
2018,12,29,14,0,35.0,218.0,5.1,7.4,237.0,170.51,138.99
2018,12,29,14,15,24.0,195.0,5.0,7.35,207.5,154.2,126.01
2018,12,29,14,30,13.0,172.0,4.9,7.3,178.0,134.52,110.22
2018,12,29,14,45,7.0,152.0,4.85,7.25,155.0,118.97,101.99
2018,12,29,15,0,1.0,132.0,4.8,7.2,132.0,104.44,89.2
2018,12,29,15,15,4.5,117.5,4.65,7.1,119.0,93.63,79.68
2018,12,29,15,30,8.0,103.0,4.5,7.0,106.0,82.67,69.95
2018,12,29,15,45,4.0,82.5,4.4,6.85,84.0,67.14,55.97
2018,12,29,16,0,0.0,62.0,4.3,6.7,62.0,51.27,41.52
2018,12,29,16,15,0.0,48.0,4.15,6.5,48.0,39.7,30.89
2018,12,29,16,30,0.0,34.0,4.0,6.3,34.0,28.06,20.09
2018,12,29,16,45,0.0,26.0,3.9,6.1,26.0,21.44,13.8
2018,12,29,17,0,0.0,18.0,3.8,5.9,18.0,14.82,7.42
2018,12,29,17,15,5.5,11.5,3.8,5.9,11.5,9.71,0.61
2018,12,29,17,30,11.0,5.0,3.8,5.9,5.0,4.27,0.0
2018,12,29,17,45,5.5,2.5,3.7,5.65,2.5,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.6,5.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.6,5.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.25,4.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.05,4.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.0,4.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.95,4.4,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,30,7,15,4.0,2.0,2.2,3.85,2.0,0.0,0.0
2018,12,30,7,30,8.0,4.0,2.3,3.9,4.0,8.49,0.0
2018,12,30,7,45,4.0,11.0,2.35,4.0,11.0,11.91,0.0
2018,12,30,8,0,0.0,18.0,2.4,4.1,18.0,14.83,6.49
2018,12,30,8,15,0.0,26.5,2.45,4.25,26.5,21.86,13.34
2018,12,30,8,30,0.0,35.0,2.5,4.4,35.0,28.91,19.84
2018,12,30,8,45,1.0,54.5,2.5,4.6,55.0,46.64,35.73
2018,12,30,9,0,2.0,74.0,2.5,4.8,75.0,66.03,52.96
2018,12,30,9,15,2.5,79.5,2.45,5.0,80.5,70.13,56.54
2018,12,30,9,30,3.0,85.0,2.4,5.2,86.0,74.61,60.36
2018,12,30,9,45,1.5,81.0,2.35,5.4,81.5,68.9,55.14
2018,12,30,10,0,0.0,77.0,2.3,5.6,77.0,63.89,50.56
2018,12,30,10,15,0.0,90.0,2.25,5.7,90.0,75.25,60.31
2018,12,30,10,30,0.0,103.0,2.2,5.8,103.0,86.61,69.97
2018,12,30,10,45,0.5,115.0,2.15,5.9,115.5,97.31,79.01
2018,12,30,11,0,1.0,127.0,2.1,6.0,128.0,107.88,87.89
2018,12,30,11,15,0.5,114.5,2.1,6.05,115.0,96.25,77.76
2018,12,30,11,30,0.0,102.0,2.1,6.1,102.0,85.04,68.06
2018,12,30,11,45,0.5,107.5,2.05,6.15,108.0,89.92,72.17
2018,12,30,12,0,1.0,113.0,2.0,6.2,114.0,94.7,76.19
2018,12,30,12,15,0.5,98.5,1.95,6.25,99.0,82.2,65.44
2018,12,30,12,30,0.0,84.0,1.9,6.3,84.0,69.84,54.83
2018,12,30,12,45,1.5,86.0,1.85,6.35,87.0,72.13,56.79
2018,12,30,13,0,3.0,88.0,1.8,6.4,90.0,74.27,58.59
2018,12,30,13,15,2.0,93.0,1.7,6.4,94.5,77.96,61.79
2018,12,30,13,30,1.0,98.0,1.6,6.4,99.0,81.59,64.96
2018,12,30,13,45,2.0,94.0,1.55,6.4,95.5,78.47,62.3
2018,12,30,14,0,3.0,90.0,1.5,6.4,92.0,75.25,59.58
2018,12,30,14,15,1.5,84.5,1.4,6.35,85.5,70.36,55.55
2018,12,30,14,30,0.0,79.0,1.3,6.3,79.0,65.59,51.61
2018,12,30,14,45,0.0,70.5,1.2,6.25,70.5,58.48,47.8
2018,12,30,15,0,0.0,62.0,1.1,6.2,62.0,51.37,41.47
2018,12,30,15,15,0.0,50.5,1.05,6.15,50.5,41.78,32.82
2018,12,30,15,30,0.0,39.0,1.0,6.1,39.0,32.22,24.13
2018,12,30,15,45,1.5,44.0,0.9,6.05,44.5,36.38,28.02
2018,12,30,16,0,3.0,49.0,0.8,6.0,50.0,40.55,31.89
2018,12,30,16,15,1.5,46.0,0.75,5.95,46.5,38.05,29.53
2018,12,30,16,30,0.0,43.0,0.7,5.9,43.0,35.56,27.08
2018,12,30,16,45,0.0,33.0,0.7,5.85,33.0,27.26,19.19
2018,12,30,17,0,0.0,23.0,0.7,5.8,23.0,18.97,11.19
2018,12,30,17,15,0.5,14.5,0.7,5.8,14.5,11.95,2.49
2018,12,30,17,30,1.0,6.0,0.7,5.8,6.0,5.12,0.0
2018,12,30,17,45,0.5,3.0,0.65,5.75,3.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.8,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,7,15,26.0,3.5,2.75,4.75,3.5,0.0,0.0
2018,12,31,7,30,52.0,7.0,2.9,5.0,7.0,39.0,0.0
2018,12,31,7,45,153.5,17.5,3.05,5.3,30.0,149.24,0.0
2018,12,31,8,0,255.0,28.0,3.2,5.6,53.0,250.41,199.58
2018,12,31,8,15,324.5,34.5,3.15,6.1,84.5,307.38,260.64
2018,12,31,8,30,394.0,41.0,3.1,6.6,116.0,366.2,314.6
2018,12,31,8,45,368.0,60.5,3.1,7.05,145.5,366.44,315.98
2018,12,31,9,0,342.0,80.0,3.1,7.5,175.0,371.93,320.19
2018,12,31,9,15,406.5,94.0,3.15,8.3,225.5,433.51,370.92
2018,12,31,9,30,471.0,108.0,3.2,9.1,276.0,493.18,418.15
2018,12,31,9,45,477.5,118.0,3.3,9.9,305.5,503.37,423.95
2018,12,31,10,0,484.0,128.0,3.4,10.7,335.0,511.35,427.94
2018,12,31,10,15,460.0,150.0,3.55,11.5,359.5,508.5,422.59
2018,12,31,10,30,436.0,172.0,3.7,12.3,384.0,503.16,415.32
2018,12,31,10,45,465.5,177.0,3.85,13.05,415.0,514.78,422.49
2018,12,31,11,0,495.0,182.0,4.0,13.8,446.0,523.3,426.9
2018,12,31,11,15,416.0,203.5,4.05,14.3,431.5,476.18,386.71
2018,12,31,11,30,337.0,225.0,4.1,14.8,417.0,421.15,340.78
2018,12,31,11,45,284.5,239.5,4.15,15.3,404.0,388.41,312.76
2018,12,31,12,0,232.0,254.0,4.2,15.8,391.0,350.54,280.86
2018,12,31,12,15,322.5,243.0,4.15,16.0,435.5,377.54,300.74
2018,12,31,12,30,413.0,232.0,4.1,16.2,480.0,394.93,311.64
2018,12,31,12,45,436.5,220.5,4.05,16.35,481.0,370.51,289.49
2018,12,31,13,0,460.0,209.0,4.0,16.5,482.0,343.41,264.72
2018,12,31,13,15,328.0,233.0,3.85,16.5,426.0,290.43,222.76
2018,12,31,13,30,196.0,257.0,3.7,16.5,370.0,251.09,193.41
2018,12,31,13,45,279.5,234.0,3.5,16.5,389.5,235.43,176.44
2018,12,31,14,0,363.0,211.0,3.3,16.5,409.0,212.61,153.55
2018,12,31,14,15,356.5,201.0,2.95,16.3,387.5,179.95,128.64
2018,12,31,14,30,350.0,191.0,2.6,16.1,366.0,147.92,108.6
2018,12,31,14,45,281.5,187.0,2.3,15.9,322.0,127.08,105.43
2018,12,31,15,0,213.0,183.0,2.0,15.7,278.0,129.31,107.66
2018,12,31,15,15,287.0,156.5,1.8,15.15,272.0,109.62,91.02
2018,12,31,15,30,361.0,130.0,1.6,14.6,266.0,90.54,74.72
2018,12,31,15,45,254.5,114.5,1.4,14.1,204.5,83.34,68.67
2018,12,31,16,0,148.0,99.0,1.2,13.6,143.0,75.17,61.62
2018,12,31,16,15,74.0,78.5,1.2,12.9,100.5,60.43,48.61
2018,12,31,16,30,0.0,58.0,1.2,12.2,58.0,47.05,36.6
2018,12,31,16,45,0.0,42.5,1.25,11.5,42.5,34.86,25.44
2018,12,31,17,0,0.0,27.0,1.3,10.8,27.0,22.3,13.8
2018,12,31,17,15,0.5,17.0,1.3,10.8,17.0,14.02,4.11
2018,12,31,17,30,1.0,7.0,1.3,10.8,7.0,5.97,0.0
2018,12,31,17,45,0.5,3.5,3.5,6.0,3.5,0.0,0.0
2018,12,31,18,0,0.0,0.0,5.7,1.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,5.65,0.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,5.6,0.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,5.55,0.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,5.5,0.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,5.45,-0.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,5.4,-0.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,5.3,-0.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,5.2,-0.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,5.2,-1.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,5.15,-1.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,5.1,-1.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,5.15,-1.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,5.2,-1.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,5.25,-1.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,5.4,-2.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,5.5,-2.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,5.55,-2.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,5.6,-2.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,5.6,-2.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,5.6,-2.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,5.6,-2.6,0.0,0.0,0.0
